Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,1,7,45,170.5,16.0,2.85,4.5,31.0,12.3,0.0
2017,1,1,8,0,341.0,32.0,3.1,5.0,62.0,25.65,15.78
2017,1,1,8,15,441.0,40.0,3.15,5.0,101.5,30.56,21.78
2017,1,1,8,30,541.0,48.0,3.2,5.0,141.0,35.37,26.66
2017,1,1,8,45,604.5,53.5,3.3,5.5,182.5,49.28,29.63
2017,1,1,9,0,668.0,59.0,3.4,6.0,224.0,86.95,46.91
2017,1,1,9,15,424.0,95.0,3.45,6.0,205.5,123.54,83.6
2017,1,1,9,30,180.0,131.0,3.5,6.0,187.0,142.72,110.59
2017,1,1,9,45,192.0,143.0,3.6,6.5,208.5,164.83,129.24
2017,1,1,10,0,204.0,155.0,3.7,7.0,230.0,187.57,148.66
2017,1,1,10,15,128.0,164.0,3.75,7.0,212.5,184.85,149.63
2017,1,1,10,30,52.0,173.0,3.8,7.0,195.0,177.42,145.77
2017,1,1,10,45,461.0,125.5,3.9,7.5,333.5,271.38,216.81
2017,1,1,11,0,870.0,78.0,4.0,8.0,472.0,392.95,312.39
2017,1,1,11,15,877.0,79.0,4.0,8.0,486.5,422.17,339.08
2017,1,1,11,30,884.0,80.0,4.0,8.0,501.0,449.44,363.94
2017,1,1,11,45,889.5,79.5,4.05,8.5,508.5,472.45,384.32
2017,1,1,12,0,895.0,79.0,4.1,9.0,516.0,493.12,402.34
2017,1,1,12,15,894.5,79.0,4.05,9.0,515.0,508.99,416.63
2017,1,1,12,30,894.0,79.0,4.0,9.0,514.0,522.14,428.41
2017,1,1,12,45,883.0,80.5,3.95,9.0,504.5,528.81,434.8
2017,1,1,13,0,872.0,82.0,3.9,9.0,495.0,532.55,438.62
2017,1,1,13,15,863.0,81.0,3.85,9.0,478.5,531.81,438.72
2017,1,1,13,30,854.0,80.0,3.8,9.0,462.0,528.25,436.38
2017,1,1,13,45,842.0,78.0,3.75,9.0,439.0,519.36,429.59
2017,1,1,14,0,830.0,76.0,3.7,9.0,416.0,507.83,420.46
2017,1,1,14,15,810.0,73.5,3.6,8.5,386.5,489.29,406.06
2017,1,1,14,30,790.0,71.0,3.5,8.0,357.0,468.56,389.49
2017,1,1,14,45,764.0,67.5,3.4,8.0,322.5,441.95,366.99
2017,1,1,15,0,738.0,64.0,3.3,8.0,288.0,413.79,342.65
2017,1,1,15,15,696.0,60.0,3.05,7.5,249.0,376.89,310.91
2017,1,1,15,30,654.0,56.0,2.8,7.0,210.0,342.01,279.93
2017,1,1,15,45,588.0,50.5,2.55,6.5,169.0,294.59,237.94
2017,1,1,16,0,522.0,45.0,2.3,6.0,128.0,249.15,196.74
2017,1,1,16,15,413.0,36.5,2.3,5.5,89.5,189.13,143.3
2017,1,1,16,30,304.0,28.0,2.3,5.0,51.0,133.17,83.18
2017,1,1,16,45,152.0,14.0,2.3,5.0,25.5,52.91,0.0
2017,1,1,17,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,7,45,89.5,19.0,1.1,4.5,27.0,14.93,0.0
2017,1,2,8,0,179.0,38.0,1.1,5.0,54.0,29.9,19.35
2017,1,2,8,15,276.0,50.5,1.35,5.0,90.5,38.9,29.27
2017,1,2,8,30,373.0,63.0,1.6,5.0,127.0,47.61,37.81
2017,1,2,8,45,448.5,70.0,1.85,5.5,166.5,60.41,41.51
2017,1,2,9,0,524.0,77.0,2.1,6.0,206.0,94.37,58.45
2017,1,2,9,15,277.0,100.0,2.2,6.0,169.5,114.92,82.54
2017,1,2,9,30,30.0,123.0,2.3,6.0,133.0,116.17,94.4
2017,1,2,9,45,37.5,136.0,2.45,6.0,149.5,131.68,107.45
2017,1,2,10,0,45.0,149.0,2.6,6.0,166.0,147.77,120.98
2017,1,2,10,15,41.5,158.5,2.75,6.0,175.0,158.44,130.26
2017,1,2,10,30,38.0,168.0,2.9,6.0,184.0,168.76,139.17
2017,1,2,10,45,64.0,183.0,3.05,6.5,211.5,193.6,159.43
2017,1,2,11,0,90.0,198.0,3.2,7.0,239.0,220.13,181.13
2017,1,2,11,15,192.0,200.0,3.25,7.0,290.5,266.08,218.63
2017,1,2,11,30,294.0,202.0,3.3,7.0,342.0,317.78,261.15
2017,1,2,11,45,284.5,210.0,3.4,7.0,347.5,329.97,271.87
2017,1,2,12,0,275.0,218.0,3.5,7.0,353.0,341.08,281.67
2017,1,2,12,15,192.0,218.5,3.55,7.0,312.5,306.82,254.02
2017,1,2,12,30,109.0,219.0,3.6,7.0,272.0,268.74,222.72
2017,1,2,12,45,231.5,204.5,3.65,7.0,315.0,323.58,269.2
2017,1,2,13,0,354.0,190.0,3.7,7.0,358.0,374.95,312.37
2017,1,2,13,15,187.0,180.5,3.65,7.0,269.0,279.37,233.02
2017,1,2,13,30,20.0,171.0,3.6,7.0,180.0,178.44,147.57
2017,1,2,13,45,172.5,166.5,3.6,7.0,238.5,260.16,218.04
2017,1,2,14,0,325.0,162.0,3.6,7.0,297.0,337.87,283.49
2017,1,2,14,15,202.5,157.0,3.4,7.0,239.5,265.96,222.88
2017,1,2,14,30,80.0,152.0,3.2,7.0,182.0,195.9,163.46
2017,1,2,14,45,73.0,139.0,3.0,7.0,164.0,179.04,149.31
2017,1,2,15,0,66.0,126.0,2.8,7.0,146.0,162.2,134.9
2017,1,2,15,15,59.0,110.0,2.5,6.5,126.0,141.92,117.57
2017,1,2,15,30,52.0,94.0,2.2,6.0,106.0,121.69,99.99
2017,1,2,15,45,42.0,77.0,1.9,6.0,85.5,99.14,80.01
2017,1,2,16,0,32.0,60.0,1.6,6.0,65.0,76.79,60.03
2017,1,2,16,15,16.0,43.0,1.55,5.5,45.5,52.57,38.51
2017,1,2,16,30,0.0,26.0,1.5,5.0,26.0,26.43,14.0
2017,1,2,16,45,0.0,13.0,1.45,4.5,13.0,12.78,0.0
2017,1,2,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,7.5,2.9,5.5,7.5,7.23,0.0
2017,1,3,8,0,0.0,15.0,3.1,6.0,15.0,14.47,6.39
2017,1,3,8,15,0.0,24.5,3.15,6.0,24.5,23.65,15.51
2017,1,3,8,30,0.0,34.0,3.2,6.0,34.0,32.83,24.24
2017,1,3,8,45,0.0,44.0,3.3,6.0,44.0,42.5,31.58
2017,1,3,9,0,0.0,54.0,3.4,6.0,54.0,52.1,40.14
2017,1,3,9,15,0.0,63.5,3.35,6.0,63.5,61.09,48.08
2017,1,3,9,30,0.0,73.0,3.3,6.0,73.0,70.1,55.95
2017,1,3,9,45,0.0,81.0,3.3,6.5,81.0,77.77,62.44
2017,1,3,10,0,0.0,89.0,3.3,7.0,89.0,85.44,68.87
2017,1,3,10,15,0.0,95.5,3.4,7.0,95.5,91.73,74.19
2017,1,3,10,30,0.0,102.0,3.5,7.0,102.0,98.03,79.49
2017,1,3,10,45,0.0,105.0,3.65,7.5,105.0,101.04,81.8
2017,1,3,11,0,0.0,108.0,3.8,8.0,108.0,104.04,84.11
2017,1,3,11,15,37.0,158.0,3.85,8.0,176.0,165.94,136.17
2017,1,3,11,30,74.0,208.0,3.9,8.0,244.0,230.36,189.78
2017,1,3,11,45,84.0,213.5,3.95,8.5,254.5,242.99,199.91
2017,1,3,12,0,94.0,219.0,4.0,9.0,265.0,255.87,210.36
2017,1,3,12,15,57.5,203.0,4.05,9.0,231.5,225.68,185.5
2017,1,3,12,30,21.0,187.0,4.1,9.0,198.0,192.04,157.53
2017,1,3,12,45,10.5,125.0,4.15,9.5,130.5,126.55,102.49
2017,1,3,13,0,0.0,63.0,4.2,10.0,63.0,60.9,46.65
2017,1,3,13,15,0.0,40.0,4.2,10.0,40.0,38.64,27.65
2017,1,3,13,30,0.0,17.0,4.2,10.0,17.0,16.41,8.53
2017,1,3,13,45,0.0,26.5,4.25,10.0,26.5,25.58,16.48
2017,1,3,14,0,0.0,36.0,4.3,10.0,36.0,34.76,24.44
2017,1,3,14,15,0.0,44.5,4.4,10.0,44.5,42.98,31.57
2017,1,3,14,30,0.0,53.0,4.5,10.0,53.0,51.2,38.72
2017,1,3,14,45,0.0,47.5,4.65,10.0,47.5,45.88,34.17
2017,1,3,15,0,0.0,42.0,4.8,10.0,42.0,40.56,29.59
2017,1,3,15,15,0.0,36.5,4.95,10.0,36.5,35.24,24.97
2017,1,3,15,30,0.0,31.0,5.1,10.0,31.0,29.92,20.3
2017,1,3,15,45,0.0,24.5,5.35,10.0,24.5,23.64,14.75
2017,1,3,16,0,0.0,18.0,5.6,10.0,18.0,17.36,9.18
2017,1,3,16,15,0.0,12.5,5.8,10.0,12.5,12.05,4.42
2017,1,3,16,30,0.0,7.0,6.0,10.0,7.0,6.74,0.0
2017,1,3,16,45,0.0,3.5,6.2,10.0,3.5,3.44,0.0
2017,1,3,17,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,7.0,2.25,9.0,7.0,6.75,0.0
2017,1,4,8,0,0.0,14.0,2.3,9.0,14.0,13.5,5.47
2017,1,4,8,15,0.0,23.5,2.3,9.0,23.5,22.68,14.45
2017,1,4,8,30,0.0,33.0,2.3,9.0,33.0,31.86,23.08
2017,1,4,8,45,0.0,42.5,2.3,9.0,42.5,41.05,29.95
2017,1,4,9,0,0.0,52.0,2.3,9.0,52.0,50.24,38.07
2017,1,4,9,15,0.0,61.0,2.25,9.0,61.0,58.82,45.56
2017,1,4,9,30,0.0,70.0,2.2,9.0,70.0,67.36,52.94
2017,1,4,9,45,0.0,78.5,2.2,9.0,78.5,75.47,59.86
2017,1,4,10,0,0.0,87.0,2.2,9.0,87.0,83.59,66.74
2017,1,4,10,15,0.0,111.5,2.3,9.0,111.5,106.56,86.24
2017,1,4,10,30,0.0,136.0,2.4,9.0,136.0,129.6,105.6
2017,1,4,10,45,0.0,117.0,2.55,9.0,117.0,112.33,90.83
2017,1,4,11,0,0.0,98.0,2.7,9.0,98.0,94.55,75.66
2017,1,4,11,15,0.0,120.5,2.8,9.0,120.5,116.07,93.85
2017,1,4,11,30,0.0,143.0,2.9,9.0,143.0,137.71,111.99
2017,1,4,11,45,13.5,168.0,3.0,9.0,174.5,167.89,137.19
2017,1,4,12,0,27.0,193.0,3.1,9.0,206.0,198.9,162.97
2017,1,4,12,15,13.5,143.0,3.05,9.0,149.5,144.91,117.89
2017,1,4,12,30,0.0,93.0,3.0,9.0,93.0,89.99,71.55
2017,1,4,12,45,11.0,138.5,2.95,9.0,143.5,140.04,114.06
2017,1,4,13,0,22.0,184.0,2.9,9.0,194.0,191.11,156.84
2017,1,4,13,15,11.0,122.5,2.85,9.0,127.5,124.82,101.26
2017,1,4,13,30,0.0,61.0,2.8,9.0,61.0,58.96,45.26
2017,1,4,13,45,7.5,108.0,2.75,9.0,111.5,108.99,88.22
2017,1,4,14,0,15.0,155.0,2.7,9.0,162.0,160.89,132.2
2017,1,4,14,15,7.5,125.0,2.5,8.5,128.5,126.82,103.62
2017,1,4,14,30,0.0,95.0,2.3,8.0,95.0,92.83,74.89
2017,1,4,14,45,0.0,86.0,2.15,8.0,86.0,84.02,67.45
2017,1,4,15,0,0.0,77.0,2.0,8.0,77.0,75.2,59.9
2017,1,4,15,15,0.0,67.0,1.8,7.5,67.0,65.33,51.46
2017,1,4,15,30,0.0,57.0,1.6,7.0,57.0,55.44,42.88
2017,1,4,15,45,0.0,46.5,1.4,7.0,46.5,45.0,33.6
2017,1,4,16,0,0.0,36.0,1.2,7.0,36.0,34.77,24.43
2017,1,4,16,15,0.0,25.5,1.15,7.0,25.5,24.62,15.24
2017,1,4,16,30,0.0,15.0,1.1,7.0,15.0,14.47,5.49
2017,1,4,16,45,0.0,7.5,1.05,7.0,7.5,7.23,0.0
2017,1,4,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,5,7,45,217.5,13.0,2.35,3.5,32.5,10.32,0.0
2017,1,5,8,0,435.0,26.0,2.7,4.0,65.0,21.57,12.43
2017,1,5,8,15,527.0,33.0,2.75,4.0,105.5,26.26,18.01
2017,1,5,8,30,619.0,40.0,2.8,4.0,146.0,30.84,22.64
2017,1,5,8,45,681.0,43.5,2.9,4.5,188.5,43.76,24.42
2017,1,5,9,0,743.0,47.0,3.0,5.0,231.0,82.91,41.07
2017,1,5,9,15,779.0,50.0,3.1,5.0,270.5,123.54,68.29
2017,1,5,9,30,815.0,53.0,3.2,5.0,310.0,166.23,102.65
2017,1,5,9,45,839.0,55.5,3.35,5.5,345.0,210.51,141.69
2017,1,5,10,0,863.0,58.0,3.5,6.0,380.0,252.52,180.13
2017,1,5,10,15,879.5,59.5,3.45,6.0,409.0,291.73,217.17
2017,1,5,10,30,896.0,61.0,3.4,6.0,438.0,330.24,253.49
2017,1,5,10,45,906.0,62.5,3.4,6.5,460.5,365.66,286.47
2017,1,5,11,0,916.0,64.0,3.4,7.0,483.0,399.53,317.47
2017,1,5,11,15,923.0,65.0,3.35,7.0,498.0,429.99,345.56
2017,1,5,11,30,930.0,66.0,3.3,7.0,513.0,458.38,371.35
2017,1,5,11,45,932.0,66.5,3.3,7.5,520.5,481.82,392.03
2017,1,5,12,0,934.0,67.0,3.3,8.0,528.0,502.68,410.11
2017,1,5,12,15,934.0,67.0,3.25,8.0,528.0,519.4,425.1
2017,1,5,12,30,934.0,67.0,3.2,8.0,528.0,533.29,437.5
2017,1,5,12,45,934.5,65.5,3.2,8.0,520.5,543.0,446.46
2017,1,5,13,0,935.0,64.0,3.2,8.0,513.0,549.77,452.87
2017,1,5,13,15,928.0,63.5,3.1,8.0,497.5,550.75,454.19
2017,1,5,13,30,921.0,63.0,3.0,8.0,482.0,548.74,452.95
2017,1,5,13,45,909.5,62.0,2.95,8.0,459.5,540.94,447.07
2017,1,5,14,0,898.0,61.0,2.9,8.0,437.0,530.34,438.74
2017,1,5,14,15,882.0,59.5,2.75,7.5,408.0,514.24,426.24
2017,1,5,14,30,866.0,58.0,2.6,7.0,379.0,495.72,411.41
2017,1,5,14,45,842.5,55.5,2.5,7.0,344.0,470.24,389.96
2017,1,5,15,0,819.0,53.0,2.4,7.0,309.0,445.19,368.24
2017,1,5,15,15,785.0,50.0,2.1,6.5,270.0,411.22,338.82
2017,1,5,15,30,751.0,47.0,1.8,6.0,231.0,376.44,307.83
2017,1,5,15,45,697.0,42.5,1.5,5.5,189.0,331.67,267.84
2017,1,5,16,0,643.0,38.0,1.2,5.0,147.0,287.91,227.64
2017,1,5,16,15,553.0,31.5,1.2,4.5,106.0,231.52,176.97
2017,1,5,16,30,463.0,25.0,1.2,4.0,65.0,179.6,122.84
2017,1,5,16,45,231.5,12.5,1.25,3.5,32.5,82.28,0.0
2017,1,5,17,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,7,45,211.0,14.0,2.5,-0.5,33.0,10.46,0.0
2017,1,6,8,0,422.0,28.0,2.8,0.0,66.0,21.66,12.79
2017,1,6,8,15,513.0,35.0,2.75,0.0,106.5,28.27,20.18
2017,1,6,8,30,604.0,42.0,2.7,0.0,147.0,32.77,24.83
2017,1,6,8,45,654.5,47.5,2.65,0.5,187.5,47.08,28.1
2017,1,6,9,0,705.0,53.0,2.6,1.0,228.0,86.16,45.93
2017,1,6,9,15,740.5,57.0,2.45,1.5,267.0,126.01,73.01
2017,1,6,9,30,776.0,61.0,2.3,2.0,306.0,167.98,106.93
2017,1,6,9,45,800.5,63.5,2.15,2.5,340.0,208.26,142.57
2017,1,6,10,0,825.0,66.0,2.0,3.0,374.0,249.14,179.9
2017,1,6,10,15,841.0,68.0,1.85,3.0,402.5,287.58,216.03
2017,1,6,10,30,857.0,70.0,1.7,3.0,431.0,325.44,251.38
2017,1,6,10,45,648.5,117.0,1.6,3.5,398.5,328.12,261.05
2017,1,6,11,0,440.0,164.0,1.5,4.0,366.0,316.68,256.75
2017,1,6,11,15,661.5,120.0,1.5,4.5,434.0,378.22,306.1
2017,1,6,11,30,883.0,76.0,1.5,5.0,502.0,448.45,362.28
2017,1,6,11,45,891.0,74.5,1.55,5.5,510.0,472.58,382.92
2017,1,6,12,0,899.0,73.0,1.6,6.0,518.0,493.58,400.96
2017,1,6,12,15,897.0,73.0,1.65,6.0,517.0,508.9,414.88
2017,1,6,12,30,895.0,73.0,1.7,6.0,516.0,521.43,426.35
2017,1,6,12,45,872.5,78.0,1.8,6.5,504.5,526.58,431.15
2017,1,6,13,0,850.0,83.0,1.9,7.0,493.0,528.32,433.03
2017,1,6,13,15,840.5,82.0,1.9,7.0,477.0,527.6,433.27
2017,1,6,13,30,831.0,81.0,1.9,7.0,461.0,524.11,431.15
2017,1,6,13,45,745.5,89.5,1.9,7.0,418.5,489.24,403.87
2017,1,6,14,0,660.0,98.0,1.9,7.0,376.0,452.17,374.58
2017,1,6,14,15,622.0,98.5,1.75,6.5,346.5,429.59,356.83
2017,1,6,14,30,584.0,99.0,1.6,6.0,317.0,405.67,337.55
2017,1,6,14,45,543.0,98.0,1.45,6.0,286.5,377.7,314.08
2017,1,6,15,0,502.0,97.0,1.3,6.0,256.0,347.44,288.4
2017,1,6,15,15,472.5,88.0,1.2,5.5,222.5,315.8,261.78
2017,1,6,15,30,443.0,79.0,1.1,5.0,189.0,284.03,234.33
2017,1,6,15,45,398.0,68.0,1.05,5.0,153.5,244.03,199.12
2017,1,6,16,0,353.0,57.0,1.0,5.0,118.0,205.42,164.41
2017,1,6,16,15,283.5,44.5,1.0,5.0,84.5,158.63,122.67
2017,1,6,16,30,214.0,32.0,1.0,5.0,51.0,115.94,80.86
2017,1,6,16,45,107.0,16.0,1.0,5.0,25.5,53.69,0.0
2017,1,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,5.65,6.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,8.0,6.7,8.5,8.0,7.71,0.0
2017,1,7,8,0,0.0,16.0,7.0,9.0,16.0,15.43,7.07
2017,1,7,8,15,0.0,27.0,6.85,9.5,27.0,26.07,17.36
2017,1,7,8,30,0.0,38.0,6.7,10.0,38.0,36.7,27.26
2017,1,7,8,45,0.0,49.5,6.55,10.5,49.5,47.59,35.34
2017,1,7,9,0,0.0,61.0,6.4,11.0,61.0,58.37,44.71
2017,1,7,9,15,0.0,72.0,6.15,11.0,72.0,68.76,53.72
2017,1,7,9,30,0.0,83.0,5.9,11.0,83.0,79.2,62.66
2017,1,7,9,45,0.0,93.0,5.7,11.5,93.0,88.76,70.64
2017,1,7,10,0,0.0,103.0,5.5,12.0,103.0,98.34,78.54
2017,1,7,10,15,0.0,105.5,5.25,12.0,105.5,101.04,80.68
2017,1,7,10,30,0.0,108.0,5.0,12.0,108.0,103.66,82.76
2017,1,7,10,45,0.0,102.0,4.75,12.5,102.0,98.22,77.9
2017,1,7,11,0,0.0,96.0,4.5,13.0,96.0,92.65,72.96
2017,1,7,11,15,2.5,130.0,4.3,12.5,131.5,126.09,101.03
2017,1,7,11,30,5.0,164.0,4.1,12.0,167.0,159.79,129.15
2017,1,7,11,45,4.0,164.0,3.9,12.0,166.0,159.86,129.06
2017,1,7,12,0,3.0,164.0,3.7,12.0,165.0,159.84,128.98
2017,1,7,12,15,1.5,101.5,3.7,12.0,102.0,98.93,78.21
2017,1,7,12,30,0.0,39.0,3.7,12.0,39.0,37.67,26.51
2017,1,7,12,45,0.0,32.5,3.75,12.5,32.5,31.39,21.14
2017,1,7,13,0,0.0,26.0,3.8,13.0,26.0,25.11,15.76
2017,1,7,13,15,0.0,53.0,3.8,12.5,53.0,51.22,38.05
2017,1,7,13,30,0.0,80.0,3.8,12.0,80.0,77.37,60.35
2017,1,7,13,45,0.0,48.0,3.8,12.0,48.0,46.37,34.07
2017,1,7,14,0,0.0,16.0,3.8,12.0,16.0,15.44,7.63
2017,1,7,14,15,0.5,73.0,3.7,12.0,73.0,70.83,55.09
2017,1,7,14,30,1.0,130.0,3.6,12.0,130.0,129.31,104.64
2017,1,7,14,45,0.5,118.5,3.5,12.0,118.5,117.93,95.1
2017,1,7,15,0,0.0,107.0,3.4,12.0,107.0,106.55,85.57
2017,1,7,15,15,0.0,93.0,3.2,11.5,93.0,92.71,74.0
2017,1,7,15,30,0.0,79.0,3.0,11.0,79.0,78.82,62.19
2017,1,7,15,45,0.0,64.5,2.85,11.0,64.5,64.29,49.56
2017,1,7,16,0,0.0,50.0,2.7,11.0,50.0,49.65,36.69
2017,1,7,16,15,0.0,36.0,2.65,10.5,36.0,35.38,24.1
2017,1,7,16,30,0.0,22.0,2.6,10.0,22.0,21.24,11.15
2017,1,7,16,45,0.0,11.0,2.55,10.0,11.0,10.61,0.0
2017,1,7,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,1.5,7.0,13.0,1.5,1.44,0.0
2017,1,8,8,0,0.0,3.0,7.0,13.0,3.0,2.89,0.0
2017,1,8,8,15,0.0,5.5,7.0,13.0,5.5,5.3,0.0
2017,1,8,8,30,0.0,8.0,7.0,13.0,8.0,7.71,1.19
2017,1,8,8,45,0.0,10.5,7.0,13.0,10.5,10.12,3.0
2017,1,8,9,0,0.0,13.0,7.0,13.0,13.0,12.53,5.11
2017,1,8,9,15,0.0,15.0,7.05,13.0,15.0,14.47,6.79
2017,1,8,9,30,0.0,17.0,7.1,13.0,17.0,16.4,8.46
2017,1,8,9,45,0.0,19.0,7.15,13.0,19.0,18.33,10.1
2017,1,8,10,0,0.0,21.0,7.2,13.0,21.0,20.26,11.74
2017,1,8,10,15,0.0,14.5,7.35,13.0,14.5,13.99,6.34
2017,1,8,10,30,0.0,8.0,7.5,13.0,8.0,7.72,0.95
2017,1,8,10,45,0.0,10.5,7.7,13.0,10.5,10.13,3.0
2017,1,8,11,0,0.0,13.0,7.9,13.0,13.0,12.55,5.06
2017,1,8,11,15,0.0,28.0,7.95,13.0,28.0,27.04,17.39
2017,1,8,11,30,0.0,43.0,8.0,13.0,43.0,41.54,29.7
2017,1,8,11,45,0.0,55.0,8.1,13.0,55.0,53.15,39.51
2017,1,8,12,0,0.0,67.0,8.2,13.0,67.0,64.78,49.32
2017,1,8,12,15,0.0,51.5,8.05,13.0,51.5,49.77,36.62
2017,1,8,12,30,0.0,36.0,7.9,13.0,36.0,34.77,23.92
2017,1,8,12,45,0.0,45.5,7.8,13.0,45.5,43.96,31.72
2017,1,8,13,0,0.0,55.0,7.7,13.0,55.0,53.15,39.53
2017,1,8,13,15,0.0,38.0,7.4,13.0,38.0,36.7,25.61
2017,1,8,13,30,0.0,21.0,7.1,13.0,21.0,20.27,11.65
2017,1,8,13,45,0.0,26.5,6.8,13.0,26.5,25.58,16.21
2017,1,8,14,0,0.0,32.0,6.5,13.0,32.0,30.9,20.78
2017,1,8,14,15,0.0,38.5,6.2,13.0,38.5,37.18,26.18
2017,1,8,14,30,0.0,45.0,5.9,13.0,45.0,43.46,31.6
2017,1,8,14,45,0.0,41.0,5.65,13.0,41.0,39.59,28.34
2017,1,8,15,0,0.0,37.0,5.4,13.0,37.0,35.72,25.06
2017,1,8,15,15,0.0,32.0,5.3,13.0,32.0,30.89,20.92
2017,1,8,15,30,0.0,27.0,5.2,13.0,27.0,26.05,16.74
2017,1,8,15,45,0.0,22.0,5.15,13.0,22.0,21.22,12.52
2017,1,8,16,0,0.0,17.0,5.1,13.0,17.0,16.39,8.27
2017,1,8,16,15,0.0,12.5,5.2,13.0,12.5,12.05,4.41
2017,1,8,16,30,0.0,8.0,5.3,13.0,8.0,7.71,0.43
2017,1,8,16,45,0.0,4.0,5.4,13.0,4.0,3.85,0.0
2017,1,8,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,9,7,45,14.0,16.0,1.75,8.5,17.5,15.21,0.0
2017,1,9,8,0,28.0,32.0,1.9,9.0,35.0,29.25,18.6
2017,1,9,8,15,52.0,50.0,2.0,9.0,58.0,42.6,32.07
2017,1,9,8,30,76.0,68.0,2.1,9.0,81.0,56.78,45.43
2017,1,9,8,45,91.0,85.5,2.25,9.5,105.5,72.8,55.98
2017,1,9,9,0,106.0,103.0,2.4,10.0,130.0,94.48,72.11
2017,1,9,9,15,115.0,119.5,2.35,10.0,153.0,116.16,89.37
2017,1,9,9,30,124.0,136.0,2.3,10.0,176.0,138.61,107.83
2017,1,9,9,45,140.5,148.5,2.25,10.0,198.0,159.92,125.33
2017,1,9,10,0,157.0,161.0,2.2,10.0,220.0,182.33,143.99
2017,1,9,10,15,145.5,174.0,2.35,10.0,232.0,198.65,158.6
2017,1,9,10,30,134.0,187.0,2.5,10.0,244.0,213.9,172.14
2017,1,9,10,45,90.0,189.5,2.65,10.5,228.5,208.58,168.75
2017,1,9,11,0,46.0,192.0,2.8,11.0,213.0,198.81,161.25
2017,1,9,11,15,202.5,194.0,2.85,11.0,292.0,265.81,215.07
2017,1,9,11,30,359.0,196.0,2.9,11.0,371.0,341.58,276.03
2017,1,9,11,45,350.0,204.0,3.0,11.0,377.0,355.55,288.05
2017,1,9,12,0,341.0,212.0,3.1,11.0,383.0,368.27,299.08
2017,1,9,12,15,240.0,220.0,3.1,11.0,340.5,333.14,271.29
2017,1,9,12,30,139.0,228.0,3.1,11.0,298.0,295.65,241.01
2017,1,9,12,45,154.5,224.5,3.1,11.0,301.5,303.52,247.94
2017,1,9,13,0,170.0,221.0,3.1,11.0,305.0,311.16,254.55
2017,1,9,13,15,85.0,161.0,3.0,11.0,203.0,207.73,169.88
2017,1,9,13,30,0.0,101.0,2.9,11.0,101.0,97.99,77.83
2017,1,9,13,45,0.0,119.5,2.8,11.0,119.5,116.53,93.67
2017,1,9,14,0,0.0,138.0,2.7,11.0,138.0,135.57,109.76
2017,1,9,14,15,0.0,125.0,2.65,10.5,125.0,122.84,99.39
2017,1,9,14,30,0.0,112.0,2.6,10.0,112.0,110.05,88.92
2017,1,9,14,45,0.0,101.5,2.6,10.0,101.5,99.8,80.34
2017,1,9,15,0,0.0,91.0,2.6,10.0,91.0,89.52,71.67
2017,1,9,15,15,0.0,79.5,2.6,10.0,79.5,78.17,61.98
2017,1,9,15,30,0.0,68.0,2.6,10.0,68.0,66.8,52.16
2017,1,9,15,45,0.0,55.5,2.65,10.0,55.5,54.31,41.25
2017,1,9,16,0,0.0,43.0,2.7,10.0,43.0,41.74,30.17
2017,1,9,16,15,0.0,31.0,2.8,10.0,31.0,29.94,19.67
2017,1,9,16,30,0.0,19.0,2.9,10.0,19.0,18.33,9.12
2017,1,9,16,45,0.0,9.5,3.05,10.0,9.5,9.16,0.0
2017,1,9,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,0.5,3.9,10.0,0.5,0.48,0.0
2017,1,10,8,0,0.0,1.0,4.0,10.0,1.0,0.96,0.0
2017,1,10,8,15,0.0,1.5,4.1,10.0,1.5,1.44,0.0
2017,1,10,8,30,0.0,2.0,4.2,10.0,2.0,1.93,0.0
2017,1,10,8,45,0.0,2.5,4.3,10.0,2.5,2.41,0.0
2017,1,10,9,0,0.0,3.0,4.4,10.0,3.0,2.89,0.0
2017,1,10,9,15,0.0,4.0,4.5,10.0,4.0,3.86,0.0
2017,1,10,9,30,0.0,5.0,4.6,10.0,5.0,4.82,0.0
2017,1,10,9,45,0.0,5.5,4.7,10.5,5.5,5.3,0.0
2017,1,10,10,0,0.0,6.0,4.8,11.0,6.0,5.79,0.0
2017,1,10,10,15,0.0,29.5,4.9,11.0,29.5,28.48,18.94
2017,1,10,10,30,0.0,53.0,5.0,11.0,53.0,51.21,38.41
2017,1,10,10,45,0.0,67.0,5.15,11.0,67.0,64.77,49.92
2017,1,10,11,0,0.0,81.0,5.3,11.0,81.0,78.34,61.39
2017,1,10,11,15,0.0,48.0,5.35,11.0,48.0,46.38,34.1
2017,1,10,11,30,0.0,15.0,5.4,11.0,15.0,14.48,6.78
2017,1,10,11,45,0.0,29.5,5.5,11.5,29.5,28.49,18.74
2017,1,10,12,0,0.0,44.0,5.6,12.0,44.0,42.51,30.62
2017,1,10,12,15,0.0,40.0,5.7,12.0,40.0,38.64,27.32
2017,1,10,12,30,0.0,36.0,5.8,12.0,36.0,34.78,24.03
2017,1,10,12,45,0.0,35.5,5.95,12.0,35.5,34.29,23.63
2017,1,10,13,0,0.0,35.0,6.1,12.0,35.0,33.81,23.23
2017,1,10,13,15,0.0,22.0,6.2,12.0,22.0,21.24,12.52
2017,1,10,13,30,0.0,9.0,6.3,12.0,9.0,8.69,1.78
2017,1,10,13,45,0.0,19.0,6.45,12.0,19.0,18.34,10.08
2017,1,10,14,0,0.0,29.0,6.6,12.0,29.0,28.0,18.38
2017,1,10,14,15,0.0,20.5,6.6,12.0,20.5,19.78,11.36
2017,1,10,14,30,0.0,12.0,6.6,12.0,12.0,11.58,4.32
2017,1,10,14,45,0.0,11.0,6.6,12.0,11.0,10.61,3.5
2017,1,10,15,0,0.0,10.0,6.6,12.0,10.0,9.64,2.67
2017,1,10,15,15,0.0,8.5,6.55,12.0,8.5,8.19,1.42
2017,1,10,15,30,0.0,7.0,6.5,12.0,7.0,6.75,0.16
2017,1,10,15,45,0.0,6.0,6.5,12.0,6.0,5.78,0.0
2017,1,10,16,0,0.0,5.0,6.5,12.0,5.0,4.82,0.0
2017,1,10,16,15,0.0,3.5,6.5,12.0,3.5,3.37,0.0
2017,1,10,16,30,0.0,2.0,6.5,12.0,2.0,1.93,0.0
2017,1,10,16,45,0.0,1.0,6.55,12.0,1.0,0.96,0.0
2017,1,10,17,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,11,7,45,174.0,15.5,2.75,7.5,32.0,11.75,0.0
2017,1,11,8,0,348.0,31.0,3.0,8.0,64.0,24.42,14.77
2017,1,11,8,15,446.0,39.0,3.1,8.0,103.5,29.36,20.48
2017,1,11,8,30,544.0,47.0,3.2,8.0,143.0,34.15,25.27
2017,1,11,8,45,606.0,52.0,3.35,8.5,184.5,48.16,27.95
2017,1,11,9,0,668.0,57.0,3.5,9.0,226.0,85.93,45.18
2017,1,11,9,15,423.0,96.0,3.55,9.0,209.0,125.0,83.87
2017,1,11,9,30,178.0,135.0,3.6,9.0,192.0,146.28,112.49
2017,1,11,9,45,187.0,148.0,3.7,9.0,213.5,168.82,131.67
2017,1,11,10,0,196.0,161.0,3.8,9.0,235.0,191.8,151.48
2017,1,11,10,15,286.5,162.0,3.8,9.0,279.5,225.29,177.77
2017,1,11,10,30,377.0,163.0,3.8,9.0,324.0,266.53,211.28
2017,1,11,10,45,406.5,166.5,3.8,9.5,348.5,293.83,234.58
2017,1,11,11,0,436.0,170.0,3.8,10.0,373.0,323.13,259.4
2017,1,11,11,15,358.0,191.0,3.8,10.0,361.5,326.07,263.97
2017,1,11,11,30,280.0,212.0,3.8,10.0,350.0,323.87,263.6
2017,1,11,11,45,385.5,194.0,3.8,10.0,387.5,363.1,296.13
2017,1,11,12,0,491.0,176.0,3.8,10.0,425.0,406.99,332.44
2017,1,11,12,15,530.0,165.0,3.7,10.0,433.5,426.17,348.77
2017,1,11,12,30,569.0,154.0,3.6,10.0,442.0,444.74,364.59
2017,1,11,12,45,599.5,142.5,3.5,10.0,442.5,459.22,377.02
2017,1,11,13,0,630.0,131.0,3.4,10.0,443.0,470.59,386.89
2017,1,11,13,15,510.0,156.0,3.3,9.5,404.0,435.53,359.19
2017,1,11,13,30,390.0,181.0,3.2,9.0,365.0,396.18,327.69
2017,1,11,13,45,385.0,173.0,3.1,9.0,347.5,386.53,320.36
2017,1,11,14,0,380.0,165.0,3.0,9.0,330.0,375.57,311.72
2017,1,11,14,15,263.0,166.0,2.85,9.0,276.5,315.0,261.64
2017,1,11,14,30,146.0,167.0,2.7,9.0,223.0,251.11,208.38
2017,1,11,14,45,140.5,153.0,2.6,9.0,203.5,233.11,193.65
2017,1,11,15,0,135.0,139.0,2.5,9.0,184.0,214.75,178.28
2017,1,11,15,15,129.5,123.0,2.2,8.5,161.5,193.81,160.7
2017,1,11,15,30,124.0,107.0,1.9,8.0,139.0,172.6,142.55
2017,1,11,15,45,112.5,89.5,1.6,8.0,115.0,146.91,119.99
2017,1,11,16,0,101.0,72.0,1.3,8.0,91.0,121.31,97.18
2017,1,11,16,15,84.0,54.5,1.25,7.5,67.5,93.88,72.79
2017,1,11,16,30,67.0,37.0,1.2,7.0,44.0,66.77,47.86
2017,1,11,16,45,33.5,18.5,1.15,7.0,22.0,31.26,9.15
2017,1,11,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,11,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
