Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,12,7,45,0.0,13.0,2.5,4.5,13.0,12.54,0.0
2017,1,12,8,0,0.0,26.0,2.6,5.0,26.0,24.95,15.51
2017,1,12,8,15,0.0,42.5,2.7,5.0,42.5,39.88,30.22
2017,1,12,8,30,0.0,59.0,2.8,5.0,59.0,54.57,44.18
2017,1,12,8,45,5.0,76.0,2.9,5.0,77.0,69.9,55.59
2017,1,12,9,0,10.0,93.0,3.0,5.0,95.0,86.3,69.83
2017,1,12,9,15,14.5,107.5,3.1,5.0,112.0,101.14,82.55
2017,1,12,9,30,19.0,122.0,3.2,5.0,129.0,116.4,95.53
2017,1,12,9,45,24.0,135.5,3.3,5.5,144.5,131.29,107.93
2017,1,12,10,0,29.0,149.0,3.4,6.0,160.0,144.44,118.77
2017,1,12,10,15,14.5,120.5,3.35,6.0,126.0,118.88,97.29
2017,1,12,10,30,0.0,92.0,3.3,6.0,92.0,88.68,71.62
2017,1,12,10,45,9.5,134.5,3.3,6.0,139.0,132.01,108.55
2017,1,12,11,0,19.0,177.0,3.3,6.0,186.0,175.95,145.56
2017,1,12,11,15,19.5,182.5,3.25,6.0,192.0,182.5,150.91
2017,1,12,11,30,20.0,188.0,3.2,6.0,198.0,189.03,156.32
2017,1,12,11,45,21.0,191.5,3.15,6.5,202.0,193.87,160.04
2017,1,12,12,0,22.0,195.0,3.1,7.0,206.0,198.7,163.76
2017,1,12,12,15,463.5,132.5,3.0,7.0,368.5,362.39,301.33
2017,1,12,12,30,905.0,70.0,2.9,7.0,531.0,533.07,439.85
2017,1,12,12,45,907.0,68.5,2.8,7.5,525.0,543.9,447.61
2017,1,12,13,0,909.0,67.0,2.7,8.0,519.0,551.88,453.8
2017,1,12,13,15,903.0,66.0,2.6,8.0,504.5,553.26,455.38
2017,1,12,13,30,897.0,65.0,2.5,8.0,490.0,551.7,454.48
2017,1,12,13,45,887.5,64.0,2.4,8.0,468.5,545.39,449.65
2017,1,12,14,0,878.0,63.0,2.3,8.0,447.0,536.29,442.43
2017,1,12,14,15,863.0,61.0,2.15,8.0,419.0,520.54,429.58
2017,1,12,14,30,848.0,59.0,2.0,8.0,391.0,502.35,414.5
2017,1,12,14,45,826.5,57.0,1.9,8.0,357.0,480.9,396.61
2017,1,12,15,0,805.0,55.0,1.8,8.0,323.0,455.45,375.08
2017,1,12,15,15,773.0,52.0,1.55,7.5,284.5,422.4,347.03
2017,1,12,15,30,741.0,49.0,1.3,7.0,246.0,388.44,317.42
2017,1,12,15,45,684.5,46.0,1.05,7.0,204.0,343.78,277.89
2017,1,12,16,0,628.0,43.0,0.8,7.0,162.0,300.17,238.34
2017,1,12,16,15,546.0,36.5,0.8,6.5,121.0,245.34,190.23
2017,1,12,16,30,464.0,30.0,0.8,6.0,80.0,194.26,142.79
2017,1,12,16,45,232.0,22.0,0.8,6.0,47.0,102.47,47.05
2017,1,12,17,0,0.0,14.0,0.8,6.0,14.0,13.76,0.0
2017,1,12,17,15,0.0,7.0,0.75,6.0,7.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,13,7,45,238.0,13.0,2.4,2.5,35.5,10.18,0.0
2017,1,13,8,0,476.0,26.0,2.4,3.0,71.0,21.27,12.59
2017,1,13,8,15,562.5,32.5,2.4,3.0,113.0,25.45,17.46
2017,1,13,8,30,649.0,39.0,2.4,3.0,155.0,29.55,21.62
2017,1,13,8,45,703.5,42.5,2.45,3.5,197.5,45.29,23.99
2017,1,13,9,0,758.0,46.0,2.5,4.0,240.0,85.66,42.24
2017,1,13,9,15,791.5,49.0,2.55,4.5,280.0,127.35,70.83
2017,1,13,9,30,825.0,52.0,2.6,5.0,320.0,173.74,108.7
2017,1,13,9,45,850.0,53.5,2.65,5.5,355.5,215.76,145.98
2017,1,13,10,0,875.0,55.0,2.7,6.0,391.0,258.26,184.91
2017,1,13,10,15,890.5,56.5,2.8,6.5,420.5,298.37,222.46
2017,1,13,10,30,906.0,58.0,2.9,7.0,450.0,337.74,259.08
2017,1,13,10,45,916.5,59.0,3.0,7.5,473.0,373.94,292.62
2017,1,13,11,0,927.0,60.0,3.1,8.0,496.0,408.61,324.21
2017,1,13,11,15,933.5,60.5,3.05,8.0,512.0,439.46,352.43
2017,1,13,11,30,940.0,61.0,3.0,8.0,528.0,468.18,378.3
2017,1,13,11,45,942.5,61.5,2.95,8.5,536.0,492.8,399.61
2017,1,13,12,0,945.0,62.0,2.9,9.0,544.0,514.83,418.28
2017,1,13,12,15,945.0,62.0,2.85,9.0,545.0,532.43,433.77
2017,1,13,12,30,945.0,62.0,2.8,9.0,546.0,547.15,446.66
2017,1,13,12,45,941.0,62.0,2.75,9.5,538.5,556.88,454.53
2017,1,13,13,0,937.0,62.0,2.7,10.0,531.0,563.57,459.77
2017,1,13,13,15,931.0,61.5,2.65,10.0,516.5,565.63,462.05
2017,1,13,13,30,925.0,61.0,2.6,10.0,502.0,564.68,461.8
2017,1,13,13,45,914.5,60.5,2.55,10.0,480.0,558.34,457.18
2017,1,13,14,0,904.0,60.0,2.5,10.0,458.0,549.14,450.13
2017,1,13,14,15,889.5,58.5,2.35,10.0,429.5,533.99,437.86
2017,1,13,14,30,875.0,57.0,2.2,10.0,401.0,516.32,423.32
2017,1,13,14,45,852.5,55.0,2.05,10.0,366.5,491.73,402.97
2017,1,13,15,0,830.0,53.0,1.9,10.0,332.0,465.25,380.67
2017,1,13,15,15,799.0,50.5,1.65,9.5,293.0,435.01,355.04
2017,1,13,15,30,768.0,48.0,1.4,9.0,254.0,401.41,325.95
2017,1,13,15,45,719.5,44.0,1.2,8.5,212.0,358.15,288.42
2017,1,13,16,0,671.0,40.0,1.0,8.0,170.0,315.51,250.28
2017,1,13,16,15,592.5,34.5,1.05,7.5,127.5,261.57,202.84
2017,1,13,16,30,514.0,29.0,1.1,7.0,85.0,211.1,155.83
2017,1,13,16,45,365.0,20.0,1.15,6.5,50.5,137.65,70.79
2017,1,13,17,0,216.0,11.0,1.2,6.0,16.0,65.72,0.0
2017,1,13,17,15,108.0,5.5,1.2,5.5,8.0,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,14,7,45,210.0,14.5,1.65,2.5,34.5,10.75,0.0
2017,1,14,8,0,420.0,29.0,1.8,3.0,69.0,22.28,13.53
2017,1,14,8,15,511.0,36.5,1.8,3.5,110.5,26.86,18.72
2017,1,14,8,30,602.0,44.0,1.8,4.0,152.0,34.29,25.89
2017,1,14,8,45,660.0,48.5,1.8,4.5,194.5,50.54,28.77
2017,1,14,9,0,718.0,53.0,1.8,5.0,237.0,90.1,47.19
2017,1,14,9,15,753.0,56.0,1.8,5.5,276.5,130.23,74.63
2017,1,14,9,30,788.0,59.0,1.8,6.0,316.0,172.48,108.72
2017,1,14,9,45,813.5,61.5,1.85,6.5,351.5,214.18,145.38
2017,1,14,10,0,839.0,64.0,1.9,7.0,387.0,256.59,183.73
2017,1,14,10,15,855.5,66.0,1.9,7.5,417.0,296.45,220.42
2017,1,14,10,30,872.0,68.0,1.9,8.0,447.0,337.85,257.94
2017,1,14,10,45,884.0,69.0,1.95,8.5,470.0,373.64,290.45
2017,1,14,11,0,896.0,70.0,2.0,9.0,493.0,408.08,321.17
2017,1,14,11,15,903.0,70.5,2.0,9.0,509.5,438.45,348.5
2017,1,14,11,30,910.0,71.0,2.0,9.0,526.0,466.79,373.63
2017,1,14,11,45,914.0,71.5,2.05,9.5,534.5,491.59,394.89
2017,1,14,12,0,918.0,72.0,2.1,10.0,543.0,513.95,413.73
2017,1,14,12,15,918.0,72.0,2.1,10.0,543.5,531.26,428.84
2017,1,14,12,30,918.0,72.0,2.1,10.0,544.0,545.78,441.48
2017,1,14,12,45,915.0,72.0,2.1,10.5,537.0,555.89,449.64
2017,1,14,13,0,912.0,72.0,2.1,11.0,530.0,563.07,455.31
2017,1,14,13,15,905.5,71.0,2.1,11.0,515.5,564.37,457.14
2017,1,14,13,30,899.0,70.0,2.1,11.0,501.0,562.72,456.55
2017,1,14,13,45,888.5,69.0,2.1,11.0,479.0,556.0,451.88
2017,1,14,14,0,878.0,68.0,2.1,11.0,457.0,546.5,444.87
2017,1,14,14,15,862.5,66.5,2.0,10.5,429.0,533.13,434.98
2017,1,14,14,30,847.0,65.0,1.9,10.0,401.0,515.46,421.46
2017,1,14,14,45,824.5,62.5,1.8,10.0,366.5,490.86,401.4
2017,1,14,15,0,802.0,60.0,1.7,10.0,332.0,464.37,379.39
2017,1,14,15,15,769.5,57.0,1.5,9.5,293.0,431.03,351.66
2017,1,14,15,30,737.0,54.0,1.3,9.0,254.0,396.77,322.37
2017,1,14,15,45,686.5,49.5,1.15,8.5,212.0,352.72,284.57
2017,1,14,16,0,636.0,45.0,1.0,8.0,170.0,309.39,246.26
2017,1,14,16,15,556.0,38.5,1.05,7.5,128.0,254.51,198.29
2017,1,14,16,30,476.0,32.0,1.1,7.0,86.0,203.15,151.21
2017,1,14,16,45,327.5,22.0,1.15,6.5,51.5,133.32,74.45
2017,1,14,17,0,179.0,12.0,1.2,6.0,17.0,57.83,0.0
2017,1,14,17,15,89.5,6.0,1.2,6.0,8.5,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,15,7,45,193.5,15.5,2.15,1.5,34.0,11.6,0.0
2017,1,15,8,0,387.0,31.0,2.2,2.0,68.0,24.14,15.26
2017,1,15,8,15,478.5,39.0,2.2,2.5,109.0,29.07,20.82
2017,1,15,8,30,570.0,47.0,2.2,3.0,150.0,33.85,25.6
2017,1,15,8,45,630.0,52.0,2.25,3.5,192.5,50.63,29.02
2017,1,15,9,0,690.0,57.0,2.3,4.0,235.0,92.7,50.47
2017,1,15,9,15,497.5,92.0,2.25,4.5,231.0,131.67,87.52
2017,1,15,9,30,305.0,127.0,2.2,5.0,227.0,158.01,118.37
2017,1,15,9,45,325.0,137.0,2.2,5.5,254.0,185.7,141.86
2017,1,15,10,0,345.0,147.0,2.2,6.0,281.0,214.49,166.69
2017,1,15,10,15,287.0,167.5,2.2,6.0,284.5,231.85,184.64
2017,1,15,10,30,229.0,188.0,2.2,6.0,288.0,245.81,198.95
2017,1,15,10,45,564.0,128.5,2.2,6.5,392.0,316.71,252.59
2017,1,15,11,0,899.0,69.0,2.2,7.0,496.0,409.89,325.86
2017,1,15,11,15,906.0,69.5,2.1,7.0,512.0,440.43,353.03
2017,1,15,11,30,913.0,70.0,2.0,7.0,528.0,468.94,378.19
2017,1,15,11,45,917.0,70.0,1.9,7.5,537.0,493.4,398.82
2017,1,15,12,0,921.0,70.0,1.8,8.0,546.0,515.4,416.88
2017,1,15,12,15,921.5,70.5,1.85,8.0,546.5,533.58,432.89
2017,1,15,12,30,922.0,71.0,1.9,8.0,547.0,548.99,446.45
2017,1,15,12,45,922.0,69.5,2.0,8.5,541.0,559.23,455.23
2017,1,15,13,0,922.0,68.0,2.1,9.0,535.0,566.54,461.53
2017,1,15,13,15,916.5,67.5,2.15,9.0,520.5,568.98,464.46
2017,1,15,13,30,911.0,67.0,2.2,9.0,506.0,568.44,464.93
2017,1,15,13,45,901.5,66.0,2.3,9.0,484.5,562.26,461.06
2017,1,15,14,0,892.0,65.0,2.4,9.0,463.0,553.24,454.75
2017,1,15,14,15,877.5,63.5,2.35,8.5,435.0,538.27,443.79
2017,1,15,14,30,863.0,62.0,2.3,8.0,407.0,520.81,430.53
2017,1,15,14,45,842.0,59.5,2.25,8.0,373.0,498.85,412.49
2017,1,15,15,0,821.0,57.0,2.2,8.0,339.0,472.76,390.73
2017,1,15,15,15,790.0,54.0,1.9,7.5,299.5,439.69,362.7
2017,1,15,15,30,759.0,51.0,1.6,7.0,260.0,405.59,333.01
2017,1,15,15,45,712.5,47.0,1.35,7.0,218.0,363.13,295.3
2017,1,15,16,0,666.0,43.0,1.1,7.0,176.0,321.14,257.01
2017,1,15,16,15,588.5,37.0,1.05,6.5,133.5,266.63,208.85
2017,1,15,16,30,511.0,31.0,1.0,6.0,91.0,215.49,161.67
2017,1,15,16,45,371.0,22.0,1.0,5.5,55.0,144.95,86.17
2017,1,15,17,0,231.0,13.0,1.0,5.0,19.0,72.89,0.0
2017,1,15,17,15,115.5,6.5,0.95,4.5,9.5,0.0,0.0
2017,1,15,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,16,7,45,240.5,13.5,2.1,1.5,37.5,10.54,0.0
2017,1,16,8,0,481.0,27.0,2.4,2.0,75.0,22.1,13.56
2017,1,16,8,15,566.0,33.5,2.35,2.5,117.0,26.22,18.25
2017,1,16,8,30,651.0,40.0,2.3,3.0,159.0,30.27,22.31
2017,1,16,8,45,702.5,44.5,2.3,3.5,202.0,49.11,26.04
2017,1,16,9,0,754.0,49.0,2.3,4.0,245.0,90.48,45.91
2017,1,16,9,15,786.5,52.0,2.2,4.0,285.0,132.2,75.16
2017,1,16,9,30,819.0,55.0,2.1,4.0,325.0,175.74,111.11
2017,1,16,9,45,840.0,57.5,2.05,4.5,360.5,220.76,151.27
2017,1,16,10,0,861.0,60.0,2.0,5.0,396.0,263.21,190.23
2017,1,16,10,15,876.0,62.0,1.95,5.5,425.5,303.49,227.66
2017,1,16,10,30,891.0,64.0,1.9,6.0,455.0,343.04,264.0
2017,1,16,10,45,899.0,66.0,1.85,6.5,478.0,379.18,296.96
2017,1,16,11,0,907.0,68.0,1.8,7.0,501.0,413.71,327.75
2017,1,16,11,15,913.0,68.5,1.85,7.0,516.5,444.16,355.41
2017,1,16,11,30,919.0,69.0,1.9,7.0,532.0,472.51,380.82
2017,1,16,11,45,921.0,69.5,1.95,7.5,540.5,496.77,401.78
2017,1,16,12,0,923.0,70.0,2.0,8.0,549.0,518.47,420.21
2017,1,16,12,15,923.0,70.5,2.0,8.0,550.0,536.52,435.94
2017,1,16,12,30,923.0,71.0,2.0,8.0,551.0,551.78,449.18
2017,1,16,12,45,914.5,72.5,2.05,8.0,543.0,560.73,457.48
2017,1,16,13,0,906.0,74.0,2.1,8.0,535.0,566.66,463.25
2017,1,16,13,15,900.0,73.0,2.05,8.0,520.5,568.33,465.17
2017,1,16,13,30,894.0,72.0,2.0,8.0,506.0,567.06,464.63
2017,1,16,13,45,886.5,70.0,2.0,8.0,485.0,561.0,460.48
2017,1,16,14,0,879.0,68.0,2.0,8.0,464.0,552.1,453.95
2017,1,16,14,15,864.5,66.0,1.95,8.0,435.5,536.73,441.9
2017,1,16,14,30,850.0,64.0,1.9,8.0,407.0,521.02,429.27
2017,1,16,14,45,832.0,61.0,1.85,8.0,373.5,498.06,410.62
2017,1,16,15,0,814.0,58.0,1.8,8.0,340.0,473.03,389.87
2017,1,16,15,15,783.5,55.0,1.55,7.5,301.0,440.27,362.3
2017,1,16,15,30,753.0,52.0,1.3,7.0,262.0,406.47,333.08
2017,1,16,15,45,709.5,47.5,1.1,6.5,220.0,364.74,296.78
2017,1,16,16,0,666.0,43.0,0.9,6.0,178.0,323.35,259.64
2017,1,16,16,15,590.5,37.0,0.9,5.5,135.5,269.34,212.04
2017,1,16,16,30,515.0,31.0,0.9,5.0,93.0,218.61,165.4
2017,1,16,16,45,380.5,22.0,0.9,4.5,57.0,149.81,93.71
2017,1,16,17,0,246.0,13.0,0.9,4.0,21.0,77.56,0.0
2017,1,16,17,15,123.0,6.5,0.9,4.0,10.5,6.39,0.0
2017,1,16,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,17,7,45,108.5,17.0,2.0,1.5,28.0,13.12,0.0
2017,1,17,8,0,217.0,34.0,2.2,2.0,56.0,26.21,17.21
2017,1,17,8,15,261.0,49.5,2.2,2.0,88.5,37.63,28.69
2017,1,17,8,30,305.0,65.0,2.2,2.0,121.0,48.63,39.35
2017,1,17,8,45,337.5,77.5,2.25,2.5,154.0,66.85,47.65
2017,1,17,9,0,370.0,90.0,2.3,3.0,187.0,97.6,66.6
2017,1,17,9,15,386.0,103.0,2.4,3.0,218.0,129.5,91.06
2017,1,17,9,30,402.0,116.0,2.5,3.0,249.0,162.43,118.81
2017,1,17,9,45,396.5,128.5,2.6,3.5,272.0,191.5,145.15
2017,1,17,10,0,391.0,141.0,2.7,4.0,295.0,219.56,170.94
2017,1,17,10,15,340.5,162.0,2.75,4.0,303.0,243.03,194.28
2017,1,17,10,30,290.0,183.0,2.8,4.0,311.0,260.34,211.66
2017,1,17,10,45,179.5,195.5,2.9,4.5,276.0,245.87,202.33
2017,1,17,11,0,69.0,208.0,3.0,5.0,241.0,222.96,184.71
2017,1,17,11,15,171.5,214.5,2.9,5.0,300.5,274.76,227.44
2017,1,17,11,30,274.0,221.0,2.8,5.0,360.0,332.87,275.28
2017,1,17,11,45,272.0,225.5,2.75,5.5,365.0,345.1,285.21
2017,1,17,12,0,270.0,230.0,2.7,6.0,370.0,356.51,294.48
2017,1,17,12,15,145.5,214.5,2.5,6.0,290.5,284.07,235.11
2017,1,17,12,30,21.0,199.0,2.3,6.0,211.0,204.08,168.23
2017,1,17,12,45,99.0,216.5,2.1,6.5,267.5,265.93,220.12
2017,1,17,13,0,177.0,234.0,1.9,7.0,324.0,330.93,273.09
2017,1,17,13,15,317.5,205.0,1.7,7.0,361.5,384.45,317.35
2017,1,17,13,30,458.0,176.0,1.5,7.0,399.0,438.5,361.19
2017,1,17,13,45,447.5,169.5,1.3,7.0,380.0,427.74,351.94
2017,1,17,14,0,437.0,163.0,1.1,7.0,361.0,415.43,341.8
2017,1,17,14,15,389.0,160.0,0.9,7.0,328.5,385.27,317.08
2017,1,17,14,30,341.0,157.0,0.7,7.0,296.0,349.58,287.94
2017,1,17,14,45,324.5,147.5,0.55,7.0,270.5,328.12,270.37
2017,1,17,15,0,308.0,138.0,0.4,7.0,245.0,306.14,252.01
2017,1,17,15,15,296.5,123.0,0.5,6.5,216.5,279.94,231.42
2017,1,17,15,30,285.0,108.0,0.6,6.0,188.0,253.19,209.65
2017,1,17,15,45,259.5,93.5,0.7,6.0,157.5,220.67,181.95
2017,1,17,16,0,234.0,79.0,0.8,6.0,127.0,188.75,154.0
2017,1,17,16,15,202.5,62.0,0.85,5.5,96.5,152.28,121.77
2017,1,17,16,30,171.0,45.0,0.9,5.0,66.0,117.01,89.77
2017,1,17,16,45,85.5,30.0,1.0,5.0,40.5,68.77,43.96
2017,1,17,17,0,0.0,15.0,1.1,5.0,15.0,14.74,0.0
2017,1,17,17,15,0.0,7.5,1.15,4.5,7.5,7.37,0.0
2017,1,17,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,3.0,2.1,6.5,3.0,2.89,0.0
2017,1,18,8,0,0.0,6.0,2.3,7.0,6.0,5.78,0.0
2017,1,18,8,15,0.0,10.0,2.4,7.0,10.0,9.64,3.02
2017,1,18,8,30,0.0,14.0,2.5,7.0,14.0,13.5,6.67
2017,1,18,8,45,0.0,18.0,2.65,7.5,18.0,17.36,9.55
2017,1,18,9,0,0.0,22.0,2.8,8.0,22.0,21.22,12.96
2017,1,18,9,15,0.0,26.0,3.0,8.0,26.0,25.09,16.35
2017,1,18,9,30,0.0,30.0,3.2,8.0,30.0,28.95,19.72
2017,1,18,9,45,0.0,26.5,3.45,8.5,26.5,25.58,16.69
2017,1,18,10,0,0.0,23.0,3.7,9.0,23.0,22.2,13.68
2017,1,18,10,15,0.0,18.5,3.95,9.0,18.5,17.85,9.87
2017,1,18,10,30,0.0,14.0,4.2,9.0,14.0,13.51,6.08
2017,1,18,10,45,0.0,41.5,4.45,9.0,41.5,40.09,29.04
2017,1,18,11,0,0.0,69.0,4.7,9.0,69.0,66.71,51.84
2017,1,18,11,15,0.0,61.5,4.75,9.0,61.5,59.45,45.55
2017,1,18,11,30,0.0,54.0,4.8,9.0,54.0,52.19,39.29
2017,1,18,11,45,0.0,36.0,4.9,9.5,36.0,34.78,24.27
2017,1,18,12,0,0.0,18.0,5.0,10.0,18.0,17.38,9.29
2017,1,18,12,15,0.0,49.0,5.1,10.0,49.0,47.35,34.96
2017,1,18,12,30,0.0,80.0,5.2,10.0,80.0,77.38,60.51
2017,1,18,12,45,0.0,69.5,5.3,10.0,69.5,67.2,51.87
2017,1,18,13,0,0.0,59.0,5.4,10.0,59.0,57.03,43.24
2017,1,18,13,15,0.0,52.0,5.85,10.0,52.0,50.25,37.48
2017,1,18,13,30,0.0,45.0,6.3,10.0,45.0,43.48,31.72
2017,1,18,13,45,0.0,29.0,6.75,10.0,29.0,28.0,18.47
2017,1,18,14,0,0.0,13.0,7.2,10.0,13.0,12.55,5.18
2017,1,18,14,15,0.0,25.5,7.35,9.5,25.5,24.62,15.66
2017,1,18,14,30,0.0,38.0,7.5,9.0,38.0,36.7,26.2
2017,1,18,14,45,0.0,35.0,7.7,9.0,35.0,33.79,23.73
2017,1,18,15,0,0.0,32.0,7.9,9.0,32.0,30.89,21.25
2017,1,18,15,15,0.0,28.0,7.95,9.0,28.0,27.02,17.91
2017,1,18,15,30,0.0,24.0,8.0,9.0,24.0,23.15,14.54
2017,1,18,15,45,0.0,20.0,8.1,9.0,20.0,19.29,11.15
2017,1,18,16,0,0.0,16.0,8.2,9.0,16.0,15.43,7.72
2017,1,18,16,15,0.0,12.0,8.15,9.0,12.0,11.57,4.27
2017,1,18,16,30,0.0,8.0,8.1,9.0,8.0,7.71,0.82
2017,1,18,16,45,0.0,5.0,8.05,9.0,5.0,4.82,0.0
2017,1,18,17,0,0.0,2.0,8.0,9.0,2.0,1.97,0.0
2017,1,18,17,15,0.0,1.0,7.85,9.0,1.0,0.98,0.0
2017,1,18,17,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,7,45,8.0,18.5,1.3,7.5,19.5,17.53,2.3
2017,1,19,8,0,16.0,37.0,1.4,8.0,39.0,33.5,23.16
2017,1,19,8,15,40.0,57.0,1.6,8.0,64.0,50.06,39.11
2017,1,19,8,30,64.0,77.0,1.8,8.0,89.0,66.2,54.26
2017,1,19,8,45,79.5,96.5,2.0,8.5,115.0,82.09,63.96
2017,1,19,9,0,95.0,116.0,2.2,9.0,141.0,105.27,81.78
2017,1,19,9,15,126.0,128.0,2.3,9.0,166.5,126.07,97.55
2017,1,19,9,30,157.0,140.0,2.4,9.0,192.0,149.28,115.85
2017,1,19,9,45,78.5,133.5,2.5,9.0,159.5,139.13,110.85
2017,1,19,10,0,0.0,127.0,2.6,9.0,127.0,120.4,97.93
2017,1,19,10,15,84.5,162.5,2.7,9.0,200.0,175.35,141.8
2017,1,19,10,30,169.0,198.0,2.8,9.0,273.0,237.17,191.57
2017,1,19,10,45,460.5,155.0,2.9,9.5,375.5,308.05,245.57
2017,1,19,11,0,752.0,112.0,3.0,10.0,478.0,398.39,316.8
2017,1,19,11,15,376.0,128.0,3.0,10.0,311.0,279.91,226.49
2017,1,19,11,30,0.0,144.0,3.0,10.0,144.0,138.7,111.86
2017,1,19,11,45,0.0,147.5,3.05,10.0,147.5,142.29,115.01
2017,1,19,12,0,0.0,151.0,3.1,10.0,151.0,145.89,117.96
2017,1,19,12,15,138.0,192.5,3.05,10.0,265.5,259.54,212.92
2017,1,19,12,30,276.0,234.0,3.0,10.0,380.0,378.59,309.79
2017,1,19,12,45,145.5,212.5,2.95,10.0,289.5,290.02,237.45
2017,1,19,13,0,15.0,191.0,2.9,10.0,199.0,194.54,158.24
2017,1,19,13,15,220.0,189.0,2.85,10.0,298.0,316.09,260.8
2017,1,19,13,30,425.0,187.0,2.8,10.0,397.0,434.18,357.24
2017,1,19,13,45,378.0,187.0,2.8,10.0,368.0,405.65,334.01
2017,1,19,14,0,331.0,187.0,2.8,10.0,339.0,380.34,313.78
2017,1,19,14,15,165.5,136.0,2.75,10.0,212.0,230.89,191.25
2017,1,19,14,30,0.0,85.0,2.7,10.0,85.0,82.43,65.16
2017,1,19,14,45,0.0,78.0,2.65,10.0,78.0,75.56,59.57
2017,1,19,15,0,0.0,71.0,2.6,10.0,71.0,68.69,53.78
2017,1,19,15,15,0.0,63.0,2.3,9.5,63.0,60.89,47.24
2017,1,19,15,30,0.0,55.0,2.0,9.0,55.0,53.14,40.65
2017,1,19,15,45,0.0,46.0,1.75,8.5,46.0,44.43,33.12
2017,1,19,16,0,0.0,37.0,1.5,8.0,37.0,35.72,25.49
2017,1,19,16,15,0.0,28.5,1.45,7.5,28.5,27.51,18.17
2017,1,19,16,30,0.0,20.0,1.4,7.0,20.0,19.29,10.79
2017,1,19,16,45,0.0,12.5,1.35,7.0,12.5,12.05,3.78
2017,1,19,17,0,0.0,5.0,1.3,7.0,5.0,4.82,0.0
2017,1,19,17,15,0.0,2.5,1.3,7.0,2.5,2.46,0.0
2017,1,19,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,6.6,7.5,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,7.55,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,7.45,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,7,45,0.0,0.5,3.25,8.0,0.5,0.48,0.0
2017,1,20,8,0,0.0,1.0,3.5,8.0,1.0,0.96,0.0
2017,1,20,8,15,0.0,1.5,3.5,8.0,1.5,1.44,0.0
2017,1,20,8,30,0.0,2.0,3.5,8.0,2.0,1.93,0.0
2017,1,20,8,45,0.0,2.5,3.55,8.5,2.5,2.41,0.0
2017,1,20,9,0,0.0,3.0,3.6,9.0,3.0,2.89,0.0
2017,1,20,9,15,0.0,4.0,3.65,9.0,4.0,3.86,0.0
2017,1,20,9,30,0.0,5.0,3.7,9.0,5.0,4.82,0.0
2017,1,20,9,45,142.5,83.5,3.8,9.0,140.5,104.47,79.11
2017,1,20,10,0,285.0,162.0,3.9,9.0,276.0,215.76,168.99
2017,1,20,10,15,142.5,90.0,4.0,9.0,147.0,123.86,96.94
2017,1,20,10,30,0.0,18.0,4.1,9.0,18.0,17.37,9.41
2017,1,20,10,45,0.0,20.0,4.25,9.0,20.0,19.31,11.08
2017,1,20,11,0,0.0,22.0,4.4,9.0,22.0,21.24,12.72
2017,1,20,11,15,18.5,116.5,4.5,9.0,126.5,120.01,97.05
2017,1,20,11,30,37.0,211.0,4.6,9.0,231.0,218.65,179.5
2017,1,20,11,45,131.5,226.5,4.75,9.0,296.5,280.89,231.12
2017,1,20,12,0,226.0,242.0,4.9,9.0,362.0,347.0,285.91
2017,1,20,12,15,140.5,236.0,4.9,8.5,310.5,303.54,250.59
2017,1,20,12,30,55.0,230.0,4.9,8.0,259.0,254.37,209.96
2017,1,20,12,45,73.0,233.0,4.9,8.0,271.5,269.09,222.61
2017,1,20,13,0,91.0,236.0,4.9,8.0,284.0,284.1,235.42
2017,1,20,13,15,48.0,201.5,4.8,8.0,227.0,227.09,187.79
2017,1,20,13,30,5.0,167.0,4.7,8.0,170.0,166.21,136.42
2017,1,20,13,45,2.5,130.5,4.65,8.0,132.0,128.68,104.9
2017,1,20,14,0,0.0,94.0,4.6,8.0,94.0,91.15,73.05
2017,1,20,14,15,165.0,129.5,4.5,8.0,198.5,228.81,192.38
2017,1,20,14,30,330.0,165.0,4.4,8.0,303.0,355.54,298.97
2017,1,20,14,45,165.0,129.0,4.3,8.0,198.0,222.25,186.45
2017,1,20,15,0,0.0,93.0,4.2,8.0,93.0,91.04,73.38
2017,1,20,15,15,0.0,82.0,4.2,7.5,82.0,80.19,64.33
2017,1,20,15,30,0.0,71.0,4.2,7.0,71.0,69.31,55.03
2017,1,20,15,45,0.0,59.5,4.25,7.0,59.5,57.88,45.02
2017,1,20,16,0,0.0,48.0,4.3,7.0,48.0,46.4,34.86
2017,1,20,16,15,0.0,37.0,4.3,6.5,37.0,35.73,25.36
2017,1,20,16,30,0.0,26.0,4.3,6.0,26.0,25.1,15.79
2017,1,20,16,45,0.0,16.0,4.35,6.0,16.0,15.43,6.63
2017,1,20,17,0,0.0,6.0,4.4,6.0,6.0,5.78,0.0
2017,1,20,17,15,0.0,3.0,4.35,6.0,3.0,2.95,0.0
2017,1,20,17,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,21,7,45,53.0,25.0,2.65,7.5,30.5,21.91,6.27
2017,1,21,8,0,106.0,50.0,2.8,8.0,61.0,41.52,30.23
2017,1,21,8,15,188.0,67.5,2.85,8.0,99.0,53.59,42.3
2017,1,21,8,30,270.0,85.0,2.9,8.0,137.0,66.49,54.57
2017,1,21,8,45,377.0,89.5,2.95,8.5,181.0,79.98,55.92
2017,1,21,9,0,484.0,94.0,3.0,9.0,225.0,112.01,72.5
2017,1,21,9,15,242.0,74.5,3.05,9.0,140.0,90.44,61.93
2017,1,21,9,30,0.0,55.0,3.1,9.0,55.0,53.14,40.59
2017,1,21,9,45,330.0,83.0,3.2,9.5,215.5,140.64,102.38
2017,1,21,10,0,660.0,111.0,3.3,10.0,376.0,263.29,195.38
2017,1,21,10,15,573.5,131.5,3.3,10.0,374.0,284.16,218.32
2017,1,21,10,30,487.0,152.0,3.3,10.0,372.0,297.87,234.36
2017,1,21,10,45,285.0,184.5,3.3,10.0,315.0,274.67,220.68
2017,1,21,11,0,83.0,217.0,3.3,10.0,258.0,237.41,193.12
2017,1,21,11,15,43.0,193.0,3.35,10.0,214.5,202.28,164.69
2017,1,21,11,30,3.0,169.0,3.4,10.0,171.0,163.84,132.93
2017,1,21,11,45,114.0,206.0,3.45,10.0,267.0,253.48,207.31
2017,1,21,12,0,225.0,243.0,3.5,10.0,363.0,348.09,284.5
2017,1,21,12,15,161.0,243.5,3.35,10.0,329.5,321.77,262.84
2017,1,21,12,30,97.0,244.0,3.2,10.0,296.0,290.58,237.27
2017,1,21,12,45,63.5,227.0,3.1,10.0,261.0,258.13,210.81
2017,1,21,13,0,30.0,210.0,3.0,10.0,226.0,224.42,183.04
2017,1,21,13,15,22.0,197.0,2.95,9.5,208.5,205.12,167.61
2017,1,21,13,30,14.0,184.0,2.9,9.0,191.0,188.3,154.06
2017,1,21,13,45,35.5,191.0,2.85,9.0,208.0,211.9,174.21
2017,1,21,14,0,57.0,198.0,2.8,9.0,225.0,232.55,191.76
2017,1,21,14,15,43.5,181.5,2.7,9.0,201.5,208.77,172.07
2017,1,21,14,30,30.0,165.0,2.6,9.0,178.0,184.9,152.3
2017,1,21,14,45,15.0,144.0,2.55,9.0,150.5,151.25,124.15
2017,1,21,15,0,0.0,123.0,2.5,9.0,123.0,122.28,99.69
2017,1,21,15,15,0.0,109.0,2.45,8.5,109.0,108.51,88.3
2017,1,21,15,30,0.0,95.0,2.4,8.0,95.0,94.69,76.67
2017,1,21,15,45,0.0,80.0,2.35,8.0,80.0,79.74,63.74
2017,1,21,16,0,0.0,65.0,2.3,8.0,65.0,64.69,50.54
2017,1,21,16,15,0.0,49.5,2.4,8.0,49.5,48.95,36.6
2017,1,21,16,30,0.0,34.0,2.5,8.0,34.0,33.0,22.41
2017,1,21,16,45,0.0,21.5,2.6,8.0,21.5,20.75,10.98
2017,1,21,17,0,0.0,9.0,2.7,8.0,9.0,8.68,0.0
2017,1,21,17,15,0.0,4.5,2.8,7.5,4.5,4.42,0.0
2017,1,21,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,7.6,7.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,7.7,8.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,7.45,8.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,7.25,8.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,6.95,8.5,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,4.5,3.15,8.0,4.5,0.0,0.0
2017,1,22,7,30,0.0,9.0,2.9,8.0,9.0,8.85,0.0
2017,1,22,7,45,129.0,26.0,2.7,8.0,40.0,20.46,6.29
2017,1,22,8,0,258.0,43.0,2.5,8.0,71.0,33.48,23.4
2017,1,22,8,15,353.5,54.0,2.4,8.0,111.5,41.02,31.15
2017,1,22,8,30,449.0,65.0,2.3,8.0,152.0,49.82,39.59
2017,1,22,8,45,532.5,68.5,2.2,8.5,196.0,68.52,42.36
2017,1,22,9,0,616.0,72.0,2.1,9.0,240.0,104.45,60.66
2017,1,22,9,15,656.0,76.5,2.05,9.0,280.0,143.11,88.4
2017,1,22,9,30,696.0,81.0,2.0,9.0,320.0,184.55,122.22
2017,1,22,9,45,732.5,82.0,1.95,9.5,357.0,224.56,156.74
2017,1,22,10,0,769.0,83.0,1.9,10.0,394.0,268.74,195.5
