Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,10,15,787.0,85.5,1.95,10.0,424.0,307.75,231.14
2017,1,22,10,30,805.0,88.0,2.0,10.0,454.0,346.54,266.33
2017,1,22,10,45,425.0,147.0,2.05,10.5,341.0,291.0,230.61
2017,1,22,11,0,45.0,206.0,2.1,11.0,228.0,212.61,171.8
2017,1,22,11,15,188.0,213.0,2.15,11.0,310.5,282.57,228.33
2017,1,22,11,30,331.0,220.0,2.2,11.0,393.0,361.16,291.25
2017,1,22,11,45,190.5,224.5,2.3,11.0,324.5,307.89,249.2
2017,1,22,12,0,50.0,229.0,2.4,11.0,256.0,246.7,199.73
2017,1,22,12,15,103.0,240.0,2.45,10.5,295.5,287.08,233.54
2017,1,22,12,30,156.0,251.0,2.5,10.0,335.0,331.38,270.17
2017,1,22,12,45,170.0,247.5,2.65,10.0,338.0,339.51,277.16
2017,1,22,13,0,184.0,244.0,2.8,10.0,341.0,347.34,284.1
2017,1,22,13,15,101.0,217.0,2.8,10.0,270.5,272.82,223.38
2017,1,22,13,30,18.0,190.0,2.8,10.0,200.0,196.59,160.18
2017,1,22,13,45,9.0,144.0,2.8,10.0,149.0,145.8,118.27
2017,1,22,14,0,0.0,98.0,2.8,10.0,98.0,95.1,75.71
2017,1,22,14,15,0.0,109.0,2.65,9.5,109.0,106.22,85.47
2017,1,22,14,30,0.0,120.0,2.5,9.0,120.0,117.67,95.49
2017,1,22,14,45,0.0,63.0,2.4,9.0,63.0,60.89,47.11
2017,1,22,15,0,0.0,6.0,2.3,9.0,6.0,5.79,0.0
2017,1,22,15,15,0.0,5.5,2.1,8.5,5.5,5.3,0.0
2017,1,22,15,30,0.0,5.0,1.9,8.0,5.0,4.82,0.0
2017,1,22,15,45,0.0,4.0,1.7,8.0,4.0,3.85,0.0
2017,1,22,16,0,0.0,3.0,1.5,8.0,3.0,2.89,0.0
2017,1,22,16,15,0.0,2.0,1.4,7.5,2.0,1.93,0.0
2017,1,22,16,30,0.0,1.0,1.3,7.0,1.0,0.96,0.0
2017,1,22,16,45,0.0,0.5,1.25,7.0,0.5,0.48,0.0
2017,1,22,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,22,17,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,22,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,4.5,1.3,5.0,4.5,0.0,0.0
2017,1,23,7,30,0.0,9.0,1.4,5.0,9.0,8.85,0.0
2017,1,23,7,45,87.5,28.5,1.5,5.5,38.0,23.63,9.19
2017,1,23,8,0,175.0,48.0,1.6,6.0,67.0,38.88,28.44
2017,1,23,8,15,264.5,62.0,1.75,6.0,106.0,47.52,37.3
2017,1,23,8,30,354.0,76.0,1.9,6.0,145.0,57.06,46.52
2017,1,23,8,45,438.5,82.0,2.1,6.5,188.5,77.25,51.89
2017,1,23,9,0,523.0,88.0,2.3,7.0,232.0,113.11,72.03
2017,1,23,9,15,566.0,94.0,2.35,7.0,271.5,149.2,98.29
2017,1,23,9,30,609.0,100.0,2.4,7.0,311.0,188.63,130.52
2017,1,23,9,45,304.5,59.5,2.5,7.0,165.0,114.92,82.22
2017,1,23,10,0,0.0,19.0,2.6,7.0,19.0,18.34,10.41
2017,1,23,10,15,301.0,72.5,2.6,7.0,210.0,153.66,119.29
2017,1,23,10,30,602.0,126.0,2.6,7.0,401.0,314.99,249.07
2017,1,23,10,45,325.0,167.5,2.6,7.5,317.0,275.27,222.34
2017,1,23,11,0,48.0,209.0,2.6,8.0,233.0,216.7,177.35
2017,1,23,11,15,24.0,129.5,2.6,8.0,141.5,134.84,109.46
2017,1,23,11,30,0.0,50.0,2.6,8.0,50.0,48.32,36.04
2017,1,23,11,45,226.0,126.5,2.65,8.0,249.0,232.2,192.16
2017,1,23,12,0,452.0,203.0,2.7,8.0,448.0,427.68,351.03
2017,1,23,12,15,369.5,221.5,2.7,8.0,422.0,411.68,337.6
2017,1,23,12,30,287.0,240.0,2.7,8.0,396.0,393.62,323.09
2017,1,23,12,45,290.5,238.5,2.75,8.0,395.0,399.99,328.89
2017,1,23,13,0,294.0,237.0,2.8,8.0,394.0,405.48,333.84
2017,1,23,13,15,147.0,129.0,2.75,8.0,207.5,216.04,179.28
2017,1,23,13,30,0.0,21.0,2.7,8.0,21.0,20.28,11.89
2017,1,23,13,45,0.0,14.5,2.7,8.0,14.5,14.0,6.51
2017,1,23,14,0,0.0,8.0,2.7,8.0,8.0,7.72,1.06
2017,1,23,14,15,0.0,50.5,2.55,7.5,50.5,48.79,36.83
2017,1,23,14,30,0.0,93.0,2.4,7.0,93.0,90.36,72.87
2017,1,23,14,45,0.0,49.0,2.25,7.0,49.0,47.33,35.73
2017,1,23,15,0,0.0,5.0,2.1,7.0,5.0,4.82,0.0
2017,1,23,15,15,0.0,4.5,1.9,6.5,4.5,4.34,0.0
2017,1,23,15,30,0.0,4.0,1.7,6.0,4.0,3.86,0.0
2017,1,23,15,45,0.0,3.5,1.55,6.0,3.5,3.37,0.0
2017,1,23,16,0,0.0,3.0,1.4,6.0,3.0,2.89,0.0
2017,1,23,16,15,0.0,2.0,1.4,5.5,2.0,1.93,0.0
2017,1,23,16,30,0.0,1.0,1.4,5.0,1.0,0.96,0.0
2017,1,23,16,45,0.0,0.5,1.4,5.0,0.5,0.48,0.0
2017,1,23,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,17,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,3.0,1.1,3.0,3.0,0.0,0.0
2017,1,24,7,30,0.0,6.0,1.3,3.0,6.0,5.9,0.0
2017,1,24,7,45,2.0,22.0,1.55,3.5,22.5,20.96,8.34
2017,1,24,8,0,4.0,38.0,1.8,4.0,39.0,35.46,25.75
2017,1,24,8,15,17.5,56.5,1.95,4.5,60.0,50.21,40.0
2017,1,24,8,30,31.0,75.0,2.1,5.0,81.0,65.42,54.33
2017,1,24,8,45,40.5,93.0,2.25,5.5,103.0,82.89,66.04
2017,1,24,9,0,50.0,111.0,2.4,6.0,125.0,102.42,81.91
2017,1,24,9,15,59.5,127.0,2.5,6.0,146.0,121.37,97.58
2017,1,24,9,30,69.0,143.0,2.6,6.0,167.0,141.18,114.13
2017,1,24,9,45,83.5,159.5,2.75,6.5,192.0,163.28,132.31
2017,1,24,10,0,98.0,176.0,2.9,7.0,217.0,186.59,151.55
2017,1,24,10,15,49.0,160.5,2.95,7.0,181.0,164.33,134.38
2017,1,24,10,30,0.0,145.0,3.0,7.0,145.0,138.27,113.39
2017,1,24,10,45,7.0,164.0,3.05,7.5,168.0,158.98,130.42
2017,1,24,11,0,14.0,183.0,3.1,8.0,191.0,180.29,147.78
2017,1,24,11,15,135.5,209.0,3.1,8.0,281.0,257.33,211.16
2017,1,24,11,30,257.0,235.0,3.1,8.0,371.0,343.22,281.25
2017,1,24,11,45,143.5,226.0,3.15,8.0,302.5,287.73,236.25
2017,1,24,12,0,30.0,217.0,3.2,8.0,234.0,225.36,184.69
2017,1,24,12,15,467.5,149.0,3.15,8.0,404.5,395.23,327.62
2017,1,24,12,30,905.0,81.0,3.1,8.0,575.0,573.62,472.06
2017,1,24,12,45,912.0,77.5,3.05,8.5,571.0,586.22,481.12
2017,1,24,13,0,919.0,74.0,3.0,9.0,567.0,595.99,488.76
2017,1,24,13,15,914.0,73.0,2.95,9.0,553.0,598.66,491.5
2017,1,24,13,30,909.0,72.0,2.9,9.0,539.0,598.31,491.77
2017,1,24,13,45,902.5,70.5,2.85,9.0,518.0,593.58,488.51
2017,1,24,14,0,896.0,69.0,2.8,9.0,497.0,585.92,482.84
2017,1,24,14,15,883.0,67.5,2.7,9.0,469.0,571.79,471.73
2017,1,24,14,30,870.0,66.0,2.6,9.0,441.0,555.04,458.35
2017,1,24,14,45,852.5,63.5,2.55,9.0,407.0,534.69,441.98
2017,1,24,15,0,835.0,61.0,2.5,9.0,373.0,509.91,421.73
2017,1,24,15,15,807.5,58.0,2.15,8.5,334.0,477.59,394.78
2017,1,24,15,30,780.0,55.0,1.8,8.0,295.0,443.99,366.06
2017,1,24,15,45,742.0,51.0,1.45,8.0,252.5,403.52,330.34
2017,1,24,16,0,704.0,47.0,1.1,8.0,210.0,362.96,293.58
2017,1,24,16,15,640.0,41.5,1.1,7.5,165.5,310.75,248.14
2017,1,24,16,30,576.0,36.0,1.1,7.0,121.0,260.9,203.15
2017,1,24,16,45,467.5,27.5,1.1,6.5,81.0,196.45,144.23
2017,1,24,17,0,359.0,19.0,1.1,6.0,41.0,134.16,50.24
2017,1,24,17,15,179.5,9.5,1.1,5.5,20.5,54.87,0.0
2017,1,24,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,7.5,1.15,4.0,7.5,0.0,0.0
2017,1,25,7,30,0.0,15.0,1.2,4.0,15.0,14.74,0.0
2017,1,25,7,45,210.5,25.0,1.25,4.5,49.5,19.89,8.2
2017,1,25,8,0,421.0,35.0,1.3,5.0,84.0,26.85,18.15
2017,1,25,8,15,505.5,43.0,1.25,5.0,126.5,31.59,23.13
2017,1,25,8,30,590.0,51.0,1.2,5.0,169.0,36.18,27.69
2017,1,25,8,45,645.5,55.5,1.2,5.5,213.0,64.09,34.6
2017,1,25,9,0,701.0,60.0,1.2,6.0,257.0,107.61,59.82
2017,1,25,9,15,735.5,64.0,1.2,6.0,297.5,149.16,90.74
2017,1,25,9,30,770.0,68.0,1.2,6.0,338.0,192.91,127.45
2017,1,25,9,45,796.5,70.0,1.25,6.5,375.0,234.95,164.8
2017,1,25,10,0,823.0,72.0,1.3,7.0,412.0,277.86,203.54
2017,1,25,10,15,839.5,74.0,1.25,7.0,442.5,318.38,240.74
2017,1,25,10,30,856.0,76.0,1.2,7.0,473.0,358.44,277.03
2017,1,25,10,45,865.5,78.0,1.15,7.5,497.0,395.19,309.47
2017,1,25,11,0,875.0,80.0,1.1,8.0,521.0,430.54,339.87
2017,1,25,11,15,882.5,81.0,1.0,8.0,538.0,462.45,367.09
2017,1,25,11,30,890.0,82.0,0.9,8.0,555.0,493.39,392.7
2017,1,25,11,45,899.5,80.5,0.85,8.5,565.5,519.51,413.56
2017,1,25,12,0,909.0,79.0,0.8,9.0,576.0,543.43,432.17
2017,1,25,12,15,910.0,79.0,0.7,9.0,578.0,562.0,446.57
2017,1,25,12,30,911.0,79.0,0.6,9.0,580.0,577.82,458.49
2017,1,25,12,45,907.5,79.0,0.55,9.5,574.0,588.32,465.85
2017,1,25,13,0,904.0,79.0,0.5,10.0,568.0,595.85,470.81
2017,1,25,13,15,898.5,78.5,0.5,10.0,554.0,598.76,473.68
2017,1,25,13,30,893.0,78.0,0.5,10.0,540.0,598.69,474.28
2017,1,25,13,45,886.0,76.0,0.5,10.0,519.0,593.24,470.87
2017,1,25,14,0,879.0,74.0,0.5,10.0,498.0,584.89,465.23
2017,1,25,14,15,865.0,72.5,0.5,10.0,470.0,572.49,456.35
2017,1,25,14,30,851.0,71.0,0.5,10.0,442.0,555.55,443.94
2017,1,25,14,45,832.0,68.5,0.55,10.0,408.0,532.38,427.1
2017,1,25,15,0,813.0,66.0,0.6,10.0,374.0,507.12,408.19
2017,1,25,15,15,784.0,63.0,0.55,9.5,334.5,474.4,382.8
2017,1,25,15,30,755.0,60.0,0.5,9.0,295.0,440.49,355.74
2017,1,25,15,45,713.0,55.5,0.5,8.5,252.0,398.1,321.48
2017,1,25,16,0,671.0,51.0,0.5,8.0,209.0,355.87,286.06
2017,1,25,16,15,603.5,45.0,0.5,7.5,165.0,302.4,240.47
2017,1,25,16,30,536.0,39.0,0.5,7.0,121.0,254.61,198.0
2017,1,25,16,45,421.0,30.0,0.55,7.0,81.0,188.76,139.31
2017,1,25,17,0,306.0,21.0,0.6,7.0,41.0,125.34,56.45
2017,1,25,17,15,153.0,10.5,0.6,6.5,20.5,49.64,0.0
2017,1,25,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.3,4.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,0.2,3.5,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,8.0,0.85,2.5,8.0,0.0,0.0
2017,1,26,7,30,0.0,16.0,0.9,3.0,16.0,15.73,0.0
2017,1,26,7,45,213.0,25.5,1.0,3.5,50.5,20.24,9.07
2017,1,26,8,0,426.0,35.0,1.1,4.0,85.0,26.69,18.17
2017,1,26,8,15,509.0,42.5,1.25,4.0,127.5,30.98,22.71
2017,1,26,8,30,592.0,50.0,1.4,4.0,170.0,35.14,26.86
2017,1,26,8,45,648.0,54.5,1.55,4.5,214.0,64.73,34.55
2017,1,26,9,0,704.0,59.0,1.7,5.0,258.0,108.49,60.42
2017,1,26,9,15,739.0,62.5,1.7,5.5,299.5,149.93,91.49
2017,1,26,9,30,774.0,66.0,1.7,6.0,341.0,193.62,128.26
2017,1,26,9,45,807.5,66.5,1.75,7.0,379.0,236.11,165.71
2017,1,26,10,0,841.0,67.0,1.8,8.0,417.0,280.05,204.94
2017,1,26,10,15,857.5,69.0,1.85,8.0,448.5,321.36,243.18
2017,1,26,10,30,874.0,71.0,1.9,8.0,480.0,364.36,282.31
2017,1,26,10,45,887.0,72.0,2.0,8.5,505.0,401.9,316.02
2017,1,26,11,0,900.0,73.0,2.1,9.0,530.0,438.16,347.96
2017,1,26,11,15,907.5,74.0,2.15,9.0,547.5,470.55,376.7
2017,1,26,11,30,915.0,75.0,2.2,9.0,565.0,500.94,403.26
2017,1,26,11,45,920.0,75.0,2.3,9.5,575.0,526.97,425.33
2017,1,26,12,0,925.0,75.0,2.4,10.0,585.0,550.56,445.03
2017,1,26,12,15,926.0,75.0,2.45,10.0,587.0,569.47,461.36
2017,1,26,12,30,927.0,75.0,2.5,10.0,589.0,585.56,475.26
2017,1,26,12,45,927.5,74.0,2.55,10.0,583.5,597.47,485.76
2017,1,26,13,0,928.0,73.0,2.6,10.0,578.0,606.42,493.81
2017,1,26,13,15,923.5,72.5,2.6,10.0,564.5,610.01,497.39
2017,1,26,13,30,919.0,72.0,2.6,10.0,551.0,610.56,498.52
2017,1,26,13,45,911.5,70.5,2.65,10.0,530.0,605.29,495.27
2017,1,26,14,0,904.0,69.0,2.7,10.0,509.0,597.05,489.59
2017,1,26,14,15,891.0,67.5,2.6,10.0,481.0,582.83,478.51
2017,1,26,14,30,878.0,66.0,2.5,10.0,453.0,565.95,465.16
2017,1,26,14,45,861.0,63.5,2.4,10.0,418.5,543.3,447.03
2017,1,26,15,0,844.0,61.0,2.3,10.0,384.0,520.96,428.7
2017,1,26,15,15,817.0,58.5,2.05,9.5,344.5,489.11,402.63
2017,1,26,15,30,790.0,56.0,1.8,9.0,305.0,455.92,374.8
2017,1,26,15,45,752.5,52.0,1.55,8.5,262.0,415.14,340.06
2017,1,26,16,0,715.0,48.0,1.3,8.0,219.0,374.22,304.09
2017,1,26,16,15,652.0,42.5,1.3,7.5,174.0,321.58,258.33
2017,1,26,16,30,589.0,37.0,1.3,7.0,129.0,271.21,212.95
2017,1,26,16,45,482.5,29.0,1.3,6.5,87.5,206.59,154.48
2017,1,26,17,0,376.0,21.0,1.3,6.0,46.0,145.14,75.03
2017,1,26,17,15,188.0,10.5,1.35,5.5,23.0,59.28,0.0
2017,1,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,7,15,116.5,6.5,1.25,1.5,10.0,0.0,0.0
2017,1,27,7,30,233.0,13.0,1.3,2.0,20.0,12.78,0.0
2017,1,27,7,45,383.0,22.5,1.4,2.5,58.0,18.75,8.49
2017,1,27,8,0,533.0,32.0,1.5,3.0,96.0,25.96,17.64
2017,1,27,8,15,610.5,38.5,1.4,3.5,141.5,29.86,21.75
2017,1,27,8,30,688.0,45.0,1.3,4.0,187.0,33.7,25.55
2017,1,27,8,45,737.5,49.0,1.25,4.5,232.5,67.88,34.2
2017,1,27,9,0,787.0,53.0,1.2,5.0,278.0,111.98,59.66
2017,1,27,9,15,818.0,56.0,1.2,5.5,320.0,156.44,93.36
2017,1,27,9,30,849.0,59.0,1.2,6.0,362.0,202.62,132.56
2017,1,27,9,45,870.5,61.0,1.25,6.5,399.5,250.06,175.06
2017,1,27,10,0,892.0,63.0,1.3,7.0,437.0,294.8,215.81
2017,1,27,10,15,906.5,64.5,1.45,7.5,468.5,336.93,254.62
2017,1,27,10,30,921.0,66.0,1.6,8.0,500.0,378.25,292.2
2017,1,27,10,45,932.5,67.0,1.75,8.5,525.0,416.93,326.97
2017,1,27,11,0,944.0,68.0,1.9,9.0,550.0,454.13,359.78
2017,1,27,11,15,950.0,68.5,1.9,9.0,567.5,486.75,388.51
2017,1,27,11,30,956.0,69.0,1.9,9.0,585.0,517.16,414.84
2017,1,27,11,45,959.0,69.5,1.9,9.5,594.5,543.74,436.83
2017,1,27,12,0,962.0,70.0,1.9,10.0,604.0,567.68,456.23
2017,1,27,12,15,962.0,70.0,1.85,10.0,605.5,586.76,472.08
2017,1,27,12,30,962.0,70.0,1.8,10.0,607.0,602.89,485.35
2017,1,27,12,45,954.5,71.5,1.75,10.5,599.5,613.34,493.1
2017,1,27,13,0,947.0,73.0,1.7,11.0,592.0,620.6,498.25
2017,1,27,13,15,941.0,72.5,1.6,11.0,577.5,623.48,500.56
2017,1,27,13,30,935.0,72.0,1.5,11.0,563.0,623.24,500.38
2017,1,27,13,45,925.0,71.0,1.4,11.0,541.0,617.05,495.63
2017,1,27,14,0,915.0,70.0,1.3,11.0,519.0,607.88,488.51
2017,1,27,14,15,901.5,68.5,1.2,11.0,490.0,593.29,477.16
2017,1,27,14,30,888.0,67.0,1.1,11.0,461.0,576.01,463.61
2017,1,27,14,45,867.5,65.5,1.05,11.0,426.0,552.39,445.37
2017,1,27,15,0,847.0,64.0,1.0,11.0,391.0,529.19,427.03
2017,1,27,15,15,820.0,61.0,0.9,10.5,351.0,496.63,401.48
2017,1,27,15,30,793.0,58.0,0.8,10.0,311.0,462.71,374.17
2017,1,27,15,45,751.5,54.0,0.75,9.5,267.0,419.85,339.32
2017,1,27,16,0,710.0,50.0,0.7,9.0,223.0,377.03,303.29
2017,1,27,16,15,646.5,44.5,0.75,8.5,177.5,324.06,258.36
2017,1,27,16,30,583.0,39.0,0.8,8.0,132.0,273.35,213.62
2017,1,27,16,45,471.5,31.0,0.85,8.0,90.0,206.69,154.43
2017,1,27,17,0,360.0,23.0,0.9,8.0,48.0,147.71,83.04
2017,1,27,17,15,180.0,11.5,0.9,7.5,24.0,58.79,0.0
2017,1,27,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,7,15,91.5,7.0,1.85,2.5,10.0,0.0,0.0
2017,1,28,7,30,183.0,14.0,2.0,3.0,20.0,13.76,0.0
2017,1,28,7,45,335.5,24.5,2.2,3.5,57.5,18.98,9.01
2017,1,28,8,0,488.0,35.0,2.4,4.0,95.0,26.4,17.98
2017,1,28,8,15,570.5,42.0,2.65,4.5,140.0,33.14,24.64
2017,1,28,8,30,653.0,49.0,2.9,5.0,185.0,37.31,28.73
2017,1,28,8,45,602.0,63.0,3.2,5.5,210.5,73.11,41.63
2017,1,28,9,0,551.0,77.0,3.5,6.0,236.0,111.02,68.29
2017,1,28,9,15,583.5,82.0,3.45,6.5,272.5,146.96,95.78
2017,1,28,9,30,616.0,87.0,3.4,7.0,309.0,185.17,128.08
2017,1,28,9,45,743.0,78.0,3.35,7.5,373.0,236.49,169.38
2017,1,28,10,0,870.0,69.0,3.3,8.0,437.0,294.24,217.51
2017,1,28,10,15,885.5,71.0,3.15,8.0,468.5,336.64,256.98
2017,1,28,10,30,901.0,73.0,3.0,8.0,500.0,380.61,297.13
2017,1,28,10,45,910.5,75.0,2.95,8.5,525.0,418.95,331.58
2017,1,28,11,0,920.0,77.0,2.9,9.0,550.0,455.76,363.88
2017,1,28,11,15,926.5,78.0,2.8,9.0,567.5,488.54,392.75
2017,1,28,11,30,933.0,79.0,2.7,9.0,585.0,519.22,419.24
2017,1,28,11,45,936.0,79.5,2.6,9.5,595.0,545.4,440.8
2017,1,28,12,0,939.0,80.0,2.5,10.0,605.0,569.02,459.75
2017,1,28,12,15,939.5,80.0,2.45,10.0,606.5,588.1,475.78
2017,1,28,12,30,940.0,80.0,2.4,10.0,608.0,604.32,489.28
2017,1,28,12,45,937.5,80.0,2.35,10.5,601.5,615.89,498.08
2017,1,28,13,0,935.0,80.0,2.3,11.0,595.0,624.41,504.34
2017,1,28,13,15,929.0,79.0,2.25,11.0,581.0,626.79,506.72
2017,1,28,13,30,923.0,78.0,2.2,11.0,567.0,626.07,506.65
2017,1,28,13,45,916.0,76.5,2.15,11.0,545.5,621.18,503.31
2017,1,28,14,0,909.0,75.0,2.1,11.0,524.0,613.3,497.58
2017,1,28,14,15,895.5,73.0,2.0,11.0,495.0,598.23,485.97
2017,1,28,14,30,882.0,71.0,1.9,11.0,466.0,582.81,473.85
2017,1,28,14,45,746.0,84.5,1.8,11.0,401.0,513.37,419.17
2017,1,28,15,0,610.0,98.0,1.7,11.0,336.0,444.53,364.41
2017,1,28,15,15,700.5,79.0,1.5,10.5,326.0,459.84,376.69
2017,1,28,15,30,791.0,60.0,1.3,10.0,316.0,467.08,381.02
2017,1,28,15,45,751.5,56.0,1.15,9.5,272.0,425.04,345.78
2017,1,28,16,0,712.0,52.0,1.0,9.0,228.0,382.91,309.7
2017,1,28,16,15,648.5,46.5,1.05,8.5,182.5,329.59,264.25
2017,1,28,16,30,585.0,41.0,1.1,8.0,137.0,278.46,218.98
2017,1,28,16,45,476.5,32.5,1.15,7.5,94.0,211.73,159.9
2017,1,28,17,0,368.0,24.0,1.2,7.0,51.0,153.48,92.76
2017,1,28,17,15,184.0,12.0,1.2,6.5,25.5,60.99,0.0
2017,1,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,7,15,119.0,7.5,2.6,2.0,11.5,7.37,0.0
2017,1,29,7,30,238.0,15.0,2.6,2.0,23.0,14.74,0.0
2017,1,29,7,45,388.0,24.5,2.6,2.5,62.5,20.58,10.69
2017,1,29,8,0,538.0,34.0,2.6,3.0,102.0,27.69,19.28
2017,1,29,8,15,616.0,40.5,2.5,3.5,148.0,31.49,23.27
2017,1,29,8,30,694.0,47.0,2.4,4.0,194.0,35.26,26.98
2017,1,29,8,45,744.5,50.5,2.35,4.5,240.0,73.1,36.97
2017,1,29,9,0,795.0,54.0,2.3,5.0,286.0,117.54,63.57
2017,1,29,9,15,559.5,95.5,2.4,5.5,270.5,157.5,106.15
2017,1,29,9,30,324.0,137.0,2.5,6.0,255.0,179.42,135.86
2017,1,29,9,45,429.5,132.5,2.6,7.0,305.5,213.32,161.59
2017,1,29,10,0,535.0,128.0,2.7,8.0,356.0,257.87,197.36
2017,1,29,10,15,657.5,106.0,2.7,8.5,406.0,299.03,231.13
2017,1,29,10,30,780.0,84.0,2.7,9.0,456.0,349.48,273.24
2017,1,29,10,45,857.5,80.0,2.75,9.5,508.0,404.33,319.58
2017,1,29,11,0,935.0,76.0,2.8,10.0,560.0,463.99,369.12
2017,1,29,11,15,941.5,76.5,2.8,10.0,577.5,496.83,397.99
2017,1,29,11,30,948.0,77.0,2.8,10.0,595.0,527.51,424.64
2017,1,29,11,45,769.5,122.5,2.85,10.5,547.5,506.25,409.15
2017,1,29,12,0,591.0,168.0,2.9,11.0,500.0,475.25,385.04
2017,1,29,12,15,618.0,160.0,2.9,11.0,508.5,496.91,403.47
2017,1,29,12,30,645.0,152.0,2.9,11.0,517.0,516.14,419.61
2017,1,29,12,45,604.5,163.0,2.9,11.5,502.5,514.41,417.81
2017,1,29,13,0,564.0,174.0,2.9,12.0,488.0,508.14,412.46
2017,1,29,13,15,584.0,163.0,2.85,12.0,481.0,514.35,418.2
2017,1,29,13,30,604.0,152.0,2.8,12.0,474.0,520.83,423.95
2017,1,29,13,45,504.5,171.5,2.75,12.0,433.5,482.02,392.91
2017,1,29,14,0,405.0,191.0,2.7,12.0,393.0,444.2,362.47
2017,1,29,14,15,578.0,137.5,2.55,12.0,408.0,489.92,400.94
2017,1,29,14,30,751.0,84.0,2.4,12.0,423.0,525.94,430.68
2017,1,29,14,45,652.0,98.0,2.25,12.0,376.5,478.93,392.4
2017,1,29,15,0,553.0,112.0,2.1,12.0,330.0,431.08,353.59
2017,1,29,15,15,531.0,104.5,1.85,11.0,297.0,402.04,330.94
2017,1,29,15,30,509.0,97.0,1.6,10.0,264.0,369.98,305.14
2017,1,29,15,45,485.0,86.5,1.35,9.5,227.5,335.55,276.15
2017,1,29,16,0,461.0,76.0,1.1,9.0,191.0,300.97,246.2
2017,1,29,16,15,408.0,66.0,1.1,8.5,153.5,255.15,206.81
2017,1,29,16,30,355.0,56.0,1.1,8.0,116.0,211.83,168.48
2017,1,29,16,45,289.5,42.0,1.1,7.5,80.5,162.29,124.11
2017,1,29,17,0,224.0,28.0,1.1,7.0,45.0,115.3,73.15
2017,1,29,17,15,112.0,14.0,1.1,7.0,22.5,44.1,0.0
2017,1,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,10.5,2.05,3.0,10.5,10.32,0.0
2017,1,30,7,30,0.0,21.0,2.1,3.0,21.0,20.64,0.0
2017,1,30,7,45,181.0,31.5,2.15,3.5,54.5,24.6,14.22
2017,1,30,8,0,362.0,42.0,2.2,4.0,88.0,32.76,23.79
2017,1,30,8,15,432.0,50.5,2.25,4.5,127.5,37.61,28.77
2017,1,30,8,30,502.0,59.0,2.3,5.0,167.0,42.32,33.38
2017,1,30,8,45,544.5,66.0,2.35,5.5,206.5,75.99,44.61
2017,1,30,9,0,587.0,73.0,2.4,6.0,246.0,113.71,68.61
2017,1,30,9,15,614.5,78.5,2.45,6.5,282.5,151.34,98.06
2017,1,30,9,30,642.0,84.0,2.5,7.0,319.0,190.73,131.81
2017,1,30,9,45,733.5,73.5,2.65,7.5,368.5,234.3,168.17
2017,1,30,10,0,825.0,63.0,2.8,8.0,418.0,284.24,211.05
2017,1,30,10,15,590.5,127.5,2.75,8.5,390.5,300.07,233.63
2017,1,30,10,30,356.0,192.0,2.7,9.0,363.0,301.53,241.17
2017,1,30,10,45,367.5,200.5,2.7,9.5,385.0,328.57,264.08
2017,1,30,11,0,379.0,209.0,2.7,10.0,407.0,355.59,286.53
2017,1,30,11,15,486.0,186.0,2.65,10.0,448.0,396.09,319.88
2017,1,30,11,30,593.0,163.0,2.6,10.0,489.0,442.4,357.9
2017,1,30,11,45,525.5,188.5,2.6,10.5,481.0,448.83,363.13
2017,1,30,12,0,458.0,214.0,2.6,11.0,473.0,451.96,365.37
2017,1,30,12,15,707.5,146.5,2.55,11.0,548.5,534.62,432.58
2017,1,30,12,30,957.0,79.0,2.5,11.0,624.0,619.68,500.39
2017,1,30,12,45,947.5,81.5,2.45,11.5,616.5,630.09,507.64
2017,1,30,13,0,938.0,84.0,2.4,12.0,609.0,637.3,512.76
2017,1,30,13,15,932.5,83.0,2.35,12.0,594.5,640.08,515.44
2017,1,30,13,30,927.0,82.0,2.3,12.0,580.0,639.74,515.66
2017,1,30,13,45,918.5,80.5,2.25,12.0,558.5,634.01,511.72
2017,1,30,14,0,910.0,79.0,2.2,12.0,537.0,625.28,505.41
2017,1,30,14,15,781.5,94.5,2.05,11.5,472.0,564.19,458.52
2017,1,30,14,30,653.0,110.0,1.9,11.0,407.0,502.2,410.44
2017,1,30,14,45,635.0,105.0,1.8,11.0,376.0,479.6,392.91
2017,1,30,15,0,617.0,100.0,1.7,11.0,345.0,455.41,373.51
2017,1,30,15,15,591.0,95.0,1.5,10.5,311.0,425.62,349.58
2017,1,30,15,30,565.0,90.0,1.3,10.0,277.0,394.98,324.44
2017,1,30,15,45,643.5,72.5,1.1,10.0,258.0,400.04,326.47
2017,1,30,16,0,722.0,55.0,0.9,10.0,239.0,396.36,319.81
2017,1,30,16,15,660.0,49.5,0.95,9.5,192.5,342.79,274.38
2017,1,30,16,30,598.0,44.0,1.0,9.0,146.0,291.22,229.23
2017,1,30,16,45,492.5,35.5,1.05,8.5,102.0,227.84,173.4
2017,1,30,17,0,387.0,27.0,1.1,8.0,58.0,167.31,110.1
2017,1,30,17,15,193.5,13.5,1.1,7.5,29.0,66.38,0.0
2017,1,30,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,7,15,98.5,8.5,1.15,4.0,12.5,8.36,0.0
2017,1,31,7,30,197.0,17.0,1.2,4.0,25.0,16.71,0.0
2017,1,31,7,45,338.0,28.0,1.25,4.5,63.5,21.92,12.34
2017,1,31,8,0,479.0,39.0,1.3,5.0,102.0,29.65,21.0
2017,1,31,8,15,559.0,46.5,1.25,5.0,147.5,33.77,25.28
2017,1,31,8,30,639.0,54.0,1.2,5.0,193.0,39.15,30.52
2017,1,31,8,45,689.5,59.0,1.2,5.5,239.0,82.03,44.76
2017,1,31,9,0,740.0,64.0,1.2,6.0,285.0,125.54,71.91
2017,1,31,9,15,663.0,80.0,1.25,6.5,299.5,161.47,104.26
2017,1,31,9,30,586.0,96.0,1.3,7.0,314.0,192.79,135.52
2017,1,31,9,45,676.5,85.5,1.4,7.5,360.5,231.65,167.49
2017,1,31,10,0,767.0,75.0,1.5,8.0,407.0,279.11,207.69
2017,1,31,10,15,491.0,145.0,1.6,8.0,363.0,285.91,223.71
2017,1,31,10,30,215.0,215.0,1.7,8.0,319.0,274.7,221.44
2017,1,31,10,45,561.5,149.5,1.8,8.5,440.0,357.76,285.79
2017,1,31,11,0,908.0,84.0,1.9,9.0,561.0,464.86,370.0
2017,1,31,11,15,780.0,115.0,1.9,9.5,534.0,464.57,371.92
2017,1,31,11,30,652.0,146.0,1.9,10.0,507.0,456.53,367.12
2017,1,31,11,45,658.5,147.0,1.95,10.5,517.5,479.31,386.0
2017,1,31,12,0,665.0,148.0,2.0,11.0,528.0,500.5,403.07
2017,1,31,12,15,611.0,166.5,1.95,11.5,516.0,503.99,405.3
2017,1,31,12,30,557.0,185.0,1.9,12.0,504.0,502.31,403.38
2017,1,31,12,45,439.0,214.5,1.9,12.5,465.0,472.93,379.47
2017,1,31,13,0,321.0,244.0,1.9,13.0,426.0,436.71,350.06
2017,1,31,13,15,385.0,223.5,1.85,13.0,436.5,458.26,368.23
2017,1,31,13,30,449.0,203.0,1.8,13.0,447.0,483.07,388.37
2017,1,31,13,45,406.5,203.5,1.75,13.0,418.0,460.41,370.63
2017,1,31,14,0,364.0,204.0,1.7,13.0,389.0,431.82,348.55
2017,1,31,14,15,309.0,200.5,1.6,13.0,351.5,395.55,320.0
2017,1,31,14,30,254.0,197.0,1.5,13.0,314.0,359.24,291.18
2017,1,31,14,45,348.0,167.0,1.45,13.0,314.5,378.41,307.96
2017,1,31,15,0,442.0,137.0,1.4,13.0,315.0,399.46,325.3
2017,1,31,15,15,427.0,126.0,1.2,12.5,284.0,372.67,303.78
2017,1,31,15,30,412.0,115.0,1.0,12.0,253.0,345.08,281.45
2017,1,31,15,45,392.0,101.5,0.85,11.5,218.5,311.68,254.08
2017,1,31,16,0,372.0,88.0,0.7,11.0,184.0,278.1,225.82
2017,1,31,16,15,334.0,75.0,0.75,10.5,148.5,237.58,191.6
2017,1,31,16,30,296.0,62.0,0.8,10.0,113.0,198.64,157.63
2017,1,31,16,45,243.0,46.0,0.85,10.0,79.5,152.74,116.91
2017,1,31,17,0,190.0,30.0,0.9,10.0,46.0,110.24,74.06
2017,1,31,17,15,95.0,15.0,0.9,9.5,23.0,41.16,0.0
2017,1,31,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,1.5,0.5,6.0,1.5,1.47,0.0
2017,2,1,7,30,0.0,3.0,0.5,6.0,3.0,2.89,0.0
2017,2,1,7,45,0.0,9.0,0.55,6.5,9.0,8.67,1.55
2017,2,1,8,0,0.0,15.0,0.6,7.0,15.0,14.46,7.33
2017,2,1,8,15,0.0,22.0,0.5,7.0,22.0,21.22,13.75
2017,2,1,8,30,0.0,29.0,0.4,7.0,29.0,27.99,20.14
2017,2,1,8,45,0.0,36.0,0.35,7.5,36.0,34.75,24.94
2017,2,1,9,0,0.0,43.0,0.3,8.0,43.0,41.52,30.82
2017,2,1,9,15,0.0,49.5,0.3,8.0,49.5,47.81,36.26
2017,2,1,9,30,0.0,56.0,0.3,8.0,56.0,54.11,41.63
2017,2,1,9,45,0.0,41.0,0.35,8.5,41.0,39.6,28.9
2017,2,1,10,0,0.0,26.0,0.4,9.0,26.0,25.1,16.23
2017,2,1,10,15,0.0,51.5,0.5,9.0,51.5,49.76,37.48
2017,2,1,10,30,0.0,77.0,0.6,9.0,77.0,74.46,58.44
2017,2,1,10,45,0.0,66.0,0.75,9.5,66.0,63.81,49.13
2017,2,1,11,0,0.0,55.0,0.9,10.0,55.0,53.16,39.93
2017,2,1,11,15,0.0,46.0,1.0,10.5,46.0,44.46,32.41
2017,2,1,11,30,0.0,37.0,1.1,11.0,37.0,35.75,24.91
2017,2,1,11,45,0.0,75.0,1.2,11.5,75.0,72.54,55.9
2017,2,1,12,0,0.0,113.0,1.3,12.0,113.0,109.29,86.31
2017,2,1,12,15,1.5,144.5,1.3,12.0,145.5,140.66,112.08
2017,2,1,12,30,3.0,176.0,1.3,12.0,178.0,172.33,137.87
2017,2,1,12,45,1.5,113.5,1.3,12.0,114.5,110.81,87.38
2017,2,1,13,0,0.0,51.0,1.3,12.0,51.0,49.3,36.16
2017,2,1,13,15,0.0,50.0,1.25,12.0,50.0,48.33,35.43
2017,2,1,13,30,0.0,49.0,1.2,12.0,49.0,47.36,34.66
2017,2,1,13,45,0.0,29.0,1.2,12.5,29.0,28.01,18.23
2017,2,1,14,0,0.0,9.0,1.2,13.0,9.0,8.69,1.77
2017,2,1,14,15,0.0,41.0,1.1,13.0,41.0,39.61,28.15
2017,2,1,14,30,0.0,73.0,1.0,13.0,73.0,70.58,54.39
2017,2,1,14,45,0.0,41.5,0.9,13.0,41.5,40.08,28.63
2017,2,1,15,0,0.0,10.0,0.8,13.0,10.0,9.65,2.65
2017,2,1,15,15,0.0,9.0,0.8,12.5,9.0,8.68,1.85
2017,2,1,15,30,0.0,8.0,0.8,12.0,8.0,7.71,1.04
2017,2,1,15,45,0.0,7.0,0.8,12.0,7.0,6.75,0.21
2017,2,1,16,0,0.0,6.0,0.8,12.0,6.0,5.78,0.0
2017,2,1,16,15,0.0,4.5,0.85,11.5,4.5,4.34,0.0
2017,2,1,16,30,0.0,3.0,0.9,11.0,3.0,2.89,0.0
2017,2,1,16,45,0.0,2.0,1.0,10.5,2.0,1.93,0.0
2017,2,1,17,0,0.0,1.0,1.1,10.0,1.0,0.96,0.0
2017,2,1,17,15,0.0,0.5,1.1,9.5,0.5,0.48,0.0
2017,2,1,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
