Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,2,7,15,70.0,9.5,4.9,9.0,12.5,9.34,0.0
2017,2,2,7,30,140.0,19.0,4.9,9.0,25.0,14.98,0.0
2017,2,2,7,45,272.5,30.5,4.9,9.5,61.5,24.0,14.18
2017,2,2,8,0,405.0,42.0,4.9,10.0,98.0,32.09,22.71
2017,2,2,8,15,484.5,50.0,4.8,10.0,141.0,36.5,27.18
2017,2,2,8,30,564.0,58.0,4.7,10.0,184.0,45.53,35.62
2017,2,2,8,45,282.0,50.5,4.65,10.5,113.5,54.34,32.07
2017,2,2,9,0,0.0,43.0,4.6,11.0,43.0,41.52,30.3
2017,2,2,9,15,0.0,50.0,4.5,11.0,50.0,48.3,36.11
2017,2,2,9,30,0.0,57.0,4.4,11.0,57.0,55.08,41.86
2017,2,2,9,45,37.0,122.5,4.35,11.5,139.0,123.41,98.43
2017,2,2,10,0,74.0,188.0,4.3,12.0,221.0,193.62,155.73
2017,2,2,10,15,40.5,179.0,4.2,12.0,197.5,179.86,145.08
2017,2,2,10,30,7.0,170.0,4.1,12.0,174.0,164.16,132.53
2017,2,2,10,45,25.5,196.5,4.05,12.0,210.0,196.89,159.2
2017,2,2,11,0,44.0,223.0,4.0,12.0,246.0,229.79,185.87
2017,2,2,11,15,22.0,190.0,3.9,12.0,201.5,192.23,155.05
2017,2,2,11,30,0.0,157.0,3.8,12.0,157.0,151.23,121.17
2017,2,2,11,45,0.0,160.0,3.75,12.5,160.0,154.36,123.49
2017,2,2,12,0,0.0,163.0,3.7,13.0,163.0,157.49,125.75
2017,2,2,12,15,4.5,180.5,3.6,13.0,183.5,177.18,141.89
2017,2,2,12,30,9.0,198.0,3.5,13.0,204.0,197.19,158.23
2017,2,2,12,45,4.5,180.0,3.45,13.5,183.0,177.48,141.82
2017,2,2,13,0,0.0,162.0,3.4,14.0,162.0,157.49,125.27
2017,2,2,13,15,17.0,192.5,3.2,14.0,202.0,198.21,158.88
2017,2,2,13,30,34.0,223.0,3.0,14.0,242.0,243.55,195.8
2017,2,2,13,45,34.0,215.5,2.85,14.0,234.0,237.17,190.73
2017,2,2,14,0,34.0,208.0,2.7,14.0,226.0,230.66,185.71
2017,2,2,14,15,17.0,164.0,2.45,13.5,173.0,171.58,137.92
2017,2,2,14,30,0.0,120.0,2.2,13.0,120.0,117.27,93.26
2017,2,2,14,45,0.0,122.5,2.0,13.0,122.5,120.2,95.97
2017,2,2,15,0,0.0,125.0,1.8,13.0,125.0,123.38,98.79
2017,2,2,15,15,0.0,112.5,1.65,12.5,112.5,111.12,88.9
2017,2,2,15,30,0.0,100.0,1.5,12.0,100.0,98.84,78.88
2017,2,2,15,45,0.0,86.0,1.4,12.0,86.0,84.93,67.2
2017,2,2,16,0,0.0,72.0,1.3,12.0,72.0,70.97,55.32
2017,2,2,16,15,0.0,58.0,1.35,12.0,58.0,56.94,43.2
2017,2,2,16,30,0.0,44.0,1.4,12.0,44.0,42.81,30.85
2017,2,2,16,45,0.0,31.0,1.45,12.0,31.0,29.94,19.49
2017,2,2,17,0,0.0,18.0,1.5,12.0,18.0,17.37,8.02
2017,2,2,17,15,0.0,9.0,1.5,12.0,9.0,8.68,0.0
2017,2,2,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,3.5,3.75,11.0,3.5,3.44,0.0
2017,2,3,7,30,0.0,7.0,3.7,11.0,7.0,6.75,0.0
2017,2,3,7,45,0.0,17.0,3.7,11.0,17.0,16.4,8.0
2017,2,3,8,0,0.0,27.0,3.7,11.0,27.0,26.06,17.37
2017,2,3,8,15,0.0,38.5,3.85,11.0,38.5,37.18,27.72
2017,2,3,8,30,0.0,50.0,4.0,11.0,50.0,48.28,35.97
2017,2,3,8,45,0.0,61.0,4.2,11.5,61.0,58.63,44.91
2017,2,3,9,0,0.0,72.0,4.4,12.0,72.0,69.03,53.74
2017,2,3,9,15,0.0,83.0,4.6,12.0,83.0,79.46,62.58
2017,2,3,9,30,0.0,94.0,4.8,12.0,94.0,89.92,71.35
2017,2,3,9,45,0.0,69.0,5.0,12.5,69.0,66.7,51.37
2017,2,3,10,0,0.0,44.0,5.2,13.0,44.0,42.5,30.63
2017,2,3,10,15,0.0,96.5,5.25,13.0,96.5,93.02,73.26
2017,2,3,10,30,0.0,149.0,5.3,13.0,149.0,142.31,114.26
2017,2,3,10,45,0.0,97.5,5.35,13.0,97.5,94.17,73.88
2017,2,3,11,0,0.0,46.0,5.4,13.0,46.0,44.45,32.02
2017,2,3,11,15,0.0,68.5,5.35,13.0,68.5,66.24,50.33
2017,2,3,11,30,0.0,91.0,5.3,13.0,91.0,88.05,68.53
2017,2,3,11,45,0.0,122.5,5.3,13.0,122.5,118.38,93.72
2017,2,3,12,0,0.0,154.0,5.3,13.0,154.0,148.83,118.85
2017,2,3,12,15,0.0,151.5,5.3,13.0,151.5,146.61,116.96
2017,2,3,12,30,0.0,149.0,5.3,13.0,149.0,144.36,115.11
2017,2,3,12,45,0.0,125.5,5.35,13.0,125.5,121.62,96.32
2017,2,3,13,0,0.0,102.0,5.4,13.0,102.0,98.77,77.39
2017,2,3,13,15,0.0,79.5,5.2,12.5,79.5,76.9,59.3
2017,2,3,13,30,0.0,57.0,5.0,12.0,57.0,55.1,41.12
2017,2,3,13,45,0.0,66.0,4.85,12.0,66.0,63.82,48.54
2017,2,3,14,0,0.0,75.0,4.7,12.0,75.0,72.53,55.98
2017,2,3,14,15,0.0,80.0,4.6,12.0,80.0,77.37,60.16
2017,2,3,14,30,0.0,85.0,4.5,12.0,85.0,82.25,64.41
2017,2,3,14,45,0.0,79.5,4.45,12.0,79.5,76.88,59.99
2017,2,3,15,0,0.0,74.0,4.4,12.0,74.0,71.55,55.6
2017,2,3,15,15,0.0,66.5,4.15,11.5,66.5,64.28,49.63
2017,2,3,15,30,0.0,59.0,3.9,11.0,59.0,57.01,43.59
2017,2,3,15,45,0.0,51.0,3.65,11.0,51.0,49.27,36.98
2017,2,3,16,0,0.0,43.0,3.4,11.0,43.0,41.52,30.29
2017,2,3,16,15,0.0,35.0,3.2,11.0,35.0,33.79,23.53
2017,2,3,16,30,0.0,27.0,3.0,11.0,27.0,26.05,16.7
2017,2,3,16,45,0.0,19.0,2.8,11.0,19.0,18.33,9.83
2017,2,3,17,0,0.0,11.0,2.6,11.0,11.0,10.6,2.82
2017,2,3,17,15,0.0,5.5,2.6,10.5,5.5,5.3,0.0
2017,2,3,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,2.5,2.0,9.0,2.5,2.46,0.0
2017,2,4,7,30,0.0,5.0,2.2,9.0,5.0,4.82,0.0
2017,2,4,7,45,0.0,11.0,2.45,9.5,11.0,10.6,3.31
2017,2,4,8,0,0.0,17.0,2.7,10.0,17.0,16.39,8.93
2017,2,4,8,15,0.0,24.5,2.8,10.0,24.5,23.64,15.69
2017,2,4,8,30,0.0,32.0,2.9,10.0,32.0,30.89,21.14
2017,2,4,8,45,0.0,39.5,3.0,10.5,39.5,38.14,27.45
2017,2,4,9,0,0.0,47.0,3.1,11.0,47.0,45.39,33.65
2017,2,4,9,15,0.0,54.0,3.2,11.0,54.0,52.17,39.44
2017,2,4,9,30,0.0,61.0,3.3,11.0,61.0,58.95,45.17
2017,2,4,9,45,0.0,87.0,3.4,11.5,87.0,83.81,66.13
2017,2,4,10,0,0.0,113.0,3.5,12.0,113.0,108.2,86.39
2017,2,4,10,15,0.0,117.5,3.5,12.0,117.5,112.7,89.95
2017,2,4,10,30,0.0,122.0,3.5,12.0,122.0,117.18,93.51
2017,2,4,10,45,53.0,184.5,3.5,12.5,213.0,195.92,157.87
2017,2,4,11,0,106.0,247.0,3.5,13.0,304.0,279.22,224.72
2017,2,4,11,15,53.0,156.5,3.45,13.0,185.0,175.02,140.33
2017,2,4,11,30,0.0,66.0,3.4,13.0,66.0,63.82,48.15
2017,2,4,11,45,0.0,98.5,3.35,13.0,98.5,95.29,74.45
2017,2,4,12,0,0.0,131.0,3.3,13.0,131.0,126.66,100.37
2017,2,4,12,15,24.5,192.0,3.25,13.0,206.5,200.79,161.36
2017,2,4,12,30,49.0,253.0,3.2,13.0,282.0,276.13,222.24
2017,2,4,12,45,32.5,232.5,3.2,13.0,252.0,248.02,199.35
2017,2,4,13,0,16.0,212.0,3.2,13.0,222.0,216.39,173.74
2017,2,4,13,15,60.5,234.0,3.05,13.0,268.5,269.67,217.73
2017,2,4,13,30,105.0,256.0,2.9,13.0,315.0,321.26,259.67
2017,2,4,13,45,74.0,236.5,2.75,13.0,277.5,283.71,229.22
2017,2,4,14,0,43.0,217.0,2.6,13.0,240.0,245.73,198.46
2017,2,4,14,15,57.0,211.5,2.45,12.5,240.0,249.74,202.71
2017,2,4,14,30,71.0,206.0,2.3,12.0,240.0,253.47,206.61
2017,2,4,14,45,68.0,192.0,2.2,12.0,223.0,237.6,193.95
2017,2,4,15,0,65.0,178.0,2.1,12.0,206.0,221.57,181.13
2017,2,4,15,15,62.0,161.5,1.85,11.5,186.0,202.59,166.0
2017,2,4,15,30,59.0,145.0,1.6,11.0,166.0,183.47,150.54
2017,2,4,15,45,336.5,106.5,1.4,11.0,201.5,296.0,244.7
2017,2,4,16,0,614.0,68.0,1.2,11.0,237.0,377.35,307.82
2017,2,4,16,15,553.5,61.0,1.15,10.5,192.5,325.02,262.96
2017,2,4,16,30,493.0,54.0,1.1,10.0,148.0,275.03,219.59
2017,2,4,16,45,398.0,44.0,1.05,9.5,106.5,211.94,164.87
2017,2,4,17,0,303.0,34.0,1.0,9.0,65.0,155.01,112.63
2017,2,4,17,15,151.5,17.0,1.0,9.0,32.5,73.79,10.96
2017,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,9.5,0.95,8.0,9.5,9.34,0.0
2017,2,5,7,30,0.0,19.0,0.9,8.0,19.0,18.09,0.0
2017,2,5,7,45,40.0,37.0,0.9,8.5,43.0,32.05,21.78
2017,2,5,8,0,80.0,55.0,0.9,9.0,67.0,46.65,35.98
2017,2,5,8,15,100.5,75.0,1.1,9.0,95.0,62.26,50.59
2017,2,5,8,30,121.0,95.0,1.3,9.0,123.0,80.49,62.48
2017,2,5,8,45,137.5,114.0,1.5,9.5,152.5,105.43,80.41
2017,2,5,9,0,154.0,133.0,1.7,10.0,182.0,132.03,100.94
2017,2,5,9,15,167.0,149.0,1.8,10.0,208.5,157.27,121.45
2017,2,5,9,30,180.0,165.0,1.9,10.0,235.0,183.54,143.33
2017,2,5,9,45,237.0,176.0,2.05,10.5,277.5,215.09,168.09
2017,2,5,10,0,294.0,187.0,2.2,11.0,320.0,253.89,199.29
2017,2,5,10,15,347.0,191.0,2.35,11.0,358.5,289.39,228.61
2017,2,5,10,30,400.0,195.0,2.5,11.0,397.0,328.23,260.88
2017,2,5,10,45,283.5,224.0,2.7,11.5,370.5,323.66,259.36
2017,2,5,11,0,167.0,253.0,2.9,12.0,344.0,311.33,250.39
2017,2,5,11,15,206.5,258.0,3.0,12.0,374.5,342.07,275.49
2017,2,5,11,30,246.0,263.0,3.1,12.0,405.0,374.57,301.89
2017,2,5,11,45,202.5,271.5,3.25,12.5,389.5,368.18,296.47
2017,2,5,12,0,159.0,280.0,3.4,13.0,374.0,359.23,288.89
2017,2,5,12,15,287.0,260.0,3.45,12.5,430.5,419.75,339.2
2017,2,5,12,30,415.0,240.0,3.5,12.0,487.0,482.04,390.56
2017,2,5,12,45,225.5,240.0,3.55,12.0,374.0,376.59,305.71
2017,2,5,13,0,36.0,240.0,3.6,12.0,261.0,259.33,209.28
2017,2,5,13,15,34.5,235.0,3.45,12.0,255.0,254.92,206.12
2017,2,5,13,30,33.0,230.0,3.3,12.0,249.0,250.37,202.57
2017,2,5,13,45,16.5,152.5,3.2,12.0,162.0,159.06,128.01
2017,2,5,14,0,0.0,75.0,3.1,12.0,75.0,72.53,55.85
2017,2,5,14,15,0.0,71.0,3.05,11.5,71.0,68.65,52.86
2017,2,5,14,30,0.0,67.0,3.0,11.0,67.0,64.77,49.78
2017,2,5,14,45,0.0,74.5,3.0,11.0,74.5,72.03,56.07
2017,2,5,15,0,0.0,82.0,3.0,11.0,82.0,79.42,62.48
2017,2,5,15,15,0.0,74.0,3.05,11.0,74.0,71.55,55.9
2017,2,5,15,30,0.0,66.0,3.1,11.0,66.0,63.79,49.38
2017,2,5,15,45,0.0,57.5,3.15,11.0,57.5,55.56,42.38
2017,2,5,16,0,0.0,49.0,3.2,11.0,49.0,47.33,35.3
2017,2,5,16,15,0.0,39.5,3.35,10.5,39.5,38.14,27.36
2017,2,5,16,30,0.0,30.0,3.5,10.0,30.0,28.95,19.31
2017,2,5,16,45,0.0,21.5,3.65,10.0,21.5,20.74,11.98
2017,2,5,17,0,0.0,13.0,3.8,10.0,13.0,12.53,4.58
2017,2,5,17,15,0.0,6.5,3.95,10.0,6.5,6.26,0.0
2017,2,5,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,6.0,2.2,10.0,6.0,5.9,0.0
2017,2,6,7,30,0.0,12.0,2.5,10.0,12.0,11.58,0.0
2017,2,6,7,45,0.0,25.5,2.8,10.5,25.5,24.62,15.39
2017,2,6,8,0,0.0,39.0,3.1,11.0,39.0,37.31,27.45
2017,2,6,8,15,0.0,55.0,3.3,11.0,55.0,51.88,40.95
2017,2,6,8,30,0.0,71.0,3.5,11.0,71.0,66.46,51.6
2017,2,6,8,45,0.0,86.5,3.7,11.5,86.5,80.97,64.03
2017,2,6,9,0,0.0,102.0,3.9,12.0,102.0,95.58,76.32
2017,2,6,9,15,0.0,116.5,4.05,12.0,116.5,109.39,87.91
2017,2,6,9,30,0.0,131.0,4.2,12.0,131.0,123.26,99.42
2017,2,6,9,45,13.0,154.0,4.4,12.0,160.0,148.02,119.54
2017,2,6,10,0,26.0,177.0,4.6,12.0,189.0,174.05,140.72
2017,2,6,10,15,13.0,163.5,4.55,12.0,169.5,159.55,128.76
2017,2,6,10,30,0.0,150.0,4.5,12.0,150.0,143.35,115.29
2017,2,6,10,45,0.0,147.0,4.5,12.0,147.0,140.95,113.12
2017,2,6,11,0,0.0,144.0,4.5,12.0,144.0,138.43,110.86
2017,2,6,11,15,3.5,168.0,4.55,12.0,170.0,163.1,131.15
2017,2,6,11,30,7.0,192.0,4.6,12.0,196.0,188.12,151.62
2017,2,6,11,45,3.5,156.0,4.65,12.5,158.0,152.41,121.87
2017,2,6,12,0,0.0,120.0,4.7,13.0,120.0,116.06,91.57
2017,2,6,12,15,0.0,126.5,4.65,13.0,126.5,122.42,96.84
2017,2,6,12,30,0.0,133.0,4.6,13.0,133.0,128.82,102.12
2017,2,6,12,45,0.0,128.0,4.55,13.0,128.0,124.05,98.2
2017,2,6,13,0,0.0,123.0,4.5,13.0,123.0,119.26,94.28
2017,2,6,13,15,0.0,112.0,4.4,12.5,112.0,108.57,85.65
2017,2,6,13,30,0.0,101.0,4.3,12.0,101.0,97.84,76.94
2017,2,6,13,45,0.0,129.0,4.2,12.0,129.0,125.5,100.12
2017,2,6,14,0,0.0,157.0,4.1,12.0,157.0,153.7,123.65
2017,2,6,14,15,0.0,156.0,3.85,12.0,156.5,153.14,123.32
2017,2,6,14,30,0.0,155.0,3.6,12.0,156.0,152.68,123.15
2017,2,6,14,45,0.0,119.5,3.4,12.0,120.0,116.97,93.6
2017,2,6,15,0,0.0,84.0,3.2,12.0,84.0,81.41,63.86
2017,2,6,15,15,0.0,61.0,3.05,11.5,61.0,58.95,45.03
2017,2,6,15,30,0.0,38.0,2.9,11.0,38.0,36.69,26.09
2017,2,6,15,45,0.0,33.0,2.8,11.0,33.0,31.85,21.97
2017,2,6,16,0,0.0,28.0,2.7,11.0,28.0,27.02,17.79
2017,2,6,16,15,0.0,23.0,2.7,11.0,23.0,22.19,13.56
2017,2,6,16,30,0.0,18.0,2.7,11.0,18.0,17.36,9.29
2017,2,6,16,45,0.0,13.0,2.7,11.0,13.0,12.53,5.0
2017,2,6,17,0,0.0,8.0,2.7,11.0,8.0,7.71,0.66
2017,2,6,17,15,0.0,4.0,2.85,10.5,4.0,3.85,0.0
2017,2,6,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,4.0,6.8,13.0,4.0,3.93,0.0
2017,2,7,7,30,0.0,8.0,6.6,13.0,8.0,7.71,0.0
2017,2,7,7,45,0.0,17.5,6.4,13.0,17.5,16.88,8.71
2017,2,7,8,0,0.0,27.0,6.2,13.0,27.0,26.06,17.33
2017,2,7,8,15,0.0,37.5,6.1,13.0,37.5,36.21,26.69
2017,2,7,8,30,0.0,48.0,6.0,13.0,48.0,46.37,34.09
2017,2,7,8,45,0.0,59.0,5.9,13.0,59.0,57.01,43.27
2017,2,7,9,0,0.0,70.0,5.8,13.0,70.0,67.39,52.12
2017,2,7,9,15,0.0,80.5,5.65,13.0,80.5,77.34,60.5
2017,2,7,9,30,0.0,91.0,5.5,13.0,91.0,87.32,68.82
2017,2,7,9,45,0.0,56.5,5.35,13.0,56.5,54.6,40.94
2017,2,7,10,0,0.0,22.0,5.2,13.0,22.0,21.24,12.49
2017,2,7,10,15,0.0,32.5,5.05,13.0,32.5,31.39,21.09
2017,2,7,10,30,0.0,43.0,4.9,13.0,43.0,41.55,29.65
2017,2,7,10,45,0.0,57.0,4.8,13.0,57.0,55.1,41.03
2017,2,7,11,0,0.0,71.0,4.7,13.0,71.0,68.66,52.36
2017,2,7,11,15,11.0,147.0,4.65,13.0,154.0,146.81,117.36
2017,2,7,11,30,22.0,223.0,4.6,13.0,237.0,225.18,181.36
2017,2,7,11,45,12.5,201.0,4.55,13.0,209.0,200.32,160.84
2017,2,7,12,0,3.0,179.0,4.5,13.0,181.0,174.6,139.68
2017,2,7,12,15,8.5,196.5,4.45,13.0,202.0,195.07,156.49
2017,2,7,12,30,14.0,214.0,4.4,13.0,223.0,215.91,173.5
2017,2,7,12,45,7.5,193.0,4.4,13.0,198.0,192.08,154.02
2017,2,7,13,0,1.0,172.0,4.4,13.0,173.0,167.89,134.21
2017,2,7,13,15,0.5,159.0,4.15,13.0,159.5,155.05,123.76
2017,2,7,13,30,0.0,146.0,3.9,13.0,146.0,142.13,113.21
2017,2,7,13,45,22.5,185.5,3.65,13.0,198.0,195.93,158.04
2017,2,7,14,0,45.0,225.0,3.4,13.0,250.0,255.68,207.02
2017,2,7,14,15,22.5,176.0,3.25,12.5,188.5,187.3,151.42
2017,2,7,14,30,0.0,127.0,3.1,12.0,127.0,124.18,99.3
2017,2,7,14,45,0.0,97.0,3.0,12.0,97.0,94.26,74.51
2017,2,7,15,0,0.0,67.0,2.9,12.0,67.0,64.77,49.75
2017,2,7,15,15,0.0,41.5,2.65,12.0,41.5,40.08,28.82
2017,2,7,15,30,0.0,16.0,2.4,12.0,16.0,15.44,7.68
2017,2,7,15,45,0.0,14.0,2.2,12.0,14.0,13.5,6.04
2017,2,7,16,0,0.0,12.0,2.0,12.0,12.0,11.57,4.37
2017,2,7,16,15,0.0,9.5,1.8,11.5,9.5,9.16,2.28
2017,2,7,16,30,0.0,7.0,1.6,11.0,7.0,6.75,0.17
2017,2,7,16,45,0.0,5.0,1.45,11.0,5.0,4.82,0.0
2017,2,7,17,0,0.0,3.0,1.3,11.0,3.0,2.89,0.0
2017,2,7,17,15,0.0,1.5,1.25,10.5,1.5,1.44,0.0
2017,2,7,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,1.0,3.5,12.0,1.0,0.98,0.0
2017,2,8,7,30,0.0,2.0,3.5,12.0,2.0,1.93,0.0
2017,2,8,7,45,0.0,4.0,3.55,12.5,4.0,3.85,0.0
2017,2,8,8,0,0.0,6.0,3.6,13.0,6.0,5.78,0.0
2017,2,8,8,15,0.0,9.0,3.55,13.0,9.0,8.67,2.12
2017,2,8,8,30,0.0,12.0,3.5,13.0,12.0,11.57,4.3
2017,2,8,8,45,0.0,14.5,3.5,13.0,14.5,13.98,6.4
2017,2,8,9,0,0.0,17.0,3.5,13.0,17.0,16.4,8.48
2017,2,8,9,15,0.0,19.5,3.5,13.0,19.5,18.81,10.54
2017,2,8,9,30,0.0,22.0,3.5,13.0,22.0,21.23,12.58
2017,2,8,9,45,0.0,69.0,3.5,13.5,69.0,66.7,51.14
2017,2,8,10,0,0.0,116.0,3.5,14.0,116.0,111.11,88.06
2017,2,8,10,15,0.0,97.0,3.45,14.0,97.0,93.56,73.21
2017,2,8,10,30,0.0,78.0,3.4,14.0,78.0,75.44,57.95
2017,2,8,10,45,0.0,66.0,3.4,14.0,66.0,63.82,48.14
2017,2,8,11,0,0.0,54.0,3.4,14.0,54.0,52.2,38.35
2017,2,8,11,15,0.0,100.0,3.35,14.0,100.0,96.69,75.37
2017,2,8,11,30,0.0,146.0,3.3,14.0,146.0,140.8,111.58
2017,2,8,11,45,0.0,144.5,3.3,14.0,144.5,139.54,110.4
2017,2,8,12,0,0.0,143.0,3.3,14.0,143.0,138.25,109.29
2017,2,8,12,15,0.0,149.0,3.25,14.0,149.0,144.2,114.13
2017,2,8,12,30,0.0,155.0,3.2,14.0,155.0,150.2,119.0
2017,2,8,12,45,0.0,136.0,3.15,14.5,136.0,131.85,103.81
2017,2,8,13,0,0.0,117.0,3.1,15.0,117.0,113.4,88.58
2017,2,8,13,15,0.0,87.0,2.95,15.0,87.0,84.18,64.59
2017,2,8,13,30,0.0,57.0,2.8,15.0,57.0,55.11,40.55
2017,2,8,13,45,0.0,42.0,2.7,15.0,42.0,40.59,28.48
2017,2,8,14,0,0.0,27.0,2.6,15.0,27.0,26.08,16.35
2017,2,8,14,15,0.0,46.0,2.45,14.5,46.0,44.45,31.92
2017,2,8,14,30,0.0,65.0,2.3,14.0,65.0,62.84,47.53
2017,2,8,14,45,0.0,58.5,2.2,14.0,58.5,56.54,42.32
2017,2,8,15,0,0.0,52.0,2.1,14.0,52.0,50.24,37.1
2017,2,8,15,15,0.0,54.0,1.9,14.0,54.0,52.17,38.84
2017,2,8,15,30,0.0,56.0,1.7,14.0,56.0,54.11,40.57
2017,2,8,15,45,0.0,49.0,1.5,14.0,49.0,47.33,34.88
2017,2,8,16,0,0.0,42.0,1.3,14.0,42.0,40.56,29.13
2017,2,8,16,15,0.0,34.5,1.25,13.5,34.5,33.3,22.95
2017,2,8,16,30,0.0,27.0,1.2,13.0,27.0,26.05,16.66
2017,2,8,16,45,0.0,20.0,1.2,13.0,20.0,19.29,10.69
2017,2,8,17,0,0.0,13.0,1.2,13.0,13.0,12.53,4.67
2017,2,8,17,15,0.0,7.5,1.2,13.0,7.5,7.23,0.0
2017,2,8,17,30,0.0,2.0,1.2,13.0,2.0,1.97,0.0
2017,2,8,17,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,9,7,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,9,7,45,0.0,1.0,3.8,12.0,1.0,0.96,0.0
2017,2,9,8,0,0.0,2.0,4.0,12.0,2.0,1.93,0.0
2017,2,9,8,15,0.0,2.5,4.0,12.0,2.5,2.41,0.0
2017,2,9,8,30,0.0,3.0,4.0,12.0,3.0,2.89,0.0
2017,2,9,8,45,0.0,4.0,4.0,12.5,4.0,3.86,0.0
2017,2,9,9,0,0.0,5.0,4.0,13.0,5.0,4.82,0.0
2017,2,9,9,15,0.0,6.0,3.95,13.0,6.0,5.79,0.0
2017,2,9,9,30,0.0,7.0,3.9,13.0,7.0,6.75,0.14
2017,2,9,9,45,0.0,34.5,3.9,13.0,34.5,33.31,22.85
2017,2,9,10,0,0.0,62.0,3.9,13.0,62.0,59.93,45.36
2017,2,9,10,15,0.0,57.5,3.8,13.0,57.5,55.58,41.57
2017,2,9,10,30,0.0,53.0,3.7,13.0,53.0,51.22,37.81
2017,2,9,10,45,0.0,37.5,3.6,13.0,37.5,36.23,25.09
2017,2,9,11,0,0.0,22.0,3.5,13.0,22.0,21.25,12.38
2017,2,9,11,15,0.0,30.5,3.4,13.0,30.5,29.47,19.31
2017,2,9,11,30,0.0,39.0,3.3,13.0,39.0,37.69,26.22
2017,2,9,11,45,0.0,39.5,3.2,13.0,39.5,38.18,26.6
2017,2,9,12,0,0.0,40.0,3.1,13.0,40.0,38.66,26.99
2017,2,9,12,15,0.0,34.5,3.05,13.0,34.5,33.34,22.51
2017,2,9,12,30,0.0,29.0,3.0,13.0,29.0,28.03,18.03
2017,2,9,12,45,0.0,39.0,3.0,13.0,39.0,37.7,26.19
2017,2,9,13,0,0.0,49.0,3.0,13.0,49.0,47.37,34.33
2017,2,9,13,15,0.0,59.0,3.0,13.0,59.0,57.05,42.47
2017,2,9,13,30,0.0,69.0,3.0,13.0,69.0,66.73,50.63
2017,2,9,13,45,0.0,64.5,3.05,13.0,64.5,62.37,47.03
2017,2,9,14,0,0.0,60.0,3.1,13.0,60.0,58.01,43.44
2017,2,9,14,15,0.0,64.5,3.0,13.0,64.5,62.36,47.19
2017,2,9,14,30,0.0,69.0,2.9,13.0,69.0,66.71,50.95
2017,2,9,14,45,0.0,51.0,2.85,13.0,51.0,49.28,36.32
2017,2,9,15,0,0.0,33.0,2.8,13.0,33.0,31.87,21.61
2017,2,9,15,15,0.0,26.0,2.75,13.0,26.0,25.1,15.88
2017,2,9,15,30,0.0,19.0,2.7,13.0,19.0,18.33,10.12
2017,2,9,15,45,0.0,16.5,2.65,13.0,16.5,15.92,8.07
2017,2,9,16,0,0.0,14.0,2.6,13.0,14.0,13.5,5.99
2017,2,9,16,15,0.0,11.5,2.5,12.5,11.5,11.09,3.92
2017,2,9,16,30,0.0,9.0,2.4,12.0,9.0,8.67,1.81
2017,2,9,16,45,0.0,6.5,2.35,12.0,6.5,6.26,0.0
2017,2,9,17,0,0.0,4.0,2.3,12.0,4.0,3.85,0.0
2017,2,9,17,15,0.0,2.0,2.15,12.0,2.0,1.93,0.0
2017,2,9,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,9,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,7,15,6.5,12.5,1.05,9.0,13.0,12.29,0.0
2017,2,10,7,30,13.0,25.0,1.2,9.0,26.0,23.12,10.51
2017,2,10,7,45,44.5,44.0,1.4,9.5,50.5,37.76,27.37
2017,2,10,8,0,76.0,63.0,1.6,10.0,75.0,52.95,41.7
2017,2,10,8,15,92.5,83.5,1.75,10.0,103.0,68.74,56.38
2017,2,10,8,30,109.0,104.0,1.9,10.0,131.0,90.02,69.54
2017,2,10,8,45,121.0,123.5,2.05,10.5,159.5,114.83,88.22
2017,2,10,9,0,133.0,143.0,2.2,11.0,188.0,140.88,108.83
2017,2,10,9,15,144.5,159.5,2.3,11.0,214.0,165.63,129.12
2017,2,10,9,30,156.0,176.0,2.4,11.0,240.0,191.32,150.52
2017,2,10,9,45,148.5,193.5,2.55,11.5,259.0,213.63,169.52
2017,2,10,10,0,141.0,211.0,2.7,12.0,278.0,235.18,187.62
2017,2,10,10,15,95.5,216.5,2.75,12.0,263.5,234.18,188.03
2017,2,10,10,30,50.0,222.0,2.8,12.0,249.0,226.87,182.75
2017,2,10,10,45,174.5,235.5,2.85,12.0,334.0,294.58,236.96
2017,2,10,11,0,299.0,249.0,2.9,12.0,419.0,371.63,298.51
2017,2,10,11,15,410.0,227.5,2.95,12.0,468.0,418.24,336.29
2017,2,10,11,30,521.0,206.0,3.0,12.0,517.0,470.2,378.53
2017,2,10,11,45,716.5,146.5,3.05,12.5,581.5,536.73,432.17
2017,2,10,12,0,912.0,87.0,3.1,13.0,646.0,608.31,489.21
2017,2,10,12,15,913.0,87.0,3.15,13.0,648.5,627.82,505.13
2017,2,10,12,30,914.0,87.0,3.2,13.0,651.0,644.51,519.01
2017,2,10,12,45,907.0,88.5,3.25,13.0,644.0,654.88,527.88
2017,2,10,13,0,900.0,90.0,3.3,13.0,637.0,662.18,534.32
2017,2,10,13,15,895.0,89.5,3.35,13.0,623.0,665.61,537.84
2017,2,10,13,30,890.0,89.0,3.4,13.0,609.0,666.01,539.0
2017,2,10,13,45,882.5,87.5,3.45,13.0,588.0,660.76,535.85
2017,2,10,14,0,875.0,86.0,3.5,13.0,567.0,654.88,532.08
2017,2,10,14,15,863.0,84.0,3.4,12.5,538.5,640.65,522.35
2017,2,10,14,30,851.0,82.0,3.3,12.0,510.0,623.71,510.39
2017,2,10,14,45,835.5,79.0,3.2,12.0,475.5,600.99,492.85
2017,2,10,15,0,820.0,76.0,3.1,12.0,441.0,575.99,473.26
2017,2,10,15,15,628.5,100.5,2.9,11.5,365.5,480.68,397.01
2017,2,10,15,30,437.0,125.0,2.7,11.0,290.0,386.98,320.84
2017,2,10,15,45,414.5,113.5,2.5,11.0,254.5,352.94,292.8
2017,2,10,16,0,392.0,102.0,2.3,11.0,219.0,318.83,263.81
2017,2,10,16,15,498.5,76.5,2.1,10.5,199.5,330.3,271.74
2017,2,10,16,30,605.0,51.0,1.9,10.0,180.0,331.95,269.26
2017,2,10,16,45,529.0,42.5,1.75,10.0,135.0,271.6,215.34
2017,2,10,17,0,453.0,34.0,1.6,10.0,90.0,215.84,164.05
2017,2,10,17,15,226.5,25.5,1.6,9.5,53.5,115.4,70.87
2017,2,10,17,30,0.0,17.0,1.6,9.0,17.0,16.71,0.0
2017,2,10,17,45,0.0,8.5,1.6,9.0,8.5,0.0,0.0
2017,2,10,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,11,7,15,186.5,11.5,2.55,5.5,25.5,11.3,0.0
2017,2,11,7,30,373.0,23.0,2.6,6.0,51.0,19.28,8.72
2017,2,11,7,45,481.0,31.5,2.7,6.5,95.0,25.27,16.77
2017,2,11,8,0,589.0,40.0,2.8,7.0,139.0,31.02,22.48
2017,2,11,8,15,651.5,45.0,2.85,7.0,186.5,33.25,24.82
2017,2,11,8,30,714.0,50.0,2.9,7.0,234.0,63.78,32.46
2017,2,11,8,45,754.0,54.0,3.0,7.5,280.5,107.36,56.85
2017,2,11,9,0,794.0,58.0,3.1,8.0,327.0,154.17,91.89
2017,2,11,9,15,821.0,60.5,3.1,8.5,370.0,200.19,131.24
2017,2,11,9,30,848.0,63.0,3.1,9.0,413.0,250.83,176.52
2017,2,11,9,45,864.5,66.0,3.15,9.5,451.0,296.8,218.87
2017,2,11,10,0,881.0,69.0,3.2,10.0,489.0,342.65,260.84
2017,2,11,10,15,894.5,70.5,3.2,10.0,521.5,385.7,300.41
2017,2,11,10,30,908.0,72.0,3.2,10.0,554.0,427.9,338.5
2017,2,11,10,45,917.5,73.0,3.2,10.5,579.0,466.81,372.52
2017,2,11,11,0,927.0,74.0,3.2,11.0,604.0,504.14,404.35
2017,2,11,11,15,933.5,75.0,3.25,11.0,622.5,538.2,433.71
2017,2,11,11,30,940.0,76.0,3.3,11.0,641.0,570.11,460.8
2017,2,11,11,45,944.0,76.0,3.4,11.5,651.5,597.34,483.06
2017,2,11,12,0,948.0,76.0,3.5,12.0,662.0,621.98,502.88
2017,2,11,12,15,949.0,76.0,3.55,12.0,664.0,642.11,519.7
2017,2,11,12,30,950.0,76.0,3.6,12.0,666.0,659.3,534.05
2017,2,11,12,45,947.5,76.5,3.65,12.5,660.5,671.82,543.65
2017,2,11,13,0,945.0,77.0,3.7,13.0,655.0,681.21,550.74
2017,2,11,13,15,941.0,76.0,3.7,13.0,641.0,684.91,554.31
2017,2,11,13,30,937.0,75.0,3.7,13.0,627.0,685.42,555.43
2017,2,11,13,45,932.5,73.5,3.7,13.0,606.0,681.91,553.46
2017,2,11,14,0,928.0,72.0,3.7,13.0,585.0,675.28,549.05
2017,2,11,14,15,917.0,70.5,3.6,13.0,556.5,661.46,538.71
2017,2,11,14,30,906.0,69.0,3.5,13.0,528.0,644.79,526.08
2017,2,11,14,45,893.0,66.5,3.4,13.0,493.5,623.07,509.41
2017,2,11,15,0,880.0,64.0,3.3,13.0,459.0,598.85,490.54
2017,2,11,15,15,858.5,61.5,3.0,12.5,418.0,567.46,465.95
2017,2,11,15,30,837.0,59.0,2.7,12.0,377.0,534.38,439.46
2017,2,11,15,45,807.0,55.5,2.4,12.0,332.5,497.18,408.17
2017,2,11,16,0,777.0,52.0,2.1,12.0,288.0,456.3,373.23
2017,2,11,16,15,729.5,48.0,1.95,11.0,240.0,406.3,331.67
2017,2,11,16,30,682.0,44.0,1.8,10.0,192.0,357.43,289.4
2017,2,11,16,45,603.5,38.0,1.7,9.5,145.0,295.54,234.84
2017,2,11,17,0,525.0,32.0,1.6,9.0,98.0,237.99,182.11
2017,2,11,17,15,378.0,22.5,1.65,8.5,59.0,159.09,102.86
2017,2,11,17,30,231.0,13.0,1.7,8.0,20.0,77.29,0.0
2017,2,11,17,45,115.5,6.5,1.75,8.0,10.0,0.0,0.0
2017,2,11,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,12,7,15,192.5,12.5,2.7,5.5,27.5,12.29,0.0
2017,2,12,7,30,385.0,25.0,2.9,6.0,55.0,19.4,9.41
2017,2,12,7,45,494.0,33.5,3.1,6.5,100.5,27.08,18.45
2017,2,12,8,0,603.0,42.0,3.3,7.0,146.0,32.75,24.08
2017,2,12,8,15,665.0,47.5,3.25,7.5,194.5,35.35,26.69
2017,2,12,8,30,727.0,53.0,3.2,8.0,243.0,69.64,35.81
2017,2,12,8,45,768.5,56.5,3.2,8.5,290.5,113.73,61.02
2017,2,12,9,0,810.0,60.0,3.2,9.0,338.0,161.21,96.81
2017,2,12,9,15,836.5,63.0,3.1,9.5,382.0,208.51,137.35
2017,2,12,9,30,863.0,66.0,3.0,10.0,426.0,257.16,180.93
2017,2,12,9,45,880.0,68.5,2.95,10.5,464.5,306.81,226.1
2017,2,12,10,0,897.0,71.0,2.9,11.0,503.0,353.17,268.16
2017,2,12,10,15,797.5,97.0,2.8,11.0,499.5,376.6,293.35
2017,2,12,10,30,698.0,123.0,2.7,11.0,496.0,391.38,309.87
2017,2,12,10,45,674.0,138.0,2.65,11.5,512.0,422.3,336.62
2017,2,12,11,0,650.0,153.0,2.6,12.0,528.0,450.14,359.88
2017,2,12,11,15,800.5,116.0,2.6,12.0,591.5,513.97,411.77
2017,2,12,11,30,951.0,79.0,2.6,12.0,655.0,582.92,467.08
2017,2,12,11,45,953.0,80.0,2.6,12.5,665.0,610.4,488.54
2017,2,12,12,0,955.0,81.0,2.6,13.0,675.0,635.16,507.72
2017,2,12,12,15,955.0,81.0,2.55,13.0,677.0,654.91,523.5
2017,2,12,12,30,955.0,81.0,2.5,13.0,679.0,671.67,536.78
2017,2,12,12,45,950.0,82.0,2.5,13.5,672.0,683.25,545.23
2017,2,12,13,0,945.0,83.0,2.5,14.0,665.0,691.63,551.17
2017,2,12,13,15,740.5,141.0,2.45,14.0,591.0,629.56,502.51
2017,2,12,13,30,536.0,199.0,2.4,14.0,517.0,558.7,446.82
2017,2,12,13,45,568.5,180.5,2.35,14.0,507.5,562.92,451.61
2017,2,12,14,0,601.0,162.0,2.3,14.0,498.0,567.17,455.82
2017,2,12,14,15,748.5,119.0,2.15,13.5,516.5,614.16,494.28
