Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,14,30,896.0,76.0,2.0,13.0,535.0,650.23,523.73
2017,2,12,14,45,878.0,74.5,1.95,13.0,499.0,626.69,505.68
2017,2,12,15,0,860.0,73.0,1.9,13.0,463.0,603.76,488.21
2017,2,12,15,15,837.0,70.5,1.65,12.5,422.0,571.91,463.43
2017,2,12,15,30,814.0,68.0,1.4,12.0,381.0,538.41,436.85
2017,2,12,15,45,780.0,64.5,1.15,12.0,335.5,496.56,402.39
2017,2,12,16,0,746.0,61.0,0.9,12.0,290.0,454.24,366.76
2017,2,12,16,15,696.0,56.0,0.9,11.5,242.0,402.57,324.86
2017,2,12,16,30,646.0,51.0,0.9,11.0,194.0,352.16,282.32
2017,2,12,16,45,566.0,43.5,0.95,10.5,147.0,291.86,230.53
2017,2,12,17,0,486.0,36.0,1.0,10.0,100.0,233.66,178.65
2017,2,12,17,15,338.5,25.5,1.05,9.5,60.5,155.54,103.74
2017,2,12,17,30,191.0,15.0,1.1,9.0,21.0,68.78,0.0
2017,2,12,17,45,95.5,7.5,1.15,9.0,10.5,0.0,0.0
2017,2,12,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,7,15,67.5,15.0,1.1,6.5,20.5,14.74,0.0
2017,2,13,7,30,135.0,30.0,1.3,7.0,41.0,23.33,12.99
2017,2,13,7,45,187.0,47.5,1.55,7.5,74.0,36.4,26.72
2017,2,13,8,0,239.0,65.0,1.8,8.0,107.0,48.93,38.6
2017,2,13,8,15,271.5,82.0,1.55,8.0,143.0,64.38,53.0
2017,2,13,8,30,304.0,99.0,1.3,8.0,179.0,93.34,66.9
2017,2,13,8,45,336.5,111.0,1.1,8.5,215.0,120.21,84.06
2017,2,13,9,0,369.0,123.0,0.9,9.0,251.0,153.74,109.6
2017,2,13,9,15,340.0,145.0,1.0,9.5,274.5,190.03,141.66
2017,2,13,9,30,311.0,167.0,1.1,10.0,298.0,219.89,168.56
2017,2,13,9,45,297.5,186.0,1.25,10.5,320.5,248.76,193.86
2017,2,13,10,0,284.0,205.0,1.4,11.0,343.0,276.18,217.52
2017,2,13,10,15,340.0,209.0,1.55,11.0,385.0,314.29,248.68
2017,2,13,10,30,396.0,213.0,1.7,11.0,427.0,356.05,282.87
2017,2,13,10,45,463.5,204.0,1.9,11.5,465.0,393.29,313.17
2017,2,13,11,0,531.0,195.0,2.1,12.0,503.0,435.22,347.16
2017,2,13,11,15,432.5,231.0,2.0,12.0,487.0,438.28,349.91
2017,2,13,11,30,334.0,267.0,1.9,12.0,471.0,434.27,346.53
2017,2,13,11,45,382.5,259.5,1.85,12.0,496.5,465.53,371.58
2017,2,13,12,0,431.0,252.0,1.8,12.0,522.0,499.27,398.12
2017,2,13,12,15,411.5,258.0,1.7,12.0,517.0,502.82,400.55
2017,2,13,12,30,392.0,264.0,1.6,12.0,512.0,505.95,402.69
2017,2,13,12,45,325.0,275.5,1.5,12.0,480.0,482.79,384.13
2017,2,13,13,0,258.0,287.0,1.4,12.0,448.0,457.23,363.69
2017,2,13,13,15,393.5,245.5,1.35,12.0,484.0,507.45,404.85
2017,2,13,13,30,529.0,204.0,1.3,12.0,520.0,561.7,447.76
2017,2,13,13,45,689.5,152.5,1.3,12.0,549.5,618.05,492.39
2017,2,13,14,0,850.0,101.0,1.3,12.0,579.0,666.42,530.61
2017,2,13,14,15,665.5,141.0,1.3,12.0,504.0,587.47,469.78
2017,2,13,14,30,481.0,181.0,1.3,12.0,429.0,505.41,406.47
2017,2,13,14,45,456.5,172.5,1.3,12.0,395.0,476.75,385.53
2017,2,13,15,0,432.0,164.0,1.3,12.0,361.0,447.19,363.11
2017,2,13,15,15,389.0,155.0,1.2,11.5,320.5,405.67,331.05
2017,2,13,15,30,346.0,146.0,1.1,11.0,280.0,358.17,293.85
2017,2,13,15,45,324.5,132.5,1.05,11.0,247.0,324.73,266.98
2017,2,13,16,0,303.0,119.0,1.0,11.0,214.0,291.48,239.59
2017,2,13,16,15,443.0,88.5,0.95,10.5,201.5,322.02,263.74
2017,2,13,16,30,583.0,58.0,0.9,10.0,189.0,337.71,273.15
2017,2,13,16,45,504.5,49.5,0.9,10.0,143.5,276.02,219.33
2017,2,13,17,0,426.0,41.0,0.9,10.0,98.0,218.97,168.42
2017,2,13,17,15,213.0,31.5,0.9,10.0,60.0,122.63,83.84
2017,2,13,17,30,0.0,22.0,0.9,10.0,22.0,21.63,0.0
2017,2,13,17,45,0.0,11.0,0.95,10.0,11.0,10.81,0.0
2017,2,13,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,7,15,157.5,14.0,1.35,6.5,27.5,13.76,0.0
2017,2,14,7,30,315.0,28.0,1.6,7.0,55.0,21.84,12.22
2017,2,14,7,45,406.0,38.5,1.85,7.5,97.0,28.92,20.15
2017,2,14,8,0,497.0,49.0,2.1,8.0,139.0,35.63,26.66
2017,2,14,8,15,558.0,55.5,2.1,8.5,184.5,38.49,29.49
2017,2,14,8,30,619.0,62.0,2.1,9.0,230.0,74.72,40.84
2017,2,14,8,45,672.5,62.5,2.15,9.5,274.0,115.72,65.64
2017,2,14,9,0,726.0,63.0,2.2,10.0,318.0,157.98,97.38
2017,2,14,9,15,779.0,66.0,2.25,10.5,370.5,206.74,138.08
2017,2,14,9,30,832.0,69.0,2.3,11.0,423.0,259.43,183.73
2017,2,14,9,45,855.5,70.0,2.35,11.5,462.5,305.4,225.33
2017,2,14,10,0,879.0,71.0,2.4,12.0,502.0,354.77,269.28
2017,2,14,10,15,892.5,73.0,2.35,12.0,534.5,398.51,308.53
2017,2,14,10,30,906.0,75.0,2.3,12.0,567.0,441.41,346.23
2017,2,14,10,45,915.0,76.0,2.3,12.5,592.5,480.3,379.36
2017,2,14,11,0,924.0,77.0,2.3,13.0,618.0,517.56,410.29
2017,2,14,11,15,930.5,78.0,2.25,13.0,636.5,551.73,438.65
2017,2,14,11,30,937.0,79.0,2.2,13.0,655.0,583.76,464.69
2017,2,14,11,45,939.5,80.0,2.15,13.5,665.0,611.22,485.82
2017,2,14,12,0,942.0,81.0,2.1,14.0,675.0,636.03,504.44
2017,2,14,12,15,943.0,81.0,2.0,14.0,677.5,656.17,519.87
2017,2,14,12,30,944.0,81.0,1.9,14.0,680.0,673.37,532.83
2017,2,14,12,45,941.5,81.0,1.8,14.5,674.0,685.34,540.71
2017,2,14,13,0,939.0,81.0,1.7,15.0,668.0,694.18,546.11
2017,2,14,13,15,934.5,80.5,1.6,15.0,654.0,698.03,548.78
2017,2,14,13,30,930.0,80.0,1.5,15.0,640.0,698.71,549.09
2017,2,14,13,45,923.5,78.5,1.45,15.0,619.0,693.86,545.81
2017,2,14,14,0,917.0,77.0,1.4,15.0,598.0,685.91,540.28
2017,2,14,14,15,906.0,75.5,1.35,15.0,569.0,672.03,530.37
2017,2,14,14,30,895.0,74.0,1.3,15.0,540.0,655.31,518.33
2017,2,14,14,45,880.5,72.0,1.3,15.0,505.0,633.18,502.58
2017,2,14,15,0,866.0,70.0,1.3,15.0,470.0,608.64,484.8
2017,2,14,15,15,844.0,67.5,1.15,14.5,429.0,579.92,463.15
2017,2,14,15,30,822.0,65.0,1.0,14.0,388.0,546.56,437.6
2017,2,14,15,45,790.5,61.5,0.9,14.0,342.5,505.51,405.17
2017,2,14,16,0,759.0,58.0,0.8,14.0,297.0,463.84,371.45
2017,2,14,16,15,711.5,53.5,0.8,13.5,249.0,413.08,330.89
2017,2,14,16,30,664.0,49.0,0.8,13.0,201.0,363.46,289.58
2017,2,14,16,45,587.0,42.5,0.8,13.0,153.5,301.09,236.27
2017,2,14,17,0,510.0,36.0,0.8,13.0,106.0,246.38,187.46
2017,2,14,17,15,373.0,26.0,0.8,12.5,66.0,170.47,117.73
2017,2,14,17,30,236.0,16.0,0.8,12.0,26.0,95.11,0.0
2017,2,14,17,45,118.0,8.0,0.85,11.5,13.0,37.45,0.0
2017,2,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,3.0,1.0,9.0,3.0,2.89,0.0
2017,2,15,7,30,0.0,6.0,1.1,9.0,6.0,5.78,0.0
2017,2,15,7,45,0.0,10.5,1.2,9.5,10.5,10.12,3.36
2017,2,15,8,0,0.0,15.0,1.3,10.0,15.0,14.46,7.43
2017,2,15,8,15,0.0,19.5,1.25,10.5,19.5,18.81,11.47
2017,2,15,8,30,0.0,24.0,1.2,11.0,24.0,23.15,14.48
2017,2,15,8,45,0.0,29.0,1.2,11.5,29.0,27.99,18.62
2017,2,15,9,0,0.0,34.0,1.2,12.0,34.0,32.82,22.71
2017,2,15,9,15,0.0,62.5,1.35,12.5,62.5,60.4,46.14
2017,2,15,9,30,0.0,91.0,1.5,13.0,91.0,87.57,68.8
2017,2,15,9,45,0.0,112.5,1.65,13.5,112.5,107.76,85.3
2017,2,15,10,0,0.0,134.0,1.8,14.0,134.0,128.01,101.64
2017,2,15,10,15,11.0,171.5,1.8,14.0,177.5,167.16,133.28
2017,2,15,10,30,22.0,209.0,1.8,14.0,221.0,207.3,165.35
2017,2,15,10,45,29.0,225.5,1.85,14.5,242.0,225.64,179.43
2017,2,15,11,0,36.0,242.0,1.9,15.0,263.0,246.6,195.59
2017,2,15,11,15,18.0,167.0,1.85,15.0,177.5,169.93,134.19
2017,2,15,11,30,0.0,92.0,1.8,15.0,92.0,89.04,68.31
2017,2,15,11,45,2.5,141.5,1.8,15.0,143.0,138.14,108.51
2017,2,15,12,0,5.0,191.0,1.8,15.0,194.0,187.52,148.15
2017,2,15,12,15,3.5,183.0,1.75,15.0,185.0,179.29,141.35
2017,2,15,12,30,2.0,175.0,1.7,15.0,176.0,170.91,134.6
2017,2,15,12,45,8.0,198.5,1.7,15.5,204.0,198.01,156.19
2017,2,15,13,0,14.0,222.0,1.7,16.0,232.0,225.54,177.82
2017,2,15,13,15,42.0,247.5,1.65,16.0,274.0,273.69,216.3
2017,2,15,13,30,70.0,273.0,1.6,16.0,316.0,319.97,252.79
2017,2,15,13,45,204.0,258.5,1.6,16.0,377.0,400.22,317.59
2017,2,15,14,0,338.0,244.0,1.6,16.0,438.0,480.03,380.47
2017,2,15,14,15,353.5,227.5,1.55,16.0,421.5,472.76,375.19
2017,2,15,14,30,369.0,211.0,1.5,16.0,405.0,463.77,369.18
2017,2,15,14,45,557.0,149.5,1.5,16.0,420.0,519.31,414.93
2017,2,15,15,0,745.0,88.0,1.5,16.0,435.0,561.32,449.19
2017,2,15,15,15,547.0,118.5,1.35,15.5,361.5,465.7,374.31
2017,2,15,15,30,349.0,149.0,1.2,15.0,288.0,366.08,295.8
2017,2,15,15,45,338.0,133.0,1.05,14.5,254.5,335.17,272.07
2017,2,15,16,0,327.0,117.0,0.9,14.0,221.0,303.74,246.85
2017,2,15,16,15,309.5,99.5,0.95,13.5,186.0,273.64,222.34
2017,2,15,16,30,292.0,82.0,1.0,13.0,151.0,237.02,191.63
2017,2,15,16,45,261.5,65.0,1.05,12.5,116.0,195.92,156.2
2017,2,15,17,0,231.0,48.0,1.1,12.0,81.0,156.35,120.96
2017,2,15,17,15,115.5,34.5,1.1,11.5,51.0,88.51,61.93
2017,2,15,17,30,0.0,21.0,1.1,11.0,21.0,22.32,0.0
2017,2,15,17,45,0.0,10.5,1.1,11.0,10.5,10.32,0.0
2017,2,15,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,16,7,15,0.0,14.0,3.5,11.0,14.0,13.51,0.0
2017,2,16,7,30,0.0,28.0,3.5,11.0,28.0,26.68,16.57
2017,2,16,7,45,1.5,47.0,3.55,11.5,47.5,43.74,32.91
2017,2,16,8,0,3.0,66.0,3.6,12.0,67.0,60.56,48.42
2017,2,16,8,15,10.5,84.5,3.6,12.0,87.5,76.95,63.45
2017,2,16,8,30,18.0,103.0,3.6,12.0,108.0,95.24,75.43
2017,2,16,8,45,23.0,121.0,3.65,12.5,128.5,113.72,90.49
2017,2,16,9,0,28.0,139.0,3.7,13.0,149.0,129.39,103.09
2017,2,16,9,15,23.0,150.5,3.65,13.0,160.0,144.72,115.96
2017,2,16,9,30,18.0,162.0,3.6,13.0,171.0,156.08,125.4
2017,2,16,9,45,43.5,189.0,3.55,13.5,211.0,186.34,149.23
2017,2,16,10,0,69.0,216.0,3.5,14.0,251.0,222.08,177.48
2017,2,16,10,15,77.5,232.5,3.45,14.0,274.0,244.63,195.57
2017,2,16,10,30,86.0,249.0,3.4,14.0,297.0,267.84,214.14
2017,2,16,10,45,49.0,228.5,3.35,14.0,256.5,237.64,189.98
2017,2,16,11,0,12.0,208.0,3.3,14.0,216.0,204.77,163.33
2017,2,16,11,15,6.0,177.5,3.25,14.0,181.5,173.77,138.13
2017,2,16,11,30,0.0,147.0,3.2,14.0,147.0,141.85,112.0
2017,2,16,11,45,0.0,149.0,3.2,14.0,149.0,143.93,113.67
2017,2,16,12,0,0.0,151.0,3.2,14.0,151.0,146.02,115.31
2017,2,16,12,15,103.0,229.5,3.2,14.0,296.0,288.92,232.32
2017,2,16,12,30,206.0,308.0,3.2,14.0,441.0,434.48,347.34
2017,2,16,12,45,202.5,306.0,3.2,14.0,435.5,435.43,347.69
2017,2,16,13,0,199.0,304.0,3.2,14.0,430.0,435.59,348.09
2017,2,16,13,15,294.0,279.5,3.2,14.0,461.5,481.54,385.93
2017,2,16,13,30,389.0,255.0,3.2,14.0,493.0,523.29,420.16
2017,2,16,13,45,637.5,172.0,3.2,14.0,546.0,612.89,493.6
2017,2,16,14,0,886.0,89.0,3.2,14.0,599.0,686.52,553.71
2017,2,16,14,15,874.5,87.0,3.1,13.5,570.0,674.64,545.32
2017,2,16,14,30,863.0,85.0,3.0,13.0,541.0,657.5,533.48
2017,2,16,14,45,845.0,83.0,2.95,13.0,505.5,633.62,515.54
2017,2,16,15,0,827.0,81.0,2.9,13.0,470.0,607.49,495.64
2017,2,16,15,15,803.5,78.0,2.7,12.5,429.5,574.94,470.79
2017,2,16,15,30,780.0,75.0,2.5,12.0,389.0,540.84,444.2
2017,2,16,15,45,747.0,71.5,2.3,12.0,343.5,499.69,410.63
2017,2,16,16,0,714.0,68.0,2.1,12.0,298.0,458.05,375.92
2017,2,16,16,15,665.0,62.5,1.9,11.5,250.5,408.8,334.82
2017,2,16,16,30,616.0,57.0,1.7,11.0,203.0,358.78,291.85
2017,2,16,16,45,538.5,49.5,1.5,10.5,156.0,296.42,237.75
2017,2,16,17,0,461.0,42.0,1.3,10.0,109.0,238.59,186.1
2017,2,16,17,15,326.0,31.0,1.25,9.5,69.0,162.82,117.87
2017,2,16,17,30,191.0,20.0,1.2,9.0,29.0,88.98,0.0
2017,2,16,17,45,95.5,10.0,1.15,9.0,14.5,34.41,0.0
2017,2,16,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,4.5,4.85,8.0,4.5,4.33,0.0
2017,2,17,7,30,0.0,9.0,5.3,8.0,9.0,8.67,1.73
2017,2,17,7,45,0.0,15.5,5.75,8.5,15.5,14.95,7.71
2017,2,17,8,0,0.0,22.0,6.2,9.0,22.0,21.22,13.57
2017,2,17,8,15,0.0,28.5,6.6,9.0,28.5,27.5,19.43
2017,2,17,8,30,0.0,35.0,7.0,9.0,35.0,33.79,23.8
2017,2,17,8,45,0.0,41.5,7.45,9.5,41.5,40.07,29.2
2017,2,17,9,0,0.0,48.0,7.9,10.0,48.0,46.36,34.52
2017,2,17,9,15,0.0,36.0,8.05,10.0,36.0,34.76,24.42
2017,2,17,9,30,0.0,24.0,8.2,10.0,24.0,23.17,14.36
2017,2,17,9,45,0.0,34.5,8.4,10.5,34.5,33.32,22.99
2017,2,17,10,0,0.0,45.0,8.6,11.0,45.0,43.48,31.55
2017,2,17,10,15,0.0,55.5,8.65,11.0,55.5,53.65,40.12
2017,2,17,10,30,0.0,66.0,8.7,11.0,66.0,63.82,48.66
2017,2,17,10,45,13.0,150.0,8.8,11.5,158.0,150.01,120.85
2017,2,17,11,0,26.0,234.0,8.9,12.0,250.0,236.04,191.63
2017,2,17,11,15,13.0,178.5,8.95,12.0,186.5,178.44,143.88
2017,2,17,11,30,0.0,123.0,9.0,12.0,123.0,118.86,94.19
2017,2,17,11,45,0.0,86.5,9.1,12.0,86.5,83.71,64.81
2017,2,17,12,0,0.0,50.0,9.2,12.0,50.0,48.35,35.13
2017,2,17,12,15,0.0,98.0,9.15,12.0,98.0,94.86,74.1
2017,2,17,12,30,0.0,146.0,9.1,12.0,146.0,141.46,112.87
2017,2,17,12,45,0.0,148.5,9.1,12.0,148.5,144.03,115.0
2017,2,17,13,0,0.0,151.0,9.1,12.0,151.0,146.62,117.2
2017,2,17,13,15,0.0,142.5,8.9,11.5,142.5,138.43,110.69
2017,2,17,13,30,0.0,134.0,8.7,11.0,134.0,130.2,104.13
2017,2,17,13,45,0.0,124.5,8.55,11.0,124.5,120.96,96.52
2017,2,17,14,0,0.0,115.0,8.4,11.0,115.0,111.67,88.87
2017,2,17,14,15,0.0,96.0,8.15,11.0,96.0,92.99,73.29
2017,2,17,14,30,0.0,77.0,7.9,11.0,77.0,74.47,57.78
2017,2,17,14,45,0.0,82.5,7.7,11.0,82.5,79.8,62.44
2017,2,17,15,0,0.0,88.0,7.5,11.0,88.0,85.25,67.22
2017,2,17,15,15,0.0,58.0,7.0,11.0,58.0,56.05,42.48
2017,2,17,15,30,0.0,28.0,6.5,11.0,28.0,27.03,17.67
2017,2,17,15,45,0.0,24.5,6.0,11.0,24.5,23.64,14.8
2017,2,17,16,0,0.0,21.0,5.5,11.0,21.0,20.26,11.91
2017,2,17,16,15,0.0,17.5,5.1,10.5,17.5,16.88,9.01
2017,2,17,16,30,0.0,14.0,4.7,10.0,14.0,13.5,6.07
2017,2,17,16,45,0.0,10.5,4.35,10.0,10.5,10.12,3.08
2017,2,17,17,0,0.0,7.0,4.0,10.0,7.0,6.74,0.08
2017,2,17,17,15,0.0,4.5,3.7,9.5,4.5,4.33,0.0
2017,2,17,17,30,0.0,2.0,3.4,9.0,2.0,1.93,0.0
2017,2,17,17,45,0.0,1.0,3.15,9.0,1.0,0.98,0.0
2017,2,17,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,18,7,15,35.0,19.0,1.95,8.0,22.5,17.06,0.0
2017,2,18,7,30,70.0,38.0,2.2,8.0,45.0,32.87,22.62
2017,2,18,7,45,105.0,58.0,2.45,8.5,75.5,48.95,38.13
2017,2,18,8,0,140.0,78.0,2.7,9.0,106.0,64.59,52.73
2017,2,18,8,15,162.5,98.0,2.8,9.0,138.5,82.68,64.36
2017,2,18,8,30,185.0,118.0,2.9,9.0,171.0,111.08,83.9
2017,2,18,8,45,209.0,134.5,3.05,9.5,204.0,135.74,101.97
2017,2,18,9,0,233.0,151.0,3.2,10.0,237.0,166.3,126.35
2017,2,18,9,15,146.0,168.5,3.25,10.0,225.0,179.7,141.7
2017,2,18,9,30,59.0,186.0,3.3,10.0,213.0,184.28,148.89
2017,2,18,9,45,66.0,204.0,3.35,10.5,236.5,206.61,166.98
2017,2,18,10,0,73.0,222.0,3.4,11.0,260.0,229.58,185.44
2017,2,18,10,15,36.5,183.0,3.45,11.0,202.0,185.9,150.08
2017,2,18,10,30,0.0,144.0,3.5,11.0,144.0,138.16,110.77
2017,2,18,10,45,0.0,127.5,3.55,11.0,127.5,122.82,97.92
2017,2,18,11,0,0.0,111.0,3.6,11.0,111.0,107.23,84.81
2017,2,18,11,15,2.0,147.0,3.65,11.0,148.5,142.76,114.24
2017,2,18,11,30,4.0,183.0,3.7,11.0,186.0,178.51,143.52
2017,2,18,11,45,6.0,195.0,3.8,11.0,199.0,191.59,154.12
2017,2,18,12,0,8.0,207.0,3.9,11.0,212.0,204.85,164.91
2017,2,18,12,15,8.0,207.5,3.95,11.0,213.0,205.89,165.73
2017,2,18,12,30,8.0,208.0,4.0,11.0,214.0,206.91,166.58
2017,2,18,12,45,7.5,204.0,4.05,11.0,209.5,203.17,163.59
2017,2,18,13,0,7.0,200.0,4.1,11.0,205.0,199.37,160.59
2017,2,18,13,15,6.5,196.5,4.2,10.5,201.0,196.01,158.29
2017,2,18,13,30,6.0,193.0,4.3,10.0,197.0,192.63,155.98
2017,2,18,13,45,100.0,235.5,4.4,10.0,294.5,308.77,253.61
2017,2,18,14,0,194.0,278.0,4.5,10.0,392.0,418.22,343.61
2017,2,18,14,15,199.0,261.5,4.6,10.0,373.5,405.17,333.71
2017,2,18,14,30,204.0,245.0,4.7,10.0,355.0,391.16,323.37
2017,2,18,14,45,136.0,225.5,4.85,10.0,296.5,326.02,269.91
2017,2,18,15,0,68.0,206.0,5.0,10.0,238.0,256.09,211.74
2017,2,18,15,15,34.0,168.5,4.9,9.5,184.5,194.76,160.87
2017,2,18,15,30,0.0,131.0,4.8,9.0,131.0,130.15,106.27
2017,2,18,15,45,0.0,116.5,4.7,9.0,116.5,115.89,94.41
2017,2,18,16,0,0.0,102.0,4.6,9.0,102.0,101.59,82.34
2017,2,18,16,15,0.0,86.0,4.45,8.5,86.0,85.63,68.79
2017,2,18,16,30,0.0,70.0,4.3,8.0,70.0,69.57,54.92
2017,2,18,16,45,0.0,54.0,4.2,8.0,54.0,53.4,40.63
2017,2,18,17,0,0.0,38.0,4.1,8.0,38.0,37.02,26.04
2017,2,18,17,15,0.0,24.5,4.0,7.5,24.5,23.65,13.86
2017,2,18,17,30,0.0,11.0,3.9,7.0,11.0,10.61,0.0
2017,2,18,17,45,0.0,5.5,3.8,7.0,5.5,5.41,0.0
2017,2,18,18,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,7,15,56.5,19.5,2.45,7.0,25.5,16.49,1.93
2017,2,19,7,30,113.0,39.0,2.6,7.0,51.0,32.04,22.21
2017,2,19,7,45,149.5,58.0,2.8,7.5,83.0,46.64,36.29
2017,2,19,8,0,186.0,77.0,3.0,8.0,115.0,60.72,49.5
2017,2,19,8,15,207.0,96.5,3.1,8.0,148.5,79.54,60.83
2017,2,19,8,30,228.0,116.0,3.2,8.0,182.0,109.88,81.39
2017,2,19,8,45,245.5,133.0,3.3,8.5,215.0,140.0,104.32
2017,2,19,9,0,263.0,150.0,3.4,9.0,248.0,171.71,130.15
2017,2,19,9,15,199.5,173.5,3.55,9.0,253.5,196.12,154.04
2017,2,19,9,30,136.0,197.0,3.7,9.0,259.0,211.05,169.42
2017,2,19,9,45,185.0,212.5,3.9,9.5,303.5,248.06,199.16
2017,2,19,10,0,234.0,228.0,4.1,10.0,348.0,289.13,232.49
2017,2,19,10,15,327.0,225.0,4.1,10.0,404.5,332.9,268.07
2017,2,19,10,30,420.0,222.0,4.1,10.0,461.0,384.11,310.13
2017,2,19,10,45,247.0,248.5,4.15,10.0,391.0,346.61,281.39
2017,2,19,11,0,74.0,275.0,4.2,10.0,321.0,296.86,240.99
2017,2,19,11,15,37.0,193.0,4.15,10.0,216.0,204.71,165.94
2017,2,19,11,30,0.0,111.0,4.1,10.0,111.0,107.34,84.95
2017,2,19,11,45,0.0,111.5,4.05,10.0,111.5,107.87,85.42
2017,2,19,12,0,0.0,112.0,4.0,10.0,112.0,108.39,85.81
2017,2,19,12,15,0.0,136.0,4.0,10.0,136.0,131.66,105.15
2017,2,19,12,30,0.0,160.0,4.0,10.0,160.0,155.07,124.5
2017,2,19,12,45,3.5,181.0,4.0,10.0,184.0,178.07,143.54
2017,2,19,13,0,7.0,202.0,4.0,10.0,208.0,201.36,162.78
2017,2,19,13,15,4.5,187.0,4.1,10.0,191.0,185.28,149.63
2017,2,19,13,30,2.0,172.0,4.2,10.0,174.0,169.07,136.39
2017,2,19,13,45,19.5,207.5,4.3,10.0,219.5,216.79,176.42
2017,2,19,14,0,37.0,243.0,4.4,10.0,265.0,270.61,221.04
2017,2,19,14,15,18.5,163.5,4.2,10.0,174.5,172.63,140.33
2017,2,19,14,30,0.0,84.0,4.0,10.0,84.0,81.26,63.62
2017,2,19,14,45,0.0,100.0,3.85,10.0,100.0,97.07,77.22
2017,2,19,15,0,0.0,116.0,3.7,10.0,116.0,113.34,91.15
2017,2,19,15,15,0.0,90.0,3.8,10.0,90.0,87.36,69.33
2017,2,19,15,30,0.0,64.0,3.9,10.0,64.0,61.86,47.73
2017,2,19,15,45,0.0,56.5,4.05,10.0,56.5,54.59,41.61
2017,2,19,16,0,0.0,49.0,4.2,10.0,49.0,47.33,35.43
2017,2,19,16,15,0.0,41.5,4.15,9.5,41.5,40.07,29.24
2017,2,19,16,30,0.0,34.0,4.1,9.0,34.0,32.82,22.94
2017,2,19,16,45,0.0,26.5,4.05,9.0,26.5,25.57,16.51
2017,2,19,17,0,0.0,19.0,4.0,9.0,19.0,18.33,10.03
2017,2,19,17,15,0.0,12.0,4.0,9.0,12.0,11.57,3.9
2017,2,19,17,30,0.0,5.0,4.0,9.0,5.0,4.82,0.0
2017,2,19,17,45,0.0,2.5,4.05,9.0,2.5,2.46,0.0
2017,2,19,18,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,2.0,5.35,11.0,2.0,1.93,0.0
2017,2,20,7,30,0.0,4.0,5.3,11.0,4.0,3.85,0.0
2017,2,20,7,45,0.0,6.5,5.3,11.5,6.5,6.26,0.0
2017,2,20,8,0,0.0,9.0,5.3,12.0,9.0,8.67,2.15
2017,2,20,8,15,0.0,11.5,5.15,12.0,11.5,11.09,3.91
2017,2,20,8,30,0.0,14.0,5.0,12.0,14.0,13.5,6.02
2017,2,20,8,45,0.0,17.0,4.9,12.5,17.0,16.4,8.49
2017,2,20,9,0,0.0,20.0,4.8,13.0,20.0,19.3,10.93
2017,2,20,9,15,0.0,14.0,4.85,13.0,14.0,13.51,5.93
2017,2,20,9,30,0.0,8.0,4.9,13.0,8.0,7.72,0.94
2017,2,20,9,45,0.0,26.5,4.95,13.0,26.5,25.59,16.16
2017,2,20,10,0,0.0,45.0,5.0,13.0,45.0,43.48,31.28
2017,2,20,10,15,0.0,67.5,4.95,13.0,67.5,65.27,49.55
2017,2,20,10,30,0.0,90.0,4.9,13.0,90.0,87.08,67.69
2017,2,20,10,45,0.0,58.0,4.9,13.0,58.0,56.08,41.63
2017,2,20,11,0,0.0,26.0,4.9,13.0,26.0,25.12,15.56
2017,2,20,11,15,0.0,61.5,4.85,13.0,61.5,59.48,44.38
2017,2,20,11,30,0.0,97.0,4.8,13.0,97.0,93.88,72.96
2017,2,20,11,45,0.0,56.0,4.75,13.0,56.0,54.16,39.83
2017,2,20,12,0,0.0,15.0,4.7,13.0,15.0,14.5,6.55
2017,2,20,12,15,0.5,90.0,4.65,13.0,90.5,87.43,67.55
2017,2,20,12,30,1.0,165.0,4.6,13.0,166.0,160.59,127.75
2017,2,20,12,45,0.5,100.0,4.6,13.0,100.5,97.16,75.52
2017,2,20,13,0,0.0,35.0,4.6,13.0,35.0,33.84,22.81
2017,2,20,13,15,0.0,60.5,4.55,13.0,60.5,58.52,43.53
2017,2,20,13,30,0.0,86.0,4.5,13.0,86.0,83.23,64.17
2017,2,20,13,45,0.0,97.5,4.5,13.0,97.5,94.41,73.55
2017,2,20,14,0,0.0,109.0,4.5,13.0,109.0,105.74,83.06
2017,2,20,14,15,0.0,62.0,4.5,13.0,62.0,59.95,44.95
2017,2,20,14,30,0.0,15.0,4.5,13.0,15.0,14.48,6.65
2017,2,20,14,45,0.0,43.5,4.5,13.0,43.5,42.03,30.06
2017,2,20,15,0,0.0,72.0,4.5,13.0,72.0,69.62,53.46
2017,2,20,15,15,0.0,43.5,4.4,12.5,43.5,42.02,30.26
2017,2,20,15,30,0.0,15.0,4.3,12.0,15.0,14.47,6.8
2017,2,20,15,45,0.0,13.0,4.25,12.0,13.0,12.54,5.17
2017,2,20,16,0,0.0,11.0,4.2,12.0,11.0,10.61,3.51
2017,2,20,16,15,0.0,9.5,4.15,11.5,9.5,9.16,2.28
2017,2,20,16,30,0.0,8.0,4.1,11.0,8.0,7.71,1.03
2017,2,20,16,45,0.0,6.0,4.1,11.0,6.0,5.78,0.0
2017,2,20,17,0,0.0,4.0,4.1,11.0,4.0,3.85,0.0
2017,2,20,17,15,0.0,2.5,4.2,11.0,2.5,2.41,0.0
2017,2,20,17,30,0.0,1.0,4.3,11.0,1.0,0.96,0.0
2017,2,20,17,45,0.0,0.5,4.4,11.0,0.5,0.49,0.0
2017,2,20,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,21,7,15,31.5,21.0,3.15,9.0,25.0,18.9,6.54
2017,2,21,7,30,63.0,42.0,3.2,9.0,50.0,36.22,25.97
2017,2,21,7,45,93.5,62.5,3.25,9.5,80.0,52.59,41.43
2017,2,21,8,0,124.0,83.0,3.3,10.0,110.0,68.48,56.15
2017,2,21,8,15,140.5,104.0,3.3,10.0,141.0,89.54,69.07
2017,2,21,8,30,157.0,125.0,3.3,10.0,172.0,117.48,89.5
2017,2,21,8,45,173.0,143.0,3.35,10.5,202.5,144.87,110.75
2017,2,21,9,0,189.0,161.0,3.4,11.0,233.0,173.75,134.11
2017,2,21,9,15,94.5,143.0,3.35,11.0,179.0,149.62,118.11
2017,2,21,9,30,0.0,125.0,3.3,11.0,125.0,119.05,95.68
2017,2,21,9,45,0.0,73.5,3.25,11.0,73.5,71.07,55.04
2017,2,21,10,0,0.0,22.0,3.2,11.0,22.0,21.25,12.55
2017,2,21,10,15,0.0,71.5,3.15,11.0,71.5,69.15,53.22
2017,2,21,10,30,0.0,121.0,3.1,11.0,121.0,116.56,92.82
2017,2,21,10,45,253.5,170.0,3.1,11.5,327.0,280.24,227.36
2017,2,21,11,0,507.0,219.0,3.1,12.0,533.0,464.89,373.83
2017,2,21,11,15,310.5,263.0,3.1,12.0,457.5,418.26,336.09
2017,2,21,11,30,114.0,307.0,3.1,12.0,382.0,358.53,287.3
2017,2,21,11,45,61.5,261.0,3.1,12.0,301.5,288.34,231.47
2017,2,21,12,0,9.0,215.0,3.1,12.0,221.0,213.33,170.58
2017,2,21,12,15,4.5,173.5,3.1,12.0,176.5,170.86,136.23
2017,2,21,12,30,0.0,132.0,3.1,12.0,132.0,127.88,101.02
2017,2,21,12,45,0.0,94.5,3.15,12.0,94.5,91.48,71.03
2017,2,21,13,0,0.0,57.0,3.2,12.0,57.0,55.13,40.79
2017,2,21,13,15,8.5,144.0,3.2,12.0,150.0,145.72,116.3
2017,2,21,13,30,17.0,231.0,3.2,12.0,243.0,238.14,191.64
2017,2,21,13,45,23.0,234.0,3.2,12.0,249.0,246.0,198.15
2017,2,21,14,0,29.0,237.0,3.2,12.0,255.0,259.05,209.07
2017,2,21,14,15,14.5,130.5,3.05,11.5,139.5,136.98,109.77
2017,2,21,14,30,0.0,24.0,2.9,11.0,24.0,23.18,14.15
2017,2,21,14,45,0.0,48.0,2.75,11.0,48.0,46.39,34.03
2017,2,21,15,0,0.0,72.0,2.6,11.0,72.0,69.62,53.87
2017,2,21,15,15,0.0,52.5,2.5,11.0,52.5,50.73,37.9
2017,2,21,15,30,0.0,33.0,2.4,11.0,33.0,31.86,21.84
2017,2,21,15,45,0.0,29.5,2.3,11.0,29.5,28.48,18.99
2017,2,21,16,0,0.0,26.0,2.2,11.0,26.0,25.09,16.12
2017,2,21,16,15,0.0,22.0,2.05,10.5,22.0,21.22,12.82
2017,2,21,16,30,0.0,18.0,1.9,10.0,18.0,17.36,9.47
2017,2,21,16,45,0.0,14.0,1.8,9.5,14.0,13.5,6.07
2017,2,21,17,0,0.0,10.0,1.7,9.0,10.0,9.64,2.64
2017,2,21,17,15,0.0,6.5,1.65,9.0,6.5,6.26,0.0
2017,2,21,17,30,0.0,3.0,1.6,9.0,3.0,2.89,0.0
2017,2,21,17,45,0.0,1.5,1.6,9.0,1.5,1.47,0.0
2017,2,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,22,6,45,92.5,5.5,1.75,4.5,7.5,0.0,0.0
2017,2,22,7,0,185.0,11.0,1.9,5.0,15.0,10.81,0.0
2017,2,22,7,15,351.0,21.5,2.1,5.5,55.0,17.86,7.11
2017,2,22,7,30,517.0,32.0,2.3,6.0,95.0,25.89,17.34
2017,2,22,7,45,599.0,39.0,2.55,6.5,144.5,30.04,21.64
2017,2,22,8,0,681.0,46.0,2.8,7.0,194.0,34.07,25.58
2017,2,22,8,15,731.5,51.0,2.9,7.0,244.5,59.63,31.09
2017,2,22,8,30,782.0,56.0,3.0,7.0,295.0,106.62,56.0
2017,2,22,8,45,551.5,102.0,3.15,7.5,284.0,154.73,103.39
2017,2,22,9,0,321.0,148.0,3.3,8.0,273.0,184.61,139.2
2017,2,22,9,15,299.5,170.5,3.35,8.0,297.5,216.48,168.17
2017,2,22,9,30,278.0,193.0,3.4,8.0,322.0,246.22,195.19
2017,2,22,9,45,394.0,185.0,3.45,8.5,384.5,289.01,229.17
2017,2,22,10,0,510.0,177.0,3.5,9.0,447.0,343.49,273.58
2017,2,22,10,15,468.5,202.0,3.5,9.0,461.0,372.62,299.75
2017,2,22,10,30,427.0,227.0,3.5,9.0,475.0,397.79,321.81
2017,2,22,10,45,429.0,237.5,3.55,9.5,496.0,426.81,345.7
2017,2,22,11,0,431.0,248.0,3.6,10.0,517.0,455.08,368.48
2017,2,22,11,15,444.0,251.5,3.65,10.0,535.5,482.01,390.68
2017,2,22,11,30,457.0,255.0,3.7,10.0,554.0,508.55,412.34
2017,2,22,11,45,434.5,267.0,3.75,10.0,554.5,521.26,422.56
2017,2,22,12,0,412.0,279.0,3.8,10.0,555.0,530.3,429.81
2017,2,22,12,15,438.5,270.5,3.85,9.5,564.5,551.94,448.49
2017,2,22,12,30,465.0,262.0,3.9,9.0,574.0,571.52,465.56
2017,2,22,12,45,521.5,238.0,4.0,9.0,585.5,595.07,485.77
2017,2,22,13,0,578.0,214.0,4.1,9.0,597.0,617.6,505.3
2017,2,22,13,15,550.0,218.5,4.15,9.0,577.0,609.16,498.93
2017,2,22,13,30,522.0,223.0,4.2,9.0,557.0,598.58,491.01
2017,2,22,13,45,468.5,232.0,4.3,9.0,524.5,573.06,471.05
2017,2,22,14,0,415.0,241.0,4.4,9.0,492.0,540.77,445.72
2017,2,22,14,15,651.0,164.5,4.35,8.5,536.0,629.66,521.86
2017,2,22,14,30,887.0,88.0,4.3,8.0,580.0,700.3,582.34
2017,2,22,14,45,879.5,83.5,4.25,8.0,545.5,679.6,566.12
2017,2,22,15,0,872.0,79.0,4.2,8.0,511.0,656.17,548.08
2017,2,22,15,15,852.0,76.0,4.05,8.0,469.5,624.05,522.33
2017,2,22,15,30,832.0,73.0,3.9,8.0,428.0,590.09,494.9
2017,2,22,15,45,809.0,68.5,3.8,8.0,382.5,551.13,463.1
2017,2,22,16,0,786.0,64.0,3.7,8.0,337.0,511.03,429.56
2017,2,22,16,15,743.0,59.5,3.5,7.5,287.5,459.8,386.45
2017,2,22,16,30,700.0,55.0,3.3,7.0,238.0,409.34,342.57
2017,2,22,16,45,635.5,48.5,3.1,6.5,188.0,348.35,288.52
2017,2,22,17,0,571.0,42.0,2.9,6.0,138.0,290.56,235.53
2017,2,22,17,15,450.5,33.0,2.9,5.5,92.5,217.64,169.04
2017,2,22,17,30,330.0,24.0,2.9,5.0,47.0,147.33,86.76
2017,2,22,17,45,165.0,12.0,2.9,5.0,23.5,57.6,0.0
2017,2,22,18,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
