Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,23,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,23,6,45,81.5,6.5,1.1,2.5,8.5,0.0,0.0
2017,2,23,7,0,163.0,13.0,1.1,3.0,17.0,12.78,0.0
2017,2,23,7,15,322.5,24.5,1.3,3.5,56.5,19.03,8.92
2017,2,23,7,30,482.0,36.0,1.5,4.0,96.0,27.16,18.74
2017,2,23,7,45,568.5,43.0,1.75,4.5,145.5,30.74,22.53
2017,2,23,8,0,655.0,50.0,2.0,5.0,195.0,37.53,29.01
2017,2,23,8,15,707.0,55.0,2.05,5.5,245.5,65.63,35.38
2017,2,23,8,30,759.0,60.0,2.1,6.0,296.0,111.73,60.86
2017,2,23,8,45,794.0,63.5,2.15,6.5,344.5,158.92,96.28
2017,2,23,9,0,829.0,67.0,2.2,7.0,393.0,208.85,138.73
2017,2,23,9,15,852.5,70.0,2.15,7.0,438.0,258.09,183.49
2017,2,23,9,30,876.0,73.0,2.1,7.0,483.0,308.38,229.73
2017,2,23,9,45,890.0,76.0,2.05,7.0,522.0,359.44,276.49
2017,2,23,10,0,904.0,79.0,2.0,7.0,561.0,406.83,319.4
2017,2,23,10,15,916.5,81.0,1.95,7.0,594.0,452.06,359.58
2017,2,23,10,30,929.0,83.0,1.9,7.0,627.0,496.3,397.9
2017,2,23,10,45,938.5,83.5,1.85,7.5,653.0,536.45,431.26
2017,2,23,11,0,948.0,84.0,1.8,8.0,679.0,574.92,462.28
2017,2,23,11,15,953.0,85.0,1.8,8.0,697.5,609.51,490.59
2017,2,23,11,30,958.0,86.0,1.8,8.0,716.0,641.77,516.54
2017,2,23,11,45,962.5,85.5,1.85,8.0,726.5,669.77,539.17
2017,2,23,12,0,967.0,85.0,1.9,8.0,737.0,695.09,559.5
2017,2,23,12,15,967.0,85.5,1.9,8.0,739.0,715.67,575.64
2017,2,23,12,30,967.0,86.0,1.9,8.0,741.0,733.19,589.25
2017,2,23,12,45,963.0,86.5,1.95,8.0,733.5,744.86,598.21
2017,2,23,13,0,959.0,87.0,2.0,8.0,726.0,753.26,604.94
2017,2,23,13,15,954.5,86.5,2.0,8.0,711.5,757.0,608.02
2017,2,23,13,30,950.0,86.0,2.0,8.0,697.0,757.46,608.88
2017,2,23,13,45,943.5,84.5,2.05,8.0,674.5,752.21,606.12
2017,2,23,14,0,937.0,83.0,2.1,8.0,652.0,743.76,601.15
2017,2,23,14,15,926.5,81.5,2.1,8.0,622.0,729.44,591.56
2017,2,23,14,30,916.0,80.0,2.1,8.0,592.0,712.18,579.88
2017,2,23,14,45,901.5,78.0,2.1,8.0,555.5,688.91,563.71
2017,2,23,15,0,887.0,76.0,2.1,8.0,519.0,663.15,544.7
2017,2,23,15,15,866.5,73.5,1.95,7.5,477.0,634.03,522.7
2017,2,23,15,30,846.0,71.0,1.8,7.0,435.0,599.86,496.44
2017,2,23,15,45,816.5,67.5,1.65,7.0,388.0,557.77,462.54
2017,2,23,16,0,787.0,64.0,1.5,7.0,341.0,514.87,427.27
2017,2,23,16,15,744.5,59.5,1.35,6.5,291.0,463.65,385.1
2017,2,23,16,30,702.0,55.0,1.2,6.0,241.0,413.18,342.15
2017,2,23,16,45,637.0,49.0,1.05,6.0,191.0,352.14,288.63
2017,2,23,17,0,572.0,43.0,0.9,6.0,141.0,297.66,238.93
2017,2,23,17,15,456.5,33.5,0.95,5.5,95.5,222.1,171.89
2017,2,23,17,30,341.0,24.0,1.0,5.0,50.0,153.11,95.36
2017,2,23,17,45,170.5,12.0,1.05,5.0,25.0,59.71,0.0
2017,2,23,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,24,6,45,72.5,7.0,0.8,2.5,9.0,0.0,0.0
2017,2,24,7,0,145.0,14.0,0.8,3.0,18.0,13.76,0.0
2017,2,24,7,15,295.5,26.5,0.85,3.5,57.5,20.71,10.92
2017,2,24,7,30,446.0,39.0,0.9,4.0,97.0,29.7,21.14
2017,2,24,7,45,524.0,48.0,1.0,4.5,145.0,34.9,26.42
2017,2,24,8,0,602.0,57.0,1.1,5.0,193.0,39.87,31.23
2017,2,24,8,15,655.5,63.0,1.15,5.5,242.5,70.4,39.3
2017,2,24,8,30,709.0,69.0,1.2,6.0,292.0,115.4,65.44
2017,2,24,8,45,741.0,74.5,1.25,6.5,339.5,165.1,103.69
2017,2,24,9,0,773.0,80.0,1.3,7.0,387.0,213.85,145.09
2017,2,24,9,15,798.5,83.5,1.3,7.0,431.5,261.48,187.87
2017,2,24,9,30,824.0,87.0,1.3,7.0,476.0,310.46,232.25
2017,2,24,9,45,840.0,90.0,1.35,7.5,514.5,356.91,274.11
2017,2,24,10,0,856.0,93.0,1.4,8.0,553.0,403.3,315.06
2017,2,24,10,15,869.0,95.5,1.45,8.0,586.0,447.68,354.06
2017,2,24,10,30,882.0,98.0,1.5,8.0,619.0,491.26,391.51
2017,2,24,10,45,887.5,101.0,1.55,8.5,644.0,530.62,424.09
2017,2,24,11,0,893.0,104.0,1.6,9.0,669.0,568.21,454.44
2017,2,24,11,15,649.5,190.0,1.65,9.0,607.0,543.61,435.43
2017,2,24,11,30,406.0,276.0,1.7,9.0,545.0,502.51,402.49
2017,2,24,11,45,341.0,296.5,1.8,9.0,525.0,495.55,397.46
2017,2,24,12,0,276.0,317.0,1.9,9.0,505.0,484.76,388.84
2017,2,24,12,15,590.5,213.5,1.95,9.0,616.0,600.15,483.42
2017,2,24,12,30,905.0,110.0,2.0,9.0,727.0,720.32,578.59
2017,2,24,12,45,906.5,108.0,2.15,9.0,721.5,732.6,588.46
2017,2,24,13,0,908.0,106.0,2.3,9.0,716.0,741.87,596.51
2017,2,24,13,15,903.0,105.0,2.4,9.0,701.0,744.55,599.49
2017,2,24,13,30,898.0,104.0,2.5,9.0,686.0,746.44,602.07
2017,2,24,13,45,695.5,162.5,2.6,9.0,604.5,667.95,541.77
2017,2,24,14,0,493.0,221.0,2.7,9.0,523.0,584.04,475.45
2017,2,24,14,15,678.5,158.5,2.7,8.5,553.0,648.56,530.82
2017,2,24,14,30,864.0,96.0,2.7,8.0,583.0,701.34,575.77
2017,2,24,14,45,723.5,120.0,2.75,8.0,510.5,624.79,515.5
2017,2,24,15,0,583.0,144.0,2.8,8.0,438.0,548.06,454.79
2017,2,24,15,15,543.5,140.5,2.65,8.0,397.0,506.23,421.79
2017,2,24,15,30,504.0,137.0,2.5,8.0,356.0,467.4,390.45
2017,2,24,15,45,476.0,128.5,2.4,8.0,317.5,430.09,360.19
2017,2,24,16,0,448.0,120.0,2.3,8.0,279.0,392.89,329.4
2017,2,24,16,15,547.5,91.5,2.1,7.5,258.0,402.0,336.84
2017,2,24,16,30,647.0,63.0,1.9,7.0,237.0,400.88,334.01
2017,2,24,16,45,582.5,55.5,1.7,6.5,188.0,340.39,281.01
2017,2,24,17,0,518.0,48.0,1.5,6.0,139.0,283.39,229.68
2017,2,24,17,15,404.5,37.5,1.5,5.5,94.5,209.06,163.46
2017,2,24,17,30,291.0,27.0,1.5,5.0,50.0,142.07,92.87
2017,2,24,17,45,145.5,13.5,1.55,4.5,25.0,54.66,0.0
2017,2,24,18,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,6,45,88.5,7.5,0.65,4.0,10.5,0.0,0.0
2017,2,25,7,0,177.0,15.0,0.6,4.0,21.0,14.74,0.0
2017,2,25,7,15,321.0,26.5,0.55,4.5,60.5,20.44,11.18
2017,2,25,7,30,465.0,38.0,0.5,5.0,100.0,28.45,20.04
2017,2,25,7,45,545.5,45.5,0.45,5.5,148.5,32.39,24.09
2017,2,25,8,0,626.0,53.0,0.4,6.0,197.0,36.18,27.79
2017,2,25,8,15,677.0,58.5,0.45,6.0,247.0,73.87,40.29
2017,2,25,8,30,728.0,64.0,0.5,6.0,297.0,119.32,67.39
2017,2,25,8,45,718.0,71.0,0.55,6.5,330.0,161.98,101.77
2017,2,25,9,0,708.0,78.0,0.6,7.0,363.0,200.12,136.04
2017,2,25,9,15,778.0,77.5,0.7,7.0,422.5,254.78,182.78
2017,2,25,9,30,848.0,77.0,0.8,7.0,482.0,312.15,232.5
2017,2,25,9,45,868.0,78.0,0.9,7.5,521.5,359.23,274.73
2017,2,25,10,0,888.0,79.0,1.0,8.0,561.0,409.39,318.55
2017,2,25,10,15,602.5,169.5,1.05,8.0,505.0,406.65,322.35
2017,2,25,10,30,317.0,260.0,1.1,8.0,449.0,384.81,307.95
2017,2,25,10,45,197.0,275.5,1.2,8.0,394.5,355.19,285.76
2017,2,25,11,0,77.0,291.0,1.3,8.0,340.0,315.84,254.45
2017,2,25,11,15,54.5,280.5,1.35,8.0,316.0,297.81,240.22
2017,2,25,11,30,32.0,270.0,1.4,8.0,292.0,277.86,224.12
2017,2,25,11,45,87.0,301.0,1.45,8.5,361.0,343.51,276.71
2017,2,25,12,0,142.0,332.0,1.5,9.0,430.0,413.51,331.27
2017,2,25,12,15,182.0,331.5,1.45,9.0,457.0,444.79,355.63
2017,2,25,12,30,222.0,331.0,1.4,9.0,484.0,476.91,380.73
2017,2,25,12,45,179.5,329.0,1.4,9.5,452.0,451.22,359.69
2017,2,25,13,0,137.0,327.0,1.4,10.0,420.0,423.91,337.72
2017,2,25,13,15,95.0,306.5,1.2,10.0,370.0,372.68,297.3
2017,2,25,13,30,53.0,286.0,1.0,10.0,320.0,324.06,258.61
2017,2,25,13,45,53.0,276.5,0.85,10.0,310.0,315.98,252.55
2017,2,25,14,0,53.0,267.0,0.7,10.0,300.0,307.66,246.03
2017,2,25,14,15,136.5,263.5,0.8,9.5,342.5,369.62,297.75
2017,2,25,14,30,220.0,260.0,0.9,9.0,385.0,424.2,342.81
2017,2,25,14,45,139.0,238.0,1.0,9.0,315.0,345.26,280.34
2017,2,25,15,0,58.0,216.0,1.1,9.0,245.0,261.59,213.23
2017,2,25,15,15,36.5,188.5,1.1,9.0,206.0,218.56,178.77
2017,2,25,15,30,15.0,161.0,1.1,9.0,167.0,170.53,139.35
2017,2,25,15,45,11.5,145.0,1.15,9.0,149.5,152.46,124.76
2017,2,25,16,0,8.0,129.0,1.2,9.0,132.0,134.53,109.97
2017,2,25,16,15,4.0,111.5,1.1,8.5,113.0,114.86,93.6
2017,2,25,16,30,0.0,94.0,1.0,8.0,94.0,95.38,77.1
2017,2,25,16,45,0.0,75.0,0.95,7.5,75.0,76.17,60.54
2017,2,25,17,0,0.0,56.0,0.9,7.0,56.0,56.72,43.44
2017,2,25,17,15,0.0,38.5,0.9,6.5,38.5,38.68,27.29
2017,2,25,17,30,0.0,21.0,0.9,6.0,21.0,20.28,9.76
2017,2,25,17,45,0.0,10.5,0.95,6.0,10.5,10.32,0.0
2017,2,25,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,26,6,45,105.0,8.0,0.6,2.5,12.0,7.86,0.0
2017,2,26,7,0,210.0,16.0,0.6,3.0,24.0,12.61,0.0
2017,2,26,7,15,352.0,27.5,0.7,3.5,66.0,21.14,12.21
2017,2,26,7,30,494.0,39.0,0.8,4.0,108.0,29.1,20.76
2017,2,26,7,45,569.0,47.0,0.95,4.5,157.0,33.44,25.16
2017,2,26,8,0,644.0,55.0,1.1,5.0,206.0,37.6,29.17
2017,2,26,8,15,693.5,60.0,1.2,5.5,256.5,79.14,43.11
2017,2,26,8,30,743.0,65.0,1.3,6.0,307.0,125.08,71.35
2017,2,26,8,45,776.5,69.0,1.4,7.0,355.5,172.26,108.12
2017,2,26,9,0,810.0,73.0,1.5,8.0,404.0,222.06,150.72
2017,2,26,9,15,833.0,76.0,1.6,8.0,448.5,270.69,194.9
2017,2,26,9,30,856.0,79.0,1.7,8.0,493.0,320.35,240.32
2017,2,26,9,45,873.5,81.0,1.85,8.5,532.0,367.99,283.48
2017,2,26,10,0,891.0,83.0,2.0,9.0,571.0,418.45,327.98
2017,2,26,10,15,902.5,85.0,2.05,9.0,603.5,462.97,367.26
2017,2,26,10,30,914.0,87.0,2.1,9.0,636.0,506.44,404.79
2017,2,26,10,45,919.5,89.0,2.2,9.5,661.0,545.65,437.56
2017,2,26,11,0,925.0,91.0,2.3,10.0,686.0,582.96,468.03
2017,2,26,11,15,930.0,92.0,2.35,10.0,703.5,616.96,495.96
2017,2,26,11,30,935.0,93.0,2.4,10.0,721.0,648.69,521.64
2017,2,26,11,45,612.5,207.0,2.5,10.5,621.0,583.91,468.66
2017,2,26,12,0,290.0,321.0,2.6,11.0,521.0,500.4,399.72
2017,2,26,12,15,613.5,208.0,2.7,11.0,632.0,617.02,496.17
2017,2,26,12,30,937.0,95.0,2.8,11.0,743.0,735.66,590.79
2017,2,26,12,45,928.5,97.5,2.95,11.0,734.5,745.81,598.29
2017,2,26,13,0,920.0,100.0,3.1,11.0,726.0,752.72,604.39
2017,2,26,13,15,694.5,176.0,3.2,10.5,643.5,681.21,549.9
2017,2,26,13,30,469.0,252.0,3.3,10.0,561.0,600.27,485.91
2017,2,26,13,45,678.5,175.5,3.45,10.0,605.5,675.75,549.8
2017,2,26,14,0,888.0,99.0,3.6,10.0,650.0,741.78,603.74
2017,2,26,14,15,876.5,97.0,3.7,9.5,620.0,726.65,594.29
2017,2,26,14,30,865.0,95.0,3.8,9.0,590.0,708.71,583.24
2017,2,26,14,45,846.0,93.5,3.9,9.0,553.0,683.58,565.23
2017,2,26,15,0,827.0,92.0,4.0,9.0,516.0,656.19,544.77
2017,2,26,15,15,805.0,89.0,3.9,8.5,474.0,623.22,519.97
2017,2,26,15,30,783.0,86.0,3.8,8.0,432.0,588.61,493.37
2017,2,26,15,45,490.0,117.5,3.75,8.0,326.5,429.96,362.59
2017,2,26,16,0,197.0,149.0,3.7,8.0,221.0,275.14,231.56
2017,2,26,16,15,179.5,130.5,3.55,7.5,189.0,240.99,203.24
2017,2,26,16,30,162.0,112.0,3.4,7.0,157.0,207.46,174.46
2017,2,26,16,45,144.0,91.0,3.3,7.0,125.0,171.27,142.48
2017,2,26,17,0,126.0,70.0,3.2,7.0,93.0,135.77,110.51
2017,2,26,17,15,92.0,50.0,3.0,6.5,64.0,96.28,75.0
2017,2,26,17,30,58.0,30.0,2.8,6.0,35.0,58.46,38.67
2017,2,26,17,45,29.0,15.0,2.65,5.5,17.5,23.19,0.0
2017,2,26,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,6,45,120.0,8.5,1.05,3.5,14.0,8.36,0.0
2017,2,27,7,0,240.0,17.0,1.0,4.0,28.0,13.37,0.0
2017,2,27,7,15,383.5,27.5,1.15,4.5,71.0,20.89,12.21
2017,2,27,7,30,527.0,38.0,1.3,5.0,114.0,27.91,19.63
2017,2,27,7,45,605.5,44.5,1.45,5.5,164.5,33.96,25.54
2017,2,27,8,0,684.0,51.0,1.6,6.0,215.0,37.34,28.81
2017,2,27,8,15,731.5,55.5,1.6,6.0,266.5,80.26,41.51
2017,2,27,8,30,779.0,60.0,1.6,6.0,318.0,127.8,71.74
2017,2,27,8,45,808.5,64.0,1.65,6.5,366.5,176.38,110.59
2017,2,27,9,0,838.0,68.0,1.7,7.0,415.0,227.12,154.91
2017,2,27,9,15,860.0,71.0,1.65,7.0,459.5,276.97,200.47
2017,2,27,9,30,882.0,74.0,1.6,7.0,504.0,331.03,249.57
2017,2,27,9,45,897.5,76.0,1.6,7.5,543.0,379.03,292.86
2017,2,27,10,0,913.0,78.0,1.6,8.0,582.0,426.72,334.84
2017,2,27,10,15,924.0,80.0,1.55,8.0,615.0,471.95,374.21
2017,2,27,10,30,935.0,82.0,1.5,8.0,648.0,516.04,411.54
2017,2,27,10,45,942.0,83.5,1.5,8.5,673.5,556.28,444.36
2017,2,27,11,0,949.0,85.0,1.5,9.0,699.0,594.67,474.79
2017,2,27,11,15,954.0,85.5,1.5,9.0,717.0,628.91,502.2
2017,2,27,11,30,959.0,86.0,1.5,9.0,735.0,660.79,527.29
2017,2,27,11,45,962.5,86.0,1.5,9.0,745.0,688.74,549.02
2017,2,27,12,0,966.0,86.0,1.5,9.0,755.0,713.95,568.39
2017,2,27,12,15,966.0,86.0,1.55,9.0,757.0,733.96,583.95
2017,2,27,12,30,966.0,86.0,1.6,9.0,759.0,750.88,596.5
2017,2,27,12,45,969.5,83.0,1.7,9.0,753.0,764.01,606.91
2017,2,27,13,0,973.0,80.0,1.8,9.0,747.0,773.94,615.16
2017,2,27,13,15,968.5,79.5,1.85,9.0,732.0,777.49,618.51
2017,2,27,13,30,964.0,79.0,1.9,9.0,717.0,777.71,619.64
2017,2,27,13,45,958.0,78.0,2.0,9.0,694.5,773.0,617.79
2017,2,27,14,0,952.0,77.0,2.1,9.0,672.0,765.04,613.68
2017,2,27,14,15,942.5,75.5,2.1,9.0,642.0,750.89,604.34
2017,2,27,14,30,933.0,74.0,2.1,9.0,612.0,733.72,592.9
2017,2,27,14,45,917.0,73.0,2.15,9.0,575.0,709.79,576.81
2017,2,27,15,0,901.0,72.0,2.2,9.0,538.0,683.38,558.78
2017,2,27,15,15,882.0,69.5,2.05,8.5,495.5,651.07,535.01
2017,2,27,15,30,863.0,67.0,1.9,8.0,453.0,616.86,509.07
2017,2,27,15,45,833.5,64.5,1.8,8.0,405.5,578.14,478.28
2017,2,27,16,0,804.0,62.0,1.7,8.0,358.0,535.22,443.59
2017,2,27,16,15,764.5,58.0,1.55,7.5,307.5,484.76,402.5
2017,2,27,16,30,725.0,54.0,1.4,7.0,257.0,434.85,360.48
2017,2,27,16,45,664.0,48.5,1.3,7.0,206.5,374.24,307.93
2017,2,27,17,0,603.0,43.0,1.2,7.0,156.0,316.6,256.16
2017,2,27,17,15,497.0,35.0,1.2,6.5,108.5,242.62,190.58
2017,2,27,17,30,391.0,27.0,1.2,6.0,61.0,181.05,128.26
2017,2,27,17,45,195.5,13.5,1.3,5.5,30.5,70.9,0.0
2017,2,27,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,6,45,129.0,9.0,1.5,2.5,15.5,8.85,0.0
2017,2,28,7,0,258.0,18.0,1.7,3.0,31.0,14.11,0.0
2017,2,28,7,15,393.0,28.0,1.6,3.5,73.5,21.1,12.68
2017,2,28,7,30,528.0,38.0,1.5,4.0,116.0,27.64,19.52
2017,2,28,7,45,603.5,44.5,1.45,4.5,166.5,33.67,25.41
2017,2,28,8,0,679.0,51.0,1.4,5.0,217.0,40.43,31.8
2017,2,28,8,15,725.5,55.5,1.45,5.5,268.0,83.36,43.23
2017,2,28,8,30,772.0,60.0,1.5,6.0,319.0,130.74,74.19
2017,2,28,8,45,805.0,63.0,1.6,7.0,367.5,178.81,112.72
2017,2,28,9,0,838.0,66.0,1.7,8.0,416.0,229.37,156.65
2017,2,28,9,15,860.0,68.5,1.7,8.0,461.0,282.42,204.82
2017,2,28,9,30,882.0,71.0,1.7,8.0,506.0,332.64,250.73
2017,2,28,9,45,898.0,73.0,1.7,8.5,545.0,380.86,294.08
2017,2,28,10,0,914.0,75.0,1.7,9.0,584.0,428.82,336.12
2017,2,28,10,15,925.5,76.5,1.7,9.0,617.0,473.87,375.41
2017,2,28,10,30,937.0,78.0,1.7,9.0,650.0,517.8,412.79
2017,2,28,10,45,943.5,79.5,1.75,9.5,675.5,557.86,445.68
2017,2,28,11,0,950.0,81.0,1.8,10.0,701.0,596.02,476.24
2017,2,28,11,15,955.0,82.0,1.85,10.0,719.0,630.75,504.37
2017,2,28,11,30,960.0,83.0,1.9,10.0,737.0,663.13,530.22
2017,2,28,11,45,962.5,83.0,1.95,10.5,747.0,690.44,550.93
2017,2,28,12,0,965.0,83.0,2.0,11.0,757.0,714.96,569.23
2017,2,28,12,15,965.5,83.5,2.0,11.0,758.5,735.74,584.59
2017,2,28,12,30,966.0,84.0,2.0,11.0,760.0,753.45,597.29
2017,2,28,12,45,964.0,83.5,2.05,11.0,753.5,765.25,606.2
2017,2,28,13,0,962.0,83.0,2.1,11.0,747.0,773.79,612.94
2017,2,28,13,15,957.5,82.5,2.1,11.0,732.0,777.24,615.78
2017,2,28,13,30,953.0,82.0,2.1,11.0,717.0,777.39,616.42
2017,2,28,13,45,947.0,81.0,2.1,11.0,694.5,772.66,613.7
2017,2,28,14,0,941.0,80.0,2.1,11.0,672.0,764.7,608.81
2017,2,28,14,15,931.0,78.5,2.05,11.0,642.0,750.21,598.91
2017,2,28,14,30,921.0,77.0,2.0,11.0,612.0,732.75,586.98
2017,2,28,14,45,908.0,75.0,2.0,11.0,575.5,709.85,571.46
2017,2,28,15,0,895.0,73.0,2.0,11.0,539.0,684.37,554.02
2017,2,28,15,15,876.0,70.5,1.85,10.5,496.5,652.06,530.65
2017,2,28,15,30,857.0,68.0,1.7,10.0,454.0,617.86,504.99
2017,2,28,15,45,832.0,64.5,1.55,10.0,407.5,580.69,475.48
2017,2,28,16,0,807.0,61.0,1.4,10.0,361.0,539.05,441.95
2017,2,28,16,15,768.5,57.0,1.3,9.5,311.0,488.82,401.84
2017,2,28,16,30,730.0,53.0,1.2,9.0,261.0,439.09,360.74
2017,2,28,16,45,674.0,47.5,1.1,8.5,210.5,380.37,310.88
2017,2,28,17,0,618.0,42.0,1.0,8.0,160.0,324.27,261.29
2017,2,28,17,15,517.0,34.0,1.05,7.5,112.5,251.25,197.03
2017,2,28,17,30,416.0,26.0,1.1,7.0,65.0,185.85,133.16
2017,2,28,17,45,208.0,13.0,1.15,6.5,32.5,85.55,0.0
2017,2,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,3,1,6,45,140.5,9.5,0.5,3.5,17.0,9.34,0.0
2017,3,1,7,0,281.0,19.0,0.5,4.0,34.0,14.85,0.0
2017,3,1,7,15,413.0,29.0,0.55,4.0,78.5,21.78,13.48
2017,3,1,7,30,545.0,39.0,0.6,4.0,123.0,30.93,22.63
2017,3,1,7,45,620.5,45.5,0.65,4.5,174.5,34.34,26.11
2017,3,1,8,0,696.0,52.0,0.7,5.0,226.0,44.7,28.69
2017,3,1,8,15,741.5,56.5,0.9,5.5,277.5,88.69,46.15
2017,3,1,8,30,787.0,61.0,1.1,6.0,329.0,137.03,78.54
2017,3,1,8,45,821.0,63.5,1.3,7.0,378.5,185.75,117.94
2017,3,1,9,0,855.0,66.0,1.5,8.0,428.0,237.05,162.66
2017,3,1,9,15,876.5,68.5,1.6,8.5,473.0,290.93,211.29
2017,3,1,9,30,898.0,71.0,1.7,9.0,518.0,341.88,257.41
2017,3,1,9,45,910.0,74.5,1.85,9.5,557.0,390.85,301.55
2017,3,1,10,0,922.0,78.0,2.0,10.0,596.0,439.22,344.18
2017,3,1,10,15,933.0,79.5,2.1,10.5,629.0,484.46,383.17
2017,3,1,10,30,944.0,81.0,2.2,11.0,662.0,528.54,420.18
2017,3,1,10,45,951.5,82.0,2.35,11.5,688.0,568.95,453.61
2017,3,1,11,0,959.0,83.0,2.5,12.0,714.0,607.5,484.82
2017,3,1,11,15,964.0,84.0,2.55,12.0,732.0,642.55,513.19
2017,3,1,11,30,969.0,85.0,2.6,12.0,750.0,675.22,539.26
2017,3,1,11,45,971.0,85.5,2.65,12.0,760.0,702.95,561.26
2017,3,1,12,0,973.0,86.0,2.7,12.0,770.0,727.85,580.87
2017,3,1,12,15,973.5,86.0,2.65,12.0,771.5,748.29,595.62
2017,3,1,12,30,974.0,86.0,2.6,12.0,773.0,765.63,607.84
2017,3,1,12,45,972.5,85.5,2.6,12.5,766.0,777.87,615.62
2017,3,1,13,0,971.0,85.0,2.6,13.0,759.0,786.82,621.14
2017,3,1,13,15,967.0,84.0,2.55,13.0,744.0,790.14,623.55
2017,3,1,13,30,963.0,83.0,2.5,13.0,729.0,790.11,623.73
2017,3,1,13,45,956.0,82.0,2.45,13.0,706.0,784.58,620.11
2017,3,1,14,0,949.0,81.0,2.4,13.0,683.0,775.81,614.31
2017,3,1,14,15,939.0,80.0,2.3,13.0,652.5,761.72,604.45
2017,3,1,14,30,929.0,79.0,2.2,13.0,622.0,744.65,592.55
2017,3,1,14,45,915.5,77.0,2.1,13.0,585.0,721.2,576.06
2017,3,1,15,0,902.0,75.0,2.0,13.0,548.0,695.17,557.72
2017,3,1,15,15,883.0,72.5,1.8,12.5,505.5,662.6,534.26
2017,3,1,15,30,864.0,70.0,1.6,12.0,463.0,631.57,510.81
2017,3,1,15,45,837.5,67.0,1.4,12.0,415.5,590.33,478.29
2017,3,1,16,0,811.0,64.0,1.2,12.0,368.0,548.09,444.39
2017,3,1,16,15,772.5,60.0,1.1,11.5,317.5,497.53,404.61
2017,3,1,16,30,734.0,56.0,1.0,11.0,267.0,447.42,363.83
2017,3,1,16,45,674.0,50.0,0.95,10.5,215.5,385.8,312.65
2017,3,1,17,0,614.0,44.0,0.9,10.0,164.0,327.1,261.85
2017,3,1,17,15,513.0,36.0,0.95,9.5,115.5,253.73,198.07
2017,3,1,17,30,412.0,28.0,1.0,9.0,67.0,192.13,138.78
2017,3,1,17,45,206.0,14.0,1.05,8.5,33.5,87.47,0.0
2017,3,1,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,2,6,45,154.0,10.0,0.95,4.5,19.0,9.83,0.0
2017,3,2,7,0,308.0,20.0,0.9,5.0,38.0,15.59,1.88
2017,3,2,7,15,436.0,30.0,1.0,5.5,83.5,22.46,14.1
2017,3,2,7,30,564.0,40.0,1.1,6.0,129.0,31.63,23.08
2017,3,2,7,45,636.0,46.5,1.25,6.5,181.0,35.01,26.49
2017,3,2,8,0,708.0,53.0,1.4,7.0,233.0,49.08,29.6
2017,3,2,8,15,752.5,57.5,1.4,7.5,285.0,93.87,48.78
2017,3,2,8,30,797.0,62.0,1.4,8.0,337.0,142.89,82.29
2017,3,2,8,45,828.5,65.0,1.4,8.5,386.5,192.33,122.73
2017,3,2,9,0,860.0,68.0,1.4,9.0,436.0,244.09,168.05
2017,3,2,9,15,881.0,70.5,1.55,9.5,481.0,298.2,216.75
2017,3,2,9,30,902.0,73.0,1.7,10.0,526.0,349.34,262.89
2017,3,2,9,45,918.0,75.0,1.85,11.0,566.0,398.65,306.43
2017,3,2,10,0,934.0,77.0,2.0,12.0,606.0,447.66,348.57
2017,3,2,10,15,944.0,78.5,2.05,12.0,639.0,493.01,387.81
2017,3,2,10,30,954.0,80.0,2.1,12.0,672.0,537.07,425.09
2017,3,2,10,45,961.0,81.0,2.15,12.5,697.5,577.61,457.95
2017,3,2,11,0,968.0,82.0,2.2,13.0,723.0,616.23,488.48
2017,3,2,11,15,972.0,83.0,2.25,13.0,741.0,650.97,516.31
2017,3,2,11,30,976.0,84.0,2.3,13.0,759.0,683.26,541.81
2017,3,2,11,45,978.0,84.5,2.35,13.5,768.5,711.15,562.65
2017,3,2,12,0,980.0,85.0,2.4,14.0,778.0,736.18,581.01
2017,3,2,12,15,980.0,85.0,2.45,14.0,779.5,756.39,595.64
2017,3,2,12,30,980.0,85.0,2.5,14.0,781.0,773.44,608.12
2017,3,2,12,45,976.5,85.5,2.55,14.5,773.5,785.31,615.86
2017,3,2,13,0,973.0,86.0,2.6,15.0,766.0,793.85,621.35
2017,3,2,13,15,968.5,85.5,2.6,15.0,751.0,797.29,624.16
2017,3,2,13,30,964.0,85.0,2.6,15.0,736.0,797.38,624.77
2017,3,2,13,45,958.0,83.5,2.6,15.0,713.0,791.99,621.62
2017,3,2,14,0,952.0,82.0,2.6,15.0,690.0,783.33,616.29
2017,3,2,14,15,942.5,80.5,2.5,15.0,659.5,768.96,606.33
2017,3,2,14,30,933.0,79.0,2.4,15.0,629.0,751.56,594.31
2017,3,2,14,45,920.0,77.0,2.35,15.0,592.0,728.29,578.42
2017,3,2,15,0,907.0,75.0,2.3,15.0,555.0,702.41,560.64
2017,3,2,15,15,888.5,72.5,2.1,14.5,512.0,669.93,537.75
2017,3,2,15,30,870.0,70.0,1.9,14.0,469.0,635.5,512.16
2017,3,2,15,45,845.5,66.5,1.7,14.0,421.5,598.04,482.7
2017,3,2,16,0,821.0,63.0,1.5,14.0,374.0,555.99,449.22
2017,3,2,16,15,783.5,59.0,1.35,13.0,323.5,505.44,410.17
2017,3,2,16,30,746.0,55.0,1.2,12.0,273.0,455.28,369.96
2017,3,2,16,45,690.0,49.5,1.05,11.5,221.0,395.42,319.83
2017,3,2,17,0,634.0,44.0,0.9,11.0,169.0,338.14,269.98
2017,3,2,17,15,536.0,36.0,0.9,10.5,120.5,264.74,206.32
2017,3,2,17,30,438.0,28.0,0.9,10.0,72.0,198.58,144.31
2017,3,2,17,45,219.0,14.0,0.9,10.0,36.0,92.67,0.0
2017,3,2,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,3,6,45,42.5,11.5,0.7,5.5,14.0,11.3,0.0
2017,3,3,7,0,85.0,23.0,0.7,6.0,28.0,19.32,5.89
2017,3,3,7,15,141.0,41.5,0.65,6.5,60.5,34.0,24.32
2017,3,3,7,30,197.0,60.0,0.6,7.0,93.0,48.18,37.96
2017,3,3,7,45,225.5,79.5,0.55,7.5,129.0,62.55,51.4
2017,3,3,8,0,254.0,99.0,0.5,8.0,165.0,82.72,62.6
2017,3,3,8,15,281.0,115.0,0.45,8.5,201.5,113.49,81.86
2017,3,3,8,30,308.0,131.0,0.4,9.0,238.0,146.92,106.36
2017,3,3,8,45,559.0,106.5,0.4,9.5,335.5,183.38,125.75
2017,3,3,9,0,810.0,82.0,0.4,10.0,433.0,249.78,172.94
2017,3,3,9,15,617.5,135.0,0.4,10.5,418.5,282.78,209.26
2017,3,3,9,30,425.0,188.0,0.4,11.0,404.0,299.0,229.4
2017,3,3,9,45,653.0,142.0,0.45,11.5,502.0,362.34,277.55
2017,3,3,10,0,881.0,96.0,0.5,12.0,600.0,445.38,341.53
2017,3,3,10,15,732.0,145.0,0.4,12.5,579.0,459.65,354.24
2017,3,3,10,30,583.0,194.0,0.3,13.0,558.0,462.9,357.29
2017,3,3,10,45,565.5,209.5,0.25,13.5,574.5,491.89,378.87
2017,3,3,11,0,548.0,225.0,0.2,14.0,591.0,518.47,397.62
2017,3,3,11,15,552.5,230.5,0.2,14.0,607.5,546.3,418.23
2017,3,3,11,30,557.0,236.0,0.2,14.0,624.0,572.95,437.62
2017,3,3,11,45,569.5,236.0,0.2,14.0,637.5,598.21,455.94
2017,3,3,12,0,582.0,236.0,0.2,14.0,651.0,622.34,473.27
2017,3,3,12,15,591.0,234.0,0.2,14.0,656.0,640.8,486.51
2017,3,3,12,30,600.0,232.0,0.2,14.0,661.0,657.62,498.58
2017,3,3,12,45,595.0,231.0,0.25,14.0,653.0,663.62,503.62
2017,3,3,13,0,590.0,230.0,0.3,14.0,645.0,667.47,507.33
2017,3,3,13,15,550.5,237.5,0.35,14.0,618.5,652.5,497.36
2017,3,3,13,30,511.0,245.0,0.4,14.0,592.0,635.32,485.99
2017,3,3,13,45,684.5,184.5,0.45,14.0,633.5,705.29,539.98
2017,3,3,14,0,858.0,124.0,0.5,14.0,675.0,766.58,585.11
2017,3,3,14,15,734.0,147.5,0.55,13.5,604.0,698.97,539.02
2017,3,3,14,30,610.0,171.0,0.6,13.0,533.0,629.07,490.68
2017,3,3,14,45,640.5,149.5,0.65,13.0,509.5,620.97,487.84
2017,3,3,15,0,671.0,128.0,0.7,13.0,486.0,609.18,481.38
2017,3,3,15,15,543.0,148.0,0.75,12.5,423.0,530.5,423.5
2017,3,3,15,30,415.0,168.0,0.8,12.0,360.0,459.66,370.27
2017,3,3,15,45,311.5,163.0,0.9,12.0,298.5,374.53,304.76
2017,3,3,16,0,208.0,158.0,1.0,12.0,237.0,295.15,241.64
2017,3,3,16,15,187.0,140.5,0.95,11.5,204.5,259.57,213.45
2017,3,3,16,30,166.0,123.0,0.9,11.0,172.0,224.93,185.04
2017,3,3,16,45,347.5,90.5,0.9,10.5,168.0,282.2,231.66
2017,3,3,17,0,529.0,58.0,0.9,10.0,164.0,313.26,252.81
2017,3,3,17,15,423.5,47.0,1.0,9.5,116.5,237.58,187.26
2017,3,3,17,30,318.0,36.0,1.1,9.0,69.0,170.06,126.0
2017,3,3,17,45,159.0,18.0,1.2,8.5,34.5,80.4,11.04
2017,3,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,4,6,45,126.5,12.0,2.45,7.5,21.0,11.8,0.0
2017,3,4,7,0,253.0,24.0,2.7,8.0,42.0,18.96,7.1
2017,3,4,7,15,374.5,35.0,2.8,8.0,86.0,26.56,17.71
2017,3,4,7,30,496.0,46.0,2.9,8.0,130.0,33.69,24.79
2017,3,4,7,45,248.0,49.5,3.05,8.5,91.5,35.34,26.57
2017,3,4,8,0,0.0,53.0,3.2,9.0,53.0,51.21,38.95
2017,3,4,8,15,0.0,64.5,3.25,9.0,64.5,62.25,48.52
2017,3,4,8,30,0.0,76.0,3.3,9.0,76.0,73.11,57.81
2017,3,4,8,45,0.0,67.5,3.35,9.5,67.5,65.25,50.8
2017,3,4,9,0,0.0,59.0,3.4,10.0,59.0,57.02,43.51
2017,3,4,9,15,51.0,143.5,3.45,10.0,170.0,147.45,118.47
2017,3,4,9,30,102.0,228.0,3.5,10.0,281.0,240.35,194.2
2017,3,4,9,45,51.0,160.0,3.6,10.5,186.5,168.93,135.98
2017,3,4,10,0,0.0,92.0,3.7,11.0,92.0,89.01,69.69
2017,3,4,10,15,0.0,63.5,3.75,11.0,63.5,61.41,46.43
2017,3,4,10,30,0.0,35.0,3.8,11.0,35.0,33.83,23.07
2017,3,4,10,45,0.0,58.0,3.9,11.5,58.0,56.1,41.73
2017,3,4,11,0,0.0,81.0,4.0,12.0,81.0,78.39,60.19
2017,3,4,11,15,7.5,162.0,4.1,12.0,167.5,160.69,128.16
2017,3,4,11,30,15.0,243.0,4.2,12.0,254.0,243.19,194.96
2017,3,4,11,45,7.5,186.5,4.35,12.0,192.0,185.03,147.64
2017,3,4,12,0,0.0,130.0,4.5,12.0,130.0,125.84,99.11
2017,3,4,12,15,1.5,150.5,4.6,12.0,151.5,146.81,116.42
2017,3,4,12,30,3.0,171.0,4.7,12.0,173.0,167.95,133.75
2017,3,4,12,45,1.5,164.0,4.8,12.0,165.5,160.26,127.45
2017,3,4,13,0,0.0,157.0,4.9,12.0,158.0,152.48,121.12
2017,3,4,13,15,0.0,154.0,4.95,12.0,154.5,149.69,118.93
2017,3,4,13,30,0.0,151.0,5.0,12.0,151.0,146.88,116.74
2017,3,4,13,45,5.5,183.0,5.05,12.0,186.5,182.84,146.59
2017,3,4,14,0,11.0,215.0,5.1,12.0,222.0,219.36,176.74
2017,3,4,14,15,5.5,172.5,5.1,12.0,176.0,172.97,138.86
2017,3,4,14,30,0.0,130.0,5.1,12.0,130.0,126.68,100.73
2017,3,4,14,45,22.5,176.5,5.1,12.0,188.5,194.57,157.91
2017,3,4,15,0,45.0,223.0,5.1,12.0,247.0,261.17,213.35
2017,3,4,15,15,123.5,213.0,4.95,11.5,272.5,310.6,256.5
2017,3,4,15,30,202.0,203.0,4.8,11.0,298.0,349.53,290.72
2017,3,4,15,45,101.0,109.0,4.65,11.0,156.5,178.44,148.16
2017,3,4,16,0,0.0,15.0,4.5,11.0,15.0,14.47,6.85
2017,3,4,16,15,0.0,13.0,4.25,10.5,13.0,12.54,5.24
2017,3,4,16,30,0.0,11.0,4.0,10.0,11.0,10.61,3.59
2017,3,4,16,45,0.0,8.5,3.8,10.0,8.5,8.19,1.47
2017,3,4,17,0,0.0,6.0,3.6,10.0,6.0,5.78,0.0
2017,3,4,17,15,0.0,4.5,3.55,9.5,4.5,4.33,0.0
2017,3,4,17,30,0.0,3.0,3.5,9.0,3.0,2.89,0.0
2017,3,4,17,45,0.0,1.5,3.5,9.0,1.5,1.44,0.0
2017,3,4,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,5,6,45,74.5,15.5,3.2,5.0,21.0,15.24,0.0
2017,3,5,7,0,149.0,31.0,3.3,5.0,42.0,24.43,12.39
2017,3,5,7,15,270.0,45.5,3.45,5.0,85.0,35.0,25.57
2017,3,5,7,30,391.0,60.0,3.6,5.0,128.0,45.07,35.5
2017,3,5,7,45,477.0,68.5,3.75,5.5,178.5,50.51,40.83
2017,3,5,8,0,563.0,77.0,3.9,6.0,229.0,72.74,46.63
2017,3,5,8,15,615.0,84.0,4.05,6.0,280.0,113.62,69.02
2017,3,5,8,30,667.0,91.0,4.2,6.0,331.0,159.67,103.04
2017,3,5,8,45,698.5,97.5,4.4,6.5,379.0,206.41,142.73
2017,3,5,9,0,730.0,104.0,4.6,7.0,427.0,255.68,186.74
2017,3,5,9,15,597.5,143.5,4.8,7.0,425.5,291.09,224.98
2017,3,5,9,30,465.0,183.0,5.0,7.0,424.0,312.13,249.14
2017,3,5,9,45,462.0,201.0,5.25,7.0,455.0,350.39,283.59
2017,3,5,10,0,459.0,219.0,5.5,7.0,486.0,387.79,316.71
2017,3,5,10,15,350.0,257.5,5.55,7.0,467.5,395.87,325.16
2017,3,5,10,30,241.0,296.0,5.6,7.0,449.0,394.41,324.47
2017,3,5,10,45,122.5,241.0,5.7,7.0,319.0,292.67,241.35
