Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,11,0,4.0,186.0,5.8,7.0,189.0,181.09,147.6
2017,3,5,11,15,277.5,214.5,5.75,7.0,411.0,371.79,309.78
2017,3,5,11,30,551.0,243.0,5.7,7.0,633.0,581.41,481.72
2017,3,5,11,45,546.0,249.0,5.7,7.0,639.5,600.96,497.07
2017,3,5,12,0,541.0,255.0,5.7,7.0,646.0,618.71,511.47
2017,3,5,12,15,287.5,277.5,5.6,7.0,485.5,475.23,393.04
2017,3,5,12,30,34.0,300.0,5.5,7.0,325.0,318.41,260.28
2017,3,5,12,45,136.0,322.0,5.45,7.0,419.5,419.79,345.5
2017,3,5,13,0,238.0,344.0,5.4,7.0,514.0,520.68,428.35
2017,3,5,13,15,579.5,225.0,5.3,7.0,627.0,666.57,552.31
2017,3,5,13,30,921.0,106.0,5.2,7.0,740.0,800.55,660.69
2017,3,5,13,45,746.5,157.5,5.1,7.0,661.0,729.88,604.94
2017,3,5,14,0,572.0,209.0,5.0,7.0,582.0,650.68,539.93
2017,3,5,14,15,587.5,193.0,4.85,7.0,561.0,643.11,535.11
2017,3,5,14,30,603.0,177.0,4.7,7.0,540.0,635.72,530.0
2017,3,5,14,45,301.5,114.5,4.6,7.0,296.0,344.41,292.22
2017,3,5,15,0,0.0,52.0,4.5,7.0,52.0,50.26,37.72
2017,3,5,15,15,211.0,111.0,4.3,7.0,210.5,263.63,224.93
2017,3,5,15,30,422.0,170.0,4.1,7.0,369.0,469.83,396.91
2017,3,5,15,45,581.5,127.5,3.95,7.0,371.5,514.67,434.72
2017,3,5,16,0,741.0,85.0,3.8,7.0,374.0,545.91,461.16
2017,3,5,16,15,698.0,79.5,3.5,6.5,323.0,492.79,416.9
2017,3,5,16,30,655.0,74.0,3.2,6.0,272.0,440.62,372.62
2017,3,5,16,45,591.0,67.0,2.9,6.0,221.0,377.92,317.7
2017,3,5,17,0,527.0,60.0,2.6,6.0,170.0,318.58,264.24
2017,3,5,17,15,422.0,49.5,2.45,5.5,122.0,242.83,196.85
2017,3,5,17,30,317.0,39.0,2.3,5.0,74.0,175.02,134.41
2017,3,5,17,45,158.5,19.5,2.15,4.5,37.0,82.95,30.92
2017,3,5,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,9.0,2.1,4.5,9.0,8.85,0.0
2017,3,6,7,0,0.0,18.0,2.2,5.0,18.0,17.37,7.92
2017,3,6,7,15,0.0,36.0,2.3,5.0,36.0,34.28,25.08
2017,3,6,7,30,0.0,54.0,2.4,5.0,54.0,50.6,40.61
2017,3,6,7,45,1.0,75.0,2.5,5.5,75.0,69.11,57.87
2017,3,6,8,0,2.0,96.0,2.6,6.0,96.0,88.1,71.51
2017,3,6,8,15,8.5,114.5,2.65,6.0,117.5,106.19,86.86
2017,3,6,8,30,15.0,133.0,2.7,6.0,139.0,125.03,102.57
2017,3,6,8,45,365.5,118.5,2.8,6.5,282.0,166.2,122.55
2017,3,6,9,0,716.0,104.0,2.9,7.0,425.0,256.03,187.35
2017,3,6,9,15,741.0,108.0,2.9,7.0,468.5,302.98,230.16
2017,3,6,9,30,766.0,112.0,2.9,7.0,512.0,351.3,274.07
2017,3,6,9,45,808.0,105.5,2.95,7.5,555.0,400.21,317.2
2017,3,6,10,0,850.0,99.0,3.0,8.0,598.0,448.29,359.0
2017,3,6,10,15,652.0,173.5,3.0,8.0,568.5,460.0,371.71
2017,3,6,10,30,454.0,248.0,3.0,8.0,539.0,456.29,369.89
2017,3,6,10,45,451.5,259.5,3.0,8.5,558.0,485.08,392.92
2017,3,6,11,0,449.0,271.0,3.0,9.0,577.0,512.75,414.39
2017,3,6,11,15,361.0,303.5,3.0,9.0,553.5,507.18,409.28
2017,3,6,11,30,273.0,336.0,3.0,9.0,530.0,495.36,398.93
2017,3,6,11,45,172.0,336.0,3.0,9.0,459.0,438.15,353.05
2017,3,6,12,0,71.0,336.0,3.0,9.0,388.0,374.27,301.08
2017,3,6,12,15,35.5,200.0,3.0,9.0,226.0,220.0,177.83
2017,3,6,12,30,0.0,64.0,3.0,9.0,64.0,61.94,46.71
2017,3,6,12,45,101.0,207.0,3.0,9.5,280.0,280.36,229.37
2017,3,6,13,0,202.0,350.0,3.0,10.0,496.0,501.21,403.26
2017,3,6,13,15,203.5,342.0,3.0,10.0,486.0,498.19,400.23
2017,3,6,13,30,205.0,334.0,3.0,10.0,476.0,494.35,397.83
2017,3,6,13,45,102.5,182.0,3.0,10.0,253.0,262.62,214.43
2017,3,6,14,0,0.0,30.0,3.0,10.0,30.0,29.0,18.96
2017,3,6,14,15,61.5,156.0,2.95,10.0,193.5,201.21,165.02
2017,3,6,14,30,123.0,282.0,2.9,10.0,357.0,385.61,314.44
2017,3,6,14,45,107.0,263.0,2.85,10.0,325.5,347.73,283.79
2017,3,6,15,0,91.0,244.0,2.8,10.0,294.0,316.38,259.0
2017,3,6,15,15,45.5,135.5,2.6,9.5,160.5,167.78,137.57
2017,3,6,15,30,0.0,27.0,2.4,9.0,27.0,26.07,16.89
2017,3,6,15,45,387.5,48.5,2.25,9.0,201.0,305.23,260.97
2017,3,6,16,0,775.0,70.0,2.1,9.0,375.0,549.79,458.29
2017,3,6,16,15,737.0,65.5,1.85,8.5,325.0,499.08,415.02
2017,3,6,16,30,699.0,61.0,1.6,8.0,275.0,448.89,373.17
2017,3,6,16,45,643.5,55.5,1.35,7.5,224.5,392.43,324.83
2017,3,6,17,0,588.0,50.0,1.1,7.0,174.0,336.63,275.51
2017,3,6,17,15,494.5,41.5,1.05,6.5,126.0,265.13,212.69
2017,3,6,17,30,401.0,33.0,1.0,6.0,78.0,200.88,153.6
2017,3,6,17,45,200.5,16.5,1.0,6.0,39.0,95.42,43.03
2017,3,6,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,7,6,45,141.5,14.5,0.5,6.5,26.0,14.25,0.0
2017,3,7,7,0,283.0,29.0,0.5,7.0,52.0,23.0,12.94
2017,3,7,7,15,393.0,39.0,0.5,7.0,97.0,29.38,20.68
2017,3,7,7,30,503.0,49.0,0.5,7.0,142.0,35.43,26.7
2017,3,7,7,45,568.5,56.5,0.5,7.5,191.5,38.96,30.14
2017,3,7,8,0,634.0,64.0,0.5,8.0,241.0,69.71,38.94
2017,3,7,8,15,677.5,69.0,0.5,8.0,291.0,112.48,63.54
2017,3,7,8,30,721.0,74.0,0.5,8.0,341.0,162.55,101.46
2017,3,7,8,45,685.0,89.5,0.5,8.5,370.5,203.84,138.94
2017,3,7,9,0,649.0,105.0,0.5,9.0,400.0,244.29,176.68
2017,3,7,9,15,540.5,150.0,0.5,9.0,411.5,286.04,216.99
2017,3,7,9,30,432.0,195.0,0.5,9.0,423.0,316.36,245.96
2017,3,7,9,45,343.5,231.0,0.5,9.5,420.5,338.74,265.98
2017,3,7,10,0,255.0,267.0,0.5,10.0,418.0,350.15,275.94
2017,3,7,10,15,182.0,285.0,0.5,10.0,395.5,347.6,274.59
2017,3,7,10,30,109.0,303.0,0.5,10.0,373.0,338.3,267.31
2017,3,7,10,45,136.0,317.5,0.55,10.5,409.0,370.95,292.33
2017,3,7,11,0,163.0,332.0,0.6,11.0,445.0,407.2,319.51
2017,3,7,11,15,194.5,339.0,0.6,11.0,476.5,440.81,344.87
2017,3,7,11,30,226.0,346.0,0.6,11.0,508.0,475.83,371.12
2017,3,7,11,45,135.0,331.0,0.65,11.5,428.5,409.77,320.06
2017,3,7,12,0,44.0,316.0,0.7,12.0,349.0,336.83,263.34
2017,3,7,12,15,45.0,316.0,0.7,12.0,349.5,340.09,266.43
2017,3,7,12,30,46.0,316.0,0.7,12.0,350.0,343.23,268.89
2017,3,7,12,45,46.5,315.0,0.75,12.0,349.0,344.89,270.46
2017,3,7,13,0,47.0,314.0,0.8,12.0,348.0,346.41,271.97
2017,3,7,13,15,110.0,326.5,0.85,12.0,404.0,408.52,321.23
2017,3,7,13,30,173.0,339.0,0.9,12.0,460.0,476.31,373.45
2017,3,7,13,45,207.0,324.5,0.95,12.0,464.5,489.43,384.33
2017,3,7,14,0,241.0,310.0,1.0,12.0,469.0,501.44,394.93
2017,3,7,14,15,528.0,211.0,1.0,12.0,539.5,623.23,492.2
2017,3,7,14,30,815.0,112.0,1.0,12.0,610.0,724.87,569.8
2017,3,7,14,45,603.0,164.0,1.05,12.0,520.5,620.6,491.65
2017,3,7,15,0,391.0,216.0,1.1,12.0,431.0,509.48,407.15
2017,3,7,15,15,573.5,155.5,1.05,11.5,443.5,568.5,457.23
2017,3,7,15,30,756.0,95.0,1.0,11.0,456.0,612.38,493.41
2017,3,7,15,45,677.0,97.5,0.95,11.0,397.0,546.66,442.57
2017,3,7,16,0,598.0,100.0,0.9,11.0,338.0,483.19,393.51
2017,3,7,16,15,552.5,95.0,0.85,10.5,292.5,433.33,354.86
2017,3,7,16,30,507.0,90.0,0.8,10.0,247.0,384.79,315.93
2017,3,7,16,45,508.0,74.5,0.8,10.0,207.5,349.76,286.36
2017,3,7,17,0,509.0,59.0,0.8,10.0,168.0,313.31,253.86
2017,3,7,17,15,415.0,48.5,0.85,9.5,122.0,242.1,192.67
2017,3,7,17,30,321.0,38.0,0.9,9.0,76.0,178.14,135.69
2017,3,7,17,45,160.5,19.0,1.0,8.5,38.0,87.11,43.88
2017,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,6,45,147.5,15.0,1.25,6.0,28.0,14.74,0.0
2017,3,8,7,0,295.0,30.0,1.3,7.0,56.0,23.65,13.95
2017,3,8,7,15,403.5,40.0,1.25,7.5,101.5,30.0,21.21
2017,3,8,7,30,512.0,50.0,1.2,8.0,147.0,36.0,27.1
2017,3,8,7,45,575.0,57.5,1.2,8.5,197.0,39.5,30.48
2017,3,8,8,0,638.0,65.0,1.2,9.0,247.0,73.95,40.85
2017,3,8,8,15,681.5,70.5,1.4,9.5,297.5,117.58,66.93
2017,3,8,8,30,725.0,76.0,1.6,10.0,348.0,165.32,103.34
2017,3,8,8,45,755.0,79.5,1.85,10.5,395.5,215.53,146.15
2017,3,8,9,0,785.0,83.0,2.1,11.0,443.0,264.75,189.85
2017,3,8,9,15,806.5,86.0,2.2,11.5,486.5,313.02,233.31
2017,3,8,9,30,828.0,89.0,2.3,12.0,530.0,362.19,277.04
2017,3,8,9,45,851.0,88.5,2.4,12.5,570.0,409.38,318.38
2017,3,8,10,0,874.0,88.0,2.5,13.0,610.0,459.84,361.27
2017,3,8,10,15,885.0,90.0,2.5,13.0,642.0,503.98,398.76
2017,3,8,10,30,896.0,92.0,2.5,13.0,674.0,547.04,434.5
2017,3,8,10,45,904.0,92.5,2.5,13.5,699.0,585.74,465.25
2017,3,8,11,0,912.0,93.0,2.5,14.0,724.0,622.71,493.88
2017,3,8,11,15,917.0,94.0,2.45,14.0,741.5,656.38,520.06
2017,3,8,11,30,922.0,95.0,2.4,14.0,759.0,687.78,544.02
2017,3,8,11,45,924.5,95.0,2.35,14.5,768.0,714.11,562.82
2017,3,8,12,0,927.0,95.0,2.3,15.0,777.0,737.75,578.28
2017,3,8,12,15,927.0,95.0,2.3,15.0,778.0,756.8,591.66
2017,3,8,12,30,927.0,95.0,2.3,15.0,779.0,772.86,603.01
2017,3,8,12,45,927.5,93.5,2.3,15.5,772.5,784.7,610.33
2017,3,8,13,0,928.0,92.0,2.3,16.0,766.0,793.43,615.55
2017,3,8,13,15,923.5,91.5,2.25,16.0,751.0,796.24,617.51
2017,3,8,13,30,919.0,91.0,2.2,16.0,736.0,795.85,617.39
2017,3,8,13,45,912.5,89.5,2.2,16.0,713.0,789.71,613.74
2017,3,8,14,0,906.0,88.0,2.2,16.0,690.0,780.44,608.06
2017,3,8,14,15,896.0,86.5,2.15,16.0,660.0,765.52,598.11
2017,3,8,14,30,886.0,85.0,2.1,16.0,630.0,747.74,586.24
2017,3,8,14,45,873.0,83.0,2.05,16.0,593.5,724.53,570.52
2017,3,8,15,0,860.0,81.0,2.0,16.0,557.0,698.85,553.05
2017,3,8,15,15,841.5,78.5,1.85,15.5,514.5,670.23,533.69
2017,3,8,15,30,823.0,76.0,1.7,15.0,472.0,636.19,509.44
2017,3,8,15,45,799.0,72.0,1.6,15.0,425.5,595.37,478.62
2017,3,8,16,0,775.0,68.0,1.5,15.0,379.0,553.53,446.4
2017,3,8,16,15,738.5,64.0,1.35,14.5,329.5,503.86,407.8
2017,3,8,16,30,702.0,60.0,1.2,14.0,280.0,454.63,368.38
2017,3,8,16,45,650.0,54.0,1.05,13.5,229.5,396.27,320.42
2017,3,8,17,0,598.0,48.0,0.9,13.0,179.0,340.32,272.72
2017,3,8,17,15,509.0,40.5,0.95,12.5,131.5,273.35,215.32
2017,3,8,17,30,420.0,33.0,1.0,12.0,84.0,210.62,159.25
2017,3,8,17,45,261.0,21.5,1.05,11.5,47.5,124.11,68.95
2017,3,8,18,0,102.0,10.0,1.1,11.0,11.0,38.47,0.0
2017,3,8,18,15,51.0,5.0,1.1,10.5,5.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,9,6,45,172.5,14.0,0.7,9.5,30.5,10.57,0.0
2017,3,9,7,0,345.0,28.0,0.7,10.0,61.0,21.39,12.27
2017,3,9,7,15,449.0,37.0,0.7,10.0,107.5,26.95,18.37
2017,3,9,7,30,553.0,46.0,0.7,10.0,154.0,32.2,23.51
2017,3,9,7,45,611.0,53.0,0.7,10.5,204.0,35.48,26.63
2017,3,9,8,0,669.0,60.0,0.7,11.0,254.0,77.9,41.64
2017,3,9,8,15,710.0,64.5,0.8,11.5,304.5,121.95,68.37
2017,3,9,8,30,751.0,69.0,0.9,12.0,355.0,169.9,105.06
2017,3,9,8,45,778.5,73.0,1.05,13.0,402.5,218.28,145.98
2017,3,9,9,0,806.0,77.0,1.2,14.0,450.0,268.64,189.83
2017,3,9,9,15,826.5,79.5,1.35,14.5,494.0,317.25,232.99
2017,3,9,9,30,847.0,82.0,1.5,15.0,538.0,366.63,276.25
2017,3,9,9,45,857.5,86.0,1.7,15.5,575.5,413.95,317.29
2017,3,9,10,0,868.0,90.0,1.9,16.0,613.0,463.45,358.9
2017,3,9,10,15,879.0,91.5,1.95,16.0,645.0,506.94,395.22
2017,3,9,10,30,890.0,93.0,2.0,16.0,677.0,549.34,429.87
2017,3,9,10,45,894.0,96.0,2.05,16.5,701.0,587.98,460.04
2017,3,9,11,0,898.0,99.0,2.1,17.0,725.0,624.67,487.98
2017,3,9,11,15,902.5,100.0,2.1,17.0,742.0,657.64,513.3
2017,3,9,11,30,907.0,101.0,2.1,17.0,759.0,688.35,536.52
2017,3,9,11,45,905.5,104.0,2.1,17.5,767.5,714.55,555.0
2017,3,9,12,0,904.0,107.0,2.1,18.0,776.0,737.97,570.47
2017,3,9,12,15,730.5,183.5,2.1,18.0,724.5,709.67,547.81
2017,3,9,12,30,557.0,260.0,2.1,18.0,673.0,671.25,517.13
2017,3,9,12,45,561.0,253.0,2.1,18.0,666.0,677.41,522.54
2017,3,9,13,0,565.0,246.0,2.1,18.0,659.0,681.58,526.18
2017,3,9,13,15,535.0,252.0,2.0,18.0,637.0,671.03,517.89
2017,3,9,13,30,505.0,258.0,1.9,18.0,615.0,658.38,508.2
2017,3,9,13,45,536.0,238.0,1.85,18.0,606.0,663.74,513.35
2017,3,9,14,0,567.0,218.0,1.8,18.0,597.0,666.61,516.58
2017,3,9,14,15,563.5,207.5,1.7,17.5,570.0,650.84,506.36
2017,3,9,14,30,560.0,197.0,1.6,17.0,543.0,632.98,494.72
2017,3,9,14,45,495.0,204.0,1.55,17.0,497.0,587.29,460.77
2017,3,9,15,0,430.0,211.0,1.5,17.0,451.0,541.98,426.93
2017,3,9,15,15,362.0,206.0,1.4,16.5,397.5,475.81,377.85
2017,3,9,15,30,294.0,201.0,1.3,16.0,344.0,418.92,334.8
2017,3,9,15,45,379.0,165.5,1.2,16.0,331.5,427.2,343.37
2017,3,9,16,0,464.0,130.0,1.1,16.0,319.0,437.02,351.87
2017,3,9,16,15,428.0,120.5,1.05,15.5,277.0,392.13,316.93
2017,3,9,16,30,392.0,111.0,1.0,15.0,235.0,348.52,282.44
2017,3,9,16,45,355.5,95.0,0.95,14.5,192.5,298.82,242.11
2017,3,9,17,0,319.0,79.0,0.9,14.0,150.0,251.05,202.03
2017,3,9,17,15,261.0,61.5,0.9,13.5,110.0,194.78,154.0
2017,3,9,17,30,203.0,44.0,0.9,13.0,70.0,143.01,108.5
2017,3,9,17,45,101.5,27.0,0.95,12.5,40.0,73.16,41.97
2017,3,9,18,0,0.0,10.0,1.0,12.0,10.0,9.83,0.0
2017,3,9,18,15,0.0,5.0,1.0,11.5,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,14.5,0.75,9.5,14.5,14.0,0.0
2017,3,10,7,0,0.0,29.0,0.7,10.0,29.0,27.63,17.81
2017,3,10,7,15,2.5,49.5,0.75,10.0,50.0,46.0,35.32
2017,3,10,7,30,5.0,70.0,0.8,10.0,71.0,64.09,52.12
2017,3,10,7,45,13.0,90.0,0.85,10.5,94.0,81.61,68.03
2017,3,10,8,0,21.0,110.0,0.9,11.0,117.0,101.41,80.75
2017,3,10,8,15,27.5,129.5,0.9,11.0,140.0,117.8,93.92
2017,3,10,8,30,34.0,149.0,0.9,11.0,163.0,138.59,110.72
2017,3,10,8,45,252.0,153.5,0.95,11.5,270.5,184.05,139.41
2017,3,10,9,0,470.0,158.0,1.0,12.0,378.0,254.91,190.94
2017,3,10,9,15,399.0,192.0,1.0,12.0,391.0,287.75,221.37
2017,3,10,9,30,328.0,226.0,1.0,12.0,404.0,316.33,247.06
2017,3,10,9,45,332.0,243.0,1.05,12.5,434.5,350.22,274.47
2017,3,10,10,0,336.0,260.0,1.1,13.0,465.0,384.07,301.2
2017,3,10,10,15,280.0,286.0,1.25,13.0,462.5,396.83,312.13
2017,3,10,10,30,224.0,312.0,1.4,13.0,460.0,406.61,320.15
2017,3,10,10,45,180.5,326.0,1.55,13.5,448.5,405.96,319.3
2017,3,10,11,0,137.0,340.0,1.7,14.0,437.0,401.94,315.54
2017,3,10,11,15,273.0,326.0,1.8,14.0,524.0,480.71,377.76
2017,3,10,11,30,409.0,312.0,1.9,14.0,611.0,567.21,444.51
2017,3,10,11,45,265.5,338.5,2.0,14.5,533.5,508.6,397.75
2017,3,10,12,0,122.0,365.0,2.1,15.0,456.0,441.12,344.1
2017,3,10,12,15,145.5,367.5,2.1,15.5,476.0,465.69,362.92
2017,3,10,12,30,169.0,370.0,2.1,16.0,496.0,490.66,381.39
2017,3,10,12,45,202.0,363.5,2.15,16.5,513.0,513.96,399.05
2017,3,10,13,0,235.0,357.0,2.2,17.0,530.0,537.17,416.59
2017,3,10,13,15,306.0,333.5,2.25,17.0,554.0,576.45,447.73
2017,3,10,13,30,377.0,310.0,2.3,17.0,578.0,610.61,474.97
2017,3,10,13,45,267.5,317.0,2.35,17.5,504.0,536.48,417.73
2017,3,10,14,0,158.0,324.0,2.4,18.0,430.0,456.03,355.49
2017,3,10,14,15,248.5,296.5,2.4,18.0,455.0,503.08,394.19
2017,3,10,14,30,339.0,269.0,2.4,18.0,480.0,540.9,425.07
2017,3,10,14,45,449.0,221.0,2.4,18.0,483.0,573.92,452.84
2017,3,10,15,0,559.0,173.0,2.4,18.0,486.0,594.61,471.39
2017,3,10,15,15,683.5,128.0,2.25,17.5,482.5,625.05,497.16
2017,3,10,15,30,808.0,83.0,2.1,17.0,479.0,640.66,511.53
2017,3,10,15,45,786.5,78.0,1.95,17.0,432.5,600.44,480.72
2017,3,10,16,0,765.0,73.0,1.8,17.0,386.0,559.08,448.88
2017,3,10,16,15,728.5,69.0,1.6,16.5,336.0,509.35,410.34
2017,3,10,16,30,692.0,65.0,1.4,16.0,286.0,460.06,371.05
2017,3,10,16,45,642.0,58.5,1.25,15.5,236.0,404.56,325.75
2017,3,10,17,0,592.0,52.0,1.1,15.0,186.0,349.19,278.98
2017,3,10,17,15,505.0,44.0,1.1,14.5,137.5,279.33,219.68
2017,3,10,17,30,418.0,36.0,1.1,14.0,89.0,216.1,163.86
2017,3,10,17,45,268.5,23.5,1.15,13.5,51.5,132.31,81.93
2017,3,10,18,0,119.0,11.0,1.2,13.0,14.0,44.95,0.0
2017,3,10,18,15,59.5,5.5,1.2,12.5,7.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,6,45,187.5,15.5,0.8,10.5,35.0,11.58,0.0
2017,3,11,7,0,375.0,31.0,0.9,11.0,70.0,23.66,14.59
2017,3,11,7,15,472.5,40.0,1.1,11.0,117.5,29.08,20.27
2017,3,11,7,30,570.0,49.0,1.3,11.0,165.0,34.21,25.24
2017,3,11,7,45,510.0,71.0,1.5,11.5,197.0,53.35,42.59
2017,3,11,8,0,450.0,93.0,1.7,12.0,229.0,96.92,62.44
2017,3,11,8,15,482.5,103.5,1.7,12.5,272.5,134.85,88.12
2017,3,11,8,30,515.0,114.0,1.7,13.0,316.0,175.86,120.26
2017,3,11,8,45,520.0,130.5,1.7,13.5,356.0,219.04,157.26
2017,3,11,9,0,525.0,147.0,1.7,14.0,396.0,262.4,194.82
2017,3,11,9,15,478.0,176.5,1.65,14.5,419.0,300.95,229.28
2017,3,11,9,30,431.0,206.0,1.6,15.0,442.0,334.8,258.61
2017,3,11,9,45,520.0,191.5,1.55,15.5,496.0,379.81,294.23
2017,3,11,10,0,609.0,177.0,1.5,16.0,550.0,431.48,334.83
2017,3,11,10,15,582.5,198.0,1.45,16.0,569.5,464.92,361.62
2017,3,11,10,30,556.0,219.0,1.4,16.0,589.0,495.32,385.28
2017,3,11,10,45,544.5,233.5,1.4,16.5,606.5,525.19,407.46
2017,3,11,11,0,533.0,248.0,1.4,17.0,624.0,553.12,427.59
2017,3,11,11,15,447.0,288.0,1.4,17.0,609.0,556.09,428.73
2017,3,11,11,30,361.0,328.0,1.4,17.0,594.0,552.83,425.05
2017,3,11,11,45,396.5,319.5,1.4,17.0,615.0,581.32,446.7
2017,3,11,12,0,432.0,311.0,1.4,17.0,636.0,611.67,469.26
2017,3,11,12,15,684.0,204.5,1.4,17.0,718.5,703.6,540.42
2017,3,11,12,30,936.0,98.0,1.4,17.0,801.0,795.52,606.5
2017,3,11,12,45,936.5,96.5,1.45,17.0,794.5,807.37,614.32
2017,3,11,13,0,937.0,95.0,1.5,17.0,788.0,816.07,621.0
2017,3,11,13,15,933.5,94.0,1.6,17.0,773.0,818.99,624.44
2017,3,11,13,30,930.0,93.0,1.7,17.0,758.0,818.67,625.8
2017,3,11,13,45,925.5,91.0,1.8,17.0,735.0,813.3,623.79
2017,3,11,14,0,921.0,89.0,1.9,17.0,712.0,804.74,619.66
2017,3,11,14,15,911.5,87.5,1.95,17.0,682.0,789.79,610.7
2017,3,11,14,30,902.0,86.0,2.0,17.0,652.0,771.91,599.77
2017,3,11,14,45,890.5,83.5,2.1,17.0,615.0,748.69,585.4
2017,3,11,15,0,879.0,81.0,2.2,17.0,578.0,722.88,569.07
2017,3,11,15,15,861.5,79.0,2.15,16.5,535.5,691.09,548.28
2017,3,11,15,30,844.0,77.0,2.1,16.0,493.0,661.14,528.58
2017,3,11,15,45,821.5,73.0,2.1,16.0,446.0,620.27,498.45
2017,3,11,16,0,799.0,69.0,2.1,16.0,399.0,578.24,466.76
2017,3,11,16,15,764.0,65.0,2.0,15.0,348.5,528.09,429.06
2017,3,11,16,30,729.0,61.0,1.9,14.0,298.0,478.25,390.21
2017,3,11,16,45,680.5,55.5,1.85,13.5,246.5,420.51,343.0
2017,3,11,17,0,632.0,50.0,1.8,13.0,195.0,364.86,295.59
2017,3,11,17,15,547.0,42.5,1.9,12.5,145.0,297.07,236.96
2017,3,11,17,30,462.0,35.0,2.0,12.0,95.0,233.1,179.51
2017,3,11,17,45,308.5,24.0,2.15,11.5,56.0,148.09,96.49
2017,3,11,18,0,155.0,13.0,2.3,11.0,17.0,57.73,0.0
2017,3,11,18,15,77.5,6.5,2.4,10.5,8.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,12,6,45,181.5,17.5,1.75,9.0,37.5,13.22,0.38
2017,3,12,7,0,363.0,35.0,1.9,10.0,75.0,27.21,17.86
2017,3,12,7,15,464.5,44.5,1.95,10.5,123.5,32.87,23.71
2017,3,12,7,30,566.0,54.0,2.0,11.0,172.0,38.25,28.88
2017,3,12,7,45,627.0,60.5,2.05,11.5,224.5,48.13,30.78
2017,3,12,8,0,688.0,67.0,2.1,12.0,277.0,92.0,49.23
2017,3,12,8,15,729.0,72.0,2.1,12.5,329.5,141.79,83.09
2017,3,12,8,30,770.0,77.0,2.1,13.0,382.0,191.79,122.83
2017,3,12,8,45,800.0,80.0,2.15,13.5,431.5,241.19,165.51
2017,3,12,9,0,830.0,83.0,2.2,14.0,481.0,292.82,211.07
2017,3,12,9,15,850.5,86.0,2.3,14.5,526.0,343.36,256.01
2017,3,12,9,30,871.0,89.0,2.4,15.0,571.0,394.64,300.81
2017,3,12,9,45,881.0,93.0,2.55,15.5,609.0,443.01,342.55
2017,3,12,10,0,891.0,97.0,2.7,16.0,647.0,490.67,382.62
2017,3,12,10,15,902.0,99.0,2.7,16.5,680.0,538.42,421.22
2017,3,12,10,30,913.0,101.0,2.7,17.0,713.0,582.34,455.86
2017,3,12,10,45,923.0,101.0,2.7,17.5,739.0,622.46,486.8
2017,3,12,11,0,933.0,101.0,2.7,18.0,765.0,660.91,515.7
2017,3,12,11,15,938.0,102.0,2.65,18.0,782.5,695.27,541.67
2017,3,12,11,30,943.0,103.0,2.6,18.0,800.0,727.29,565.44
2017,3,12,11,45,946.5,102.5,2.6,18.5,809.5,754.32,583.8
2017,3,12,12,0,950.0,102.0,2.6,19.0,819.0,778.61,599.46
2017,3,12,12,15,950.5,102.0,2.6,19.0,820.0,798.36,613.06
2017,3,12,12,30,951.0,102.0,2.6,19.0,821.0,815.04,624.61
2017,3,12,12,45,959.0,97.0,2.6,19.0,816.0,829.22,634.53
2017,3,12,13,0,967.0,92.0,2.6,19.0,811.0,840.23,642.37
2017,3,12,13,15,963.0,91.0,2.55,19.0,795.5,842.85,644.17
2017,3,12,13,30,959.0,90.0,2.5,19.0,780.0,842.11,643.84
2017,3,12,13,45,953.5,89.0,2.45,19.0,756.5,836.88,640.57
2017,3,12,14,0,948.0,88.0,2.4,19.0,733.0,828.39,635.2
2017,3,12,14,15,939.0,86.5,2.3,18.5,702.0,813.5,626.31
2017,3,12,14,30,930.0,85.0,2.2,18.0,671.0,795.58,615.41
2017,3,12,14,45,917.5,83.0,2.15,18.0,633.5,771.64,599.53
2017,3,12,15,0,905.0,81.0,2.1,18.0,596.0,745.08,581.83
2017,3,12,15,15,888.0,78.5,1.95,17.5,552.5,712.39,560.02
2017,3,12,15,30,871.0,76.0,1.8,17.0,509.0,681.45,539.32
2017,3,12,15,45,846.5,73.0,1.7,17.0,461.0,639.56,508.53
2017,3,12,16,0,822.0,70.0,1.6,17.0,413.0,596.56,476.08
2017,3,12,16,15,787.5,66.5,1.45,16.5,361.0,546.34,437.88
2017,3,12,16,30,753.0,63.0,1.3,16.0,309.0,496.32,398.65
2017,3,12,16,45,701.0,57.5,1.15,15.5,256.0,435.65,349.81
2017,3,12,17,0,649.0,52.0,1.0,15.0,203.0,377.27,301.01
2017,3,12,17,15,563.5,44.5,1.05,14.0,152.0,308.37,243.3
2017,3,12,17,30,478.0,37.0,1.1,13.0,101.0,243.06,186.19
2017,3,12,17,45,318.5,25.5,1.15,12.5,60.0,155.1,103.45
2017,3,12,18,0,159.0,14.0,1.2,12.0,19.0,60.35,0.0
2017,3,12,18,15,79.5,7.0,1.2,11.5,9.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,6,45,215.5,16.5,0.95,9.5,41.5,12.13,1.41
2017,3,13,7,0,431.0,33.0,1.0,10.0,83.0,24.96,16.1
2017,3,13,7,15,525.5,41.0,1.15,10.5,133.0,29.42,20.71
2017,3,13,7,30,620.0,49.0,1.3,11.0,183.0,36.92,27.73
2017,3,13,7,45,677.0,55.0,1.45,11.5,236.0,51.06,30.31
2017,3,13,8,0,734.0,61.0,1.6,12.0,289.0,96.92,50.71
2017,3,13,8,15,771.0,65.0,1.7,12.5,341.0,144.33,83.1
2017,3,13,8,30,808.0,69.0,1.8,13.0,393.0,195.14,124.15
2017,3,13,8,45,834.0,72.0,1.95,13.5,442.0,245.75,168.35
2017,3,13,9,0,860.0,75.0,2.1,14.0,491.0,298.09,214.93
2017,3,13,9,15,878.0,77.5,2.2,14.5,535.5,352.49,263.07
2017,3,13,9,30,896.0,80.0,2.3,15.0,580.0,403.51,307.72
2017,3,13,9,45,918.0,78.5,2.4,15.5,620.5,452.67,349.88
2017,3,13,10,0,940.0,77.0,2.5,16.0,661.0,501.95,391.06
2017,3,13,10,15,948.5,78.0,2.45,16.5,693.5,546.68,427.25
2017,3,13,10,30,957.0,79.0,2.4,17.0,726.0,589.96,461.18
2017,3,13,10,45,963.0,80.0,2.4,17.5,750.5,630.15,491.99
2017,3,13,11,0,969.0,81.0,2.4,18.0,775.0,668.3,520.47
2017,3,13,11,15,973.0,82.0,2.4,18.0,792.0,702.95,546.73
2017,3,13,11,30,977.0,83.0,2.4,18.0,809.0,735.1,570.35
2017,3,13,11,45,978.5,83.5,2.4,18.5,818.0,762.37,588.04
2017,3,13,12,0,980.0,84.0,2.4,19.0,827.0,786.72,603.62
2017,3,13,12,15,979.5,84.0,2.35,19.0,827.5,806.08,616.49
2017,3,13,12,30,979.0,84.0,2.3,19.0,828.0,822.25,627.22
2017,3,13,12,45,977.0,83.5,2.25,19.5,820.5,833.52,633.42
2017,3,13,13,0,975.0,83.0,2.2,20.0,813.0,841.44,637.44
2017,3,13,13,15,970.5,82.5,2.15,20.0,797.0,844.06,639.18
2017,3,13,13,30,966.0,82.0,2.1,20.0,781.0,843.31,638.78
2017,3,13,13,45,960.0,81.0,2.05,20.0,757.0,837.51,635.09
2017,3,13,14,0,954.0,80.0,2.0,20.0,733.0,828.43,629.33
2017,3,13,14,15,944.5,79.0,1.9,20.0,702.0,813.46,619.21
2017,3,13,14,30,935.0,78.0,1.8,20.0,671.0,795.47,607.14
2017,3,13,14,45,922.5,76.0,1.7,20.0,633.5,771.26,590.85
2017,3,13,15,0,910.0,74.0,1.6,20.0,596.0,744.41,572.77
2017,3,13,15,15,893.0,72.0,1.45,20.0,552.5,711.97,550.28
2017,3,13,15,30,876.0,70.0,1.3,20.0,509.0,677.53,526.28
2017,3,13,15,45,852.0,67.5,1.2,20.0,460.5,636.21,497.04
2017,3,13,16,0,828.0,65.0,1.1,20.0,412.0,597.52,468.19
2017,3,13,16,15,795.0,61.5,1.05,19.5,361.0,547.82,431.79
2017,3,13,16,30,762.0,58.0,1.0,19.0,310.0,498.24,394.24
2017,3,13,16,45,712.5,53.0,0.95,18.5,257.5,438.92,347.78
2017,3,13,17,0,663.0,48.0,0.9,18.0,205.0,381.75,301.09
2017,3,13,17,15,584.0,41.0,0.9,17.5,154.0,312.17,243.09
2017,3,13,17,30,505.0,34.0,0.9,17.0,103.0,248.19,187.44
2017,3,13,17,45,360.5,23.5,0.95,16.5,62.0,168.45,113.07
2017,3,13,18,0,216.0,13.0,1.0,16.0,21.0,76.72,0.0
2017,3,13,18,15,108.0,6.5,0.95,15.5,10.5,0.0,0.0
2017,3,13,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,14,6,45,188.5,18.5,0.5,11.5,41.0,13.72,3.49
2017,3,14,7,0,377.0,37.0,0.5,12.0,82.0,28.44,19.12
2017,3,14,7,15,468.5,46.5,0.55,12.5,130.5,34.03,24.69
2017,3,14,7,30,560.0,56.0,0.6,13.0,179.0,39.33,29.7
2017,3,14,7,45,616.0,63.0,0.65,13.5,230.5,56.56,33.32
2017,3,14,8,0,672.0,70.0,0.7,14.0,282.0,100.52,54.63
2017,3,14,8,15,711.0,75.0,0.65,14.5,333.5,146.29,86.25
2017,3,14,8,30,750.0,80.0,0.6,15.0,385.0,198.87,128.15
2017,3,14,8,45,774.5,85.0,0.6,15.5,432.5,248.12,170.06
2017,3,14,9,0,799.0,90.0,0.6,16.0,480.0,299.06,213.81
2017,3,14,9,15,819.0,93.0,0.6,16.5,524.0,348.15,255.78
2017,3,14,9,30,839.0,96.0,0.6,17.0,568.0,397.97,297.34
2017,3,14,9,45,868.0,92.5,0.65,18.0,610.0,446.06,336.08
2017,3,14,10,0,897.0,89.0,0.7,19.0,652.0,497.85,376.3
2017,3,14,10,15,907.0,91.0,0.65,19.0,684.0,542.62,410.88
2017,3,14,10,30,917.0,93.0,0.6,19.0,716.0,586.16,443.5
2017,3,14,10,45,924.5,93.5,0.6,19.5,741.0,625.39,471.8
2017,3,14,11,0,932.0,94.0,0.6,20.0,766.0,662.79,498.03
2017,3,14,11,15,936.5,95.0,0.6,20.5,783.0,696.7,521.15
2017,3,14,11,30,941.0,96.0,0.6,21.0,800.0,728.23,542.06
2017,3,14,11,45,944.0,96.0,0.65,21.5,809.5,755.22,559.08
2017,3,14,12,0,947.0,96.0,0.7,22.0,819.0,779.46,574.29
2017,3,14,12,15,947.5,96.0,0.75,22.0,820.0,798.98,587.53
2017,3,14,12,30,948.0,96.0,0.8,22.0,821.0,815.46,598.92
2017,3,14,12,45,944.5,96.5,0.85,22.0,813.0,826.25,606.72
2017,3,14,13,0,941.0,97.0,0.9,22.0,805.0,833.81,612.6
2017,3,14,13,15,937.0,96.5,0.9,22.0,789.5,836.68,614.81
2017,3,14,13,30,933.0,96.0,0.9,22.0,774.0,836.31,615.09
2017,3,14,13,45,927.0,94.5,0.9,22.0,750.5,830.08,611.7
2017,3,14,14,0,921.0,93.0,0.9,22.0,727.0,820.67,606.41
2017,3,14,14,15,911.5,91.5,0.8,22.0,696.5,805.47,595.9
2017,3,14,14,30,902.0,90.0,0.7,22.0,666.0,787.33,583.6
2017,3,14,14,45,889.5,87.5,0.65,22.0,628.5,763.08,568.1
2017,3,14,15,0,877.0,85.0,0.6,22.0,591.0,736.29,550.97
2017,3,14,15,15,859.0,82.5,0.6,22.0,547.5,707.1,532.89
2017,3,14,15,30,841.0,80.0,0.6,22.0,504.0,672.23,510.73
2017,3,14,15,45,816.0,77.0,0.65,22.0,456.5,630.54,483.16
2017,3,14,16,0,791.0,74.0,0.7,22.0,409.0,587.86,453.72
2017,3,14,16,15,756.5,69.5,0.75,21.0,358.0,537.17,419.01
2017,3,14,16,30,722.0,65.0,0.8,20.0,307.0,486.76,382.88
2017,3,14,16,45,669.0,60.0,0.85,19.0,254.5,426.84,337.63
2017,3,14,17,0,616.0,55.0,0.9,18.0,202.0,372.33,294.24
2017,3,14,17,15,534.5,47.0,1.05,17.0,152.0,302.47,237.08
2017,3,14,17,30,453.0,39.0,1.2,16.0,102.0,238.7,182.32
2017,3,14,17,45,309.0,27.0,1.35,15.5,61.5,155.87,107.35
2017,3,14,18,0,165.0,15.0,1.5,15.0,21.0,64.1,0.0
2017,3,14,18,15,82.5,7.5,1.55,14.5,10.5,7.37,0.0
2017,3,14,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,2.5,2.15,9.5,2.5,0.0,0.0
2017,3,15,6,30,0.0,5.0,2.4,10.0,5.0,4.91,0.0
2017,3,15,6,45,0.0,21.0,2.7,10.5,21.0,20.24,9.04
2017,3,15,7,0,0.0,37.0,3.0,11.0,37.0,35.02,24.96
2017,3,15,7,15,2.5,58.0,3.0,11.0,58.5,53.72,42.36
2017,3,15,7,30,5.0,79.0,3.0,11.0,80.0,72.16,59.34
2017,3,15,7,45,12.0,99.0,3.05,11.5,103.0,90.51,71.9
2017,3,15,8,0,19.0,119.0,3.1,12.0,126.0,110.44,88.13
2017,3,15,8,15,24.0,138.5,3.1,12.5,148.0,130.54,104.34
2017,3,15,8,30,29.0,158.0,3.1,13.0,170.0,147.16,117.52
2017,3,15,8,45,109.5,188.0,3.1,13.5,241.0,190.6,150.07
2017,3,15,9,0,190.0,218.0,3.1,14.0,312.0,246.33,193.15
2017,3,15,9,15,522.0,153.5,3.05,14.0,443.0,305.66,235.4
2017,3,15,9,30,854.0,89.0,3.0,14.0,574.0,401.55,310.31
2017,3,15,9,45,854.5,97.0,3.0,14.5,609.5,448.89,350.84
2017,3,15,10,0,855.0,105.0,3.0,15.0,645.0,494.78,389.13
2017,3,15,10,15,492.5,216.5,2.9,15.0,531.5,447.96,354.16
2017,3,15,10,30,130.0,328.0,2.8,15.0,418.0,375.91,296.09
2017,3,15,10,45,85.5,318.0,2.75,15.0,378.0,349.85,275.68
2017,3,15,11,0,41.0,308.0,2.7,15.0,338.0,318.03,250.2
2017,3,15,11,15,87.0,339.5,2.75,15.0,404.5,380.38,299.23
2017,3,15,11,30,133.0,371.0,2.8,15.0,471.0,446.0,349.82
2017,3,15,11,45,272.5,350.0,2.85,15.0,558.5,531.29,417.13
2017,3,15,12,0,412.0,329.0,2.9,15.0,646.0,621.45,486.94
2017,3,15,12,15,381.0,340.5,2.9,15.0,633.5,620.59,485.26
2017,3,15,12,30,350.0,352.0,2.9,15.0,621.0,617.61,482.56
2017,3,15,12,45,330.5,353.0,2.95,15.0,605.5,611.22,477.96
2017,3,15,13,0,311.0,354.0,3.0,15.0,590.0,603.28,472.22
2017,3,15,13,15,355.0,335.5,2.95,15.0,599.0,624.1,489.18
2017,3,15,13,30,399.0,317.0,2.9,15.0,608.0,643.64,505.0
2017,3,15,13,45,299.0,325.5,2.9,15.0,540.0,576.09,453.09
2017,3,15,14,0,199.0,334.0,2.9,15.0,472.0,501.95,395.91
2017,3,15,14,15,179.0,319.5,2.75,14.5,439.5,472.19,374.31
2017,3,15,14,30,159.0,305.0,2.6,14.0,407.0,442.04,351.98
2017,3,15,14,45,137.0,285.5,2.5,14.0,369.5,404.79,323.44
2017,3,15,15,0,115.0,266.0,2.4,14.0,332.0,360.32,289.12
2017,3,15,15,15,182.0,242.5,2.3,13.5,339.0,389.34,314.9
2017,3,15,15,30,249.0,219.0,2.2,13.0,346.0,414.72,337.24
2017,3,15,15,45,127.5,182.5,2.15,13.0,247.5,281.7,229.96
2017,3,15,16,0,6.0,146.0,2.1,13.0,149.0,150.04,120.67
2017,3,15,16,15,3.0,128.5,2.0,12.5,130.0,130.74,105.35
2017,3,15,16,30,0.0,111.0,1.9,12.0,111.0,111.58,89.64
