Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,16,45,0.0,92.5,1.8,12.0,92.5,93.03,74.06
2017,3,15,17,0,0.0,74.0,1.7,12.0,74.0,74.34,58.08
2017,3,15,17,15,0.0,55.5,1.65,11.5,55.5,55.46,41.76
2017,3,15,17,30,0.0,37.0,1.6,11.0,37.0,36.26,24.96
2017,3,15,17,45,0.0,22.5,1.55,10.5,22.5,21.72,11.56
2017,3,15,18,0,0.0,8.0,1.5,10.0,8.0,7.71,0.0
2017,3,15,18,15,0.0,4.0,1.45,10.0,4.0,3.93,0.0
2017,3,15,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,4.0,1.5,10.0,4.0,0.0,0.0
2017,3,16,6,30,0.0,8.0,1.7,10.0,8.0,7.86,0.0
2017,3,16,6,45,37.0,27.5,1.9,10.5,32.5,24.27,13.0
2017,3,16,7,0,74.0,47.0,2.1,11.0,57.0,40.33,29.74
2017,3,16,7,15,102.5,69.0,2.15,11.0,89.0,57.72,45.99
2017,3,16,7,30,131.0,91.0,2.2,11.0,121.0,74.58,61.54
2017,3,16,7,45,151.0,113.0,2.25,11.5,156.0,97.81,75.06
2017,3,16,8,0,171.0,135.0,2.3,12.0,191.0,127.78,96.58
2017,3,16,8,15,187.5,154.5,2.15,12.5,225.5,157.63,119.55
2017,3,16,8,30,204.0,174.0,2.0,13.0,260.0,189.17,144.74
2017,3,16,8,45,257.0,189.5,1.95,13.5,309.5,223.8,171.61
2017,3,16,9,0,310.0,205.0,1.9,14.0,359.0,267.6,206.35
2017,3,16,9,15,277.5,230.5,1.95,14.0,378.0,296.01,231.15
2017,3,16,9,30,245.0,256.0,2.0,14.0,397.0,324.55,255.22
2017,3,16,9,45,293.5,265.5,2.05,14.5,445.0,364.31,286.39
2017,3,16,10,0,342.0,275.0,2.1,15.0,493.0,411.11,322.77
2017,3,16,10,15,373.0,281.5,2.2,15.0,530.0,449.72,353.3
2017,3,16,10,30,404.0,288.0,2.3,15.0,567.0,490.01,384.9
2017,3,16,10,45,631.0,209.5,2.45,15.5,662.0,567.85,446.72
2017,3,16,11,0,858.0,131.0,2.6,16.0,757.0,659.95,518.41
2017,3,16,11,15,863.5,132.0,2.65,16.0,774.5,692.91,543.31
2017,3,16,11,30,869.0,133.0,2.7,16.0,792.0,723.78,566.74
2017,3,16,11,45,878.5,130.5,2.75,16.0,803.0,751.8,587.73
2017,3,16,12,0,888.0,128.0,2.8,16.0,814.0,777.54,606.07
2017,3,16,12,15,737.0,197.0,2.8,16.0,766.5,752.04,585.92
2017,3,16,12,30,586.0,266.0,2.8,16.0,719.0,717.87,558.21
2017,3,16,12,45,613.0,251.5,2.8,16.5,721.5,735.75,571.46
2017,3,16,13,0,640.0,237.0,2.8,17.0,724.0,751.2,582.54
2017,3,16,13,15,757.5,182.0,2.85,16.5,747.0,795.15,618.65
2017,3,16,13,30,875.0,127.0,2.9,16.0,770.0,833.67,647.74
2017,3,16,13,45,865.0,126.5,2.95,16.0,746.0,825.78,642.87
2017,3,16,14,0,855.0,126.0,3.0,16.0,722.0,814.92,636.36
2017,3,16,14,15,844.0,124.0,3.0,16.0,691.0,798.81,625.92
2017,3,16,14,30,833.0,122.0,3.0,16.0,660.0,779.97,613.6
2017,3,16,14,45,595.5,181.5,3.0,16.0,555.5,656.05,521.19
2017,3,16,15,0,358.0,241.0,3.0,16.0,451.0,526.49,420.23
2017,3,16,15,15,344.0,224.5,2.9,15.5,414.0,493.08,396.62
2017,3,16,15,30,330.0,208.0,2.8,15.0,377.0,459.04,371.61
2017,3,16,15,45,419.0,170.0,2.75,15.0,363.5,476.28,387.51
2017,3,16,16,0,508.0,132.0,2.7,15.0,350.0,479.02,391.5
2017,3,16,16,15,463.5,125.5,2.55,14.5,306.0,429.82,352.6
2017,3,16,16,30,419.0,119.0,2.4,14.0,262.0,382.45,314.53
2017,3,16,16,45,390.5,102.0,2.3,13.5,218.5,333.68,274.67
2017,3,16,17,0,362.0,85.0,2.2,13.0,175.0,286.11,234.47
2017,3,16,17,15,369.5,66.0,2.2,12.5,139.0,253.48,205.04
2017,3,16,17,30,377.0,47.0,2.2,12.0,103.0,220.01,172.87
2017,3,16,17,45,248.5,32.5,2.25,11.5,63.0,141.81,102.37
2017,3,16,18,0,120.0,18.0,2.3,11.0,23.0,65.92,0.0
2017,3,16,18,15,60.0,9.0,2.25,10.5,11.5,24.52,0.0
2017,3,16,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,6,15,69.5,7.0,0.9,8.5,9.0,0.0,0.0
2017,3,17,6,30,139.0,14.0,0.9,9.0,18.0,13.76,0.0
2017,3,17,6,45,291.0,26.0,0.9,9.5,58.0,20.01,10.42
2017,3,17,7,0,443.0,38.0,0.9,10.0,98.0,28.39,19.51
2017,3,17,7,15,528.0,45.5,0.85,10.5,148.0,32.2,23.39
2017,3,17,7,30,613.0,53.0,0.8,11.0,198.0,35.86,26.89
2017,3,17,7,45,668.0,58.0,0.8,11.5,250.5,67.44,36.31
2017,3,17,8,0,723.0,63.0,0.8,12.0,303.0,112.94,61.32
2017,3,17,8,15,758.0,67.5,0.75,12.5,354.5,160.7,96.68
2017,3,17,8,30,793.0,72.0,0.7,13.0,406.0,211.65,138.82
2017,3,17,8,45,818.0,75.0,0.65,13.5,454.5,261.75,182.32
2017,3,17,9,0,843.0,78.0,0.6,14.0,503.0,313.5,227.22
2017,3,17,9,15,861.0,80.5,0.55,14.5,547.0,367.38,273.03
2017,3,17,9,30,879.0,83.0,0.5,15.0,591.0,417.88,314.92
2017,3,17,9,45,889.5,86.0,0.5,15.5,628.5,465.73,353.81
2017,3,17,10,0,900.0,89.0,0.5,16.0,666.0,512.81,390.8
2017,3,17,10,15,909.5,90.5,0.45,16.5,698.0,557.02,423.97
2017,3,17,10,30,919.0,92.0,0.4,17.0,730.0,599.93,454.99
2017,3,17,10,45,923.5,94.5,0.4,17.5,754.0,639.32,483.03
2017,3,17,11,0,928.0,97.0,0.4,18.0,778.0,676.68,508.88
2017,3,17,11,15,932.5,97.5,0.45,18.0,795.0,709.93,533.04
2017,3,17,11,30,937.0,98.0,0.5,18.0,812.0,740.8,554.59
2017,3,17,11,45,936.0,100.0,0.55,18.5,820.0,766.7,570.97
2017,3,17,12,0,935.0,102.0,0.6,19.0,828.0,789.71,585.47
2017,3,17,12,15,935.0,102.0,0.6,19.0,828.5,808.53,597.52
2017,3,17,12,30,935.0,102.0,0.6,19.0,829.0,824.32,607.68
2017,3,17,12,45,931.0,103.0,0.65,19.5,821.0,834.9,614.28
2017,3,17,13,0,927.0,104.0,0.7,20.0,813.0,842.28,618.95
2017,3,17,13,15,743.0,180.0,0.65,20.0,741.0,784.88,580.65
2017,3,17,13,30,559.0,256.0,0.6,20.0,669.0,717.66,532.06
2017,3,17,13,45,730.0,178.5,0.55,20.0,700.5,778.21,577.51
2017,3,17,14,0,901.0,101.0,0.5,20.0,732.0,824.73,607.27
2017,3,17,14,15,891.0,99.5,0.4,20.0,701.0,809.08,595.48
2017,3,17,14,30,881.0,98.0,0.3,20.0,670.0,790.58,582.9
2017,3,17,14,45,866.0,96.0,0.25,20.0,632.0,768.92,569.25
2017,3,17,15,0,851.0,94.0,0.2,20.0,594.0,741.1,551.6
2017,3,17,15,15,676.5,132.5,0.3,19.5,512.0,643.75,488.08
2017,3,17,15,30,502.0,171.0,0.4,19.0,430.0,546.31,420.42
2017,3,17,15,45,549.0,141.5,0.55,19.0,400.5,532.64,414.9
2017,3,17,16,0,596.0,112.0,0.7,19.0,371.0,517.81,406.76
2017,3,17,16,15,555.5,107.0,0.75,18.0,325.0,468.95,371.95
2017,3,17,16,30,515.0,102.0,0.8,17.0,279.0,418.59,334.94
2017,3,17,16,45,552.5,81.0,0.85,16.5,243.0,398.83,319.86
2017,3,17,17,0,590.0,60.0,0.9,16.0,207.0,371.72,297.14
2017,3,17,17,15,510.5,51.5,1.0,15.0,157.5,302.3,239.91
2017,3,17,17,30,431.0,43.0,1.1,14.0,108.0,238.77,185.38
2017,3,17,17,45,215.5,34.5,1.25,13.5,67.0,133.35,96.23
2017,3,17,18,0,0.0,26.0,1.4,13.0,26.0,29.7,0.0
2017,3,17,18,15,0.0,13.0,1.45,12.5,13.0,12.78,0.0
2017,3,17,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,2.5,1.15,10.0,2.5,2.46,0.0
2017,3,18,6,30,0.0,5.0,1.1,10.0,5.0,4.91,0.0
2017,3,18,6,45,0.0,14.5,1.05,10.0,14.5,13.98,5.87
2017,3,18,7,0,0.0,24.0,1.0,10.0,24.0,23.16,14.95
2017,3,18,7,15,0.0,36.0,1.1,10.0,36.0,34.76,25.77
2017,3,18,7,30,0.0,48.0,1.2,10.0,48.0,46.37,36.51
2017,3,18,7,45,0.0,60.5,1.3,10.5,60.5,58.42,44.97
2017,3,18,8,0,0.0,73.0,1.4,11.0,73.0,70.18,54.9
2017,3,18,8,15,0.0,85.5,1.55,11.0,85.5,81.98,64.81
2017,3,18,8,30,0.0,98.0,1.7,11.0,98.0,93.82,74.62
2017,3,18,8,45,11.0,144.5,1.9,11.5,150.5,139.03,111.68
2017,3,18,9,0,22.0,191.0,2.1,12.0,203.0,185.11,148.79
2017,3,18,9,15,14.0,187.5,2.1,12.5,195.5,181.61,145.42
2017,3,18,9,30,6.0,184.0,2.1,13.0,188.0,176.9,141.1
2017,3,18,9,45,10.5,205.5,2.1,13.5,212.5,199.57,158.81
2017,3,18,10,0,15.0,227.0,2.1,14.0,237.0,222.73,176.68
2017,3,18,10,15,10.0,209.0,2.05,14.0,215.5,204.82,162.01
2017,3,18,10,30,5.0,191.0,2.0,14.0,194.0,186.02,146.73
2017,3,18,10,45,3.0,175.5,1.95,14.5,177.5,170.67,133.99
2017,3,18,11,0,1.0,160.0,1.9,15.0,161.0,154.96,121.0
2017,3,18,11,15,4.5,188.0,1.75,15.0,192.0,184.29,144.34
2017,3,18,11,30,8.0,216.0,1.6,15.0,223.0,213.95,167.59
2017,3,18,11,45,4.0,178.5,1.5,15.0,182.0,175.5,136.9
2017,3,18,12,0,0.0,141.0,1.4,15.0,141.0,136.55,105.77
2017,3,18,12,15,19.0,236.0,1.25,15.0,251.0,243.23,190.64
2017,3,18,12,30,38.0,331.0,1.1,15.0,361.0,354.5,275.41
2017,3,18,12,45,109.0,357.0,0.95,15.0,441.5,438.41,338.81
2017,3,18,13,0,180.0,383.0,0.8,15.0,522.0,528.4,404.5
2017,3,18,13,15,127.5,365.0,0.85,15.0,462.5,472.01,362.25
2017,3,18,13,30,75.0,347.0,0.9,15.0,403.0,408.92,315.58
2017,3,18,13,45,501.0,217.0,0.95,15.5,571.5,635.14,493.07
2017,3,18,14,0,927.0,87.0,1.0,16.0,740.0,834.1,632.86
2017,3,18,14,15,919.0,85.5,1.25,16.0,709.5,819.55,624.79
2017,3,18,14,30,911.0,84.0,1.5,16.0,679.0,802.03,617.0
2017,3,18,14,45,901.0,81.5,1.8,16.0,642.5,779.03,605.34
2017,3,18,15,0,891.0,79.0,2.1,16.0,606.0,753.38,591.16
2017,3,18,15,15,875.5,77.0,2.0,16.0,563.5,721.85,569.4
2017,3,18,15,30,860.0,75.0,1.9,16.0,521.0,688.32,546.11
2017,3,18,15,45,767.5,84.0,1.85,16.0,454.5,617.97,494.83
2017,3,18,16,0,675.0,93.0,1.8,16.0,388.0,549.06,442.34
2017,3,18,16,15,639.0,89.0,1.5,15.5,341.5,501.42,405.38
2017,3,18,16,30,603.0,85.0,1.2,15.0,295.0,454.45,367.83
2017,3,18,16,45,562.5,76.0,0.95,14.5,247.0,400.48,324.07
2017,3,18,17,0,522.0,67.0,0.7,14.0,199.0,348.29,280.36
2017,3,18,17,15,458.0,56.5,0.8,13.5,152.5,286.06,228.5
2017,3,18,17,30,394.0,46.0,0.9,13.0,106.0,228.47,178.42
2017,3,18,17,45,197.0,36.5,1.0,12.5,66.5,129.84,94.87
2017,3,18,18,0,0.0,27.0,1.1,12.0,27.0,30.89,0.0
2017,3,18,18,15,0.0,13.5,1.1,11.5,13.5,13.27,0.0
2017,3,18,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,8.5,0.5,10.0,8.5,8.36,0.0
2017,3,19,6,30,0.0,17.0,0.4,10.0,17.0,16.16,0.0
2017,3,19,6,45,80.5,35.0,0.3,10.5,46.5,28.88,18.57
2017,3,19,7,0,161.0,53.0,0.2,11.0,76.0,42.87,32.42
2017,3,19,7,15,192.5,73.0,0.35,11.0,112.5,57.81,46.33
2017,3,19,7,30,224.0,93.0,0.5,11.0,149.0,72.16,59.48
2017,3,19,7,45,250.5,111.0,0.7,11.0,186.5,100.19,73.14
2017,3,19,8,0,277.0,129.0,0.9,11.0,224.0,133.16,96.27
2017,3,19,8,15,355.0,138.0,1.1,11.5,279.5,165.11,118.51
2017,3,19,8,30,433.0,147.0,1.3,12.0,335.0,209.09,152.52
2017,3,19,8,45,535.0,137.5,1.55,13.0,395.5,251.01,185.25
2017,3,19,9,0,637.0,128.0,1.8,14.0,456.0,301.29,225.99
2017,3,19,9,15,430.5,197.5,1.8,14.0,428.0,322.88,250.11
2017,3,19,9,30,224.0,267.0,1.8,14.0,400.0,329.9,259.38
2017,3,19,9,45,321.5,264.5,1.85,14.5,467.5,380.76,298.93
2017,3,19,10,0,419.0,262.0,1.9,15.0,535.0,440.37,345.04
2017,3,19,10,15,313.5,300.5,1.8,15.0,510.5,441.25,345.35
2017,3,19,10,30,208.0,339.0,1.7,15.0,486.0,433.15,338.14
2017,3,19,10,45,271.5,339.5,1.6,15.0,537.5,481.0,374.74
2017,3,19,11,0,335.0,340.0,1.5,15.0,589.0,534.32,414.53
2017,3,19,11,15,227.5,360.0,1.3,15.0,531.0,495.12,382.63
2017,3,19,11,30,120.0,380.0,1.1,15.0,473.0,448.4,345.26
2017,3,19,11,45,209.5,377.0,0.9,15.0,541.5,516.07,396.01
2017,3,19,12,0,299.0,374.0,0.7,15.0,610.0,588.91,447.76
2017,3,19,12,15,247.5,383.0,0.55,15.0,578.5,565.24,427.73
2017,3,19,12,30,196.0,392.0,0.4,15.0,547.0,540.87,408.15
2017,3,19,12,45,205.5,387.0,0.3,15.5,548.0,548.82,412.78
2017,3,19,13,0,215.0,382.0,0.2,16.0,549.0,556.16,416.6
2017,3,19,13,15,140.0,362.0,0.25,16.0,470.0,479.58,361.67
2017,3,19,13,30,65.0,342.0,0.3,16.0,391.0,395.99,300.98
2017,3,19,13,45,110.5,343.0,0.35,16.0,423.0,435.66,332.8
2017,3,19,14,0,156.0,344.0,0.4,16.0,455.0,481.3,367.38
2017,3,19,14,15,206.0,324.0,0.45,15.5,464.0,501.09,384.37
2017,3,19,14,30,256.0,304.0,0.5,15.0,473.0,526.07,405.31
2017,3,19,14,45,265.5,284.0,0.6,15.0,450.5,510.68,395.98
2017,3,19,15,0,275.0,264.0,0.7,15.0,428.0,493.77,385.79
2017,3,19,15,15,169.5,243.5,0.7,14.5,342.5,383.73,303.14
2017,3,19,15,30,64.0,223.0,0.7,14.0,257.0,277.96,221.14
2017,3,19,15,45,32.0,177.5,0.75,14.0,194.5,206.04,164.84
2017,3,19,16,0,0.0,132.0,0.8,14.0,132.0,131.0,103.97
2017,3,19,16,15,0.0,116.0,0.8,13.5,116.0,115.12,91.59
2017,3,19,16,30,0.0,100.0,0.8,13.0,100.0,99.2,78.75
2017,3,19,16,45,0.0,83.5,0.85,13.0,83.5,82.69,65.0
2017,3,19,17,0,0.0,67.0,0.9,13.0,67.0,66.08,50.91
2017,3,19,17,15,0.0,51.0,0.95,12.5,51.0,49.91,37.02
2017,3,19,17,30,0.0,35.0,1.0,12.0,35.0,33.8,22.98
2017,3,19,17,45,0.0,22.0,1.1,12.0,22.0,21.23,11.65
2017,3,19,18,0,0.0,9.0,1.2,12.0,9.0,8.68,0.0
2017,3,19,18,15,0.0,4.5,1.2,11.5,4.5,4.42,0.0
2017,3,19,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,8.0,1.65,9.5,8.0,7.86,0.0
2017,3,20,6,30,0.0,16.0,1.9,10.0,16.0,15.42,0.0
2017,3,20,6,45,33.5,36.0,2.2,10.5,41.0,32.64,22.0
2017,3,20,7,0,67.0,56.0,2.5,11.0,66.0,47.5,36.47
2017,3,20,7,15,86.5,78.5,2.6,11.0,97.0,65.02,52.75
2017,3,20,7,30,106.0,101.0,2.7,11.0,128.0,81.99,68.3
2017,3,20,7,45,121.5,121.5,2.85,11.5,159.0,107.25,82.58
2017,3,20,8,0,137.0,142.0,3.0,12.0,190.0,134.55,103.2
2017,3,20,8,15,69.0,142.5,3.0,12.0,167.0,138.9,109.39
2017,3,20,8,30,1.0,143.0,3.0,12.0,144.0,134.24,108.13
2017,3,20,8,45,34.0,182.5,3.0,12.5,200.5,174.5,139.88
2017,3,20,9,0,67.0,222.0,3.0,13.0,257.0,221.66,177.08
2017,3,20,9,15,39.0,212.0,3.05,13.0,233.0,208.85,167.05
2017,3,20,9,30,11.0,202.0,3.1,13.0,209.0,195.49,156.3
2017,3,20,9,45,5.5,181.0,3.15,13.0,185.0,175.05,139.46
2017,3,20,10,0,0.0,160.0,3.2,13.0,161.0,153.46,121.63
2017,3,20,10,15,0.0,154.0,3.25,13.0,154.5,148.08,117.06
2017,3,20,10,30,0.0,148.0,3.3,13.0,148.0,142.59,112.4
2017,3,20,10,45,3.0,173.0,3.4,13.5,175.5,168.37,133.0
2017,3,20,11,0,6.0,198.0,3.5,14.0,203.0,194.44,153.59
2017,3,20,11,15,3.0,170.5,3.4,14.0,173.0,166.6,130.97
2017,3,20,11,30,0.0,143.0,3.3,14.0,143.0,138.31,107.99
2017,3,20,11,45,0.0,107.5,3.25,14.0,107.5,104.11,80.2
2017,3,20,12,0,0.0,72.0,3.2,14.0,72.0,69.73,52.07
2017,3,20,12,15,0.0,78.5,3.15,14.0,78.5,76.03,57.27
2017,3,20,12,30,0.0,85.0,3.1,14.0,85.0,82.34,62.44
2017,3,20,12,45,0.0,84.5,3.05,14.5,84.5,81.85,61.93
2017,3,20,13,0,0.0,84.0,3.0,15.0,84.0,81.36,61.44
2017,3,20,13,15,0.0,101.0,2.95,15.0,101.0,97.88,74.96
2017,3,20,13,30,0.0,118.0,2.9,15.0,118.0,114.5,88.53
2017,3,20,13,45,0.0,135.0,2.85,15.0,135.5,131.22,102.18
2017,3,20,14,0,0.0,152.0,2.8,15.0,153.0,148.11,115.95
2017,3,20,14,15,11.5,201.5,2.65,15.0,210.0,206.95,163.75
2017,3,20,14,30,23.0,251.0,2.5,15.0,267.0,266.91,211.72
2017,3,20,14,45,40.5,255.0,2.45,15.0,280.5,292.59,232.71
2017,3,20,15,0,58.0,259.0,2.4,15.0,294.0,311.44,248.42
2017,3,20,15,15,29.0,134.0,2.2,14.5,151.5,156.21,124.61
2017,3,20,15,30,0.0,9.0,2.0,14.0,9.0,8.69,1.71
2017,3,20,15,45,0.0,61.5,1.85,14.0,61.5,59.45,44.75
2017,3,20,16,0,0.0,114.0,1.7,14.0,114.0,112.09,88.93
2017,3,20,16,15,0.0,100.0,1.6,13.5,100.0,98.2,77.66
2017,3,20,16,30,0.0,86.0,1.5,13.0,86.0,84.28,66.3
2017,3,20,16,45,0.0,72.0,1.4,13.0,72.0,70.33,54.59
2017,3,20,17,0,0.0,58.0,1.3,13.0,58.0,56.32,42.65
2017,3,20,17,15,0.0,44.5,1.3,13.0,44.5,42.99,31.1
2017,3,20,17,30,0.0,31.0,1.3,13.0,31.0,29.93,19.65
2017,3,20,17,45,0.0,19.5,1.35,13.0,19.5,18.81,9.7
2017,3,20,18,0,0.0,8.0,1.4,13.0,8.0,7.71,0.0
2017,3,20,18,15,0.0,4.0,1.6,13.0,4.0,3.93,0.0
2017,3,20,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,2.0,2.5,12.0,2.0,1.97,0.0
2017,3,21,6,30,0.0,4.0,2.6,12.0,4.0,3.85,0.0
2017,3,21,6,45,0.0,10.0,2.75,12.5,10.0,9.64,2.55
2017,3,21,7,0,0.0,16.0,2.9,13.0,16.0,15.43,8.0
2017,3,21,7,15,0.0,23.5,2.9,13.0,23.5,22.67,14.68
2017,3,21,7,30,0.0,31.0,2.9,13.0,31.0,29.92,21.32
2017,3,21,7,45,0.0,39.0,2.9,13.0,39.0,37.65,26.75
2017,3,21,8,0,0.0,47.0,2.9,13.0,47.0,45.4,33.33
2017,3,21,8,15,5.5,101.5,2.95,13.0,104.0,97.44,77.09
2017,3,21,8,30,11.0,156.0,3.0,13.0,161.0,147.78,118.62
2017,3,21,8,45,396.0,126.0,3.05,13.5,333.5,210.26,157.81
2017,3,21,9,0,781.0,96.0,3.1,14.0,506.0,327.56,246.05
2017,3,21,9,15,447.0,185.5,3.2,14.0,424.5,322.94,251.95
2017,3,21,9,30,113.0,275.0,3.3,14.0,343.0,297.48,236.34
2017,3,21,9,45,164.0,293.5,3.4,14.0,399.0,341.14,271.04
2017,3,21,10,0,215.0,312.0,3.5,14.0,455.0,392.57,311.64
2017,3,21,10,15,294.5,311.5,3.65,14.0,516.0,444.21,352.74
2017,3,21,10,30,374.0,311.0,3.8,14.0,577.0,504.0,400.06
2017,3,21,10,45,210.0,319.5,4.0,14.0,469.5,429.38,341.14
2017,3,21,11,0,46.0,328.0,4.2,14.0,362.0,341.6,270.27
2017,3,21,11,15,219.0,336.5,4.3,14.0,506.5,469.83,373.84
2017,3,21,11,30,392.0,345.0,4.4,14.0,651.0,608.8,482.61
2017,3,21,11,45,383.5,353.0,4.5,14.0,655.0,623.3,493.2
2017,3,21,12,0,375.0,361.0,4.6,14.0,659.0,636.37,503.27
2017,3,21,12,15,383.0,355.5,4.6,14.0,660.0,647.57,512.16
2017,3,21,12,30,391.0,350.0,4.6,14.0,661.0,657.66,520.24
2017,3,21,12,45,400.0,341.5,4.6,14.0,657.0,664.32,525.89
2017,3,21,13,0,409.0,333.0,4.6,14.0,653.0,669.61,530.57
2017,3,21,13,15,407.0,328.0,4.6,14.0,641.0,668.06,529.89
2017,3,21,13,30,405.0,323.0,4.6,14.0,629.0,664.98,528.13
2017,3,21,13,45,425.0,303.5,4.6,14.0,616.0,668.74,532.25
2017,3,21,14,0,445.0,284.0,4.6,14.0,603.0,665.6,531.34
2017,3,21,14,15,438.5,275.0,4.6,14.0,578.0,649.92,520.26
2017,3,21,14,30,432.0,266.0,4.6,14.0,553.0,632.64,508.0
2017,3,21,14,45,433.0,249.0,4.6,14.0,523.0,611.24,492.92
2017,3,21,15,0,434.0,232.0,4.6,14.0,493.0,588.03,476.35
2017,3,21,15,15,643.5,157.0,4.5,13.5,513.5,656.08,535.2
2017,3,21,15,30,853.0,82.0,4.4,13.0,534.0,704.5,576.32
2017,3,21,15,45,829.0,79.0,4.3,13.0,485.0,662.18,544.67
2017,3,21,16,0,805.0,76.0,4.2,13.0,436.0,618.8,511.02
2017,3,21,16,15,771.5,72.0,3.85,12.5,384.5,567.68,470.64
2017,3,21,16,30,738.0,68.0,3.5,12.0,333.0,516.77,429.5
2017,3,21,16,45,686.0,63.5,3.2,12.0,279.5,455.84,378.43
2017,3,21,17,0,634.0,59.0,2.9,12.0,226.0,400.19,330.19
2017,3,21,17,15,557.5,51.5,2.6,11.5,174.5,330.31,269.63
2017,3,21,17,30,481.0,44.0,2.3,11.0,123.0,266.04,212.14
2017,3,21,17,45,348.5,33.0,2.0,10.5,79.0,183.53,138.78
2017,3,21,18,0,216.0,22.0,1.7,10.0,35.0,106.93,44.13
2017,3,21,18,15,108.0,11.0,1.6,10.0,17.5,40.47,0.0
2017,3,21,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,6,15,57.0,11.5,1.35,9.0,15.0,11.3,0.0
2017,3,22,6,30,114.0,23.0,1.4,9.0,30.0,18.03,2.97
2017,3,22,6,45,218.5,38.5,1.45,9.5,68.5,29.62,20.03
2017,3,22,7,0,323.0,54.0,1.5,10.0,107.0,40.63,30.71
2017,3,22,7,15,383.0,68.0,1.65,10.0,152.5,49.89,39.51
2017,3,22,7,30,443.0,82.0,1.8,10.0,198.0,63.28,51.81
2017,3,22,7,45,506.5,86.0,2.0,10.0,246.0,95.69,59.39
2017,3,22,8,0,570.0,90.0,2.2,10.0,294.0,134.3,84.54
2017,3,22,8,15,492.0,124.0,2.35,10.0,318.5,182.23,128.17
2017,3,22,8,30,414.0,158.0,2.5,10.0,343.0,221.34,165.72
2017,3,22,8,45,222.0,182.0,2.65,10.5,282.5,217.33,170.39
2017,3,22,9,0,30.0,206.0,2.8,11.0,222.0,197.66,159.35
2017,3,22,9,15,165.5,234.5,2.9,11.0,333.5,271.68,217.59
2017,3,22,9,30,301.0,263.0,3.0,11.0,445.0,358.93,286.78
2017,3,22,9,45,591.0,183.0,3.15,11.0,567.5,434.28,347.45
2017,3,22,10,0,881.0,103.0,3.3,11.0,690.0,538.39,431.94
2017,3,22,10,15,445.5,164.0,3.35,11.0,461.5,392.25,317.99
2017,3,22,10,30,10.0,225.0,3.4,11.0,233.0,221.12,176.7
2017,3,22,10,45,19.0,262.5,3.45,11.5,277.5,262.85,210.15
2017,3,22,11,0,28.0,300.0,3.5,12.0,322.0,304.14,242.35
2017,3,22,11,15,338.5,272.0,3.5,12.0,538.0,491.43,395.39
2017,3,22,11,30,649.0,244.0,3.5,12.0,754.0,698.22,556.38
2017,3,22,11,45,339.0,281.5,3.55,12.0,548.5,523.81,418.9
2017,3,22,12,0,29.0,319.0,3.6,12.0,343.0,332.2,263.23
2017,3,22,12,15,155.5,352.5,3.65,12.0,477.0,467.7,372.76
2017,3,22,12,30,282.0,386.0,3.7,12.0,611.0,608.83,482.27
2017,3,22,12,45,279.0,382.5,3.8,12.0,603.5,609.93,482.85
2017,3,22,13,0,276.0,379.0,3.9,12.0,596.0,609.93,483.41
2017,3,22,13,15,278.0,369.5,4.0,12.0,584.5,606.81,481.91
2017,3,22,13,30,280.0,360.0,4.1,12.0,573.0,602.52,479.59
2017,3,22,13,45,174.0,344.0,4.2,12.0,475.5,495.93,396.6
2017,3,22,14,0,68.0,328.0,4.3,12.0,378.0,388.26,310.83
2017,3,22,14,15,203.0,310.5,4.35,11.5,448.5,486.62,393.71
2017,3,22,14,30,338.0,293.0,4.4,11.0,519.0,582.04,472.39
2017,3,22,14,45,601.0,195.5,4.45,11.0,570.0,688.87,562.07
2017,3,22,15,0,864.0,98.0,4.5,11.0,621.0,771.19,628.59
2017,3,22,15,15,846.5,95.0,4.45,11.0,577.5,737.41,603.7
2017,3,22,15,30,829.0,92.0,4.4,11.0,534.0,701.73,577.91
2017,3,22,15,45,807.0,88.0,4.4,11.0,486.0,660.2,547.44
2017,3,22,16,0,785.0,84.0,4.4,11.0,438.0,617.54,514.32
2017,3,22,16,15,751.0,79.5,4.2,10.5,386.5,566.03,473.52
2017,3,22,16,30,717.0,75.0,4.0,10.0,335.0,517.36,433.93
2017,3,22,16,45,669.5,69.0,3.85,9.5,282.0,458.02,384.74
2017,3,22,17,0,622.0,63.0,3.7,9.0,229.0,400.86,335.69
2017,3,22,17,15,546.0,55.5,3.55,8.5,177.5,331.4,274.81
2017,3,22,17,30,470.0,48.0,3.4,8.0,126.0,267.4,216.86
2017,3,22,17,45,343.0,36.0,3.3,8.0,82.0,185.76,143.09
2017,3,22,18,0,216.0,24.0,3.2,8.0,38.0,110.33,53.34
2017,3,22,18,15,108.0,12.0,3.2,8.0,19.0,41.75,0.0
2017,3,22,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,23,6,15,106.0,12.5,1.15,6.5,19.0,12.29,0.0
2017,3,23,6,30,212.0,25.0,1.3,7.0,38.0,20.27,6.59
2017,3,23,6,45,334.0,37.5,1.5,7.5,82.5,29.2,20.02
2017,3,23,7,0,456.0,50.0,1.7,8.0,127.0,37.55,28.26
2017,3,23,7,15,532.0,59.0,1.7,8.0,178.5,42.16,32.85
2017,3,23,7,30,608.0,68.0,1.7,8.0,230.0,56.11,36.75
2017,3,23,7,45,652.5,75.5,1.75,8.5,283.0,98.96,56.44
2017,3,23,8,0,697.0,83.0,1.8,9.0,336.0,146.44,89.3
2017,3,23,8,15,732.0,88.0,1.8,9.5,388.0,194.55,128.42
2017,3,23,8,30,767.0,93.0,1.8,10.0,440.0,245.85,172.86
2017,3,23,8,45,727.5,106.0,1.85,10.5,463.5,286.64,211.95
2017,3,23,9,0,688.0,119.0,1.9,11.0,487.0,322.88,246.49
2017,3,23,9,15,662.5,141.0,1.95,11.0,519.0,367.84,286.8
2017,3,23,9,30,637.0,163.0,2.0,11.0,551.0,409.74,323.33
2017,3,23,9,45,588.0,194.0,2.15,11.5,568.5,445.88,353.72
2017,3,23,10,0,539.0,225.0,2.3,12.0,586.0,476.53,378.6
2017,3,23,10,15,728.0,166.0,2.4,12.0,678.0,550.18,438.27
2017,3,23,10,30,917.0,107.0,2.5,12.0,770.0,639.41,509.11
2017,3,23,10,45,911.5,115.0,2.65,12.0,791.5,677.58,539.11
2017,3,23,11,0,906.0,123.0,2.8,12.0,813.0,713.09,566.96
2017,3,23,11,15,910.5,124.0,2.8,12.0,830.0,746.16,592.08
2017,3,23,11,30,915.0,125.0,2.8,12.0,847.0,776.9,614.1
2017,3,23,11,45,902.0,134.0,2.85,12.0,852.0,799.92,630.5
2017,3,23,12,0,889.0,143.0,2.9,12.0,857.0,821.24,645.79
2017,3,23,12,15,723.5,217.0,3.05,12.0,798.0,784.5,618.45
2017,3,23,12,30,558.0,291.0,3.2,12.0,739.0,738.83,582.28
2017,3,23,12,45,731.5,210.0,3.35,12.0,791.0,809.45,640.03
2017,3,23,13,0,905.0,129.0,3.5,12.0,843.0,873.08,687.11
2017,3,23,13,15,900.0,128.0,3.55,12.0,826.0,874.04,688.05
2017,3,23,13,30,895.0,127.0,3.6,12.0,809.0,875.4,689.93
2017,3,23,13,45,901.0,118.5,3.7,12.0,787.5,867.8,685.78
2017,3,23,14,0,907.0,110.0,3.8,12.0,766.0,860.4,681.94
2017,3,23,14,15,897.0,108.0,3.7,12.0,733.5,843.65,670.36
2017,3,23,14,30,887.0,106.0,3.6,12.0,701.0,824.03,656.84
2017,3,23,14,45,883.0,99.5,3.5,12.0,664.5,801.47,641.26
2017,3,23,15,0,879.0,93.0,3.4,12.0,628.0,776.03,623.59
2017,3,23,15,15,587.0,161.5,3.25,11.5,508.0,623.78,508.08
2017,3,23,15,30,295.0,230.0,3.1,11.0,388.0,466.57,381.75
2017,3,23,15,45,297.0,206.0,3.0,11.0,352.5,435.24,358.63
2017,3,23,16,0,299.0,182.0,2.9,11.0,317.0,402.59,333.44
2017,3,23,16,15,255.5,164.0,2.55,10.5,270.5,347.35,288.87
2017,3,23,16,30,212.0,146.0,2.2,10.0,224.0,294.35,245.44
2017,3,23,16,45,186.5,127.0,1.9,10.0,187.5,245.66,204.73
2017,3,23,17,0,161.0,108.0,1.6,10.0,151.0,205.82,170.57
2017,3,23,17,15,138.5,86.0,1.55,9.5,117.5,165.2,135.51
2017,3,23,17,30,116.0,64.0,1.5,9.0,84.0,125.84,100.74
2017,3,23,17,45,69.5,44.0,1.5,9.0,54.5,81.55,61.32
2017,3,23,18,0,23.0,24.0,1.5,9.0,25.0,34.17,15.05
2017,3,23,18,15,11.5,12.0,1.5,9.0,12.5,15.02,0.0
2017,3,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,8.0,3.0,9.0,8.0,7.86,0.0
2017,3,24,6,30,0.0,16.0,3.3,9.0,16.0,15.44,4.86
2017,3,24,6,45,0.0,33.0,3.65,9.0,33.0,31.54,22.03
2017,3,24,7,0,0.0,50.0,4.0,9.0,50.0,47.11,36.73
2017,3,24,7,15,0.0,70.5,4.15,9.0,70.5,65.36,53.67
2017,3,24,7,30,0.0,91.0,4.3,9.0,91.0,83.69,66.98
2017,3,24,7,45,4.5,110.0,4.45,9.5,112.0,101.8,82.23
2017,3,24,8,0,9.0,129.0,4.6,10.0,133.0,120.5,97.61
2017,3,24,8,15,4.5,132.5,4.6,10.0,134.5,124.89,101.25
2017,3,24,8,30,0.0,136.0,4.6,10.0,136.0,128.37,104.05
2017,3,24,8,45,0.0,114.0,4.6,10.0,114.0,109.17,87.53
2017,3,24,9,0,0.0,92.0,4.6,10.0,92.0,88.92,70.18
2017,3,24,9,15,0.0,88.5,4.7,10.0,88.5,85.63,67.21
2017,3,24,9,30,0.0,85.0,4.8,10.0,85.0,82.25,64.18
2017,3,24,9,45,0.0,63.0,4.9,10.5,63.0,60.94,45.98
2017,3,24,10,0,0.0,41.0,5.0,11.0,41.0,39.65,27.88
2017,3,24,10,15,0.0,52.5,4.85,11.0,52.5,50.79,37.19
2017,3,24,10,30,0.0,64.0,4.7,11.0,64.0,61.94,46.46
2017,3,24,10,45,12.0,178.0,4.6,11.0,187.0,178.89,143.24
2017,3,24,11,0,24.0,292.0,4.5,11.0,310.0,295.61,237.15
2017,3,24,11,15,33.5,318.0,4.3,11.0,344.5,327.73,262.25
2017,3,24,11,30,43.0,344.0,4.1,11.0,379.0,361.85,288.87
2017,3,24,11,45,28.0,298.0,3.95,11.5,321.0,309.41,246.53
2017,3,24,12,0,13.0,252.0,3.8,12.0,263.0,253.96,201.83
2017,3,24,12,15,9.5,222.0,3.7,12.0,230.5,222.76,176.96
2017,3,24,12,30,6.0,192.0,3.6,12.0,198.0,191.19,151.58
2017,3,24,12,45,7.0,200.5,3.5,12.0,206.5,200.6,159.28
2017,3,24,13,0,8.0,209.0,3.4,12.0,215.0,210.08,166.96
2017,3,24,13,15,6.0,192.5,3.2,12.0,197.5,192.5,152.81
2017,3,24,13,30,4.0,176.0,3.0,12.0,180.0,174.8,138.58
2017,3,24,13,45,5.5,189.0,2.85,12.0,194.0,189.12,150.37
2017,3,24,14,0,7.0,202.0,2.7,12.0,208.0,203.58,162.2
2017,3,24,14,15,10.0,215.0,2.45,12.0,222.5,219.44,175.19
2017,3,24,14,30,13.0,228.0,2.2,12.0,237.0,235.53,188.31
2017,3,24,14,45,25.5,239.0,2.0,12.0,255.5,257.3,206.33
2017,3,24,15,0,38.0,250.0,1.8,12.0,274.0,286.76,230.3
2017,3,24,15,15,19.5,206.0,1.6,11.5,218.5,219.66,176.77
2017,3,24,15,30,1.0,162.0,1.4,11.0,163.0,161.0,129.3
2017,3,24,15,45,0.5,136.0,1.2,11.0,136.5,134.41,107.84
2017,3,24,16,0,0.0,110.0,1.0,11.0,110.0,107.8,86.01
2017,3,24,16,15,0.0,89.5,0.9,11.0,89.5,87.2,68.98
2017,3,24,16,30,0.0,69.0,0.8,11.0,69.0,66.7,51.8
2017,3,24,16,45,0.0,58.0,0.75,11.0,58.0,56.05,42.82
2017,3,24,17,0,0.0,47.0,0.7,11.0,47.0,45.4,33.68
2017,3,24,17,15,0.0,36.5,0.75,10.5,36.5,35.24,24.87
2017,3,24,17,30,0.0,26.0,0.8,10.0,26.0,25.09,15.92
2017,3,24,17,45,0.0,17.0,0.9,9.5,17.0,16.4,8.12
2017,3,24,18,0,0.0,8.0,1.0,9.0,8.0,7.71,0.0
2017,3,24,18,15,0.0,4.0,1.0,9.0,4.0,3.93,0.0
2017,3,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,25,6,15,108.5,13.5,1.1,7.5,22.0,13.27,0.0
2017,3,25,6,30,217.0,27.0,1.3,8.0,44.0,21.58,10.36
2017,3,25,6,45,331.5,40.0,1.5,8.5,88.0,30.89,21.67
2017,3,25,7,0,446.0,53.0,1.7,9.0,132.0,39.59,30.08
2017,3,25,7,15,518.0,61.5,1.75,9.0,183.0,43.63,34.1
2017,3,25,7,30,590.0,70.0,1.8,9.0,234.0,63.81,39.3
2017,3,25,7,45,640.5,76.0,1.9,9.5,286.5,105.34,60.4
2017,3,25,8,0,691.0,82.0,2.0,10.0,339.0,152.11,93.75
2017,3,25,8,15,724.5,86.5,2.05,10.0,390.5,199.53,133.27
2017,3,25,8,30,758.0,91.0,2.1,10.0,442.0,253.24,180.39
2017,3,25,8,45,597.5,145.0,2.2,10.5,439.5,291.94,220.97
2017,3,25,9,0,437.0,199.0,2.3,11.0,437.0,316.92,247.58
2017,3,25,9,15,392.0,229.5,2.25,11.5,456.0,353.02,278.56
2017,3,25,9,30,347.0,260.0,2.2,12.0,475.0,381.0,301.73
2017,3,25,9,45,333.5,281.5,2.2,12.5,498.0,411.74,326.08
2017,3,25,10,0,320.0,303.0,2.2,13.0,521.0,440.97,348.52
2017,3,25,10,15,256.0,329.5,2.2,13.0,509.0,445.1,351.43
2017,3,25,10,30,192.0,356.0,2.2,13.0,497.0,445.84,351.23
2017,3,25,10,45,161.0,367.5,2.2,13.5,488.5,446.66,350.71
2017,3,25,11,0,130.0,379.0,2.2,14.0,480.0,445.04,348.13
2017,3,25,11,15,320.5,340.0,2.2,14.0,594.5,547.76,429.38
2017,3,25,11,30,511.0,301.0,2.2,14.0,709.0,661.21,516.07
2017,3,25,11,45,720.0,206.0,2.25,14.0,786.5,742.77,579.85
2017,3,25,12,0,929.0,111.0,2.3,14.0,864.0,827.11,641.19
2017,3,25,12,15,928.5,111.5,2.3,14.0,864.0,845.5,653.23
2017,3,25,12,30,928.0,112.0,2.3,14.0,864.0,860.87,663.85
2017,3,25,12,45,753.0,196.0,2.35,14.0,802.5,819.1,635.01
2017,3,25,13,0,578.0,280.0,2.4,14.0,741.0,766.91,594.73
2017,3,25,13,15,738.5,199.0,2.45,14.0,775.5,825.5,641.94
2017,3,25,13,30,899.0,118.0,2.5,14.0,810.0,872.89,675.72
2017,3,25,13,45,696.5,194.5,2.6,14.0,721.0,790.76,618.53
2017,3,25,14,0,494.0,271.0,2.7,14.0,632.0,699.65,549.28
2017,3,25,14,15,679.0,191.5,2.75,14.0,665.5,767.95,605.74
2017,3,25,14,30,864.0,112.0,2.8,14.0,699.0,822.64,646.68
2017,3,25,14,45,852.0,109.0,2.9,14.0,661.0,797.94,630.36
2017,3,25,15,0,840.0,106.0,3.0,14.0,623.0,770.78,612.8
2017,3,25,15,15,822.0,103.0,2.95,13.5,579.5,736.84,590.41
2017,3,25,15,30,804.0,100.0,2.9,13.0,536.0,701.11,566.46
2017,3,25,15,45,787.0,94.0,2.9,13.0,489.0,661.19,538.22
2017,3,25,16,0,770.0,88.0,2.9,13.0,442.0,619.88,507.26
2017,3,25,16,15,737.0,83.5,2.7,12.5,391.0,571.49,469.98
2017,3,25,16,30,704.0,79.0,2.5,12.0,340.0,521.21,430.32
2017,3,25,16,45,659.0,72.5,2.4,11.5,287.5,462.62,383.12
2017,3,25,17,0,614.0,66.0,2.3,11.0,235.0,406.03,335.89
2017,3,25,17,15,541.5,58.0,2.2,10.5,184.0,337.17,276.97
2017,3,25,17,30,469.0,50.0,2.1,10.0,133.0,273.52,220.59
2017,3,25,17,45,352.5,38.0,2.05,9.5,88.5,194.64,150.78
2017,3,25,18,0,236.0,26.0,2.0,9.0,44.0,123.57,75.32
2017,3,25,18,15,118.0,13.0,2.1,8.5,22.0,46.46,0.0
2017,3,25,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
