Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,6.0,1.4,8.0,6.0,5.9,0.0
2017,3,26,6,30,0.0,12.0,1.5,8.0,12.0,11.57,3.4
2017,3,26,6,45,0.0,23.5,1.6,8.5,23.5,22.68,14.5
2017,3,26,7,0,0.0,35.0,1.7,9.0,35.0,33.8,24.92
2017,3,26,7,15,0.0,48.0,1.7,9.0,48.0,46.37,36.61
2017,3,26,7,30,0.0,61.0,1.7,9.0,61.0,58.77,45.53
2017,3,26,7,45,0.0,74.5,1.75,9.5,74.5,71.43,56.31
2017,3,26,8,0,0.0,88.0,1.8,10.0,88.0,84.15,66.93
2017,3,26,8,15,103.5,144.0,1.8,10.0,192.5,146.13,114.72
2017,3,26,8,30,207.0,200.0,1.8,10.0,297.0,224.0,175.67
2017,3,26,8,45,190.5,224.0,1.8,10.5,320.0,252.37,199.6
2017,3,26,9,0,174.0,248.0,1.8,11.0,343.0,279.13,221.8
2017,3,26,9,15,175.5,269.0,1.8,11.0,372.0,308.76,245.89
2017,3,26,9,30,177.0,290.0,1.8,11.0,401.0,338.47,269.64
2017,3,26,9,45,326.0,273.0,1.8,11.0,491.0,402.48,320.22
2017,3,26,10,0,475.0,256.0,1.8,11.0,581.0,479.14,380.6
2017,3,26,10,15,372.5,302.0,1.9,11.0,564.0,487.21,386.43
2017,3,26,10,30,270.0,348.0,2.0,11.0,547.0,484.61,383.65
2017,3,26,10,45,213.0,366.0,2.1,11.0,526.0,479.24,379.1
2017,3,26,11,0,156.0,384.0,2.2,11.0,505.0,467.76,369.54
2017,3,26,11,15,185.0,391.5,2.25,11.0,538.0,502.89,396.91
2017,3,26,11,30,214.0,399.0,2.3,11.0,571.0,539.28,424.8
2017,3,26,11,45,168.0,402.0,2.4,11.5,538.0,515.97,405.62
2017,3,26,12,0,122.0,405.0,2.5,12.0,505.0,490.03,384.61
2017,3,26,12,15,76.5,368.0,2.55,12.0,431.0,420.6,331.33
2017,3,26,12,30,31.0,331.0,2.6,12.0,357.0,350.41,276.54
2017,3,26,12,45,235.5,330.5,2.65,12.0,519.5,527.25,418.78
2017,3,26,13,0,440.0,330.0,2.7,12.0,682.0,705.05,554.69
2017,3,26,13,15,253.0,343.5,2.75,12.0,545.0,564.16,445.45
2017,3,26,13,30,66.0,357.0,2.8,12.0,408.0,414.0,327.1
2017,3,26,13,45,33.0,251.5,2.9,12.5,277.0,279.43,222.35
2017,3,26,14,0,0.0,146.0,3.0,13.0,146.0,142.16,111.62
2017,3,26,14,15,21.0,216.5,3.0,13.0,231.5,229.99,183.74
2017,3,26,14,30,42.0,287.0,3.0,13.0,317.0,327.3,261.55
2017,3,26,14,45,21.0,175.0,3.05,13.0,190.0,193.07,154.35
2017,3,26,15,0,0.0,63.0,3.1,13.0,63.0,60.93,45.53
2017,3,26,15,15,0.0,83.0,3.0,12.5,83.0,80.3,62.07
2017,3,26,15,30,0.0,103.0,2.9,12.0,103.0,100.07,78.92
2017,3,26,15,45,0.0,105.0,2.85,12.0,105.0,102.28,80.99
2017,3,26,16,0,0.0,107.0,2.8,12.0,107.0,104.66,83.26
2017,3,26,16,15,0.0,94.5,2.6,11.5,94.5,92.28,73.22
2017,3,26,16,30,0.0,82.0,2.4,11.0,82.0,79.87,63.04
2017,3,26,16,45,0.0,69.0,2.2,11.0,69.0,66.93,52.12
2017,3,26,17,0,0.0,56.0,2.0,11.0,56.0,54.11,41.14
2017,3,26,17,15,0.0,43.5,2.05,11.0,43.5,42.01,30.61
2017,3,26,17,30,0.0,31.0,2.1,11.0,31.0,29.92,19.97
2017,3,26,17,45,0.0,20.5,2.2,11.0,20.5,19.78,10.92
2017,3,26,18,0,0.0,10.0,2.3,11.0,10.0,9.64,1.23
2017,3,26,18,15,0.0,5.0,2.45,11.0,5.0,4.91,0.0
2017,3,26,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,27,6,15,137.0,14.5,2.0,7.5,26.5,14.25,0.0
2017,3,27,6,30,274.0,29.0,2.2,8.0,53.0,22.9,12.89
2017,3,27,6,45,389.5,40.0,2.45,8.5,99.5,30.17,21.2
2017,3,27,7,0,505.0,51.0,2.7,9.0,146.0,37.0,27.83
2017,3,27,7,15,574.5,58.5,2.75,9.0,198.5,40.33,31.13
2017,3,27,7,30,644.0,66.0,2.8,9.0,251.0,68.53,38.7
2017,3,27,7,45,692.0,70.5,2.9,9.5,305.0,111.97,62.66
2017,3,27,8,0,740.0,75.0,3.0,10.0,359.0,163.6,101.33
2017,3,27,8,15,771.5,79.5,3.0,10.0,410.5,213.21,143.66
2017,3,27,8,30,803.0,84.0,3.0,10.0,462.0,265.61,190.5
2017,3,27,8,45,829.0,85.5,3.0,10.5,511.5,316.22,236.31
2017,3,27,9,0,855.0,87.0,3.0,11.0,561.0,368.53,283.09
2017,3,27,9,15,871.0,89.5,3.0,11.5,604.5,422.75,330.52
2017,3,27,9,30,887.0,92.0,3.0,12.0,648.0,473.4,373.9
2017,3,27,9,45,896.5,95.5,3.05,12.5,685.5,521.72,414.34
2017,3,27,10,0,906.0,99.0,3.1,13.0,723.0,569.15,452.91
2017,3,27,10,15,914.0,100.5,3.2,13.0,754.0,612.79,488.63
2017,3,27,10,30,922.0,102.0,3.3,13.0,785.0,654.98,522.52
2017,3,27,10,45,925.5,104.5,3.4,13.0,808.0,693.57,553.03
2017,3,27,11,0,929.0,107.0,3.5,13.0,831.0,730.04,581.45
2017,3,27,11,15,933.0,107.5,3.5,13.0,847.0,762.67,605.0
2017,3,27,11,30,937.0,108.0,3.5,13.0,863.0,792.88,626.42
2017,3,27,11,45,934.0,111.0,3.55,13.5,869.5,817.65,642.94
2017,3,27,12,0,931.0,114.0,3.6,14.0,876.0,839.45,657.33
2017,3,27,12,15,930.5,114.0,3.5,14.0,875.5,857.28,669.32
2017,3,27,12,30,930.0,114.0,3.4,14.0,875.0,872.06,679.2
2017,3,27,12,45,748.5,201.0,3.35,14.0,809.5,826.6,646.55
2017,3,27,13,0,567.0,288.0,3.3,14.0,744.0,770.54,601.97
2017,3,27,13,15,575.0,275.0,3.25,14.0,729.5,769.92,602.67
2017,3,27,13,30,583.0,262.0,3.2,14.0,715.0,767.03,601.37
2017,3,27,13,45,336.0,305.0,3.2,14.0,564.5,600.36,473.84
2017,3,27,14,0,89.0,348.0,3.2,14.0,414.0,427.83,337.37
2017,3,27,14,15,481.0,228.5,3.15,14.0,561.0,646.33,515.98
2017,3,27,14,30,873.0,109.0,3.1,14.0,708.0,832.8,656.57
2017,3,27,14,45,607.0,187.0,3.1,14.0,592.5,695.9,554.37
2017,3,27,15,0,341.0,265.0,3.1,14.0,477.0,553.59,442.76
2017,3,27,15,15,354.5,241.5,2.9,13.5,448.5,532.82,429.49
2017,3,27,15,30,368.0,218.0,2.7,13.0,420.0,509.96,413.71
2017,3,27,15,45,560.5,155.5,2.5,13.0,432.5,575.08,468.15
2017,3,27,16,0,753.0,93.0,2.3,13.0,445.0,621.48,506.25
2017,3,27,16,15,719.0,88.5,2.05,12.5,393.5,570.53,466.44
2017,3,27,16,30,685.0,84.0,1.8,12.0,342.0,520.02,426.71
2017,3,27,16,45,638.0,77.0,1.6,12.0,289.5,460.12,377.99
2017,3,27,17,0,591.0,70.0,1.4,12.0,237.0,402.41,329.71
2017,3,27,17,15,517.5,62.0,1.4,11.5,186.0,333.52,272.1
2017,3,27,17,30,444.0,54.0,1.4,11.0,135.0,269.89,216.87
2017,3,27,17,45,327.5,41.5,1.45,10.5,90.5,190.77,148.05
2017,3,27,18,0,211.0,29.0,1.5,10.0,46.0,121.44,79.68
2017,3,27,18,15,105.5,14.5,1.6,9.5,23.0,44.94,0.0
2017,3,27,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,28,6,15,116.5,16.5,2.95,7.5,27.0,16.22,0.0
2017,3,28,6,30,233.0,33.0,3.2,8.0,54.0,25.64,15.62
2017,3,28,6,45,350.0,44.5,3.5,9.0,100.0,34.12,24.72
2017,3,28,7,0,467.0,56.0,3.8,10.0,146.0,41.22,31.52
2017,3,28,7,15,537.0,64.0,4.05,10.0,197.5,44.74,34.98
2017,3,28,7,30,607.0,72.0,4.3,10.0,249.0,75.53,43.91
2017,3,28,7,45,657.0,77.0,4.55,10.5,302.5,117.8,68.31
2017,3,28,8,0,707.0,82.0,4.8,11.0,356.0,165.24,104.02
2017,3,28,8,15,739.0,86.5,5.0,11.5,407.5,213.63,145.39
2017,3,28,8,30,771.0,91.0,5.2,12.0,459.0,268.0,193.63
2017,3,28,8,45,794.5,94.5,5.45,12.5,507.0,318.14,239.23
2017,3,28,9,0,818.0,98.0,5.7,13.0,555.0,369.79,285.8
2017,3,28,9,15,835.0,101.0,5.7,13.0,598.5,419.65,330.69
2017,3,28,9,30,852.0,104.0,5.7,13.0,642.0,469.87,374.96
2017,3,28,9,45,862.5,107.5,5.75,13.5,679.0,517.5,415.54
2017,3,28,10,0,873.0,111.0,5.8,14.0,716.0,564.44,454.51
2017,3,28,10,15,882.5,112.5,5.75,14.0,747.0,610.1,492.17
2017,3,28,10,30,892.0,114.0,5.7,14.0,778.0,652.07,526.24
2017,3,28,10,45,899.5,115.0,5.7,14.5,802.5,690.81,556.28
2017,3,28,11,0,907.0,116.0,5.7,15.0,827.0,727.74,584.32
2017,3,28,11,15,911.0,116.5,5.7,15.0,842.5,759.73,608.19
2017,3,28,11,30,915.0,117.0,5.7,15.0,858.0,789.36,629.82
2017,3,28,11,45,917.0,117.5,5.7,15.5,866.0,814.96,647.2
2017,3,28,12,0,919.0,118.0,5.7,16.0,874.0,837.84,662.54
2017,3,28,12,15,918.5,118.0,5.7,16.0,873.0,855.41,675.27
2017,3,28,12,30,918.0,118.0,5.7,16.0,872.0,869.99,685.93
2017,3,28,12,45,922.5,113.5,5.75,16.0,865.0,881.12,694.45
2017,3,28,13,0,927.0,109.0,5.8,16.0,858.0,889.14,700.86
2017,3,28,13,15,922.5,108.0,5.7,16.0,841.0,890.0,701.4
2017,3,28,13,30,918.0,107.0,5.6,16.0,824.0,887.65,699.77
2017,3,28,13,45,910.0,106.5,5.5,16.5,799.0,879.71,692.88
2017,3,28,14,0,902.0,106.0,5.4,17.0,774.0,868.69,683.93
2017,3,28,14,15,892.5,104.0,5.2,17.0,742.0,851.87,671.67
2017,3,28,14,30,883.0,102.0,5.0,17.0,710.0,832.19,657.45
2017,3,28,14,45,869.5,100.0,4.8,17.0,672.0,806.63,639.03
2017,3,28,15,0,856.0,98.0,4.6,17.0,634.0,782.95,622.07
2017,3,28,15,15,839.0,95.5,4.3,16.5,590.5,749.62,598.58
2017,3,28,15,30,822.0,93.0,4.0,16.0,547.0,714.42,574.1
2017,3,28,15,45,799.0,89.5,3.7,16.0,499.0,672.25,543.2
2017,3,28,16,0,776.0,86.0,3.4,16.0,451.0,629.06,510.55
2017,3,28,16,15,744.5,81.5,3.1,15.5,399.5,578.59,471.92
2017,3,28,16,30,713.0,77.0,2.8,15.0,348.0,530.76,434.32
2017,3,28,16,45,666.0,71.5,2.55,14.5,295.5,471.37,386.69
2017,3,28,17,0,619.0,66.0,2.3,14.0,243.0,414.16,339.34
2017,3,28,17,15,549.5,58.5,2.2,13.5,191.5,346.41,282.22
2017,3,28,17,30,480.0,51.0,2.1,13.0,140.0,283.62,227.37
2017,3,28,17,45,362.5,40.0,2.05,12.5,94.5,203.81,157.85
2017,3,28,18,0,245.0,29.0,2.0,12.0,49.0,134.46,90.24
2017,3,28,18,15,122.5,14.5,2.0,11.5,24.5,50.21,0.0
2017,3,28,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,6,15,124.0,16.5,1.25,8.5,28.5,12.88,0.0
2017,3,29,6,30,248.0,33.0,1.4,9.0,57.0,25.5,15.85
2017,3,29,6,45,350.0,45.0,1.6,10.0,102.0,34.21,24.8
2017,3,29,7,0,452.0,57.0,1.8,11.0,147.0,41.74,31.93
2017,3,29,7,15,519.5,65.5,1.8,11.5,198.0,45.67,35.65
2017,3,29,7,30,587.0,74.0,1.8,12.0,249.0,79.53,46.13
2017,3,29,7,45,628.0,81.5,1.8,12.5,300.0,122.23,72.11
2017,3,29,8,0,669.0,89.0,1.8,13.0,351.0,169.16,107.77
2017,3,29,8,15,702.0,94.0,1.8,13.5,402.0,216.35,147.35
2017,3,29,8,30,735.0,99.0,1.8,14.0,453.0,266.52,190.82
2017,3,29,8,45,753.5,105.0,1.85,14.5,499.5,315.88,234.31
2017,3,29,9,0,772.0,111.0,1.9,15.0,546.0,369.4,280.38
2017,3,29,9,15,790.0,114.5,1.95,15.0,589.0,417.99,322.25
2017,3,29,9,30,808.0,118.0,2.0,15.0,632.0,467.11,363.63
2017,3,29,9,45,827.0,118.5,2.05,15.5,670.5,514.27,401.83
2017,3,29,10,0,846.0,119.0,2.1,16.0,709.0,561.51,439.07
2017,3,29,10,15,855.5,121.0,2.15,16.0,740.0,604.53,473.04
2017,3,29,10,30,865.0,123.0,2.2,16.0,771.0,646.38,505.44
2017,3,29,10,45,869.0,126.0,2.3,16.0,793.5,684.25,534.53
2017,3,29,11,0,873.0,129.0,2.4,16.0,816.0,720.22,561.8
2017,3,29,11,15,877.0,129.5,2.45,16.0,832.0,751.73,584.69
2017,3,29,11,30,881.0,130.0,2.5,16.0,848.0,780.48,604.83
2017,3,29,11,45,883.5,130.5,2.6,16.0,855.5,805.69,622.8
2017,3,29,12,0,886.0,131.0,2.7,16.0,863.0,828.3,639.03
2017,3,29,12,15,885.5,131.0,2.8,16.0,862.5,845.32,651.42
2017,3,29,12,30,885.0,131.0,2.9,16.0,862.0,859.46,661.94
2017,3,29,12,45,790.5,181.5,3.0,16.5,829.5,846.06,652.05
2017,3,29,13,0,696.0,232.0,3.1,17.0,797.0,828.52,638.58
2017,3,29,13,15,614.0,259.5,3.05,17.0,750.5,792.84,611.71
2017,3,29,13,30,532.0,287.0,3.0,17.0,704.0,753.99,582.51
2017,3,29,13,45,703.0,201.0,3.0,17.0,734.5,813.5,630.78
2017,3,29,14,0,874.0,115.0,3.0,17.0,765.0,857.94,662.54
2017,3,29,14,15,864.0,113.0,2.85,17.0,733.5,845.12,653.17
2017,3,29,14,30,854.0,111.0,2.7,17.0,702.0,825.52,639.61
2017,3,29,14,45,828.0,114.0,2.6,17.0,661.5,795.94,619.42
2017,3,29,15,0,802.0,117.0,2.5,17.0,621.0,764.49,597.93
2017,3,29,15,15,783.0,113.5,2.2,16.5,578.0,729.7,573.75
2017,3,29,15,30,764.0,110.0,1.9,16.0,535.0,695.77,549.97
2017,3,29,15,45,738.0,106.0,1.65,15.5,487.0,652.65,519.16
2017,3,29,16,0,712.0,102.0,1.4,15.0,439.0,608.87,486.58
2017,3,29,16,15,629.5,102.5,1.5,14.5,376.0,533.6,431.26
2017,3,29,16,30,547.0,103.0,1.6,14.0,313.0,462.13,377.02
2017,3,29,16,45,554.5,89.0,1.75,14.0,275.0,430.25,352.39
2017,3,29,17,0,562.0,75.0,1.9,14.0,237.0,396.36,324.4
2017,3,29,17,15,492.5,66.0,2.0,13.5,186.5,328.98,268.19
2017,3,29,17,30,423.0,57.0,2.1,13.0,136.0,266.56,214.24
2017,3,29,17,45,311.0,44.0,2.25,12.5,92.0,188.06,146.25
2017,3,29,18,0,199.0,31.0,2.4,12.0,48.0,122.04,83.69
2017,3,29,18,15,99.5,15.5,2.7,11.5,24.0,44.71,0.0
2017,3,29,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,30,6,15,172.0,16.5,3.7,8.0,34.0,12.66,0.0
2017,3,30,6,30,344.0,33.0,3.8,8.0,68.0,25.83,16.46
2017,3,30,6,45,456.5,42.5,3.95,8.5,118.0,31.53,22.6
2017,3,30,7,0,569.0,52.0,4.1,9.0,168.0,36.92,27.85
2017,3,30,7,15,633.0,59.0,4.15,9.0,222.0,39.85,30.72
2017,3,30,7,30,697.0,66.0,4.2,9.0,276.0,81.37,43.68
2017,3,30,7,45,741.0,70.5,4.3,9.5,331.5,131.27,75.56
2017,3,30,8,0,785.0,75.0,4.4,10.0,387.0,181.93,115.2
2017,3,30,8,15,814.0,78.5,4.5,10.5,439.5,232.87,159.66
2017,3,30,8,30,843.0,82.0,4.6,11.0,492.0,286.28,207.86
2017,3,30,8,45,863.5,85.0,4.7,11.5,541.5,338.82,255.88
2017,3,30,9,0,884.0,88.0,4.8,12.0,591.0,392.45,304.22
2017,3,30,9,15,899.5,90.5,4.8,12.0,635.0,447.95,353.57
2017,3,30,9,30,915.0,93.0,4.8,12.0,679.0,499.77,398.94
2017,3,30,9,45,927.0,94.5,4.8,12.5,717.5,548.73,440.19
2017,3,30,10,0,939.0,96.0,4.8,13.0,756.0,596.92,479.67
2017,3,30,10,15,947.0,97.5,4.75,13.0,787.0,641.8,516.29
2017,3,30,10,30,955.0,99.0,4.7,13.0,818.0,685.13,550.88
2017,3,30,10,45,959.5,101.0,4.7,13.5,842.0,724.92,581.13
2017,3,30,11,0,964.0,103.0,4.7,14.0,866.0,762.54,608.36
2017,3,30,11,15,966.5,103.5,4.65,14.0,881.5,794.97,631.35
2017,3,30,11,30,969.0,104.0,4.6,14.0,897.0,824.79,652.32
2017,3,30,11,45,971.5,103.5,4.55,14.0,904.5,850.89,670.52
2017,3,30,12,0,974.0,103.0,4.5,14.0,912.0,874.1,686.61
2017,3,30,12,15,972.5,103.0,4.45,14.0,910.5,891.58,698.61
2017,3,30,12,30,971.0,103.0,4.4,14.0,909.0,905.85,708.4
2017,3,30,12,45,961.5,106.5,4.35,14.5,897.5,913.73,712.37
2017,3,30,13,0,952.0,110.0,4.3,15.0,886.0,918.24,714.1
2017,3,30,13,15,947.0,109.0,4.3,15.0,868.0,918.64,714.85
2017,3,30,13,30,942.0,108.0,4.3,15.0,850.0,915.75,713.43
2017,3,30,13,45,931.0,108.5,4.35,15.0,823.5,906.09,707.78
2017,3,30,14,0,920.0,109.0,4.4,15.0,797.0,893.33,700.06
2017,3,30,14,15,910.0,107.0,4.4,14.5,764.0,875.78,689.93
2017,3,30,14,30,900.0,105.0,4.4,14.0,731.0,855.33,677.76
2017,3,30,14,45,560.5,198.5,4.4,14.0,581.5,673.86,541.82
2017,3,30,15,0,221.0,292.0,4.4,14.0,432.0,484.37,389.47
2017,3,30,15,15,522.5,196.0,4.25,13.5,496.5,622.76,506.23
2017,3,30,15,30,824.0,100.0,4.1,13.0,561.0,728.93,592.41
2017,3,30,15,45,794.0,98.0,4.0,13.0,510.5,683.2,558.31
2017,3,30,16,0,764.0,96.0,3.9,13.0,460.0,639.4,525.24
2017,3,30,16,15,730.5,91.5,3.65,12.5,408.0,588.0,485.65
2017,3,30,16,30,697.0,87.0,3.4,12.0,356.0,536.97,445.39
2017,3,30,16,45,643.5,81.5,3.2,12.0,302.0,474.12,393.84
2017,3,30,17,0,590.0,76.0,3.0,12.0,248.0,413.92,343.11
2017,3,30,17,15,518.5,67.5,2.85,11.5,196.0,344.69,284.26
2017,3,30,17,30,447.0,59.0,2.7,11.0,144.0,280.48,227.87
2017,3,30,17,45,331.0,46.5,2.6,10.5,98.5,199.9,157.29
2017,3,30,18,0,215.0,34.0,2.5,10.0,53.0,132.01,93.17
2017,3,30,18,15,107.5,17.0,2.55,9.5,26.5,48.85,0.0
2017,3,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,31,6,15,196.0,16.5,3.8,6.5,37.0,12.46,0.0
2017,3,31,6,30,392.0,33.0,4.0,7.0,74.0,25.5,16.46
2017,3,31,6,45,492.5,42.0,4.25,7.5,124.5,30.76,22.06
2017,3,31,7,0,593.0,51.0,4.5,8.0,175.0,35.75,26.92
2017,3,31,7,15,654.0,57.5,4.85,8.5,229.5,39.65,30.61
2017,3,31,7,30,715.0,64.0,5.2,9.0,284.0,87.9,47.4
2017,3,31,7,45,754.5,68.5,5.55,9.5,338.5,134.71,77.58
2017,3,31,8,0,794.0,73.0,5.9,10.0,393.0,185.57,118.25
2017,3,31,8,15,821.5,77.0,6.0,10.5,445.5,237.22,163.87
2017,3,31,8,30,849.0,81.0,6.1,11.0,498.0,291.16,212.98
2017,3,31,8,45,867.5,84.5,6.2,11.5,546.5,343.88,261.55
2017,3,31,9,0,886.0,88.0,6.3,12.0,595.0,401.21,313.21
2017,3,31,9,15,900.5,90.0,6.3,12.0,638.5,452.24,359.44
2017,3,31,9,30,915.0,92.0,6.3,12.0,682.0,503.21,404.62
2017,3,31,9,45,923.0,95.0,6.35,12.5,719.0,551.51,445.92
2017,3,31,10,0,931.0,98.0,6.4,13.0,756.0,598.72,485.23
2017,3,31,10,15,938.5,99.5,6.4,13.0,787.0,642.97,522.11
2017,3,31,10,30,946.0,101.0,6.4,13.0,818.0,685.65,557.03
2017,3,31,10,45,950.5,102.5,6.45,13.5,841.0,724.61,587.47
2017,3,31,11,0,955.0,104.0,6.5,14.0,864.0,761.42,614.77
2017,3,31,11,15,958.0,105.0,6.45,14.0,879.5,794.37,638.9
2017,3,31,11,30,961.0,106.0,6.4,14.0,895.0,824.76,661.04
2017,3,31,11,45,961.0,106.5,6.4,14.5,902.0,849.66,677.95
2017,3,31,12,0,961.0,107.0,6.4,15.0,909.0,871.61,692.66
2017,3,31,12,15,960.0,107.0,6.3,15.0,908.0,889.22,705.06
2017,3,31,12,30,959.0,107.0,6.2,15.0,907.0,903.68,715.21
2017,3,31,12,45,960.0,105.0,6.15,15.5,898.5,914.59,721.72
2017,3,31,13,0,961.0,103.0,6.1,16.0,890.0,922.24,725.96
2017,3,31,13,15,956.5,102.0,6.0,16.0,872.5,922.95,726.41
2017,3,31,13,30,952.0,101.0,5.9,16.0,855.0,920.34,724.6
2017,3,31,13,45,946.5,99.5,5.8,16.0,830.0,913.06,719.57
2017,3,31,14,0,941.0,98.0,5.7,16.0,805.0,902.54,712.34
2017,3,31,14,15,932.0,96.5,5.5,16.0,772.5,885.96,700.26
2017,3,31,14,30,923.0,95.0,5.3,16.0,740.0,866.4,686.16
2017,3,31,14,45,911.5,92.5,5.15,16.0,701.0,840.9,668.08
2017,3,31,15,0,900.0,90.0,5.0,16.0,662.0,812.8,648.16
2017,3,31,15,15,884.0,87.5,4.8,16.0,617.5,778.85,623.64
2017,3,31,15,30,868.0,85.0,4.6,16.0,573.0,742.92,597.63
2017,3,31,15,45,848.5,81.5,4.4,16.0,524.0,705.84,570.64
2017,3,31,16,0,829.0,78.0,4.2,16.0,475.0,663.18,539.21
2017,3,31,16,15,799.0,74.5,3.95,15.5,422.5,612.66,501.15
2017,3,31,16,30,769.0,71.0,3.7,15.0,370.0,562.12,461.77
2017,3,31,16,45,722.5,66.5,3.5,14.5,315.5,501.29,413.14
2017,3,31,17,0,676.0,62.0,3.3,14.0,261.0,445.02,366.54
2017,3,31,17,15,610.5,55.5,3.1,13.5,208.0,377.35,309.13
2017,3,31,17,30,545.0,49.0,2.9,13.0,155.0,314.27,253.64
2017,3,31,17,45,435.0,39.5,2.75,12.5,107.5,235.14,184.06
2017,3,31,18,0,325.0,30.0,2.6,12.0,60.0,166.04,118.17
2017,3,31,18,15,162.5,15.0,2.55,11.5,30.0,74.98,0.0
2017,3,31,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,1,6,15,151.0,19.0,2.0,8.5,36.0,14.7,1.54
2017,4,1,6,30,302.0,38.0,2.3,9.0,72.0,30.07,20.47
2017,4,1,6,45,397.0,50.0,2.6,10.0,119.5,37.88,28.24
2017,4,1,7,0,492.0,62.0,2.9,11.0,167.0,45.21,35.13
2017,4,1,7,15,555.0,70.0,2.85,11.0,219.0,52.92,42.28
2017,4,1,7,30,618.0,78.0,2.8,11.0,271.0,94.01,54.27
2017,4,1,7,45,663.5,83.5,2.75,11.5,324.0,137.69,82.96
2017,4,1,8,0,709.0,89.0,2.7,12.0,377.0,186.05,121.08
2017,4,1,8,15,738.5,93.5,2.6,12.5,428.0,234.53,162.9
2017,4,1,8,30,768.0,98.0,2.5,13.0,479.0,288.89,210.53
2017,4,1,8,45,798.5,98.0,2.45,13.5,527.5,338.26,254.1
2017,4,1,9,0,829.0,98.0,2.4,14.0,576.0,389.81,298.79
2017,4,1,9,15,844.0,100.5,2.3,14.5,618.5,439.05,340.7
2017,4,1,9,30,859.0,103.0,2.2,15.0,661.0,488.43,381.35
2017,4,1,9,45,875.0,103.0,2.1,15.5,699.0,538.75,421.29
2017,4,1,10,0,891.0,103.0,2.0,16.0,737.0,585.61,457.36
2017,4,1,10,15,899.0,104.5,2.0,16.5,767.0,628.54,489.84
2017,4,1,10,30,907.0,106.0,2.0,17.0,797.0,670.04,520.38
2017,4,1,10,45,911.0,108.0,2.0,17.5,819.5,707.73,547.35
2017,4,1,11,0,915.0,110.0,2.0,18.0,842.0,743.36,571.56
2017,4,1,11,15,918.0,111.0,2.05,18.0,857.0,775.08,593.38
2017,4,1,11,30,921.0,112.0,2.1,18.0,872.0,804.37,613.48
2017,4,1,11,45,921.5,112.5,2.15,18.5,879.0,828.67,628.95
2017,4,1,12,0,922.0,113.0,2.2,19.0,886.0,850.16,642.51
2017,4,1,12,15,921.5,113.0,2.2,19.0,885.0,867.46,654.05
2017,4,1,12,30,921.0,113.0,2.2,19.0,884.0,881.75,663.67
2017,4,1,12,45,920.5,111.5,2.2,19.0,875.5,891.47,670.31
2017,4,1,13,0,920.0,110.0,2.2,19.0,867.0,898.05,675.0
2017,4,1,13,15,916.0,109.0,2.1,19.0,850.0,898.99,675.07
2017,4,1,13,30,912.0,108.0,2.0,19.0,833.0,896.75,673.14
2017,4,1,13,45,905.5,107.0,1.95,19.0,808.5,889.22,668.33
2017,4,1,14,0,899.0,106.0,1.9,19.0,784.0,878.63,661.61
2017,4,1,14,15,890.0,104.0,1.8,19.0,752.0,861.88,650.36
2017,4,1,14,30,881.0,102.0,1.7,19.0,720.0,842.3,637.31
2017,4,1,14,45,868.0,100.0,1.6,19.0,682.0,816.79,620.3
2017,4,1,15,0,855.0,98.0,1.5,19.0,644.0,793.24,604.72
2017,4,1,15,15,838.5,95.5,1.35,19.0,600.5,759.91,581.81
2017,4,1,15,30,822.0,93.0,1.2,19.0,557.0,724.72,557.58
2017,4,1,15,45,795.0,91.0,1.1,19.0,508.5,680.95,527.67
2017,4,1,16,0,768.0,89.0,1.0,19.0,460.0,636.42,496.63
2017,4,1,16,15,736.5,85.0,0.95,18.5,409.0,586.28,461.19
2017,4,1,16,30,705.0,81.0,0.9,18.0,358.0,538.95,426.7
2017,4,1,16,45,647.5,77.5,0.9,17.5,304.0,475.52,379.13
2017,4,1,17,0,590.0,74.0,0.9,17.0,250.0,415.07,332.14
2017,4,1,17,15,523.5,66.0,0.95,16.0,199.0,348.49,279.23
2017,4,1,17,30,457.0,58.0,1.0,15.0,148.0,286.56,227.69
2017,4,1,17,45,343.5,46.0,1.1,14.5,102.0,206.74,160.11
2017,4,1,18,0,230.0,34.0,1.2,14.0,56.0,137.74,98.05
2017,4,1,18,15,115.0,17.0,1.25,13.5,28.0,62.77,0.0
2017,4,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,2,6,15,135.0,20.5,0.95,9.5,36.5,15.84,3.9
2017,4,2,6,30,270.0,41.0,1.0,10.0,73.0,31.54,21.85
2017,4,2,6,45,370.0,53.0,1.1,10.5,120.0,40.37,30.5
2017,4,2,7,0,470.0,65.0,1.2,11.0,167.0,47.58,37.33
2017,4,2,7,15,533.0,73.5,1.1,11.5,219.0,58.59,39.92
2017,4,2,7,30,596.0,82.0,1.0,12.0,271.0,99.23,58.24
2017,4,2,7,45,643.5,87.5,0.9,12.5,324.0,142.16,86.73
2017,4,2,8,0,691.0,93.0,0.8,13.0,377.0,190.0,124.07
2017,4,2,8,15,721.5,97.5,0.85,13.5,428.0,237.89,164.73
2017,4,2,8,30,752.0,102.0,0.9,14.0,479.0,288.46,208.4
2017,4,2,8,45,778.5,104.5,0.95,14.5,527.0,341.55,253.96
2017,4,2,9,0,805.0,107.0,1.0,15.0,575.0,393.0,297.47
2017,4,2,9,15,821.5,110.0,1.1,15.0,617.5,442.23,339.23
2017,4,2,9,30,838.0,113.0,1.2,15.0,660.0,491.78,380.29
2017,4,2,9,45,858.5,111.0,1.3,15.5,699.0,538.86,417.86
2017,4,2,10,0,879.0,109.0,1.4,16.0,738.0,588.47,456.27
2017,4,2,10,15,887.5,111.0,1.5,16.5,768.5,631.69,489.04
2017,4,2,10,30,896.0,113.0,1.6,17.0,799.0,673.54,520.08
2017,4,2,10,45,902.0,114.0,1.7,17.5,822.0,711.25,547.52
2017,4,2,11,0,908.0,115.0,1.8,18.0,845.0,747.03,572.43
2017,4,2,11,15,912.0,116.0,1.85,18.0,860.5,779.25,594.49
2017,4,2,11,30,916.0,117.0,1.9,18.0,876.0,809.11,614.88
2017,4,2,11,45,918.0,116.5,2.0,18.5,883.5,833.47,630.76
2017,4,2,12,0,920.0,116.0,2.1,19.0,891.0,855.08,644.81
2017,4,2,12,15,920.0,116.0,2.2,19.0,890.0,872.71,657.44
2017,4,2,12,30,920.0,116.0,2.3,19.0,889.0,887.35,668.18
2017,4,2,12,45,919.5,114.5,2.4,19.5,880.5,897.02,674.41
2017,4,2,13,0,919.0,113.0,2.5,20.0,872.0,903.56,678.65
2017,4,2,13,15,915.0,112.0,2.55,20.0,855.0,904.45,680.08
2017,4,2,13,30,911.0,111.0,2.6,20.0,838.0,902.16,679.55
2017,4,2,13,45,904.5,110.0,2.7,20.0,813.5,894.58,675.96
2017,4,2,14,0,898.0,109.0,2.8,20.0,789.0,883.94,670.39
2017,4,2,14,15,889.0,107.0,2.8,20.0,757.5,867.15,659.96
2017,4,2,14,30,880.0,105.0,2.8,20.0,726.0,847.54,647.68
2017,4,2,14,45,869.5,102.5,2.8,20.0,688.0,823.46,632.34
2017,4,2,15,0,859.0,100.0,2.8,20.0,650.0,801.31,618.38
2017,4,2,15,15,843.5,97.0,2.65,19.5,607.0,768.02,596.7
2017,4,2,15,30,828.0,94.0,2.5,19.0,564.0,732.8,573.54
2017,4,2,15,45,808.0,90.5,2.4,19.0,516.5,692.08,545.38
2017,4,2,16,0,788.0,87.0,2.3,19.0,469.0,650.17,516.04
2017,4,2,16,15,759.0,82.5,2.1,18.5,418.0,600.31,479.29
2017,4,2,16,30,730.0,78.0,1.9,18.0,367.0,550.44,441.61
2017,4,2,16,45,691.5,72.5,1.75,17.5,315.0,496.88,400.1
2017,4,2,17,0,653.0,67.0,1.6,17.0,263.0,442.42,356.53
2017,4,2,17,15,590.5,60.0,1.55,16.0,211.0,376.18,302.95
2017,4,2,17,30,528.0,53.0,1.5,15.0,159.0,314.25,250.63
2017,4,2,17,45,425.5,42.5,1.45,14.5,111.5,237.06,184.2
2017,4,2,18,0,323.0,32.0,1.4,14.0,64.0,169.16,121.89
2017,4,2,18,15,161.5,16.0,1.4,13.5,32.0,77.78,0.0
2017,4,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,3,5,45,41.5,5.5,1.75,6.5,6.0,0.0,0.0
2017,4,3,6,0,83.0,11.0,1.8,7.0,12.0,10.81,0.0
2017,4,3,6,15,255.5,24.0,2.05,7.5,50.5,18.91,7.32
2017,4,3,6,30,428.0,37.0,2.3,8.0,89.0,28.37,19.36
2017,4,3,6,45,533.5,45.0,2.55,8.5,142.0,32.58,23.77
2017,4,3,7,0,639.0,53.0,2.8,9.0,195.0,36.61,27.69
2017,4,3,7,15,696.5,58.5,2.95,9.5,251.0,55.12,33.04
2017,4,3,7,30,754.0,64.0,3.1,10.0,307.0,101.52,54.04
2017,4,3,7,45,796.0,67.5,3.3,10.5,363.5,150.36,87.77
2017,4,3,8,0,838.0,71.0,3.5,11.0,420.0,203.44,131.17
2017,4,3,8,15,863.5,74.0,3.5,11.5,473.0,256.33,178.09
2017,4,3,8,30,889.0,77.0,3.5,12.0,526.0,315.33,230.93
2017,4,3,8,45,906.0,80.0,3.55,12.5,575.0,369.1,279.5
2017,4,3,9,0,923.0,83.0,3.6,13.0,624.0,423.47,327.62
2017,4,3,9,15,936.0,85.5,3.6,13.0,668.0,476.05,373.77
2017,4,3,9,30,949.0,88.0,3.6,13.0,712.0,528.37,418.51
2017,4,3,9,45,954.5,91.5,3.6,13.5,748.5,577.23,458.55
2017,4,3,10,0,960.0,95.0,3.6,14.0,785.0,624.72,496.31
2017,4,3,10,15,966.5,96.5,3.6,14.5,816.0,669.4,530.89
2017,4,3,10,30,973.0,98.0,3.6,15.0,847.0,712.37,563.26
2017,4,3,10,45,977.0,99.0,3.6,15.5,870.0,751.3,591.81
2017,4,3,11,0,981.0,100.0,3.6,16.0,893.0,787.96,616.4
2017,4,3,11,15,983.5,100.5,3.6,16.0,908.0,820.62,639.09
2017,4,3,11,30,986.0,101.0,3.6,16.0,923.0,850.62,659.82
2017,4,3,11,45,987.5,101.0,3.6,16.5,930.0,876.55,676.38
2017,4,3,12,0,989.0,101.0,3.6,17.0,937.0,899.5,690.82
2017,4,3,12,15,988.5,101.0,3.55,17.0,935.5,917.73,703.0
2017,4,3,12,30,988.0,101.0,3.5,17.0,934.0,932.74,713.04
2017,4,3,12,45,987.0,99.5,3.5,17.0,925.0,942.52,719.9
2017,4,3,13,0,986.0,98.0,3.5,17.0,916.0,948.93,724.6
2017,4,3,13,15,982.0,97.5,3.5,17.0,898.0,950.39,726.07
2017,4,3,13,30,978.0,97.0,3.5,17.0,880.0,948.47,725.37
2017,4,3,13,45,971.5,96.0,3.5,17.0,854.5,940.5,720.68
2017,4,3,14,0,965.0,95.0,3.5,17.0,829.0,929.24,713.88
2017,4,3,14,15,956.5,93.5,3.4,17.0,796.0,912.55,702.79
2017,4,3,14,30,948.0,92.0,3.3,17.0,763.0,892.81,689.7
2017,4,3,14,45,937.5,89.5,3.2,17.0,724.0,867.43,672.73
2017,4,3,15,0,927.0,87.0,3.1,17.0,685.0,839.34,653.92
2017,4,3,15,15,912.0,85.0,2.95,16.5,640.0,805.8,632.09
2017,4,3,15,30,897.0,83.0,2.8,16.0,595.0,770.18,608.61
2017,4,3,15,45,877.0,80.0,2.7,16.0,545.0,727.96,579.25
2017,4,3,16,0,857.0,77.0,2.6,16.0,495.0,688.62,551.74
2017,4,3,16,15,829.0,73.5,2.35,15.5,442.0,638.12,514.9
2017,4,3,16,30,801.0,70.0,2.1,15.0,389.0,587.4,476.09
2017,4,3,16,45,756.0,66.0,1.9,14.5,333.5,526.34,428.32
2017,4,3,17,0,711.0,62.0,1.7,14.0,278.0,467.04,380.41
2017,4,3,17,15,648.5,56.0,1.65,13.0,223.5,401.84,327.11
2017,4,3,17,30,586.0,50.0,1.6,12.0,169.0,338.43,273.0
2017,4,3,17,45,472.0,41.5,1.55,11.5,119.0,255.96,201.49
2017,4,3,18,0,358.0,33.0,1.5,11.0,69.0,183.6,135.1
2017,4,3,18,15,179.0,16.5,1.5,10.5,34.5,84.8,2.64
2017,4,3,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,6.5,1.95,7.5,6.5,0.0,0.0
2017,4,4,6,0,0.0,13.0,2.1,8.0,13.0,12.78,0.0
2017,4,4,6,15,170.5,27.0,2.15,8.0,48.5,21.03,9.91
2017,4,4,6,30,341.0,41.0,2.2,8.0,84.0,31.9,22.58
2017,4,4,6,45,428.0,51.5,2.3,8.5,132.0,38.16,28.84
2017,4,4,7,0,515.0,62.0,2.4,9.0,180.0,44.06,34.47
2017,4,4,7,15,574.0,69.5,2.35,9.5,232.0,61.5,38.27
2017,4,4,7,30,633.0,77.0,2.3,10.0,284.0,103.78,59.61
2017,4,4,7,45,674.0,82.5,2.3,10.5,336.5,148.3,91.18
2017,4,4,8,0,715.0,88.0,2.3,11.0,389.0,196.98,130.95
2017,4,4,8,15,743.5,92.0,2.3,11.5,439.5,245.43,173.4
2017,4,4,8,30,772.0,96.0,2.3,12.0,490.0,299.42,221.04
2017,4,4,8,45,795.5,98.5,2.3,12.5,537.5,349.24,265.16
2017,4,4,9,0,819.0,101.0,2.3,13.0,585.0,400.52,309.64
2017,4,4,9,15,834.5,104.0,2.3,13.5,627.5,450.02,351.68
2017,4,4,9,30,850.0,107.0,2.3,14.0,670.0,499.71,392.62
2017,4,4,9,45,862.0,109.0,2.3,14.5,706.5,546.61,430.25
2017,4,4,10,0,874.0,111.0,2.3,15.0,743.0,595.29,467.99
2017,4,4,10,15,882.5,112.5,2.3,15.0,773.0,637.8,501.11
2017,4,4,10,30,891.0,114.0,2.3,15.0,803.0,678.95,532.51
2017,4,4,10,45,894.0,116.5,2.3,15.5,825.5,715.77,559.02
2017,4,4,11,0,897.0,119.0,2.3,16.0,848.0,750.5,582.57
2017,4,4,11,15,900.5,120.0,2.3,16.0,863.0,781.95,604.09
2017,4,4,11,30,904.0,121.0,2.3,16.0,878.0,811.04,623.88
2017,4,4,11,45,896.0,127.0,2.35,16.0,882.5,833.38,639.34
2017,4,4,12,0,888.0,133.0,2.4,16.0,887.0,852.71,652.8
2017,4,4,12,15,887.5,133.5,2.45,16.0,886.0,869.86,664.87
2017,4,4,12,30,887.0,134.0,2.5,16.0,885.0,884.13,675.06
2017,4,4,12,45,894.0,128.0,2.55,16.0,878.5,895.39,683.31
2017,4,4,13,0,901.0,122.0,2.6,16.0,872.0,903.66,689.66
2017,4,4,13,15,706.0,213.0,2.6,15.5,793.5,839.42,646.7
2017,4,4,13,30,511.0,304.0,2.6,15.0,715.0,764.82,590.8
2017,4,4,13,45,442.5,320.0,2.65,15.0,668.5,723.67,561.1
2017,4,4,14,0,374.0,336.0,2.7,15.0,622.0,675.81,525.99
2017,4,4,14,15,387.5,318.0,2.75,14.5,603.5,667.5,522.85
2017,4,4,14,30,401.0,300.0,2.8,14.0,585.0,657.25,518.0
2017,4,4,14,45,398.0,281.5,2.9,14.0,552.5,630.92,500.13
2017,4,4,15,0,395.0,263.0,3.0,14.0,520.0,603.1,481.04
2017,4,4,15,15,432.0,234.0,3.0,13.5,497.0,601.56,482.95
2017,4,4,15,30,469.0,205.0,3.0,13.0,474.0,588.8,476.31
2017,4,4,15,45,480.5,182.0,3.0,13.0,437.5,560.21,455.94
2017,4,4,16,0,492.0,159.0,3.0,13.0,401.0,529.15,433.36
2017,4,4,16,15,400.0,155.5,2.85,12.5,338.5,449.41,370.44
2017,4,4,16,30,308.0,152.0,2.7,12.0,276.0,367.27,304.51
2017,4,4,16,45,282.0,135.5,2.6,12.0,236.5,323.34,268.73
2017,4,4,17,0,256.0,119.0,2.5,12.0,197.0,280.85,233.15
2017,4,4,17,15,228.0,98.5,2.3,11.5,158.0,234.07,193.49
2017,4,4,17,30,200.0,78.0,2.1,11.0,119.0,189.11,154.33
2017,4,4,17,45,155.0,58.0,1.95,11.0,84.0,139.84,110.64
2017,4,4,18,0,110.0,38.0,1.8,11.0,49.0,94.12,68.97
2017,4,4,18,15,55.0,19.0,1.8,10.5,24.5,44.06,4.93
2017,4,4,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
