Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,5,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,5.5,1.15,8.5,5.5,0.0,0.0
2017,4,5,6,0,0.0,11.0,1.1,9.0,11.0,10.81,0.0
2017,4,5,6,15,75.0,29.5,1.15,9.5,39.5,24.52,13.37
2017,4,5,6,30,150.0,48.0,1.2,10.0,68.0,39.03,28.78
2017,4,5,6,45,195.0,68.0,1.25,10.5,106.0,54.13,42.93
2017,4,5,7,0,240.0,88.0,1.3,11.0,144.0,68.65,56.27
2017,4,5,7,15,265.5,108.5,1.35,11.0,184.5,92.44,68.72
2017,4,5,7,30,291.0,129.0,1.4,11.0,225.0,127.41,91.95
2017,4,5,7,45,321.0,143.5,1.5,11.5,266.0,161.12,116.81
2017,4,5,8,0,351.0,158.0,1.6,12.0,307.0,197.83,146.03
2017,4,5,8,15,503.0,139.0,1.4,12.5,382.0,233.69,171.24
2017,4,5,8,30,655.0,120.0,1.2,13.0,457.0,287.3,212.84
2017,4,5,8,45,554.5,170.0,1.05,14.0,473.5,332.34,252.88
2017,4,5,9,0,454.0,220.0,0.9,15.0,490.0,366.21,281.39
2017,4,5,9,15,589.0,187.0,0.95,15.5,563.0,419.49,322.92
2017,4,5,9,30,724.0,154.0,1.0,16.0,636.0,483.16,372.33
2017,4,5,9,45,623.5,205.0,1.05,16.5,636.5,510.86,393.35
2017,4,5,10,0,523.0,256.0,1.1,17.0,637.0,528.95,406.18
2017,4,5,10,15,451.5,300.5,1.2,17.0,638.5,549.68,421.33
2017,4,5,10,30,380.0,345.0,1.3,17.0,640.0,565.95,432.5
2017,4,5,10,45,369.0,358.5,1.45,17.5,652.0,587.46,447.87
2017,4,5,11,0,358.0,372.0,1.6,18.0,664.0,607.51,461.89
2017,4,5,11,15,397.0,361.0,1.6,18.0,690.5,640.22,486.01
2017,4,5,11,30,436.0,350.0,1.6,18.0,717.0,674.3,510.8
2017,4,5,11,45,446.5,349.5,1.65,18.0,728.0,696.45,526.75
2017,4,5,12,0,457.0,349.0,1.7,18.0,739.0,717.69,542.12
2017,4,5,12,15,402.0,373.0,1.7,18.0,716.0,704.96,531.75
2017,4,5,12,30,347.0,397.0,1.7,18.0,693.0,691.44,521.01
2017,4,5,12,45,312.5,402.0,1.7,18.5,666.5,674.36,507.63
2017,4,5,13,0,278.0,407.0,1.7,19.0,640.0,655.64,493.13
2017,4,5,13,15,321.0,388.0,1.65,18.5,652.0,678.43,511.59
2017,4,5,13,30,364.0,369.0,1.6,18.0,664.0,699.9,528.77
2017,4,5,13,45,362.0,355.5,1.6,18.0,641.5,686.35,519.89
2017,4,5,14,0,360.0,342.0,1.6,18.0,619.0,671.29,510.29
2017,4,5,14,15,254.0,343.0,1.65,17.5,535.0,581.65,445.95
2017,4,5,14,30,148.0,344.0,1.7,17.0,451.0,485.83,375.59
2017,4,5,14,45,253.0,309.5,1.75,17.0,479.5,543.2,422.67
2017,4,5,15,0,358.0,275.0,1.8,17.0,508.0,587.67,458.87
2017,4,5,15,15,204.5,258.5,1.8,16.5,389.5,435.8,344.03
2017,4,5,15,30,51.0,242.0,1.8,16.0,271.0,290.74,230.27
2017,4,5,15,45,222.0,212.5,1.8,16.0,324.0,399.18,320.71
2017,4,5,16,0,393.0,183.0,1.8,16.0,377.0,488.29,392.57
2017,4,5,16,15,294.0,175.0,1.9,15.0,311.5,394.26,320.06
2017,4,5,16,30,195.0,167.0,2.0,14.0,246.0,307.36,251.64
2017,4,5,16,45,174.5,147.5,2.1,13.5,210.5,268.01,220.58
2017,4,5,17,0,154.0,128.0,2.2,13.0,175.0,229.88,189.43
2017,4,5,17,15,135.5,105.0,2.25,12.5,140.5,189.64,155.68
2017,4,5,17,30,117.0,82.0,2.3,12.0,106.0,150.43,121.88
2017,4,5,17,45,87.5,60.0,2.35,11.5,75.0,109.02,85.58
2017,4,5,18,0,58.0,38.0,2.4,11.0,44.0,69.29,50.09
2017,4,5,18,15,29.0,19.0,2.25,11.0,22.0,32.36,5.77
2017,4,5,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,1.5,0.75,10.5,1.5,0.0,0.0
2017,4,6,6,0,0.0,3.0,0.8,11.0,3.0,2.95,0.0
2017,4,6,6,15,0.0,11.0,0.85,11.0,11.0,10.6,2.84
2017,4,6,6,30,0.0,19.0,0.9,11.0,19.0,18.33,10.56
2017,4,6,6,45,0.0,30.0,1.0,11.5,30.0,28.96,20.39
2017,4,6,7,0,0.0,41.0,1.1,12.0,41.0,39.59,30.12
2017,4,6,7,15,0.0,53.0,1.25,12.0,53.0,51.21,38.53
2017,4,6,7,30,0.0,65.0,1.4,12.0,65.0,62.83,48.42
2017,4,6,7,45,0.0,49.0,1.55,12.5,49.0,47.33,35.0
2017,4,6,8,0,0.0,33.0,1.7,13.0,33.0,31.86,21.64
2017,4,6,8,15,18.5,119.5,1.8,13.5,129.5,115.87,91.45
2017,4,6,8,30,37.0,206.0,1.9,14.0,226.0,197.38,157.09
2017,4,6,8,45,18.5,179.5,2.05,14.5,189.5,175.77,139.33
2017,4,6,9,0,0.0,153.0,2.2,15.0,153.0,146.05,115.03
2017,4,6,9,15,139.5,229.0,2.4,15.0,322.5,270.01,213.74
2017,4,6,9,30,279.0,305.0,2.6,15.0,492.0,408.57,321.64
2017,4,6,9,45,162.0,309.5,2.8,15.0,419.5,369.36,290.99
2017,4,6,10,0,45.0,314.0,3.0,15.0,347.0,318.78,250.74
2017,4,6,10,15,28.5,280.0,3.15,15.0,301.5,281.51,221.54
2017,4,6,10,30,12.0,246.0,3.3,15.0,256.0,243.45,191.31
2017,4,6,10,45,15.5,269.0,3.45,15.0,282.0,268.55,211.04
2017,4,6,11,0,19.0,292.0,3.6,15.0,308.0,294.0,230.82
2017,4,6,11,15,23.5,314.0,3.7,15.0,334.0,319.59,250.63
2017,4,6,11,30,28.0,336.0,3.8,15.0,360.0,345.84,270.89
2017,4,6,11,45,29.0,338.0,3.9,15.0,363.0,350.88,274.73
2017,4,6,12,0,30.0,340.0,4.0,15.0,366.0,355.89,278.65
2017,4,6,12,15,30.5,344.0,4.0,14.5,370.5,362.41,284.2
2017,4,6,12,30,31.0,348.0,4.0,14.0,375.0,368.91,289.79
2017,4,6,12,45,23.5,312.5,4.05,14.0,333.0,325.21,255.94
2017,4,6,13,0,16.0,277.0,4.1,14.0,291.0,284.47,224.22
2017,4,6,13,15,18.0,285.5,3.95,13.5,300.5,295.29,233.38
2017,4,6,13,30,20.0,294.0,3.8,13.0,310.0,306.19,242.54
2017,4,6,13,45,12.0,235.0,3.7,13.0,245.0,240.75,190.84
2017,4,6,14,0,4.0,176.0,3.6,13.0,180.0,175.32,138.5
2017,4,6,14,15,2.0,131.0,3.55,12.5,133.0,129.13,101.44
2017,4,6,14,30,0.0,86.0,3.5,12.0,86.0,83.26,63.97
2017,4,6,14,45,3.5,141.0,3.5,12.0,143.5,140.43,111.5
2017,4,6,15,0,7.0,196.0,3.5,12.0,201.0,199.05,159.69
2017,4,6,15,15,5.0,185.0,3.65,12.0,188.5,186.69,149.87
2017,4,6,15,30,3.0,174.0,3.8,12.0,176.0,174.41,140.21
2017,4,6,15,45,1.5,92.5,3.95,12.0,93.5,90.7,71.11
2017,4,6,16,0,0.0,11.0,4.1,12.0,11.0,10.62,3.43
2017,4,6,16,15,0.0,9.0,4.0,11.5,9.0,8.68,1.82
2017,4,6,16,30,0.0,7.0,3.9,11.0,7.0,6.75,0.18
2017,4,6,16,45,0.0,6.0,3.8,11.0,6.0,5.79,0.0
2017,4,6,17,0,0.0,5.0,3.7,11.0,5.0,4.82,0.0
2017,4,6,17,15,0.0,4.0,3.85,10.5,4.0,3.85,0.0
2017,4,6,17,30,0.0,3.0,4.0,10.0,3.0,2.89,0.0
2017,4,6,17,45,0.0,2.0,4.15,10.0,2.0,1.93,0.0
2017,4,6,18,0,0.0,1.0,4.3,10.0,1.0,0.96,0.0
2017,4,6,18,15,0.0,0.5,4.6,9.5,0.5,0.48,0.0
2017,4,6,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,2.0,1.6,10.0,2.0,1.97,0.0
2017,4,7,6,0,0.0,4.0,1.6,10.0,4.0,3.93,0.0
2017,4,7,6,15,0.0,14.0,1.7,10.0,14.0,13.5,5.46
2017,4,7,6,30,0.0,24.0,1.8,10.0,24.0,23.16,14.93
2017,4,7,6,45,0.0,37.0,1.95,10.5,37.0,35.73,26.56
2017,4,7,7,0,0.0,50.0,2.1,11.0,50.0,48.31,38.08
2017,4,7,7,15,0.0,64.0,2.15,11.0,64.0,61.56,47.56
2017,4,7,7,30,0.0,78.0,2.2,11.0,78.0,74.69,58.74
2017,4,7,7,45,0.0,91.0,2.3,11.0,91.0,86.97,69.03
2017,4,7,8,0,0.0,104.0,2.4,11.0,104.0,99.28,79.22
2017,4,7,8,15,0.0,126.5,2.45,11.0,126.5,120.22,96.51
2017,4,7,8,30,0.0,149.0,2.5,11.0,149.0,141.23,113.64
2017,4,7,8,45,0.0,112.5,2.6,11.5,112.5,108.21,85.64
2017,4,7,9,0,0.0,76.0,2.7,12.0,76.0,73.52,56.38
2017,4,7,9,15,29.5,186.0,2.75,12.0,206.0,187.26,149.95
2017,4,7,9,30,59.0,296.0,2.8,12.0,336.0,301.78,241.24
2017,4,7,9,45,37.0,273.5,2.9,12.5,299.5,274.86,218.83
2017,4,7,10,0,15.0,251.0,3.0,13.0,263.0,247.68,196.49
2017,4,7,10,15,49.0,311.5,3.05,13.0,350.5,323.04,256.23
2017,4,7,10,30,83.0,372.0,3.1,13.0,438.0,404.16,319.11
2017,4,7,10,45,53.0,341.0,3.2,13.0,383.5,360.12,284.24
2017,4,7,11,0,23.0,310.0,3.3,13.0,329.0,314.05,247.78
2017,4,7,11,15,31.5,337.5,3.35,13.0,364.5,347.62,274.11
2017,4,7,11,30,40.0,365.0,3.4,13.0,400.0,383.02,301.42
2017,4,7,11,45,42.0,371.0,3.5,13.0,408.0,393.26,309.25
2017,4,7,12,0,44.0,377.0,3.6,13.0,416.0,403.55,317.24
2017,4,7,12,15,85.0,404.5,3.65,13.0,478.0,467.69,367.52
2017,4,7,12,30,126.0,432.0,3.7,13.0,540.0,536.88,420.73
2017,4,7,12,45,189.0,424.5,3.75,13.0,584.5,588.4,461.33
2017,4,7,13,0,252.0,417.0,3.8,13.0,629.0,645.12,505.45
2017,4,7,13,15,271.0,403.5,3.75,13.0,628.0,652.75,511.75
2017,4,7,13,30,290.0,390.0,3.7,13.0,627.0,659.21,517.53
2017,4,7,13,45,244.0,385.0,3.7,13.0,580.0,609.79,480.25
2017,4,7,14,0,198.0,380.0,3.7,13.0,533.0,566.04,447.0
2017,4,7,14,15,311.5,336.0,3.65,13.0,566.0,625.08,495.87
2017,4,7,14,30,425.0,292.0,3.6,13.0,599.0,679.8,540.37
2017,4,7,14,45,368.5,290.5,3.6,13.0,546.5,619.75,494.84
2017,4,7,15,0,312.0,289.0,3.6,13.0,494.0,567.8,455.31
2017,4,7,15,15,208.0,276.0,3.6,13.0,409.0,458.96,370.35
2017,4,7,15,30,104.0,263.0,3.6,13.0,324.0,354.62,286.84
2017,4,7,15,45,179.0,237.0,3.6,13.0,331.0,388.18,316.78
2017,4,7,16,0,254.0,211.0,3.6,13.0,338.0,416.48,341.69
2017,4,7,16,15,127.0,141.0,3.5,12.5,204.5,237.41,196.11
2017,4,7,16,30,0.0,71.0,3.4,12.0,71.0,68.64,53.02
2017,4,7,16,45,0.0,61.0,3.35,12.0,61.0,58.95,45.03
2017,4,7,17,0,0.0,51.0,3.3,12.0,51.0,49.27,36.82
2017,4,7,17,15,0.0,41.0,3.1,11.5,41.0,39.59,28.56
2017,4,7,17,30,0.0,31.0,2.9,11.0,31.0,29.92,20.15
2017,4,7,17,45,0.0,22.0,2.7,11.0,22.0,21.22,12.45
2017,4,7,18,0,0.0,13.0,2.5,11.0,13.0,12.53,4.7
2017,4,7,18,15,0.0,6.5,2.5,10.5,6.5,6.26,0.0
2017,4,7,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,4,8,5,45,54.0,9.0,2.15,5.5,11.0,8.85,0.0
2017,4,8,6,0,108.0,18.0,2.2,6.0,22.0,14.15,0.0
2017,4,8,6,15,239.0,32.5,2.4,6.5,61.5,25.11,15.62
2017,4,8,6,30,370.0,47.0,2.6,7.0,101.0,36.27,26.93
2017,4,8,6,45,441.5,59.5,2.85,7.5,150.0,44.18,34.58
2017,4,8,7,0,513.0,72.0,3.1,8.0,199.0,51.58,41.53
2017,4,8,7,15,370.0,103.0,3.2,8.0,206.0,92.67,64.92
2017,4,8,7,30,227.0,134.0,3.3,8.0,213.0,130.32,97.57
2017,4,8,7,45,113.5,73.0,3.45,8.0,112.5,78.86,57.7
2017,4,8,8,0,0.0,12.0,3.6,8.0,12.0,11.58,4.44
2017,4,8,8,15,0.0,16.0,3.6,8.0,16.0,15.45,7.77
2017,4,8,8,30,0.0,20.0,3.6,8.0,20.0,19.31,11.08
2017,4,8,8,45,20.5,134.5,3.65,8.0,147.5,133.59,108.06
2017,4,8,9,0,41.0,249.0,3.7,8.0,275.0,244.36,199.32
2017,4,8,9,15,369.5,208.5,3.65,8.0,458.5,348.71,283.38
2017,4,8,9,30,698.0,168.0,3.6,8.0,642.0,492.71,399.91
2017,4,8,9,45,769.5,153.5,3.6,8.0,702.0,550.48,447.41
2017,4,8,10,0,841.0,139.0,3.6,8.0,762.0,614.79,499.66
2017,4,8,10,15,425.0,179.0,3.55,8.0,494.0,428.51,351.6
2017,4,8,10,30,9.0,219.0,3.5,8.0,226.0,216.17,173.86
2017,4,8,10,45,164.0,304.0,3.45,8.0,439.5,401.8,326.49
2017,4,8,11,0,319.0,389.0,3.4,8.0,653.0,599.63,480.97
2017,4,8,11,15,607.0,265.5,3.5,8.0,778.5,713.27,573.75
2017,4,8,11,30,895.0,142.0,3.6,8.0,904.0,837.7,670.25
2017,4,8,11,45,901.5,139.5,3.7,8.5,912.0,863.1,686.87
2017,4,8,12,0,908.0,137.0,3.8,9.0,920.0,885.98,702.43
2017,4,8,12,15,908.0,137.0,3.8,9.0,919.5,903.17,714.63
2017,4,8,12,30,908.0,137.0,3.8,9.0,919.0,917.43,724.86
2017,4,8,12,45,889.0,146.5,3.85,9.0,905.0,925.11,730.79
2017,4,8,13,0,870.0,156.0,3.9,9.0,891.0,926.73,732.57
2017,4,8,13,15,549.0,279.5,3.85,9.0,740.5,776.85,619.46
2017,4,8,13,30,228.0,403.0,3.8,9.0,590.0,612.97,488.01
2017,4,8,13,45,128.5,355.5,3.75,9.5,461.0,478.6,383.39
2017,4,8,14,0,29.0,308.0,3.7,10.0,332.0,336.82,269.66
2017,4,8,14,15,434.0,223.0,3.65,10.0,538.5,619.38,503.96
2017,4,8,14,30,839.0,138.0,3.6,10.0,745.0,868.89,694.04
2017,4,8,14,45,619.5,202.5,3.6,10.0,638.0,746.12,601.25
2017,4,8,15,0,400.0,267.0,3.6,10.0,531.0,616.02,499.06
2017,4,8,15,15,596.0,192.5,3.5,9.5,556.5,691.03,563.89
2017,4,8,15,30,792.0,118.0,3.4,9.0,582.0,746.04,609.76
2017,4,8,15,45,772.5,112.5,3.3,9.0,534.0,706.91,580.91
2017,4,8,16,0,753.0,107.0,3.2,9.0,486.0,663.9,549.03
2017,4,8,16,15,721.0,102.0,2.95,9.0,434.0,612.23,508.4
2017,4,8,16,30,689.0,97.0,2.7,9.0,382.0,560.87,467.28
2017,4,8,16,45,646.5,90.0,2.45,9.0,328.5,501.65,418.98
2017,4,8,17,0,604.0,83.0,2.2,9.0,275.0,444.24,370.95
2017,4,8,17,15,539.0,74.5,1.9,8.5,222.5,375.86,313.12
2017,4,8,17,30,474.0,66.0,1.6,8.0,170.0,311.93,257.36
2017,4,8,17,45,377.0,54.0,1.35,7.5,122.0,235.87,190.56
2017,4,8,18,0,280.0,42.0,1.1,7.0,74.0,169.35,130.47
2017,4,8,18,15,140.0,21.0,1.1,6.5,37.0,81.24,40.06
2017,4,8,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,4,9,5,45,27.0,9.0,0.65,4.5,10.0,8.85,0.0
2017,4,9,6,0,54.0,18.0,0.6,5.0,20.0,15.24,0.0
2017,4,9,6,15,150.0,38.5,0.7,5.5,58.0,31.62,21.64
2017,4,9,6,30,246.0,59.0,0.8,6.0,96.0,45.16,35.17
2017,4,9,6,45,335.0,73.5,0.9,6.5,145.5,54.74,44.4
2017,4,9,7,0,424.0,88.0,1.0,7.0,195.0,63.82,52.88
2017,4,9,7,15,481.5,99.5,0.9,7.5,247.5,97.1,64.72
2017,4,9,7,30,539.0,111.0,0.8,8.0,300.0,139.55,91.57
2017,4,9,7,45,415.5,143.0,0.75,8.5,302.5,177.53,127.23
2017,4,9,8,0,292.0,175.0,0.7,9.0,305.0,207.06,157.3
2017,4,9,8,15,495.0,156.5,0.5,9.5,407.0,256.38,191.52
2017,4,9,8,30,698.0,138.0,0.3,10.0,509.0,328.77,245.79
2017,4,9,8,45,723.5,142.5,0.2,10.5,557.0,378.07,286.3
2017,4,9,9,0,749.0,147.0,0.1,11.0,605.0,429.14,327.16
2017,4,9,9,15,527.0,226.0,0.2,11.0,559.0,436.89,336.87
2017,4,9,9,30,305.0,305.0,0.3,11.0,513.0,425.62,329.99
2017,4,9,9,45,555.0,235.0,0.4,11.5,638.0,512.09,397.08
2017,4,9,10,0,805.0,165.0,0.5,12.0,763.0,619.1,477.46
2017,4,9,10,15,693.0,218.5,0.6,12.0,748.0,632.79,486.68
2017,4,9,10,30,581.0,272.0,0.7,12.0,733.0,636.97,489.45
2017,4,9,10,45,442.0,333.5,0.8,12.5,690.0,620.39,475.45
2017,4,9,11,0,303.0,395.0,0.9,13.0,647.0,594.89,454.45
2017,4,9,11,15,581.0,281.5,1.05,13.0,774.5,711.22,545.55
2017,4,9,11,30,859.0,168.0,1.2,13.0,902.0,838.88,639.21
2017,4,9,11,45,869.0,164.0,1.35,13.0,911.0,865.44,657.4
2017,4,9,12,0,879.0,160.0,1.5,13.0,920.0,889.71,675.37
2017,4,9,12,15,878.5,160.0,1.6,13.0,919.0,906.59,687.77
2017,4,9,12,30,878.0,160.0,1.7,13.0,918.0,920.6,698.42
2017,4,9,12,45,868.0,163.5,1.85,13.5,906.5,926.92,703.3
2017,4,9,13,0,858.0,167.0,2.0,14.0,895.0,930.16,706.22
2017,4,9,13,15,853.5,165.5,2.1,13.5,877.5,930.14,709.08
2017,4,9,13,30,849.0,164.0,2.2,13.0,860.0,927.1,710.0
2017,4,9,13,45,844.5,160.5,2.3,13.0,835.5,919.01,706.25
2017,4,9,14,0,840.0,157.0,2.4,13.0,811.0,907.95,700.55
2017,4,9,14,15,829.5,154.0,2.45,13.0,778.5,889.32,689.2
2017,4,9,14,30,819.0,151.0,2.5,13.0,746.0,868.02,676.05
2017,4,9,14,45,809.5,146.0,2.65,13.0,708.0,842.92,660.96
2017,4,9,15,0,800.0,141.0,2.8,13.0,670.0,818.56,646.22
2017,4,9,15,15,782.0,136.5,2.8,12.5,626.0,782.71,623.16
2017,4,9,15,30,764.0,132.0,2.8,12.0,582.0,745.21,598.66
2017,4,9,15,45,746.5,125.0,2.85,12.0,534.0,703.9,570.12
2017,4,9,16,0,729.0,118.0,2.9,12.0,486.0,661.38,539.3
2017,4,9,16,15,697.0,112.0,2.8,11.5,434.0,609.29,500.44
2017,4,9,16,30,665.0,106.0,2.7,11.0,382.0,557.52,460.88
2017,4,9,16,45,623.0,98.0,2.65,10.5,329.0,498.23,414.32
2017,4,9,17,0,581.0,90.0,2.6,10.0,276.0,440.72,367.67
2017,4,9,17,15,518.0,80.0,2.45,9.5,223.5,372.43,310.36
2017,4,9,17,30,455.0,70.0,2.3,9.0,171.0,308.44,254.89
2017,4,9,17,45,361.5,56.5,2.2,8.5,123.0,232.66,188.45
2017,4,9,18,0,268.0,43.0,2.1,8.0,75.0,166.65,128.97
2017,4,9,18,15,134.0,21.5,2.1,7.5,37.5,80.77,43.37
2017,4,9,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,9,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,10,5,45,51.0,10.5,0.95,6.5,13.5,10.32,0.0
2017,4,10,6,0,102.0,21.0,0.9,7.0,27.0,16.48,0.0
2017,4,10,6,15,222.0,36.5,1.1,7.5,66.5,28.15,18.71
2017,4,10,6,30,342.0,52.0,1.3,8.0,106.0,39.25,29.65
2017,4,10,6,45,428.0,62.5,1.55,8.5,155.5,46.21,36.38
2017,4,10,7,0,514.0,73.0,1.8,9.0,205.0,51.68,41.5
2017,4,10,7,15,343.5,108.0,1.8,9.5,204.5,99.27,69.5
2017,4,10,7,30,173.0,143.0,1.8,10.0,204.0,138.9,105.94
2017,4,10,7,45,136.0,166.5,1.85,10.5,219.0,163.76,127.59
2017,4,10,8,0,99.0,190.0,1.9,11.0,234.0,189.32,150.08
2017,4,10,8,15,168.0,211.0,1.8,11.0,297.0,228.03,179.67
2017,4,10,8,30,237.0,232.0,1.7,11.0,360.0,278.17,219.03
2017,4,10,8,45,208.5,258.0,1.6,11.5,377.5,304.2,240.52
2017,4,10,9,0,180.0,284.0,1.5,12.0,395.0,327.49,259.02
2017,4,10,9,15,393.0,245.0,1.35,12.0,508.5,394.93,311.35
2017,4,10,9,30,606.0,206.0,1.2,12.0,622.0,487.2,382.65
2017,4,10,9,45,623.0,214.5,1.05,12.5,661.5,532.8,416.05
2017,4,10,10,0,640.0,223.0,0.9,13.0,701.0,578.82,448.79
2017,4,10,10,15,542.5,272.0,0.9,13.5,688.0,590.61,455.37
2017,4,10,10,30,445.0,321.0,0.9,14.0,675.0,593.89,455.41
2017,4,10,10,45,478.5,320.5,0.9,14.5,711.0,635.73,485.07
2017,4,10,11,0,512.0,320.0,0.9,15.0,747.0,678.62,514.52
2017,4,10,11,15,576.0,300.5,1.0,15.0,789.0,727.55,550.69
2017,4,10,11,30,640.0,281.0,1.1,15.0,831.0,777.83,587.46
2017,4,10,11,45,750.0,219.0,1.2,15.0,867.5,825.97,624.33
2017,4,10,12,0,860.0,157.0,1.3,15.0,904.0,874.02,657.57
2017,4,10,12,15,859.5,156.5,1.45,15.0,902.5,889.98,669.69
2017,4,10,12,30,859.0,156.0,1.6,15.0,901.0,903.13,680.37
2017,4,10,12,45,689.0,243.0,1.75,15.0,836.5,855.17,649.07
2017,4,10,13,0,519.0,330.0,1.9,15.0,772.0,799.6,608.0
2017,4,10,13,15,697.0,232.5,2.05,15.0,813.5,865.32,661.5
2017,4,10,13,30,875.0,135.0,2.2,15.0,855.0,918.41,699.4
2017,4,10,13,45,870.0,132.5,2.35,15.0,830.5,914.81,698.61
2017,4,10,14,0,865.0,130.0,2.5,15.0,806.0,903.92,693.42
2017,4,10,14,15,855.5,128.0,2.55,14.5,774.5,886.73,684.35
2017,4,10,14,30,846.0,126.0,2.6,14.0,743.0,866.81,673.41
2017,4,10,14,45,833.5,123.5,2.65,14.0,704.5,841.24,657.21
2017,4,10,15,0,821.0,121.0,2.7,14.0,666.0,813.33,639.31
2017,4,10,15,15,804.0,117.5,2.7,13.5,622.5,778.6,617.18
2017,4,10,15,30,787.0,114.0,2.7,13.0,579.0,742.13,593.53
2017,4,10,15,45,768.0,109.0,2.75,13.0,531.5,701.03,565.29
2017,4,10,16,0,749.0,104.0,2.8,13.0,484.0,661.57,537.75
2017,4,10,16,15,707.5,95.0,2.7,12.5,424.5,598.81,490.91
2017,4,10,16,30,666.0,86.0,2.6,12.0,365.0,537.06,443.72
2017,4,10,16,45,604.5,88.0,2.55,12.0,315.5,477.55,395.83
2017,4,10,17,0,543.0,90.0,2.5,12.0,266.0,421.03,349.11
2017,4,10,17,15,491.0,79.0,2.4,11.5,216.5,358.83,297.27
2017,4,10,17,30,439.0,68.0,2.3,11.0,167.0,300.12,246.62
2017,4,10,17,45,364.0,54.5,2.2,10.5,122.0,231.95,186.85
2017,4,10,18,0,289.0,41.0,2.1,10.0,77.0,172.33,132.86
2017,4,10,18,15,144.5,26.0,2.0,9.5,44.0,91.57,52.83
2017,4,10,18,30,0.0,11.0,1.9,9.0,11.0,10.81,0.0
2017,4,10,18,45,0.0,5.5,1.85,9.0,5.5,0.0,0.0
2017,4,10,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,6.0,1.05,8.5,6.0,5.9,0.0
2017,4,11,6,0,0.0,12.0,1.1,9.0,12.0,11.57,0.0
2017,4,11,6,15,0.0,28.5,1.35,9.0,28.5,27.42,18.14
2017,4,11,6,30,0.0,45.0,1.6,9.0,45.0,42.63,32.6
2017,4,11,6,45,0.0,65.5,1.9,9.5,65.5,60.95,49.52
2017,4,11,7,0,0.0,86.0,2.2,10.0,86.0,79.1,66.01
2017,4,11,7,15,5.0,106.0,2.35,10.5,108.0,97.92,78.56
2017,4,11,7,30,10.0,126.0,2.5,11.0,130.0,117.43,94.51
2017,4,11,7,45,67.5,160.0,2.7,11.5,190.5,153.03,121.37
2017,4,11,8,0,125.0,194.0,2.9,12.0,251.0,194.38,153.06
2017,4,11,8,15,62.5,153.0,3.05,12.5,181.5,157.4,124.67
2017,4,11,8,30,0.0,112.0,3.2,13.0,112.0,107.59,84.82
2017,4,11,8,45,20.0,182.5,3.35,13.5,195.5,179.85,143.53
2017,4,11,9,0,40.0,253.0,3.5,14.0,279.0,248.44,197.95
2017,4,11,9,15,76.5,289.0,3.6,14.0,341.0,300.37,238.8
2017,4,11,9,30,113.0,325.0,3.7,14.0,403.0,355.97,282.37
2017,4,11,9,45,59.0,255.5,3.85,14.5,296.5,271.81,215.43
2017,4,11,10,0,5.0,186.0,4.0,15.0,190.0,181.44,142.46
2017,4,11,10,15,4.0,172.5,4.05,15.0,176.0,168.51,132.03
2017,4,11,10,30,3.0,159.0,4.1,15.0,162.0,155.34,121.29
2017,4,11,10,45,9.0,216.5,4.15,15.0,225.0,214.67,168.71
2017,4,11,11,0,15.0,274.0,4.2,15.0,288.0,274.51,215.76
2017,4,11,11,15,57.0,349.0,4.3,15.0,399.0,378.72,297.64
2017,4,11,11,30,99.0,424.0,4.4,15.0,510.0,486.81,380.62
2017,4,11,11,45,93.0,425.0,4.55,15.5,506.0,487.68,380.24
2017,4,11,12,0,87.0,426.0,4.7,16.0,502.0,487.98,379.85
2017,4,11,12,15,56.5,382.0,4.75,16.0,431.5,422.63,329.74
2017,4,11,12,30,26.0,338.0,4.8,16.0,361.0,355.34,277.56
2017,4,11,12,45,17.0,266.5,4.85,16.0,281.5,274.67,215.11
2017,4,11,13,0,8.0,195.0,4.9,16.0,202.0,196.93,153.84
2017,4,11,13,15,14.5,248.5,4.9,15.5,261.0,255.76,201.18
2017,4,11,13,30,21.0,302.0,4.9,15.0,320.0,315.36,248.63
2017,4,11,13,45,65.5,341.5,4.9,15.0,394.0,402.65,318.28
2017,4,11,14,0,110.0,381.0,4.9,15.0,468.0,484.84,382.89
2017,4,11,14,15,68.0,331.5,4.8,15.0,384.5,397.11,314.37
2017,4,11,14,30,26.0,282.0,4.7,15.0,301.0,302.08,239.39
2017,4,11,14,45,15.0,233.0,4.65,15.0,244.0,243.03,192.9
2017,4,11,15,0,4.0,184.0,4.6,15.0,187.0,184.33,145.88
2017,4,11,15,15,10.5,198.0,4.45,14.5,204.5,204.35,163.03
2017,4,11,15,30,17.0,212.0,4.3,14.0,222.0,224.63,180.34
2017,4,11,15,45,8.5,168.5,4.2,14.0,173.5,173.34,138.8
2017,4,11,16,0,0.0,125.0,4.1,14.0,125.0,122.68,97.25
2017,4,11,16,15,0.0,70.0,3.95,13.5,70.0,67.68,51.75
2017,4,11,16,30,0.0,15.0,3.8,13.0,15.0,14.47,6.75
2017,4,11,16,45,0.0,13.0,3.7,13.0,13.0,12.54,5.13
2017,4,11,17,0,0.0,11.0,3.6,13.0,11.0,10.61,3.49
2017,4,11,17,15,192.0,45.0,3.5,12.5,88.5,160.06,133.04
2017,4,11,17,30,384.0,79.0,3.4,12.0,166.0,286.8,236.48
2017,4,11,17,45,289.0,64.5,3.35,12.0,120.0,213.2,171.63
2017,4,11,18,0,194.0,50.0,3.3,12.0,74.0,142.68,109.66
2017,4,11,18,15,97.0,30.0,3.3,11.5,42.0,76.74,45.72
2017,4,11,18,30,0.0,10.0,3.3,11.0,10.0,9.83,0.0
2017,4,11,18,45,0.0,5.0,3.3,11.0,5.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,5,45,46.0,12.0,1.5,11.0,15.0,11.8,0.0
2017,4,12,6,0,92.0,24.0,1.6,11.0,30.0,20.1,5.61
2017,4,12,6,15,201.5,41.0,1.8,11.0,69.5,31.59,21.69
2017,4,12,6,30,311.0,58.0,2.0,11.0,109.0,43.76,33.38
2017,4,12,6,45,387.5,70.0,2.25,11.0,157.0,51.33,40.65
2017,4,12,7,0,464.0,82.0,2.5,11.0,205.0,63.11,51.46
2017,4,12,7,15,232.0,59.5,2.55,11.0,121.0,58.04,36.52
2017,4,12,7,30,0.0,37.0,2.6,11.0,37.0,35.72,25.26
2017,4,12,7,45,0.0,62.0,2.7,11.5,62.0,59.92,45.84
2017,4,12,8,0,0.0,87.0,2.8,12.0,87.0,83.93,65.89
2017,4,12,8,15,0.0,73.5,2.85,12.0,73.5,71.07,54.8
2017,4,12,8,30,0.0,60.0,2.9,12.0,60.0,58.01,43.61
2017,4,12,8,45,0.0,69.0,3.0,12.0,69.0,66.73,50.81
2017,4,12,9,0,0.0,78.0,3.1,12.0,78.0,75.47,57.95
2017,4,12,9,15,0.0,92.0,3.2,12.0,92.0,89.06,69.09
2017,4,12,9,30,0.0,106.0,3.3,12.0,106.0,102.46,80.0
2017,4,12,9,45,0.5,130.5,3.4,12.0,131.5,126.1,99.28
2017,4,12,10,0,1.0,155.0,3.5,12.0,157.0,149.8,118.44
2017,4,12,10,15,6.0,195.0,3.65,12.0,201.0,191.12,151.82
2017,4,12,10,30,11.0,235.0,3.8,12.0,245.0,232.89,185.2
2017,4,12,10,45,25.0,296.5,3.95,12.5,318.0,300.33,238.35
2017,4,12,11,0,39.0,358.0,4.1,13.0,391.0,370.67,292.75
2017,4,12,11,15,36.0,358.0,4.2,13.0,389.0,371.4,292.98
2017,4,12,11,30,33.0,358.0,4.3,13.0,387.0,371.8,293.21
2017,4,12,11,45,113.0,401.5,4.45,13.0,501.0,483.19,381.48
2017,4,12,12,0,193.0,445.0,4.6,13.0,615.0,597.64,469.96
2017,4,12,12,15,267.0,428.0,4.6,13.0,662.0,653.68,513.76
2017,4,12,12,30,341.0,411.0,4.6,13.0,709.0,708.81,556.79
2017,4,12,12,45,204.5,407.0,4.7,13.0,585.5,587.85,463.39
2017,4,12,13,0,68.0,403.0,4.8,13.0,462.0,462.07,364.21
2017,4,12,13,15,59.0,386.0,4.9,13.0,436.5,439.16,347.22
2017,4,12,13,30,50.0,369.0,5.0,13.0,411.0,415.76,329.4
2017,4,12,13,45,51.5,358.0,5.1,13.5,399.5,407.54,323.1
2017,4,12,14,0,53.0,347.0,5.2,14.0,388.0,399.04,316.56
2017,4,12,14,15,453.5,234.0,5.25,14.0,568.0,653.12,526.65
2017,4,12,14,30,854.0,121.0,5.3,14.0,748.0,872.92,695.97
2017,4,12,14,45,844.0,117.0,5.35,14.0,710.0,847.52,677.61
2017,4,12,15,0,834.0,113.0,5.4,14.0,672.0,819.66,658.75
2017,4,12,15,15,817.0,110.0,5.4,13.5,628.5,785.01,635.67
2017,4,12,15,30,800.0,107.0,5.4,13.0,585.0,748.61,611.01
2017,4,12,15,45,600.5,148.5,5.4,13.0,490.5,626.74,516.46
2017,4,12,16,0,401.0,190.0,5.4,13.0,396.0,508.95,420.48
2017,4,12,16,15,200.5,104.0,5.2,12.5,207.0,254.13,212.78
2017,4,12,16,30,0.0,18.0,5.0,12.0,18.0,17.37,9.25
2017,4,12,16,45,309.5,47.5,4.85,12.0,149.5,252.86,215.19
2017,4,12,17,0,619.0,77.0,4.7,12.0,281.0,452.04,379.73
2017,4,12,17,15,559.0,70.0,4.45,11.5,229.0,386.78,323.32
2017,4,12,17,30,499.0,63.0,4.2,11.0,177.0,325.61,269.67
2017,4,12,17,45,409.0,52.5,4.0,11.0,130.0,252.2,204.39
2017,4,12,18,0,319.0,42.0,3.8,11.0,83.0,186.6,144.91
2017,4,12,18,15,159.5,27.5,3.8,10.5,48.0,100.44,63.6
2017,4,12,18,30,0.0,13.0,3.8,10.0,13.0,12.78,0.0
2017,4,12,18,45,0.0,6.5,3.8,10.0,6.5,0.0,0.0
2017,4,12,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,3.0,1.65,8.5,3.0,2.95,0.0
2017,4,13,6,0,0.0,6.0,1.8,9.0,6.0,5.78,0.0
2017,4,13,6,15,0.0,13.0,2.05,9.0,13.0,12.53,5.35
2017,4,13,6,30,0.0,20.0,2.3,9.0,20.0,19.29,11.75
2017,4,13,6,45,0.0,28.0,2.6,9.5,28.0,27.02,18.94
2017,4,13,7,0,0.0,36.0,2.9,10.0,36.0,34.75,24.57
2017,4,13,7,15,0.0,44.5,3.1,10.0,44.5,42.97,31.7
2017,4,13,7,30,0.0,53.0,3.3,10.0,53.0,51.2,38.73
2017,4,13,7,45,0.0,93.5,3.55,10.5,93.5,89.54,71.28
2017,4,13,8,0,0.0,134.0,3.8,11.0,134.0,126.53,102.05
2017,4,13,8,15,24.5,180.0,3.95,11.0,193.5,174.86,141.2
2017,4,13,8,30,49.0,226.0,4.1,11.0,253.0,220.52,177.94
2017,4,13,8,45,152.0,254.0,4.25,11.0,348.0,283.21,227.48
2017,4,13,9,0,255.0,282.0,4.4,11.0,443.0,356.32,286.01
2017,4,13,9,15,234.5,306.0,4.45,11.0,461.5,386.09,310.27
2017,4,13,9,30,214.0,330.0,4.5,11.0,480.0,409.83,329.33
2017,4,13,9,45,118.0,305.5,4.6,11.0,389.0,347.09,279.28
2017,4,13,10,0,22.0,281.0,4.7,11.0,298.0,280.38,224.69
2017,4,13,10,15,89.0,341.0,4.8,11.0,413.0,377.17,302.79
2017,4,13,10,30,156.0,401.0,4.9,11.0,528.0,480.48,384.37
2017,4,13,10,45,525.0,269.0,5.0,11.0,709.5,626.72,506.32
2017,4,13,11,0,894.0,137.0,5.1,11.0,891.0,795.86,641.01
2017,4,13,11,15,685.5,244.0,5.15,11.0,828.5,764.75,613.8
2017,4,13,11,30,477.0,351.0,5.2,11.0,766.0,721.38,575.8
2017,4,13,11,45,484.0,348.5,5.3,11.0,772.0,739.75,590.62
2017,4,13,12,0,491.0,346.0,5.4,11.0,778.0,756.9,604.22
2017,4,13,12,15,516.5,343.0,5.45,11.0,796.5,788.07,628.47
2017,4,13,12,30,542.0,340.0,5.5,11.0,815.0,818.26,651.86
2017,4,13,12,45,723.5,237.0,5.6,11.0,864.0,886.26,708.99
2017,4,13,13,0,905.0,134.0,5.7,11.0,913.0,945.26,753.05
2017,4,13,13,15,901.0,133.0,5.7,11.0,895.5,945.49,753.41
2017,4,13,13,30,897.0,132.0,5.7,11.0,878.0,942.63,751.98
2017,4,13,13,45,892.5,129.5,5.75,11.0,853.0,934.7,747.28
2017,4,13,14,0,888.0,127.0,5.8,11.0,828.0,923.73,740.48
2017,4,13,14,15,879.0,125.0,5.8,11.0,796.0,911.17,732.34
2017,4,13,14,30,870.0,123.0,5.8,11.0,764.0,891.15,718.75
2017,4,13,14,45,651.5,193.0,5.8,11.0,659.5,771.89,629.55
2017,4,13,15,0,433.0,263.0,5.8,11.0,555.0,652.22,532.8
2017,4,13,15,15,216.5,195.0,5.7,10.5,341.0,387.9,321.68
2017,4,13,15,30,0.0,127.0,5.6,10.0,127.0,123.99,99.12
2017,4,13,15,45,44.5,175.0,5.55,10.0,198.0,212.95,175.48
2017,4,13,16,0,89.0,223.0,5.5,10.0,269.0,299.04,248.1
2017,4,13,16,15,44.5,123.5,5.3,9.5,146.5,156.44,129.16
2017,4,13,16,30,0.0,24.0,5.1,9.0,24.0,23.17,14.44
2017,4,13,16,45,320.5,52.0,4.95,9.0,158.5,266.04,228.89
2017,4,13,17,0,641.0,80.0,4.8,9.0,293.0,469.45,398.54
2017,4,13,17,15,581.0,73.0,4.45,8.5,240.0,403.06,340.49
2017,4,13,17,30,521.0,66.0,4.1,8.0,187.0,340.66,285.19
2017,4,13,17,45,426.0,55.5,3.75,8.0,137.5,263.76,216.28
2017,4,13,18,0,331.0,45.0,3.4,8.0,88.0,195.23,153.79
2017,4,13,18,15,192.5,29.5,3.2,7.5,51.5,115.33,76.73
2017,4,13,18,30,54.0,14.0,3.0,7.0,15.0,29.3,0.0
2017,4,13,18,45,27.0,7.0,2.85,7.0,7.5,0.0,0.0
2017,4,13,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,5,45,88.5,14.0,1.65,4.5,20.5,13.76,0.0
2017,4,14,6,0,177.0,28.0,1.8,5.0,41.0,21.94,10.18
2017,4,14,6,15,298.0,41.5,2.0,5.5,84.5,31.73,22.62
2017,4,14,6,30,419.0,55.0,2.2,6.0,128.0,41.77,32.4
2017,4,14,6,45,482.5,66.5,2.45,7.0,178.0,48.42,38.72
2017,4,14,7,0,546.0,78.0,2.7,8.0,228.0,65.9,44.29
2017,4,14,7,15,599.0,85.5,2.8,8.0,281.5,105.46,63.59
2017,4,14,7,30,652.0,93.0,2.9,8.0,335.0,150.77,95.32
2017,4,14,7,45,683.0,100.5,3.0,8.5,387.5,197.82,134.08
2017,4,14,8,0,714.0,108.0,3.1,9.0,440.0,247.95,177.92
2017,4,14,8,15,741.5,112.5,3.1,9.5,491.0,297.4,222.17
2017,4,14,8,30,769.0,117.0,3.1,10.0,542.0,349.15,268.2
2017,4,14,8,45,788.5,121.5,3.15,10.5,589.0,403.29,315.56
2017,4,14,9,0,808.0,126.0,3.2,11.0,636.0,454.86,359.83
2017,4,14,9,15,823.5,129.0,3.2,11.0,678.5,503.98,401.74
2017,4,14,9,30,839.0,132.0,3.2,11.0,721.0,553.31,442.77
2017,4,14,9,45,859.0,130.0,3.2,11.5,759.5,600.5,480.42
2017,4,14,10,0,879.0,128.0,3.2,12.0,798.0,647.72,517.12
2017,4,14,10,15,887.0,129.5,3.15,12.0,827.5,691.79,551.12
2017,4,14,10,30,895.0,131.0,3.1,12.0,857.0,732.49,581.96
2017,4,14,10,45,899.0,133.0,3.1,12.5,879.0,769.18,607.66
2017,4,14,11,0,903.0,135.0,3.1,13.0,901.0,803.83,630.75
2017,4,14,11,15,906.5,136.0,3.05,13.0,915.0,834.97,652.01
2017,4,14,11,30,910.0,137.0,3.0,13.0,929.0,863.74,671.5
2017,4,14,11,45,907.0,140.0,3.0,13.5,934.5,886.57,685.83
2017,4,14,12,0,904.0,143.0,3.0,14.0,940.0,906.56,698.18
2017,4,14,12,15,903.5,142.5,3.0,14.0,938.0,922.42,709.02
2017,4,14,12,30,903.0,142.0,3.0,14.0,936.0,935.35,717.94
2017,4,14,12,45,898.5,143.0,3.05,14.0,925.5,943.24,723.91
2017,4,14,13,0,894.0,144.0,3.1,14.0,915.0,948.07,727.94
2017,4,14,13,15,889.0,142.5,3.1,14.0,897.0,946.9,727.59
2017,4,14,13,30,884.0,141.0,3.1,14.0,879.0,947.2,728.46
2017,4,14,13,45,871.5,142.5,3.1,14.0,852.0,936.59,721.89
2017,4,14,14,0,859.0,144.0,3.1,14.0,825.0,923.1,713.51
2017,4,14,14,15,848.5,142.0,3.05,14.0,792.5,904.91,701.6
2017,4,14,14,30,838.0,140.0,3.0,14.0,760.0,884.03,687.91
2017,4,14,14,45,822.5,138.0,3.0,14.0,720.5,856.38,669.82
2017,4,14,15,0,807.0,136.0,3.0,14.0,681.0,826.53,650.15
2017,4,14,15,15,789.0,132.0,2.9,13.5,636.5,790.53,626.51
2017,4,14,15,30,771.0,128.0,2.8,13.0,592.0,756.07,603.81
2017,4,14,15,45,751.0,122.0,2.7,13.0,544.0,713.46,573.73
2017,4,14,16,0,731.0,116.0,2.6,13.0,496.0,669.82,542.27
2017,4,14,16,15,699.5,110.5,2.4,12.5,444.0,618.11,503.73
2017,4,14,16,30,668.0,105.0,2.2,12.0,392.0,566.74,464.61
2017,4,14,16,45,626.0,98.0,2.0,12.0,339.0,507.93,417.86
2017,4,14,17,0,584.0,91.0,1.8,12.0,286.0,450.93,371.42
2017,4,14,17,15,522.0,82.0,1.65,11.0,234.0,383.38,316.56
2017,4,14,17,30,460.0,73.0,1.5,10.0,182.0,320.04,263.25
2017,4,14,17,45,368.5,61.0,1.35,9.5,134.0,245.13,198.53
2017,4,14,18,0,277.0,49.0,1.2,9.0,86.0,180.13,140.97
2017,4,14,18,15,156.5,31.0,1.2,8.5,50.5,106.32,71.95
2017,4,14,18,30,36.0,13.0,1.2,8.0,15.0,23.22,0.0
2017,4,14,18,45,18.0,6.5,1.25,8.0,7.5,0.0,0.0
2017,4,14,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,5,45,61.5,14.5,1.0,5.5,19.0,14.25,0.0
2017,4,15,6,0,123.0,29.0,1.0,6.0,38.0,22.64,11.65
2017,4,15,6,15,213.5,46.0,1.1,6.5,77.5,35.26,25.79
2017,4,15,6,30,304.0,63.0,1.2,7.0,117.0,47.25,37.29
2017,4,15,6,45,363.5,77.5,1.3,7.5,163.5,56.63,46.14
2017,4,15,7,0,423.0,92.0,1.4,8.0,210.0,77.09,54.41
