Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,15,7,15,490.5,94.0,1.55,8.5,258.5,107.98,69.03
2017,4,15,7,30,558.0,96.0,1.7,9.0,307.0,144.47,93.51
2017,4,15,7,45,646.0,89.5,1.9,10.0,367.5,184.85,124.03
2017,4,15,8,0,734.0,83.0,2.1,11.0,428.0,237.34,167.21
2017,4,15,8,15,543.5,152.5,2.15,11.5,423.5,280.56,212.07
2017,4,15,8,30,353.0,222.0,2.2,12.0,419.0,310.12,242.35
2017,4,15,8,45,470.5,204.5,2.3,12.5,490.0,355.71,278.67
2017,4,15,9,0,588.0,187.0,2.4,13.0,561.0,415.36,326.61
2017,4,15,9,15,639.5,184.0,2.4,13.0,614.5,466.38,368.34
2017,4,15,9,30,691.0,181.0,2.4,13.0,668.0,521.26,412.46
2017,4,15,9,45,641.5,216.0,2.4,13.5,686.0,557.2,439.61
2017,4,15,10,0,592.0,251.0,2.4,14.0,704.0,588.3,462.12
2017,4,15,10,15,595.0,263.5,2.35,14.0,733.5,627.52,491.4
2017,4,15,10,30,598.0,276.0,2.3,14.0,763.0,665.85,519.34
2017,4,15,10,45,612.5,279.5,2.25,14.5,789.5,702.67,545.02
2017,4,15,11,0,627.0,283.0,2.2,15.0,816.0,739.32,570.05
2017,4,15,11,15,782.5,202.0,2.15,15.0,878.0,805.06,620.19
2017,4,15,11,30,938.0,121.0,2.1,15.0,940.0,874.01,666.75
2017,4,15,11,45,935.0,123.5,2.05,15.5,945.5,896.82,679.62
2017,4,15,12,0,932.0,126.0,2.0,16.0,951.0,916.69,690.89
2017,4,15,12,15,718.0,240.5,1.9,16.0,875.5,865.81,654.93
2017,4,15,12,30,504.0,355.0,1.8,16.0,800.0,803.05,605.26
2017,4,15,12,45,525.5,342.5,1.75,16.0,802.0,818.81,617.23
2017,4,15,13,0,547.0,330.0,1.7,16.0,804.0,832.83,627.2
2017,4,15,13,15,500.5,334.0,1.6,16.0,761.0,800.4,603.38
2017,4,15,13,30,454.0,338.0,1.5,16.0,718.0,766.0,578.59
2017,4,15,13,45,420.0,342.5,1.45,16.5,686.5,741.78,560.41
2017,4,15,14,0,386.0,347.0,1.4,17.0,655.0,710.31,537.26
2017,4,15,14,15,375.0,335.5,1.35,16.5,624.5,687.43,522.85
2017,4,15,14,30,364.0,324.0,1.3,16.0,594.0,663.35,507.39
2017,4,15,14,45,358.0,307.0,1.3,16.0,561.5,636.52,489.62
2017,4,15,15,0,352.0,290.0,1.3,16.0,529.0,608.51,470.85
2017,4,15,15,15,257.5,283.5,1.2,15.5,452.5,519.55,405.3
2017,4,15,15,30,163.0,277.0,1.1,15.0,376.0,425.95,335.1
2017,4,15,15,45,311.0,228.5,1.05,15.0,397.5,489.36,388.12
2017,4,15,16,0,459.0,180.0,1.0,15.0,419.0,542.69,431.07
2017,4,15,16,15,423.0,166.5,0.95,14.5,369.5,488.68,390.85
2017,4,15,16,30,387.0,153.0,0.9,14.0,320.0,436.01,351.69
2017,4,15,16,45,359.5,139.0,0.9,14.0,278.5,389.66,316.12
2017,4,15,17,0,332.0,125.0,0.9,14.0,237.0,336.99,274.63
2017,4,15,17,15,304.0,106.0,0.9,13.5,195.0,287.84,235.1
2017,4,15,17,30,276.0,87.0,0.9,13.0,153.0,240.46,195.56
2017,4,15,17,45,233.0,68.0,0.95,12.5,114.0,188.49,151.01
2017,4,15,18,0,190.0,49.0,1.0,12.0,75.0,146.74,113.7
2017,4,15,18,15,95.0,32.0,1.0,11.5,45.0,80.35,54.02
2017,4,15,18,30,0.0,15.0,1.0,11.0,15.0,14.74,0.0
2017,4,15,18,45,0.0,7.5,1.05,11.0,7.5,0.0,0.0
2017,4,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,10.5,1.3,8.5,10.5,10.32,0.0
2017,4,16,6,0,0.0,21.0,1.4,9.0,21.0,20.28,10.31
2017,4,16,6,15,0.0,40.5,1.6,9.5,40.5,38.12,28.05
2017,4,16,6,30,0.0,60.0,1.8,10.0,60.0,55.58,44.31
2017,4,16,6,45,8.0,81.0,2.05,10.5,83.5,74.05,61.22
2017,4,16,7,0,16.0,102.0,2.3,11.0,107.0,93.37,74.39
2017,4,16,7,15,22.5,122.5,2.35,11.0,130.5,113.88,91.16
2017,4,16,7,30,29.0,143.0,2.4,11.0,154.0,130.94,104.89
2017,4,16,7,45,14.5,131.5,2.5,11.5,137.0,126.14,101.02
2017,4,16,8,0,0.0,120.0,2.6,12.0,120.0,114.23,91.16
2017,4,16,8,15,0.0,117.0,2.7,12.0,117.0,112.02,89.02
2017,4,16,8,30,0.0,114.0,2.8,12.0,114.0,109.56,86.69
2017,4,16,8,45,0.0,95.5,2.9,12.5,95.5,92.35,71.97
2017,4,16,9,0,0.0,77.0,3.0,13.0,77.0,74.5,56.83
2017,4,16,9,15,0.0,105.5,3.05,13.0,105.5,101.95,79.39
2017,4,16,9,30,0.0,134.0,3.1,13.0,134.0,129.06,101.4
2017,4,16,9,45,45.0,249.0,3.15,13.0,284.0,259.52,206.82
2017,4,16,10,0,90.0,364.0,3.2,13.0,434.0,394.07,311.9
2017,4,16,10,15,49.0,286.5,3.2,12.5,325.5,302.66,240.14
2017,4,16,10,30,8.0,209.0,3.2,12.0,217.0,206.47,163.45
2017,4,16,10,45,8.0,205.0,3.2,11.5,212.5,203.25,161.23
2017,4,16,11,0,8.0,201.0,3.2,11.0,208.0,199.96,158.76
2017,4,16,11,15,9.0,211.0,3.15,10.5,219.5,210.83,167.71
2017,4,16,11,30,10.0,221.0,3.1,10.0,231.0,221.79,176.72
2017,4,16,11,45,5.0,166.0,3.05,10.0,171.0,164.97,130.7
2017,4,16,12,0,0.0,111.0,3.0,10.0,111.0,107.61,83.77
2017,4,16,12,15,2.5,140.0,2.9,10.0,142.5,137.98,108.82
2017,4,16,12,30,5.0,169.0,2.8,10.0,174.0,168.54,133.72
2017,4,16,12,45,8.5,207.5,2.75,10.0,215.5,209.5,166.85
2017,4,16,13,0,12.0,246.0,2.7,10.0,257.0,250.82,199.94
2017,4,16,13,15,14.5,267.0,2.7,10.0,279.5,274.3,218.66
2017,4,16,13,30,17.0,288.0,2.7,10.0,302.0,298.01,237.57
2017,4,16,13,45,15.0,271.0,2.75,10.0,284.0,279.74,223.3
2017,4,16,14,0,13.0,254.0,2.8,10.0,266.0,261.35,209.02
2017,4,16,14,15,9.5,224.5,2.8,10.0,233.0,228.95,183.34
2017,4,16,14,30,6.0,195.0,2.8,10.0,200.0,196.51,157.42
2017,4,16,14,45,3.0,155.5,2.8,10.0,158.0,154.51,123.42
2017,4,16,15,0,0.0,116.0,2.8,10.0,116.0,112.74,89.14
2017,4,16,15,15,0.5,140.0,2.75,10.0,140.5,137.22,109.78
2017,4,16,15,30,1.0,164.0,2.7,10.0,165.0,162.31,130.8
2017,4,16,15,45,0.5,100.0,2.65,10.0,100.5,97.41,77.07
2017,4,16,16,0,0.0,36.0,2.6,10.0,36.0,34.78,24.21
2017,4,16,16,15,0.0,43.0,2.45,10.0,43.0,41.54,30.14
2017,4,16,16,30,0.0,50.0,2.3,10.0,50.0,48.31,36.07
2017,4,16,16,45,0.0,43.0,2.2,10.0,43.0,41.53,30.35
2017,4,16,17,0,0.0,36.0,2.1,10.0,36.0,34.75,24.58
2017,4,16,17,15,0.0,29.5,1.95,10.0,29.5,28.47,19.15
2017,4,16,17,30,0.0,23.0,1.8,10.0,23.0,22.19,13.65
2017,4,16,17,45,0.0,17.0,1.7,10.0,17.0,16.39,8.5
2017,4,16,18,0,0.0,11.0,1.6,10.0,11.0,10.6,3.34
2017,4,16,18,15,0.0,6.5,1.6,10.0,6.5,6.26,0.0
2017,4,16,18,30,0.0,2.0,1.6,10.0,2.0,1.97,0.0
2017,4,16,18,45,0.0,1.0,1.6,10.0,1.0,0.98,0.0
2017,4,16,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,3.5,0.6,10.0,3.5,3.44,0.0
2017,4,17,6,0,0.0,7.0,0.6,10.0,7.0,6.74,0.0
2017,4,17,6,15,0.0,14.0,0.55,10.0,14.0,13.5,6.36
2017,4,17,6,30,0.0,21.0,0.5,10.0,21.0,20.26,12.72
2017,4,17,6,45,0.0,29.5,0.5,10.5,29.5,28.47,20.3
2017,4,17,7,0,0.0,38.0,0.5,11.0,38.0,36.69,26.23
2017,4,17,7,15,0.0,46.5,0.55,11.0,46.5,44.91,33.29
2017,4,17,7,30,0.0,55.0,0.6,11.0,55.0,53.14,40.25
2017,4,17,7,45,0.0,96.5,0.65,11.5,96.5,92.44,73.28
2017,4,17,8,0,0.0,138.0,0.7,12.0,138.0,130.41,104.32
2017,4,17,8,15,0.0,136.0,0.6,12.0,136.0,129.4,102.94
2017,4,17,8,30,0.0,134.0,0.5,12.0,134.0,128.09,101.47
2017,4,17,8,45,2.0,158.5,0.4,12.5,160.0,151.86,120.15
2017,4,17,9,0,4.0,183.0,0.3,13.0,186.0,175.89,138.54
2017,4,17,9,15,12.5,222.5,0.45,13.0,232.0,217.09,170.86
2017,4,17,9,30,21.0,262.0,0.6,13.0,278.0,259.17,203.43
2017,4,17,9,45,16.0,246.5,0.75,13.5,258.5,243.84,190.89
2017,4,17,10,0,11.0,231.0,0.9,14.0,239.0,227.64,177.94
2017,4,17,10,15,33.0,300.0,1.05,14.0,326.5,304.86,238.05
2017,4,17,10,30,55.0,369.0,1.2,14.0,414.0,386.37,299.7
2017,4,17,10,45,124.0,400.0,1.4,14.0,505.0,467.64,361.69
2017,4,17,11,0,193.0,431.0,1.6,14.0,596.0,555.48,427.56
2017,4,17,11,15,111.0,392.0,1.65,14.0,487.5,463.44,357.93
2017,4,17,11,30,29.0,353.0,1.7,14.0,379.0,364.58,282.34
2017,4,17,11,45,22.0,317.5,1.8,14.0,337.0,325.61,253.3
2017,4,17,12,0,15.0,282.0,1.9,14.0,295.0,286.31,223.29
2017,4,17,12,15,29.0,335.5,1.9,14.0,361.5,354.21,275.84
2017,4,17,12,30,43.0,389.0,1.9,14.0,428.0,421.64,326.64
2017,4,17,12,45,77.0,411.0,1.9,14.0,479.5,476.57,368.36
2017,4,17,13,0,111.0,433.0,1.9,14.0,531.0,532.32,410.21
2017,4,17,13,15,104.0,421.5,1.9,14.0,511.5,517.08,398.82
2017,4,17,13,30,97.0,410.0,1.9,14.0,492.0,501.31,387.54
2017,4,17,13,45,63.5,364.5,1.9,14.0,417.5,425.73,331.02
2017,4,17,14,0,30.0,319.0,1.9,14.0,343.0,349.73,273.25
2017,4,17,14,15,20.5,276.5,1.9,14.0,293.0,291.27,228.8
2017,4,17,14,30,11.0,234.0,1.9,14.0,243.0,240.24,189.24
2017,4,17,14,45,5.5,173.5,1.9,14.0,178.0,174.69,137.54
2017,4,17,15,0,0.0,113.0,1.9,14.0,113.0,109.76,85.22
2017,4,17,15,15,0.0,68.0,1.85,13.5,68.0,65.79,49.41
2017,4,17,15,30,0.0,23.0,1.8,13.0,23.0,22.22,13.15
2017,4,17,15,45,0.0,26.5,1.75,13.0,26.5,25.6,16.08
2017,4,17,16,0,0.0,30.0,1.7,13.0,30.0,28.98,19.02
2017,4,17,16,15,0.0,43.5,1.6,12.5,43.5,42.02,30.25
2017,4,17,16,30,0.0,57.0,1.5,12.0,57.0,55.08,41.55
2017,4,17,16,45,0.0,49.5,1.45,12.0,49.5,47.82,35.48
2017,4,17,17,0,0.0,42.0,1.4,12.0,42.0,40.56,29.36
2017,4,17,17,15,0.0,34.5,1.35,11.5,34.5,33.3,23.2
2017,4,17,17,30,0.0,27.0,1.3,11.0,27.0,26.05,16.94
2017,4,17,17,45,0.0,20.0,1.3,11.0,20.0,19.29,10.96
2017,4,17,18,0,0.0,13.0,1.3,11.0,13.0,12.53,4.96
2017,4,17,18,15,0.0,7.5,1.25,10.5,7.5,7.23,0.07
2017,4,17,18,30,0.0,2.0,1.2,10.0,2.0,1.93,0.0
2017,4,17,18,45,0.0,1.0,1.15,10.0,1.0,0.98,0.0
2017,4,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,5,45,34.5,16.0,0.7,10.0,19.0,14.4,0.0
2017,4,18,6,0,69.0,32.0,0.7,10.0,38.0,28.0,17.46
2017,4,18,6,15,119.0,52.0,0.85,10.0,71.0,42.08,31.69
2017,4,18,6,30,169.0,72.0,1.0,10.0,104.0,57.06,45.75
2017,4,18,6,45,197.5,93.0,1.15,10.5,142.0,72.16,59.57
2017,4,18,7,0,226.0,114.0,1.3,11.0,180.0,97.99,73.12
2017,4,18,7,15,257.0,130.5,1.3,11.0,220.0,128.34,93.61
2017,4,18,7,30,288.0,147.0,1.3,11.0,260.0,161.91,119.0
2017,4,18,7,45,170.5,171.5,1.35,11.5,240.5,181.38,140.08
2017,4,18,8,0,53.0,196.0,1.4,12.0,221.0,188.56,150.23
2017,4,18,8,15,26.5,177.0,1.3,12.0,190.0,170.04,135.68
2017,4,18,8,30,0.0,158.0,1.2,12.0,159.0,150.07,119.63
2017,4,18,8,45,1.5,168.0,1.2,12.5,170.0,160.42,127.49
2017,4,18,9,0,3.0,178.0,1.2,13.0,181.0,170.91,135.33
2017,4,18,9,15,29.5,246.0,1.15,13.0,268.0,243.02,192.39
2017,4,18,9,30,56.0,314.0,1.1,13.0,355.0,320.28,251.84
2017,4,18,9,45,182.0,336.0,1.05,13.5,476.0,413.75,323.02
2017,4,18,10,0,308.0,358.0,1.0,14.0,597.0,518.31,400.29
2017,4,18,10,15,437.0,326.0,1.0,14.0,679.0,587.23,451.75
2017,4,18,10,30,566.0,294.0,1.0,14.0,761.0,666.65,510.17
2017,4,18,10,45,703.5,228.5,1.0,14.5,823.5,727.67,554.59
2017,4,18,11,0,841.0,163.0,1.0,15.0,886.0,795.51,601.99
2017,4,18,11,15,472.0,300.5,1.05,15.0,707.5,661.87,502.78
2017,4,18,11,30,103.0,438.0,1.1,15.0,529.0,506.23,383.42
2017,4,18,11,45,289.5,403.0,1.15,15.0,661.0,636.12,483.18
2017,4,18,12,0,476.0,368.0,1.2,15.0,793.0,773.17,581.97
2017,4,18,12,15,668.0,264.5,1.3,15.0,860.0,852.04,641.2
2017,4,18,12,30,860.0,161.0,1.4,15.0,927.0,929.92,695.17
2017,4,18,12,45,852.5,164.0,1.55,15.5,916.0,937.02,699.94
2017,4,18,13,0,845.0,167.0,1.7,16.0,905.0,941.17,703.67
2017,4,18,13,15,840.5,165.5,1.85,16.0,887.5,940.53,705.56
2017,4,18,13,30,836.0,164.0,2.0,16.0,870.0,936.93,705.54
2017,4,18,13,45,829.5,162.0,2.15,16.0,845.5,928.1,702.01
2017,4,18,14,0,823.0,160.0,2.3,16.0,821.0,916.43,696.57
2017,4,18,14,15,813.5,157.0,2.45,16.0,789.0,898.27,686.66
2017,4,18,14,30,804.0,154.0,2.6,16.0,757.0,877.52,674.89
2017,4,18,14,45,795.5,149.0,2.8,16.0,720.0,853.04,660.74
2017,4,18,15,0,787.0,144.0,3.0,16.0,683.0,829.4,646.96
2017,4,18,15,15,769.5,140.0,3.05,15.5,639.5,794.19,624.93
2017,4,18,15,30,752.0,136.0,3.1,15.0,596.0,757.4,601.49
2017,4,18,15,45,525.0,177.0,3.2,15.0,486.0,605.71,487.25
2017,4,18,16,0,298.0,218.0,3.3,15.0,376.0,462.54,374.3
2017,4,18,16,15,479.0,164.5,3.2,14.5,388.5,528.23,431.2
2017,4,18,16,30,660.0,111.0,3.1,14.0,401.0,574.5,470.82
2017,4,18,16,45,629.0,101.5,3.05,13.5,350.0,519.63,428.08
2017,4,18,17,0,598.0,92.0,3.0,13.0,299.0,465.74,385.33
2017,4,18,17,15,540.5,83.5,2.8,12.5,246.5,400.01,331.13
2017,4,18,17,30,483.0,75.0,2.6,12.0,194.0,338.08,278.43
2017,4,18,17,45,405.0,62.5,2.4,11.5,146.0,266.21,216.2
2017,4,18,18,0,327.0,50.0,2.2,11.0,98.0,203.12,160.05
2017,4,18,18,15,203.5,34.0,2.2,10.5,59.5,127.31,91.71
2017,4,18,18,30,80.0,18.0,2.2,10.0,21.0,52.97,0.0
2017,4,18,18,45,40.0,9.0,2.2,9.5,10.5,19.01,0.0
2017,4,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,19,5,45,119.0,17.0,1.0,8.5,28.0,13.3,0.0
2017,4,19,6,0,238.0,34.0,1.0,9.0,56.0,26.36,16.52
2017,4,19,6,15,343.0,46.5,1.15,9.5,101.5,35.8,26.26
2017,4,19,6,30,448.0,59.0,1.3,10.0,147.0,43.77,33.89
2017,4,19,6,45,514.5,68.5,1.45,10.5,198.5,48.47,38.34
2017,4,19,7,0,581.0,78.0,1.6,11.0,250.0,79.82,47.91
2017,4,19,7,15,628.0,85.0,1.7,11.0,304.0,121.3,72.23
2017,4,19,7,30,675.0,92.0,1.8,11.0,358.0,167.83,107.09
2017,4,19,7,45,699.5,100.5,1.95,11.5,409.0,216.11,147.88
2017,4,19,8,0,724.0,109.0,2.1,12.0,460.0,266.77,192.25
2017,4,19,8,15,495.5,177.5,2.1,12.5,429.5,297.0,226.57
2017,4,19,8,30,267.0,246.0,2.1,13.0,399.0,306.7,240.55
2017,4,19,8,45,533.0,189.0,2.15,13.5,525.5,375.02,292.84
2017,4,19,9,0,799.0,132.0,2.2,14.0,652.0,472.42,369.06
2017,4,19,9,15,814.0,135.5,2.25,14.0,693.5,521.33,409.22
2017,4,19,9,30,829.0,139.0,2.3,14.0,735.0,570.39,448.8
2017,4,19,9,45,836.0,143.5,2.35,14.5,770.0,615.66,483.69
2017,4,19,10,0,843.0,148.0,2.4,15.0,805.0,659.96,516.95
2017,4,19,10,15,851.0,150.0,2.35,15.0,834.0,701.45,547.86
2017,4,19,10,30,859.0,152.0,2.3,15.0,863.0,741.65,577.16
2017,4,19,10,45,858.0,157.5,2.3,15.0,883.0,777.1,602.31
2017,4,19,11,0,857.0,163.0,2.3,15.0,903.0,810.38,624.92
2017,4,19,11,15,709.0,248.5,2.3,15.0,867.5,801.26,615.78
2017,4,19,11,30,561.0,334.0,2.3,15.0,832.0,783.5,599.23
2017,4,19,11,45,511.5,352.0,2.3,15.0,808.5,775.71,592.83
2017,4,19,12,0,462.0,370.0,2.3,15.0,785.0,764.51,583.87
2017,4,19,12,15,559.5,328.5,2.35,15.0,829.5,821.29,627.06
2017,4,19,12,30,657.0,287.0,2.4,15.0,874.0,878.39,669.47
2017,4,19,12,45,763.0,222.0,2.5,15.5,896.0,919.4,699.04
2017,4,19,13,0,869.0,157.0,2.6,16.0,918.0,955.01,722.81
2017,4,19,13,15,863.5,155.5,2.7,16.0,900.0,953.4,722.76
2017,4,19,13,30,858.0,154.0,2.8,16.0,882.0,948.77,721.13
2017,4,19,13,45,850.0,153.0,2.9,16.0,856.0,939.42,716.37
2017,4,19,14,0,842.0,152.0,3.0,16.0,830.0,927.19,709.74
2017,4,19,14,15,831.0,149.5,3.05,15.5,797.0,907.94,699.23
2017,4,19,14,30,820.0,147.0,3.1,15.0,764.0,886.08,686.92
2017,4,19,14,45,804.0,145.0,3.15,15.0,724.5,858.0,668.89
2017,4,19,15,0,788.0,143.0,3.2,15.0,685.0,827.8,649.3
2017,4,19,15,15,769.5,139.0,3.15,15.0,640.5,794.86,627.04
2017,4,19,15,30,751.0,135.0,3.1,15.0,596.0,757.22,601.24
2017,4,19,15,45,733.5,128.0,3.1,15.0,549.0,715.7,572.61
2017,4,19,16,0,716.0,121.0,3.1,15.0,502.0,673.06,542.54
2017,4,19,16,15,514.5,145.5,3.0,14.5,405.5,532.64,433.94
2017,4,19,16,30,313.0,170.0,2.9,14.0,309.0,401.6,329.4
2017,4,19,16,45,288.0,154.0,2.8,13.5,269.0,357.68,295.24
2017,4,19,17,0,263.0,138.0,2.7,13.0,229.0,315.15,260.94
2017,4,19,17,15,370.0,106.0,2.45,12.5,211.0,333.26,276.23
2017,4,19,17,30,477.0,74.0,2.2,12.0,193.0,335.27,276.13
2017,4,19,17,45,402.5,62.0,2.0,12.0,145.5,265.3,214.98
2017,4,19,18,0,328.0,50.0,1.8,12.0,98.0,204.11,160.38
2017,4,19,18,15,164.0,36.5,1.75,11.5,60.5,117.06,84.71
2017,4,19,18,30,0.0,23.0,1.7,11.0,23.0,25.07,0.0
2017,4,19,18,45,0.0,11.5,1.65,10.5,11.5,11.3,0.0
2017,4,19,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,5,45,142.5,17.0,1.1,9.5,31.0,13.17,0.0
2017,4,20,6,0,285.0,34.0,1.1,10.0,62.0,26.95,17.21
2017,4,20,6,15,391.5,44.5,1.3,10.0,108.5,33.55,24.26
2017,4,20,6,30,498.0,55.0,1.5,10.0,155.0,39.75,30.31
2017,4,20,6,45,568.0,62.0,1.75,10.5,208.0,42.5,32.96
2017,4,20,7,0,638.0,69.0,2.0,11.0,261.0,77.23,42.97
2017,4,20,7,15,682.5,74.5,2.1,11.5,315.0,120.39,68.67
2017,4,20,7,30,727.0,80.0,2.2,12.0,369.0,168.26,104.91
2017,4,20,7,45,761.0,84.0,2.3,12.5,423.0,220.57,149.03
2017,4,20,8,0,795.0,88.0,2.4,13.0,477.0,272.66,194.65
2017,4,20,8,15,818.0,91.5,2.45,13.0,528.0,324.07,240.84
2017,4,20,8,30,841.0,95.0,2.5,13.0,579.0,377.2,288.06
2017,4,20,8,45,859.0,97.5,2.55,13.5,626.0,428.93,332.81
2017,4,20,9,0,877.0,100.0,2.6,14.0,673.0,484.96,379.6
2017,4,20,9,15,889.5,102.0,2.6,14.0,715.0,534.5,420.84
2017,4,20,9,30,902.0,104.0,2.6,14.0,757.0,583.75,460.77
2017,4,20,9,45,904.0,110.0,2.6,14.5,790.5,629.98,496.37
2017,4,20,10,0,906.0,116.0,2.6,15.0,824.0,674.65,529.75
2017,4,20,10,15,913.0,117.5,2.55,15.0,853.5,716.78,561.28
2017,4,20,10,30,920.0,119.0,2.5,15.0,883.0,757.35,590.32
2017,4,20,10,45,925.5,120.0,2.5,15.5,904.5,794.61,614.72
2017,4,20,11,0,931.0,121.0,2.5,16.0,926.0,829.84,637.43
2017,4,20,11,15,933.5,121.5,2.45,16.0,940.0,860.04,657.27
2017,4,20,11,30,936.0,122.0,2.4,16.0,954.0,887.73,675.3
2017,4,20,11,45,937.5,122.0,2.4,16.0,959.5,911.49,691.03
2017,4,20,12,0,939.0,122.0,2.4,16.0,965.0,932.46,704.93
2017,4,20,12,15,938.0,121.5,2.45,16.0,962.5,947.88,715.61
2017,4,20,12,30,937.0,121.0,2.5,16.0,960.0,960.26,724.41
2017,4,20,12,45,934.5,120.5,2.55,16.0,949.5,968.2,730.37
2017,4,20,13,0,932.0,120.0,2.6,16.0,939.0,972.99,734.37
2017,4,20,13,15,927.0,119.0,2.65,16.0,920.5,971.83,734.52
2017,4,20,13,30,922.0,118.0,2.7,16.0,902.0,967.51,732.71
2017,4,20,13,45,915.5,116.5,2.75,16.0,876.0,958.18,727.65
2017,4,20,14,0,909.0,115.0,2.8,16.0,850.0,945.8,720.65
2017,4,20,14,15,899.5,113.5,2.8,16.0,817.0,927.79,709.47
2017,4,20,14,30,890.0,112.0,2.8,16.0,784.0,907.01,696.47
2017,4,20,14,45,878.5,109.5,2.8,16.0,745.0,880.79,679.75
2017,4,20,15,0,867.0,107.0,2.8,16.0,706.0,852.17,661.33
2017,4,20,15,15,851.5,104.5,2.65,16.0,661.5,822.9,641.38
2017,4,20,15,30,836.0,102.0,2.5,16.0,617.0,786.89,616.58
2017,4,20,15,45,816.0,98.0,2.45,16.0,568.5,744.11,587.45
2017,4,20,16,0,796.0,94.0,2.4,16.0,520.0,700.2,557.18
2017,4,20,16,15,768.5,90.0,2.25,15.5,468.0,650.16,522.35
2017,4,20,16,30,741.0,86.0,2.1,15.0,416.0,600.06,485.51
2017,4,20,16,45,703.5,81.0,2.0,15.0,363.0,545.45,443.23
2017,4,20,17,0,666.0,76.0,1.9,15.0,310.0,489.85,399.1
2017,4,20,17,15,612.0,69.5,1.7,14.0,257.0,425.35,347.58
2017,4,20,17,30,558.0,63.0,1.5,13.0,204.0,364.4,297.03
2017,4,20,17,45,474.5,54.5,1.35,12.5,154.5,291.84,235.07
2017,4,20,18,0,391.0,46.0,1.2,12.0,105.0,226.29,177.46
2017,4,20,18,15,262.5,33.0,1.25,11.5,65.5,147.88,108.0
2017,4,20,18,30,134.0,20.0,1.3,11.0,26.0,73.26,2.98
2017,4,20,18,45,67.0,10.0,1.4,11.0,13.0,27.13,0.0
2017,4,20,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,21,5,45,133.5,17.5,2.25,8.5,31.5,13.57,0.0
2017,4,21,6,0,267.0,35.0,2.5,9.0,63.0,26.95,17.47
2017,4,21,6,15,370.0,47.0,2.65,9.5,109.0,35.63,26.19
2017,4,21,6,30,473.0,59.0,2.8,10.0,155.0,43.11,33.33
2017,4,21,6,45,538.5,67.5,3.0,10.5,207.5,46.96,36.97
2017,4,21,7,0,604.0,76.0,3.2,11.0,260.0,84.32,48.93
2017,4,21,7,15,650.0,82.0,3.3,11.5,313.5,126.39,74.82
2017,4,21,7,30,696.0,88.0,3.4,12.0,367.0,173.36,110.78
2017,4,21,7,45,731.0,92.5,3.5,12.5,420.5,221.54,151.68
2017,4,21,8,0,766.0,97.0,3.6,13.0,474.0,276.54,199.76
2017,4,21,8,15,789.5,100.5,3.6,13.5,524.5,326.65,244.47
2017,4,21,8,30,813.0,104.0,3.6,14.0,575.0,378.57,290.16
2017,4,21,8,45,833.5,106.0,3.6,14.5,622.5,429.51,334.19
2017,4,21,9,0,854.0,108.0,3.6,15.0,670.0,481.47,377.9
2017,4,21,9,15,867.5,110.5,3.55,15.5,711.5,531.18,418.56
2017,4,21,9,30,881.0,113.0,3.5,16.0,753.0,583.61,459.97
2017,4,21,9,45,901.5,109.5,3.5,16.5,791.5,631.17,496.9
2017,4,21,10,0,922.0,106.0,3.5,17.0,830.0,678.59,532.77
2017,4,21,10,15,928.5,107.5,3.4,17.0,858.5,720.88,564.48
2017,4,21,10,30,935.0,109.0,3.3,17.0,887.0,761.55,593.07
2017,4,21,10,45,940.0,109.5,3.25,17.5,909.0,798.35,617.05
2017,4,21,11,0,945.0,110.0,3.2,18.0,931.0,833.04,639.26
2017,4,21,11,15,948.0,110.5,3.1,18.0,945.0,863.89,659.46
2017,4,21,11,30,951.0,111.0,3.0,18.0,959.0,892.22,677.79
2017,4,21,11,45,951.5,111.5,2.95,18.5,964.5,915.8,691.81
2017,4,21,12,0,952.0,112.0,2.9,19.0,970.0,936.52,703.85
2017,4,21,12,15,951.5,112.0,2.8,19.0,967.5,952.92,713.91
2017,4,21,12,30,951.0,112.0,2.7,19.0,965.0,966.28,721.97
2017,4,21,12,45,948.5,111.5,2.6,19.0,954.5,974.21,726.46
2017,4,21,13,0,946.0,111.0,2.5,19.0,944.0,978.94,728.95
2017,4,21,13,15,942.0,110.0,2.45,19.0,926.5,978.59,728.68
2017,4,21,13,30,938.0,109.0,2.4,19.0,909.0,975.04,726.46
2017,4,21,13,45,929.0,110.0,2.35,19.5,882.5,965.85,719.29
2017,4,21,14,0,920.0,111.0,2.3,20.0,856.0,953.64,710.31
2017,4,21,14,15,911.5,109.5,2.25,19.5,823.5,936.32,700.77
2017,4,21,14,30,903.0,108.0,2.2,19.0,791.0,916.17,689.42
2017,4,21,14,45,886.0,108.5,2.2,19.0,751.0,888.15,671.96
2017,4,21,15,0,869.0,109.0,2.2,19.0,711.0,862.87,656.4
2017,4,21,15,15,854.0,106.5,2.1,19.0,667.0,829.06,634.0
2017,4,21,15,30,839.0,104.0,2.0,19.0,623.0,793.35,610.26
2017,4,21,15,45,817.0,101.0,1.95,19.0,574.0,750.03,581.41
2017,4,21,16,0,795.0,98.0,1.9,19.0,525.0,705.69,551.54
2017,4,21,16,15,768.5,94.0,1.8,18.5,473.5,656.33,518.21
2017,4,21,16,30,742.0,90.0,1.7,18.0,422.0,609.46,484.63
2017,4,21,16,45,710.0,83.5,1.65,17.5,369.0,554.01,443.81
2017,4,21,17,0,678.0,77.0,1.6,17.0,316.0,499.52,402.36
2017,4,21,17,15,626.5,70.0,1.55,16.0,263.0,435.16,352.24
2017,4,21,17,30,575.0,63.0,1.5,15.0,210.0,374.12,302.66
2017,4,21,17,45,494.5,54.5,1.45,14.5,160.0,301.96,241.73
2017,4,21,18,0,414.0,46.0,1.4,14.0,110.0,236.54,184.66
2017,4,21,18,15,286.0,33.0,1.5,13.5,69.0,156.89,114.73
2017,4,21,18,30,158.0,20.0,1.6,13.0,28.0,81.3,14.05
2017,4,21,18,45,79.0,10.0,1.7,12.5,14.0,30.4,0.0
2017,4,21,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,22,5,45,58.0,19.0,1.55,9.0,25.5,16.09,1.03
2017,4,22,6,0,116.0,38.0,1.6,10.0,51.0,31.27,21.29
2017,4,22,6,15,165.5,57.0,1.75,10.0,86.0,45.91,35.34
2017,4,22,6,30,215.0,76.0,1.9,10.0,121.0,60.0,48.54
2017,4,22,6,45,242.0,96.0,2.1,10.5,160.0,74.69,61.93
2017,4,22,7,0,269.0,116.0,2.3,11.0,199.0,106.83,77.66
2017,4,22,7,15,297.5,132.5,2.3,11.0,240.0,139.46,100.71
2017,4,22,7,30,326.0,149.0,2.3,11.0,281.0,175.09,128.61
2017,4,22,7,45,305.5,175.5,2.35,11.5,312.5,211.56,160.26
2017,4,22,8,0,285.0,202.0,2.4,12.0,344.0,246.16,190.34
2017,4,22,8,15,182.5,228.5,2.45,12.5,323.0,258.0,203.42
2017,4,22,8,30,80.0,255.0,2.5,13.0,302.0,259.37,206.37
2017,4,22,8,45,176.5,275.5,2.55,13.5,389.5,318.37,252.05
2017,4,22,9,0,273.0,296.0,2.6,14.0,477.0,386.87,305.12
2017,4,22,9,15,313.0,307.0,2.6,14.0,526.0,431.98,340.43
2017,4,22,9,30,353.0,318.0,2.6,14.0,575.0,480.31,377.99
2017,4,22,9,45,345.0,337.5,2.6,14.5,599.0,510.86,400.41
2017,4,22,10,0,337.0,357.0,2.6,15.0,623.0,540.35,421.61
2017,4,22,10,15,376.0,354.5,2.7,15.0,661.0,580.38,452.38
2017,4,22,10,30,415.0,352.0,2.8,15.0,699.0,620.76,483.19
2017,4,22,10,45,378.0,379.5,2.9,15.5,701.5,637.59,493.73
2017,4,22,11,0,341.0,407.0,3.0,16.0,704.0,649.89,500.91
2017,4,22,11,15,323.5,419.5,3.2,16.0,705.0,661.07,509.14
2017,4,22,11,30,306.0,432.0,3.4,16.0,706.0,670.64,516.15
2017,4,22,11,45,272.0,443.0,3.6,16.5,688.0,663.3,509.52
2017,4,22,12,0,238.0,454.0,3.8,17.0,670.0,651.91,500.02
2017,4,22,12,15,320.0,424.0,3.9,16.5,713.0,705.11,542.64
2017,4,22,12,30,402.0,394.0,4.0,16.0,756.0,757.01,583.89
2017,4,22,12,45,372.5,404.0,4.1,16.0,736.5,747.79,576.65
2017,4,22,13,0,343.0,414.0,4.2,16.0,717.0,736.98,568.62
2017,4,22,13,15,340.0,405.5,4.2,16.0,701.5,730.23,564.31
2017,4,22,13,30,337.0,397.0,4.2,16.0,686.0,722.1,559.02
2017,4,22,13,45,337.0,384.5,4.25,16.0,666.0,711.19,552.13
2017,4,22,14,0,337.0,372.0,4.3,16.0,646.0,698.87,544.31
2017,4,22,14,15,303.5,364.0,4.2,15.5,604.0,659.91,516.28
2017,4,22,14,30,270.0,356.0,4.1,15.0,562.0,620.6,487.97
2017,4,22,14,45,160.5,327.5,4.1,14.5,448.5,484.84,384.64
2017,4,22,15,0,51.0,299.0,4.1,14.0,335.0,351.91,280.1
2017,4,22,15,15,86.5,291.5,4.0,13.5,348.0,374.08,300.32
2017,4,22,15,30,122.0,284.0,3.9,13.0,361.0,403.01,325.27
2017,4,22,15,45,76.5,246.0,3.8,13.0,293.0,316.12,255.95
2017,4,22,16,0,31.0,208.0,3.7,13.0,225.0,239.96,194.17
2017,4,22,16,15,37.5,193.0,3.5,12.5,211.5,228.95,186.48
2017,4,22,16,30,44.0,178.0,3.3,12.0,198.0,217.47,178.1
2017,4,22,16,45,38.5,157.5,3.15,12.0,173.5,191.49,156.94
2017,4,22,17,0,33.0,137.0,3.0,12.0,149.0,165.76,135.72
2017,4,22,17,15,26.5,115.5,2.85,11.5,124.0,138.55,113.1
2017,4,22,17,30,20.0,94.0,2.7,11.0,99.0,106.78,86.15
2017,4,22,17,45,207.5,72.5,2.55,11.0,106.0,184.98,151.44
2017,4,22,18,0,395.0,51.0,2.4,11.0,113.0,234.92,187.11
2017,4,22,18,15,268.5,37.0,2.35,10.5,72.0,155.39,116.09
2017,4,22,18,30,142.0,23.0,2.3,10.0,31.0,81.27,22.87
2017,4,22,18,45,71.0,11.5,2.3,10.0,15.5,29.95,0.0
2017,4,22,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,45,167.5,18.0,3.2,9.5,36.5,13.56,1.54
2017,4,23,6,0,335.0,36.0,3.4,10.0,73.0,28.03,18.62
2017,4,23,6,15,434.0,45.5,3.5,10.0,120.5,33.64,24.45
2017,4,23,6,30,533.0,55.0,3.6,10.0,168.0,38.93,29.6
2017,4,23,6,45,593.5,62.5,3.75,10.5,221.0,45.92,36.04
2017,4,23,7,0,654.0,70.0,3.9,11.0,274.0,87.28,47.93
2017,4,23,7,15,696.5,75.0,3.9,11.0,328.0,131.04,76.35
2017,4,23,7,30,739.0,80.0,3.9,11.0,382.0,182.7,117.43
2017,4,23,7,45,766.0,85.5,3.9,11.5,434.5,232.2,160.44
2017,4,23,8,0,793.0,91.0,3.9,12.0,487.0,284.27,206.91
2017,4,23,8,15,815.0,94.5,3.85,12.0,537.5,335.34,253.27
2017,4,23,8,30,837.0,98.0,3.8,12.0,588.0,388.04,300.47
2017,4,23,8,45,848.0,103.0,3.8,12.5,633.0,438.93,344.89
2017,4,23,9,0,859.0,108.0,3.8,13.0,678.0,489.93,388.13
2017,4,23,9,15,871.5,110.5,3.8,13.0,719.5,539.31,429.66
2017,4,23,9,30,884.0,113.0,3.8,13.0,761.0,591.3,472.06
2017,4,23,9,45,877.5,123.5,3.8,13.5,792.0,635.6,506.5
2017,4,23,10,0,871.0,134.0,3.8,14.0,823.0,676.0,537.08
2017,4,23,10,15,878.0,136.0,3.8,14.0,851.5,717.64,569.06
2017,4,23,10,30,885.0,138.0,3.8,14.0,880.0,758.62,599.63
2017,4,23,10,45,886.5,141.5,3.8,14.5,900.5,793.98,623.34
2017,4,23,11,0,888.0,145.0,3.8,15.0,921.0,827.2,645.31
2017,4,23,11,15,891.0,146.0,3.85,15.0,934.5,857.03,666.18
2017,4,23,11,30,894.0,147.0,3.9,15.0,948.0,884.52,685.39
2017,4,23,11,45,897.5,145.5,3.95,15.0,954.0,907.63,701.53
2017,4,23,12,0,901.0,144.0,4.0,15.0,960.0,928.15,715.93
2017,4,23,12,15,900.0,143.5,4.1,15.0,957.0,942.96,726.72
2017,4,23,12,30,899.0,143.0,4.2,15.0,954.0,954.88,735.62
2017,4,23,12,45,910.5,133.5,4.3,15.0,947.5,966.3,744.37
2017,4,23,13,0,922.0,124.0,4.4,15.0,941.0,974.67,751.42
2017,4,23,13,15,917.5,123.0,4.4,14.5,922.5,973.81,752.72
2017,4,23,13,30,913.0,122.0,4.4,14.0,904.0,969.83,752.04
2017,4,23,13,45,908.0,120.0,4.45,14.0,879.0,961.28,747.29
2017,4,23,14,0,903.0,118.0,4.5,14.0,854.0,949.69,740.52
2017,4,23,14,15,894.5,116.0,4.55,14.0,821.5,931.99,729.51
2017,4,23,14,30,886.0,114.0,4.6,14.0,789.0,911.51,716.57
2017,4,23,14,45,869.5,114.0,4.7,14.0,749.0,883.6,698.63
2017,4,23,15,0,853.0,114.0,4.8,14.0,709.0,858.59,682.72
2017,4,23,15,15,837.5,111.5,4.9,13.5,665.5,824.67,661.35
2017,4,23,15,30,822.0,109.0,5.0,13.0,622.0,788.93,638.3
2017,4,23,15,45,794.5,108.0,5.1,13.0,572.0,743.98,606.69
2017,4,23,16,0,767.0,107.0,5.2,13.0,522.0,698.37,574.09
2017,4,23,16,15,738.5,102.5,5.0,12.5,471.0,650.76,539.05
2017,4,23,16,30,710.0,98.0,4.8,12.0,420.0,600.55,500.13
2017,4,23,16,45,663.5,94.0,4.65,12.0,366.0,539.96,451.16
2017,4,23,17,0,617.0,90.0,4.5,12.0,312.0,481.49,402.86
2017,4,23,17,15,561.5,82.5,4.25,11.5,259.5,416.65,348.71
2017,4,23,17,30,506.0,75.0,4.0,11.0,207.0,355.43,296.07
2017,4,23,17,45,429.0,64.0,3.8,11.0,158.5,284.67,233.87
2017,4,23,18,0,352.0,53.0,3.6,11.0,110.0,220.1,175.91
2017,4,23,18,15,233.0,38.5,3.55,10.5,70.5,144.97,109.11
2017,4,23,18,30,114.0,24.0,3.5,10.0,31.0,74.66,26.92
2017,4,23,18,45,57.0,12.0,3.45,10.0,15.5,26.89,0.0
2017,4,23,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,13.5,2.05,9.5,13.5,13.02,2.37
2017,4,24,6,0,0.0,27.0,2.2,10.0,27.0,26.07,17.05
2017,4,24,6,15,0.0,44.5,2.45,10.0,44.5,42.35,32.28
2017,4,24,6,30,0.0,62.0,2.7,10.0,62.0,58.26,47.04
2017,4,24,6,45,0.0,81.5,2.95,10.0,81.5,75.75,59.89
2017,4,24,7,0,0.0,101.0,3.2,10.0,101.0,93.77,75.36
2017,4,24,7,15,3.0,120.0,3.35,10.0,121.5,111.87,90.5
2017,4,24,7,30,6.0,139.0,3.5,10.0,142.0,130.39,105.75
2017,4,24,7,45,11.5,159.5,3.65,10.5,165.5,151.12,122.39
2017,4,24,8,0,17.0,180.0,3.8,11.0,189.0,172.52,139.42
2017,4,24,8,15,33.0,212.0,3.8,11.0,231.0,203.08,163.86
2017,4,24,8,30,49.0,244.0,3.8,11.0,273.0,239.78,193.25
2017,4,24,8,45,133.0,276.0,3.8,11.5,363.5,302.34,242.47
2017,4,24,9,0,217.0,308.0,3.8,12.0,454.0,377.49,301.51
2017,4,24,9,15,140.5,318.5,3.8,12.0,415.5,360.48,287.93
2017,4,24,9,30,64.0,329.0,3.8,12.0,377.0,339.86,270.86
2017,4,24,9,45,110.5,359.5,3.8,12.5,446.0,399.64,317.46
2017,4,24,10,0,157.0,390.0,3.8,13.0,515.0,460.43,363.99
2017,4,24,10,15,132.5,401.0,3.85,13.0,509.0,462.91,365.03
2017,4,24,10,30,108.0,412.0,3.9,13.0,503.0,465.41,366.17
2017,4,24,10,45,73.0,391.5,4.0,13.0,454.0,426.43,335.56
2017,4,24,11,0,38.0,371.0,4.1,13.0,405.0,384.41,302.38
2017,4,24,11,15,58.0,402.0,4.2,13.0,454.0,432.91,340.31
2017,4,24,11,30,78.0,433.0,4.3,13.0,503.0,482.83,378.73
2017,4,24,11,45,72.0,431.0,4.45,13.5,496.0,479.96,375.73
2017,4,24,12,0,66.0,429.0,4.6,14.0,489.0,476.56,372.56
2017,4,24,12,15,50.0,402.5,4.6,14.0,448.0,439.62,344.11
2017,4,24,12,30,34.0,376.0,4.6,14.0,407.0,401.56,314.71
2017,4,24,12,45,29.5,357.5,4.7,14.0,384.5,381.09,299.22
2017,4,24,13,0,25.0,339.0,4.8,14.0,362.0,360.15,283.25
2017,4,24,13,15,82.5,384.5,4.8,14.0,456.5,461.16,363.43
2017,4,24,13,30,140.0,430.0,4.8,14.0,551.0,569.76,447.34
2017,4,24,13,45,107.0,406.0,4.85,14.0,497.0,509.86,401.34
2017,4,24,14,0,74.0,382.0,4.9,14.0,443.0,456.16,360.05
2017,4,24,14,15,52.0,342.0,4.8,14.0,384.0,395.46,313.12
2017,4,24,14,30,30.0,302.0,4.7,14.0,325.0,334.68,265.55
2017,4,24,14,45,25.5,279.0,4.6,14.0,298.0,299.48,238.3
2017,4,24,15,0,21.0,256.0,4.5,14.0,271.0,272.4,217.19
2017,4,24,15,15,77.0,272.0,4.5,13.5,321.0,345.01,277.98
2017,4,24,15,30,133.0,288.0,4.5,13.0,371.0,416.63,337.17
2017,4,24,15,45,221.5,255.5,4.5,13.0,381.5,447.45,364.95
2017,4,24,16,0,310.0,223.0,4.5,13.0,392.0,480.54,394.15
2017,4,24,16,15,361.0,190.0,4.5,12.5,368.5,470.74,389.27
2017,4,24,16,30,412.0,157.0,4.5,12.0,345.0,464.8,387.01
2017,4,24,16,45,261.0,151.5,4.5,12.0,265.5,340.25,284.05
2017,4,24,17,0,110.0,146.0,4.5,12.0,186.0,228.95,189.93
2017,4,24,17,15,94.5,124.5,4.3,11.5,155.0,193.26,160.22
2017,4,24,17,30,79.0,103.0,4.1,11.0,124.0,158.56,130.6
2017,4,24,17,45,60.5,81.0,3.95,11.0,95.0,117.05,94.48
2017,4,24,18,0,42.0,59.0,3.8,11.0,66.0,82.89,64.32
2017,4,24,18,15,21.0,39.0,3.8,10.5,42.5,51.45,36.45
2017,4,24,18,30,0.0,19.0,3.8,10.0,19.0,18.54,4.08
2017,4,24,18,45,0.0,9.5,3.8,10.0,9.5,9.34,0.0
2017,4,24,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,5.5,1.2,7.5,5.5,0.0,0.0
2017,4,25,5,30,0.0,11.0,1.2,8.0,11.0,10.81,0.0
2017,4,25,5,45,152.5,25.0,1.3,8.5,43.5,19.48,7.61
2017,4,25,6,0,305.0,39.0,1.4,9.0,76.0,30.39,21.03
2017,4,25,6,15,396.0,49.5,1.6,9.0,121.5,36.8,27.51
2017,4,25,6,30,487.0,60.0,1.8,9.0,167.0,42.81,33.32
2017,4,25,6,45,552.5,66.0,2.0,9.5,218.0,53.32,34.73
2017,4,25,7,0,618.0,72.0,2.2,10.0,269.0,92.04,51.77
2017,4,25,7,15,662.5,73.0,2.2,10.0,318.5,131.1,77.65
2017,4,25,7,30,707.0,74.0,2.2,10.0,368.0,177.82,115.18
2017,4,25,7,45,420.0,147.5,2.25,10.5,328.5,212.88,158.02
