Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,25,8,0,133.0,221.0,2.3,11.0,289.0,228.86,181.67
2017,4,25,8,15,136.5,244.5,2.4,11.5,320.5,258.91,206.03
2017,4,25,8,30,140.0,268.0,2.5,12.0,352.0,289.42,230.38
2017,4,25,8,45,104.0,282.0,2.7,12.5,347.0,300.12,239.01
2017,4,25,9,0,68.0,296.0,2.9,13.0,342.0,302.79,240.76
2017,4,25,9,15,83.0,321.5,2.95,13.5,380.5,338.11,267.85
2017,4,25,9,30,98.0,347.0,3.0,14.0,419.0,374.91,295.71
2017,4,25,9,45,113.5,368.0,3.1,14.5,455.5,409.44,321.62
2017,4,25,10,0,129.0,389.0,3.2,15.0,492.0,442.23,346.01
2017,4,25,10,15,265.5,375.5,3.25,15.0,596.5,528.13,413.48
2017,4,25,10,30,402.0,362.0,3.3,15.0,701.0,626.2,488.77
2017,4,25,10,45,441.0,358.5,3.35,15.0,739.0,667.69,519.76
2017,4,25,11,0,480.0,355.0,3.4,15.0,777.0,712.25,553.03
2017,4,25,11,15,483.0,363.0,3.5,15.0,793.0,739.53,572.88
2017,4,25,11,30,486.0,371.0,3.6,15.0,809.0,765.8,592.0
2017,4,25,11,45,693.0,245.5,3.75,15.5,874.5,837.25,649.41
2017,4,25,12,0,900.0,120.0,3.9,16.0,940.0,908.58,699.38
2017,4,25,12,15,899.5,120.0,4.0,16.0,938.0,923.98,710.17
2017,4,25,12,30,899.0,120.0,4.1,16.0,936.0,936.5,719.48
2017,4,25,12,45,887.5,125.5,4.2,16.0,923.5,941.55,723.7
2017,4,25,13,0,876.0,131.0,4.3,16.0,911.0,943.57,725.98
2017,4,25,13,15,702.5,230.5,4.4,15.5,848.5,896.61,695.6
2017,4,25,13,30,529.0,330.0,4.5,15.0,786.0,838.84,651.88
2017,4,25,13,45,479.5,332.5,4.6,15.0,737.0,796.98,622.19
2017,4,25,14,0,430.0,335.0,4.7,15.0,688.0,753.88,591.06
2017,4,25,14,15,361.0,345.0,4.7,14.5,633.5,693.6,546.88
2017,4,25,14,30,292.0,355.0,4.7,14.0,579.0,640.77,507.43
2017,4,25,14,45,309.5,331.5,4.7,14.0,558.5,628.6,500.22
2017,4,25,15,0,327.0,308.0,4.7,14.0,538.0,614.42,491.3
2017,4,25,15,15,419.5,258.0,4.7,14.0,534.0,639.7,514.55
2017,4,25,15,30,512.0,208.0,4.7,14.0,530.0,650.85,526.92
2017,4,25,15,45,509.5,191.5,4.7,14.0,491.0,617.59,502.63
2017,4,25,16,0,507.0,175.0,4.7,14.0,452.0,582.84,477.03
2017,4,25,16,15,565.0,140.5,4.6,13.5,422.0,573.03,472.4
2017,4,25,16,30,623.0,106.0,4.5,13.0,392.0,554.09,460.05
2017,4,25,16,45,469.5,118.5,4.4,13.0,319.0,443.61,369.7
2017,4,25,17,0,316.0,131.0,4.3,13.0,246.0,340.9,284.15
2017,4,25,17,15,284.5,114.0,4.0,12.5,205.5,292.26,243.7
2017,4,25,17,30,253.0,97.0,3.7,12.0,165.0,245.84,204.07
2017,4,25,17,45,218.0,78.0,3.45,12.0,127.0,197.67,161.75
2017,4,25,18,0,183.0,59.0,3.2,12.0,89.0,152.27,121.13
2017,4,25,18,15,119.0,41.0,3.05,11.5,58.0,100.5,75.24
2017,4,25,18,30,55.0,23.0,2.9,11.0,27.0,50.44,22.69
2017,4,25,18,45,27.5,11.5,2.8,10.5,13.5,18.71,0.0
2017,4,25,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,1.5,1.8,10.5,1.5,0.0,0.0
2017,4,26,5,30,0.0,3.0,2.1,11.0,3.0,2.95,0.0
2017,4,26,5,45,0.0,13.5,2.4,11.5,13.5,13.02,3.7
2017,4,26,6,0,0.0,24.0,2.7,12.0,24.0,23.16,14.53
2017,4,26,6,15,0.0,38.0,2.9,12.0,38.0,36.7,27.08
2017,4,26,6,30,0.0,52.0,3.1,12.0,52.0,49.96,39.3
2017,4,26,6,45,0.0,67.5,3.3,12.0,67.5,64.29,49.67
2017,4,26,7,0,0.0,83.0,3.5,12.0,83.0,78.76,62.02
2017,4,26,7,15,0.0,99.5,3.55,12.0,99.5,94.18,74.98
2017,4,26,7,30,0.0,116.0,3.6,12.0,116.0,109.68,87.81
2017,4,26,7,45,4.5,144.0,3.7,12.5,146.5,136.39,109.47
2017,4,26,8,0,9.0,172.0,3.8,13.0,177.0,163.68,131.31
2017,4,26,8,15,41.5,215.5,3.85,13.0,240.0,209.31,167.54
2017,4,26,8,30,74.0,259.0,3.9,13.0,303.0,262.36,209.68
2017,4,26,8,45,41.0,231.0,3.95,13.5,255.5,230.36,183.66
2017,4,26,9,0,8.0,203.0,4.0,14.0,208.0,196.66,156.03
2017,4,26,9,15,25.0,257.5,4.05,14.0,276.0,256.43,203.69
2017,4,26,9,30,42.0,312.0,4.1,14.0,344.0,313.19,248.21
2017,4,26,9,45,34.0,309.5,4.2,14.0,336.0,309.84,245.09
2017,4,26,10,0,26.0,307.0,4.3,14.0,328.0,305.52,241.34
2017,4,26,10,15,22.0,299.0,4.35,14.0,317.0,300.5,237.11
2017,4,26,10,30,18.0,291.0,4.4,14.0,306.0,291.68,229.92
2017,4,26,10,45,41.0,351.0,4.45,14.5,386.5,365.21,287.08
2017,4,26,11,0,64.0,411.0,4.5,15.0,467.0,442.65,345.94
2017,4,26,11,15,57.5,409.5,4.55,15.0,460.5,440.04,343.44
2017,4,26,11,30,51.0,408.0,4.6,15.0,454.0,436.84,340.78
2017,4,26,11,45,51.0,410.5,4.65,15.0,457.0,442.57,345.15
2017,4,26,12,0,51.0,413.0,4.7,15.0,460.0,448.16,349.44
2017,4,26,12,15,32.5,344.5,4.7,15.0,375.0,367.12,287.17
2017,4,26,12,30,14.0,276.0,4.7,15.0,290.0,281.45,220.45
2017,4,26,12,45,15.0,283.0,4.75,15.0,297.0,289.85,227.34
2017,4,26,13,0,16.0,290.0,4.8,15.0,304.0,298.29,234.1
2017,4,26,13,15,48.0,351.5,4.8,15.0,393.0,395.9,311.06
2017,4,26,13,30,80.0,413.0,4.8,15.0,482.0,490.61,384.18
2017,4,26,13,45,46.0,328.0,4.85,15.0,368.0,372.92,293.5
2017,4,26,14,0,12.0,243.0,4.9,15.0,254.0,249.6,196.53
2017,4,26,14,15,6.5,197.5,4.9,14.5,204.0,199.31,157.13
2017,4,26,14,30,1.0,152.0,4.9,14.0,154.0,149.17,117.06
2017,4,26,14,45,1.0,156.0,4.9,14.0,158.0,153.27,120.68
2017,4,26,15,0,1.0,160.0,4.9,14.0,162.0,157.45,124.34
2017,4,26,15,15,5.5,181.5,4.85,14.0,185.5,183.24,145.8
2017,4,26,15,30,10.0,203.0,4.8,14.0,209.0,209.46,167.57
2017,4,26,15,45,5.0,141.0,4.8,14.0,144.0,142.16,112.91
2017,4,26,16,0,0.0,79.0,4.8,14.0,79.0,76.41,58.6
2017,4,26,16,15,33.5,134.0,4.7,13.5,149.5,160.67,130.31
2017,4,26,16,30,67.0,189.0,4.6,13.0,220.0,245.53,201.57
2017,4,26,16,45,33.5,141.0,4.55,13.0,156.5,168.92,137.79
2017,4,26,17,0,0.0,93.0,4.5,13.0,93.0,91.52,72.42
2017,4,26,17,15,0.0,78.0,4.3,12.5,78.0,76.54,60.01
2017,4,26,17,30,0.0,63.0,4.1,12.0,63.0,61.5,47.26
2017,4,26,17,45,198.5,57.5,3.9,12.0,91.0,170.78,139.98
2017,4,26,18,0,397.0,52.0,3.7,12.0,119.0,240.71,193.05
2017,4,26,18,15,280.5,39.0,3.6,11.5,78.0,163.91,124.85
2017,4,26,18,30,164.0,26.0,3.5,11.0,37.0,95.5,51.03
2017,4,26,18,45,82.0,13.0,3.4,11.0,18.5,35.03,0.0
2017,4,26,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,27,5,15,30.5,6.0,1.35,7.5,7.0,0.0,0.0
2017,4,27,5,30,61.0,12.0,1.6,8.0,14.0,11.8,0.0
2017,4,27,5,45,192.5,26.5,1.85,8.5,48.5,20.55,9.99
2017,4,27,6,0,324.0,41.0,2.1,9.0,83.0,31.79,22.41
2017,4,27,6,15,413.0,51.5,2.1,9.5,129.5,38.12,28.7
2017,4,27,6,30,502.0,62.0,2.1,10.0,176.0,44.07,34.34
2017,4,27,6,45,491.5,80.0,2.15,10.5,215.5,68.78,45.83
2017,4,27,7,0,481.0,98.0,2.2,11.0,255.0,109.58,70.34
2017,4,27,7,15,531.0,102.0,2.4,11.5,303.0,144.87,94.31
2017,4,27,7,30,581.0,106.0,2.6,12.0,351.0,185.37,126.28
2017,4,27,7,45,595.0,117.5,2.8,12.5,396.5,229.48,164.73
2017,4,27,8,0,609.0,129.0,3.0,13.0,442.0,274.92,204.87
2017,4,27,8,15,470.5,188.5,3.1,13.0,444.5,313.89,242.87
2017,4,27,8,30,332.0,248.0,3.2,13.0,447.0,342.0,269.47
2017,4,27,8,45,483.5,217.5,3.35,13.5,531.5,394.73,311.46
2017,4,27,9,0,635.0,187.0,3.5,14.0,616.0,463.75,366.82
2017,4,27,9,15,751.0,151.5,3.5,14.5,688.5,522.8,414.36
2017,4,27,9,30,867.0,116.0,3.5,15.0,761.0,595.75,471.86
2017,4,27,9,45,883.5,114.0,3.55,15.5,797.5,641.6,507.26
2017,4,27,10,0,900.0,112.0,3.6,16.0,834.0,687.04,541.63
2017,4,27,10,15,906.5,113.0,3.6,16.0,861.5,727.73,572.43
2017,4,27,10,30,913.0,114.0,3.6,16.0,889.0,766.83,599.88
2017,4,27,10,45,917.0,115.5,3.65,16.5,910.0,802.74,623.91
2017,4,27,11,0,921.0,117.0,3.7,17.0,931.0,836.58,646.26
2017,4,27,11,15,923.5,117.5,3.75,17.0,944.0,866.02,666.62
2017,4,27,11,30,926.0,118.0,3.8,17.0,957.0,893.0,685.27
2017,4,27,11,45,925.5,119.0,3.85,17.0,962.0,915.32,700.69
2017,4,27,12,0,925.0,120.0,3.9,17.0,967.0,934.85,714.27
2017,4,27,12,15,924.5,120.0,3.9,17.0,964.5,950.55,724.99
2017,4,27,12,30,924.0,120.0,3.9,17.0,962.0,963.3,733.79
2017,4,27,12,45,920.5,120.0,3.9,17.5,951.5,970.3,737.37
2017,4,27,13,0,917.0,120.0,3.9,18.0,941.0,974.22,738.99
2017,4,27,13,15,754.0,213.0,3.8,18.0,879.0,929.63,708.16
2017,4,27,13,30,591.0,306.0,3.7,18.0,817.0,874.19,666.53
2017,4,27,13,45,741.5,212.0,3.65,18.0,834.5,919.07,702.11
2017,4,27,14,0,892.0,118.0,3.6,18.0,852.0,947.14,721.72
2017,4,27,14,15,883.5,116.5,3.55,17.5,820.5,929.93,711.68
2017,4,27,14,30,875.0,115.0,3.5,17.0,789.0,910.0,700.15
2017,4,27,14,45,860.5,114.5,3.5,17.0,750.0,883.31,682.91
2017,4,27,15,0,846.0,114.0,3.5,17.0,711.0,859.54,667.75
2017,4,27,15,15,831.5,111.0,3.45,16.5,668.0,825.92,646.46
2017,4,27,15,30,817.0,108.0,3.4,16.0,625.0,790.46,623.69
2017,4,27,15,45,617.5,155.0,3.4,16.0,529.0,667.47,533.86
2017,4,27,16,0,418.0,202.0,3.4,16.0,433.0,548.08,440.79
2017,4,27,16,15,571.5,147.5,3.45,15.5,431.0,584.1,474.36
2017,4,27,16,30,725.0,93.0,3.5,15.0,429.0,610.76,499.12
2017,4,27,16,45,694.5,87.0,3.6,14.5,377.0,557.2,458.32
2017,4,27,17,0,664.0,81.0,3.7,14.0,325.0,504.51,417.25
2017,4,27,17,15,615.0,74.5,3.7,13.5,273.0,442.15,366.62
2017,4,27,17,30,566.0,68.0,3.7,13.0,221.0,382.86,316.76
2017,4,27,17,45,496.5,59.0,3.7,12.5,172.0,314.64,257.88
2017,4,27,18,0,427.0,50.0,3.7,12.0,123.0,252.11,202.17
2017,4,27,18,15,314.0,38.0,3.7,11.5,81.5,176.5,135.06
2017,4,27,18,30,201.0,26.0,3.7,11.0,40.0,108.23,62.07
2017,4,27,18,45,100.5,13.0,3.75,10.5,20.0,40.28,0.0
2017,4,27,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,28,5,15,40.5,7.0,3.1,7.5,8.5,0.0,0.0
2017,4,28,5,30,81.0,14.0,3.4,8.0,17.0,13.76,0.0
2017,4,28,5,45,231.5,28.0,3.7,8.5,54.5,22.16,11.77
2017,4,28,6,0,382.0,42.0,4.0,9.0,92.0,32.51,23.1
2017,4,28,6,15,474.0,51.0,4.15,9.0,141.5,37.42,28.13
2017,4,28,6,30,566.0,60.0,4.3,9.0,191.0,42.07,32.66
2017,4,28,6,45,631.0,65.5,4.5,9.5,246.0,61.69,36.13
2017,4,28,7,0,696.0,71.0,4.7,10.0,301.0,104.59,57.66
2017,4,28,7,15,735.5,76.0,4.9,10.5,356.5,154.2,93.67
2017,4,28,7,30,775.0,81.0,5.1,11.0,412.0,204.2,134.99
2017,4,28,7,45,805.0,84.5,5.3,11.5,466.0,254.67,179.79
2017,4,28,8,0,835.0,88.0,5.5,12.0,520.0,307.98,227.99
2017,4,28,8,15,855.5,91.5,5.55,12.5,571.0,360.73,275.87
2017,4,28,8,30,876.0,95.0,5.6,13.0,622.0,414.89,324.15
2017,4,28,8,45,891.0,97.5,5.65,13.5,668.5,470.71,372.7
2017,4,28,9,0,906.0,100.0,5.7,14.0,715.0,522.95,417.24
2017,4,28,9,15,917.5,102.5,5.75,14.0,756.5,573.47,460.13
2017,4,28,9,30,929.0,105.0,5.8,14.0,798.0,623.55,501.71
2017,4,28,9,45,927.0,112.0,5.85,14.5,831.0,668.84,537.55
2017,4,28,10,0,925.0,119.0,5.9,15.0,864.0,712.2,571.01
2017,4,28,10,15,931.0,120.5,5.95,15.0,892.0,753.96,603.77
2017,4,28,10,30,937.0,122.0,6.0,15.0,920.0,794.03,633.09
2017,4,28,10,45,944.5,121.5,6.1,15.5,942.0,831.53,659.32
2017,4,28,11,0,952.0,121.0,6.2,16.0,964.0,867.08,683.94
2017,4,28,11,15,954.0,121.5,6.2,16.0,977.0,896.95,705.17
2017,4,28,11,30,956.0,122.0,6.2,16.0,990.0,924.27,724.54
2017,4,28,11,45,960.0,120.0,6.25,16.0,996.5,948.22,741.77
2017,4,28,12,0,964.0,118.0,6.3,16.0,1003.0,969.43,757.09
2017,4,28,12,15,963.5,117.5,6.3,16.0,1000.0,985.19,768.31
2017,4,28,12,30,963.0,117.0,6.3,16.0,997.0,997.88,777.46
2017,4,28,12,45,966.5,113.0,6.35,16.5,988.0,1007.61,783.41
2017,4,28,13,0,970.0,109.0,6.4,17.0,979.0,1014.14,787.19
2017,4,28,13,15,966.0,108.0,6.35,17.0,960.5,1013.49,786.94
2017,4,28,13,30,962.0,107.0,6.3,17.0,942.0,1009.6,784.55
2017,4,28,13,45,957.0,105.5,6.3,17.0,916.0,1001.03,779.27
2017,4,28,14,0,952.0,104.0,6.3,17.0,890.0,989.29,771.88
2017,4,28,14,15,944.0,102.5,6.15,16.5,857.0,971.74,761.05
2017,4,28,14,30,936.0,101.0,6.0,16.0,824.0,951.27,748.2
2017,4,28,14,45,925.5,99.0,5.9,16.0,784.5,925.28,730.25
2017,4,28,15,0,915.0,97.0,5.8,16.0,745.0,896.75,710.52
2017,4,28,15,15,901.0,95.0,5.6,16.0,700.5,862.92,686.38
2017,4,28,15,30,887.0,93.0,5.4,16.0,656.0,827.1,660.78
2017,4,28,15,45,870.5,89.0,5.2,16.0,607.0,785.31,630.64
2017,4,28,16,0,854.0,85.0,5.0,16.0,558.0,746.67,602.75
2017,4,28,16,15,830.0,82.0,4.75,15.5,506.0,697.94,567.83
2017,4,28,16,30,806.0,79.0,4.5,15.0,454.0,648.81,532.13
2017,4,28,16,45,777.0,74.0,4.25,15.0,400.0,594.06,488.71
2017,4,28,17,0,748.0,69.0,4.0,15.0,346.0,539.89,444.92
2017,4,28,17,15,701.5,64.0,3.75,14.0,292.0,476.83,394.34
2017,4,28,17,30,655.0,59.0,3.5,13.0,238.0,419.19,346.18
2017,4,28,17,45,586.5,51.5,3.25,12.5,186.5,349.08,285.56
2017,4,28,18,0,518.0,44.0,3.0,12.0,135.0,284.59,227.88
2017,4,28,18,15,401.0,34.5,2.9,11.5,90.5,205.83,157.83
2017,4,28,18,30,284.0,25.0,2.8,11.0,46.0,135.56,82.19
2017,4,28,18,45,142.0,12.5,2.7,11.0,23.0,51.46,0.0
2017,4,28,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,29,5,15,66.5,7.5,2.8,7.5,10.0,7.37,0.0
2017,4,29,5,30,133.0,15.0,3.0,8.0,20.0,14.74,0.0
2017,4,29,5,45,277.0,27.5,3.2,8.5,58.5,21.43,11.63
2017,4,29,6,0,421.0,40.0,3.4,9.0,97.0,30.31,21.23
2017,4,29,6,15,507.5,48.0,3.25,9.5,146.5,34.46,25.46
2017,4,29,6,30,594.0,56.0,3.1,10.0,196.0,38.41,29.24
2017,4,29,6,45,650.5,62.0,3.0,11.0,250.0,61.83,34.27
2017,4,29,7,0,707.0,68.0,2.9,12.0,304.0,109.17,60.06
2017,4,29,7,15,744.5,72.5,2.9,12.5,358.5,154.96,92.94
2017,4,29,7,30,782.0,77.0,2.9,13.0,413.0,204.72,133.86
2017,4,29,7,45,811.0,80.0,2.95,13.5,466.5,254.94,177.89
2017,4,29,8,0,840.0,83.0,3.0,14.0,520.0,307.86,224.91
2017,4,29,8,15,859.5,86.0,3.0,14.5,570.5,360.07,271.3
2017,4,29,8,30,879.0,89.0,3.0,15.0,621.0,417.57,320.86
2017,4,29,8,45,895.0,91.0,3.0,15.5,667.5,469.54,364.94
2017,4,29,9,0,911.0,93.0,3.0,16.0,714.0,521.92,408.05
2017,4,29,9,15,922.0,94.5,3.05,16.5,755.0,571.41,447.83
2017,4,29,9,30,933.0,96.0,3.1,17.0,796.0,620.4,486.08
2017,4,29,9,45,942.5,97.0,3.15,17.5,831.5,667.29,521.72
2017,4,29,10,0,952.0,98.0,3.2,18.0,867.0,713.11,555.64
2017,4,29,10,15,958.0,99.0,3.2,18.0,895.0,755.24,585.93
2017,4,29,10,30,964.0,100.0,3.2,18.0,923.0,795.62,613.68
2017,4,29,10,45,968.0,100.5,3.2,18.5,944.0,832.09,637.25
2017,4,29,11,0,972.0,101.0,3.2,19.0,965.0,866.34,659.04
2017,4,29,11,15,974.0,101.5,3.15,19.0,978.0,896.56,678.85
2017,4,29,11,30,976.0,102.0,3.1,19.0,991.0,924.16,696.78
2017,4,29,11,45,976.0,102.5,3.1,19.5,996.0,947.3,710.67
2017,4,29,12,0,976.0,103.0,3.1,20.0,1001.0,967.5,722.59
2017,4,29,12,15,975.0,103.0,3.0,20.0,998.5,983.31,732.18
2017,4,29,12,30,974.0,103.0,2.9,20.0,996.0,996.0,739.76
2017,4,29,12,45,971.0,103.0,2.85,20.0,985.0,1003.68,744.54
2017,4,29,13,0,968.0,103.0,2.8,20.0,974.0,1008.13,747.33
2017,4,29,13,15,964.0,102.5,2.7,20.0,955.0,1007.89,746.7
2017,4,29,13,30,960.0,102.0,2.6,20.0,936.0,1004.42,744.09
2017,4,29,13,45,953.5,101.5,2.55,20.0,910.0,995.43,738.48
2017,4,29,14,0,947.0,101.0,2.5,20.0,884.0,983.33,730.99
2017,4,29,14,15,939.0,99.5,2.45,20.0,851.0,965.76,720.01
2017,4,29,14,30,931.0,98.0,2.4,20.0,818.0,945.31,707.24
2017,4,29,14,45,920.0,96.0,2.35,20.0,779.0,918.9,690.55
2017,4,29,15,0,909.0,94.0,2.3,20.0,740.0,890.0,672.22
2017,4,29,15,15,895.5,92.0,2.25,19.5,696.0,856.67,652.09
2017,4,29,15,30,882.0,90.0,2.2,19.0,652.0,821.36,630.42
2017,4,29,15,45,863.5,87.5,2.2,19.0,603.0,779.78,603.34
2017,4,29,16,0,845.0,85.0,2.2,19.0,554.0,741.55,578.33
2017,4,29,16,15,821.5,81.5,2.15,18.5,502.5,692.88,546.08
2017,4,29,16,30,798.0,78.0,2.1,18.0,451.0,643.8,512.89
2017,4,29,16,45,764.5,74.0,2.1,17.5,397.5,587.58,472.09
2017,4,29,17,0,731.0,70.0,2.1,17.0,344.0,532.32,430.44
2017,4,29,17,15,685.0,65.0,2.0,16.0,290.0,470.19,382.19
2017,4,29,17,30,639.0,60.0,1.9,15.0,236.0,413.5,336.22
2017,4,29,17,45,567.5,53.0,1.8,14.5,185.0,343.18,276.98
2017,4,29,18,0,496.0,46.0,1.7,14.0,134.0,278.73,220.73
2017,4,29,18,15,381.5,36.0,1.8,13.0,90.0,201.08,153.39
2017,4,29,18,30,267.0,26.0,1.9,12.0,46.0,132.46,83.03
2017,4,29,18,45,133.5,13.0,2.05,11.5,23.0,49.91,0.0
2017,4,29,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,30,5,15,61.5,8.0,1.0,7.5,10.0,7.86,0.0
2017,4,30,5,30,123.0,16.0,1.1,8.0,20.0,12.55,0.0
2017,4,30,5,45,257.0,28.5,1.2,9.0,57.5,22.17,12.58
2017,4,30,6,0,391.0,41.0,1.3,10.0,95.0,31.0,21.84
2017,4,30,6,15,475.0,49.5,1.35,10.5,143.0,35.56,26.4
2017,4,30,6,30,559.0,58.0,1.4,11.0,191.0,39.86,30.48
2017,4,30,6,45,613.5,64.5,1.45,11.5,243.5,65.15,36.6
2017,4,30,7,0,668.0,71.0,1.5,12.0,296.0,107.5,59.61
2017,4,30,7,15,706.0,75.5,1.55,12.5,349.0,151.73,91.69
2017,4,30,7,30,744.0,80.0,1.6,13.0,402.0,203.07,133.84
2017,4,30,7,45,772.0,83.5,1.7,13.5,454.0,251.59,176.13
2017,4,30,8,0,800.0,87.0,1.8,14.0,506.0,302.72,221.17
2017,4,30,8,15,820.0,90.5,1.8,14.5,555.0,353.55,265.72
2017,4,30,8,30,840.0,94.0,1.8,15.0,604.0,405.76,310.39
2017,4,30,8,45,856.0,96.0,1.85,16.0,649.5,459.79,354.69
2017,4,30,9,0,872.0,98.0,1.9,17.0,695.0,510.34,394.97
2017,4,30,9,15,883.5,100.0,1.9,17.5,735.0,558.76,432.93
2017,4,30,9,30,895.0,102.0,1.9,18.0,775.0,606.78,469.4
2017,4,30,9,45,908.0,101.0,1.95,18.5,810.0,652.39,503.4
2017,4,30,10,0,921.0,100.0,2.0,19.0,845.0,697.25,536.0
2017,4,30,10,15,926.5,101.5,2.05,19.0,873.0,738.26,565.16
2017,4,30,10,30,932.0,103.0,2.1,19.0,901.0,777.58,591.92
2017,4,30,10,45,936.0,103.5,2.2,19.5,921.5,812.94,615.01
2017,4,30,11,0,940.0,104.0,2.3,20.0,942.0,846.16,636.51
2017,4,30,11,15,942.5,105.0,2.4,20.0,955.0,876.34,657.09
2017,4,30,11,30,945.0,106.0,2.5,20.0,968.0,904.02,676.0
2017,4,30,11,45,946.0,106.0,2.6,20.5,973.0,926.82,690.37
2017,4,30,12,0,947.0,106.0,2.7,21.0,978.0,946.83,702.92
2017,4,30,12,15,946.5,105.5,2.7,21.0,976.0,962.1,712.89
2017,4,30,12,30,946.0,105.0,2.7,21.0,974.0,974.36,720.99
2017,4,30,12,45,943.0,105.5,2.75,21.0,963.5,982.25,726.79
2017,4,30,13,0,940.0,106.0,2.8,21.0,953.0,987.02,730.68
2017,4,30,13,15,937.0,105.0,2.8,21.0,935.5,987.11,731.2
2017,4,30,13,30,934.0,104.0,2.8,21.0,918.0,984.06,729.81
2017,4,30,13,45,928.5,103.5,2.8,21.0,893.0,976.08,725.31
2017,4,30,14,0,923.0,103.0,2.8,21.0,868.0,965.06,718.94
2017,4,30,14,15,916.0,101.5,2.75,21.0,837.0,948.65,708.68
2017,4,30,14,30,909.0,100.0,2.7,21.0,806.0,929.41,696.64
2017,4,30,14,45,899.0,98.5,2.65,21.0,768.0,904.8,681.06
2017,4,30,15,0,889.0,97.0,2.6,21.0,730.0,877.72,663.87
2017,4,30,15,15,876.0,94.5,2.55,20.5,687.0,844.73,643.82
2017,4,30,15,30,863.0,92.0,2.5,20.0,644.0,809.77,622.26
2017,4,30,15,45,845.5,89.5,2.45,20.0,596.5,774.23,598.9
2017,4,30,16,0,828.0,87.0,2.4,20.0,549.0,732.63,571.01
2017,4,30,16,15,804.5,84.0,2.35,19.5,498.0,685.1,539.51
2017,4,30,16,30,781.0,81.0,2.3,19.0,447.0,637.18,507.09
2017,4,30,16,45,748.5,76.5,2.25,18.5,394.5,581.64,466.44
2017,4,30,17,0,716.0,72.0,2.2,18.0,342.0,527.01,425.13
2017,4,30,17,15,670.0,67.0,2.05,17.0,289.0,467.95,379.17
2017,4,30,17,30,624.0,62.0,1.9,16.0,236.0,409.44,331.91
2017,4,30,17,45,554.5,54.5,1.8,15.5,185.0,340.01,273.71
2017,4,30,18,0,485.0,47.0,1.7,15.0,134.0,276.27,218.36
2017,4,30,18,15,371.5,37.0,1.8,14.0,90.5,199.25,151.95
2017,4,30,18,30,258.0,27.0,1.9,13.0,47.0,131.93,85.01
2017,4,30,18,45,129.0,13.5,2.05,12.5,23.5,49.43,0.0
2017,4,30,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,1,5,15,100.0,8.0,3.25,10.5,12.5,7.86,0.0
2017,5,1,5,30,200.0,16.0,3.5,11.0,25.0,12.48,0.0
2017,5,1,5,45,334.5,26.5,3.75,11.5,64.5,20.06,10.9
2017,5,1,6,0,469.0,37.0,4.0,12.0,104.0,27.09,18.22
2017,5,1,6,15,547.5,44.0,4.0,12.5,153.0,30.6,21.72
2017,5,1,6,30,626.0,51.0,4.0,13.0,202.0,37.18,27.79
2017,5,1,6,45,673.5,56.5,4.05,13.5,255.0,66.33,34.72
2017,5,1,7,0,721.0,62.0,4.1,14.0,308.0,110.23,58.96
2017,5,1,7,15,755.5,66.0,4.2,14.5,361.0,156.1,92.78
2017,5,1,7,30,790.0,70.0,4.3,15.0,414.0,205.57,134.01
2017,5,1,7,45,815.5,73.0,4.4,15.5,466.5,255.44,178.12
2017,5,1,8,0,841.0,76.0,4.5,16.0,519.0,311.91,228.19
2017,5,1,8,15,859.5,78.5,4.55,16.5,568.0,363.25,273.99
2017,5,1,8,30,878.0,81.0,4.6,17.0,617.0,415.69,319.84
2017,5,1,8,45,892.5,83.0,4.7,17.5,662.5,466.83,363.71
2017,5,1,9,0,907.0,85.0,4.8,18.0,708.0,518.25,406.63
2017,5,1,9,15,917.5,86.5,4.8,18.5,748.5,567.14,446.25
2017,5,1,9,30,928.0,88.0,4.8,19.0,789.0,615.5,484.31
2017,5,1,9,45,940.0,87.0,4.8,19.5,824.5,661.73,519.8
2017,5,1,10,0,952.0,86.0,4.8,20.0,860.0,707.07,553.72
2017,5,1,10,15,958.0,87.0,4.7,20.0,888.0,749.0,583.22
2017,5,1,10,30,964.0,88.0,4.6,20.0,916.0,789.19,610.77
2017,5,1,10,45,967.5,89.0,4.6,20.5,936.5,825.55,634.64
2017,5,1,11,0,971.0,90.0,4.6,21.0,957.0,859.66,656.69
2017,5,1,11,15,973.0,90.5,4.6,21.0,970.0,889.65,677.02
2017,5,1,11,30,975.0,91.0,4.6,21.0,983.0,917.03,695.52
2017,5,1,11,45,976.0,91.0,4.7,21.5,988.0,940.31,710.54
2017,5,1,12,0,977.0,91.0,4.8,22.0,993.0,960.71,723.63
2017,5,1,12,15,975.5,91.0,4.85,22.0,990.0,975.87,734.26
2017,5,1,12,30,974.0,91.0,4.9,22.0,987.0,987.9,742.9
2017,5,1,12,45,959.5,98.0,4.95,22.0,973.0,991.81,746.14
2017,5,1,13,0,945.0,105.0,5.0,22.0,959.0,992.47,747.34
2017,5,1,13,15,940.5,104.5,4.95,22.0,940.0,991.65,746.89
2017,5,1,13,30,936.0,104.0,4.9,22.0,921.0,987.67,744.43
2017,5,1,13,45,929.5,102.5,4.85,22.0,895.0,977.67,737.99
2017,5,1,14,0,923.0,101.0,4.8,22.0,869.0,964.62,729.62
2017,5,1,14,15,915.0,100.0,4.6,22.0,836.5,947.79,717.59
2017,5,1,14,30,907.0,99.0,4.4,22.0,804.0,928.16,703.9
2017,5,1,14,45,897.0,96.5,4.2,22.0,766.0,902.46,686.55
2017,5,1,15,0,887.0,94.0,4.0,22.0,728.0,874.29,667.55
2017,5,1,15,15,873.0,92.0,3.8,21.5,684.5,841.01,646.23
2017,5,1,15,30,859.0,90.0,3.6,21.0,641.0,805.83,623.44
2017,5,1,15,45,842.5,86.5,3.4,21.0,593.5,765.31,595.49
2017,5,1,16,0,826.0,83.0,3.2,21.0,546.0,728.05,569.73
2017,5,1,16,15,803.0,80.0,2.95,20.5,495.5,680.91,537.32
2017,5,1,16,30,780.0,77.0,2.7,20.0,445.0,633.38,504.14
2017,5,1,16,45,750.0,72.5,2.5,19.5,393.0,579.47,464.28
2017,5,1,17,0,720.0,68.0,2.3,19.0,341.0,526.29,423.57
2017,5,1,17,15,676.0,63.5,2.15,18.5,288.5,466.23,376.31
2017,5,1,17,30,632.0,59.0,2.0,18.0,236.0,411.26,331.36
2017,5,1,17,45,565.0,52.0,1.9,17.5,186.0,343.14,274.58
2017,5,1,18,0,498.0,45.0,1.8,17.0,136.0,280.52,220.46
2017,5,1,18,15,388.0,35.5,1.75,16.5,92.5,204.59,154.93
2017,5,1,18,30,278.0,26.0,1.7,16.0,49.0,138.91,90.72
2017,5,1,18,45,139.0,13.0,1.7,15.5,24.5,52.05,0.0
2017,5,1,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,2,5,15,75.0,8.5,2.6,12.5,12.0,8.36,0.0
2017,5,2,5,30,150.0,17.0,2.8,13.0,24.0,13.27,0.0
2017,5,2,5,45,280.5,28.5,3.0,13.5,62.0,21.75,12.37
2017,5,2,6,0,411.0,40.0,3.2,14.0,100.0,29.6,20.29
2017,5,2,6,15,490.5,48.0,3.3,14.5,147.5,33.82,24.41
2017,5,2,6,30,570.0,56.0,3.4,15.0,195.0,37.78,28.09
2017,5,2,6,45,624.5,61.0,3.5,15.5,247.0,67.29,35.37
2017,5,2,7,0,679.0,66.0,3.6,16.0,299.0,112.48,61.64
2017,5,2,7,15,715.0,70.5,3.65,16.5,351.5,156.9,94.43
2017,5,2,7,30,751.0,75.0,3.7,17.0,404.0,205.09,134.25
2017,5,2,7,45,779.0,77.5,3.8,17.5,455.5,253.17,176.25
2017,5,2,8,0,807.0,80.0,3.9,18.0,507.0,303.82,220.92
2017,5,2,8,15,826.5,83.0,4.0,18.0,556.0,354.36,265.92
2017,5,2,8,30,846.0,86.0,4.1,18.0,605.0,410.2,314.35
2017,5,2,8,45,862.0,87.5,4.25,18.5,650.0,460.03,356.7
2017,5,2,9,0,878.0,89.0,4.4,19.0,695.0,510.3,398.4
2017,5,2,9,15,889.0,91.0,4.4,19.5,734.5,558.58,437.11
2017,5,2,9,30,900.0,93.0,4.4,20.0,774.0,606.41,474.36
2017,5,2,9,45,910.5,93.5,4.4,20.5,809.0,651.91,508.89
2017,5,2,10,0,921.0,94.0,4.4,21.0,844.0,696.47,541.84
2017,5,2,10,15,926.5,95.0,4.4,21.5,871.5,736.87,569.57
2017,5,2,10,30,932.0,96.0,4.4,22.0,899.0,775.57,595.19
2017,5,2,10,45,936.0,97.0,4.4,22.5,919.0,811.24,618.39
2017,5,2,11,0,940.0,98.0,4.4,23.0,939.0,844.77,639.97
2017,5,2,11,15,942.5,98.5,4.4,23.0,952.0,874.32,659.86
2017,5,2,11,30,945.0,99.0,4.4,23.0,965.0,901.36,678.0
2017,5,2,11,45,946.0,99.0,4.4,23.5,970.5,924.0,691.77
2017,5,2,12,0,947.0,99.0,4.4,24.0,976.0,943.85,703.65
2017,5,2,12,15,946.5,99.0,4.35,24.0,973.5,959.46,713.83
2017,5,2,12,30,946.0,99.0,4.3,24.0,971.0,972.07,722.07
2017,5,2,12,45,934.0,104.5,4.3,24.0,958.0,976.51,725.22
2017,5,2,13,0,922.0,110.0,4.3,24.0,945.0,977.81,726.43
2017,5,2,13,15,918.0,109.5,4.2,24.0,927.0,977.4,726.08
2017,5,2,13,30,914.0,109.0,4.1,24.0,909.0,973.92,723.8
2017,5,2,13,45,908.5,107.5,4.05,24.0,884.0,964.96,718.27
2017,5,2,14,0,903.0,106.0,4.0,24.0,859.0,953.02,710.88
2017,5,2,14,15,895.0,104.5,3.9,24.0,827.5,935.89,699.81
2017,5,2,14,30,887.0,103.0,3.8,24.0,796.0,916.02,687.01
2017,5,2,14,45,877.0,101.5,3.7,24.0,758.5,891.77,671.29
2017,5,2,15,0,867.0,100.0,3.6,24.0,721.0,865.13,653.99
2017,5,2,15,15,853.5,97.5,3.45,23.5,678.0,832.22,633.32
2017,5,2,15,30,840.0,95.0,3.3,23.0,635.0,797.43,611.22
2017,5,2,15,45,822.0,92.0,3.15,23.0,588.0,761.63,587.07
2017,5,2,16,0,804.0,89.0,3.0,23.0,541.0,719.8,558.44
2017,5,2,16,15,780.5,85.5,2.8,22.5,491.0,672.46,526.35
2017,5,2,16,30,757.0,82.0,2.6,22.0,441.0,624.8,493.5
2017,5,2,16,45,725.0,78.0,2.45,21.5,389.5,571.01,453.98
2017,5,2,17,0,693.0,74.0,2.3,21.0,338.0,520.46,415.66
2017,5,2,17,15,647.5,68.5,2.1,20.0,286.0,459.67,368.83
2017,5,2,17,30,602.0,63.0,1.9,19.0,234.0,401.67,322.47
2017,5,2,17,45,534.5,55.5,1.75,18.5,184.5,333.95,266.3
2017,5,2,18,0,467.0,48.0,1.6,18.0,135.0,271.74,212.94
2017,5,2,18,15,358.5,38.0,1.6,17.0,92.5,196.99,149.3
2017,5,2,18,30,250.0,28.0,1.6,16.0,50.0,132.85,88.6
2017,5,2,18,45,125.0,14.0,1.65,15.5,25.0,49.35,0.0
2017,5,2,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,3,5,15,85.5,9.0,2.05,14.5,13.0,8.85,0.0
2017,5,3,5,30,171.0,18.0,2.2,15.0,26.0,14.08,0.0
2017,5,3,5,45,301.5,29.0,2.35,15.5,65.0,22.03,12.65
2017,5,3,6,0,432.0,40.0,2.5,16.0,104.0,29.41,19.98
2017,5,3,6,15,510.0,47.5,2.45,16.5,152.5,33.21,23.68
2017,5,3,6,30,588.0,55.0,2.4,17.0,201.0,36.79,26.99
2017,5,3,6,45,639.5,60.5,2.35,17.5,253.0,69.8,35.81
2017,5,3,7,0,691.0,66.0,2.3,18.0,305.0,115.96,63.14
2017,5,3,7,15,726.5,70.0,2.25,18.5,357.5,160.55,96.03
2017,5,3,7,30,762.0,74.0,2.2,19.0,410.0,208.85,135.64
2017,5,3,7,45,787.0,77.5,2.15,19.5,461.5,257.65,177.74
2017,5,3,8,0,812.0,81.0,2.1,20.0,513.0,308.72,221.95
2017,5,3,8,15,831.0,84.0,2.05,20.0,561.5,359.32,265.92
2017,5,3,8,30,850.0,87.0,2.0,20.0,610.0,415.17,312.93
2017,5,3,8,45,864.5,89.5,2.0,20.5,655.0,465.4,354.06
2017,5,3,9,0,879.0,92.0,2.0,21.0,700.0,515.93,394.17
2017,5,3,9,15,890.0,93.5,1.95,21.5,739.5,563.78,430.86
2017,5,3,9,30,901.0,95.0,1.9,22.0,779.0,611.18,465.98
2017,5,3,9,45,911.5,95.5,1.85,22.5,814.0,656.68,498.63
2017,5,3,10,0,922.0,96.0,1.8,23.0,849.0,701.26,529.61
2017,5,3,10,15,928.0,97.0,1.8,23.0,876.5,742.0,557.08
2017,5,3,10,30,934.0,98.0,1.8,23.0,904.0,781.08,582.68
2017,5,3,10,45,938.0,99.0,1.85,23.5,924.0,816.77,605.07
2017,5,3,11,0,942.0,100.0,1.9,24.0,944.0,850.33,625.86
2017,5,3,11,15,944.5,100.5,1.95,24.0,957.0,879.89,645.13
2017,5,3,11,30,947.0,101.0,2.0,24.0,970.0,906.95,662.77
2017,5,3,11,45,947.5,101.0,2.05,24.5,975.5,929.16,675.97
2017,5,3,12,0,948.0,101.0,2.1,25.0,981.0,948.57,687.4
2017,5,3,12,15,947.5,101.0,2.1,25.0,978.5,964.17,697.26
2017,5,3,12,30,947.0,101.0,2.1,25.0,976.0,976.77,705.31
2017,5,3,12,45,942.0,102.5,2.15,25.0,965.0,983.66,710.38
2017,5,3,13,0,937.0,104.0,2.2,25.0,954.0,987.42,713.63
2017,5,3,13,15,933.5,103.0,2.2,25.0,936.0,986.92,713.76
2017,5,3,13,30,930.0,102.0,2.2,25.0,918.0,983.29,712.05
2017,5,3,13,45,925.0,101.0,2.25,25.0,893.5,975.17,708.12
2017,5,3,14,0,920.0,100.0,2.3,25.0,869.0,964.01,702.37
2017,5,3,14,15,913.0,98.5,2.3,25.0,837.5,947.54,692.76
2017,5,3,14,30,906.0,97.0,2.3,25.0,806.0,928.25,681.41
2017,5,3,14,45,896.5,95.0,2.3,25.0,768.5,903.5,666.53
2017,5,3,15,0,887.0,93.0,2.3,25.0,731.0,876.28,650.02
2017,5,3,15,15,874.0,91.0,2.3,24.5,688.0,843.8,631.15
2017,5,3,15,30,861.0,89.0,2.3,24.0,645.0,809.38,610.78
2017,5,3,15,45,845.0,86.0,2.3,23.5,598.0,769.73,586.48
2017,5,3,16,0,829.0,83.0,2.3,23.0,551.0,733.33,564.11
2017,5,3,16,15,806.5,80.0,2.3,22.5,500.5,686.41,533.75
2017,5,3,16,30,784.0,77.0,2.3,22.0,450.0,639.06,502.44
2017,5,3,16,45,754.5,72.5,2.35,21.5,398.0,585.27,464.51
2017,5,3,17,0,725.0,68.0,2.4,21.0,346.0,532.15,425.23
2017,5,3,17,15,682.0,63.5,2.3,20.0,294.0,472.34,379.5
2017,5,3,17,30,639.0,59.0,2.2,19.0,242.0,417.44,335.69
2017,5,3,17,45,575.5,52.0,2.15,18.5,191.5,350.45,280.13
2017,5,3,18,0,512.0,45.0,2.1,18.0,141.0,288.61,226.88
2017,5,3,18,15,407.0,36.0,2.2,17.0,97.5,214.05,162.95
2017,5,3,18,30,302.0,27.0,2.3,16.0,54.0,149.75,101.86
2017,5,3,18,45,151.0,13.5,2.4,15.5,27.0,56.6,0.0
2017,5,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,4,5,15,75.5,9.5,2.25,11.0,13.5,9.34,0.0
2017,5,4,5,30,151.0,19.0,2.4,11.0,27.0,14.81,0.0
2017,5,4,5,45,275.5,31.0,2.6,11.5,65.5,23.73,14.5
2017,5,4,6,0,400.0,43.0,2.8,12.0,104.0,31.95,22.64
2017,5,4,6,15,478.0,51.5,2.7,12.5,152.0,36.48,27.05
2017,5,4,6,30,556.0,60.0,2.6,13.0,200.0,40.72,31.0
2017,5,4,6,45,609.5,65.5,2.55,13.5,251.5,74.73,40.56
2017,5,4,7,0,663.0,71.0,2.5,14.0,303.0,116.51,65.47
2017,5,4,7,15,698.5,76.0,2.5,14.5,355.0,160.82,99.06
2017,5,4,7,30,734.0,81.0,2.5,15.0,407.0,211.9,141.66
2017,5,4,7,45,760.0,84.5,2.55,15.5,457.5,259.54,183.41
2017,5,4,8,0,786.0,88.0,2.6,16.0,508.0,309.57,227.46
2017,5,4,8,15,805.5,91.0,2.7,16.5,556.0,359.07,270.88
2017,5,4,8,30,825.0,94.0,2.8,17.0,604.0,409.89,314.48
2017,5,4,8,45,838.0,97.5,2.95,17.5,648.0,463.08,358.89
2017,5,4,9,0,851.0,101.0,3.1,18.0,692.0,512.55,399.36
2017,5,4,9,15,862.5,103.0,3.2,18.0,731.0,559.87,437.88
2017,5,4,9,30,874.0,105.0,3.3,18.0,770.0,606.83,475.27
2017,5,4,9,45,885.0,105.0,3.4,18.5,804.5,651.08,508.96
2017,5,4,10,0,896.0,105.0,3.5,19.0,839.0,694.49,541.25
2017,5,4,10,15,902.5,106.0,3.55,19.0,866.0,734.61,570.19
2017,5,4,10,30,909.0,107.0,3.6,19.0,893.0,773.15,597.09
2017,5,4,10,45,914.0,107.5,3.7,19.0,913.5,808.32,621.67
2017,5,4,11,0,919.0,108.0,3.8,19.0,934.0,841.48,644.77
2017,5,4,11,15,921.5,108.5,3.8,19.0,947.0,870.41,664.37
2017,5,4,11,30,924.0,109.0,3.8,19.0,960.0,896.91,682.27
2017,5,4,11,45,926.5,108.5,3.85,19.5,966.0,919.9,696.7
2017,5,4,12,0,929.0,108.0,3.9,20.0,972.0,940.23,709.32
2017,5,4,12,15,929.0,108.5,3.95,19.5,970.0,956.5,721.96
2017,5,4,12,30,929.0,109.0,4.0,19.0,968.0,969.87,732.78
2017,5,4,12,45,901.0,125.0,4.05,19.0,951.0,969.68,733.1
2017,5,4,13,0,873.0,141.0,4.1,19.0,934.0,966.29,731.45
2017,5,4,13,15,869.0,140.0,4.1,19.0,917.0,965.49,731.42
2017,5,4,13,30,865.0,139.0,4.1,19.0,900.0,961.78,729.5
2017,5,4,13,45,682.0,230.5,4.15,19.0,820.0,892.18,682.32
2017,5,4,14,0,499.0,322.0,4.2,19.0,740.0,812.21,621.93
2017,5,4,14,15,533.0,294.5,4.2,18.5,726.0,812.27,625.82
2017,5,4,14,30,567.0,267.0,4.2,18.0,712.0,809.15,627.02
2017,5,4,14,45,678.0,204.0,4.2,18.0,710.5,836.57,650.9
2017,5,4,15,0,789.0,141.0,4.2,18.0,709.0,850.04,661.72
2017,5,4,15,15,640.0,182.0,4.15,17.5,625.0,754.99,595.1
2017,5,4,15,30,491.0,223.0,4.1,17.0,541.0,658.44,522.59
2017,5,4,15,45,555.5,183.5,4.05,17.0,518.5,653.63,522.49
2017,5,4,16,0,620.0,144.0,4.0,17.0,496.0,647.0,520.21
2017,5,4,16,15,626.0,127.0,3.95,16.5,454.0,612.48,496.11
2017,5,4,16,30,632.0,110.0,3.9,16.0,412.0,575.71,469.79
2017,5,4,16,45,597.0,103.5,3.9,15.5,363.0,521.94,428.8
2017,5,4,17,0,562.0,97.0,3.9,15.0,314.0,469.54,387.78
2017,5,4,17,15,528.0,91.0,3.9,14.0,271.0,419.91,348.34
2017,5,4,17,30,494.0,85.0,3.9,13.0,228.0,372.0,308.75
2017,5,4,17,45,427.0,74.0,3.9,12.5,180.0,303.43,250.22
2017,5,4,18,0,360.0,63.0,3.9,12.0,132.0,242.99,197.02
2017,5,4,18,15,260.0,48.5,3.9,11.5,90.5,171.7,134.41
2017,5,4,18,30,160.0,34.0,3.9,11.0,49.0,110.33,77.59
2017,5,4,18,45,80.0,17.0,3.95,11.0,24.5,50.07,0.0
2017,5,4,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,7.0,3.95,9.0,7.0,6.88,0.0
2017,5,5,5,30,0.0,14.0,4.0,9.0,14.0,13.51,0.0
2017,5,5,5,45,0.0,32.0,4.1,9.5,32.0,30.33,20.42
2017,5,5,6,0,0.0,50.0,4.2,10.0,50.0,46.6,35.88
2017,5,5,6,15,9.0,70.5,4.25,10.5,72.5,64.72,52.62
2017,5,5,6,30,18.0,91.0,4.3,11.0,95.0,82.67,68.94
2017,5,5,6,45,25.5,111.5,4.35,11.5,119.0,99.22,78.8
2017,5,5,7,0,33.0,132.0,4.4,12.0,143.0,120.09,95.58
2017,5,5,7,15,56.5,158.5,4.4,12.0,182.0,148.98,118.48
2017,5,5,7,30,80.0,185.0,4.4,12.0,221.0,180.57,143.66
2017,5,5,7,45,99.0,210.5,4.45,12.5,260.0,212.87,169.4
2017,5,5,8,0,118.0,236.0,4.5,13.0,299.0,242.76,193.16
