Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,5,8,15,200.5,252.5,4.55,13.5,372.0,294.25,233.28
2017,5,5,8,30,283.0,269.0,4.6,14.0,445.0,349.22,276.62
2017,5,5,8,45,563.5,190.0,4.65,14.5,572.0,418.18,331.36
2017,5,5,9,0,844.0,111.0,4.7,15.0,699.0,516.9,410.81
2017,5,5,9,15,856.5,113.5,4.7,15.0,739.0,568.23,452.85
2017,5,5,9,30,869.0,116.0,4.7,15.0,779.0,615.99,491.47
2017,5,5,9,45,885.5,113.5,4.75,15.5,815.5,661.25,526.71
2017,5,5,10,0,902.0,111.0,4.8,16.0,852.0,706.08,560.84
2017,5,5,10,15,909.0,112.5,4.85,16.0,879.5,747.22,591.43
2017,5,5,10,30,916.0,114.0,4.9,16.0,907.0,786.82,619.9
2017,5,5,10,45,919.5,115.5,4.95,16.0,927.5,822.0,645.0
2017,5,5,11,0,923.0,117.0,5.0,16.0,948.0,855.07,668.53
2017,5,5,11,15,926.5,117.5,5.05,16.0,962.0,884.96,689.72
2017,5,5,11,30,930.0,118.0,5.1,16.0,976.0,912.46,709.22
2017,5,5,11,45,928.0,121.0,5.2,16.5,981.0,935.04,724.18
2017,5,5,12,0,926.0,124.0,5.3,17.0,986.0,954.83,737.22
2017,5,5,12,15,926.5,124.0,5.35,16.5,984.5,971.12,750.41
2017,5,5,12,30,927.0,124.0,5.4,16.0,983.0,984.54,761.74
2017,5,5,12,45,922.0,125.5,5.45,16.0,972.5,991.36,767.09
2017,5,5,13,0,917.0,127.0,5.5,16.0,962.0,995.14,770.47
2017,5,5,13,15,914.5,126.5,5.5,16.0,945.5,996.21,771.73
2017,5,5,13,30,912.0,126.0,5.5,16.0,929.0,994.25,770.98
2017,5,5,13,45,902.5,127.5,5.55,16.0,903.5,984.75,765.4
2017,5,5,14,0,893.0,129.0,5.6,16.0,878.0,972.4,757.93
2017,5,5,14,15,886.0,127.5,5.6,15.5,847.5,956.46,749.11
2017,5,5,14,30,879.0,126.0,5.6,15.0,817.0,937.79,738.37
2017,5,5,14,45,859.5,128.5,5.6,15.0,777.5,915.08,723.33
2017,5,5,15,0,840.0,131.0,5.6,15.0,738.0,885.03,702.95
2017,5,5,15,15,826.0,128.0,5.55,14.5,695.5,851.89,681.28
2017,5,5,15,30,812.0,125.0,5.5,14.0,653.0,816.89,658.07
2017,5,5,15,45,777.5,127.5,5.5,14.0,603.0,773.14,627.03
2017,5,5,16,0,743.0,130.0,5.5,14.0,553.0,726.44,593.41
2017,5,5,16,15,715.5,125.0,5.4,13.5,502.0,676.63,557.16
2017,5,5,16,30,688.0,120.0,5.3,13.0,451.0,626.87,519.45
2017,5,5,16,45,634.5,118.0,5.2,12.5,396.5,563.66,469.83
2017,5,5,17,0,581.0,116.0,5.1,12.0,342.0,502.92,421.03
2017,5,5,17,15,528.5,107.0,5.0,11.5,289.5,436.54,366.58
2017,5,5,17,30,476.0,98.0,4.9,11.0,237.0,376.45,315.75
2017,5,5,17,45,384.0,88.0,4.85,10.5,185.5,300.17,250.07
2017,5,5,18,0,292.0,78.0,4.8,10.0,134.0,232.0,190.12
2017,5,5,18,15,198.5,59.0,4.75,9.5,92.0,156.03,123.47
2017,5,5,18,30,105.0,40.0,4.7,9.0,50.0,94.48,67.57
2017,5,5,18,45,52.5,20.0,4.7,9.0,25.0,43.0,0.0
2017,5,5,19,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,6,5,15,34.0,12.5,2.95,7.0,14.5,12.29,0.0
2017,5,6,5,30,68.0,25.0,3.0,7.0,29.0,20.86,4.91
2017,5,6,5,45,175.5,42.5,3.15,7.5,67.0,32.99,23.06
2017,5,6,6,0,283.0,60.0,3.3,8.0,105.0,45.65,35.38
2017,5,6,6,15,365.0,72.5,3.15,8.0,152.5,53.63,43.16
2017,5,6,6,30,447.0,85.0,3.0,8.0,200.0,63.07,52.0
2017,5,6,6,45,504.0,94.5,2.9,8.5,251.5,98.08,63.34
2017,5,6,7,0,561.0,104.0,2.8,9.0,303.0,138.93,89.76
2017,5,6,7,15,602.5,111.0,2.6,9.5,355.5,180.63,121.92
2017,5,6,7,30,644.0,118.0,2.4,10.0,408.0,226.75,160.47
2017,5,6,7,45,670.5,125.5,2.2,10.5,458.5,273.71,201.46
2017,5,6,8,0,697.0,133.0,2.0,11.0,509.0,323.21,244.51
2017,5,6,8,15,720.0,138.0,1.85,11.0,557.5,371.61,286.69
2017,5,6,8,30,743.0,143.0,1.7,11.0,606.0,421.8,329.37
2017,5,6,8,45,753.5,150.5,1.6,11.5,649.5,470.14,368.97
2017,5,6,9,0,764.0,158.0,1.5,12.0,693.0,518.69,407.32
2017,5,6,9,15,778.0,162.0,1.5,12.0,733.0,566.03,444.81
2017,5,6,9,30,792.0,166.0,1.5,12.0,773.0,616.04,483.24
2017,5,6,9,45,796.0,172.5,1.5,12.5,805.5,659.01,514.61
2017,5,6,10,0,800.0,179.0,1.5,13.0,838.0,700.86,544.34
2017,5,6,10,15,807.5,181.5,1.55,13.0,865.0,740.22,573.2
2017,5,6,10,30,815.0,184.0,1.6,13.0,892.0,778.38,600.77
2017,5,6,10,45,818.0,187.0,1.7,13.0,912.0,812.16,624.69
2017,5,6,11,0,821.0,190.0,1.8,13.0,932.0,844.14,647.0
2017,5,6,11,15,441.0,310.5,1.9,13.0,710.0,667.79,516.36
2017,5,6,11,30,61.0,431.0,2.0,13.0,488.0,468.98,361.2
2017,5,6,11,45,240.5,417.0,2.1,13.0,642.0,619.91,479.39
2017,5,6,12,0,420.0,403.0,2.2,13.0,796.0,777.51,595.89
2017,5,6,12,15,426.5,396.0,2.3,13.0,793.5,787.62,602.71
2017,5,6,12,30,433.0,389.0,2.4,13.0,791.0,796.36,609.98
2017,5,6,12,45,630.5,288.0,2.5,13.0,866.5,889.28,682.33
2017,5,6,13,0,828.0,187.0,2.6,13.0,942.0,977.91,745.5
2017,5,6,13,15,823.0,185.5,2.6,13.0,924.0,976.17,743.9
2017,5,6,13,30,818.0,184.0,2.6,13.0,906.0,971.58,741.43
2017,5,6,13,45,812.5,181.0,2.65,13.0,881.5,962.2,736.29
2017,5,6,14,0,807.0,178.0,2.7,13.0,857.0,950.06,729.4
2017,5,6,14,15,797.0,175.5,2.65,13.0,825.0,931.59,717.35
2017,5,6,14,30,787.0,173.0,2.6,13.0,793.0,914.44,706.35
2017,5,6,14,45,775.5,168.5,2.55,13.0,755.0,887.84,688.81
2017,5,6,15,0,764.0,164.0,2.5,13.0,717.0,859.11,669.84
2017,5,6,15,15,746.5,160.0,2.4,13.0,674.0,823.86,645.8
2017,5,6,15,30,729.0,156.0,2.3,13.0,631.0,787.13,620.65
2017,5,6,15,45,704.0,152.0,2.2,13.0,583.5,743.17,590.1
2017,5,6,16,0,679.0,148.0,2.1,13.0,536.0,698.64,558.33
2017,5,6,16,15,650.0,141.5,2.05,13.0,485.5,648.15,521.54
2017,5,6,16,30,621.0,135.0,2.0,13.0,435.0,597.93,484.24
2017,5,6,16,45,588.5,126.0,1.95,13.0,384.0,543.25,442.72
2017,5,6,17,0,556.0,117.0,1.9,13.0,333.0,487.09,399.07
2017,5,6,17,15,504.5,107.0,1.8,12.5,282.0,423.73,348.82
2017,5,6,17,30,453.0,97.0,1.7,12.0,231.0,363.95,299.94
2017,5,6,17,45,391.0,83.5,1.6,11.5,183.0,298.94,245.32
2017,5,6,18,0,329.0,70.0,1.5,11.0,135.0,239.21,193.62
2017,5,6,18,15,234.5,54.0,1.55,10.5,93.5,169.44,133.17
2017,5,6,18,30,140.0,38.0,1.6,10.0,52.0,102.98,73.94
2017,5,6,18,45,70.0,19.0,1.65,9.5,26.0,46.84,0.0
2017,5,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,7,5,15,67.0,12.0,2.5,7.5,16.0,11.8,0.0
2017,5,7,5,30,134.0,24.0,2.7,8.0,32.0,18.78,5.21
2017,5,7,5,45,242.5,38.0,2.9,8.5,70.5,29.16,19.76
2017,5,7,6,0,351.0,52.0,3.1,9.0,109.0,39.03,29.37
2017,5,7,6,15,427.5,62.5,3.15,9.5,156.5,45.78,35.85
2017,5,7,6,30,504.0,73.0,3.2,10.0,204.0,55.29,44.59
2017,5,7,6,45,553.5,81.5,3.25,10.5,255.0,91.33,54.89
2017,5,7,7,0,603.0,90.0,3.3,11.0,306.0,132.71,81.87
2017,5,7,7,15,641.0,96.0,3.3,11.5,357.5,175.35,115.15
2017,5,7,7,30,679.0,102.0,3.3,12.0,409.0,221.97,154.57
2017,5,7,7,45,702.5,108.5,3.35,12.5,459.0,269.08,196.25
2017,5,7,8,0,726.0,115.0,3.4,13.0,509.0,318.38,239.89
2017,5,7,8,15,747.5,119.0,3.2,13.5,556.5,366.78,282.16
2017,5,7,8,30,769.0,123.0,3.0,14.0,604.0,419.96,327.14
2017,5,7,8,45,782.5,128.0,2.85,14.5,647.5,468.32,367.27
2017,5,7,9,0,796.0,133.0,2.7,15.0,691.0,517.09,406.4
2017,5,7,9,15,808.5,136.0,2.55,15.0,730.5,563.7,443.45
2017,5,7,9,30,821.0,139.0,2.4,15.0,770.0,610.2,479.3
2017,5,7,9,45,838.5,137.0,2.3,15.5,805.5,654.94,512.23
2017,5,7,10,0,856.0,135.0,2.2,16.0,841.0,699.49,544.03
2017,5,7,10,15,863.0,136.5,2.1,16.0,868.0,740.49,573.02
2017,5,7,10,30,870.0,138.0,2.0,16.0,895.0,778.52,598.03
2017,5,7,10,45,875.0,139.0,1.9,16.5,915.5,812.93,618.99
2017,5,7,11,0,880.0,140.0,1.8,17.0,936.0,845.45,638.29
2017,5,7,11,15,883.5,140.5,1.65,17.0,949.5,874.22,655.35
2017,5,7,11,30,887.0,141.0,1.5,17.0,963.0,900.74,670.57
2017,5,7,11,45,889.0,141.0,1.35,17.5,968.5,923.11,681.44
2017,5,7,12,0,891.0,141.0,1.2,18.0,974.0,942.94,690.34
2017,5,7,12,15,891.0,141.0,1.1,18.0,972.0,958.31,698.28
2017,5,7,12,30,891.0,141.0,1.0,18.0,970.0,970.91,704.41
2017,5,7,12,45,889.0,140.0,0.95,18.5,960.0,977.82,706.57
2017,5,7,13,0,887.0,139.0,0.9,19.0,950.0,981.81,707.02
2017,5,7,13,15,883.0,138.0,0.95,19.0,932.0,980.95,707.88
2017,5,7,13,30,879.0,137.0,1.0,19.0,914.0,977.15,707.06
2017,5,7,13,45,873.0,135.5,1.05,19.0,889.5,968.03,702.98
2017,5,7,14,0,867.0,134.0,1.1,19.0,865.0,956.08,697.22
2017,5,7,14,15,858.0,132.5,1.2,19.0,833.0,938.58,688.79
2017,5,7,14,30,849.0,131.0,1.3,19.0,801.0,923.95,682.18
2017,5,7,14,45,833.5,130.5,1.4,19.0,762.5,896.72,667.13
2017,5,7,15,0,818.0,130.0,1.5,19.0,724.0,867.39,650.57
2017,5,7,15,15,802.5,127.0,1.6,18.5,681.5,833.46,631.78
2017,5,7,15,30,787.0,124.0,1.7,18.0,639.0,797.82,611.41
2017,5,7,15,45,569.0,176.0,1.8,18.0,534.0,662.5,516.41
2017,5,7,16,0,351.0,228.0,1.9,18.0,429.0,524.15,412.68
2017,5,7,16,15,359.0,204.0,1.9,17.5,393.5,493.11,392.47
2017,5,7,16,30,367.0,180.0,1.9,17.0,358.0,460.36,369.65
2017,5,7,16,45,482.0,141.5,1.95,16.5,347.5,488.62,394.89
2017,5,7,17,0,597.0,103.0,2.0,16.0,337.0,501.0,406.79
2017,5,7,17,15,548.5,95.0,1.95,15.5,286.0,439.16,357.99
2017,5,7,17,30,500.0,87.0,1.9,15.0,235.0,380.33,310.46
2017,5,7,17,45,431.0,76.5,1.9,14.5,186.5,310.71,252.77
2017,5,7,18,0,362.0,66.0,1.9,14.0,138.0,249.42,200.24
2017,5,7,18,15,267.0,51.5,2.05,13.0,96.0,179.37,140.15
2017,5,7,18,30,172.0,37.0,2.2,12.0,54.0,118.64,85.84
2017,5,7,18,45,86.0,18.5,2.35,11.5,27.0,55.31,0.12
2017,5,7,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,8,5,15,51.5,13.0,2.4,8.0,16.5,12.78,0.0
2017,5,8,5,30,103.0,26.0,2.5,8.0,33.0,21.7,8.15
2017,5,8,5,45,208.0,42.0,2.6,8.5,71.0,32.36,22.65
2017,5,8,6,0,313.0,58.0,2.7,9.0,109.0,43.76,33.65
2017,5,8,6,15,390.0,69.5,2.55,9.5,156.5,51.0,40.58
2017,5,8,6,30,467.0,81.0,2.4,10.0,204.0,63.31,45.56
2017,5,8,6,45,522.0,89.5,2.3,10.5,255.0,98.33,61.34
2017,5,8,7,0,577.0,98.0,2.2,11.0,306.0,138.75,87.84
2017,5,8,7,15,616.5,104.5,2.05,11.5,357.5,180.76,120.52
2017,5,8,7,30,656.0,111.0,1.9,12.0,409.0,226.92,159.14
2017,5,8,7,45,683.5,117.0,1.8,12.5,459.5,273.5,199.6
2017,5,8,8,0,711.0,123.0,1.7,13.0,510.0,322.68,242.14
2017,5,8,8,15,733.5,127.5,1.6,13.5,558.5,371.15,283.57
2017,5,8,8,30,756.0,132.0,1.5,14.0,607.0,421.33,325.25
2017,5,8,8,45,773.5,135.5,1.4,14.5,651.5,472.98,366.71
2017,5,8,9,0,791.0,139.0,1.3,15.0,696.0,521.96,404.78
2017,5,8,9,15,804.0,142.0,1.25,15.5,735.5,568.6,440.08
2017,5,8,9,30,817.0,145.0,1.2,16.0,775.0,615.19,474.15
2017,5,8,9,45,827.5,147.5,1.15,17.0,809.0,659.47,504.51
2017,5,8,10,0,838.0,150.0,1.1,18.0,843.0,703.06,533.26
2017,5,8,10,15,845.5,151.5,1.2,18.0,870.5,742.71,562.1
2017,5,8,10,30,853.0,153.0,1.3,18.0,898.0,781.06,588.61
2017,5,8,10,45,858.5,154.0,1.4,18.5,918.5,815.89,611.21
2017,5,8,11,0,864.0,155.0,1.5,19.0,939.0,848.94,632.5
2017,5,8,11,15,867.5,156.0,1.6,19.0,952.0,878.38,652.52
2017,5,8,11,30,871.0,157.0,1.7,19.0,965.0,903.52,669.73
2017,5,8,11,45,874.0,156.0,1.85,19.5,970.5,925.57,684.27
2017,5,8,12,0,877.0,155.0,2.0,20.0,976.0,945.16,697.2
2017,5,8,12,15,876.5,154.5,2.1,20.0,973.5,959.47,707.5
2017,5,8,12,30,876.0,154.0,2.2,20.0,971.0,971.04,716.15
2017,5,8,12,45,886.5,145.0,2.35,20.0,964.0,981.79,724.92
2017,5,8,13,0,897.0,136.0,2.5,20.0,957.0,989.63,731.85
2017,5,8,13,15,893.0,135.0,2.6,20.0,939.5,988.75,732.66
2017,5,8,13,30,889.0,134.0,2.7,20.0,922.0,984.89,731.68
2017,5,8,13,45,883.0,132.5,2.8,20.0,897.0,975.7,727.25
2017,5,8,14,0,877.0,131.0,2.9,20.0,872.0,963.62,720.99
2017,5,8,14,15,868.5,129.5,2.95,20.0,840.0,946.45,710.96
2017,5,8,14,30,860.0,128.0,3.0,20.0,808.0,932.04,702.87
2017,5,8,14,45,843.0,128.5,3.05,20.0,769.5,904.34,685.72
2017,5,8,15,0,826.0,129.0,3.1,20.0,731.0,874.58,667.16
2017,5,8,15,15,811.5,126.0,3.1,19.5,688.0,841.3,646.95
2017,5,8,15,30,797.0,123.0,3.1,19.0,645.0,806.26,625.28
2017,5,8,15,45,772.0,121.5,3.1,19.0,597.0,762.89,596.2
2017,5,8,16,0,747.0,120.0,3.1,19.0,549.0,721.97,568.58
2017,5,8,16,15,721.0,115.0,3.05,18.5,499.0,673.07,535.46
2017,5,8,16,30,695.0,110.0,3.0,18.0,449.0,624.14,500.57
2017,5,8,16,45,662.5,104.0,3.0,17.5,397.5,570.04,460.75
2017,5,8,17,0,630.0,98.0,3.0,17.0,346.0,516.98,420.52
2017,5,8,17,15,582.5,90.5,2.95,16.0,294.5,454.91,372.39
2017,5,8,17,30,535.0,83.0,2.9,15.0,243.0,395.73,324.82
2017,5,8,17,45,482.5,71.5,2.85,14.5,195.0,333.02,272.14
2017,5,8,18,0,430.0,60.0,2.8,14.0,147.0,274.42,221.17
2017,5,8,18,15,331.0,48.0,2.9,13.0,103.5,200.53,157.31
2017,5,8,18,30,232.0,36.0,3.0,12.0,60.0,138.15,101.01
2017,5,8,18,45,116.0,18.0,3.2,11.5,30.0,64.03,8.84
2017,5,8,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,5,15,71.5,13.0,1.5,9.5,18.0,12.78,0.0
2017,5,9,5,30,143.0,26.0,1.7,10.0,36.0,20.31,8.09
2017,5,9,5,45,257.5,40.0,1.95,10.5,76.0,30.63,21.05
2017,5,9,6,0,372.0,54.0,2.2,11.0,116.0,40.44,30.47
2017,5,9,6,15,448.0,63.5,2.1,11.0,164.5,46.25,36.1
2017,5,9,6,30,524.0,73.0,2.0,11.0,213.0,58.76,39.85
2017,5,9,6,45,578.5,80.0,1.95,11.5,265.0,95.04,55.84
2017,5,9,7,0,633.0,87.0,1.9,12.0,317.0,137.16,83.57
2017,5,9,7,15,670.0,93.0,1.8,12.5,369.5,181.3,118.24
2017,5,9,7,30,707.0,99.0,1.7,13.0,422.0,229.28,158.65
2017,5,9,7,45,736.0,103.0,1.65,14.0,473.5,277.12,199.92
2017,5,9,8,0,765.0,107.0,1.6,15.0,525.0,331.02,245.81
2017,5,9,8,15,785.5,110.5,1.65,15.5,573.5,380.25,288.09
2017,5,9,8,30,806.0,114.0,1.7,16.0,622.0,430.93,330.56
2017,5,9,8,45,823.0,116.5,1.8,16.5,667.0,480.33,371.15
2017,5,9,9,0,840.0,119.0,1.9,17.0,712.0,530.39,411.14
2017,5,9,9,15,852.0,121.5,1.95,17.5,751.5,578.14,448.12
2017,5,9,9,30,864.0,124.0,2.0,18.0,791.0,625.65,483.88
2017,5,9,9,45,874.5,125.0,2.1,18.5,825.0,672.5,518.46
2017,5,9,10,0,885.0,126.0,2.2,19.0,859.0,715.99,549.93
2017,5,9,10,15,891.5,127.5,2.15,19.5,886.5,756.04,576.47
2017,5,9,10,30,898.0,129.0,2.1,20.0,914.0,794.56,600.65
2017,5,9,10,45,902.0,130.0,2.1,20.5,934.0,828.96,622.06
2017,5,9,11,0,906.0,131.0,2.1,21.0,954.0,861.34,641.91
2017,5,9,11,15,909.0,132.0,2.1,21.0,967.0,890.73,660.85
2017,5,9,11,30,912.0,133.0,2.1,21.0,980.0,917.78,678.2
2017,5,9,11,45,912.0,133.5,2.1,21.5,985.0,939.26,690.55
2017,5,9,12,0,912.0,134.0,2.1,22.0,990.0,958.07,701.18
2017,5,9,12,15,911.5,134.0,2.15,22.0,987.5,973.18,711.37
2017,5,9,12,30,911.0,134.0,2.2,22.0,985.0,985.46,719.85
2017,5,9,12,45,904.5,136.0,2.25,22.0,973.5,991.17,724.21
2017,5,9,13,0,898.0,138.0,2.3,22.0,962.0,993.9,726.83
2017,5,9,13,15,894.0,137.0,2.4,22.0,944.0,993.03,727.77
2017,5,9,13,30,890.0,136.0,2.5,22.0,926.0,989.18,726.89
2017,5,9,13,45,883.0,135.0,2.7,22.0,901.0,979.55,723.24
2017,5,9,14,0,876.0,134.0,2.9,22.0,876.0,967.08,717.67
2017,5,9,14,15,868.0,132.5,3.05,21.5,844.5,950.4,710.2
2017,5,9,14,30,860.0,131.0,3.2,21.0,813.0,936.55,704.6
2017,5,9,14,45,849.0,128.5,3.4,21.0,775.5,910.98,689.88
2017,5,9,15,0,838.0,126.0,3.6,21.0,738.0,883.1,673.42
2017,5,9,15,15,824.0,123.0,3.75,20.5,695.0,849.96,654.03
2017,5,9,15,30,810.0,120.0,3.9,20.0,652.0,815.0,633.02
2017,5,9,15,45,791.0,116.5,4.05,19.5,605.0,773.88,607.14
2017,5,9,16,0,772.0,113.0,4.2,19.0,558.0,731.66,579.91
2017,5,9,16,15,747.5,108.5,4.25,18.0,508.0,686.33,550.48
2017,5,9,16,30,723.0,104.0,4.3,17.0,458.0,638.07,517.51
2017,5,9,16,45,688.0,99.0,4.4,16.5,406.0,582.38,476.13
2017,5,9,17,0,653.0,94.0,4.5,16.0,354.0,527.9,434.35
2017,5,9,17,15,606.5,87.5,4.4,15.0,302.0,466.55,385.89
2017,5,9,17,30,560.0,81.0,4.3,14.0,250.0,407.98,338.02
2017,5,9,17,45,491.5,72.0,4.2,13.5,200.0,338.95,279.38
2017,5,9,18,0,423.0,63.0,4.1,13.0,150.0,275.32,223.74
2017,5,9,18,15,325.5,50.5,4.0,12.5,106.0,202.07,159.51
2017,5,9,18,30,228.0,38.0,3.9,12.0,62.0,139.67,103.02
2017,5,9,18,45,114.0,19.0,3.85,11.5,31.0,65.39,15.66
2017,5,9,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,10,5,15,11.0,12.5,3.45,9.0,13.0,12.29,0.0
2017,5,10,5,30,22.0,25.0,3.6,9.0,26.0,23.17,10.87
2017,5,10,5,45,63.0,44.5,3.8,9.5,54.0,38.22,27.81
2017,5,10,6,0,104.0,64.0,4.0,10.0,82.0,53.85,42.56
2017,5,10,6,15,129.5,85.0,4.05,10.0,115.0,70.13,57.71
2017,5,10,6,30,155.0,106.0,4.1,10.0,148.0,89.48,69.75
2017,5,10,6,45,181.0,124.5,4.2,10.5,183.5,116.26,87.91
2017,5,10,7,0,207.0,143.0,4.3,11.0,219.0,141.1,105.93
2017,5,10,7,15,109.5,151.0,4.3,11.5,191.5,149.26,116.56
2017,5,10,7,30,12.0,159.0,4.3,12.0,164.0,150.84,121.5
2017,5,10,7,45,52.5,198.5,4.35,12.5,226.5,192.95,154.5
2017,5,10,8,0,93.0,238.0,4.4,13.0,289.0,243.39,194.27
2017,5,10,8,15,56.0,232.5,4.4,13.0,264.0,232.43,185.94
2017,5,10,8,30,19.0,227.0,4.4,13.0,239.0,221.41,177.12
2017,5,10,8,45,41.5,269.5,4.45,13.5,298.5,266.94,212.99
2017,5,10,9,0,64.0,312.0,4.5,14.0,358.0,319.23,253.74
2017,5,10,9,15,125.5,343.0,4.55,14.0,438.5,381.51,302.87
2017,5,10,9,30,187.0,374.0,4.6,14.0,519.0,453.46,359.14
2017,5,10,9,45,202.5,390.0,4.65,14.5,553.5,488.18,385.09
2017,5,10,10,0,218.0,406.0,4.7,15.0,588.0,523.95,411.67
2017,5,10,10,15,168.5,420.0,4.75,15.0,563.5,512.42,401.66
2017,5,10,10,30,119.0,434.0,4.8,15.0,539.0,497.1,388.68
2017,5,10,10,45,270.0,410.0,4.9,15.0,654.0,598.56,469.54
2017,5,10,11,0,421.0,386.0,5.0,15.0,769.0,709.7,555.88
2017,5,10,11,15,369.0,416.5,5.05,15.0,756.0,710.52,554.44
2017,5,10,11,30,317.0,447.0,5.1,15.0,743.0,707.41,550.53
2017,5,10,11,45,303.5,454.0,5.2,15.0,738.5,713.11,554.69
2017,5,10,12,0,290.0,461.0,5.3,15.0,734.0,717.51,557.86
2017,5,10,12,15,598.0,298.0,5.35,15.0,858.5,852.37,667.62
2017,5,10,12,30,906.0,135.0,5.4,15.0,983.0,983.11,764.09
2017,5,10,12,45,688.5,259.5,5.45,15.0,900.0,919.78,718.59
2017,5,10,13,0,471.0,384.0,5.5,15.0,817.0,844.8,657.67
2017,5,10,13,15,442.0,380.5,5.45,15.0,781.0,818.67,638.67
2017,5,10,13,30,413.0,377.0,5.4,15.0,745.0,790.77,618.09
2017,5,10,13,45,472.5,347.0,5.4,15.0,756.5,818.21,640.96
2017,5,10,14,0,532.0,317.0,5.4,15.0,768.0,842.7,661.41
2017,5,10,14,15,456.5,330.0,5.35,14.5,707.0,783.08,617.31
2017,5,10,14,30,381.0,343.0,5.3,14.0,646.0,716.6,568.01
2017,5,10,14,45,414.5,311.0,5.25,14.0,626.5,716.31,570.12
2017,5,10,15,0,448.0,279.0,5.2,14.0,607.0,705.81,564.49
2017,5,10,15,15,423.0,270.5,5.15,13.5,565.5,666.94,536.54
2017,5,10,15,30,398.0,262.0,5.1,13.0,524.0,619.4,501.92
2017,5,10,15,45,573.5,191.5,5.1,13.0,539.0,682.26,556.37
2017,5,10,16,0,749.0,121.0,5.1,13.0,554.0,727.03,594.47
2017,5,10,16,15,529.5,157.0,5.0,12.5,450.0,576.88,476.59
2017,5,10,16,30,310.0,193.0,4.9,12.0,346.0,436.91,362.42
2017,5,10,16,45,436.0,147.0,4.85,12.0,335.5,466.72,389.97
2017,5,10,17,0,562.0,101.0,4.8,12.0,325.0,480.19,402.88
2017,5,10,17,15,497.5,99.5,4.45,11.5,277.0,414.39,348.01
2017,5,10,17,30,433.0,98.0,4.1,11.0,229.0,357.57,299.6
2017,5,10,17,45,416.5,82.0,3.8,11.0,188.5,312.45,259.87
2017,5,10,18,0,400.0,66.0,3.5,11.0,148.0,268.22,219.57
2017,5,10,18,15,305.0,53.0,3.1,10.5,105.0,197.57,157.2
2017,5,10,18,30,210.0,40.0,2.7,10.0,62.0,136.23,101.76
2017,5,10,18,45,105.0,20.0,2.3,9.5,31.0,64.65,20.92
2017,5,10,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,11,5,15,85.5,13.5,1.3,8.5,20.0,13.27,0.0
2017,5,11,5,30,171.0,27.0,1.6,9.0,40.0,21.01,9.95
2017,5,11,5,45,284.5,39.5,1.9,9.5,80.5,30.06,20.78
2017,5,11,6,0,398.0,52.0,2.2,10.0,121.0,38.93,29.31
2017,5,11,6,15,199.0,53.0,2.35,10.0,87.5,37.81,28.66
2017,5,11,6,30,0.0,54.0,2.5,10.0,54.0,52.18,39.64
2017,5,11,6,45,0.0,67.0,2.7,10.5,67.0,64.59,50.24
2017,5,11,7,0,0.0,80.0,2.9,11.0,80.0,76.82,60.49
2017,5,11,7,15,0.0,99.5,2.9,11.5,99.5,94.95,75.54
2017,5,11,7,30,0.0,119.0,2.9,12.0,119.0,113.13,90.38
2017,5,11,7,45,9.5,158.5,2.95,12.5,164.0,151.77,121.65
2017,5,11,8,0,19.0,198.0,3.0,13.0,209.0,191.33,153.19
2017,5,11,8,15,43.5,236.5,3.0,13.0,263.5,231.44,184.86
2017,5,11,8,30,68.0,275.0,3.0,13.0,318.0,278.62,222.05
2017,5,11,8,45,212.0,288.0,3.0,13.5,436.0,357.9,283.87
2017,5,11,9,0,356.0,301.0,3.0,14.0,554.0,450.51,355.71
2017,5,11,9,15,239.0,336.5,3.05,14.0,510.5,435.17,343.2
2017,5,11,9,30,122.0,372.0,3.1,14.0,467.0,413.32,324.92
2017,5,11,9,45,150.0,391.0,3.2,14.5,513.0,455.98,357.27
2017,5,11,10,0,178.0,410.0,3.3,15.0,559.0,500.85,390.67
2017,5,11,10,15,267.0,405.0,3.35,15.0,636.0,567.16,441.95
2017,5,11,10,30,356.0,400.0,3.4,15.0,713.0,642.23,498.97
2017,5,11,10,45,640.0,257.0,3.45,15.5,834.5,745.18,580.81
2017,5,11,11,0,924.0,114.0,3.5,16.0,956.0,863.1,665.92
2017,5,11,11,15,605.5,285.0,3.6,16.0,840.0,785.16,606.67
2017,5,11,11,30,287.0,456.0,3.7,16.0,724.0,690.5,529.34
2017,5,11,11,45,300.5,446.5,3.8,16.0,728.0,703.72,540.34
2017,5,11,12,0,314.0,437.0,3.9,16.0,732.0,716.39,550.35
2017,5,11,12,15,622.5,275.5,4.0,16.0,859.0,854.06,659.67
2017,5,11,12,30,931.0,114.0,4.1,16.0,986.0,987.04,753.98
2017,5,11,12,45,916.0,121.5,4.25,16.0,972.0,990.19,756.26
2017,5,11,13,0,901.0,129.0,4.4,16.0,958.0,990.27,757.83
2017,5,11,13,15,897.0,128.0,4.55,16.0,940.0,989.28,759.01
2017,5,11,13,30,893.0,127.0,4.7,16.0,922.0,985.32,758.19
2017,5,11,13,45,891.0,123.0,4.85,16.0,898.0,977.21,754.54
2017,5,11,14,0,889.0,119.0,5.0,16.0,874.0,966.12,748.85
2017,5,11,14,15,880.5,117.5,5.05,15.5,842.5,948.68,739.39
2017,5,11,14,30,872.0,116.0,5.1,15.0,811.0,928.59,728.07
2017,5,11,14,45,694.5,184.5,5.2,15.0,721.5,837.97,664.21
2017,5,11,15,0,517.0,253.0,5.3,15.0,632.0,739.49,589.49
2017,5,11,15,15,432.5,264.5,5.25,14.5,569.0,669.29,536.84
2017,5,11,15,30,348.0,276.0,5.2,14.0,506.0,593.8,479.15
2017,5,11,15,45,342.5,257.0,5.2,14.0,469.5,560.58,454.9
2017,5,11,16,0,337.0,238.0,5.2,14.0,433.0,526.57,429.58
2017,5,11,16,15,169.5,195.5,5.1,13.5,293.5,336.81,276.88
2017,5,11,16,30,2.0,153.0,5.0,13.0,154.0,153.65,123.48
2017,5,11,16,45,7.5,147.0,4.95,13.0,150.0,152.09,122.97
2017,5,11,17,0,13.0,141.0,4.9,13.0,146.0,150.4,122.07
2017,5,11,17,15,8.0,122.0,4.65,12.5,125.0,127.98,103.59
2017,5,11,17,30,3.0,103.0,4.4,12.0,104.0,105.89,85.12
2017,5,11,17,45,232.5,80.5,4.2,11.5,129.0,212.4,176.74
2017,5,11,18,0,462.0,58.0,4.0,11.0,154.0,289.3,237.6
2017,5,11,18,15,367.0,47.5,3.65,10.5,110.5,217.51,173.51
2017,5,11,18,30,272.0,37.0,3.3,10.0,67.0,154.28,115.93
2017,5,11,18,45,136.0,18.5,3.0,10.0,33.5,72.43,28.53
2017,5,11,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,12,5,15,102.5,14.5,2.35,7.5,22.5,14.25,0.0
2017,5,12,5,30,205.0,29.0,2.7,8.0,45.0,22.63,11.7
2017,5,12,5,45,322.0,40.5,3.05,8.5,87.0,31.34,22.04
2017,5,12,6,0,439.0,52.0,3.4,9.0,129.0,38.75,29.28
2017,5,12,6,15,512.5,60.0,3.65,9.5,179.0,42.49,32.95
2017,5,12,6,30,586.0,68.0,3.9,10.0,229.0,60.44,37.25
2017,5,12,6,45,638.5,73.5,4.15,10.5,282.0,98.8,55.68
2017,5,12,7,0,691.0,79.0,4.4,11.0,335.0,142.75,85.94
2017,5,12,7,15,726.0,84.0,4.45,11.0,388.5,188.77,123.62
2017,5,12,7,30,761.0,89.0,4.5,11.0,442.0,241.72,169.87
2017,5,12,7,45,788.5,92.0,4.55,11.5,494.5,290.76,214.03
2017,5,12,8,0,816.0,95.0,4.6,12.0,547.0,342.31,260.36
2017,5,12,8,15,835.5,98.5,4.55,12.0,596.0,393.64,306.55
2017,5,12,8,30,855.0,102.0,4.5,12.0,645.0,446.26,352.9
2017,5,12,8,45,872.0,103.5,4.45,12.5,691.0,500.59,398.76
2017,5,12,9,0,889.0,105.0,4.4,13.0,737.0,551.65,440.83
2017,5,12,9,15,900.5,107.0,4.3,13.0,777.5,600.37,480.61
2017,5,12,9,30,912.0,109.0,4.2,13.0,818.0,648.68,518.99
2017,5,12,9,45,925.0,108.0,4.15,13.5,853.5,694.58,553.83
2017,5,12,10,0,938.0,107.0,4.1,14.0,889.0,739.71,587.13
2017,5,12,10,15,943.5,108.5,4.05,14.0,916.5,780.78,616.03
2017,5,12,10,30,949.0,110.0,4.0,14.0,944.0,820.12,643.42
2017,5,12,10,45,951.5,111.5,4.0,14.0,964.5,855.22,667.77
2017,5,12,11,0,954.0,113.0,4.0,14.0,985.0,888.09,690.43
2017,5,12,11,15,956.5,113.5,4.05,14.0,997.5,917.65,710.94
2017,5,12,11,30,959.0,114.0,4.1,14.0,1010.0,944.72,729.71
2017,5,12,11,45,957.0,116.0,4.15,14.5,1014.0,966.62,743.51
2017,5,12,12,0,955.0,118.0,4.2,15.0,1018.0,985.67,755.37
2017,5,12,12,15,954.0,118.0,4.3,15.0,1015.0,1000.76,766.28
2017,5,12,12,30,953.0,118.0,4.4,15.0,1012.0,1012.88,775.63
2017,5,12,12,45,949.5,118.0,4.55,15.0,1001.0,1019.6,781.87
2017,5,12,13,0,946.0,118.0,4.7,15.0,990.0,1023.21,786.1
2017,5,12,13,15,942.0,117.5,4.8,15.0,972.0,1022.73,787.16
2017,5,12,13,30,938.0,117.0,4.9,15.0,954.0,1019.14,786.19
2017,5,12,13,45,931.5,116.5,5.05,15.0,928.0,1010.11,781.93
2017,5,12,14,0,925.0,116.0,5.2,15.0,902.0,998.08,775.64
2017,5,12,14,15,917.0,114.5,5.3,14.5,870.0,980.71,766.67
2017,5,12,14,30,909.0,113.0,5.4,14.0,838.0,960.56,755.7
2017,5,12,14,45,898.5,111.0,5.5,14.0,800.0,934.98,739.31
2017,5,12,15,0,888.0,109.0,5.6,14.0,762.0,906.99,721.1
2017,5,12,15,15,874.5,106.5,5.6,13.5,718.5,873.63,699.61
2017,5,12,15,30,861.0,104.0,5.6,13.0,675.0,843.42,680.28
2017,5,12,15,45,843.5,101.0,5.65,13.0,627.5,802.58,651.71
2017,5,12,16,0,826.0,98.0,5.7,13.0,580.0,760.46,621.87
2017,5,12,16,15,803.5,94.5,5.7,12.5,529.0,713.02,588.44
2017,5,12,16,30,781.0,91.0,5.7,12.0,478.0,665.14,554.04
2017,5,12,16,45,751.0,86.5,5.7,12.0,425.5,610.95,511.8
2017,5,12,17,0,721.0,82.0,5.7,12.0,373.0,560.04,470.52
2017,5,12,17,15,678.0,76.5,5.5,11.5,320.0,499.0,420.32
2017,5,12,17,30,635.0,71.0,5.3,11.0,267.0,440.4,370.71
2017,5,12,17,45,574.5,64.0,5.15,10.5,216.0,374.14,313.28
2017,5,12,18,0,514.0,57.0,5.0,10.0,165.0,312.53,258.16
2017,5,12,18,15,416.0,47.0,4.8,9.5,119.0,237.5,190.99
2017,5,12,18,30,318.0,37.0,4.6,9.0,73.0,171.49,130.35
2017,5,12,18,45,159.0,18.5,4.45,9.0,36.5,82.26,37.63
2017,5,12,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,5,15,123.0,14.0,1.7,5.5,24.0,13.76,0.0
2017,5,13,5,30,246.0,28.0,2.0,6.0,48.0,22.19,11.91
2017,5,13,5,45,364.0,38.5,2.35,7.0,91.5,29.22,20.37
2017,5,13,6,0,482.0,49.0,2.7,8.0,135.0,35.79,26.77
2017,5,13,6,15,552.5,56.0,2.85,8.5,185.0,38.84,29.8
2017,5,13,6,30,623.0,63.0,3.0,9.0,235.0,58.78,34.32
2017,5,13,6,45,672.5,68.0,3.2,9.5,288.5,98.47,53.87
2017,5,13,7,0,722.0,73.0,3.4,10.0,342.0,146.77,88.15
2017,5,13,7,15,755.0,77.0,3.4,10.0,395.5,192.93,126.27
2017,5,13,7,30,788.0,81.0,3.4,10.0,449.0,242.51,170.0
2017,5,13,7,45,812.0,85.0,3.4,10.5,501.0,292.85,215.46
2017,5,13,8,0,836.0,89.0,3.4,11.0,553.0,345.33,262.57
2017,5,13,8,15,854.5,91.5,3.3,11.5,602.0,396.35,307.8
2017,5,13,8,30,873.0,94.0,3.2,12.0,651.0,452.42,355.76
2017,5,13,8,45,886.0,97.0,3.15,12.5,696.0,503.19,398.38
2017,5,13,9,0,899.0,100.0,3.1,13.0,741.0,554.1,439.79
2017,5,13,9,15,909.5,102.0,3.0,13.0,781.0,602.64,478.85
2017,5,13,9,30,920.0,104.0,2.9,13.0,821.0,650.67,516.4
2017,5,13,9,45,927.5,106.0,2.85,13.5,855.0,696.03,550.16
2017,5,13,10,0,935.0,108.0,2.8,14.0,889.0,740.21,581.84
2017,5,13,10,15,940.5,109.0,2.8,14.0,916.0,780.65,609.88
2017,5,13,10,30,946.0,110.0,2.8,14.0,943.0,819.39,636.47
2017,5,13,10,45,949.5,111.0,2.85,14.0,963.5,854.66,660.77
2017,5,13,11,0,953.0,112.0,2.9,14.0,984.0,887.77,683.48
2017,5,13,11,15,955.0,112.5,2.95,14.0,996.5,916.84,703.33
2017,5,13,11,30,957.0,113.0,3.0,14.0,1009.0,943.39,721.46
2017,5,13,11,45,956.5,114.5,3.15,14.5,1013.5,966.06,736.39
2017,5,13,12,0,956.0,116.0,3.3,15.0,1018.0,985.93,749.44
2017,5,13,12,15,955.0,115.5,3.45,15.0,1015.0,1000.51,760.36
2017,5,13,12,30,954.0,115.0,3.6,15.0,1012.0,1012.1,769.39
2017,5,13,12,45,948.5,117.0,3.75,15.0,1000.5,1018.89,775.27
2017,5,13,13,0,943.0,119.0,3.9,15.0,989.0,1022.58,779.18
2017,5,13,13,15,939.0,118.0,4.0,15.0,971.0,1021.58,779.67
2017,5,13,13,30,935.0,117.0,4.1,15.0,953.0,1017.48,778.16
2017,5,13,13,45,930.0,115.5,4.2,15.0,927.5,1008.84,773.66
2017,5,13,14,0,925.0,114.0,4.3,15.0,902.0,997.18,767.18
2017,5,13,14,15,917.0,112.5,4.4,14.5,870.0,979.79,758.61
2017,5,13,14,30,909.0,111.0,4.5,14.0,838.0,959.62,748.07
2017,5,13,14,45,898.5,109.0,4.6,14.0,800.0,934.03,732.16
2017,5,13,15,0,888.0,107.0,4.7,14.0,762.0,906.02,714.44
2017,5,13,15,15,874.5,105.0,4.7,13.5,718.5,873.21,693.71
2017,5,13,15,30,861.0,103.0,4.7,13.0,675.0,843.53,675.13
2017,5,13,15,45,842.5,100.5,4.75,13.0,627.5,802.45,646.89
2017,5,13,16,0,824.0,98.0,4.8,13.0,580.0,760.16,617.43
2017,5,13,16,15,801.5,94.5,4.8,12.5,529.0,712.79,584.53
2017,5,13,16,30,779.0,91.0,4.8,12.0,478.0,664.98,550.65
2017,5,13,16,45,747.5,86.5,4.8,12.0,425.5,609.85,508.22
2017,5,13,17,0,716.0,82.0,4.8,12.0,373.0,558.11,466.74
2017,5,13,17,15,673.5,76.5,4.65,11.5,320.0,497.53,417.43
2017,5,13,17,30,631.0,71.0,4.5,11.0,267.0,439.37,368.64
2017,5,13,17,45,568.5,64.5,4.35,10.5,216.0,372.79,311.36
2017,5,13,18,0,506.0,58.0,4.2,10.0,165.0,311.02,256.5
2017,5,13,18,15,410.0,48.0,4.05,9.5,119.5,236.98,190.55
2017,5,13,18,30,314.0,38.0,3.9,9.0,74.0,171.74,130.98
2017,5,13,18,45,175.0,24.0,3.75,9.0,42.5,93.62,47.7
2017,5,13,19,0,36.0,10.0,3.6,9.0,11.0,19.26,0.0
2017,5,13,19,15,18.0,5.0,3.5,8.5,5.5,0.0,0.0
2017,5,13,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,5,15,110.0,15.0,1.5,6.5,24.0,14.74,0.0
2017,5,14,5,30,220.0,30.0,1.7,7.0,48.0,23.33,13.09
2017,5,14,5,45,333.5,41.0,1.9,7.5,90.5,31.44,22.35
2017,5,14,6,0,447.0,52.0,2.1,8.0,133.0,38.37,29.14
2017,5,14,6,15,257.5,80.0,2.0,8.5,130.0,62.89,51.62
2017,5,14,6,30,68.0,108.0,1.9,9.0,127.0,95.29,75.58
2017,5,14,6,45,79.5,129.0,1.85,9.5,156.0,118.78,93.62
2017,5,14,7,0,91.0,150.0,1.8,10.0,185.0,143.62,113.14
2017,5,14,7,15,424.0,119.0,1.75,10.5,313.5,170.16,120.75
2017,5,14,7,30,757.0,88.0,1.7,11.0,442.0,243.58,170.82
2017,5,14,7,45,782.0,91.5,1.7,11.5,493.5,292.2,213.87
2017,5,14,8,0,807.0,95.0,1.7,12.0,545.0,343.07,258.63
2017,5,14,8,15,633.5,162.0,1.7,12.0,534.5,374.73,290.45
2017,5,14,8,30,460.0,229.0,1.7,12.0,524.0,392.69,308.46
2017,5,14,8,45,666.5,168.0,1.7,12.5,627.5,458.78,360.87
2017,5,14,9,0,873.0,107.0,1.7,13.0,731.0,548.66,431.09
2017,5,14,9,15,884.0,109.0,1.7,13.0,770.5,596.32,468.51
2017,5,14,9,30,895.0,111.0,1.7,13.0,810.0,643.55,504.93
2017,5,14,9,45,895.5,117.5,1.7,13.5,842.0,687.44,536.85
2017,5,14,10,0,896.0,124.0,1.7,14.0,874.0,729.69,566.69
2017,5,14,10,15,902.0,125.5,1.75,14.0,901.0,769.56,594.48
2017,5,14,10,30,908.0,127.0,1.8,14.0,928.0,807.84,620.63
2017,5,14,10,45,911.5,128.5,1.9,14.5,948.0,842.41,643.36
2017,5,14,11,0,915.0,130.0,2.0,15.0,968.0,874.92,664.57
2017,5,14,11,15,917.5,130.5,2.1,15.0,980.5,903.46,684.25
2017,5,14,11,30,920.0,131.0,2.2,15.0,993.0,929.63,702.39
2017,5,14,11,45,919.5,132.0,2.3,15.0,998.0,951.12,717.43
2017,5,14,12,0,919.0,133.0,2.4,15.0,1003.0,969.93,730.78
2017,5,14,12,15,918.5,133.0,2.5,15.0,1000.0,985.01,741.74
2017,5,14,12,30,918.0,133.0,2.6,15.0,997.0,997.26,750.93
2017,5,14,12,45,912.0,135.0,2.75,15.0,985.5,1003.38,756.63
2017,5,14,13,0,906.0,137.0,2.9,15.0,974.0,1006.53,760.45
2017,5,14,13,15,901.5,136.0,2.95,15.0,956.0,1005.13,760.43
2017,5,14,13,30,897.0,135.0,3.0,15.0,938.0,1000.74,758.55
2017,5,14,13,45,891.5,133.5,3.15,15.0,913.0,991.96,754.65
2017,5,14,14,0,886.0,132.0,3.3,15.0,888.0,980.28,748.83
2017,5,14,14,15,877.5,130.0,3.45,15.0,856.5,962.48,738.8
2017,5,14,14,30,869.0,128.0,3.6,15.0,825.0,942.03,726.91
2017,5,14,14,45,858.0,125.5,3.75,15.0,787.0,921.73,715.08
2017,5,14,15,0,847.0,123.0,3.9,15.0,749.0,893.68,697.64
2017,5,14,15,15,832.5,120.5,4.0,14.5,706.0,860.46,677.38
2017,5,14,15,30,818.0,118.0,4.1,14.0,663.0,825.44,655.54
2017,5,14,15,45,800.5,114.0,4.2,14.0,616.5,784.76,627.98
2017,5,14,16,0,783.0,110.0,4.3,14.0,570.0,742.88,599.42
2017,5,14,16,15,759.0,106.0,4.35,13.5,519.5,695.2,566.76
2017,5,14,16,30,735.0,102.0,4.4,13.0,469.0,650.1,535.24
2017,5,14,16,45,704.5,96.5,4.45,13.0,417.5,596.29,493.77
2017,5,14,17,0,674.0,91.0,4.5,13.0,366.0,543.31,451.89
2017,5,14,17,15,630.0,85.0,4.4,12.5,314.0,482.94,403.2
2017,5,14,17,30,586.0,79.0,4.3,12.0,262.0,425.11,355.13
2017,5,14,17,45,525.0,70.5,4.2,11.5,212.0,358.83,298.62
2017,5,14,18,0,464.0,62.0,4.1,11.0,162.0,297.27,244.48
2017,5,14,18,15,370.5,51.5,3.95,10.5,117.5,225.38,180.86
2017,5,14,18,30,277.0,41.0,3.8,10.0,73.0,162.38,123.92
2017,5,14,18,45,153.0,25.5,3.7,9.5,42.0,89.61,48.78
2017,5,14,19,0,29.0,10.0,3.6,9.0,11.0,17.49,0.0
2017,5,14,19,15,14.5,5.0,3.55,8.5,5.5,0.0,0.0
2017,5,14,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,15,5,15,90.0,16.5,2.05,7.0,24.0,16.22,0.0
2017,5,15,5,30,180.0,33.0,2.2,7.0,48.0,25.76,15.35
2017,5,15,5,45,292.0,45.5,2.4,7.5,90.0,34.65,25.23
2017,5,15,6,0,404.0,58.0,2.6,8.0,132.0,43.89,34.12
2017,5,15,6,15,476.0,67.0,2.55,8.5,180.5,48.24,38.36
2017,5,15,6,30,548.0,76.0,2.5,9.0,229.0,71.06,44.64
2017,5,15,6,45,473.0,99.5,2.45,9.5,251.0,113.39,73.65
2017,5,15,7,0,398.0,123.0,2.4,10.0,273.0,148.21,103.49
2017,5,15,7,15,324.0,157.0,2.4,10.5,291.0,189.47,141.22
2017,5,15,7,30,250.0,191.0,2.4,11.0,309.0,218.7,168.98
2017,5,15,7,45,299.0,206.0,2.4,11.5,362.0,259.63,201.79
2017,5,15,8,0,348.0,221.0,2.4,12.0,415.0,305.36,238.66
