Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,15,8,15,581.0,167.5,2.45,12.0,525.5,361.22,282.17
2017,5,15,8,30,814.0,114.0,2.5,12.0,636.0,444.94,349.51
2017,5,15,8,45,831.0,116.0,2.55,12.5,681.0,494.12,390.34
2017,5,15,9,0,848.0,118.0,2.6,13.0,726.0,543.95,430.71
2017,5,15,9,15,859.5,120.5,2.65,13.5,765.0,591.55,468.27
2017,5,15,9,30,871.0,123.0,2.7,14.0,804.0,641.34,506.35
2017,5,15,9,45,880.0,124.5,2.8,14.5,838.0,685.22,539.41
2017,5,15,10,0,889.0,126.0,2.9,15.0,872.0,728.13,571.05
2017,5,15,10,15,895.5,127.5,2.95,15.0,899.0,768.07,599.44
2017,5,15,10,30,902.0,129.0,3.0,15.0,926.0,806.48,626.18
2017,5,15,10,45,908.5,128.5,3.15,15.5,946.5,841.34,649.65
2017,5,15,11,0,915.0,128.0,3.3,16.0,967.0,874.31,671.68
2017,5,15,11,15,917.5,129.0,3.45,16.0,980.0,903.28,692.13
2017,5,15,11,30,920.0,130.0,3.6,16.0,993.0,929.88,710.98
2017,5,15,11,45,922.0,129.0,3.75,16.0,998.0,951.65,726.56
2017,5,15,12,0,924.0,128.0,3.9,16.0,1003.0,970.81,740.44
2017,5,15,12,15,923.5,128.0,4.05,16.0,1000.5,985.91,751.64
2017,5,15,12,30,923.0,128.0,4.2,16.0,998.0,998.16,761.0
2017,5,15,12,45,924.0,125.5,4.35,16.0,988.5,1006.44,767.85
2017,5,15,13,0,925.0,123.0,4.5,16.0,979.0,1011.72,773.23
2017,5,15,13,15,921.5,122.0,4.6,16.0,961.5,1011.18,774.25
2017,5,15,13,30,918.0,121.0,4.7,16.0,944.0,1007.6,773.31
2017,5,15,13,45,914.0,119.0,4.85,16.0,919.5,999.5,769.75
2017,5,15,14,0,910.0,117.0,5.0,16.0,895.0,988.42,764.17
2017,5,15,14,15,902.5,115.5,5.15,15.5,863.5,971.68,756.08
2017,5,15,14,30,895.0,114.0,5.3,15.0,832.0,952.22,745.99
2017,5,15,14,45,886.5,111.0,5.45,15.0,795.0,927.64,730.69
2017,5,15,15,0,878.0,108.0,5.6,15.0,758.0,900.59,713.49
2017,5,15,15,15,865.0,105.5,5.65,14.5,715.5,867.91,692.78
2017,5,15,15,30,852.0,103.0,5.7,14.0,673.0,838.38,674.22
2017,5,15,15,45,837.0,99.5,5.8,14.0,626.5,799.27,647.19
2017,5,15,16,0,822.0,96.0,5.9,14.0,580.0,758.76,618.78
2017,5,15,16,15,800.5,93.0,5.85,13.5,530.5,712.78,586.33
2017,5,15,16,30,779.0,90.0,5.8,13.0,481.0,666.3,552.95
2017,5,15,16,45,750.5,85.5,5.8,12.5,429.0,613.18,512.93
2017,5,15,17,0,722.0,81.0,5.8,12.0,377.0,563.09,473.33
2017,5,15,17,15,681.5,75.5,5.6,11.5,324.5,503.37,424.31
2017,5,15,17,30,641.0,70.0,5.4,11.0,272.0,445.89,375.74
2017,5,15,17,45,581.0,63.5,5.2,11.0,221.5,379.98,318.11
2017,5,15,18,0,521.0,57.0,5.0,11.0,171.0,318.68,262.99
2017,5,15,18,15,428.5,48.0,4.85,10.5,125.0,246.2,198.28
2017,5,15,18,30,336.0,39.0,4.7,10.0,79.0,182.06,139.68
2017,5,15,18,45,194.0,25.5,4.6,9.5,46.0,103.16,59.73
2017,5,15,19,0,52.0,12.0,4.5,9.0,13.0,25.63,0.0
2017,5,15,19,15,26.0,6.0,4.5,8.5,6.5,0.0,0.0
2017,5,15,19,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,5,15,106.0,16.0,3.65,8.0,25.0,12.53,0.0
2017,5,16,5,30,212.0,32.0,3.8,8.0,50.0,24.86,14.77
2017,5,16,5,45,317.0,43.0,3.95,8.5,91.0,33.03,23.71
2017,5,16,6,0,422.0,54.0,4.1,9.0,132.0,39.87,30.38
2017,5,16,6,15,489.0,62.0,4.15,9.5,180.0,43.56,33.96
2017,5,16,6,30,556.0,70.0,4.2,10.0,228.0,67.45,40.45
2017,5,16,6,45,592.5,78.5,4.3,10.5,276.5,105.93,62.1
2017,5,16,7,0,629.0,87.0,4.4,11.0,325.0,148.37,93.2
2017,5,16,7,15,512.0,127.0,4.4,11.0,339.0,194.74,138.02
2017,5,16,7,30,395.0,167.0,4.4,11.0,353.0,228.58,172.75
2017,5,16,7,45,344.0,199.5,4.45,11.5,375.0,267.62,208.17
2017,5,16,8,0,293.0,232.0,4.5,12.0,397.0,297.18,234.71
2017,5,16,8,15,262.0,260.5,4.5,12.0,417.5,326.16,259.77
2017,5,16,8,30,231.0,289.0,4.5,12.0,438.0,356.71,285.19
2017,5,16,8,45,293.0,297.0,4.55,12.0,499.5,402.04,321.81
2017,5,16,9,0,355.0,305.0,4.6,12.0,561.0,457.22,366.15
2017,5,16,9,15,319.5,334.0,4.7,12.0,573.5,480.95,384.85
2017,5,16,9,30,284.0,363.0,4.8,12.0,586.0,501.47,400.6
2017,5,16,9,45,315.5,371.5,4.9,12.5,628.5,544.12,433.47
2017,5,16,10,0,347.0,380.0,5.0,13.0,671.0,588.82,467.48
2017,5,16,10,15,291.5,408.5,5.0,13.0,658.5,590.45,467.19
2017,5,16,10,30,236.0,437.0,5.0,13.0,646.0,590.1,465.24
2017,5,16,10,45,178.0,448.5,5.0,13.0,608.0,565.62,445.05
2017,5,16,11,0,120.0,460.0,5.0,13.0,570.0,537.26,421.73
2017,5,16,11,15,70.0,396.0,5.0,13.0,460.5,440.71,347.02
2017,5,16,11,30,20.0,332.0,5.0,13.0,351.0,338.46,266.51
2017,5,16,11,45,25.5,358.5,5.05,13.0,382.5,371.66,292.68
2017,5,16,12,0,31.0,385.0,5.1,13.0,414.0,404.72,318.31
2017,5,16,12,15,101.0,433.5,5.1,13.0,529.0,519.91,408.93
2017,5,16,12,30,171.0,482.0,5.1,13.0,644.0,641.54,501.99
2017,5,16,12,45,235.0,465.5,5.2,13.0,685.0,690.85,541.03
2017,5,16,13,0,299.0,449.0,5.3,13.0,726.0,745.24,583.84
2017,5,16,13,15,272.0,446.0,5.35,13.0,695.0,720.84,565.37
2017,5,16,13,30,245.0,443.0,5.4,13.0,664.0,695.34,546.36
2017,5,16,13,45,190.5,433.5,5.45,13.0,602.5,628.81,495.79
2017,5,16,14,0,136.0,424.0,5.5,13.0,541.0,568.72,449.4
2017,5,16,14,15,129.5,406.5,5.5,12.5,514.5,545.5,433.25
2017,5,16,14,30,123.0,389.0,5.5,12.0,488.0,521.77,416.44
2017,5,16,14,45,100.5,363.5,5.55,12.0,442.0,465.78,373.33
2017,5,16,15,0,78.0,338.0,5.6,12.0,396.0,418.54,336.55
2017,5,16,15,15,56.5,302.5,5.55,12.0,343.0,361.74,291.74
2017,5,16,15,30,35.0,267.0,5.5,12.0,290.0,305.51,246.84
2017,5,16,15,45,98.0,266.0,5.5,12.0,325.0,356.63,291.01
2017,5,16,16,0,161.0,265.0,5.5,12.0,360.0,412.88,338.56
2017,5,16,16,15,80.5,194.0,5.4,11.5,241.5,261.46,215.2
2017,5,16,16,30,0.0,123.0,5.3,11.0,123.0,120.76,96.85
2017,5,16,16,45,23.5,141.5,5.2,11.0,151.5,162.15,132.82
2017,5,16,17,0,47.0,160.0,5.1,11.0,180.0,199.4,164.88
2017,5,16,17,15,41.0,139.0,4.95,10.5,154.5,172.27,142.45
2017,5,16,17,30,35.0,118.0,4.8,10.0,129.0,145.42,119.95
2017,5,16,17,45,26.0,97.5,4.65,10.0,105.0,117.96,96.25
2017,5,16,18,0,17.0,77.0,4.5,10.0,81.0,86.93,69.21
2017,5,16,18,15,8.5,57.0,4.4,10.0,59.0,62.03,47.25
2017,5,16,18,30,0.0,37.0,4.3,10.0,37.0,37.38,25.54
2017,5,16,18,45,0.0,21.5,4.25,10.0,21.5,21.01,8.93
2017,5,16,19,0,0.0,6.0,4.2,10.0,6.0,5.9,0.0
2017,5,16,19,15,0.0,3.0,4.2,10.0,3.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,17,5,15,103.5,17.0,1.5,7.5,26.0,13.32,0.0
2017,5,17,5,30,207.0,34.0,1.7,8.0,52.0,26.47,16.35
2017,5,17,5,45,315.0,46.0,1.95,8.5,94.5,34.91,25.45
2017,5,17,6,0,423.0,58.0,2.2,9.0,137.0,43.5,33.69
2017,5,17,6,15,493.5,66.5,2.2,9.5,186.5,47.44,37.5
2017,5,17,6,30,564.0,75.0,2.2,10.0,236.0,73.43,44.73
2017,5,17,6,45,616.5,80.5,2.2,10.5,289.0,111.06,65.16
2017,5,17,7,0,669.0,86.0,2.2,11.0,342.0,154.27,96.13
2017,5,17,7,15,704.0,91.5,2.15,11.0,394.5,199.75,133.77
2017,5,17,7,30,739.0,97.0,2.1,11.0,447.0,248.82,176.5
2017,5,17,7,45,766.0,100.5,2.1,11.5,498.5,300.71,222.2
2017,5,17,8,0,793.0,104.0,2.1,12.0,550.0,351.42,266.71
2017,5,17,8,15,812.5,107.5,2.2,12.5,598.5,401.54,310.33
2017,5,17,8,30,832.0,111.0,2.3,13.0,647.0,452.97,353.98
2017,5,17,8,45,845.5,114.5,2.45,13.5,691.5,502.63,395.32
2017,5,17,9,0,859.0,118.0,2.6,14.0,736.0,552.6,435.8
2017,5,17,9,15,870.5,120.0,2.75,14.0,775.0,603.01,476.38
2017,5,17,9,30,882.0,122.0,2.9,14.0,814.0,649.91,513.61
2017,5,17,9,45,902.5,117.0,3.1,14.5,851.0,695.75,548.79
2017,5,17,10,0,923.0,112.0,3.3,15.0,888.0,741.4,582.79
2017,5,17,10,15,929.0,113.0,3.45,15.0,915.5,781.62,611.52
2017,5,17,10,30,935.0,114.0,3.6,15.0,943.0,820.19,638.98
2017,5,17,10,45,943.5,112.5,3.75,15.5,964.5,856.61,663.56
2017,5,17,11,0,952.0,111.0,3.9,16.0,986.0,891.16,686.69
2017,5,17,11,15,954.5,111.5,4.0,16.0,999.5,920.48,707.1
2017,5,17,11,30,957.0,112.0,4.1,16.0,1013.0,947.32,725.83
2017,5,17,11,45,957.0,113.5,4.2,16.5,1018.0,970.31,740.54
2017,5,17,12,0,957.0,115.0,4.3,17.0,1023.0,990.54,753.37
2017,5,17,12,15,956.5,114.5,4.3,17.0,1020.5,1005.51,763.51
2017,5,17,12,30,956.0,114.0,4.3,17.0,1018.0,1017.52,771.74
2017,5,17,12,45,950.5,116.5,4.35,17.0,1007.0,1024.76,777.14
2017,5,17,13,0,945.0,119.0,4.4,17.0,996.0,1028.92,780.8
2017,5,17,13,15,941.0,118.0,4.35,17.0,978.0,1027.91,780.09
2017,5,17,13,30,937.0,117.0,4.3,17.0,960.0,1023.8,777.64
2017,5,17,13,45,936.0,113.5,4.25,17.0,936.0,1016.9,773.41
2017,5,17,14,0,935.0,110.0,4.2,17.0,912.0,1006.89,767.2
2017,5,17,14,15,927.5,108.5,4.1,17.0,880.0,989.85,755.97
2017,5,17,14,30,920.0,107.0,4.0,17.0,848.0,970.0,742.96
2017,5,17,14,45,911.0,104.5,3.95,17.0,810.5,945.04,726.77
2017,5,17,15,0,902.0,102.0,3.9,17.0,773.0,917.59,708.89
2017,5,17,15,15,889.5,100.0,3.8,16.5,730.0,885.32,688.62
2017,5,17,15,30,877.0,98.0,3.7,16.0,687.0,851.07,666.83
2017,5,17,15,45,861.5,94.5,3.65,16.0,639.5,810.94,639.62
2017,5,17,16,0,846.0,91.0,3.6,16.0,592.0,774.18,614.69
2017,5,17,16,15,824.5,88.0,3.5,15.5,541.5,727.41,582.94
2017,5,17,16,30,803.0,85.0,3.4,15.0,491.0,680.11,550.28
2017,5,17,16,45,776.0,80.5,3.35,15.0,438.5,627.1,511.48
2017,5,17,17,0,749.0,76.0,3.3,15.0,386.0,574.51,470.73
2017,5,17,17,15,709.0,71.5,3.3,14.0,333.0,514.89,424.91
2017,5,17,17,30,669.0,67.0,3.3,13.0,280.0,459.95,380.96
2017,5,17,17,45,610.0,61.0,3.3,12.5,228.5,393.78,325.49
2017,5,17,18,0,551.0,55.0,3.3,12.0,177.0,332.12,271.86
2017,5,17,18,15,462.0,46.5,3.35,11.5,130.5,260.02,208.4
2017,5,17,18,30,373.0,38.0,3.4,11.0,84.0,195.98,150.45
2017,5,17,18,45,234.0,25.5,3.5,10.5,50.0,118.49,74.13
2017,5,17,19,0,95.0,13.0,3.6,10.0,16.0,38.43,0.0
2017,5,17,19,15,47.5,6.5,3.6,9.5,8.0,0.0,0.0
2017,5,17,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,18,5,15,144.5,15.0,1.45,7.5,28.5,11.42,0.0
2017,5,18,5,30,289.0,30.0,1.7,8.0,57.0,23.38,13.96
2017,5,18,5,45,387.5,40.0,2.0,9.0,99.5,29.87,20.96
2017,5,18,6,0,486.0,50.0,2.3,10.0,142.0,35.93,26.77
2017,5,18,6,15,552.0,57.0,2.35,10.5,191.5,39.0,29.74
2017,5,18,6,30,618.0,64.0,2.4,11.0,241.0,67.33,37.36
2017,5,18,6,45,660.0,70.0,2.45,11.5,293.0,107.31,59.73
2017,5,18,7,0,702.0,76.0,2.5,12.0,345.0,151.76,92.24
2017,5,18,7,15,734.5,80.5,2.7,12.5,397.5,200.8,132.93
2017,5,18,7,30,767.0,85.0,2.9,13.0,450.0,249.75,175.61
2017,5,18,7,45,789.5,89.5,3.1,13.5,501.0,299.03,219.65
2017,5,18,8,0,812.0,94.0,3.3,14.0,552.0,350.3,265.13
2017,5,18,8,15,830.5,97.0,3.4,14.5,600.5,400.48,309.06
2017,5,18,8,30,849.0,100.0,3.5,15.0,649.0,451.85,352.92
2017,5,18,8,45,864.0,102.5,3.6,15.5,693.5,505.65,397.48
2017,5,18,9,0,879.0,105.0,3.7,16.0,738.0,556.0,438.27
2017,5,18,9,15,890.0,107.0,3.75,16.5,777.5,603.77,475.94
2017,5,18,9,30,901.0,109.0,3.8,17.0,817.0,651.09,512.26
2017,5,18,9,45,912.5,108.5,3.85,17.5,852.0,695.81,545.82
2017,5,18,10,0,924.0,108.0,3.9,18.0,887.0,739.68,577.39
2017,5,18,10,15,930.0,109.5,3.95,18.5,914.0,780.34,604.74
2017,5,18,10,30,936.0,111.0,4.0,19.0,941.0,819.36,630.64
2017,5,18,10,45,942.0,110.5,4.05,19.5,962.0,854.7,653.69
2017,5,18,11,0,948.0,110.0,4.1,20.0,983.0,888.05,675.19
2017,5,18,11,15,950.0,110.5,4.1,20.0,995.5,916.8,694.44
2017,5,18,11,30,952.0,111.0,4.1,20.0,1008.0,943.07,711.97
2017,5,18,11,45,954.5,110.0,4.15,20.0,1013.5,965.75,727.35
2017,5,18,12,0,957.0,109.0,4.2,20.0,1019.0,985.74,740.98
2017,5,18,12,15,956.5,109.0,4.2,20.0,1016.5,1001.13,751.28
2017,5,18,12,30,956.0,109.0,4.2,20.0,1014.0,1013.57,759.7
2017,5,18,12,45,947.5,113.0,4.25,20.5,1002.0,1019.4,762.63
2017,5,18,13,0,939.0,117.0,4.3,21.0,990.0,1022.15,763.65
2017,5,18,13,15,935.5,116.5,4.25,21.0,972.5,1022.09,763.78
2017,5,18,13,30,932.0,116.0,4.2,21.0,955.0,1018.97,762.0
2017,5,18,13,45,927.0,114.5,4.2,21.0,930.0,1010.34,756.96
2017,5,18,14,0,922.0,113.0,4.2,21.0,905.0,998.73,750.06
2017,5,18,14,15,914.5,111.5,4.15,20.5,873.5,981.86,740.83
2017,5,18,14,30,907.0,110.0,4.1,20.0,842.0,962.24,729.8
2017,5,18,14,45,899.5,107.0,4.05,20.0,805.0,938.36,714.49
2017,5,18,15,0,892.0,104.0,4.0,20.0,768.0,911.96,697.48
2017,5,18,15,15,879.5,101.5,3.85,20.0,725.5,879.4,675.64
2017,5,18,15,30,867.0,99.0,3.7,20.0,683.0,844.89,652.41
2017,5,18,15,45,852.0,96.0,3.6,20.0,636.5,810.94,629.75
2017,5,18,16,0,837.0,93.0,3.5,20.0,590.0,770.57,602.33
2017,5,18,16,15,815.5,89.5,3.3,19.5,539.5,723.55,570.49
2017,5,18,16,30,794.0,86.0,3.1,19.0,489.0,676.01,537.8
2017,5,18,16,45,766.0,81.5,2.9,18.5,437.0,622.66,499.81
2017,5,18,17,0,738.0,77.0,2.7,18.0,385.0,569.83,459.97
2017,5,18,17,15,698.5,72.5,2.55,17.0,332.5,513.28,416.91
2017,5,18,17,30,659.0,68.0,2.4,16.0,280.0,456.73,372.32
2017,5,18,17,45,605.5,61.0,2.3,15.5,229.0,392.55,319.46
2017,5,18,18,0,552.0,54.0,2.2,15.0,178.0,332.4,268.06
2017,5,18,18,15,465.5,46.0,2.2,14.5,132.0,261.76,206.97
2017,5,18,18,30,379.0,38.0,2.2,14.0,86.0,198.91,151.02
2017,5,18,18,45,242.5,26.0,2.25,13.5,51.5,122.85,78.09
2017,5,18,19,0,106.0,14.0,2.3,13.0,17.0,42.59,0.0
2017,5,18,19,15,53.0,7.0,2.35,12.5,8.5,0.0,0.0
2017,5,18,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,5,15,147.0,15.0,1.25,10.5,29.0,11.34,0.0
2017,5,19,5,30,294.0,30.0,1.4,11.0,58.0,23.25,13.78
2017,5,19,5,45,395.5,39.5,1.55,11.5,101.5,29.27,20.24
2017,5,19,6,0,497.0,49.0,1.7,12.0,145.0,34.92,25.67
2017,5,19,6,15,561.5,56.0,1.75,12.5,194.5,38.04,28.65
2017,5,19,6,30,626.0,63.0,1.8,13.0,244.0,68.2,36.96
2017,5,19,6,45,670.5,68.0,1.85,13.5,296.0,108.01,59.15
2017,5,19,7,0,715.0,73.0,1.9,14.0,348.0,155.74,94.17
2017,5,19,7,15,746.5,77.0,1.8,14.5,400.5,201.4,131.75
2017,5,19,7,30,778.0,81.0,1.7,15.0,453.0,250.29,173.84
2017,5,19,7,45,801.5,84.5,1.65,16.0,503.5,299.5,216.57
2017,5,19,8,0,825.0,88.0,1.6,17.0,554.0,350.78,260.35
2017,5,19,8,15,842.5,90.5,1.5,17.5,602.0,400.73,302.55
2017,5,19,8,30,860.0,93.0,1.4,18.0,650.0,455.62,347.04
2017,5,19,8,45,873.5,95.5,1.35,18.5,694.5,505.35,386.42
2017,5,19,9,0,887.0,98.0,1.3,19.0,739.0,555.27,424.58
2017,5,19,9,15,897.5,100.0,1.3,19.5,778.0,603.02,460.18
2017,5,19,9,30,908.0,102.0,1.3,20.0,817.0,650.29,494.3
2017,5,19,9,45,917.5,102.5,1.3,20.5,851.0,694.82,525.54
2017,5,19,10,0,927.0,103.0,1.3,21.0,885.0,738.36,554.41
2017,5,19,10,15,932.5,104.0,1.35,21.5,912.0,778.23,579.69
2017,5,19,10,30,938.0,105.0,1.4,22.0,939.0,816.43,603.59
2017,5,19,10,45,941.5,106.5,1.45,22.5,959.0,851.65,625.3
2017,5,19,11,0,945.0,108.0,1.5,23.0,979.0,884.76,645.46
2017,5,19,11,15,947.5,108.5,1.5,23.0,992.0,913.81,663.5
2017,5,19,11,30,950.0,109.0,1.5,23.0,1005.0,940.42,679.96
2017,5,19,11,45,950.5,109.5,1.55,23.5,1010.5,962.68,693.0
2017,5,19,12,0,951.0,110.0,1.6,24.0,1016.0,982.2,704.35
2017,5,19,12,15,951.0,110.0,1.6,24.0,1013.5,997.96,714.06
2017,5,19,12,30,951.0,110.0,1.6,24.0,1011.0,1010.81,722.06
2017,5,19,12,45,948.5,110.0,1.65,24.0,1000.5,1018.31,727.57
2017,5,19,13,0,946.0,110.0,1.7,24.0,990.0,1022.74,731.34
2017,5,19,13,15,942.5,109.0,1.7,24.0,972.5,1022.12,731.37
2017,5,19,13,30,939.0,108.0,1.7,24.0,955.0,1018.41,729.64
2017,5,19,13,45,933.5,107.0,1.7,24.0,930.5,1009.72,724.94
2017,5,19,14,0,928.0,106.0,1.7,24.0,906.0,998.05,718.51
2017,5,19,14,15,921.0,105.0,1.75,24.0,874.5,982.07,710.12
2017,5,19,14,30,914.0,104.0,1.8,24.0,843.0,963.31,700.02
2017,5,19,14,45,905.0,102.0,1.85,24.0,806.0,938.99,686.33
2017,5,19,15,0,896.0,100.0,1.9,24.0,769.0,912.21,671.01
2017,5,19,15,15,883.5,98.0,1.9,23.5,726.5,880.09,652.8
2017,5,19,15,30,871.0,96.0,1.9,23.0,684.0,846.02,633.11
2017,5,19,15,45,856.0,93.0,1.95,22.5,637.5,807.04,610.25
2017,5,19,16,0,841.0,90.0,2.0,22.0,591.0,771.42,589.31
2017,5,19,16,15,820.0,86.5,2.05,21.5,541.0,724.64,559.99
2017,5,19,16,30,799.0,83.0,2.1,21.0,491.0,677.31,529.61
2017,5,19,16,45,772.5,79.0,2.2,21.0,439.0,625.37,494.16
2017,5,19,17,0,746.0,75.0,2.3,21.0,387.0,573.82,456.38
2017,5,19,17,15,708.0,70.5,2.15,20.0,335.0,515.49,412.79
2017,5,19,17,30,670.0,66.0,2.0,19.0,283.0,461.53,370.89
2017,5,19,17,45,617.0,59.5,1.9,18.0,232.0,397.65,319.76
2017,5,19,18,0,564.0,53.0,1.8,17.0,181.0,337.76,269.81
2017,5,19,18,15,480.0,45.0,1.85,16.0,135.0,267.49,210.2
2017,5,19,18,30,396.0,37.0,1.9,15.0,89.0,204.83,155.16
2017,5,19,18,45,261.5,25.5,1.95,14.5,53.5,129.58,83.99
2017,5,19,19,0,127.0,14.0,2.0,14.0,18.0,48.55,0.0
2017,5,19,19,15,63.5,7.0,2.1,13.5,9.0,6.88,0.0
2017,5,19,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,20,5,15,151.5,15.5,2.35,10.5,30.0,11.72,0.0
2017,5,20,5,30,303.0,31.0,2.5,11.0,60.0,24.1,14.58
2017,5,20,5,45,399.0,40.5,2.65,11.5,103.0,30.08,20.95
2017,5,20,6,0,495.0,50.0,2.8,12.0,146.0,35.68,26.34
2017,5,20,6,15,558.5,57.0,2.65,12.5,195.5,38.77,29.29
2017,5,20,6,30,622.0,64.0,2.5,13.0,245.0,70.22,38.17
2017,5,20,6,45,663.5,70.0,2.35,13.5,296.5,110.43,61.27
2017,5,20,7,0,705.0,76.0,2.2,14.0,348.0,155.06,94.09
2017,5,20,7,15,736.0,80.0,2.1,14.5,400.0,203.5,134.13
2017,5,20,7,30,767.0,84.0,2.0,15.0,452.0,251.75,175.77
2017,5,20,7,45,790.0,88.0,1.95,16.0,502.5,300.7,218.35
2017,5,20,8,0,813.0,92.0,1.9,17.0,553.0,351.68,261.96
2017,5,20,8,15,830.5,94.5,1.8,17.5,600.5,401.03,303.8
2017,5,20,8,30,848.0,97.0,1.7,18.0,648.0,455.3,348.01
2017,5,20,8,45,861.5,99.5,1.65,18.5,691.5,504.45,387.18
2017,5,20,9,0,875.0,102.0,1.6,19.0,735.0,553.82,425.19
2017,5,20,9,15,885.0,104.0,1.55,19.5,773.5,600.74,460.14
2017,5,20,9,30,895.0,106.0,1.5,20.0,812.0,647.15,493.54
2017,5,20,9,45,900.5,109.0,1.45,21.0,844.5,690.81,522.86
2017,5,20,10,0,906.0,112.0,1.4,22.0,877.0,733.21,549.76
2017,5,20,10,15,911.5,113.0,1.4,22.5,903.5,772.33,574.05
2017,5,20,10,30,917.0,114.0,1.4,23.0,930.0,809.82,596.92
2017,5,20,10,45,920.5,115.0,1.45,23.5,949.5,843.92,617.85
2017,5,20,11,0,924.0,116.0,1.5,24.0,969.0,875.96,637.3
2017,5,20,11,15,926.0,116.5,1.55,24.0,981.0,904.04,655.34
2017,5,20,11,30,928.0,117.0,1.6,24.0,993.0,929.72,671.88
2017,5,20,11,45,928.0,117.5,1.65,24.5,997.5,951.1,684.38
2017,5,20,12,0,928.0,118.0,1.7,25.0,1002.0,969.81,695.22
2017,5,20,12,15,927.0,118.0,1.75,25.0,999.5,984.34,704.87
2017,5,20,12,30,926.0,118.0,1.8,25.0,997.0,996.02,712.85
2017,5,20,12,45,919.0,120.5,1.9,25.0,985.0,1001.56,717.73
2017,5,20,13,0,912.0,123.0,2.0,25.0,973.0,1004.12,720.87
2017,5,20,13,15,908.0,122.0,2.05,25.0,955.5,1003.06,721.24
2017,5,20,13,30,904.0,121.0,2.1,25.0,938.0,999.04,719.86
2017,5,20,13,45,899.0,120.0,2.2,25.0,913.5,991.11,716.67
2017,5,20,14,0,894.0,119.0,2.3,25.0,889.0,980.3,711.7
2017,5,20,14,15,886.5,117.0,2.35,24.5,858.0,963.27,703.63
2017,5,20,14,30,879.0,115.0,2.4,24.0,827.0,943.57,693.83
2017,5,20,14,45,870.5,112.5,2.45,24.0,791.0,919.88,680.04
2017,5,20,15,0,862.0,110.0,2.5,24.0,755.0,893.8,664.62
2017,5,20,15,15,849.5,107.5,2.55,23.5,713.0,862.0,646.52
2017,5,20,15,30,837.0,105.0,2.6,23.0,671.0,833.45,630.43
2017,5,20,15,45,823.5,101.0,2.65,22.5,626.0,795.52,607.56
2017,5,20,16,0,810.0,97.0,2.7,22.0,581.0,756.13,583.31
2017,5,20,16,15,789.0,93.0,2.75,21.5,531.5,709.85,553.6
2017,5,20,16,30,768.0,89.0,2.8,21.0,482.0,663.06,522.86
2017,5,20,16,45,744.0,84.0,2.85,20.5,432.0,612.84,488.36
2017,5,20,17,0,720.0,79.0,2.9,20.0,382.0,562.87,451.83
2017,5,20,17,15,682.0,74.0,2.85,19.0,330.5,507.41,410.12
2017,5,20,17,30,644.0,69.0,2.8,18.0,279.0,451.75,366.73
2017,5,20,17,45,594.5,62.0,2.8,17.5,229.5,390.16,316.35
2017,5,20,18,0,545.0,55.0,2.8,17.0,180.0,332.25,267.13
2017,5,20,18,15,463.0,46.5,2.7,16.5,134.0,262.97,207.33
2017,5,20,18,30,381.0,38.0,2.6,16.0,88.0,201.1,152.52
2017,5,20,18,45,255.0,26.0,2.55,15.5,53.5,129.18,85.15
2017,5,20,19,0,129.0,14.0,2.5,15.0,19.0,49.34,0.0
2017,5,20,19,15,64.5,7.0,2.45,14.5,9.5,6.88,0.0
2017,5,20,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,21,5,15,171.0,15.0,1.5,10.5,32.0,11.19,0.0
2017,5,21,5,30,342.0,30.0,1.7,11.0,64.0,23.01,13.79
2017,5,21,5,45,441.0,38.5,1.95,12.0,108.5,28.15,19.24
2017,5,21,6,0,540.0,47.0,2.2,13.0,153.0,32.97,23.83
2017,5,21,6,15,601.5,53.5,2.1,13.0,203.0,35.8,26.58
2017,5,21,6,30,663.0,60.0,2.0,13.0,253.0,73.37,39.19
2017,5,21,6,45,705.5,64.5,1.9,13.5,306.0,114.2,62.49
2017,5,21,7,0,748.0,69.0,1.8,14.0,359.0,159.61,95.91
2017,5,21,7,15,778.0,72.5,1.75,14.5,411.5,206.22,134.63
2017,5,21,7,30,808.0,76.0,1.7,15.0,464.0,255.88,177.66
2017,5,21,7,45,830.5,79.0,1.7,16.0,515.5,305.81,221.22
2017,5,21,8,0,853.0,82.0,1.7,17.0,567.0,361.9,268.93
2017,5,21,8,15,869.0,84.5,1.65,17.5,615.0,412.43,311.76
2017,5,21,8,30,885.0,87.0,1.6,18.0,663.0,463.79,353.95
2017,5,21,8,45,897.5,89.5,1.6,19.0,707.0,514.09,393.42
2017,5,21,9,0,910.0,92.0,1.6,20.0,751.0,564.48,431.49
2017,5,21,9,15,919.5,94.0,1.5,20.5,790.5,612.57,466.77
2017,5,21,9,30,929.0,96.0,1.4,21.0,830.0,660.05,500.27
2017,5,21,9,45,912.5,111.0,1.3,21.5,857.0,701.57,527.88
2017,5,21,10,0,896.0,126.0,1.2,22.0,884.0,740.09,552.29
2017,5,21,10,15,902.0,127.5,1.1,22.5,911.0,779.71,575.52
2017,5,21,10,30,908.0,129.0,1.0,23.0,938.0,817.77,597.07
2017,5,21,10,45,913.5,129.5,0.95,23.5,958.5,852.77,616.83
2017,5,21,11,0,919.0,130.0,0.9,24.0,979.0,885.85,635.03
2017,5,21,11,15,921.5,130.5,0.9,24.0,991.5,914.3,652.15
2017,5,21,11,30,924.0,131.0,0.9,24.0,1004.0,940.39,667.8
2017,5,21,11,45,925.5,131.0,0.95,24.5,1009.5,962.65,680.67
2017,5,21,12,0,927.0,131.0,1.0,25.0,1015.0,982.31,691.99
2017,5,21,12,15,926.5,130.5,1.1,25.0,1012.5,996.92,702.54
2017,5,21,12,30,926.0,130.0,1.2,25.0,1010.0,1008.69,711.48
2017,5,21,12,45,930.0,126.0,1.3,25.5,1001.5,1018.39,717.85
2017,5,21,13,0,934.0,122.0,1.4,26.0,993.0,1025.11,722.46
2017,5,21,13,15,930.5,121.0,1.5,25.5,975.5,1024.59,725.54
2017,5,21,13,30,927.0,120.0,1.6,25.0,958.0,1021.04,726.87
2017,5,21,13,45,921.5,119.0,1.7,25.0,933.5,1012.54,723.76
2017,5,21,14,0,916.0,118.0,1.8,25.0,909.0,1001.1,718.86
2017,5,21,14,15,908.5,116.5,1.85,25.0,877.5,984.39,709.99
2017,5,21,14,30,901.0,115.0,1.9,25.0,846.0,964.95,699.43
2017,5,21,14,45,891.0,113.5,1.95,25.0,809.0,940.62,685.73
2017,5,21,15,0,881.0,112.0,2.0,25.0,772.0,913.91,670.44
2017,5,21,15,15,868.0,109.5,2.0,24.5,729.5,881.3,651.93
2017,5,21,15,30,855.0,107.0,2.0,24.0,687.0,851.93,635.44
2017,5,21,15,45,837.5,104.5,2.0,24.0,640.0,811.95,610.3
2017,5,21,16,0,820.0,102.0,2.0,24.0,593.0,770.7,584.09
2017,5,21,16,15,798.5,98.5,2.0,23.5,543.5,724.29,554.95
2017,5,21,16,30,777.0,95.0,2.0,23.0,494.0,677.37,524.84
2017,5,21,16,45,747.0,90.5,2.0,22.5,441.5,623.28,488.17
2017,5,21,17,0,717.0,86.0,2.0,22.0,389.0,572.53,451.8
2017,5,21,17,15,677.5,81.0,1.9,21.0,337.0,514.04,408.73
2017,5,21,17,30,638.0,76.0,1.8,20.0,285.0,457.65,365.67
2017,5,21,17,45,580.0,69.0,1.75,19.0,234.0,391.86,313.72
2017,5,21,18,0,522.0,62.0,1.7,18.0,183.0,330.43,263.22
2017,5,21,18,15,435.5,52.5,1.85,17.0,136.5,258.91,203.36
2017,5,21,18,30,349.0,43.0,2.0,16.0,90.0,195.09,148.21
2017,5,21,18,45,174.5,31.5,2.2,15.5,55.0,109.43,73.24
2017,5,21,19,0,0.0,20.0,2.4,15.0,20.0,19.66,0.0
2017,5,21,19,15,0.0,10.0,2.6,14.5,10.0,9.83,0.0
2017,5,21,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,22,5,15,142.5,16.5,2.6,9.5,31.0,12.49,0.0
2017,5,22,5,30,285.0,33.0,2.7,10.0,62.0,25.8,16.29
2017,5,22,5,45,386.0,43.0,2.8,10.5,105.5,32.17,22.94
2017,5,22,6,0,487.0,53.0,2.9,11.0,149.0,38.13,28.67
2017,5,22,6,15,551.0,60.0,2.8,11.5,198.5,41.09,31.51
2017,5,22,6,30,615.0,67.0,2.7,12.0,248.0,74.92,41.47
2017,5,22,6,45,660.0,72.0,2.6,12.5,300.0,114.34,64.58
2017,5,22,7,0,705.0,77.0,2.5,13.0,352.0,158.52,97.39
2017,5,22,7,15,736.5,81.5,2.45,13.5,404.0,207.54,138.27
2017,5,22,7,30,768.0,86.0,2.4,14.0,456.0,256.37,180.7
2017,5,22,7,45,792.0,89.5,2.4,15.0,506.5,305.19,223.46
2017,5,22,8,0,816.0,93.0,2.4,16.0,557.0,356.14,267.4
2017,5,22,8,15,833.5,96.0,2.4,16.5,605.0,406.03,310.21
2017,5,22,8,30,851.0,99.0,2.4,17.0,653.0,457.0,352.73
2017,5,22,8,45,864.0,101.5,2.45,17.5,697.0,509.8,395.48
2017,5,22,9,0,877.0,104.0,2.5,18.0,741.0,558.97,434.35
2017,5,22,9,15,887.5,106.0,2.5,18.5,779.5,606.21,470.52
2017,5,22,9,30,898.0,108.0,2.5,19.0,818.0,652.98,505.28
2017,5,22,9,45,899.0,113.5,2.5,19.5,849.5,696.02,536.25
2017,5,22,10,0,900.0,119.0,2.5,20.0,881.0,737.47,564.92
2017,5,22,10,15,905.5,120.5,2.5,20.5,908.0,776.8,590.3
2017,5,22,10,30,911.0,122.0,2.5,21.0,935.0,814.53,614.25
2017,5,22,10,45,914.5,123.0,2.5,21.5,954.5,848.43,635.3
2017,5,22,11,0,918.0,124.0,2.5,22.0,974.0,880.29,654.78
2017,5,22,11,15,920.5,124.5,2.5,22.0,986.5,908.65,673.06
2017,5,22,11,30,923.0,125.0,2.5,22.0,999.0,934.66,689.76
2017,5,22,11,45,923.0,126.0,2.5,22.5,1003.5,956.44,702.32
2017,5,22,12,0,923.0,127.0,2.5,23.0,1008.0,975.58,713.16
2017,5,22,12,15,922.5,126.5,2.5,23.0,1005.5,990.09,722.42
2017,5,22,12,30,922.0,126.0,2.5,23.0,1003.0,1001.77,729.98
2017,5,22,12,45,912.0,130.5,2.55,23.0,990.5,1006.45,733.62
2017,5,22,13,0,902.0,135.0,2.6,23.0,978.0,1008.16,735.53
2017,5,22,13,15,898.0,134.0,2.65,23.0,960.5,1007.22,735.86
2017,5,22,13,30,894.0,133.0,2.7,23.0,943.0,1003.34,734.41
2017,5,22,13,45,887.5,132.0,2.8,23.0,918.0,994.15,730.08
2017,5,22,14,0,881.0,131.0,2.9,23.0,893.0,982.14,723.98
2017,5,22,14,15,873.0,129.5,2.95,22.5,862.0,965.45,715.82
2017,5,22,14,30,865.0,128.0,3.0,22.0,831.0,946.16,705.95
2017,5,22,14,45,853.5,126.0,3.1,22.0,794.0,926.17,694.61
2017,5,22,15,0,842.0,124.0,3.2,22.0,757.0,898.43,677.94
2017,5,22,15,15,828.5,121.5,3.2,21.5,715.0,866.31,658.8
2017,5,22,15,30,815.0,119.0,3.2,21.0,673.0,832.37,638.23
2017,5,22,15,45,797.0,115.5,3.25,21.0,626.5,792.02,611.95
2017,5,22,16,0,779.0,112.0,3.3,21.0,580.0,750.53,584.52
2017,5,22,16,15,756.0,108.0,3.3,20.5,531.0,703.78,553.72
2017,5,22,16,30,733.0,104.0,3.3,20.0,482.0,659.53,524.15
2017,5,22,16,45,704.0,99.0,3.3,19.5,431.0,607.34,486.71
2017,5,22,17,0,675.0,94.0,3.3,19.0,380.0,555.86,448.52
2017,5,22,17,15,634.0,88.0,3.25,18.0,328.5,496.97,403.96
2017,5,22,17,30,593.0,82.0,3.2,17.0,277.0,440.36,359.58
2017,5,22,17,45,537.0,74.0,3.2,16.5,227.5,376.33,307.04
2017,5,22,18,0,481.0,66.0,3.2,16.0,178.0,316.49,256.24
2017,5,22,18,15,396.5,55.5,3.15,15.5,133.0,246.42,195.91
2017,5,22,18,30,312.0,45.0,3.1,15.0,88.0,183.49,140.65
2017,5,22,18,45,195.0,30.5,3.05,14.5,54.0,114.76,78.27
2017,5,22,19,0,78.0,16.0,3.0,14.0,20.0,46.92,0.0
2017,5,22,19,15,39.0,8.0,3.0,13.5,10.0,17.03,0.0
2017,5,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,23,5,15,124.5,17.5,2.1,10.0,30.0,13.54,0.0
2017,5,23,5,30,249.0,35.0,2.2,10.0,60.0,26.96,17.37
2017,5,23,5,45,346.5,46.0,2.35,10.5,102.5,34.89,25.38
2017,5,23,6,0,444.0,57.0,2.5,11.0,145.0,41.64,31.84
2017,5,23,6,15,509.0,65.0,2.5,11.5,194.0,45.27,35.28
2017,5,23,6,30,574.0,73.0,2.5,12.0,243.0,79.27,45.9
2017,5,23,6,45,358.5,116.0,2.55,12.5,229.0,124.29,85.34
2017,5,23,7,0,143.0,159.0,2.6,13.0,215.0,156.57,120.37
2017,5,23,7,15,255.5,168.0,2.6,13.5,285.0,190.77,143.84
2017,5,23,7,30,368.0,177.0,2.6,14.0,355.0,240.43,181.25
2017,5,23,7,45,574.5,140.0,2.65,14.5,452.0,283.86,212.71
2017,5,23,8,0,781.0,103.0,2.7,15.0,549.0,354.29,268.15
2017,5,23,8,15,460.0,201.5,2.75,15.5,470.0,352.23,273.7
2017,5,23,8,30,139.0,300.0,2.8,16.0,391.0,328.8,257.91
2017,5,23,8,45,120.0,318.5,2.85,16.5,401.0,344.59,269.81
2017,5,23,9,0,101.0,337.0,2.9,17.0,411.0,362.81,283.01
2017,5,23,9,15,485.5,228.0,2.95,17.5,610.0,482.49,378.57
2017,5,23,9,30,870.0,119.0,3.0,18.0,809.0,646.65,505.1
2017,5,23,9,45,865.0,128.5,3.05,18.5,838.5,688.21,534.69
2017,5,23,10,0,860.0,138.0,3.1,19.0,868.0,727.79,562.86
2017,5,23,10,15,866.5,140.0,3.15,19.0,894.5,766.91,590.39
2017,5,23,10,30,873.0,142.0,3.2,19.0,921.0,804.6,616.32
2017,5,23,10,45,878.0,143.0,3.25,19.5,941.0,838.57,638.29
2017,5,23,11,0,883.0,144.0,3.3,20.0,961.0,870.69,658.82
2017,5,23,11,15,885.5,144.5,3.35,20.0,973.5,898.21,677.37
2017,5,23,11,30,888.0,145.0,3.4,20.0,986.0,923.5,694.43
2017,5,23,11,45,888.5,145.5,3.5,20.5,991.0,944.64,707.68
2017,5,23,12,0,889.0,146.0,3.6,21.0,996.0,963.28,719.27
2017,5,23,12,15,888.0,146.0,3.65,21.0,993.5,977.44,728.99
2017,5,23,12,30,887.0,146.0,3.7,21.0,991.0,988.9,737.03
2017,5,23,12,45,890.0,142.0,3.8,21.0,982.0,997.5,743.6
2017,5,23,13,0,893.0,138.0,3.9,21.0,973.0,1003.24,748.39
2017,5,23,13,15,888.5,137.0,4.0,20.5,955.5,1001.83,749.96
2017,5,23,13,30,884.0,136.0,4.1,20.0,938.0,997.51,749.72
2017,5,23,13,45,877.0,135.5,4.25,20.0,913.5,988.44,745.21
2017,5,23,14,0,870.0,135.0,4.4,20.0,889.0,976.59,738.84
2017,5,23,14,15,861.5,133.5,4.45,19.5,858.0,959.6,730.12
2017,5,23,14,30,853.0,132.0,4.5,19.0,827.0,945.65,723.54
2017,5,23,14,45,841.5,130.0,4.55,19.0,790.0,920.41,707.65
2017,5,23,15,0,830.0,128.0,4.6,19.0,753.0,892.94,690.2
2017,5,23,15,15,816.0,125.5,4.6,18.5,711.0,860.69,670.23
2017,5,23,15,30,802.0,123.0,4.6,18.0,669.0,826.67,648.8
2017,5,23,15,45,784.0,119.5,4.6,18.0,623.5,786.71,621.57
2017,5,23,16,0,766.0,116.0,4.6,18.0,578.0,745.63,593.25
2017,5,23,16,15,743.0,112.0,4.55,17.5,529.0,702.18,563.68
2017,5,23,16,30,720.0,108.0,4.5,17.0,480.0,655.74,531.33
2017,5,23,16,45,690.0,102.5,4.45,16.5,429.5,602.77,491.92
2017,5,23,17,0,660.0,97.0,4.4,16.0,379.0,550.61,452.08
2017,5,23,17,15,619.0,91.0,4.25,15.5,328.0,492.3,405.91
2017,5,23,17,30,578.0,85.0,4.1,15.0,277.0,436.26,360.29
2017,5,23,17,45,522.0,76.5,4.0,14.5,227.5,372.24,306.97
2017,5,23,18,0,466.0,68.0,3.9,14.0,178.0,312.42,255.56
2017,5,23,18,15,383.0,57.5,3.7,13.5,133.5,242.13,194.44
2017,5,23,18,30,300.0,47.0,3.5,13.0,89.0,181.95,140.99
2017,5,23,18,45,188.0,32.0,3.35,12.5,54.5,114.66,79.84
2017,5,23,19,0,76.0,17.0,3.2,12.0,20.0,48.1,0.0
2017,5,23,19,15,38.0,8.5,3.15,11.5,10.0,17.35,0.0
2017,5,23,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,24,5,15,32.0,18.0,3.8,9.0,21.5,16.3,1.07
2017,5,24,5,30,64.0,36.0,3.8,9.0,43.0,31.4,21.31
2017,5,24,5,45,95.0,55.5,3.85,9.5,72.0,47.19,36.42
2017,5,24,6,0,126.0,75.0,3.9,10.0,101.0,62.58,50.75
2017,5,24,6,15,146.0,96.0,3.85,10.0,134.0,78.58,65.5
2017,5,24,6,30,166.0,117.0,3.8,10.0,167.0,105.48,80.44
2017,5,24,6,45,185.0,136.5,3.75,10.5,201.5,133.47,101.04
2017,5,24,7,0,204.0,156.0,3.7,11.0,236.0,163.51,124.54
2017,5,24,7,15,216.0,178.5,3.65,11.0,273.5,196.56,151.84
2017,5,24,7,30,228.0,201.0,3.6,11.0,311.0,226.37,176.84
2017,5,24,7,45,169.0,226.5,3.6,11.5,313.0,248.38,197.06
2017,5,24,8,0,110.0,252.0,3.6,12.0,315.0,264.66,211.48
2017,5,24,8,15,174.0,273.0,3.6,12.0,382.5,310.69,247.88
2017,5,24,8,30,238.0,294.0,3.6,12.0,450.0,367.41,292.91
2017,5,24,8,45,212.0,319.0,3.65,12.5,465.0,389.84,310.28
2017,5,24,9,0,186.0,344.0,3.7,13.0,480.0,409.88,325.3
2017,5,24,9,15,327.5,322.0,3.8,13.0,576.0,478.86,380.63
2017,5,24,9,30,469.0,300.0,3.9,13.0,672.0,559.95,444.99
2017,5,24,9,45,541.0,289.5,4.0,13.5,736.0,619.65,490.73
2017,5,24,10,0,613.0,279.0,4.1,14.0,800.0,683.06,538.73
2017,5,24,10,15,537.0,322.0,4.15,14.0,789.0,692.66,544.06
2017,5,24,10,30,461.0,365.0,4.2,14.0,778.0,695.3,544.22
2017,5,24,10,45,468.5,377.0,4.3,14.5,804.5,730.68,569.52
2017,5,24,11,0,476.0,389.0,4.4,15.0,831.0,765.63,594.05
2017,5,24,11,15,441.5,400.5,4.4,15.0,814.5,763.59,591.49
2017,5,24,11,30,407.0,412.0,4.4,15.0,798.0,758.84,587.14
2017,5,24,11,45,414.5,413.5,4.4,15.5,808.5,780.07,601.49
2017,5,24,12,0,422.0,415.0,4.4,16.0,819.0,800.45,614.98
2017,5,24,12,15,453.0,412.0,4.4,16.0,844.5,837.5,642.05
2017,5,24,12,30,484.0,409.0,4.4,16.0,870.0,873.9,668.4
2017,5,24,12,45,533.5,378.5,4.4,16.0,882.0,899.88,688.48
2017,5,24,13,0,583.0,348.0,4.4,16.0,894.0,924.09,707.4
2017,5,24,13,15,560.0,351.0,4.4,16.0,867.5,909.89,697.18
2017,5,24,13,30,537.0,354.0,4.4,16.0,841.0,893.69,685.85
2017,5,24,13,45,705.0,248.5,4.4,16.0,870.5,949.81,731.61
2017,5,24,14,0,873.0,143.0,4.4,16.0,900.0,988.48,758.99
2017,5,24,14,15,664.0,230.5,4.4,16.0,794.5,885.11,687.08
2017,5,24,14,30,455.0,318.0,4.4,16.0,689.0,772.76,601.69
2017,5,24,14,45,482.0,292.0,4.45,16.0,669.5,764.94,599.06
2017,5,24,15,0,509.0,266.0,4.5,16.0,650.0,754.18,593.66
2017,5,24,15,15,413.5,280.5,4.5,15.5,581.0,676.51,535.92
2017,5,24,15,30,318.0,295.0,4.5,15.0,512.0,594.37,474.0
2017,5,24,15,45,379.0,257.5,4.5,15.0,499.0,596.3,478.99
2017,5,24,16,0,440.0,220.0,4.5,15.0,486.0,602.28,486.35
2017,5,24,16,15,424.5,202.5,4.45,14.5,442.0,558.11,453.97
2017,5,24,16,30,409.0,185.0,4.4,14.0,398.0,513.79,421.07
2017,5,24,16,45,408.0,164.0,4.4,14.0,358.0,475.53,391.97
2017,5,24,17,0,407.0,143.0,4.4,14.0,318.0,436.26,361.36
2017,5,24,17,15,368.0,133.0,4.3,13.5,275.5,385.58,320.5
2017,5,24,17,30,329.0,123.0,4.2,13.0,233.0,329.97,274.83
2017,5,24,17,45,300.5,104.5,4.1,12.5,192.0,280.85,233.51
2017,5,24,18,0,272.0,86.0,4.0,12.0,151.0,233.77,192.77
2017,5,24,18,15,225.0,68.5,3.9,11.5,113.5,182.27,147.45
2017,5,24,18,30,178.0,51.0,3.8,11.0,76.0,134.85,105.08
2017,5,24,18,45,89.0,35.0,3.75,10.5,47.5,79.86,55.82
2017,5,24,19,0,0.0,19.0,3.7,10.0,19.0,19.44,0.0
2017,5,24,19,15,0.0,9.5,3.7,10.0,9.5,9.34,0.0
2017,5,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
