Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,25,4,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,5,15,76.0,22.0,2.8,10.0,30.0,18.49,2.88
2017,5,25,5,30,152.0,44.0,3.0,10.0,60.0,35.84,25.1
2017,5,25,5,45,244.0,59.5,3.25,10.5,101.5,45.43,34.75
2017,5,25,6,0,336.0,75.0,3.5,11.0,143.0,55.93,44.63
2017,5,25,6,15,168.0,74.5,3.55,11.0,108.5,59.02,47.72
2017,5,25,6,30,0.0,74.0,3.6,11.0,74.0,70.46,55.18
2017,5,25,6,45,0.0,90.0,3.65,11.0,90.0,85.38,67.86
2017,5,25,7,0,0.0,106.0,3.7,11.0,106.0,100.38,80.42
2017,5,25,7,15,0.0,114.5,3.7,11.0,114.5,108.76,87.23
2017,5,25,7,30,0.0,123.0,3.7,11.0,123.0,117.09,93.91
2017,5,25,7,45,8.0,161.5,3.7,11.5,166.5,154.78,124.55
2017,5,25,8,0,16.0,200.0,3.7,12.0,210.0,193.22,155.33
2017,5,25,8,15,20.5,222.5,3.65,12.0,236.0,216.99,174.16
2017,5,25,8,30,25.0,245.0,3.6,12.0,262.0,241.27,193.3
2017,5,25,8,45,67.5,293.0,3.6,12.5,341.5,301.9,240.99
2017,5,25,9,0,110.0,341.0,3.6,13.0,421.0,371.37,294.89
2017,5,25,9,15,73.5,333.5,3.6,13.0,388.5,351.02,278.21
2017,5,25,9,30,37.0,326.0,3.6,13.0,356.0,326.91,258.55
2017,5,25,9,45,43.5,350.0,3.6,13.5,386.5,356.13,280.6
2017,5,25,10,0,50.0,374.0,3.6,14.0,417.0,386.05,302.79
2017,5,25,10,15,40.5,367.5,3.65,14.0,403.0,376.92,295.22
2017,5,25,10,30,31.0,361.0,3.7,14.0,389.0,366.79,287.01
2017,5,25,10,45,23.0,322.0,3.75,14.5,343.0,326.42,255.17
2017,5,25,11,0,15.0,283.0,3.8,15.0,297.0,285.26,222.67
2017,5,25,11,15,201.5,351.5,3.85,15.0,542.5,511.92,401.98
2017,5,25,11,30,388.0,420.0,3.9,15.0,788.0,749.86,579.49
2017,5,25,11,45,401.5,411.0,3.95,15.0,793.5,765.4,589.9
2017,5,25,12,0,415.0,402.0,4.0,15.0,799.0,781.84,602.35
2017,5,25,12,15,220.5,380.5,4.05,15.0,591.5,586.6,455.99
2017,5,25,12,30,26.0,359.0,4.1,15.0,384.0,378.86,294.07
2017,5,25,12,45,24.5,354.5,4.2,15.5,378.0,374.72,291.23
2017,5,25,13,0,23.0,350.0,4.3,16.0,372.0,365.07,283.58
2017,5,25,13,15,116.0,403.0,4.35,16.0,509.0,522.11,405.97
2017,5,25,13,30,209.0,456.0,4.4,16.0,646.0,669.19,516.75
2017,5,25,13,45,281.5,424.5,4.5,16.0,673.5,715.7,553.4
2017,5,25,14,0,354.0,393.0,4.6,16.0,701.0,753.31,584.13
2017,5,25,14,15,352.0,379.5,4.6,15.5,677.0,736.46,573.68
2017,5,25,14,30,350.0,366.0,4.6,15.0,653.0,718.3,562.51
2017,5,25,14,45,583.0,256.0,4.7,15.0,707.5,819.81,646.14
2017,5,25,15,0,816.0,146.0,4.8,15.0,762.0,901.48,709.09
2017,5,25,15,15,801.0,143.0,4.8,15.0,720.0,868.22,685.98
2017,5,25,15,30,786.0,140.0,4.8,15.0,678.0,833.25,662.23
2017,5,25,15,45,767.5,136.0,4.85,15.0,631.5,796.23,637.08
2017,5,25,16,0,749.0,132.0,4.9,15.0,585.0,754.88,608.39
2017,5,25,16,15,724.0,127.5,4.85,14.5,536.0,707.21,575.18
2017,5,25,16,30,699.0,123.0,4.8,14.0,487.0,659.41,540.64
2017,5,25,16,45,666.5,117.5,4.8,13.5,435.5,605.46,500.06
2017,5,25,17,0,634.0,112.0,4.8,13.0,384.0,552.48,459.17
2017,5,25,17,15,590.0,105.0,4.65,12.5,332.5,492.1,410.76
2017,5,25,17,30,546.0,98.0,4.5,12.0,281.0,434.19,363.1
2017,5,25,17,45,485.5,88.5,4.4,12.0,231.0,366.02,305.21
2017,5,25,18,0,425.0,79.0,4.3,12.0,181.0,305.39,252.25
2017,5,25,18,15,341.0,67.0,3.95,11.5,136.0,236.97,192.25
2017,5,25,18,30,257.0,55.0,3.6,11.0,91.0,176.41,138.47
2017,5,25,18,45,154.5,37.5,3.3,10.5,57.0,111.15,79.72
2017,5,25,19,0,52.0,20.0,3.0,10.0,23.0,42.27,0.0
2017,5,25,19,15,26.0,10.0,2.8,10.0,11.5,16.08,0.0
2017,5,25,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,5,15,93.5,21.0,1.2,9.5,31.0,16.33,2.62
2017,5,26,5,30,187.0,42.0,1.4,10.0,62.0,32.64,22.47
2017,5,26,5,45,279.0,55.5,1.65,10.5,103.0,42.08,31.83
2017,5,26,6,0,371.0,69.0,1.9,11.0,144.0,51.05,40.3
2017,5,26,6,15,185.5,57.0,1.95,11.0,94.5,40.74,31.28
2017,5,26,6,30,0.0,45.0,2.0,11.0,45.0,43.46,32.0
2017,5,26,6,45,0.0,54.0,2.05,11.5,54.0,52.17,39.38
2017,5,26,7,0,0.0,63.0,2.1,12.0,63.0,60.89,46.62
2017,5,26,7,15,0.0,68.5,2.1,12.0,68.5,66.22,50.97
2017,5,26,7,30,0.0,74.0,2.1,12.0,74.0,71.55,55.29
2017,5,26,7,45,0.0,101.0,2.15,12.0,101.0,97.29,76.67
2017,5,26,8,0,0.0,128.0,2.2,12.0,128.0,122.6,97.38
2017,5,26,8,15,1.0,148.0,2.25,12.5,149.0,141.83,112.64
2017,5,26,8,30,2.0,168.0,2.3,13.0,170.0,161.2,127.84
2017,5,26,8,45,9.5,210.5,2.4,13.5,218.0,204.61,162.2
2017,5,26,9,0,17.0,253.0,2.5,14.0,266.0,248.72,196.53
2017,5,26,9,15,11.0,212.5,2.55,14.0,221.0,209.3,164.85
2017,5,26,9,30,5.0,172.0,2.6,14.0,176.0,168.39,131.98
2017,5,26,9,45,23.0,266.5,2.65,14.5,286.5,266.7,209.68
2017,5,26,10,0,41.0,361.0,2.7,15.0,397.0,368.0,287.03
2017,5,26,10,15,23.0,261.0,2.7,15.0,281.0,265.39,207.26
2017,5,26,10,30,5.0,161.0,2.7,15.0,165.0,159.32,123.51
2017,5,26,10,45,7.0,177.5,2.75,15.5,183.5,177.06,137.51
2017,5,26,11,0,9.0,194.0,2.8,16.0,202.0,194.96,151.3
2017,5,26,11,15,11.0,227.0,2.85,16.0,237.5,228.92,177.81
2017,5,26,11,30,13.0,260.0,2.9,16.0,273.0,263.1,204.25
2017,5,26,11,45,12.5,250.0,2.95,16.5,262.5,253.65,196.45
2017,5,26,12,0,12.0,240.0,3.0,17.0,252.0,244.07,188.7
2017,5,26,12,15,83.0,363.5,3.05,17.0,443.0,434.87,336.34
2017,5,26,12,30,154.0,487.0,3.1,17.0,634.0,631.79,480.97
2017,5,26,12,45,220.0,472.5,3.15,17.0,680.0,685.49,520.85
2017,5,26,13,0,286.0,458.0,3.2,17.0,726.0,744.34,564.78
2017,5,26,13,15,150.5,367.0,3.3,17.0,508.0,518.84,399.92
2017,5,26,13,30,15.0,276.0,3.4,17.0,290.0,285.03,220.41
2017,5,26,13,45,160.0,342.5,3.5,17.0,482.0,506.35,394.65
2017,5,26,14,0,305.0,409.0,3.6,17.0,674.0,723.42,555.98
2017,5,26,14,15,328.0,386.5,3.7,16.5,662.5,721.39,556.27
2017,5,26,14,30,351.0,364.0,3.8,16.0,651.0,717.37,556.58
2017,5,26,14,45,191.5,331.5,3.9,16.0,487.5,524.14,411.32
2017,5,26,15,0,32.0,299.0,4.0,16.0,324.0,335.39,263.28
2017,5,26,15,15,24.0,267.5,4.05,15.5,286.0,287.27,227.09
2017,5,26,15,30,16.0,236.0,4.1,15.0,248.0,248.16,196.97
2017,5,26,15,45,52.0,251.0,4.2,15.0,284.0,302.65,242.27
2017,5,26,16,0,88.0,266.0,4.3,15.0,320.0,348.48,280.22
2017,5,26,16,15,65.0,236.0,4.3,14.5,274.0,296.89,239.7
2017,5,26,16,30,42.0,206.0,4.3,14.0,228.0,246.45,199.63
2017,5,26,16,45,89.5,192.5,4.3,14.0,233.0,264.8,216.63
2017,5,26,17,0,137.0,179.0,4.3,14.0,238.0,287.05,236.26
2017,5,26,17,15,349.5,135.0,4.2,13.5,259.5,377.59,314.16
2017,5,26,17,30,562.0,91.0,4.1,13.0,281.0,436.55,363.66
2017,5,26,17,45,512.0,81.5,4.0,13.0,232.5,375.03,311.15
2017,5,26,18,0,462.0,72.0,3.9,13.0,184.0,317.17,260.8
2017,5,26,18,15,381.5,61.0,3.65,12.5,139.0,247.51,200.12
2017,5,26,18,30,301.0,50.0,3.4,12.0,94.0,187.32,146.61
2017,5,26,18,45,196.0,35.0,3.2,11.5,59.5,121.74,87.6
2017,5,26,19,0,91.0,20.0,3.0,11.0,25.0,57.64,2.01
2017,5,26,19,15,45.5,10.0,2.8,10.5,12.5,20.84,0.0
2017,5,26,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,27,5,15,134.0,18.5,1.8,8.5,33.0,14.25,2.1
2017,5,27,5,30,268.0,37.0,2.1,9.0,66.0,28.44,18.99
2017,5,27,5,45,359.5,48.0,2.4,9.5,108.5,36.36,26.88
2017,5,27,6,0,451.0,59.0,2.7,10.0,151.0,43.06,33.28
2017,5,27,6,15,225.5,74.5,2.7,10.0,120.5,60.02,48.84
2017,5,27,6,30,0.0,90.0,2.7,10.0,90.0,84.17,67.16
2017,5,27,6,45,0.0,108.5,2.75,10.5,108.5,101.36,81.57
2017,5,27,7,0,0.0,127.0,2.8,11.0,127.0,118.66,95.81
2017,5,27,7,15,12.0,153.0,2.8,11.5,159.0,144.9,116.76
2017,5,27,7,30,24.0,179.0,2.8,12.0,191.0,172.47,138.58
2017,5,27,7,45,85.5,217.0,2.8,12.5,265.5,221.14,176.16
2017,5,27,8,0,147.0,255.0,2.8,13.0,340.0,275.99,218.83
2017,5,27,8,15,231.5,267.0,2.8,13.0,413.5,329.14,260.45
2017,5,27,8,30,316.0,279.0,2.8,13.0,487.0,385.56,305.0
2017,5,27,8,45,576.5,199.5,2.8,13.5,609.0,455.68,360.7
2017,5,27,9,0,837.0,120.0,2.8,14.0,731.0,553.41,438.04
2017,5,27,9,15,660.0,207.5,2.85,14.0,705.0,565.77,446.8
2017,5,27,9,30,483.0,295.0,2.9,14.0,679.0,565.48,444.81
2017,5,27,9,45,667.0,219.0,2.95,14.5,773.0,639.44,503.37
2017,5,27,10,0,851.0,143.0,3.0,15.0,867.0,727.7,571.1
2017,5,27,10,15,857.5,144.5,3.1,15.0,893.5,767.2,599.19
2017,5,27,10,30,864.0,146.0,3.2,15.0,920.0,804.06,625.17
2017,5,27,10,45,868.5,147.0,3.3,15.5,940.0,837.29,647.27
2017,5,27,11,0,873.0,148.0,3.4,16.0,960.0,868.68,667.95
2017,5,27,11,15,876.0,148.5,3.5,16.0,972.5,896.33,687.23
2017,5,27,11,30,879.0,149.0,3.6,16.0,985.0,921.82,705.03
2017,5,27,11,45,879.5,149.5,3.7,16.5,990.0,942.77,718.4
2017,5,27,12,0,880.0,150.0,3.8,17.0,995.0,961.26,730.11
2017,5,27,12,15,879.5,150.0,3.85,17.0,992.5,975.79,740.25
2017,5,27,12,30,879.0,150.0,3.9,17.0,990.0,987.68,748.71
2017,5,27,12,45,875.5,150.0,4.0,17.0,980.0,993.98,753.8
2017,5,27,13,0,872.0,150.0,4.1,17.0,970.0,997.47,757.12
2017,5,27,13,15,868.0,149.0,4.1,17.0,953.0,996.67,757.01
2017,5,27,13,30,864.0,148.0,4.1,17.0,936.0,993.03,755.13
2017,5,27,13,45,859.0,146.0,4.2,17.0,912.0,984.62,750.7
2017,5,27,14,0,854.0,144.0,4.3,17.0,888.0,979.16,748.42
2017,5,27,14,15,846.0,142.0,4.3,17.0,857.5,962.53,737.91
2017,5,27,14,30,838.0,140.0,4.3,17.0,827.0,943.33,725.75
2017,5,27,14,45,828.5,137.0,4.3,17.0,791.0,919.23,710.14
2017,5,27,15,0,819.0,134.0,4.3,17.0,755.0,892.86,693.05
2017,5,27,15,15,805.5,131.0,4.25,16.5,713.5,860.86,672.95
2017,5,27,15,30,792.0,128.0,4.2,16.0,672.0,827.09,651.4
2017,5,27,15,45,775.5,124.0,4.2,16.0,627.0,788.2,624.91
2017,5,27,16,0,759.0,120.0,4.2,16.0,582.0,748.1,597.29
2017,5,27,16,15,736.0,115.5,4.2,15.5,533.5,704.52,567.76
2017,5,27,16,30,713.0,111.0,4.2,15.0,485.0,657.8,535.38
2017,5,27,16,45,684.5,105.5,4.2,15.0,435.0,606.13,496.2
2017,5,27,17,0,656.0,100.0,4.2,15.0,385.0,555.14,456.62
2017,5,27,17,15,615.5,94.0,4.1,14.5,334.0,497.2,410.98
2017,5,27,17,30,575.0,88.0,4.0,14.0,283.0,441.46,365.84
2017,5,27,17,45,520.5,79.5,3.9,13.5,234.0,378.12,313.13
2017,5,27,18,0,466.0,71.0,3.8,13.0,185.0,318.8,262.22
2017,5,27,18,15,386.0,60.5,3.6,12.5,140.0,249.38,201.8
2017,5,27,18,30,306.0,50.0,3.4,12.0,95.0,189.62,148.67
2017,5,27,18,45,197.5,35.0,3.25,11.5,60.0,122.36,88.62
2017,5,27,19,0,89.0,20.0,3.1,11.0,25.0,57.48,7.53
2017,5,27,19,15,44.5,10.0,3.1,10.5,12.5,20.67,0.0
2017,5,27,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,28,5,15,115.0,19.5,2.7,9.0,32.5,15.05,2.96
2017,5,28,5,30,230.0,39.0,2.9,9.0,65.0,30.05,20.41
2017,5,28,5,45,323.5,51.0,3.1,9.5,107.0,38.34,28.65
2017,5,28,6,0,417.0,63.0,3.3,10.0,149.0,46.7,36.56
2017,5,28,6,15,208.5,60.5,3.35,10.5,103.5,44.18,34.45
2017,5,28,6,30,0.0,58.0,3.4,11.0,58.0,56.05,42.82
2017,5,28,6,45,0.0,70.0,3.45,11.5,70.0,67.59,52.56
2017,5,28,7,0,0.0,82.0,3.5,12.0,82.0,78.92,61.93
2017,5,28,7,15,0.0,104.0,3.5,12.0,104.0,99.37,78.99
2017,5,28,7,30,0.0,126.0,3.5,12.0,126.0,119.84,95.84
2017,5,28,7,45,0.0,138.0,3.55,12.5,138.0,131.32,104.83
2017,5,28,8,0,0.0,150.0,3.6,13.0,150.0,142.82,113.75
2017,5,28,8,15,2.0,163.0,3.6,13.5,164.5,156.05,123.95
2017,5,28,8,30,4.0,176.0,3.6,14.0,179.0,169.49,134.26
2017,5,28,8,45,8.0,202.5,3.65,14.5,208.5,196.57,155.48
2017,5,28,9,0,12.0,229.0,3.7,15.0,238.0,224.09,176.79
2017,5,28,9,15,11.5,232.0,3.7,15.0,241.0,227.74,179.29
2017,5,28,9,30,11.0,235.0,3.7,15.0,244.0,231.27,181.77
2017,5,28,9,45,234.0,285.5,3.7,15.5,484.5,417.69,330.98
2017,5,28,10,0,457.0,336.0,3.7,16.0,725.0,628.33,491.16
2017,5,28,10,15,282.5,388.0,3.7,16.0,631.5,569.06,442.38
2017,5,28,10,30,108.0,440.0,3.7,16.0,538.0,499.35,385.81
2017,5,28,10,45,68.0,402.5,3.7,16.5,464.5,438.15,338.6
2017,5,28,11,0,28.0,365.0,3.7,17.0,391.0,373.43,288.11
2017,5,28,11,15,28.5,371.5,3.75,17.0,398.5,382.5,295.09
2017,5,28,11,30,29.0,378.0,3.8,17.0,406.0,391.61,301.88
2017,5,28,11,45,142.5,428.5,3.85,17.0,565.5,547.38,421.81
2017,5,28,12,0,256.0,479.0,3.9,17.0,725.0,708.88,541.14
2017,5,28,12,15,264.0,469.5,3.95,17.0,723.0,715.38,545.49
2017,5,28,12,30,272.0,460.0,4.0,17.0,721.0,721.04,550.22
2017,5,28,12,45,571.5,307.0,4.05,17.5,847.0,866.5,663.18
2017,5,28,13,0,871.0,154.0,4.1,18.0,973.0,1001.01,757.64
2017,5,28,13,15,866.5,152.5,4.15,18.0,955.0,999.27,756.18
2017,5,28,13,30,862.0,151.0,4.2,18.0,937.0,994.71,753.97
2017,5,28,13,45,857.5,148.5,4.3,18.0,913.0,986.33,749.56
2017,5,28,14,0,853.0,146.0,4.4,18.0,889.0,980.96,747.47
2017,5,28,14,15,844.0,144.0,4.45,17.5,858.5,963.43,738.25
2017,5,28,14,30,835.0,142.0,4.5,17.0,828.0,943.36,727.31
2017,5,28,14,45,825.5,138.5,4.6,17.0,791.5,918.81,712.18
2017,5,28,15,0,816.0,135.0,4.7,17.0,755.0,891.99,695.35
2017,5,28,15,15,802.0,132.5,4.7,16.5,713.5,860.19,675.46
2017,5,28,15,30,788.0,130.0,4.7,16.0,672.0,826.66,654.13
2017,5,28,15,45,771.0,125.5,4.75,16.0,626.5,786.94,627.06
2017,5,28,16,0,754.0,121.0,4.8,16.0,581.0,748.99,601.01
2017,5,28,16,15,731.0,117.0,4.75,15.5,532.5,703.28,569.39
2017,5,28,16,30,708.0,113.0,4.7,15.0,484.0,657.31,537.03
2017,5,28,16,45,678.5,107.5,4.7,15.0,434.0,605.14,497.12
2017,5,28,17,0,649.0,102.0,4.7,15.0,384.0,553.72,456.92
2017,5,28,17,15,608.0,95.5,4.6,14.5,333.5,495.17,410.53
2017,5,28,17,30,567.0,89.0,4.5,14.0,283.0,438.87,364.69
2017,5,28,17,45,512.0,81.0,4.4,13.5,234.0,376.1,312.2
2017,5,28,18,0,457.0,73.0,4.3,13.0,185.0,317.36,261.6
2017,5,28,18,15,378.0,62.0,4.15,12.5,140.5,248.3,201.39
2017,5,28,18,30,299.0,51.0,4.0,12.0,96.0,188.57,148.25
2017,5,28,18,45,192.5,36.0,3.9,11.5,61.0,122.15,89.08
2017,5,28,19,0,86.0,21.0,3.8,11.0,26.0,54.06,11.04
2017,5,28,19,15,43.0,10.5,3.8,10.5,13.0,20.87,0.0
2017,5,28,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,29,4,45,11.0,4.5,3.35,9.0,4.5,0.0,0.0
2017,5,29,5,0,22.0,9.0,3.4,9.0,9.0,8.85,0.0
2017,5,29,5,15,131.0,24.5,3.5,9.0,37.5,19.17,5.81
2017,5,29,5,30,240.0,40.0,3.6,9.0,66.0,30.84,21.13
2017,5,29,5,45,335.5,51.0,3.7,9.5,108.5,38.3,28.62
2017,5,29,6,0,431.0,62.0,3.8,10.0,151.0,45.66,35.63
2017,5,29,6,15,215.5,65.0,3.85,10.0,109.5,47.97,37.95
2017,5,29,6,30,0.0,68.0,3.9,10.0,68.0,65.27,50.94
2017,5,29,6,45,0.0,82.0,4.0,10.5,82.0,78.4,62.02
2017,5,29,7,0,0.0,96.0,4.1,11.0,96.0,91.58,72.94
2017,5,29,7,15,0.0,100.5,4.1,11.5,100.5,96.2,76.47
2017,5,29,7,30,0.0,105.0,4.1,12.0,105.0,100.73,79.85
2017,5,29,7,45,0.0,111.0,4.2,12.5,111.0,106.59,84.31
2017,5,29,8,0,0.0,117.0,4.3,13.0,117.0,112.42,88.7
2017,5,29,8,15,13.5,183.5,4.2,13.0,192.5,179.32,143.26
2017,5,29,8,30,27.0,250.0,4.1,13.0,268.0,242.05,193.45
2017,5,29,8,45,31.0,271.5,4.0,13.5,293.5,265.75,211.45
2017,5,29,9,0,35.0,293.0,3.9,14.0,319.0,289.94,229.75
2017,5,29,9,15,31.5,300.5,3.9,14.0,324.5,297.84,235.51
2017,5,29,9,30,28.0,308.0,3.9,14.0,330.0,305.36,240.96
2017,5,29,9,45,56.0,356.0,3.9,14.5,403.0,370.02,290.85
2017,5,29,10,0,84.0,404.0,3.9,15.0,476.0,437.26,341.65
2017,5,29,10,15,143.0,426.0,3.95,15.0,552.5,503.59,392.72
2017,5,29,10,30,202.0,448.0,4.0,15.0,629.0,577.14,448.51
2017,5,29,10,45,222.5,455.5,4.1,15.0,659.0,610.2,473.16
2017,5,29,11,0,243.0,463.0,4.2,15.0,689.0,644.11,498.54
2017,5,29,11,15,234.0,471.5,4.3,15.0,691.5,654.25,505.77
2017,5,29,11,30,225.0,480.0,4.4,15.0,694.0,663.46,512.45
2017,5,29,11,45,209.5,485.0,4.5,15.0,685.5,662.56,511.61
2017,5,29,12,0,194.0,490.0,4.6,15.0,677.0,660.52,510.0
2017,5,29,12,15,185.5,489.5,4.65,15.0,667.5,658.64,508.64
2017,5,29,12,30,177.0,489.0,4.7,15.0,658.0,655.9,506.67
2017,5,29,12,45,159.0,482.5,4.8,15.0,633.5,637.19,492.96
2017,5,29,13,0,141.0,476.0,4.9,15.0,609.0,617.51,478.53
2017,5,29,13,15,289.5,428.0,4.95,15.0,694.5,722.18,561.73
2017,5,29,13,30,438.0,380.0,5.0,15.0,780.0,825.84,642.09
2017,5,29,13,45,640.5,264.5,5.1,15.0,832.0,906.38,708.08
2017,5,29,14,0,843.0,149.0,5.2,15.0,884.0,975.15,759.14
2017,5,29,14,15,835.0,147.0,5.2,15.0,854.0,958.71,747.99
2017,5,29,14,30,827.0,145.0,5.2,15.0,824.0,939.74,735.64
2017,5,29,14,45,821.0,140.0,5.25,15.0,789.0,916.98,720.94
2017,5,29,15,0,815.0,135.0,5.3,15.0,754.0,891.82,704.5
2017,5,29,15,15,801.5,132.0,5.3,14.5,713.5,859.97,684.12
2017,5,29,15,30,788.0,129.0,5.3,14.0,673.0,826.36,662.29
2017,5,29,15,45,775.0,123.5,5.3,14.0,628.5,788.88,636.1
2017,5,29,16,0,762.0,118.0,5.3,14.0,584.0,750.01,608.64
2017,5,29,16,15,740.0,114.0,5.2,14.0,536.0,707.57,577.77
2017,5,29,16,30,718.0,110.0,5.1,14.0,488.0,662.03,544.2
2017,5,29,16,45,551.5,130.5,5.1,14.0,403.5,543.55,449.64
2017,5,29,17,0,385.0,151.0,5.1,14.0,319.0,433.51,359.63
2017,5,29,17,15,488.0,118.0,4.95,13.5,303.5,444.4,370.84
2017,5,29,17,30,591.0,85.0,4.8,13.0,288.0,448.91,375.19
2017,5,29,17,45,539.0,77.5,4.7,12.5,239.0,387.24,323.11
2017,5,29,18,0,487.0,70.0,4.6,12.0,190.0,329.35,272.89
2017,5,29,18,15,408.5,60.0,4.45,11.5,145.0,261.28,213.07
2017,5,29,18,30,330.0,50.0,4.3,11.0,100.0,199.69,157.94
2017,5,29,18,45,217.5,36.0,4.2,10.5,64.0,130.77,96.37
2017,5,29,19,0,105.0,22.0,4.1,10.0,28.0,65.72,19.09
2017,5,29,19,15,52.5,11.0,4.15,10.0,14.0,23.77,0.0
2017,5,29,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,30,4,45,14.5,5.0,4.1,8.5,5.0,0.0,0.0
2017,5,30,5,0,29.0,10.0,4.1,9.0,10.0,9.83,0.0
2017,5,30,5,15,151.0,25.0,4.15,9.0,40.0,19.57,6.47
2017,5,30,5,30,273.0,40.0,4.2,9.0,70.0,30.82,21.14
2017,5,30,5,45,370.5,50.0,4.3,9.5,114.0,38.03,28.38
2017,5,30,6,0,468.0,60.0,4.4,10.0,158.0,43.73,33.89
2017,5,30,6,15,234.0,74.5,4.5,10.0,123.5,61.19,49.89
2017,5,30,6,30,0.0,89.0,4.6,10.0,89.0,83.44,66.55
2017,5,30,6,45,0.0,107.0,4.7,10.5,107.0,100.19,80.64
2017,5,30,7,0,0.0,125.0,4.8,11.0,125.0,117.04,94.55
2017,5,30,7,15,1.5,139.0,4.75,11.5,140.0,130.8,105.56
2017,5,30,7,30,3.0,153.0,4.7,12.0,155.0,144.71,116.55
2017,5,30,7,45,21.5,191.0,4.7,12.5,204.0,185.05,148.8
2017,5,30,8,0,40.0,229.0,4.7,13.0,253.0,222.18,178.13
2017,5,30,8,15,86.0,265.5,4.65,13.0,321.5,275.35,220.31
2017,5,30,8,30,132.0,302.0,4.6,13.0,390.0,328.72,262.56
2017,5,30,8,45,148.0,324.5,4.6,13.5,428.5,364.55,290.31
2017,5,30,9,0,164.0,347.0,4.6,14.0,467.0,401.89,318.96
2017,5,30,9,15,363.0,309.5,4.65,14.0,593.5,490.22,390.17
2017,5,30,9,30,562.0,272.0,4.7,14.0,720.0,595.09,473.65
2017,5,30,9,45,456.5,328.5,4.8,14.5,702.5,601.21,475.7
2017,5,30,10,0,351.0,385.0,4.9,15.0,685.0,601.28,472.8
2017,5,30,10,15,390.0,378.5,4.9,15.0,721.5,640.05,502.83
2017,5,30,10,30,429.0,372.0,4.9,15.0,758.0,678.84,532.56
2017,5,30,10,45,491.0,365.5,4.95,15.5,816.0,739.99,577.96
2017,5,30,11,0,553.0,359.0,5.0,16.0,874.0,803.75,624.48
2017,5,30,11,15,533.0,376.5,5.0,15.5,878.5,821.5,637.43
2017,5,30,11,30,513.0,394.0,5.0,15.0,883.0,837.14,649.06
2017,5,30,11,45,485.0,406.5,5.05,15.0,870.5,838.76,649.62
2017,5,30,12,0,457.0,419.0,5.1,15.0,858.0,838.1,648.59
2017,5,30,12,15,328.0,453.5,5.1,14.5,768.0,760.1,589.59
2017,5,30,12,30,199.0,488.0,5.1,14.0,678.0,675.94,525.08
2017,5,30,12,45,177.0,483.0,5.15,14.0,651.0,655.07,509.74
2017,5,30,13,0,155.0,478.0,5.2,14.0,624.0,633.14,493.26
2017,5,30,13,15,267.0,440.5,5.25,13.5,686.5,713.23,558.48
2017,5,30,13,30,379.0,403.0,5.3,13.0,749.0,786.76,618.01
2017,5,30,13,45,211.0,389.5,5.4,13.0,581.5,604.78,478.37
2017,5,30,14,0,43.0,376.0,5.5,13.0,414.0,422.39,333.72
2017,5,30,14,15,102.0,389.0,5.55,13.0,474.5,493.63,392.13
2017,5,30,14,30,161.0,402.0,5.6,13.0,535.0,572.2,454.74
2017,5,30,14,45,87.5,323.5,5.7,13.5,395.5,411.59,328.74
2017,5,30,15,0,14.0,245.0,5.8,14.0,256.0,254.82,202.57
2017,5,30,15,15,290.5,228.5,5.7,14.0,430.5,505.0,411.31
2017,5,30,15,30,567.0,212.0,5.6,14.0,605.0,727.72,588.9
2017,5,30,15,45,558.0,197.5,5.5,14.0,562.5,690.17,560.17
2017,5,30,16,0,549.0,183.0,5.4,14.0,520.0,651.47,531.44
2017,5,30,16,15,426.5,197.5,5.25,13.5,446.0,557.02,456.86
2017,5,30,16,30,304.0,212.0,5.1,13.0,372.0,461.48,380.17
2017,5,30,16,45,236.0,196.5,4.95,13.0,313.5,387.38,320.18
2017,5,30,17,0,168.0,181.0,4.8,13.0,255.0,309.99,256.59
2017,5,30,17,15,155.5,160.0,4.75,12.5,222.0,273.62,227.42
2017,5,30,17,30,143.0,139.0,4.7,12.0,189.0,237.9,198.05
2017,5,30,17,45,128.5,117.5,4.7,12.0,156.5,201.22,166.88
2017,5,30,18,0,114.0,96.0,4.7,12.0,124.0,165.42,135.86
2017,5,30,18,15,92.5,75.5,4.55,11.5,95.0,128.72,103.75
2017,5,30,18,30,71.0,55.0,4.4,11.0,66.0,93.48,72.57
2017,5,30,18,45,35.5,37.0,4.3,10.5,42.5,53.54,37.46
2017,5,30,19,0,0.0,19.0,4.2,10.0,19.0,18.68,2.83
2017,5,30,19,15,0.0,9.5,4.2,10.0,9.5,9.34,0.0
2017,5,30,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,5.0,2.1,9.5,5.0,0.0,0.0
2017,5,31,5,0,0.0,10.0,2.2,10.0,10.0,9.83,0.0
2017,5,31,5,15,121.0,24.0,2.25,10.0,38.0,18.7,6.25
2017,5,31,5,30,242.0,38.0,2.3,10.0,66.0,29.12,19.64
2017,5,31,5,45,336.5,48.5,2.4,10.5,107.5,36.23,26.7
2017,5,31,6,0,431.0,59.0,2.5,11.0,149.0,42.7,32.86
2017,5,31,6,15,493.0,66.5,2.4,11.5,196.0,51.45,34.97
2017,5,31,6,30,555.0,74.0,2.3,12.0,243.0,85.68,49.57
2017,5,31,6,45,604.0,78.5,2.25,12.5,293.5,122.36,72.69
2017,5,31,7,0,653.0,83.0,2.2,13.0,344.0,164.15,104.46
2017,5,31,7,15,684.5,87.5,2.15,13.5,393.5,207.4,140.9
2017,5,31,7,30,716.0,92.0,2.1,14.0,443.0,253.82,181.23
2017,5,31,7,45,746.0,93.0,2.1,14.5,493.0,302.74,223.93
2017,5,31,8,0,776.0,94.0,2.1,15.0,543.0,351.16,265.9
2017,5,31,8,15,793.5,97.0,2.15,15.5,589.0,398.91,306.86
2017,5,31,8,30,811.0,100.0,2.2,16.0,635.0,447.77,347.65
2017,5,31,8,45,831.0,99.5,2.3,16.5,679.0,499.21,389.4
2017,5,31,9,0,851.0,99.0,2.4,17.0,723.0,547.69,427.95
2017,5,31,9,15,861.0,101.0,2.45,17.0,761.0,593.22,463.95
2017,5,31,9,30,871.0,103.0,2.5,17.0,799.0,638.3,498.82
2017,5,31,9,45,882.5,102.5,2.55,17.5,832.0,681.43,530.62
2017,5,31,10,0,894.0,102.0,2.6,18.0,865.0,723.8,559.95
2017,5,31,10,15,900.0,103.0,2.6,18.0,891.5,762.54,586.4
2017,5,31,10,30,906.0,104.0,2.6,18.0,918.0,799.73,611.57
2017,5,31,10,45,911.0,104.5,2.6,18.5,938.0,833.96,633.28
2017,5,31,11,0,916.0,105.0,2.6,19.0,958.0,866.26,653.46
2017,5,31,11,15,918.5,105.5,2.6,19.0,971.0,894.34,671.89
2017,5,31,11,30,921.0,106.0,2.6,19.0,984.0,920.11,688.73
2017,5,31,11,45,921.5,106.5,2.65,19.5,989.0,941.64,701.83
2017,5,31,12,0,922.0,107.0,2.7,20.0,994.0,960.57,713.24
2017,5,31,12,15,921.5,107.0,2.8,20.0,992.0,975.41,723.79
2017,5,31,12,30,921.0,107.0,2.9,20.0,990.0,987.47,732.62
2017,5,31,12,45,915.5,109.0,3.05,20.0,979.5,993.87,738.25
2017,5,31,13,0,910.0,111.0,3.2,20.0,969.0,997.36,742.07
2017,5,31,13,15,906.5,110.5,3.3,20.0,952.0,997.34,743.27
2017,5,31,13,30,903.0,110.0,3.4,20.0,935.0,994.4,742.64
2017,5,31,13,45,899.0,108.0,3.55,20.0,912.0,986.52,739.15
2017,5,31,14,0,895.0,106.0,3.7,20.0,889.0,975.76,733.79
2017,5,31,14,15,888.0,104.5,3.8,19.5,859.0,959.86,726.04
2017,5,31,14,30,881.0,103.0,3.9,19.0,829.0,941.31,716.48
2017,5,31,14,45,872.5,101.0,4.05,19.0,793.5,918.3,702.72
2017,5,31,15,0,864.0,99.0,4.2,19.0,758.0,892.93,687.22
2017,5,31,15,15,852.0,97.0,4.25,18.5,717.5,862.26,668.67
2017,5,31,15,30,840.0,95.0,4.3,18.0,677.0,829.72,648.55
2017,5,31,15,45,824.5,92.5,4.4,18.0,632.5,792.03,623.75
2017,5,31,16,0,809.0,90.0,4.5,18.0,588.0,757.85,601.21
2017,5,31,16,15,789.5,87.0,4.55,17.5,540.0,714.06,572.0
2017,5,31,16,30,770.0,84.0,4.6,17.0,492.0,669.68,541.78
2017,5,31,16,45,433.0,132.5,4.7,17.0,358.0,460.73,377.16
2017,5,31,17,0,96.0,181.0,4.8,17.0,224.0,255.22,206.86
2017,5,31,17,15,90.5,159.0,4.7,16.5,195.5,225.28,183.48
2017,5,31,17,30,85.0,137.0,4.6,16.0,167.0,195.49,159.4
2017,5,31,17,45,315.5,97.5,4.5,15.5,181.0,290.71,240.15
2017,5,31,18,0,546.0,58.0,4.4,15.0,195.0,345.83,283.8
2017,5,31,18,15,472.0,50.5,4.15,14.5,150.0,279.92,225.85
2017,5,31,18,30,398.0,43.0,3.9,14.0,105.0,220.48,172.72
2017,5,31,18,45,282.0,32.0,3.7,13.5,68.5,149.65,109.97
2017,5,31,19,0,166.0,21.0,3.5,13.0,32.0,83.24,33.18
2017,5,31,19,15,83.0,10.5,3.45,12.5,16.0,31.07,0.0
2017,5,31,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,1,4,45,17.5,5.0,3.15,9.5,5.0,0.0,0.0
2017,6,1,5,0,35.0,10.0,3.3,10.0,10.0,9.83,0.0
2017,6,1,5,15,158.0,23.5,3.35,10.5,39.5,18.27,6.23
2017,6,1,5,30,281.0,37.0,3.4,11.0,69.0,28.77,19.26
2017,6,1,5,45,362.0,48.0,3.5,11.5,110.5,35.94,26.33
2017,6,1,6,0,443.0,59.0,3.6,12.0,152.0,42.64,32.66
2017,6,1,6,15,505.5,67.0,3.7,12.5,200.0,52.57,35.29
2017,6,1,6,30,568.0,75.0,3.8,13.0,248.0,87.87,50.63
2017,6,1,6,45,296.0,110.0,3.9,13.5,201.5,122.59,85.82
2017,6,1,7,0,24.0,145.0,4.0,14.0,155.0,137.79,109.65
2017,6,1,7,15,60.5,176.0,4.05,14.0,205.0,169.74,134.38
2017,6,1,7,30,97.0,207.0,4.1,14.0,255.0,209.6,165.77
2017,6,1,7,45,111.5,231.5,4.2,14.5,292.0,236.95,187.4
2017,6,1,8,0,126.0,256.0,4.3,15.0,329.0,270.34,213.83
2017,6,1,8,15,267.5,256.0,4.3,15.5,427.5,330.73,260.35
2017,6,1,8,30,409.0,256.0,4.3,16.0,526.0,404.74,318.23
2017,6,1,8,45,621.0,186.5,4.3,16.5,627.5,467.97,368.78
2017,6,1,9,0,833.0,117.0,4.3,17.0,729.0,551.43,435.34
2017,6,1,9,15,565.0,242.0,4.2,17.0,666.5,544.68,428.12
2017,6,1,9,30,297.0,367.0,4.1,17.0,604.0,518.21,404.1
2017,6,1,9,45,194.5,387.5,4.1,17.5,545.5,486.94,378.21
2017,6,1,10,0,92.0,408.0,4.1,18.0,487.0,446.65,344.83
2017,6,1,10,15,157.0,427.0,4.0,18.0,566.5,515.06,397.2
2017,6,1,10,30,222.0,446.0,3.9,18.0,646.0,591.06,453.92
2017,6,1,10,45,317.0,422.5,3.85,18.5,714.5,654.36,501.1
2017,6,1,11,0,412.0,399.0,3.8,19.0,783.0,723.6,551.78
2017,6,1,11,15,648.5,271.0,3.8,19.0,885.0,820.89,627.68
2017,6,1,11,30,885.0,143.0,3.8,19.0,987.0,923.65,699.99
2017,6,1,11,45,889.0,141.5,3.85,19.5,993.5,945.98,713.24
2017,6,1,12,0,893.0,140.0,3.9,20.0,1000.0,965.93,725.47
2017,6,1,12,15,893.0,140.0,3.95,20.0,998.0,981.1,735.91
2017,6,1,12,30,893.0,140.0,4.0,20.0,996.0,993.61,744.67
2017,6,1,12,45,894.5,137.0,4.1,20.0,988.0,1001.88,751.01
2017,6,1,13,0,896.0,134.0,4.2,20.0,980.0,1007.32,755.58
2017,6,1,13,15,892.5,133.0,4.25,20.0,963.5,1007.02,756.1
2017,6,1,13,30,889.0,132.0,4.3,20.0,947.0,1003.82,754.82
2017,6,1,13,45,884.0,131.0,4.4,20.0,923.5,996.31,750.97
2017,6,1,14,0,879.0,130.0,4.5,20.0,900.0,986.0,745.73
2017,6,1,14,15,871.5,128.0,4.55,19.5,870.0,969.53,737.34
2017,6,1,14,30,864.0,126.0,4.6,19.0,840.0,950.45,727.18
2017,6,1,14,45,853.0,125.0,4.65,19.0,803.5,926.72,712.34
2017,6,1,15,0,842.0,124.0,4.7,19.0,767.0,906.33,699.86
2017,6,1,15,15,829.0,121.5,4.75,18.5,726.0,874.91,680.81
2017,6,1,15,30,816.0,119.0,4.8,18.0,685.0,841.66,660.27
2017,6,1,15,45,798.5,116.0,4.9,18.0,639.5,802.48,634.15
2017,6,1,16,0,781.0,113.0,5.0,18.0,594.0,762.13,606.82
2017,6,1,16,15,759.0,109.0,5.0,17.5,545.5,716.25,575.61
2017,6,1,16,30,737.0,105.0,5.0,17.0,497.0,672.68,545.6
2017,6,1,16,45,711.0,100.0,5.0,16.5,447.5,622.46,509.15
2017,6,1,17,0,685.0,95.0,5.0,16.0,398.0,572.69,471.39
2017,6,1,17,15,647.0,89.5,4.9,15.5,347.0,515.64,426.42
2017,6,1,17,30,609.0,84.0,4.8,15.0,296.0,460.55,381.79
2017,6,1,17,45,560.5,76.0,4.75,14.5,247.0,399.3,330.89
2017,6,1,18,0,512.0,68.0,4.7,14.0,198.0,341.52,281.31
2017,6,1,18,15,434.5,59.0,4.5,13.5,152.0,273.63,222.04
2017,6,1,18,30,357.0,50.0,4.3,13.0,106.0,212.39,167.51
2017,6,1,18,45,247.5,37.0,4.1,12.5,69.5,142.97,106.06
2017,6,1,19,0,138.0,24.0,3.9,12.0,33.0,79.59,35.06
2017,6,1,19,15,69.0,12.0,3.85,11.5,16.5,29.15,0.0
2017,6,1,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,2,4,45,29.5,5.5,2.65,8.5,6.0,0.0,0.0
2017,6,2,5,0,59.0,11.0,2.8,9.0,12.0,10.81,0.0
2017,6,2,5,15,195.0,23.5,2.85,9.5,43.0,18.46,6.66
2017,6,2,5,30,331.0,36.0,2.9,10.0,74.0,27.74,18.49
2017,6,2,5,45,420.0,45.0,3.0,10.5,117.5,33.1,23.93
2017,6,2,6,0,509.0,54.0,3.1,11.0,161.0,38.13,28.76
2017,6,2,6,15,568.5,60.5,3.0,11.5,210.5,48.28,30.82
2017,6,2,6,30,628.0,67.0,2.9,12.0,260.0,85.19,46.35
2017,6,2,6,45,669.0,72.0,2.85,12.5,311.0,125.01,72.06
2017,6,2,7,0,710.0,77.0,2.8,13.0,362.0,172.41,109.0
2017,6,2,7,15,740.0,81.0,2.7,13.5,413.5,217.47,147.29
2017,6,2,7,30,770.0,85.0,2.6,14.0,465.0,265.57,189.42
2017,6,2,7,45,794.0,88.0,2.55,14.5,515.0,313.86,232.15
2017,6,2,8,0,818.0,91.0,2.5,15.0,565.0,364.26,276.07
2017,6,2,8,15,835.0,94.0,2.45,15.5,612.5,413.77,318.48
2017,6,2,8,30,852.0,97.0,2.4,16.0,660.0,468.12,363.33
2017,6,2,8,45,866.0,99.0,2.35,16.5,703.5,516.89,402.69
2017,6,2,9,0,880.0,101.0,2.3,17.0,747.0,565.93,441.01
2017,6,2,9,15,890.0,103.0,2.3,17.5,785.5,612.7,476.66
2017,6,2,9,30,900.0,105.0,2.3,18.0,824.0,658.98,510.91
2017,6,2,9,45,912.0,104.0,2.3,18.5,858.0,703.15,542.79
2017,6,2,10,0,924.0,103.0,2.3,19.0,892.0,746.54,571.96
2017,6,2,10,15,929.5,104.0,2.25,19.5,919.0,785.98,596.94
2017,6,2,10,30,935.0,105.0,2.2,20.0,946.0,823.8,620.41
2017,6,2,10,45,938.5,106.5,2.2,20.5,966.0,858.68,641.96
2017,6,2,11,0,942.0,108.0,2.2,21.0,986.0,891.49,661.91
2017,6,2,11,15,944.5,108.5,2.2,21.0,999.5,920.3,680.32
2017,6,2,11,30,947.0,109.0,2.2,21.0,1013.0,946.72,697.15
2017,6,2,11,45,947.5,109.5,2.2,21.5,1018.0,968.85,709.79
2017,6,2,12,0,948.0,110.0,2.2,22.0,1023.0,988.31,720.72
2017,6,2,12,15,948.0,110.0,2.35,22.0,1021.5,1004.08,732.33
2017,6,2,12,30,948.0,110.0,2.5,22.0,1020.0,1017.01,742.22
2017,6,2,12,45,937.5,115.0,2.7,22.0,1008.0,1021.9,747.49
2017,6,2,13,0,927.0,120.0,2.9,22.0,996.0,1023.79,750.89
2017,6,2,13,15,924.0,119.5,3.05,22.0,979.5,1024.46,753.1
2017,6,2,13,30,921.0,119.0,3.2,22.0,963.0,1022.15,753.43
2017,6,2,13,45,916.5,117.5,3.35,22.0,939.5,1014.4,750.24
2017,6,2,14,0,912.0,116.0,3.5,22.0,916.0,1003.73,745.2
2017,6,2,14,15,905.5,114.5,3.55,21.5,886.0,988.31,737.73
2017,6,2,14,30,899.0,113.0,3.6,21.0,856.0,970.17,728.48
2017,6,2,14,45,891.0,111.0,3.65,21.0,820.5,947.5,714.76
2017,6,2,15,0,883.0,109.0,3.7,21.0,785.0,922.4,699.39
2017,6,2,15,15,872.0,106.5,3.7,20.5,744.0,891.81,681.21
2017,6,2,15,30,861.0,104.0,3.7,20.0,703.0,859.23,661.49
2017,6,2,15,45,846.5,101.0,3.75,20.0,657.5,826.41,640.41
2017,6,2,16,0,832.0,98.0,3.8,20.0,612.0,787.03,614.41
2017,6,2,16,15,812.5,95.0,3.75,19.5,563.5,742.56,585.12
2017,6,2,16,30,793.0,92.0,3.7,19.0,515.0,697.43,554.85
2017,6,2,16,45,767.5,88.0,3.7,18.5,464.0,646.54,519.8
2017,6,2,17,0,742.0,84.0,3.7,18.0,413.0,595.92,482.78
2017,6,2,17,15,706.5,79.5,3.6,17.5,361.5,541.58,441.02
2017,6,2,17,30,671.0,75.0,3.5,17.0,310.0,486.65,397.58
2017,6,2,17,45,620.5,69.0,3.45,16.5,259.0,423.97,346.59
2017,6,2,18,0,570.0,63.0,3.4,16.0,208.0,364.88,296.8
2017,6,2,18,15,494.5,55.0,3.45,15.0,161.0,296.36,238.46
2017,6,2,18,30,419.0,47.0,3.5,14.0,114.0,234.33,183.98
2017,6,2,18,45,303.0,35.5,3.55,13.5,75.0,161.48,119.77
2017,6,2,19,0,187.0,24.0,3.6,13.0,36.0,94.74,45.29
2017,6,2,19,15,93.5,12.0,3.7,12.5,18.0,35.46,0.0
2017,6,2,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,5.0,2.5,9.0,5.0,0.0,0.0
2017,6,3,5,0,0.0,10.0,2.6,9.0,10.0,9.83,0.0
2017,6,3,5,15,88.5,25.5,2.7,9.5,35.5,21.32,8.81
2017,6,3,5,30,177.0,41.0,2.8,10.0,61.0,31.49,21.76
2017,6,3,5,45,228.0,57.5,2.95,10.5,97.0,43.35,33.06
2017,6,3,6,0,279.0,74.0,3.1,11.0,133.0,54.62,43.55
2017,6,3,6,15,314.0,90.0,3.1,11.0,173.5,70.07,51.7
2017,6,3,6,30,349.0,106.0,3.1,11.0,214.0,101.84,70.07
2017,6,3,6,45,385.5,117.0,3.1,11.5,255.5,133.34,91.57
2017,6,3,7,0,422.0,128.0,3.1,12.0,297.0,168.54,118.73
2017,6,3,7,15,220.5,152.0,3.15,12.0,241.5,174.29,132.77
2017,6,3,7,30,19.0,176.0,3.2,12.0,186.0,168.96,135.83
2017,6,3,7,45,171.0,205.5,3.25,12.5,304.0,233.95,184.79
2017,6,3,8,0,323.0,235.0,3.3,13.0,422.0,317.71,249.76
2017,6,3,8,15,298.5,262.5,3.3,13.0,446.5,348.93,275.94
2017,6,3,8,30,274.0,290.0,3.3,13.0,471.0,377.91,299.72
2017,6,3,8,45,200.0,317.5,3.35,13.5,454.5,384.65,304.76
2017,6,3,9,0,126.0,345.0,3.4,14.0,438.0,380.18,300.25
2017,6,3,9,15,128.5,365.0,3.4,14.0,464.0,407.26,321.0
2017,6,3,9,30,131.0,385.0,3.4,14.0,490.0,434.56,341.6
2017,6,3,9,45,101.0,391.0,3.4,14.5,474.0,431.51,337.69
2017,6,3,10,0,71.0,397.0,3.4,15.0,458.0,422.03,328.88
2017,6,3,10,15,155.5,420.0,3.4,15.0,559.0,507.73,395.28
2017,6,3,10,30,240.0,443.0,3.4,15.0,660.0,602.4,466.67
2017,6,3,10,45,575.0,285.5,3.4,15.5,819.0,733.0,570.32
2017,6,3,11,0,910.0,128.0,3.4,16.0,978.0,883.79,679.24
2017,6,3,11,15,912.5,129.0,3.4,16.5,991.0,912.33,696.16
2017,6,3,11,30,915.0,130.0,3.4,17.0,1004.0,938.6,712.38
2017,6,3,11,45,921.5,126.5,3.45,17.5,1010.5,961.84,726.81
2017,6,3,12,0,928.0,123.0,3.5,18.0,1017.0,982.68,739.62
2017,6,3,12,15,927.5,123.0,3.55,18.0,1015.0,997.79,750.02
2017,6,3,12,30,927.0,123.0,3.6,18.0,1013.0,1010.14,758.69
2017,6,3,12,45,928.0,120.5,3.65,18.5,1004.5,1018.6,763.42
2017,6,3,13,0,929.0,118.0,3.7,19.0,996.0,1024.12,766.31
2017,6,3,13,15,925.5,117.5,3.75,19.0,979.0,1024.32,767.22
2017,6,3,13,30,922.0,117.0,3.8,19.0,962.0,1021.53,766.29
2017,6,3,13,45,920.0,114.0,3.85,19.0,939.5,1014.66,762.74
2017,6,3,14,0,918.0,111.0,3.9,19.0,917.0,1004.8,757.31
2017,6,3,14,15,911.5,109.5,3.95,19.0,886.5,989.31,748.14
2017,6,3,14,30,905.0,108.0,4.0,19.0,856.0,971.08,737.21
2017,6,3,14,45,897.0,105.5,4.05,19.0,820.0,947.76,722.8
2017,6,3,15,0,889.0,103.0,4.1,19.0,784.0,921.99,706.7
2017,6,3,15,15,877.0,101.0,4.1,18.5,742.5,890.91,687.88
2017,6,3,15,30,865.0,99.0,4.1,18.0,701.0,857.89,667.54
2017,6,3,15,45,850.0,96.0,4.15,18.0,655.5,819.49,642.1
2017,6,3,16,0,835.0,93.0,4.2,18.0,610.0,784.56,618.94
2017,6,3,16,15,815.0,90.0,4.2,17.5,561.0,739.63,589.04
2017,6,3,16,30,795.0,87.0,4.2,17.0,512.0,694.06,558.17
2017,6,3,16,45,768.0,83.5,4.25,16.5,461.0,642.65,522.36
2017,6,3,17,0,741.0,80.0,4.3,16.0,410.0,591.63,484.89
2017,6,3,17,15,705.5,76.0,4.2,15.5,358.5,535.44,441.06
2017,6,3,17,30,670.0,72.0,4.1,15.0,307.0,483.38,399.19
2017,6,3,17,45,617.0,66.5,4.05,14.5,256.5,419.98,346.95
2017,6,3,18,0,564.0,61.0,4.0,14.0,206.0,360.42,296.2
2017,6,3,18,15,489.5,53.5,3.9,13.5,159.5,293.16,237.72
2017,6,3,18,30,415.0,46.0,3.8,13.0,113.0,232.32,183.42
2017,6,3,18,45,294.0,35.5,3.75,12.5,74.5,158.83,118.65
2017,6,3,19,0,173.0,25.0,3.7,12.0,36.0,92.46,47.02
2017,6,3,19,15,86.5,12.5,3.7,11.5,18.0,34.31,0.0
2017,6,3,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
