Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,4,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,4,45,23.5,6.0,3.75,9.0,6.5,0.0,0.0
2017,6,4,5,0,47.0,12.0,3.8,9.0,13.0,11.8,0.0
2017,6,4,5,15,176.5,25.0,3.8,9.5,43.5,19.46,7.73
2017,6,4,5,30,306.0,38.0,3.8,10.0,74.0,29.59,20.13
2017,6,4,5,45,400.0,47.0,3.85,10.5,117.5,34.85,25.5
2017,6,4,6,0,494.0,56.0,3.9,11.0,161.0,39.81,30.26
2017,6,4,6,15,554.5,63.0,3.9,11.5,210.0,51.17,32.75
2017,6,4,6,30,615.0,70.0,3.9,12.0,259.0,87.92,48.82
2017,6,4,6,45,657.5,75.0,3.9,12.5,310.0,127.25,74.41
2017,6,4,7,0,700.0,80.0,3.9,13.0,361.0,171.06,108.48
2017,6,4,7,15,731.0,84.0,3.95,13.0,412.5,219.22,149.79
2017,6,4,7,30,762.0,88.0,4.0,13.0,464.0,267.11,192.38
2017,6,4,7,45,783.0,92.0,4.05,13.5,513.5,314.94,235.3
2017,6,4,8,0,804.0,96.0,4.1,14.0,563.0,364.6,279.29
2017,6,4,8,15,822.5,99.0,4.1,14.5,610.5,414.01,322.27
2017,6,4,8,30,841.0,102.0,4.1,15.0,658.0,464.61,365.14
2017,6,4,8,45,853.5,105.5,4.2,15.5,701.5,517.19,408.54
2017,6,4,9,0,866.0,109.0,4.3,16.0,745.0,566.2,448.18
2017,6,4,9,15,878.0,111.0,4.3,16.0,785.0,613.54,486.18
2017,6,4,9,30,890.0,113.0,4.3,16.0,825.0,660.57,523.1
2017,6,4,9,45,901.0,114.0,4.35,16.5,860.0,705.52,556.88
2017,6,4,10,0,912.0,115.0,4.4,17.0,895.0,749.66,588.39
2017,6,4,10,15,919.5,116.0,4.4,17.0,923.5,790.2,616.81
2017,6,4,10,30,927.0,117.0,4.4,17.0,952.0,829.27,643.97
2017,6,4,10,45,932.5,118.0,4.4,17.5,973.5,865.1,667.34
2017,6,4,11,0,938.0,119.0,4.4,18.0,995.0,899.01,689.13
2017,6,4,11,15,941.0,119.5,4.4,18.0,1009.0,928.22,708.85
2017,6,4,11,30,944.0,120.0,4.4,18.0,1023.0,955.09,726.94
2017,6,4,11,45,948.5,118.5,4.45,18.5,1030.0,978.97,741.95
2017,6,4,12,0,953.0,117.0,4.5,19.0,1037.0,1000.33,755.25
2017,6,4,12,15,953.0,117.0,4.6,19.0,1035.0,1016.28,766.85
2017,6,4,12,30,953.0,117.0,4.7,19.0,1033.0,1029.38,776.67
2017,6,4,12,45,949.0,118.0,4.8,19.0,1023.0,1036.71,782.7
2017,6,4,13,0,945.0,119.0,4.9,19.0,1013.0,1041.03,786.83
2017,6,4,13,15,942.0,118.5,5.0,18.5,996.5,1041.8,790.23
2017,6,4,13,30,939.0,118.0,5.1,18.0,980.0,1039.54,791.68
2017,6,4,13,45,936.0,116.0,5.25,18.0,956.5,1032.72,788.95
2017,6,4,14,0,933.0,114.0,5.4,18.0,933.0,1022.91,784.21
2017,6,4,14,15,926.5,112.5,5.5,17.5,903.0,1007.33,776.64
2017,6,4,14,30,920.0,111.0,5.6,17.0,873.0,988.98,767.12
2017,6,4,14,45,911.5,109.5,5.75,17.0,836.5,966.11,753.19
2017,6,4,15,0,903.0,108.0,5.9,17.0,800.0,940.77,737.42
2017,6,4,15,15,892.0,106.0,5.9,16.5,759.0,910.36,718.41
2017,6,4,15,30,881.0,104.0,5.9,16.0,718.0,877.9,697.78
2017,6,4,15,45,866.0,101.5,5.95,16.0,672.0,844.75,675.38
2017,6,4,16,0,851.0,99.0,6.0,16.0,626.0,805.02,647.85
2017,6,4,16,15,832.0,95.5,5.9,15.5,577.0,759.81,616.48
2017,6,4,16,30,813.0,92.0,5.8,15.0,528.0,713.85,584.1
2017,6,4,16,45,787.5,88.5,5.7,14.5,476.5,662.82,547.22
2017,6,4,17,0,762.0,85.0,5.6,14.0,425.0,612.02,508.55
2017,6,4,17,15,727.0,80.5,5.35,13.5,372.5,557.19,464.64
2017,6,4,17,30,692.0,76.0,5.1,13.0,320.0,501.67,419.08
2017,6,4,17,45,639.5,70.5,4.95,13.0,268.5,437.5,364.63
2017,6,4,18,0,587.0,65.0,4.8,13.0,217.0,377.04,311.85
2017,6,4,18,15,511.0,57.0,4.6,12.5,168.5,307.32,250.75
2017,6,4,18,30,435.0,49.0,4.4,12.0,120.0,244.06,193.95
2017,6,4,18,45,311.0,38.0,4.2,11.5,80.0,167.73,126.37
2017,6,4,19,0,187.0,27.0,4.0,11.0,40.0,99.96,53.87
2017,6,4,19,15,93.5,13.5,4.0,10.5,20.0,37.21,0.0
2017,6,4,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,6,5,4,45,18.0,6.0,2.4,7.5,6.5,0.0,0.0
2017,6,5,5,0,36.0,12.0,2.6,8.0,13.0,11.8,0.0
2017,6,5,5,15,160.5,27.0,2.7,8.5,44.5,21.12,9.11
2017,6,5,5,30,285.0,42.0,2.8,9.0,76.0,32.32,22.62
2017,6,5,5,45,377.5,53.0,2.95,9.5,120.0,40.57,30.73
2017,6,5,6,0,470.0,64.0,3.1,10.0,164.0,47.1,36.97
2017,6,5,6,15,533.0,71.5,2.95,10.5,213.5,58.69,39.32
2017,6,5,6,30,596.0,79.0,2.8,11.0,263.0,94.9,55.5
2017,6,5,6,45,643.5,84.5,2.7,11.5,315.5,134.2,81.07
2017,6,5,7,0,691.0,90.0,2.6,12.0,368.0,178.51,115.31
2017,6,5,7,15,723.0,94.5,2.5,12.5,419.5,223.64,153.6
2017,6,5,7,30,755.0,99.0,2.4,13.0,471.0,272.01,195.78
2017,6,5,7,45,783.0,101.0,2.3,14.0,522.5,323.32,240.16
2017,6,5,8,0,811.0,103.0,2.2,15.0,574.0,373.63,283.06
2017,6,5,8,15,828.5,106.0,2.1,15.5,621.5,422.96,324.84
2017,6,5,8,30,846.0,109.0,2.0,16.0,669.0,473.39,366.21
2017,6,5,8,45,861.5,110.5,1.9,16.5,713.0,522.38,405.15
2017,6,5,9,0,877.0,112.0,1.8,17.0,757.0,575.03,445.33
2017,6,5,9,15,887.0,114.5,1.75,17.5,795.5,622.13,480.39
2017,6,5,9,30,897.0,117.0,1.7,18.0,834.0,668.75,513.97
2017,6,5,9,45,903.0,119.5,1.65,19.0,866.5,712.04,543.08
2017,6,5,10,0,909.0,122.0,1.6,20.0,899.0,754.13,569.66
2017,6,5,10,15,914.5,123.0,1.55,20.5,926.0,793.11,593.52
2017,6,5,10,30,920.0,124.0,1.5,21.0,953.0,830.5,615.89
2017,6,5,10,45,924.5,124.5,1.5,21.5,973.0,864.88,636.48
2017,6,5,11,0,929.0,125.0,1.5,22.0,993.0,897.29,655.57
2017,6,5,11,15,931.0,125.5,1.55,22.0,1006.0,925.44,673.69
2017,6,5,11,30,933.0,126.0,1.6,22.0,1019.0,951.23,690.33
2017,6,5,11,45,934.0,126.5,1.65,22.5,1024.0,973.67,703.5
2017,6,5,12,0,935.0,127.0,1.7,23.0,1029.0,993.53,715.06
2017,6,5,12,15,934.5,126.5,1.85,23.0,1026.5,1008.34,726.23
2017,6,5,12,30,934.0,126.0,2.0,23.0,1024.0,1020.36,735.72
2017,6,5,12,45,925.0,130.0,2.2,23.0,1012.5,1025.76,741.66
2017,6,5,13,0,916.0,134.0,2.4,23.0,1001.0,1028.21,745.77
2017,6,5,13,15,912.0,133.5,2.55,23.0,984.0,1028.1,747.71
2017,6,5,13,30,908.0,133.0,2.7,23.0,967.0,1025.05,747.82
2017,6,5,13,45,902.0,131.5,2.9,23.0,942.5,1016.13,744.62
2017,6,5,14,0,896.0,130.0,3.1,23.0,918.0,1004.36,739.52
2017,6,5,14,15,888.5,128.5,3.2,22.5,888.0,988.38,732.24
2017,6,5,14,30,881.0,127.0,3.3,22.0,858.0,969.76,723.18
2017,6,5,14,45,871.0,125.0,3.45,22.0,821.5,945.76,709.41
2017,6,5,15,0,861.0,123.0,3.6,22.0,785.0,924.98,697.75
2017,6,5,15,15,848.5,120.5,3.7,21.5,743.5,893.72,679.76
2017,6,5,15,30,836.0,118.0,3.8,21.0,702.0,860.55,660.24
2017,6,5,15,45,818.0,115.5,3.9,21.0,656.0,821.07,634.71
2017,6,5,16,0,800.0,113.0,4.0,21.0,610.0,780.39,608.0
2017,6,5,16,15,779.0,109.5,4.05,20.5,561.5,735.31,578.6
2017,6,5,16,30,758.0,106.0,4.1,20.0,513.0,692.41,550.25
2017,6,5,16,45,728.0,102.0,4.15,19.5,462.0,639.82,513.47
2017,6,5,17,0,698.0,98.0,4.2,19.0,411.0,587.92,475.23
2017,6,5,17,15,660.0,92.5,4.15,18.0,359.5,530.29,431.97
2017,6,5,17,30,622.0,87.0,4.1,17.0,308.0,474.57,388.72
2017,6,5,17,45,567.5,80.0,4.05,16.5,257.5,410.49,336.52
2017,6,5,18,0,513.0,73.0,4.0,16.0,207.0,350.32,285.91
2017,6,5,18,15,437.0,63.5,3.85,15.0,160.5,282.05,227.76
2017,6,5,18,30,361.0,54.0,3.7,14.0,114.0,219.84,173.43
2017,6,5,18,45,251.5,41.0,3.6,13.5,76.0,150.54,112.8
2017,6,5,19,0,142.0,28.0,3.5,13.0,38.0,88.18,48.71
2017,6,5,19,15,71.0,14.0,3.5,12.5,19.0,32.04,0.0
2017,6,5,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,6,6,4,45,18.5,6.0,3.0,8.5,6.5,0.0,0.0
2017,6,6,5,0,37.0,12.0,3.2,9.0,13.0,11.8,0.0
2017,6,6,5,15,158.0,26.5,3.3,9.5,43.5,20.69,8.88
2017,6,6,5,30,279.0,41.0,3.4,10.0,74.0,31.47,21.79
2017,6,6,5,45,369.5,52.0,3.5,10.5,117.5,39.54,29.68
2017,6,6,6,0,460.0,63.0,3.6,11.0,161.0,46.11,35.93
2017,6,6,6,15,381.0,88.5,3.65,11.0,184.0,70.65,50.97
2017,6,6,6,30,302.0,114.0,3.7,11.0,207.0,110.58,78.94
2017,6,6,6,45,341.5,124.5,3.75,11.5,248.0,135.42,95.21
2017,6,6,7,0,381.0,135.0,3.8,12.0,289.0,168.62,120.69
2017,6,6,7,15,346.5,163.5,3.85,12.5,317.5,210.1,157.36
2017,6,6,7,30,312.0,192.0,3.9,13.0,346.0,243.7,187.35
2017,6,6,7,45,546.5,152.0,3.95,13.5,456.0,293.81,223.82
2017,6,6,8,0,781.0,112.0,4.0,14.0,566.0,371.41,284.99
2017,6,6,8,15,800.0,115.5,4.0,14.5,613.5,420.33,327.19
2017,6,6,8,30,819.0,119.0,4.0,15.0,661.0,470.54,369.48
2017,6,6,8,45,832.0,123.0,4.05,15.5,704.5,519.31,409.66
2017,6,6,9,0,845.0,127.0,4.1,16.0,748.0,568.38,448.97
2017,6,6,9,15,856.5,129.0,4.1,16.0,787.0,614.86,486.14
2017,6,6,9,30,868.0,131.0,4.1,16.0,826.0,661.1,522.29
2017,6,6,9,45,866.5,139.0,4.2,16.5,857.0,703.75,554.05
2017,6,6,10,0,865.0,147.0,4.3,17.0,888.0,744.79,584.0
2017,6,6,10,15,872.0,148.5,4.3,17.0,915.0,784.98,612.46
2017,6,6,10,30,879.0,150.0,4.3,17.0,942.0,822.67,638.61
2017,6,6,10,45,885.5,150.0,4.35,17.5,962.5,857.04,661.3
2017,6,6,11,0,892.0,150.0,4.4,18.0,983.0,889.67,682.62
2017,6,6,11,15,895.0,150.5,4.45,18.0,996.0,917.85,702.07
2017,6,6,11,30,898.0,151.0,4.5,18.0,1009.0,943.84,720.02
2017,6,6,11,45,901.0,150.0,4.55,18.0,1015.0,966.13,735.46
2017,6,6,12,0,904.0,149.0,4.6,18.0,1021.0,986.0,749.32
2017,6,6,12,15,903.5,148.5,4.65,18.0,1019.0,1000.56,759.61
2017,6,6,12,30,903.0,148.0,4.7,18.0,1017.0,1012.42,768.19
2017,6,6,12,45,902.5,146.5,4.8,18.0,1008.0,1020.54,774.78
2017,6,6,13,0,902.0,145.0,4.9,18.0,999.0,1025.83,779.57
2017,6,6,13,15,898.0,144.0,4.95,18.0,982.0,1025.31,780.07
2017,6,6,13,30,894.0,143.0,5.0,18.0,965.0,1021.9,778.73
2017,6,6,13,45,889.5,141.0,5.05,18.0,941.5,1014.11,774.5
2017,6,6,14,0,885.0,139.0,5.1,18.0,918.0,1003.47,768.42
2017,6,6,14,15,877.5,137.0,5.1,17.5,887.5,987.2,759.6
2017,6,6,14,30,870.0,135.0,5.1,17.0,857.0,968.3,748.99
2017,6,6,14,45,860.5,132.5,5.15,17.0,821.0,950.25,737.93
2017,6,6,15,0,851.0,130.0,5.2,17.0,785.0,924.12,721.11
2017,6,6,15,15,838.0,127.0,5.15,16.5,743.5,892.15,700.8
2017,6,6,15,30,825.0,124.0,5.1,16.0,702.0,858.31,679.0
2017,6,6,15,45,808.5,121.0,5.1,16.0,656.5,819.87,652.63
2017,6,6,16,0,792.0,118.0,5.1,16.0,611.0,780.15,625.1
2017,6,6,16,15,770.5,114.0,5.05,15.5,562.0,734.41,593.65
2017,6,6,16,30,749.0,110.0,5.0,15.0,513.0,691.11,563.59
2017,6,6,16,45,720.5,105.5,5.0,15.0,462.0,639.33,524.92
2017,6,6,17,0,692.0,101.0,5.0,15.0,411.0,588.13,485.1
2017,6,6,17,15,653.5,95.0,4.9,14.5,359.5,529.84,439.25
2017,6,6,17,30,615.0,89.0,4.8,14.0,308.0,473.5,393.72
2017,6,6,17,45,561.5,82.0,4.75,13.5,258.0,410.2,341.21
2017,6,6,18,0,508.0,75.0,4.7,13.0,208.0,350.68,290.3
2017,6,6,18,15,431.0,65.0,4.55,12.5,161.0,281.54,230.12
2017,6,6,18,30,354.0,55.0,4.4,12.0,114.0,218.7,174.3
2017,6,6,18,45,244.5,41.5,4.3,11.5,76.0,148.95,112.84
2017,6,6,19,0,135.0,28.0,4.2,11.0,38.0,86.53,49.75
2017,6,6,19,15,67.5,14.0,4.15,10.5,19.0,31.24,0.0
2017,6,6,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,3.0,3.8,8.5,3.0,0.0,0.0
2017,6,7,5,0,0.0,6.0,3.9,9.0,6.0,5.9,0.0
2017,6,7,5,15,0.0,20.5,3.95,9.0,20.5,19.77,8.37
2017,6,7,5,30,0.0,35.0,4.0,9.0,35.0,33.18,23.39
2017,6,7,5,45,7.5,54.5,4.1,9.5,56.0,50.58,39.67
2017,6,7,6,0,15.0,74.0,4.2,10.0,77.0,67.8,55.56
2017,6,7,6,15,24.0,94.5,4.3,10.0,101.0,83.01,65.82
2017,6,7,6,30,33.0,115.0,4.4,10.0,125.0,103.25,82.34
2017,6,7,6,45,41.0,135.5,4.55,10.5,150.0,124.49,99.46
2017,6,7,7,0,49.0,156.0,4.7,11.0,175.0,146.67,117.35
2017,6,7,7,15,95.0,183.0,4.7,11.5,227.5,182.82,145.32
2017,6,7,7,30,141.0,210.0,4.7,12.0,280.0,219.29,173.78
2017,6,7,7,45,143.0,234.0,4.75,12.5,311.0,249.04,198.17
2017,6,7,8,0,145.0,258.0,4.8,13.0,342.0,279.15,222.53
2017,6,7,8,15,268.0,260.0,4.85,13.5,431.5,335.05,266.25
2017,6,7,8,30,391.0,262.0,4.9,14.0,521.0,406.73,323.04
2017,6,7,8,45,333.0,297.5,4.95,14.5,528.5,428.99,340.72
2017,6,7,9,0,275.0,333.0,5.0,15.0,536.0,446.01,353.44
2017,6,7,9,15,331.0,335.0,5.05,15.5,591.5,495.06,391.65
2017,6,7,9,30,387.0,337.0,5.1,16.0,647.0,548.37,432.67
2017,6,7,9,45,337.5,370.5,5.15,16.5,649.0,563.64,442.5
2017,6,7,10,0,288.0,404.0,5.2,17.0,651.0,574.85,448.95
2017,6,7,10,15,576.0,273.5,5.2,17.0,786.5,679.5,534.75
2017,6,7,10,30,864.0,143.0,5.2,17.0,922.0,804.77,631.36
2017,6,7,10,45,630.5,274.0,5.25,17.0,849.0,767.44,599.98
2017,6,7,11,0,397.0,405.0,5.3,17.0,776.0,718.09,556.97
2017,6,7,11,15,294.0,445.5,5.2,17.0,722.5,681.49,526.83
2017,6,7,11,30,191.0,486.0,5.1,17.0,669.0,639.42,492.23
2017,6,7,11,45,351.0,444.5,5.0,17.0,783.0,753.61,580.37
2017,6,7,12,0,511.0,403.0,4.9,17.0,897.0,873.79,669.76
2017,6,7,12,15,453.5,412.5,4.85,17.0,850.5,840.99,644.2
2017,6,7,12,30,396.0,422.0,4.8,17.0,804.0,802.64,615.49
2017,6,7,12,45,419.0,413.5,4.8,17.0,814.5,827.2,634.1
2017,6,7,13,0,442.0,405.0,4.8,17.0,825.0,847.85,649.63
2017,6,7,13,15,292.5,433.5,4.8,16.5,709.5,731.6,563.37
2017,6,7,13,30,143.0,462.0,4.8,16.0,594.0,612.06,472.72
2017,6,7,13,45,468.5,320.5,4.85,16.0,736.0,798.21,622.22
2017,6,7,14,0,794.0,179.0,4.9,16.0,878.0,963.42,746.12
2017,6,7,14,15,449.0,288.5,4.95,16.0,681.5,743.95,582.95
2017,6,7,14,30,104.0,398.0,5.0,16.0,485.0,506.06,395.43
2017,6,7,14,45,68.0,352.0,5.1,16.0,408.0,424.02,333.47
2017,6,7,15,0,32.0,306.0,5.2,16.0,331.0,342.65,270.14
2017,6,7,15,15,39.5,299.5,5.1,15.5,328.5,343.32,272.16
2017,6,7,15,30,47.0,293.0,5.0,15.0,326.0,343.65,273.76
2017,6,7,15,45,32.5,256.0,4.95,15.0,278.0,291.74,232.91
2017,6,7,16,0,18.0,219.0,4.9,15.0,230.0,232.92,186.09
2017,6,7,16,15,33.5,218.0,4.75,14.5,236.5,252.33,203.23
2017,6,7,16,30,49.0,217.0,4.6,14.0,243.0,263.65,213.75
2017,6,7,16,45,24.5,112.5,4.45,14.0,125.5,131.16,105.19
2017,6,7,17,0,0.0,8.0,4.3,14.0,8.0,7.72,0.92
2017,6,7,17,15,0.0,7.0,4.2,13.5,7.0,6.75,0.13
2017,6,7,17,30,0.0,6.0,4.1,13.0,6.0,5.79,0.0
2017,6,7,17,45,0.0,5.0,4.0,13.0,5.0,4.82,0.0
2017,6,7,18,0,0.0,4.0,3.9,13.0,4.0,3.85,0.0
2017,6,7,18,15,0.0,3.0,3.65,12.5,3.0,2.89,0.0
2017,6,7,18,30,0.0,2.0,3.4,12.0,2.0,1.93,0.0
2017,6,7,18,45,0.0,1.0,3.15,12.0,1.0,0.96,0.0
2017,6,7,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,7,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,6,7,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,3.5,0.45,11.0,3.5,0.0,0.0
2017,6,8,5,0,0.0,7.0,0.4,11.0,7.0,6.88,0.0
2017,6,8,5,15,9.0,23.0,0.35,11.0,24.0,21.57,9.71
2017,6,8,5,30,18.0,39.0,0.3,11.0,41.0,35.64,25.46
2017,6,8,5,45,35.5,58.0,0.25,11.5,64.5,51.76,40.51
2017,6,8,6,0,53.0,77.0,0.2,12.0,88.0,67.6,54.98
2017,6,8,6,15,64.0,97.5,0.25,12.0,114.5,85.82,67.08
2017,6,8,6,30,75.0,118.0,0.3,12.0,141.0,108.15,84.0
2017,6,8,6,45,80.0,140.0,0.4,12.5,168.5,132.25,102.82
2017,6,8,7,0,85.0,162.0,0.5,13.0,196.0,157.09,122.47
2017,6,8,7,15,68.0,179.5,0.55,13.0,209.0,174.49,137.19
2017,6,8,7,30,51.0,197.0,0.6,13.0,222.0,190.26,150.4
2017,6,8,7,45,63.0,222.5,0.7,13.0,257.0,219.83,173.67
2017,6,8,8,0,75.0,248.0,0.8,13.0,292.0,250.75,197.84
2017,6,8,8,15,445.5,171.5,0.9,13.0,463.5,325.98,253.98
2017,6,8,8,30,816.0,95.0,1.0,13.0,635.0,451.73,351.23
2017,6,8,8,45,427.0,197.0,1.1,13.5,481.0,383.91,301.11
2017,6,8,9,0,38.0,299.0,1.2,14.0,327.0,297.08,232.08
2017,6,8,9,15,27.0,282.5,1.25,14.0,303.0,279.34,218.52
2017,6,8,9,30,16.0,266.0,1.3,14.0,279.0,263.31,205.79
2017,6,8,9,45,23.5,304.0,1.4,14.0,324.5,304.98,237.92
2017,6,8,10,0,31.0,342.0,1.5,14.0,370.0,343.9,267.37
2017,6,8,10,15,21.5,295.0,1.45,14.0,315.0,298.37,232.0
2017,6,8,10,30,12.0,248.0,1.4,14.0,260.0,247.81,192.82
2017,6,8,10,45,16.5,292.5,1.4,14.5,308.5,294.62,228.55
2017,6,8,11,0,21.0,337.0,1.4,15.0,357.0,341.91,263.55
2017,6,8,11,15,20.0,334.0,1.3,15.0,353.5,339.49,261.08
2017,6,8,11,30,19.0,331.0,1.2,15.0,350.0,336.91,258.79
2017,6,8,11,45,21.0,331.5,1.15,15.0,352.5,340.31,261.25
2017,6,8,12,0,23.0,332.0,1.1,15.0,355.0,345.75,265.22
2017,6,8,12,15,18.0,287.5,1.05,15.0,305.0,296.59,228.13
2017,6,8,12,30,13.0,243.0,1.0,15.0,255.0,248.97,192.02
2017,6,8,12,45,14.0,265.0,0.95,15.5,278.5,271.94,209.38
2017,6,8,13,0,15.0,287.0,0.9,16.0,302.0,295.06,226.29
2017,6,8,13,15,17.0,303.5,0.95,16.0,320.0,313.85,240.57
2017,6,8,13,30,19.0,320.0,1.0,16.0,338.0,332.76,254.96
2017,6,8,13,45,14.5,270.5,1.1,16.5,284.0,279.46,214.72
2017,6,8,14,0,10.0,221.0,1.2,17.0,230.0,226.05,174.09
2017,6,8,14,15,35.0,297.0,1.2,17.0,326.5,333.55,257.27
2017,6,8,14,30,60.0,373.0,1.2,17.0,423.0,437.94,334.9
2017,6,8,14,45,31.5,267.5,1.25,17.0,293.5,300.74,232.16
2017,6,8,15,0,3.0,162.0,1.3,17.0,164.0,161.08,124.19
2017,6,8,15,15,1.5,146.5,1.35,17.0,147.5,144.34,111.55
2017,6,8,15,30,0.0,131.0,1.4,17.0,131.0,127.66,98.47
2017,6,8,15,45,1.5,150.0,1.5,17.0,151.0,148.13,115.27
2017,6,8,16,0,3.0,169.0,1.6,17.0,171.0,168.98,132.31
2017,6,8,16,15,1.5,145.0,1.65,16.5,146.0,143.62,112.49
2017,6,8,16,30,0.0,121.0,1.7,16.0,121.0,118.35,92.53
2017,6,8,16,45,0.0,86.5,1.8,16.0,86.5,83.71,64.38
2017,6,8,17,0,0.0,52.0,1.9,16.0,52.0,50.24,36.73
2017,6,8,17,15,0.0,62.0,1.8,15.5,62.0,59.92,45.11
2017,6,8,17,30,0.0,72.0,1.7,15.0,72.0,69.72,53.59
2017,6,8,17,45,238.0,73.0,1.6,15.0,136.0,222.47,183.57
2017,6,8,18,0,476.0,74.0,1.5,15.0,200.0,335.04,272.72
2017,6,8,18,15,405.5,64.0,1.4,14.5,155.5,268.25,215.45
2017,6,8,18,30,335.0,54.0,1.3,14.0,111.0,210.56,165.4
2017,6,8,18,45,239.5,41.0,1.2,14.0,75.0,146.92,110.03
2017,6,8,19,0,144.0,28.0,1.1,14.0,39.0,90.18,53.79
2017,6,8,19,15,72.0,14.0,1.1,13.5,19.5,32.59,0.0
2017,6,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,7.5,2.35,10.5,7.5,0.0,0.0
2017,6,9,5,0,0.0,15.0,2.5,11.0,15.0,14.74,0.0
2017,6,9,5,15,183.0,24.5,2.65,11.0,46.5,19.0,7.88
2017,6,9,5,30,366.0,34.0,2.8,11.0,78.0,25.59,16.63
2017,6,9,5,45,453.5,41.5,2.95,11.5,121.5,29.74,20.88
2017,6,9,6,0,541.0,49.0,3.1,12.0,165.0,33.65,24.64
2017,6,9,6,15,270.5,54.0,3.25,12.0,112.0,42.82,27.96
2017,6,9,6,30,0.0,59.0,3.4,12.0,59.0,57.02,43.48
2017,6,9,6,45,0.0,70.0,3.55,12.5,70.0,67.65,52.38
2017,6,9,7,0,0.0,81.0,3.7,13.0,81.0,78.06,60.94
2017,6,9,7,15,0.0,66.5,3.75,13.5,66.5,64.28,48.99
2017,6,9,7,30,0.0,52.0,3.8,14.0,52.0,50.25,36.91
2017,6,9,7,45,0.0,85.0,3.9,14.5,85.0,82.23,63.43
2017,6,9,8,0,0.0,118.0,4.0,15.0,118.0,113.37,88.78
2017,6,9,8,15,16.0,187.5,4.05,15.0,198.5,184.09,145.95
2017,6,9,8,30,32.0,257.0,4.1,15.0,279.0,250.62,198.77
2017,6,9,8,45,33.0,275.0,4.15,15.5,299.0,270.05,213.31
2017,6,9,9,0,34.0,293.0,4.2,16.0,319.0,289.65,227.93
2017,6,9,9,15,42.0,320.0,4.25,16.0,353.0,321.47,252.48
2017,6,9,9,30,50.0,347.0,4.3,16.0,387.0,354.19,277.52
2017,6,9,9,45,46.5,356.0,4.4,16.5,395.0,363.92,284.09
2017,6,9,10,0,43.0,365.0,4.5,17.0,403.0,373.31,290.41
2017,6,9,10,15,201.0,385.0,4.6,17.0,566.0,509.72,397.83
2017,6,9,10,30,359.0,405.0,4.7,17.0,729.0,657.58,510.67
2017,6,9,10,45,241.5,436.5,4.8,17.0,656.5,606.67,469.62
2017,6,9,11,0,124.0,468.0,4.9,17.0,584.0,549.74,424.09
2017,6,9,11,15,315.5,433.0,4.95,17.0,733.5,688.24,532.42
2017,6,9,11,30,507.0,398.0,5.0,17.0,883.0,836.56,644.14
2017,6,9,11,45,734.0,249.5,5.1,17.0,956.5,914.95,707.14
2017,6,9,12,0,961.0,101.0,5.2,17.0,1030.0,993.1,762.26
2017,6,9,12,15,961.5,101.0,5.3,17.0,1029.0,1009.61,774.03
2017,6,9,12,30,962.0,101.0,5.4,17.0,1028.0,1023.28,784.32
2017,6,9,12,45,943.0,112.5,5.5,17.0,1014.5,1026.7,787.6
2017,6,9,13,0,924.0,124.0,5.6,17.0,1001.0,1027.04,788.9
2017,6,9,13,15,921.0,123.5,5.65,17.0,985.0,1027.97,790.37
2017,6,9,13,30,918.0,123.0,5.7,17.0,969.0,1025.94,789.9
2017,6,9,13,45,920.0,118.0,5.8,17.0,947.5,1021.19,788.0
2017,6,9,14,0,922.0,113.0,5.9,17.0,926.0,1013.39,784.05
2017,6,9,14,15,915.5,111.5,5.9,16.5,896.5,998.11,775.75
2017,6,9,14,30,909.0,110.0,5.9,16.0,867.0,980.08,765.57
2017,6,9,14,45,904.0,106.5,5.95,16.0,832.0,958.66,751.83
2017,6,9,15,0,899.0,103.0,6.0,16.0,797.0,934.64,736.22
2017,6,9,15,15,887.5,101.0,5.95,15.5,756.0,904.01,716.6
2017,6,9,15,30,876.0,99.0,5.9,15.0,715.0,871.36,695.4
2017,6,9,15,45,864.0,95.5,5.9,14.5,670.0,834.82,671.36
2017,6,9,16,0,852.0,92.0,5.9,14.0,625.0,796.65,645.81
2017,6,9,16,15,833.5,89.0,5.85,13.5,576.5,757.33,618.84
2017,6,9,16,30,815.0,86.0,5.8,13.0,528.0,712.38,587.12
2017,6,9,16,45,792.5,82.0,5.75,13.0,477.5,662.92,550.29
2017,6,9,17,0,770.0,78.0,5.7,13.0,427.0,613.46,512.23
2017,6,9,17,15,737.0,74.0,5.55,12.5,375.5,557.67,467.72
2017,6,9,17,30,704.0,70.0,5.4,12.0,324.0,503.26,423.09
2017,6,9,17,45,661.5,64.0,5.25,11.5,273.5,445.5,374.32
2017,6,9,18,0,619.0,58.0,5.1,11.0,223.0,388.37,324.59
2017,6,9,18,15,550.0,51.5,4.85,10.5,175.0,321.85,265.55
2017,6,9,18,30,481.0,45.0,4.6,10.0,127.0,261.2,210.26
2017,6,9,18,45,371.0,35.5,4.4,10.0,86.5,188.74,144.74
2017,6,9,19,0,261.0,26.0,4.2,10.0,46.0,124.89,78.13
2017,6,9,19,15,130.5,13.0,4.15,10.0,23.0,47.08,0.0
2017,6,9,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,10,4,45,38.5,6.0,2.7,8.5,7.0,0.0,0.0
2017,6,10,5,0,77.0,12.0,2.9,9.0,14.0,11.8,0.0
2017,6,10,5,15,210.0,24.5,3.1,9.5,46.0,19.19,8.14
2017,6,10,5,30,343.0,37.0,3.3,10.0,78.0,28.44,19.2
2017,6,10,5,45,434.0,45.0,3.55,10.5,122.0,32.87,23.76
2017,6,10,6,0,525.0,53.0,3.8,11.0,166.0,37.05,27.8
2017,6,10,6,15,582.5,59.0,4.0,11.5,214.5,49.88,30.17
2017,6,10,6,30,640.0,65.0,4.2,12.0,263.0,86.93,46.64
2017,6,10,6,45,682.5,69.5,4.45,12.5,314.5,127.0,73.02
2017,6,10,7,0,725.0,74.0,4.7,13.0,366.0,174.55,110.51
2017,6,10,7,15,753.5,77.5,4.7,13.0,417.0,219.46,149.5
2017,6,10,7,30,782.0,81.0,4.7,13.0,468.0,267.26,192.42
2017,6,10,7,45,805.0,83.5,4.75,13.5,517.5,315.22,235.75
2017,6,10,8,0,828.0,86.0,4.8,14.0,567.0,365.19,280.34
2017,6,10,8,15,844.0,89.0,4.7,14.0,614.0,418.63,327.35
2017,6,10,8,30,860.0,92.0,4.6,14.0,661.0,468.79,370.79
2017,6,10,8,45,873.0,94.0,4.6,14.5,704.0,517.27,411.34
2017,6,10,9,0,886.0,96.0,4.6,15.0,747.0,565.94,450.91
2017,6,10,9,15,896.0,97.5,4.55,15.0,786.0,612.39,488.46
2017,6,10,9,30,906.0,99.0,4.5,15.0,825.0,658.36,524.74
2017,6,10,9,45,907.0,104.5,4.5,15.5,856.0,701.31,556.93
2017,6,10,10,0,908.0,110.0,4.5,16.0,887.0,742.7,586.05
2017,6,10,10,15,914.0,111.0,4.55,16.0,914.5,781.95,614.06
2017,6,10,10,30,920.0,112.0,4.6,16.0,942.0,819.67,640.8
2017,6,10,10,45,925.5,112.5,4.65,16.5,962.5,854.82,664.29
2017,6,10,11,0,931.0,113.0,4.7,17.0,983.0,888.07,686.26
2017,6,10,11,15,712.5,258.0,4.8,17.0,930.0,864.71,669.16
2017,6,10,11,30,494.0,403.0,4.9,17.0,877.0,829.69,637.3
2017,6,10,11,45,718.0,257.5,5.05,17.0,950.0,908.08,701.98
2017,6,10,12,0,942.0,112.0,5.2,17.0,1023.0,986.22,757.49
2017,6,10,12,15,942.0,112.0,5.35,17.0,1021.5,1002.1,769.19
2017,6,10,12,30,942.0,112.0,5.5,17.0,1020.0,1015.18,779.44
2017,6,10,12,45,933.0,116.5,5.65,17.0,1009.0,1021.18,784.86
2017,6,10,13,0,924.0,121.0,5.8,17.0,998.0,1024.23,788.36
2017,6,10,13,15,921.0,120.5,5.85,17.0,982.0,1025.16,789.8
2017,6,10,13,30,918.0,120.0,5.9,17.0,966.0,1023.14,789.31
2017,6,10,13,45,917.0,116.5,6.0,17.0,943.5,1017.03,786.39
2017,6,10,14,0,916.0,113.0,6.1,17.0,921.0,1007.94,781.48
2017,6,10,14,15,909.5,111.5,6.1,16.5,891.5,992.75,773.19
2017,6,10,14,30,903.0,110.0,6.1,16.0,862.0,974.84,763.03
2017,6,10,14,45,898.0,106.0,6.1,16.0,827.5,953.02,748.61
2017,6,10,15,0,893.0,102.0,6.1,16.0,793.0,928.6,732.36
2017,6,10,15,15,881.5,100.0,6.05,15.5,752.0,898.12,712.79
2017,6,10,15,30,870.0,98.0,6.0,15.0,711.0,865.65,691.65
2017,6,10,15,45,859.5,94.0,5.95,15.0,666.5,829.99,666.67
2017,6,10,16,0,849.0,90.0,5.9,15.0,622.0,792.62,640.29
2017,6,10,16,15,830.0,87.0,5.8,14.5,573.5,752.99,612.96
2017,6,10,16,30,811.0,84.0,5.7,14.0,525.0,707.81,580.99
2017,6,10,16,45,790.0,80.0,5.65,14.0,475.0,659.57,545.25
2017,6,10,17,0,769.0,76.0,5.6,14.0,425.0,611.22,508.37
2017,6,10,17,15,736.5,72.0,5.4,13.5,373.5,555.81,464.23
2017,6,10,17,30,704.0,68.0,5.2,13.0,322.0,501.73,420.01
2017,6,10,17,45,660.5,62.5,5.05,13.0,272.0,443.85,370.7
2017,6,10,18,0,617.0,57.0,4.9,13.0,222.0,386.85,320.84
2017,6,10,18,15,549.5,50.5,4.65,12.5,174.5,321.06,262.93
2017,6,10,18,30,482.0,44.0,4.4,12.0,127.0,261.02,208.63
2017,6,10,18,45,375.0,35.0,4.2,11.5,87.0,190.06,145.13
2017,6,10,19,0,268.0,26.0,4.0,11.0,47.0,127.78,80.97
2017,6,10,19,15,134.0,13.0,3.95,10.5,23.5,48.16,0.0
2017,6,10,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,11,4,45,47.5,6.5,3.45,8.5,7.5,0.0,0.0
2017,6,11,5,0,95.0,13.0,3.6,9.0,15.0,12.78,0.0
2017,6,11,5,15,234.5,24.0,3.75,9.0,47.5,18.7,7.83
2017,6,11,5,30,374.0,35.0,3.9,9.0,80.0,26.52,17.6
2017,6,11,5,45,465.0,42.5,4.1,9.5,124.5,30.62,21.84
2017,6,11,6,0,556.0,50.0,4.3,10.0,169.0,34.5,25.61
2017,6,11,6,15,611.5,55.5,4.3,10.5,218.5,47.59,27.89
2017,6,11,6,30,667.0,61.0,4.3,11.0,268.0,88.64,47.32
2017,6,11,6,45,708.0,65.0,4.35,11.5,319.5,129.14,74.01
2017,6,11,7,0,749.0,69.0,4.4,12.0,371.0,174.01,109.39
2017,6,11,7,15,776.5,72.5,4.3,12.0,422.0,219.87,149.4
2017,6,11,7,30,804.0,76.0,4.2,12.0,473.0,268.51,193.23
2017,6,11,7,45,825.5,78.5,4.15,12.5,523.0,317.06,237.17
2017,6,11,8,0,847.0,81.0,4.1,13.0,573.0,371.64,285.41
2017,6,11,8,15,862.5,83.5,4.05,13.0,620.0,421.13,329.37
2017,6,11,8,30,878.0,86.0,4.0,13.0,667.0,471.45,373.05
2017,6,11,8,45,890.0,88.0,4.0,13.5,710.5,520.22,413.8
2017,6,11,9,0,902.0,90.0,4.0,14.0,754.0,569.07,453.43
2017,6,11,9,15,911.5,91.5,4.0,14.0,792.5,615.89,491.32
2017,6,11,9,30,921.0,93.0,4.0,14.0,831.0,662.16,527.91
2017,6,11,9,45,924.0,97.0,4.05,14.5,863.0,705.65,560.64
2017,6,11,10,0,927.0,101.0,4.1,15.0,895.0,747.71,590.03
2017,6,11,10,15,932.0,102.0,4.15,15.0,921.5,786.87,617.78
2017,6,11,10,30,937.0,103.0,4.2,15.0,948.0,824.4,644.18
2017,6,11,10,45,938.5,105.0,4.3,15.0,967.0,858.23,668.16
2017,6,11,11,0,940.0,107.0,4.4,15.0,986.0,889.91,690.7
2017,6,11,11,15,942.0,107.5,4.45,15.0,999.0,918.32,710.55
2017,6,11,11,30,944.0,108.0,4.5,15.0,1012.0,944.36,728.75
2017,6,11,11,45,941.0,110.5,4.6,15.0,1016.5,965.3,743.85
2017,6,11,12,0,938.0,113.0,4.7,15.0,1021.0,983.52,757.15
2017,6,11,12,15,937.5,113.0,4.75,15.0,1019.0,998.89,768.17
2017,6,11,12,30,937.0,113.0,4.8,15.0,1017.0,1011.48,777.36
2017,6,11,12,45,923.0,121.0,4.85,15.0,1004.5,1016.12,781.15
2017,6,11,13,0,909.0,129.0,4.9,15.0,992.0,1017.8,783.05
2017,6,11,13,15,905.5,128.5,4.85,15.0,975.5,1018.31,783.43
2017,6,11,13,30,902.0,128.0,4.8,15.0,959.0,1015.91,781.91
2017,6,11,13,45,896.0,127.0,4.8,15.0,936.0,1007.69,776.9
2017,6,11,14,0,890.0,126.0,4.8,15.0,913.0,996.66,770.07
2017,6,11,14,15,883.0,124.5,4.7,15.0,883.0,981.4,759.56
2017,6,11,14,30,876.0,123.0,4.6,15.0,853.0,963.5,747.33
2017,6,11,14,45,867.5,120.5,4.6,15.0,818.0,940.63,732.5
2017,6,11,15,0,859.0,118.0,4.6,15.0,783.0,915.4,716.02
2017,6,11,15,15,847.0,115.5,4.5,14.5,742.5,890.22,700.18
2017,6,11,15,30,835.0,113.0,4.4,14.0,702.0,857.7,678.98
2017,6,11,15,45,822.5,109.0,4.35,14.0,657.5,821.35,653.97
2017,6,11,16,0,810.0,105.0,4.3,14.0,613.0,783.48,627.68
2017,6,11,16,15,790.0,101.5,4.2,13.5,565.0,739.0,597.07
2017,6,11,16,30,770.0,98.0,4.1,13.0,517.0,693.9,565.68
2017,6,11,16,45,416.0,140.5,4.0,13.0,364.0,462.49,382.09
2017,6,11,17,0,62.0,183.0,3.9,13.0,211.0,234.92,191.83
2017,6,11,17,15,31.0,130.0,3.75,12.5,144.0,154.57,125.92
2017,6,11,17,30,0.0,77.0,3.6,12.0,77.0,74.83,58.52
2017,6,11,17,45,0.0,64.5,3.5,12.0,64.5,62.39,48.05
2017,6,11,18,0,0.0,52.0,3.4,12.0,52.0,50.24,37.63
2017,6,11,18,15,197.0,52.0,3.1,11.5,86.5,160.07,130.96
2017,6,11,18,30,394.0,52.0,2.8,11.0,121.0,234.61,188.21
2017,6,11,18,45,280.5,41.0,2.5,11.0,82.0,162.2,124.03
2017,6,11,19,0,167.0,30.0,2.2,11.0,43.0,101.39,64.92
2017,6,11,19,15,83.5,15.0,2.1,10.5,21.5,36.89,0.0
2017,6,11,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,12,4,45,21.0,6.0,1.65,8.5,6.5,0.0,0.0
2017,6,12,5,0,42.0,12.0,1.8,9.0,13.0,11.8,0.0
2017,6,12,5,15,160.5,26.5,2.05,9.0,43.5,20.64,9.27
2017,6,12,5,30,279.0,41.0,2.3,9.0,74.0,31.42,21.91
2017,6,12,5,45,375.5,50.5,2.55,9.5,117.5,37.99,28.45
2017,6,12,6,0,472.0,60.0,2.8,10.0,161.0,43.26,33.53
2017,6,12,6,15,532.5,67.0,2.8,10.5,209.0,56.0,36.11
2017,6,12,6,30,593.0,74.0,2.8,11.0,257.0,91.64,52.45
2017,6,12,6,45,637.0,79.5,2.85,11.5,308.0,130.38,78.05
2017,6,12,7,0,681.0,85.0,2.9,12.0,359.0,173.73,111.87
2017,6,12,7,15,545.0,128.0,2.9,12.5,366.5,217.42,155.55
2017,6,12,7,30,409.0,171.0,2.9,13.0,374.0,246.84,186.53
2017,6,12,7,45,350.5,206.0,2.9,13.5,392.0,284.63,220.31
2017,6,12,8,0,292.0,241.0,2.9,14.0,410.0,312.36,244.63
2017,6,12,8,15,272.5,267.0,2.85,14.0,435.5,342.76,269.89
2017,6,12,8,30,253.0,293.0,2.8,14.0,461.0,371.4,293.02
2017,6,12,8,45,134.0,269.0,2.8,14.5,359.0,310.67,245.53
2017,6,12,9,0,15.0,245.0,2.8,15.0,257.0,240.52,189.12
2017,6,12,9,15,33.5,296.5,2.8,15.0,323.0,295.6,232.33
2017,6,12,9,30,52.0,348.0,2.8,15.0,389.0,356.28,278.89
2017,6,12,9,45,78.0,380.5,2.85,15.5,446.0,406.83,316.81
2017,6,12,10,0,104.0,413.0,2.9,16.0,503.0,459.66,355.94
2017,6,12,10,15,494.5,274.5,2.95,16.0,718.0,621.07,485.65
2017,6,12,10,30,885.0,136.0,3.0,16.0,933.0,814.46,630.1
2017,6,12,10,45,891.5,135.5,3.15,16.5,954.0,848.54,651.61
2017,6,12,11,0,898.0,135.0,3.3,17.0,975.0,880.86,673.04
2017,6,12,11,15,901.0,135.5,3.3,17.0,988.5,909.19,691.98
2017,6,12,11,30,904.0,136.0,3.3,17.0,1002.0,935.32,709.39
2017,6,12,11,45,906.0,136.0,3.35,17.0,1008.0,957.78,724.64
2017,6,12,12,0,908.0,136.0,3.4,17.0,1014.0,977.8,738.31
2017,6,12,12,15,630.5,289.0,3.45,17.0,899.0,887.25,674.74
2017,6,12,12,30,353.0,442.0,3.5,17.0,784.0,781.4,592.3
2017,6,12,12,45,353.5,434.5,3.6,17.5,773.5,781.63,592.91
2017,6,12,13,0,354.0,427.0,3.7,18.0,763.0,780.5,591.88
2017,6,12,13,15,612.0,289.0,3.8,17.5,858.0,903.12,688.74
2017,6,12,13,30,870.0,151.0,3.9,17.0,953.0,1008.11,764.47
2017,6,12,13,45,865.5,148.5,4.05,17.0,930.5,1000.19,759.86
2017,6,12,14,0,861.0,146.0,4.2,17.0,908.0,989.49,754.32
2017,6,12,14,15,853.5,144.0,4.3,17.0,878.5,979.62,749.11
2017,6,12,14,30,846.0,142.0,4.4,17.0,849.0,961.34,738.34
2017,6,12,14,45,839.5,138.0,4.55,17.0,814.5,939.38,725.56
2017,6,12,15,0,833.0,134.0,4.7,17.0,780.0,915.0,710.95
2017,6,12,15,15,820.0,131.5,4.75,16.5,739.5,884.18,692.24
2017,6,12,15,30,807.0,129.0,4.8,16.0,699.0,851.54,672.01
2017,6,12,15,45,795.0,124.0,4.85,16.0,655.0,815.36,647.68
2017,6,12,16,0,783.0,119.0,4.9,16.0,611.0,777.67,621.98
2017,6,12,16,15,761.5,115.0,4.9,15.5,562.5,732.35,591.14
2017,6,12,16,30,740.0,111.0,4.9,15.0,514.0,689.47,561.64
2017,6,12,16,45,714.5,105.5,4.95,14.5,464.5,639.05,525.43
2017,6,12,17,0,689.0,100.0,5.0,14.0,415.0,588.99,487.65
2017,6,12,17,15,651.5,94.5,4.85,13.5,364.0,531.99,442.61
2017,6,12,17,30,614.0,89.0,4.7,13.0,313.0,476.83,397.9
2017,6,12,17,45,563.5,82.0,4.6,13.0,263.0,415.04,345.94
2017,6,12,18,0,513.0,75.0,4.5,13.0,213.0,356.77,295.61
2017,6,12,18,15,440.0,65.5,4.15,12.5,166.5,289.38,236.95
2017,6,12,18,30,367.0,56.0,3.8,12.0,120.0,227.39,181.98
2017,6,12,18,45,265.5,43.0,3.5,11.5,82.0,159.64,122.3
2017,6,12,19,0,164.0,30.0,3.2,11.0,44.0,100.88,65.44
2017,6,12,19,15,82.0,15.0,3.05,10.5,22.0,36.58,0.0
2017,6,12,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,13,4,45,14.5,6.0,1.7,8.5,6.0,0.0,0.0
2017,6,13,5,0,29.0,12.0,1.8,9.0,12.0,11.8,0.0
2017,6,13,5,15,139.5,27.0,1.95,9.5,42.0,21.06,9.53
2017,6,13,5,30,250.0,42.0,2.1,10.0,72.0,32.24,22.52
2017,6,13,5,45,345.5,52.0,2.25,10.5,114.5,38.85,29.11
2017,6,13,6,0,441.0,62.0,2.4,11.0,157.0,45.09,35.03
2017,6,13,6,15,502.5,70.0,2.35,11.5,204.5,58.12,38.17
2017,6,13,6,30,564.0,78.0,2.3,12.0,252.0,93.23,54.61
2017,6,13,6,45,612.5,82.5,2.3,12.5,303.0,130.17,78.59
2017,6,13,7,0,661.0,87.0,2.3,13.0,354.0,172.17,110.9
2017,6,13,7,15,693.0,92.0,2.25,13.5,404.5,216.13,148.05
2017,6,13,7,30,725.0,97.0,2.2,14.0,455.0,263.31,189.0
2017,6,13,7,45,753.0,99.0,2.15,14.5,505.0,312.92,232.18
2017,6,13,8,0,781.0,101.0,2.1,15.0,555.0,361.64,274.21
2017,6,13,8,15,799.0,104.0,2.0,15.5,601.5,409.6,314.84
2017,6,13,8,30,817.0,107.0,1.9,16.0,648.0,458.75,355.17
2017,6,13,8,45,835.0,108.0,1.85,16.5,692.0,507.07,393.79
2017,6,13,9,0,853.0,109.0,1.8,17.0,736.0,559.37,434.04
2017,6,13,9,15,863.5,111.0,1.8,17.5,774.5,605.19,468.57
2017,6,13,9,30,874.0,113.0,1.8,18.0,813.0,650.62,501.85
2017,6,13,9,45,884.5,113.5,1.8,18.5,846.5,694.11,532.86
2017,6,13,10,0,895.0,114.0,1.8,19.0,880.0,736.8,561.63
2017,6,13,10,15,901.0,115.5,1.9,19.0,907.5,776.08,588.56
2017,6,13,10,30,907.0,117.0,2.0,19.0,935.0,813.87,614.34
2017,6,13,10,45,913.0,117.0,2.1,19.5,955.5,848.61,636.73
2017,6,13,11,0,919.0,117.0,2.2,20.0,976.0,881.52,657.76
2017,6,13,11,15,921.5,117.5,2.3,20.0,989.5,909.89,676.95
2017,6,13,11,30,924.0,118.0,2.4,20.0,1003.0,935.99,694.66
2017,6,13,11,45,926.5,117.5,2.55,20.5,1009.5,958.75,709.31
2017,6,13,12,0,929.0,117.0,2.7,21.0,1016.0,979.01,722.34
2017,6,13,12,15,928.5,117.0,2.8,21.0,1014.5,994.34,733.12
2017,6,13,12,30,928.0,117.0,2.9,21.0,1013.0,1006.91,742.23
2017,6,13,12,45,925.5,117.0,3.0,21.0,1003.5,1014.74,748.34
2017,6,13,13,0,923.0,117.0,3.1,21.0,994.0,1019.66,752.68
2017,6,13,13,15,919.5,116.5,3.2,21.0,978.0,1020.16,754.25
2017,6,13,13,30,916.0,116.0,3.3,21.0,962.0,1017.73,754.0
2017,6,13,13,45,910.5,115.5,3.45,21.0,938.5,1010.43,751.02
2017,6,13,14,0,905.0,115.0,3.6,21.0,915.0,1000.28,746.2
2017,6,13,14,15,898.5,113.5,3.7,20.5,885.5,985.33,739.28
2017,6,13,14,30,892.0,112.0,3.8,20.0,856.0,967.69,730.54
2017,6,13,14,45,882.0,110.5,3.9,20.0,820.5,944.22,716.4
2017,6,13,15,0,872.0,109.0,4.0,20.0,785.0,918.41,700.62
2017,6,13,15,15,860.5,107.0,4.05,19.5,745.0,888.55,682.97
2017,6,13,15,30,849.0,105.0,4.1,19.0,705.0,856.75,663.78
2017,6,13,15,45,833.0,102.5,4.2,19.0,660.0,823.95,642.63
2017,6,13,16,0,817.0,100.0,4.3,19.0,615.0,784.65,616.54
2017,6,13,16,15,798.0,97.0,4.3,18.5,567.5,741.33,587.93
2017,6,13,16,30,779.0,94.0,4.3,18.0,520.0,697.32,558.36
2017,6,13,16,45,754.0,90.0,4.35,18.0,470.0,647.46,522.96
2017,6,13,17,0,729.0,86.0,4.4,18.0,420.0,597.83,486.05
2017,6,13,17,15,695.5,81.5,4.35,17.0,369.5,545.2,446.5
2017,6,13,17,30,662.0,77.0,4.3,16.0,319.0,491.83,405.04
2017,6,13,17,45,616.5,71.0,4.3,15.5,269.5,431.93,356.22
2017,6,13,18,0,571.0,65.0,4.3,15.0,220.0,375.14,308.31
2017,6,13,18,15,502.0,57.5,4.2,14.5,173.0,309.32,251.46
2017,6,13,18,30,433.0,50.0,4.1,14.0,126.0,249.31,198.21
2017,6,13,18,45,331.0,39.0,4.0,13.5,86.5,179.75,136.94
2017,6,13,19,0,229.0,28.0,3.9,13.0,47.0,119.51,77.99
2017,6,13,19,15,114.5,14.0,3.85,12.5,23.5,44.38,0.0
2017,6,13,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
