Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,14,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,14,4,45,40.0,6.0,1.75,8.5,7.0,0.0,0.0
2017,6,14,5,0,80.0,12.0,1.9,9.0,14.0,11.8,0.0
2017,6,14,5,15,213.5,24.0,2.0,9.5,45.5,18.7,7.81
2017,6,14,5,30,347.0,36.0,2.1,10.0,77.0,27.48,18.37
2017,6,14,5,45,436.5,44.0,2.25,10.5,121.0,31.97,22.97
2017,6,14,6,0,526.0,52.0,2.4,11.0,165.0,36.2,27.06
2017,6,14,6,15,583.5,58.0,2.35,11.5,213.5,49.14,29.5
2017,6,14,6,30,641.0,64.0,2.3,12.0,262.0,86.16,45.93
2017,6,14,6,45,681.5,69.0,2.3,13.0,313.0,126.37,72.29
2017,6,14,7,0,722.0,74.0,2.3,14.0,364.0,173.88,109.28
2017,6,14,7,15,751.0,77.5,2.25,14.5,415.0,218.65,147.33
2017,6,14,7,30,780.0,81.0,2.2,15.0,466.0,266.37,189.03
2017,6,14,7,45,801.5,84.5,2.2,16.0,515.5,314.59,231.13
2017,6,14,8,0,823.0,88.0,2.2,17.0,565.0,364.67,274.02
2017,6,14,8,15,839.0,90.5,2.25,17.5,612.0,417.36,318.54
2017,6,14,8,30,855.0,93.0,2.3,18.0,659.0,466.82,359.5
2017,6,14,8,45,867.5,95.5,2.4,18.5,702.0,515.24,398.71
2017,6,14,9,0,880.0,98.0,2.5,19.0,745.0,563.82,436.96
2017,6,14,9,15,889.5,100.0,2.5,19.5,783.5,610.17,472.17
2017,6,14,9,30,899.0,102.0,2.5,20.0,822.0,656.02,505.98
2017,6,14,9,45,902.0,106.0,2.5,20.5,853.5,698.67,536.49
2017,6,14,10,0,905.0,110.0,2.5,21.0,885.0,739.94,564.2
2017,6,14,10,15,911.0,111.0,2.5,21.0,912.0,779.12,590.47
2017,6,14,10,30,917.0,112.0,2.5,21.0,939.0,816.78,615.47
2017,6,14,10,45,921.5,112.5,2.55,21.5,959.5,851.09,637.13
2017,6,14,11,0,926.0,113.0,2.6,22.0,980.0,883.46,657.32
2017,6,14,11,15,928.5,113.5,2.7,22.0,993.0,912.02,676.55
2017,6,14,11,30,931.0,114.0,2.8,22.0,1006.0,938.29,694.27
2017,6,14,11,45,933.0,114.0,2.9,22.5,1012.5,961.22,708.46
2017,6,14,12,0,935.0,114.0,3.0,23.0,1019.0,981.62,721.01
2017,6,14,12,15,934.5,114.0,3.1,23.0,1017.5,997.05,731.76
2017,6,14,12,30,934.0,114.0,3.2,23.0,1016.0,1009.71,740.82
2017,6,14,12,45,934.5,112.0,3.35,23.0,1008.0,1018.51,747.86
2017,6,14,13,0,935.0,110.0,3.5,23.0,1000.0,1024.38,753.11
2017,6,14,13,15,932.5,109.5,3.6,23.0,984.0,1025.87,755.22
2017,6,14,13,30,930.0,109.0,3.7,23.0,968.0,1024.39,755.51
2017,6,14,13,45,927.0,107.0,3.8,23.0,945.5,1017.9,752.6
2017,6,14,14,0,924.0,105.0,3.9,23.0,923.0,1008.44,747.84
2017,6,14,14,15,918.0,104.0,3.95,22.5,894.0,994.27,741.13
2017,6,14,14,30,912.0,103.0,4.0,22.0,865.0,977.35,732.62
2017,6,14,14,45,905.5,100.5,4.05,22.0,830.0,955.7,719.52
2017,6,14,15,0,899.0,98.0,4.1,22.0,795.0,931.51,704.7
2017,6,14,15,15,888.5,96.0,4.1,21.5,755.0,901.91,687.18
2017,6,14,15,30,878.0,94.0,4.1,21.0,715.0,870.24,668.1
2017,6,14,15,45,865.5,91.0,4.1,21.0,670.5,833.89,644.27
2017,6,14,16,0,853.0,88.0,4.1,21.0,626.0,795.96,619.12
2017,6,14,16,15,835.5,85.5,4.1,20.5,578.0,753.31,591.42
2017,6,14,16,30,818.0,83.0,4.1,20.0,530.0,714.41,566.03
2017,6,14,16,45,795.0,79.5,4.15,19.5,480.0,665.14,532.51
2017,6,14,17,0,772.0,76.0,4.2,19.0,430.0,615.91,497.92
2017,6,14,17,15,740.0,72.0,4.15,18.5,379.0,560.7,456.01
2017,6,14,17,30,708.0,68.0,4.1,18.0,328.0,506.77,413.79
2017,6,14,17,45,662.5,63.0,4.1,17.5,277.0,448.09,366.36
2017,6,14,18,0,617.0,58.0,4.1,17.0,226.0,390.51,318.22
2017,6,14,18,15,550.5,51.5,4.05,16.0,178.5,324.96,262.55
2017,6,14,18,30,484.0,45.0,4.0,15.0,131.0,265.03,209.89
2017,6,14,18,45,376.5,36.0,4.0,14.0,90.5,193.33,147.14
2017,6,14,19,0,269.0,27.0,4.0,13.0,50.0,131.71,86.89
2017,6,14,19,15,134.5,13.5,4.05,12.5,25.0,49.37,0.0
2017,6,14,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,15,4,45,31.0,6.0,2.95,9.5,7.0,0.0,0.0
2017,6,15,5,0,62.0,12.0,3.0,10.0,14.0,11.8,0.0
2017,6,15,5,15,188.0,25.0,2.95,10.0,44.5,19.41,8.25
2017,6,15,5,30,314.0,38.0,2.9,10.0,75.0,29.43,20.05
2017,6,15,5,45,400.5,47.0,2.85,10.5,117.5,34.72,25.41
2017,6,15,6,0,487.0,56.0,2.8,11.0,160.0,39.7,30.19
2017,6,15,6,15,545.5,63.0,2.7,11.5,208.0,52.6,33.02
2017,6,15,6,30,604.0,70.0,2.6,12.0,256.0,88.69,49.42
2017,6,15,6,45,645.0,75.0,2.55,12.5,306.0,127.15,74.69
2017,6,15,7,0,686.0,80.0,2.5,13.0,356.0,169.92,107.99
2017,6,15,7,15,715.5,84.5,2.45,13.5,406.0,217.31,148.21
2017,6,15,7,30,745.0,89.0,2.4,14.0,456.0,264.29,189.24
2017,6,15,7,45,768.0,92.0,2.4,14.5,505.0,310.8,230.37
2017,6,15,8,0,791.0,95.0,2.4,15.0,554.0,359.35,272.69
2017,6,15,8,15,807.5,98.0,2.4,15.0,599.5,407.16,314.26
2017,6,15,8,30,824.0,101.0,2.4,15.0,645.0,455.99,355.71
2017,6,15,8,45,837.0,103.0,2.45,15.5,687.5,506.59,396.84
2017,6,15,9,0,850.0,105.0,2.5,16.0,730.0,553.66,434.23
2017,6,15,9,15,859.5,107.0,2.5,16.0,767.0,598.75,469.81
2017,6,15,9,30,869.0,109.0,2.5,16.0,804.0,643.37,504.2
2017,6,15,9,45,866.5,116.0,2.5,16.5,833.5,683.92,533.63
2017,6,15,10,0,864.0,123.0,2.5,17.0,863.0,722.73,560.65
2017,6,15,10,15,869.5,124.5,2.45,17.0,889.0,760.57,586.23
2017,6,15,10,30,875.0,126.0,2.4,17.0,915.0,796.96,610.51
2017,6,15,10,45,878.5,127.0,2.4,17.5,934.5,829.67,631.17
2017,6,15,11,0,882.0,128.0,2.4,18.0,954.0,860.5,650.36
2017,6,15,11,15,884.0,128.5,2.45,18.5,966.0,887.55,667.25
2017,6,15,11,30,886.0,129.0,2.5,19.0,978.0,912.41,682.62
2017,6,15,11,45,887.5,128.5,2.55,19.5,983.5,933.57,695.48
2017,6,15,12,0,889.0,128.0,2.6,20.0,989.0,952.32,706.76
2017,6,15,12,15,888.0,128.0,2.65,20.5,987.0,966.7,715.19
2017,6,15,12,30,887.0,128.0,2.7,21.0,985.0,978.45,721.97
2017,6,15,12,45,902.0,115.5,2.8,21.5,980.5,990.59,729.54
2017,6,15,13,0,917.0,103.0,2.9,22.0,976.0,999.85,735.28
2017,6,15,13,15,913.5,102.5,3.05,22.0,959.5,1000.27,737.18
2017,6,15,13,30,910.0,102.0,3.2,22.0,943.0,997.77,737.28
2017,6,15,13,45,906.0,100.5,3.35,22.5,920.5,990.85,733.1
2017,6,15,14,0,902.0,99.0,3.5,23.0,898.0,981.05,727.09
2017,6,15,14,15,895.5,98.0,3.65,23.0,869.0,966.58,719.4
2017,6,15,14,30,889.0,97.0,3.8,23.0,840.0,949.44,709.93
2017,6,15,14,45,881.5,94.5,3.95,23.0,805.5,927.19,696.95
2017,6,15,15,0,874.0,92.0,4.1,23.0,771.0,902.51,682.23
2017,6,15,15,15,863.0,90.5,4.15,22.5,731.5,873.52,665.23
2017,6,15,15,30,852.0,89.0,4.2,22.0,692.0,842.57,646.7
2017,6,15,15,45,840.0,86.0,4.3,22.0,649.0,807.31,623.88
2017,6,15,16,0,828.0,83.0,4.4,22.0,606.0,770.51,599.71
2017,6,15,16,15,810.5,80.5,4.4,21.5,559.0,728.64,572.35
2017,6,15,16,30,793.0,78.0,4.4,21.0,512.0,690.51,547.32
2017,6,15,16,45,772.0,74.0,4.45,20.5,464.0,642.98,514.92
2017,6,15,17,0,751.0,70.0,4.5,20.0,416.0,595.39,481.59
2017,6,15,17,15,720.5,66.5,4.45,19.5,366.0,542.58,441.28
2017,6,15,17,30,690.0,63.0,4.4,19.0,316.0,490.97,400.71
2017,6,15,17,45,650.0,58.0,4.4,18.5,268.0,433.9,354.54
2017,6,15,18,0,610.0,53.0,4.4,18.0,220.0,379.41,308.85
2017,6,15,18,15,548.0,47.0,4.4,17.0,174.0,318.86,257.21
2017,6,15,18,30,486.0,41.0,4.4,16.0,128.0,261.56,206.73
2017,6,15,18,45,390.5,33.0,4.45,15.5,89.0,195.27,148.01
2017,6,15,19,0,295.0,25.0,4.5,15.0,50.0,138.31,91.3
2017,6,15,19,15,147.5,12.5,4.5,14.5,25.0,52.02,0.0
2017,6,15,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,16,4,45,62.0,5.5,2.35,12.5,7.0,0.0,0.0
2017,6,16,5,0,124.0,11.0,2.5,13.0,14.0,10.81,0.0
2017,6,16,5,15,252.0,21.0,2.45,13.0,45.0,15.87,5.55
2017,6,16,5,30,380.0,31.0,2.4,13.0,76.0,22.84,14.1
2017,6,16,5,45,462.0,37.5,2.4,13.5,118.0,26.3,17.65
2017,6,16,6,0,544.0,44.0,2.4,14.0,160.0,29.56,20.78
2017,6,16,6,15,596.5,49.0,2.35,14.5,207.5,44.64,25.35
2017,6,16,6,30,649.0,54.0,2.3,15.0,255.0,80.9,40.78
2017,6,16,6,45,686.5,58.0,2.3,16.0,304.0,120.11,66.06
2017,6,16,7,0,724.0,62.0,2.3,17.0,353.0,163.27,99.26
2017,6,16,7,15,751.0,65.0,2.3,17.5,402.5,207.28,136.5
2017,6,16,7,30,778.0,68.0,2.3,18.0,452.0,254.0,177.21
2017,6,16,7,45,798.5,71.0,2.35,19.0,500.5,305.59,221.74
2017,6,16,8,0,819.0,74.0,2.4,20.0,549.0,354.55,263.54
2017,6,16,8,15,835.0,76.0,2.5,20.5,594.5,402.36,304.22
2017,6,16,8,30,851.0,78.0,2.6,21.0,640.0,451.06,344.59
2017,6,16,8,45,863.0,80.0,2.75,21.5,682.5,498.5,383.07
2017,6,16,9,0,875.0,82.0,2.9,22.0,725.0,546.07,420.62
2017,6,16,9,15,884.5,83.5,2.95,22.5,762.5,591.66,455.45
2017,6,16,9,30,894.0,85.0,3.0,23.0,800.0,636.77,488.99
2017,6,16,9,45,900.0,87.0,3.1,23.5,832.5,679.32,520.0
2017,6,16,10,0,906.0,89.0,3.2,24.0,865.0,720.72,547.83
2017,6,16,10,15,911.5,90.0,3.25,24.0,891.5,759.48,574.24
2017,6,16,10,30,917.0,91.0,3.3,24.0,918.0,796.69,599.42
2017,6,16,10,45,922.0,91.5,3.35,24.5,938.5,831.32,621.46
2017,6,16,11,0,927.0,92.0,3.4,25.0,959.0,864.04,642.03
2017,6,16,11,15,929.5,92.5,3.45,25.0,972.0,892.55,660.91
2017,6,16,11,30,932.0,93.0,3.5,25.0,985.0,918.76,678.26
2017,6,16,11,45,933.5,93.0,3.55,25.5,991.5,941.16,691.74
2017,6,16,12,0,935.0,93.0,3.6,26.0,998.0,961.0,703.52
2017,6,16,12,15,935.0,93.0,3.7,26.0,997.0,976.78,714.4
2017,6,16,12,30,935.0,93.0,3.8,26.0,996.0,989.79,723.57
2017,6,16,12,45,929.5,95.5,3.9,26.0,986.5,997.17,729.16
2017,6,16,13,0,924.0,98.0,4.0,26.0,977.0,1001.63,732.97
2017,6,16,13,15,921.0,97.5,4.1,25.5,961.5,1002.56,736.02
2017,6,16,13,30,918.0,97.0,4.2,25.0,946.0,1000.54,737.26
2017,6,16,13,45,913.5,96.0,4.3,25.0,923.5,993.61,733.91
2017,6,16,14,0,909.0,95.0,4.4,25.0,901.0,983.81,728.74
2017,6,16,14,15,903.0,94.0,4.45,25.0,872.0,969.75,720.53
2017,6,16,14,30,897.0,93.0,4.5,25.0,843.0,953.0,710.59
2017,6,16,14,45,889.0,91.5,4.55,25.0,809.0,931.24,697.39
2017,6,16,15,0,881.0,90.0,4.6,25.0,775.0,907.07,682.63
2017,6,16,15,15,870.5,88.5,4.6,24.5,735.5,878.39,665.7
2017,6,16,15,30,860.0,87.0,4.6,24.0,696.0,847.71,647.24
2017,6,16,15,45,847.0,84.5,4.6,24.0,652.5,811.98,623.78
2017,6,16,16,0,834.0,82.0,4.6,24.0,609.0,774.74,599.06
2017,6,16,16,15,816.0,79.5,4.55,23.5,562.0,732.29,571.22
2017,6,16,16,30,798.0,77.0,4.5,23.0,515.0,693.6,545.72
2017,6,16,16,45,776.0,73.5,4.5,22.5,466.5,645.78,513.15
2017,6,16,17,0,754.0,70.0,4.5,22.0,418.0,597.97,479.81
2017,6,16,17,15,723.5,66.5,4.45,21.0,368.0,545.03,440.64
2017,6,16,17,30,693.0,63.0,4.4,20.0,318.0,493.3,401.02
2017,6,16,17,45,651.0,58.5,4.35,19.5,269.5,435.57,354.44
2017,6,16,18,0,609.0,54.0,4.3,19.0,221.0,382.69,310.15
2017,6,16,18,15,546.0,48.0,4.3,18.5,174.5,319.65,256.36
2017,6,16,18,30,483.0,42.0,4.3,18.0,128.0,261.96,205.55
2017,6,16,18,45,385.5,33.5,4.3,17.5,89.0,194.39,146.36
2017,6,16,19,0,288.0,25.0,4.3,17.0,50.0,136.37,89.9
2017,6,16,19,15,144.0,12.5,4.35,16.5,25.0,60.27,0.0
2017,6,16,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,6.5,1.75,13.5,6.5,0.0,0.0
2017,6,17,5,0,0.0,13.0,1.9,14.0,13.0,12.78,0.0
2017,6,17,5,15,168.0,22.5,2.15,14.5,42.5,17.35,6.47
2017,6,17,5,30,336.0,32.0,2.4,15.0,72.0,23.76,14.74
2017,6,17,5,45,402.5,42.0,2.7,15.5,111.5,30.21,20.9
2017,6,17,6,0,469.0,52.0,3.0,16.0,151.0,36.22,26.47
2017,6,17,6,15,512.0,60.5,2.95,16.5,195.5,49.6,30.43
2017,6,17,6,30,555.0,69.0,2.9,17.0,240.0,84.36,46.6
2017,6,17,6,45,581.5,78.5,2.85,17.5,286.0,122.65,72.27
2017,6,17,7,0,608.0,88.0,2.8,18.0,332.0,163.84,104.32
2017,6,17,7,15,637.0,94.5,2.85,18.5,380.5,205.81,139.2
2017,6,17,7,30,666.0,101.0,2.9,19.0,429.0,250.72,177.59
2017,6,17,7,45,751.5,84.5,3.0,20.0,491.0,298.5,216.91
2017,6,17,8,0,837.0,68.0,3.1,21.0,553.0,355.21,263.54
2017,6,17,8,15,852.0,70.0,3.15,21.5,598.5,403.42,304.64
2017,6,17,8,30,867.0,72.0,3.2,22.0,644.0,452.43,345.32
2017,6,17,8,45,878.0,74.0,3.25,22.5,686.5,500.07,383.87
2017,6,17,9,0,889.0,76.0,3.3,23.0,729.0,547.75,421.33
2017,6,17,9,15,898.0,77.5,3.35,23.5,766.5,593.63,456.44
2017,6,17,9,30,907.0,79.0,3.4,24.0,804.0,638.97,490.19
2017,6,17,9,45,901.0,88.0,3.45,25.0,833.5,680.53,519.07
2017,6,17,10,0,895.0,97.0,3.5,26.0,863.0,720.04,544.28
2017,6,17,10,15,900.5,98.0,3.55,26.0,889.5,758.46,570.37
2017,6,17,10,30,906.0,99.0,3.6,26.0,916.0,795.35,595.24
2017,6,17,10,45,910.0,100.0,3.7,26.5,935.5,829.36,617.01
2017,6,17,11,0,914.0,101.0,3.8,27.0,955.0,861.43,637.32
2017,6,17,11,15,916.5,101.5,3.85,27.0,968.5,889.67,655.99
2017,6,17,11,30,919.0,102.0,3.9,27.0,982.0,915.65,673.15
2017,6,17,11,45,919.5,102.0,3.95,27.5,987.5,936.95,685.86
2017,6,17,12,0,920.0,102.0,4.0,28.0,993.0,955.71,696.9
2017,6,17,12,15,920.0,102.0,4.05,28.0,992.0,971.37,707.35
2017,6,17,12,30,920.0,102.0,4.1,28.0,991.0,984.31,716.12
2017,6,17,12,45,920.5,100.5,4.15,28.0,983.0,993.46,722.51
2017,6,17,13,0,921.0,99.0,4.2,28.0,975.0,999.74,727.15
2017,6,17,13,15,918.0,98.5,4.15,28.0,959.5,1000.7,727.86
2017,6,17,13,30,915.0,98.0,4.1,28.0,944.0,998.73,726.8
2017,6,17,13,45,911.0,97.0,4.1,28.0,922.0,992.35,723.28
2017,6,17,14,0,907.0,96.0,4.1,28.0,900.0,983.1,718.01
2017,6,17,14,15,901.0,95.0,4.05,28.0,871.5,969.12,709.43
2017,6,17,14,30,895.0,94.0,4.0,28.0,843.0,952.44,699.2
2017,6,17,14,45,887.0,92.0,3.95,28.0,809.0,930.22,685.35
2017,6,17,15,0,879.0,90.0,3.9,28.0,775.0,905.57,669.94
2017,6,17,15,15,868.5,88.5,3.8,27.5,735.5,876.97,652.91
2017,6,17,15,30,858.0,87.0,3.7,27.0,696.0,846.37,634.44
2017,6,17,15,45,845.5,84.5,3.6,27.0,652.5,811.14,611.42
2017,6,17,16,0,833.0,82.0,3.5,27.0,609.0,774.38,587.23
2017,6,17,16,15,815.5,79.5,3.35,26.5,562.5,732.38,560.05
2017,6,17,16,30,798.0,77.0,3.2,26.0,516.0,694.1,535.18
2017,6,17,16,45,775.5,74.0,3.1,26.0,467.0,646.53,502.36
2017,6,17,17,0,753.0,71.0,3.0,26.0,418.0,598.99,469.0
2017,6,17,17,15,722.5,67.0,2.85,25.0,368.5,545.51,430.44
2017,6,17,17,30,692.0,63.0,2.7,24.0,319.0,493.24,391.47
2017,6,17,17,45,649.5,58.5,2.6,23.0,270.0,435.26,346.73
2017,6,17,18,0,607.0,54.0,2.5,22.0,221.0,382.17,304.04
2017,6,17,18,15,544.5,48.0,2.6,21.0,175.0,319.4,252.4
2017,6,17,18,30,482.0,42.0,2.7,20.0,129.0,261.94,203.25
2017,6,17,18,45,384.0,34.0,2.8,19.5,89.5,194.75,145.28
2017,6,17,19,0,286.0,26.0,2.9,19.0,50.0,137.09,90.14
2017,6,17,19,15,143.0,13.0,3.05,18.5,25.0,60.87,0.0
2017,6,17,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,18,4,45,72.0,5.5,1.95,17.0,7.0,0.0,0.0
2017,6,18,5,0,144.0,11.0,1.9,17.0,14.0,10.81,0.0
2017,6,18,5,15,275.0,20.0,2.05,17.5,45.5,14.99,4.63
2017,6,18,5,30,406.0,29.0,2.2,18.0,77.0,21.1,12.25
2017,6,18,5,45,484.0,36.0,2.35,19.0,119.5,25.08,16.12
2017,6,18,6,0,562.0,43.0,2.5,20.0,162.0,31.43,21.83
2017,6,18,6,15,613.5,48.0,2.55,20.0,209.5,43.54,23.97
2017,6,18,6,30,665.0,53.0,2.6,20.0,257.0,80.48,39.21
2017,6,18,6,45,700.0,57.0,2.65,20.5,306.5,120.11,64.38
2017,6,18,7,0,735.0,61.0,2.7,21.0,356.0,163.47,97.45
2017,6,18,7,15,761.5,64.0,2.7,21.5,405.5,207.86,134.52
2017,6,18,7,30,788.0,67.0,2.7,22.0,455.0,259.27,178.42
2017,6,18,7,45,807.0,70.0,2.7,23.0,503.0,306.51,219.02
2017,6,18,8,0,826.0,73.0,2.7,24.0,551.0,355.32,260.22
2017,6,18,8,15,841.5,75.0,2.6,24.5,597.0,403.23,300.2
2017,6,18,8,30,857.0,77.0,2.5,25.0,643.0,452.0,339.67
2017,6,18,8,45,867.5,79.5,2.45,25.5,685.0,499.42,377.02
2017,6,18,9,0,878.0,82.0,2.4,26.0,727.0,546.84,413.16
2017,6,18,9,15,887.5,83.5,2.25,26.5,764.5,592.58,446.55
2017,6,18,9,30,897.0,85.0,2.1,27.0,802.0,637.83,478.36
2017,6,18,9,45,905.0,85.5,1.95,28.0,835.0,680.47,506.22
2017,6,18,10,0,913.0,86.0,1.8,29.0,868.0,722.09,530.5
2017,6,18,10,15,918.5,87.0,1.7,29.5,894.5,761.14,553.65
2017,6,18,10,30,924.0,88.0,1.6,30.0,921.0,798.62,575.25
2017,6,18,10,45,926.5,89.5,1.5,30.5,940.5,832.43,594.0
2017,6,18,11,0,929.0,91.0,1.4,31.0,960.0,864.19,611.05
2017,6,18,11,15,931.5,91.5,1.4,31.0,973.0,892.81,628.31
2017,6,18,11,30,934.0,92.0,1.4,31.0,986.0,919.12,644.09
2017,6,18,11,45,933.5,93.0,1.45,31.5,992.0,940.77,656.33
2017,6,18,12,0,933.0,94.0,1.5,32.0,998.0,959.8,667.0
2017,6,18,12,15,933.0,94.0,1.6,32.0,996.5,975.63,677.81
2017,6,18,12,30,933.0,94.0,1.7,32.0,995.0,988.71,687.02
2017,6,18,12,45,921.5,100.0,1.85,32.0,983.5,993.87,692.12
2017,6,18,13,0,910.0,106.0,2.0,32.0,972.0,996.09,695.51
2017,6,18,13,15,907.0,105.5,2.15,32.0,956.5,997.13,698.21
2017,6,18,13,30,904.0,105.0,2.3,32.0,941.0,995.27,699.15
2017,6,18,13,45,897.0,105.5,2.45,32.0,918.0,987.67,696.53
2017,6,18,14,0,890.0,106.0,2.6,32.0,895.0,977.3,692.2
2017,6,18,14,15,883.5,104.5,2.7,31.5,866.5,962.6,686.09
2017,6,18,14,30,877.0,103.0,2.8,31.0,838.0,945.26,678.27
2017,6,18,14,45,866.0,102.5,2.9,31.0,803.0,922.26,665.39
2017,6,18,15,0,855.0,102.0,3.0,31.0,768.0,897.02,651.0
2017,6,18,15,15,844.0,100.0,3.1,30.5,728.5,868.08,635.32
2017,6,18,15,30,833.0,98.0,3.2,30.0,689.0,837.21,618.13
2017,6,18,15,45,816.0,96.5,3.3,29.5,645.5,800.1,596.39
2017,6,18,16,0,799.0,95.0,3.4,29.0,602.0,766.7,576.85
2017,6,18,16,15,780.5,92.0,3.45,28.5,555.5,724.44,550.48
2017,6,18,16,30,762.0,89.0,3.5,28.0,509.0,681.5,523.12
2017,6,18,16,45,735.5,86.0,3.55,27.5,460.0,632.39,490.68
2017,6,18,17,0,709.0,83.0,3.6,27.0,411.0,583.66,456.98
2017,6,18,17,15,676.5,78.5,3.6,26.0,362.0,532.24,420.09
2017,6,18,17,30,644.0,74.0,3.6,25.0,313.0,480.24,381.47
2017,6,18,17,45,596.0,69.0,3.65,24.5,264.0,420.86,334.99
2017,6,18,18,0,548.0,64.0,3.7,24.0,215.0,364.81,289.6
2017,6,18,18,15,483.0,56.5,3.65,23.0,170.0,301.67,237.61
2017,6,18,18,30,418.0,49.0,3.6,22.0,125.0,244.01,188.59
2017,6,18,18,45,319.0,38.5,3.55,21.0,86.5,176.39,131.22
2017,6,18,19,0,220.0,28.0,3.5,20.0,48.0,117.15,76.97
2017,6,18,19,15,110.0,14.0,3.5,19.5,24.0,51.88,0.0
2017,6,18,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,19,4,45,17.5,5.0,3.65,14.0,5.5,0.0,0.0
2017,6,19,5,0,35.0,10.0,3.7,14.0,11.0,9.83,0.0
2017,6,19,5,15,137.0,24.5,3.6,14.0,39.0,19.02,7.44
2017,6,19,5,30,239.0,39.0,3.5,14.0,67.0,29.82,19.97
2017,6,19,5,45,329.5,49.5,3.45,14.5,108.0,36.91,26.87
2017,6,19,6,0,420.0,60.0,3.4,15.0,149.0,43.4,32.93
2017,6,19,6,15,479.5,68.0,3.4,15.5,195.0,55.07,35.9
2017,6,19,6,30,539.0,76.0,3.4,16.0,241.0,88.8,51.24
2017,6,19,6,45,586.0,81.0,3.4,17.0,290.5,124.66,73.97
2017,6,19,7,0,633.0,86.0,3.4,18.0,340.0,165.4,104.58
2017,6,19,7,15,664.5,91.0,3.4,18.5,389.0,207.76,139.8
2017,6,19,7,30,696.0,96.0,3.4,19.0,438.0,253.3,178.83
2017,6,19,7,45,721.5,99.5,3.4,20.0,486.5,301.95,220.37
2017,6,19,8,0,747.0,103.0,3.4,21.0,535.0,349.52,260.58
2017,6,19,8,15,766.0,106.5,3.4,21.5,581.0,396.65,300.28
2017,6,19,8,30,785.0,110.0,3.4,22.0,627.0,445.09,340.04
2017,6,19,8,45,800.0,112.0,3.4,22.5,669.5,491.33,377.17
2017,6,19,9,0,815.0,114.0,3.4,23.0,712.0,538.11,413.68
2017,6,19,9,15,827.0,116.5,3.4,23.5,750.5,586.82,450.48
2017,6,19,9,30,839.0,119.0,3.4,24.0,789.0,632.16,483.93
2017,6,19,9,45,838.5,126.0,3.45,24.5,819.5,672.9,513.23
2017,6,19,10,0,838.0,133.0,3.5,25.0,850.0,712.12,540.77
2017,6,19,10,15,845.5,134.5,3.55,25.0,877.5,750.61,567.19
2017,6,19,10,30,853.0,136.0,3.6,25.0,905.0,787.84,592.44
2017,6,19,10,45,858.5,137.0,3.65,25.5,925.5,821.6,613.94
2017,6,19,11,0,864.0,138.0,3.7,26.0,946.0,853.65,634.12
2017,6,19,11,15,867.5,138.5,3.7,26.0,960.0,881.67,652.47
2017,6,19,11,30,871.0,139.0,3.7,26.0,974.0,907.63,669.41
2017,6,19,11,45,873.5,139.0,3.7,26.5,980.5,930.05,682.63
2017,6,19,12,0,876.0,139.0,3.7,27.0,987.0,950.15,694.31
2017,6,19,12,15,876.0,139.0,3.75,27.0,986.5,965.5,704.56
2017,6,19,12,30,876.0,139.0,3.8,27.0,986.0,978.3,713.25
2017,6,19,12,45,870.5,141.0,3.85,27.0,976.5,985.11,718.13
2017,6,19,13,0,865.0,143.0,3.9,27.0,967.0,989.19,721.36
2017,6,19,13,15,862.0,142.5,3.95,26.5,952.0,990.48,724.33
2017,6,19,13,30,859.0,142.0,4.0,26.0,937.0,989.01,725.61
2017,6,19,13,45,855.5,139.5,4.05,26.0,915.0,982.28,722.11
2017,6,19,14,0,852.0,137.0,4.1,26.0,893.0,972.8,716.91
2017,6,19,14,15,845.0,135.5,4.1,26.0,864.5,958.3,708.18
2017,6,19,14,30,838.0,134.0,4.1,26.0,836.0,941.28,697.86
2017,6,19,14,45,830.5,130.5,4.15,26.0,802.5,924.94,688.34
2017,6,19,15,0,823.0,127.0,4.2,26.0,769.0,900.57,673.37
2017,6,19,15,15,811.0,124.5,4.2,25.5,729.5,871.05,655.95
2017,6,19,15,30,799.0,122.0,4.2,25.0,690.0,839.7,637.11
2017,6,19,15,45,785.5,118.0,4.25,25.0,647.0,803.75,613.85
2017,6,19,16,0,772.0,114.0,4.3,25.0,604.0,766.4,589.38
2017,6,19,16,15,752.0,110.0,4.3,24.5,557.0,722.75,561.01
2017,6,19,16,30,732.0,106.0,4.3,24.0,510.0,681.12,533.65
2017,6,19,16,45,707.5,101.0,4.3,23.5,461.0,632.35,500.33
2017,6,19,17,0,683.0,96.0,4.3,23.0,412.0,583.87,465.22
2017,6,19,17,15,648.0,90.5,4.2,22.0,362.5,528.68,424.53
2017,6,19,17,30,613.0,85.0,4.1,21.0,313.0,475.15,383.8
2017,6,19,17,45,566.5,78.5,4.1,20.5,264.0,416.07,336.69
2017,6,19,18,0,520.0,72.0,4.1,20.0,215.0,360.18,290.65
2017,6,19,18,15,453.5,63.0,4.0,19.0,169.5,295.75,236.82
2017,6,19,18,30,387.0,54.0,3.9,18.0,124.0,236.91,186.2
2017,6,19,18,45,292.5,42.0,3.8,17.5,86.0,169.47,127.98
2017,6,19,19,0,198.0,30.0,3.7,17.0,48.0,113.06,75.64
2017,6,19,19,15,99.0,15.0,3.7,16.5,24.0,50.44,0.0
2017,6,19,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,20,4,45,24.0,5.0,3.45,12.0,5.5,0.0,0.0
2017,6,20,5,0,48.0,10.0,3.5,12.0,11.0,9.83,0.0
2017,6,20,5,15,157.0,24.0,3.45,12.5,40.5,18.62,7.11
2017,6,20,5,30,266.0,38.0,3.4,13.0,70.0,29.03,19.37
2017,6,20,5,45,354.5,49.0,3.35,13.5,111.5,36.75,26.84
2017,6,20,6,0,443.0,60.0,3.3,14.0,153.0,43.46,33.13
2017,6,20,6,15,502.5,68.0,3.3,14.5,200.5,55.11,36.06
2017,6,20,6,30,562.0,76.0,3.3,15.0,248.0,89.86,51.67
2017,6,20,6,45,606.5,81.5,3.35,15.5,298.0,126.93,75.46
2017,6,20,7,0,651.0,87.0,3.4,16.0,348.0,168.65,107.29
2017,6,20,7,15,682.5,92.0,3.35,16.5,398.0,211.86,143.45
2017,6,20,7,30,714.0,97.0,3.3,17.0,448.0,258.25,183.48
2017,6,20,7,45,739.0,101.0,3.25,18.0,497.0,308.1,226.3
2017,6,20,8,0,764.0,105.0,3.2,19.0,546.0,356.77,267.63
2017,6,20,8,15,782.5,108.0,3.1,19.5,592.5,404.05,307.6
2017,6,20,8,30,801.0,111.0,3.0,20.0,639.0,452.59,347.49
2017,6,20,8,45,816.0,113.5,2.95,20.5,682.0,500.02,385.53
2017,6,20,9,0,831.0,116.0,2.9,21.0,725.0,547.98,422.83
2017,6,20,9,15,842.0,118.5,2.9,21.5,763.5,596.8,459.71
2017,6,20,9,30,853.0,121.0,2.9,22.0,802.0,642.17,493.15
2017,6,20,9,45,872.5,116.0,2.9,22.5,838.0,685.9,524.8
2017,6,20,10,0,892.0,111.0,2.9,23.0,874.0,729.5,554.8
2017,6,20,10,15,898.0,112.5,2.9,23.5,901.0,768.78,580.09
2017,6,20,10,30,904.0,114.0,2.9,24.0,928.0,806.58,604.05
2017,6,20,10,45,909.0,114.5,2.95,24.5,949.0,841.02,625.75
2017,6,20,11,0,914.0,115.0,3.0,25.0,970.0,873.6,646.03
2017,6,20,11,15,916.5,115.5,3.05,25.0,983.0,902.02,664.69
2017,6,20,11,30,919.0,116.0,3.1,25.0,996.0,928.19,681.87
2017,6,20,11,45,920.5,116.0,3.15,25.5,1002.5,950.61,695.24
2017,6,20,12,0,922.0,116.0,3.2,26.0,1009.0,970.53,706.98
2017,6,20,12,15,921.5,116.0,3.3,26.0,1008.0,985.98,717.62
2017,6,20,12,30,921.0,116.0,3.4,26.0,1007.0,998.72,726.61
2017,6,20,12,45,916.0,118.0,3.55,26.0,997.5,1006.31,732.72
2017,6,20,13,0,911.0,120.0,3.7,26.0,988.0,1011.02,737.08
2017,6,20,13,15,908.0,119.5,3.85,26.0,972.5,1012.29,739.3
2017,6,20,13,30,905.0,119.0,4.0,26.0,957.0,1010.66,739.72
2017,6,20,13,45,901.0,117.5,4.15,26.0,934.5,1004.14,737.0
2017,6,20,14,0,897.0,116.0,4.3,26.0,912.0,994.76,732.48
2017,6,20,14,15,891.0,114.5,4.4,25.5,883.5,980.66,726.03
2017,6,20,14,30,885.0,113.0,4.5,25.0,855.0,963.88,717.8
2017,6,20,14,45,877.0,111.0,4.65,24.5,820.5,942.11,706.83
2017,6,20,15,0,869.0,109.0,4.8,24.0,786.0,917.95,694.15
2017,6,20,15,15,858.0,106.5,4.85,23.5,746.5,888.29,676.78
2017,6,20,15,30,847.0,104.0,4.9,23.0,707.0,856.66,657.85
2017,6,20,15,45,833.5,101.0,5.0,22.5,663.0,825.63,639.4
2017,6,20,16,0,820.0,98.0,5.1,22.0,619.0,787.97,615.83
2017,6,20,16,15,801.5,95.0,5.1,21.5,571.5,745.1,587.56
2017,6,20,16,30,783.0,92.0,5.1,21.0,524.0,701.49,558.27
2017,6,20,16,45,759.5,88.0,5.2,20.5,474.5,652.65,524.79
2017,6,20,17,0,736.0,84.0,5.3,20.0,425.0,603.9,489.93
2017,6,20,17,15,703.5,79.5,5.2,19.0,374.5,551.45,450.42
2017,6,20,17,30,671.0,75.0,5.1,18.0,324.0,498.32,409.14
2017,6,20,17,45,626.5,69.5,5.1,17.5,274.5,439.06,360.95
2017,6,20,18,0,582.0,64.0,5.1,17.0,225.0,382.81,313.64
2017,6,20,18,15,517.5,56.5,5.0,16.5,178.5,318.28,258.09
2017,6,20,18,30,453.0,49.0,4.9,16.0,132.0,259.15,205.76
2017,6,20,18,45,353.5,39.0,4.8,15.5,92.0,190.11,145.1
2017,6,20,19,0,254.0,29.0,4.7,15.0,52.0,130.67,88.8
2017,6,20,19,15,127.0,14.5,4.65,14.5,26.0,58.98,0.0
2017,6,20,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,21,4,45,35.0,5.5,2.95,11.5,6.0,0.0,0.0
2017,6,21,5,0,70.0,11.0,3.1,12.0,12.0,10.81,0.0
2017,6,21,5,15,194.0,23.5,3.05,12.5,42.5,18.38,6.8
2017,6,21,5,30,318.0,36.0,3.0,13.0,73.0,27.68,18.2
2017,6,21,5,45,405.5,45.0,3.0,13.5,115.5,33.07,23.59
2017,6,21,6,0,493.0,54.0,3.0,14.0,158.0,38.13,28.39
2017,6,21,6,15,550.5,60.5,2.95,14.5,205.5,48.96,30.61
2017,6,21,6,30,608.0,67.0,2.9,15.0,253.0,84.57,45.79
2017,6,21,6,45,649.0,72.5,2.9,15.5,303.5,123.46,70.78
2017,6,21,7,0,690.0,78.0,2.9,16.0,354.0,166.65,103.89
2017,6,21,7,15,720.5,82.0,2.9,16.5,404.0,213.77,143.39
2017,6,21,7,30,751.0,86.0,2.9,17.0,454.0,260.67,184.01
2017,6,21,7,45,773.5,90.0,2.9,17.5,503.5,308.11,225.63
2017,6,21,8,0,796.0,94.0,2.9,18.0,553.0,357.56,268.42
2017,6,21,8,15,813.5,96.5,2.9,18.5,599.5,405.5,309.32
2017,6,21,8,30,831.0,99.0,2.9,19.0,646.0,454.58,350.07
2017,6,21,8,45,844.5,101.5,2.95,20.0,689.5,506.2,390.9
2017,6,21,9,0,858.0,104.0,3.0,21.0,733.0,554.34,427.89
2017,6,21,9,15,868.0,106.5,3.05,21.5,771.5,600.55,463.19
2017,6,21,9,30,878.0,109.0,3.1,22.0,810.0,646.35,497.25
2017,6,21,9,45,875.0,116.5,3.15,22.5,840.0,687.49,526.9
2017,6,21,10,0,872.0,124.0,3.2,23.0,870.0,726.85,554.29
2017,6,21,10,15,878.0,125.5,3.2,23.5,897.0,765.48,579.32
2017,6,21,10,30,884.0,127.0,3.2,24.0,924.0,802.68,603.04
2017,6,21,10,45,888.5,128.0,3.2,24.5,944.0,836.64,624.26
2017,6,21,11,0,893.0,129.0,3.2,25.0,964.0,868.76,644.05
2017,6,21,11,15,896.0,129.5,3.2,25.5,977.5,897.15,661.17
2017,6,21,11,30,899.0,130.0,3.2,26.0,991.0,923.38,676.75
2017,6,21,11,45,900.5,130.0,3.2,26.5,997.0,945.5,689.55
2017,6,21,12,0,902.0,130.0,3.2,27.0,1003.0,965.19,700.76
2017,6,21,12,15,901.5,130.0,3.25,27.0,1001.5,980.48,710.89
2017,6,21,12,30,901.0,130.0,3.3,27.0,1000.0,993.13,719.43
2017,6,21,12,45,902.0,127.5,3.35,27.0,992.5,1002.04,725.66
2017,6,21,13,0,903.0,125.0,3.4,27.0,985.0,1008.14,730.21
2017,6,21,13,15,899.5,124.0,3.5,27.0,969.0,1008.48,731.52
2017,6,21,13,30,896.0,123.0,3.6,27.0,953.0,1005.93,731.09
2017,6,21,13,45,890.0,122.5,3.75,27.0,930.0,998.6,727.98
2017,6,21,14,0,884.0,122.0,3.9,27.0,907.0,988.47,723.1
2017,6,21,14,15,877.0,120.5,4.0,27.0,877.5,973.62,714.85
2017,6,21,14,30,870.0,119.0,4.1,27.0,848.0,956.16,704.92
2017,6,21,14,45,859.5,117.5,4.2,27.0,813.0,932.91,691.11
2017,6,21,15,0,849.0,116.0,4.3,27.0,778.0,907.4,675.76
2017,6,21,15,15,836.5,113.5,4.4,26.5,738.0,876.92,658.22
2017,6,21,15,30,824.0,111.0,4.5,26.0,698.0,849.87,642.81
2017,6,21,15,45,807.5,109.0,4.6,25.5,653.5,812.96,620.6
2017,6,21,16,0,791.0,107.0,4.7,25.0,609.0,774.78,597.1
2017,6,21,16,15,771.0,103.5,4.75,24.5,562.0,731.13,568.92
2017,6,21,16,30,751.0,100.0,4.8,24.0,515.0,686.86,539.75
2017,6,21,16,45,724.0,96.0,4.85,23.5,465.5,639.06,507.3
2017,6,21,17,0,697.0,92.0,4.9,23.0,416.0,589.44,471.5
2017,6,21,17,15,662.0,87.0,4.85,22.0,366.0,534.28,430.66
2017,6,21,17,30,627.0,82.0,4.8,21.0,316.0,480.76,389.74
2017,6,21,17,45,578.5,76.0,4.8,20.5,266.5,420.55,341.46
2017,6,21,18,0,530.0,70.0,4.8,20.0,217.0,363.69,294.39
2017,6,21,18,15,463.5,61.5,4.65,19.0,171.5,299.34,240.3
2017,6,21,18,30,397.0,53.0,4.5,18.0,126.0,240.57,189.49
2017,6,21,18,45,298.5,42.0,4.4,17.5,87.5,172.0,130.22
2017,6,21,19,0,200.0,31.0,4.3,17.0,49.0,115.24,77.82
2017,6,21,19,15,100.0,15.5,4.2,16.5,24.5,51.66,0.0
2017,6,21,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,22,4,45,19.0,5.0,1.1,15.5,5.0,0.0,0.0
2017,6,22,5,0,38.0,10.0,1.1,16.0,10.0,9.83,0.0
2017,6,22,5,15,144.0,24.0,1.3,16.5,38.5,18.65,6.64
2017,6,22,5,30,250.0,38.0,1.5,17.0,67.0,29.07,19.03
2017,6,22,5,45,336.0,48.5,1.75,17.5,107.5,36.19,25.88
2017,6,22,6,0,422.0,59.0,2.0,18.0,148.0,42.64,31.85
2017,6,22,6,15,482.5,67.0,2.0,18.5,194.5,53.24,34.61
2017,6,22,6,30,543.0,75.0,2.0,19.0,241.0,87.03,49.35
2017,6,22,6,45,587.5,81.0,2.0,19.5,290.0,123.56,72.29
2017,6,22,7,0,632.0,87.0,2.0,20.0,339.0,164.72,102.98
2017,6,22,7,15,664.5,92.0,1.95,20.5,388.5,207.16,137.64
2017,6,22,7,30,697.0,97.0,1.9,21.0,438.0,252.88,176.1
2017,6,22,7,45,722.0,101.0,1.85,22.0,487.0,298.65,214.65
2017,6,22,8,0,747.0,105.0,1.8,23.0,536.0,349.72,256.63
2017,6,22,8,15,765.5,108.5,1.8,23.5,582.0,396.62,295.23
2017,6,22,8,30,784.0,112.0,1.8,24.0,628.0,444.8,333.81
2017,6,22,8,45,798.5,114.5,1.85,25.0,670.0,491.21,369.47
2017,6,22,9,0,813.0,117.0,1.9,26.0,712.0,538.13,404.35
2017,6,22,9,15,824.0,119.5,1.9,26.5,750.5,583.33,437.5
2017,6,22,9,30,835.0,122.0,1.9,27.0,789.0,630.81,471.21
2017,6,22,9,45,840.0,126.0,1.95,27.5,820.5,672.39,500.19
2017,6,22,10,0,845.0,130.0,2.0,28.0,852.0,712.88,527.76
2017,6,22,10,15,851.5,131.5,2.05,28.5,879.0,750.93,551.8
2017,6,22,10,30,858.0,133.0,2.1,29.0,906.0,787.66,574.63
2017,6,22,10,45,863.0,134.5,2.2,29.5,926.5,821.69,595.84
2017,6,22,11,0,868.0,136.0,2.3,30.0,947.0,853.99,615.77
2017,6,22,11,15,871.0,136.5,2.4,30.0,960.5,881.78,633.94
2017,6,22,11,30,874.0,137.0,2.5,30.0,974.0,907.47,650.8
2017,6,22,11,45,876.5,137.0,2.6,30.0,981.0,930.03,665.69
2017,6,22,12,0,879.0,137.0,2.7,30.0,988.0,950.29,679.17
2017,6,22,12,15,879.5,137.0,2.9,30.0,987.5,966.25,690.79
2017,6,22,12,30,880.0,137.0,3.1,30.0,987.0,979.66,700.87
2017,6,22,12,45,883.0,133.5,3.3,30.0,980.5,989.43,708.68
2017,6,22,13,0,886.0,130.0,3.5,30.0,974.0,996.46,714.83
2017,6,22,13,15,883.5,129.0,3.7,29.5,959.0,997.8,718.83
2017,6,22,13,30,881.0,128.0,3.9,29.0,944.0,996.32,721.09
2017,6,22,13,45,877.0,126.5,4.1,29.0,922.5,990.03,718.84
2017,6,22,14,0,873.0,125.0,4.3,29.0,901.0,980.96,714.81
2017,6,22,14,15,866.5,123.5,4.45,28.5,872.5,966.76,708.57
2017,6,22,14,30,860.0,122.0,4.6,28.0,844.0,949.96,700.59
2017,6,22,14,45,852.0,119.5,4.85,27.5,810.0,928.2,690.41
2017,6,22,15,0,844.0,117.0,5.1,27.0,776.0,904.09,678.36
2017,6,22,15,15,833.0,115.0,5.25,26.5,737.0,881.01,666.14
2017,6,22,15,30,822.0,113.0,5.4,26.0,698.0,850.6,648.57
2017,6,22,15,45,808.0,109.5,5.55,25.5,654.5,814.22,626.46
2017,6,22,16,0,794.0,106.0,5.7,25.0,611.0,776.41,602.91
2017,6,22,16,15,775.0,102.5,5.75,24.0,564.5,733.46,575.87
2017,6,22,16,30,756.0,99.0,5.8,23.0,518.0,689.83,547.71
2017,6,22,16,45,733.0,94.5,5.85,22.5,469.0,641.77,514.45
2017,6,22,17,0,710.0,90.0,5.9,22.0,420.0,596.24,481.36
2017,6,22,17,15,676.5,85.0,5.75,21.0,370.0,541.52,440.12
2017,6,22,17,30,643.0,80.0,5.6,20.0,320.0,488.29,398.81
2017,6,22,17,45,600.5,73.5,5.5,19.5,271.0,430.13,351.55
2017,6,22,18,0,558.0,67.0,5.4,19.0,222.0,374.8,305.18
2017,6,22,18,15,492.5,59.0,5.15,18.5,176.0,310.22,249.91
2017,6,22,18,30,427.0,51.0,4.9,18.0,130.0,251.13,198.06
2017,6,22,18,45,333.5,40.5,4.65,17.5,90.5,184.8,140.14
2017,6,22,19,0,240.0,30.0,4.4,17.0,51.0,127.49,86.5
2017,6,22,19,15,120.0,15.0,4.3,16.5,25.5,56.57,0.0
2017,6,22,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,23,4,45,27.5,5.0,2.9,12.5,5.5,0.0,0.0
2017,6,23,5,0,55.0,10.0,3.0,13.0,11.0,9.83,0.0
2017,6,23,5,15,173.5,23.0,3.1,13.5,40.5,17.84,6.03
2017,6,23,5,30,292.0,36.0,3.2,14.0,70.0,27.78,18.15
2017,6,23,5,45,380.5,46.0,3.35,14.5,112.0,34.1,24.36
2017,6,23,6,0,469.0,56.0,3.5,15.0,154.0,40.01,29.91
2017,6,23,6,15,527.5,63.0,3.5,15.5,201.0,49.91,32.12
2017,6,23,6,30,586.0,70.0,3.5,16.0,248.0,84.8,46.85
2017,6,23,6,45,327.0,113.5,3.55,16.5,216.0,123.43,84.22
2017,6,23,7,0,68.0,157.0,3.6,17.0,184.0,149.85,116.39
2017,6,23,7,15,54.0,173.0,3.55,17.5,196.5,165.83,129.59
2017,6,23,7,30,40.0,189.0,3.5,18.0,209.0,180.44,141.48
2017,6,23,7,45,52.5,215.0,3.5,18.5,244.0,209.89,164.26
2017,6,23,8,0,65.0,241.0,3.5,19.0,279.0,240.74,187.96
2017,6,23,8,15,438.5,172.5,3.5,19.5,458.0,321.33,247.5
2017,6,23,8,30,812.0,104.0,3.5,20.0,637.0,449.36,346.04
2017,6,23,8,45,825.5,106.5,3.55,20.5,679.5,496.56,384.08
2017,6,23,9,0,839.0,109.0,3.6,21.0,722.0,547.41,424.06
2017,6,23,9,15,849.5,111.0,3.65,21.0,760.0,592.68,459.8
2017,6,23,9,30,860.0,113.0,3.7,21.0,798.0,637.61,494.54
2017,6,23,9,45,864.0,117.0,3.75,21.5,830.0,679.53,525.28
2017,6,23,10,0,868.0,121.0,3.8,22.0,862.0,720.24,554.13
2017,6,23,10,15,874.0,122.5,3.85,22.5,889.0,758.75,579.66
2017,6,23,10,30,880.0,124.0,3.9,23.0,916.0,795.85,603.94
2017,6,23,10,45,884.5,124.5,3.95,23.5,936.0,829.26,625.4
2017,6,23,11,0,889.0,125.0,4.0,24.0,956.0,860.84,645.46
2017,6,23,11,15,892.0,126.0,4.05,24.0,969.5,889.63,664.77
2017,6,23,11,30,895.0,127.0,4.1,24.0,983.0,916.28,682.62
2017,6,23,11,45,896.5,127.0,4.15,24.0,989.5,938.36,697.41
2017,6,23,12,0,898.0,127.0,4.2,24.0,996.0,958.03,710.63
2017,6,23,12,15,898.0,127.0,4.25,24.0,995.5,973.78,721.31
2017,6,23,12,30,898.0,127.0,4.3,24.0,995.0,986.91,730.34
2017,6,23,12,45,895.5,127.0,4.4,24.5,986.5,994.92,734.92
2017,6,23,13,0,893.0,127.0,4.5,25.0,978.0,1000.14,737.74
2017,6,23,13,15,890.0,126.5,4.55,24.5,962.5,1001.54,740.84
2017,6,23,13,30,887.0,126.0,4.6,24.0,947.0,1000.09,742.32
2017,6,23,13,45,882.0,125.0,4.7,24.0,925.0,993.35,739.3
2017,6,23,14,0,877.0,124.0,4.8,24.0,903.0,983.83,734.51
2017,6,23,14,15,870.5,122.5,4.85,23.5,875.0,969.62,727.67
2017,6,23,14,30,864.0,121.0,4.9,23.0,847.0,952.8,719.08
2017,6,23,14,45,855.0,119.0,5.0,23.0,812.5,930.6,705.72
2017,6,23,15,0,846.0,117.0,5.1,23.0,778.0,906.09,690.7
2017,6,23,15,15,834.5,115.0,5.1,22.5,738.5,882.55,677.04
2017,6,23,15,30,823.0,113.0,5.1,22.0,699.0,851.7,658.08
2017,6,23,15,45,808.0,110.0,5.2,22.0,655.5,815.03,634.06
2017,6,23,16,0,793.0,107.0,5.3,22.0,612.0,776.99,608.76
2017,6,23,16,15,774.0,103.5,5.2,21.5,565.0,734.09,579.84
2017,6,23,16,30,755.0,100.0,5.1,21.0,518.0,690.51,550.02
2017,6,23,16,45,730.0,96.0,5.1,20.5,469.0,641.62,516.04
2017,6,23,17,0,705.0,92.0,5.1,20.0,420.0,595.52,482.36
2017,6,23,17,15,672.0,87.0,4.95,19.5,370.5,541.31,440.64
2017,6,23,17,30,639.0,82.0,4.8,19.0,321.0,488.56,398.98
2017,6,23,17,45,594.0,75.5,4.65,18.5,271.5,429.16,350.81
2017,6,23,18,0,549.0,69.0,4.5,18.0,222.0,372.8,303.71
2017,6,23,18,15,484.5,61.0,4.25,17.5,176.0,309.03,249.21
2017,6,23,18,30,420.0,53.0,4.0,17.0,130.0,250.62,198.03
2017,6,23,18,45,327.0,41.5,3.75,16.5,90.5,183.64,139.68
2017,6,23,19,0,234.0,30.0,3.5,16.0,51.0,124.9,85.15
2017,6,23,19,15,117.0,15.0,3.4,15.5,25.5,55.85,0.0
2017,6,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
