Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,24,4,45,21.5,4.0,3.75,11.5,4.5,0.0,0.0
2017,6,24,5,0,43.0,8.0,3.8,12.0,9.0,7.86,0.0
2017,6,24,5,15,140.5,23.0,3.85,12.5,37.0,17.85,5.85
2017,6,24,5,30,238.0,38.0,3.9,13.0,65.0,29.11,19.35
2017,6,24,5,45,314.5,50.5,3.95,13.5,105.0,37.83,27.74
2017,6,24,6,0,391.0,63.0,4.0,14.0,145.0,46.12,35.45
2017,6,24,6,15,217.5,88.5,4.05,14.0,136.0,71.96,53.93
2017,6,24,6,30,44.0,114.0,4.1,14.0,127.0,102.6,80.23
2017,6,24,6,45,51.5,134.5,4.15,14.5,153.0,124.24,97.32
2017,6,24,7,0,59.0,155.0,4.2,15.0,179.0,146.8,115.22
2017,6,24,7,15,82.5,180.0,4.2,15.5,218.0,177.02,138.76
2017,6,24,7,30,106.0,205.0,4.2,16.0,257.0,205.34,160.8
2017,6,24,7,45,119.0,229.0,4.25,16.5,293.5,236.58,185.53
2017,6,24,8,0,132.0,253.0,4.3,17.0,330.0,269.25,211.24
2017,6,24,8,15,215.0,267.0,4.35,17.5,403.5,322.59,252.36
2017,6,24,8,30,298.0,281.0,4.4,18.0,477.0,379.07,296.15
2017,6,24,8,45,529.5,212.0,4.45,18.5,588.0,443.9,347.38
2017,6,24,9,0,761.0,143.0,4.5,19.0,699.0,532.78,417.7
2017,6,24,9,15,773.0,146.0,4.5,19.0,737.0,576.83,452.68
2017,6,24,9,30,785.0,149.0,4.5,19.0,775.0,620.86,487.08
2017,6,24,9,45,805.5,145.0,4.55,19.5,810.5,663.86,519.48
2017,6,24,10,0,826.0,141.0,4.6,20.0,846.0,707.05,551.37
2017,6,24,10,15,832.5,143.0,4.6,20.0,872.5,745.46,578.87
2017,6,24,10,30,839.0,145.0,4.6,20.0,899.0,782.96,605.01
2017,6,24,10,45,840.0,148.5,4.7,20.5,918.5,815.11,626.51
2017,6,24,11,0,841.0,152.0,4.8,21.0,938.0,845.37,646.58
2017,6,24,11,15,844.0,152.5,4.8,21.0,951.0,872.58,665.11
2017,6,24,11,30,847.0,153.0,4.8,21.0,964.0,897.77,682.22
2017,6,24,11,45,630.0,286.0,4.85,21.0,891.5,852.93,648.96
2017,6,24,12,0,413.0,419.0,4.9,21.0,819.0,796.42,602.16
2017,6,24,12,15,627.0,289.0,4.9,21.0,895.5,882.26,670.5
2017,6,24,12,30,841.0,159.0,4.9,21.0,972.0,967.66,730.92
2017,6,24,12,45,637.0,283.5,4.95,21.0,896.0,908.24,688.6
2017,6,24,13,0,433.0,408.0,5.0,21.0,820.0,841.57,635.49
2017,6,24,13,15,336.5,433.0,5.05,20.5,750.5,773.72,586.91
2017,6,24,13,30,240.0,458.0,5.1,20.0,681.0,702.36,534.76
2017,6,24,13,45,222.0,448.5,5.2,20.0,651.0,677.31,517.39
2017,6,24,14,0,204.0,439.0,5.3,20.0,621.0,651.53,499.14
2017,6,24,14,15,508.0,290.5,5.3,19.5,723.0,804.3,622.82
2017,6,24,14,30,812.0,142.0,5.3,19.0,825.0,931.45,719.28
2017,6,24,14,45,801.5,140.0,5.35,19.0,790.5,908.85,703.93
2017,6,24,15,0,791.0,138.0,5.4,19.0,756.0,884.09,687.9
2017,6,24,15,15,778.0,135.0,5.4,18.5,717.0,854.01,669.0
2017,6,24,15,30,765.0,132.0,5.4,18.0,678.0,822.18,648.69
2017,6,24,15,45,750.5,128.0,5.45,18.0,635.0,786.45,624.31
2017,6,24,16,0,736.0,124.0,5.5,18.0,592.0,752.29,600.89
2017,6,24,16,15,561.5,164.5,5.45,17.5,506.0,637.83,514.91
2017,6,24,16,30,387.0,205.0,5.4,17.0,420.0,520.88,422.7
2017,6,24,16,45,279.5,199.5,5.35,17.0,347.0,425.65,346.69
2017,6,24,17,0,172.0,194.0,5.3,17.0,274.0,329.85,268.77
2017,6,24,17,15,193.0,169.0,5.15,16.5,249.5,309.91,254.26
2017,6,24,17,30,214.0,144.0,5.0,16.0,225.0,295.12,243.13
2017,6,24,17,45,190.5,125.5,4.9,16.0,189.5,253.3,208.26
2017,6,24,18,0,167.0,107.0,4.8,16.0,154.0,206.56,168.82
2017,6,24,18,15,142.0,87.5,4.65,15.5,121.5,166.71,134.69
2017,6,24,18,30,117.0,68.0,4.5,15.0,89.0,128.75,101.62
2017,6,24,18,45,79.0,49.0,4.35,15.0,61.5,88.46,66.42
2017,6,24,19,0,41.0,30.0,4.2,15.0,34.0,50.8,32.75
2017,6,24,19,15,20.5,15.0,4.15,14.5,17.0,23.03,0.0
2017,6,24,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,25,4,45,36.0,4.5,3.7,11.0,5.5,0.0,0.0
2017,6,25,5,0,72.0,9.0,3.8,11.0,11.0,8.85,0.0
2017,6,25,5,15,193.0,21.5,3.9,11.5,40.5,16.62,4.85
2017,6,25,5,30,314.0,34.0,4.0,12.0,70.0,25.97,16.71
2017,6,25,5,45,398.5,44.0,4.1,12.5,112.0,32.37,23.03
2017,6,25,6,0,483.0,54.0,4.2,13.0,154.0,38.35,28.68
2017,6,25,6,15,241.5,62.0,4.2,13.0,112.0,46.65,32.55
2017,6,25,6,30,0.0,70.0,4.2,13.0,70.0,67.03,51.83
2017,6,25,6,45,0.0,84.5,4.25,13.5,84.5,80.61,63.17
2017,6,25,7,0,0.0,99.0,4.3,14.0,99.0,94.24,74.35
2017,6,25,7,15,0.0,115.0,4.25,14.5,115.0,109.26,86.5
2017,6,25,7,30,0.0,131.0,4.2,15.0,131.0,124.33,98.5
2017,6,25,7,45,2.0,150.0,4.2,15.5,151.0,142.75,113.02
2017,6,25,8,0,4.0,169.0,4.2,16.0,171.0,161.43,127.59
2017,6,25,8,15,8.5,192.0,4.2,16.5,197.5,184.97,145.89
2017,6,25,8,30,13.0,215.0,4.2,17.0,224.0,209.01,164.4
2017,6,25,8,45,88.5,279.0,4.2,17.5,343.5,299.96,235.59
2017,6,25,9,0,164.0,343.0,4.2,18.0,463.0,397.41,310.4
2017,6,25,9,15,87.5,288.5,4.25,18.0,353.0,319.04,249.31
2017,6,25,9,30,11.0,234.0,4.3,18.0,243.0,230.25,178.95
2017,6,25,9,45,53.0,320.5,4.35,18.5,365.5,335.49,260.84
2017,6,25,10,0,95.0,407.0,4.4,19.0,488.0,446.94,344.85
2017,6,25,10,15,192.0,417.5,4.45,19.0,588.0,530.83,409.21
2017,6,25,10,30,289.0,428.0,4.5,19.0,688.0,622.09,478.16
2017,6,25,10,45,182.0,435.5,4.6,19.5,601.0,558.03,427.49
2017,6,25,11,0,75.0,443.0,4.7,20.0,514.0,485.47,370.28
2017,6,25,11,15,504.5,280.0,4.8,20.0,762.5,704.22,545.13
2017,6,25,11,30,934.0,117.0,4.9,20.0,1011.0,940.48,716.46
2017,6,25,11,45,934.5,118.0,5.05,20.0,1017.5,963.48,731.73
2017,6,25,12,0,935.0,119.0,5.2,20.0,1024.0,983.92,746.68
2017,6,25,12,15,934.5,119.0,5.3,20.0,1022.5,999.81,758.23
2017,6,25,12,30,934.0,119.0,5.4,20.0,1021.0,1012.95,768.01
2017,6,25,12,45,935.5,116.5,5.5,20.0,1013.5,1022.73,775.6
2017,6,25,13,0,937.0,114.0,5.6,20.0,1006.0,1029.59,781.31
2017,6,25,13,15,934.0,113.0,5.6,19.5,990.5,1030.6,783.95
2017,6,25,13,30,931.0,112.0,5.6,19.0,975.0,1028.62,784.67
2017,6,25,13,45,930.0,109.0,5.65,19.0,953.5,1023.54,782.2
2017,6,25,14,0,929.0,106.0,5.7,19.0,932.0,1015.45,777.75
2017,6,25,14,15,922.5,104.5,5.7,19.0,903.0,1000.69,768.41
2017,6,25,14,30,916.0,103.0,5.7,19.0,874.0,983.15,757.23
2017,6,25,14,45,913.5,99.0,5.7,19.0,840.5,963.99,744.99
2017,6,25,15,0,911.0,95.0,5.7,19.0,807.0,942.08,730.85
2017,6,25,15,15,901.0,93.0,5.65,18.5,767.0,913.02,712.71
2017,6,25,15,30,891.0,91.0,5.6,18.0,727.0,881.82,692.96
2017,6,25,15,45,883.5,86.5,5.6,18.0,683.5,847.97,670.08
2017,6,25,16,0,876.0,82.0,5.6,18.0,640.0,812.15,645.61
2017,6,25,16,15,859.5,79.5,5.5,17.5,592.0,769.75,616.78
2017,6,25,16,30,843.0,77.0,5.4,17.0,544.0,726.38,586.87
2017,6,25,16,45,826.0,72.5,5.35,17.0,494.5,679.6,552.99
2017,6,25,17,0,809.0,68.0,5.3,17.0,445.0,636.54,521.52
2017,6,25,17,15,780.0,65.0,5.15,16.5,393.5,582.98,480.38
2017,6,25,17,30,751.0,62.0,5.0,16.0,342.0,530.39,438.38
2017,6,25,17,45,713.5,57.0,4.9,15.5,291.5,471.98,390.52
2017,6,25,18,0,676.0,52.0,4.8,15.0,241.0,415.83,342.88
2017,6,25,18,15,616.5,46.5,4.6,14.5,192.5,351.43,286.81
2017,6,25,18,30,557.0,41.0,4.4,14.0,144.0,291.81,233.24
2017,6,25,18,45,463.0,33.5,4.2,13.5,101.5,225.25,173.37
2017,6,25,19,0,369.0,26.0,4.0,13.0,59.0,165.24,114.67
2017,6,25,19,15,184.5,13.0,3.95,12.5,29.5,73.69,0.0
2017,6,25,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,26,4,45,45.5,5.0,3.3,11.0,6.0,0.0,0.0
2017,6,26,5,0,91.0,10.0,3.4,11.0,12.0,9.83,0.0
2017,6,26,5,15,229.5,21.0,3.6,11.5,42.5,16.2,4.31
2017,6,26,5,30,368.0,32.0,3.8,12.0,73.0,24.15,15.12
2017,6,26,5,45,456.5,40.0,4.0,12.5,116.5,28.84,19.9
2017,6,26,6,0,545.0,48.0,4.2,13.0,160.0,33.24,24.11
2017,6,26,6,15,295.0,80.0,4.2,13.0,143.0,60.69,48.85
2017,6,26,6,30,45.0,112.0,4.2,13.0,126.0,100.95,79.15
2017,6,26,6,45,50.5,132.5,4.2,13.5,151.0,122.38,96.21
2017,6,26,7,0,56.0,153.0,4.2,14.0,176.0,144.55,113.93
2017,6,26,7,15,55.5,173.5,4.15,14.5,199.0,166.21,131.45
2017,6,26,7,30,55.0,194.0,4.1,15.0,222.0,187.96,148.88
2017,6,26,7,45,64.0,218.5,4.1,15.5,253.5,215.87,170.84
2017,6,26,8,0,73.0,243.0,4.1,16.0,285.0,244.83,193.45
2017,6,26,8,15,50.0,245.0,4.05,16.0,275.0,243.3,192.31
2017,6,26,8,30,27.0,247.0,4.0,16.0,265.0,239.18,188.85
2017,6,26,8,45,27.0,262.0,4.0,16.5,280.5,255.18,200.79
2017,6,26,9,0,27.0,277.0,4.0,17.0,296.0,271.22,212.6
2017,6,26,9,15,66.5,326.5,4.0,17.5,378.0,340.58,266.06
2017,6,26,9,30,106.0,376.0,4.0,18.0,460.0,413.62,321.29
2017,6,26,9,45,114.0,395.0,4.0,18.5,489.5,438.93,339.37
2017,6,26,10,0,122.0,414.0,4.0,19.0,519.0,468.72,360.76
2017,6,26,10,15,241.5,407.0,4.05,19.0,622.0,554.54,427.04
2017,6,26,10,30,361.0,400.0,4.1,19.0,725.0,651.59,500.26
2017,6,26,10,45,649.0,253.5,4.15,19.5,853.0,759.0,584.62
2017,6,26,11,0,937.0,107.0,4.2,20.0,981.0,882.39,671.97
2017,6,26,11,15,939.5,107.5,4.3,20.0,995.0,911.61,691.44
2017,6,26,11,30,942.0,108.0,4.4,20.0,1009.0,938.52,709.97
2017,6,26,11,45,944.5,107.5,4.5,20.5,1016.0,962.05,725.07
2017,6,26,12,0,947.0,107.0,4.6,21.0,1023.0,983.04,738.47
2017,6,26,12,15,947.0,107.0,4.7,21.0,1022.0,999.54,750.34
2017,6,26,12,30,947.0,107.0,4.8,21.0,1021.0,1013.25,760.47
2017,6,26,12,45,942.5,108.5,4.95,21.0,1012.0,1021.27,767.26
2017,6,26,13,0,938.0,110.0,5.1,21.0,1003.0,1026.32,772.19
2017,6,26,13,15,935.5,109.0,5.2,20.5,988.0,1027.83,775.94
2017,6,26,13,30,933.0,108.0,5.3,20.0,973.0,1026.34,777.78
2017,6,26,13,45,930.0,106.0,5.45,20.0,951.0,1020.34,775.47
2017,6,26,14,0,927.0,104.0,5.6,20.0,929.0,1011.36,771.18
2017,6,26,14,15,921.0,103.0,5.6,19.5,900.0,997.64,764.11
2017,6,26,14,30,915.0,102.0,5.6,19.0,871.0,981.15,755.18
2017,6,26,14,45,909.5,99.0,5.7,19.0,837.0,960.31,742.38
2017,6,26,15,0,904.0,96.0,5.8,19.0,803.0,936.85,727.72
2017,6,26,15,15,894.0,94.5,5.8,18.5,763.0,908.53,710.34
2017,6,26,15,30,884.0,93.0,5.8,18.0,723.0,878.09,691.32
2017,6,26,15,45,873.0,89.5,5.8,18.0,679.5,842.63,667.15
2017,6,26,16,0,862.0,86.0,5.8,18.0,636.0,805.44,641.55
2017,6,26,16,15,845.0,83.5,5.75,17.5,588.0,763.14,612.88
2017,6,26,16,30,828.0,81.0,5.7,17.0,540.0,724.49,586.6
2017,6,26,16,45,807.5,77.0,5.7,17.0,490.0,676.23,551.57
2017,6,26,17,0,787.0,73.0,5.7,17.0,440.0,627.76,515.85
2017,6,26,17,15,757.0,69.5,5.6,16.5,389.0,573.84,474.09
2017,6,26,17,30,727.0,66.0,5.5,16.0,338.0,520.99,431.8
2017,6,26,17,45,686.5,61.0,5.4,15.5,287.5,461.92,383.17
2017,6,26,18,0,646.0,56.0,5.3,15.0,237.0,405.37,335.04
2017,6,26,18,15,584.0,50.0,5.0,14.5,189.0,342.99,280.41
2017,6,26,18,30,522.0,44.0,4.7,14.0,141.0,283.58,227.01
2017,6,26,18,45,425.5,35.5,4.45,14.0,99.5,213.92,164.55
2017,6,26,19,0,329.0,27.0,4.2,14.0,58.0,153.58,106.32
2017,6,26,19,15,164.5,13.5,4.1,13.5,29.0,68.89,0.0
2017,6,26,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,27,4,45,50.0,5.0,2.95,11.0,6.0,0.0,0.0
2017,6,27,5,0,100.0,10.0,3.2,11.0,12.0,9.83,0.0
2017,6,27,5,15,244.0,20.5,3.35,11.5,43.0,15.78,3.75
2017,6,27,5,30,388.0,31.0,3.5,12.0,74.0,23.28,14.35
2017,6,27,5,45,477.0,38.0,3.7,12.5,117.5,27.14,18.39
2017,6,27,6,0,566.0,45.0,3.9,13.0,161.0,30.79,21.92
2017,6,27,6,15,283.0,61.0,3.9,13.5,119.0,45.62,35.31
2017,6,27,6,30,0.0,77.0,3.9,14.0,77.0,73.11,56.78
2017,6,27,6,45,0.0,92.0,3.95,14.5,92.0,87.17,68.45
2017,6,27,7,0,0.0,107.0,4.0,15.0,107.0,101.29,79.95
2017,6,27,7,15,5.5,135.5,3.95,15.0,138.0,128.42,102.02
2017,6,27,7,30,11.0,164.0,3.9,15.0,169.0,156.19,124.35
2017,6,27,7,45,22.0,192.0,3.85,15.5,204.0,185.82,147.56
2017,6,27,8,0,33.0,220.0,3.8,16.0,239.0,211.77,167.61
2017,6,27,8,15,56.0,253.5,3.8,16.0,289.0,252.75,199.75
2017,6,27,8,30,79.0,287.0,3.8,16.0,339.0,296.16,233.62
2017,6,27,8,45,95.0,312.5,3.8,16.5,379.0,331.74,260.69
2017,6,27,9,0,111.0,338.0,3.8,17.0,419.0,368.91,288.71
2017,6,27,9,15,86.0,345.5,3.8,17.5,410.0,368.35,287.14
2017,6,27,9,30,61.0,353.0,3.8,18.0,401.0,365.42,283.66
2017,6,27,9,45,59.5,367.0,3.85,18.5,415.5,381.52,295.02
2017,6,27,10,0,58.0,381.0,3.9,19.0,430.0,397.49,306.13
2017,6,27,10,15,113.0,414.0,3.95,19.0,514.0,469.4,360.97
2017,6,27,10,30,168.0,447.0,4.0,19.0,598.0,548.47,420.1
2017,6,27,10,45,552.0,276.0,4.1,19.5,788.0,701.76,542.0
2017,6,27,11,0,936.0,105.0,4.2,20.0,978.0,879.09,670.09
2017,6,27,11,15,608.0,286.0,4.3,20.0,856.5,796.86,608.35
2017,6,27,11,30,280.0,467.0,4.4,20.0,735.0,698.16,528.34
2017,6,27,11,45,293.0,457.5,4.5,20.0,740.0,711.17,539.12
2017,6,27,12,0,306.0,448.0,4.6,20.0,745.0,723.75,549.04
2017,6,27,12,15,625.0,277.5,4.7,20.0,882.0,868.45,662.98
2017,6,27,12,30,944.0,107.0,4.8,20.0,1019.0,1010.06,762.22
2017,6,27,12,45,936.5,110.5,4.9,20.0,1009.0,1017.18,767.12
2017,6,27,13,0,929.0,114.0,5.0,20.0,999.0,1021.35,771.06
2017,6,27,13,15,926.5,113.5,5.1,20.0,984.0,1023.41,773.68
2017,6,27,13,30,924.0,113.0,5.2,20.0,969.0,1022.51,774.4
2017,6,27,13,45,921.0,111.0,5.3,20.0,947.0,1016.63,771.8
2017,6,27,14,0,918.0,109.0,5.4,20.0,925.0,1007.8,767.28
2017,6,27,14,15,912.0,108.0,5.45,19.5,896.5,994.24,760.71
2017,6,27,14,30,906.0,107.0,5.5,19.0,868.0,977.94,752.26
2017,6,27,14,45,900.0,104.0,5.55,19.0,834.0,956.85,738.99
2017,6,27,15,0,894.0,101.0,5.6,19.0,800.0,933.19,723.92
2017,6,27,15,15,883.0,99.0,5.6,18.5,760.0,903.7,705.74
2017,6,27,15,30,872.0,97.0,5.6,18.0,720.0,872.16,685.96
2017,6,27,15,45,861.5,93.5,5.6,18.0,676.5,837.51,662.42
2017,6,27,16,0,851.0,90.0,5.6,18.0,633.0,801.12,637.46
2017,6,27,16,15,833.0,87.5,5.55,17.5,585.0,763.16,612.08
2017,6,27,16,30,815.0,85.0,5.5,17.0,537.0,719.53,582.05
2017,6,27,16,45,554.5,132.5,5.45,16.5,427.5,560.52,459.14
2017,6,27,17,0,294.0,180.0,5.4,16.0,318.0,404.71,332.26
2017,6,27,17,15,290.0,158.5,5.3,15.5,281.0,367.57,303.68
2017,6,27,17,30,286.0,137.0,5.2,15.0,244.0,330.03,273.74
2017,6,27,17,45,266.0,119.5,5.15,14.5,207.5,288.09,239.12
2017,6,27,18,0,246.0,102.0,5.1,14.0,171.0,247.45,204.7
2017,6,27,18,15,377.0,74.0,4.95,13.5,155.5,272.65,224.02
2017,6,27,18,30,508.0,46.0,4.8,13.0,140.0,280.24,225.46
2017,6,27,18,45,410.5,37.0,4.7,12.5,98.5,210.23,162.8
2017,6,27,19,0,313.0,28.0,4.6,12.0,57.0,149.6,104.54
2017,6,27,19,15,156.5,14.0,4.5,11.5,28.5,67.39,0.0
2017,6,27,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,28,4,45,34.0,5.0,3.55,10.5,5.5,0.0,0.0
2017,6,28,5,0,68.0,10.0,3.7,11.0,11.0,9.83,0.0
2017,6,28,5,15,208.5,21.5,3.8,11.0,41.5,16.8,4.0
2017,6,28,5,30,349.0,33.0,3.9,11.0,72.0,25.23,16.06
2017,6,28,5,45,440.5,41.5,4.0,11.5,115.0,30.31,21.27
2017,6,28,6,0,532.0,50.0,4.1,12.0,158.0,35.07,25.85
2017,6,28,6,15,266.0,61.0,4.1,12.5,115.0,45.12,35.0
2017,6,28,6,30,0.0,72.0,4.1,13.0,72.0,68.73,53.29
2017,6,28,6,45,0.0,86.5,4.1,13.5,86.5,82.32,64.63
2017,6,28,7,0,0.0,101.0,4.1,14.0,101.0,95.96,75.81
2017,6,28,7,15,0.0,109.5,4.05,14.0,109.5,104.28,82.51
2017,6,28,7,30,0.0,118.0,4.0,14.0,118.0,112.56,89.1
2017,6,28,7,45,5.0,152.0,4.0,14.5,155.0,145.37,115.55
2017,6,28,8,0,10.0,186.0,4.0,15.0,192.0,178.67,141.98
2017,6,28,8,15,7.5,185.5,4.0,15.5,190.5,178.62,141.28
2017,6,28,8,30,5.0,185.0,4.0,16.0,189.0,178.1,140.24
2017,6,28,8,45,5.0,182.5,4.05,16.5,186.5,176.56,138.4
2017,6,28,9,0,5.0,180.0,4.1,17.0,184.0,174.86,136.49
2017,6,28,9,15,8.0,206.5,4.1,17.0,213.5,201.89,157.73
2017,6,28,9,30,11.0,233.0,4.1,17.0,243.0,229.25,179.01
2017,6,28,9,45,152.0,315.0,4.15,17.5,445.0,392.3,307.53
2017,6,28,10,0,293.0,397.0,4.2,18.0,647.0,568.75,440.92
2017,6,28,10,15,184.0,409.5,4.2,18.0,568.5,517.17,399.41
2017,6,28,10,30,75.0,422.0,4.2,18.0,490.0,456.38,351.13
2017,6,28,10,45,163.0,440.5,4.25,18.5,592.0,546.93,420.14
2017,6,28,11,0,251.0,459.0,4.3,19.0,694.0,643.71,491.61
2017,6,28,11,15,385.0,424.0,4.3,19.0,789.5,736.59,561.56
2017,6,28,11,30,519.0,389.0,4.3,19.0,885.0,835.01,634.16
2017,6,28,11,45,737.0,249.5,4.35,19.5,959.5,913.58,694.15
2017,6,28,12,0,955.0,110.0,4.4,20.0,1034.0,992.48,746.45
2017,6,28,12,15,955.0,110.0,4.4,20.0,1033.5,1009.23,757.16
2017,6,28,12,30,955.0,110.0,4.4,20.0,1033.0,1023.16,766.6
2017,6,28,12,45,944.5,116.0,4.45,20.0,1022.0,1030.05,771.72
2017,6,28,13,0,934.0,122.0,4.5,20.0,1011.0,1033.95,775.08
2017,6,28,13,15,931.0,121.0,4.5,20.0,995.5,1035.16,776.29
2017,6,28,13,30,928.0,120.0,4.5,20.0,980.0,1033.39,775.64
2017,6,28,13,45,924.0,118.5,4.55,20.0,957.5,1027.15,772.58
2017,6,28,14,0,920.0,117.0,4.6,20.0,935.0,1017.98,767.66
2017,6,28,14,15,913.5,115.5,4.6,20.0,906.0,1003.51,758.8
2017,6,28,14,30,907.0,114.0,4.6,20.0,877.0,986.3,748.16
2017,6,28,14,45,898.5,112.5,4.65,20.0,842.0,964.57,734.91
2017,6,28,15,0,890.0,111.0,4.7,20.0,807.0,940.38,719.95
2017,6,28,15,15,879.0,108.5,4.7,19.5,766.5,910.55,702.01
2017,6,28,15,30,868.0,106.0,4.7,19.0,726.0,878.66,682.49
2017,6,28,15,45,855.0,103.0,4.7,19.0,681.5,842.66,658.53
2017,6,28,16,0,842.0,100.0,4.7,19.0,637.0,810.08,636.89
2017,6,28,16,15,823.0,97.0,4.7,18.5,588.5,766.28,607.98
2017,6,28,16,30,804.0,94.0,4.7,18.0,540.0,721.68,578.03
2017,6,28,16,45,782.0,89.5,4.7,17.5,490.0,672.68,544.15
2017,6,28,17,0,760.0,85.0,4.7,17.0,440.0,623.59,509.03
2017,6,28,17,15,727.5,80.5,4.65,16.5,388.5,567.96,466.38
2017,6,28,17,30,695.0,76.0,4.6,16.0,337.0,516.07,425.38
2017,6,28,17,45,652.5,70.0,4.6,15.5,286.5,456.22,376.81
2017,6,28,18,0,610.0,64.0,4.6,15.0,236.0,399.13,328.85
2017,6,28,18,15,544.5,57.0,4.5,14.5,187.5,333.25,272.04
2017,6,28,18,30,479.0,50.0,4.4,14.0,139.0,272.8,218.36
2017,6,28,18,45,381.0,40.0,4.3,13.5,97.5,202.72,156.37
2017,6,28,19,0,283.0,30.0,4.2,13.0,56.0,142.03,98.89
2017,6,28,19,15,141.5,15.0,4.15,12.5,28.0,64.48,0.0
2017,6,28,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,29,5,15,166.5,17.0,3.65,10.5,35.0,12.61,1.28
2017,6,29,5,30,333.0,34.0,3.7,11.0,70.0,26.27,16.92
2017,6,29,5,45,427.0,43.0,3.8,11.5,113.5,31.75,22.54
2017,6,29,6,0,521.0,52.0,3.9,12.0,157.0,36.89,27.47
2017,6,29,6,15,260.5,71.0,3.85,12.5,123.5,52.31,41.44
2017,6,29,6,30,0.0,90.0,3.8,13.0,90.0,84.09,66.33
2017,6,29,6,45,1.0,108.0,3.75,13.5,108.5,100.95,80.3
2017,6,29,7,0,2.0,126.0,3.7,14.0,127.0,118.0,94.16
2017,6,29,7,15,39.5,162.5,3.65,14.5,181.5,153.9,121.91
2017,6,29,7,30,77.0,199.0,3.6,15.0,236.0,196.99,155.43
2017,6,29,7,45,278.5,193.0,3.55,15.5,348.5,248.12,191.33
2017,6,29,8,0,480.0,187.0,3.5,16.0,461.0,322.52,247.98
2017,6,29,8,15,520.5,190.0,3.5,16.0,510.5,365.53,283.85
2017,6,29,8,30,561.0,193.0,3.5,16.0,560.0,412.07,322.33
2017,6,29,8,45,316.5,258.0,3.5,16.5,468.0,382.63,300.53
2017,6,29,9,0,72.0,323.0,3.5,17.0,376.0,335.03,261.89
2017,6,29,9,15,224.0,330.0,3.5,17.5,506.0,429.49,335.5
2017,6,29,9,30,376.0,337.0,3.5,18.0,636.0,536.92,417.26
2017,6,29,9,45,644.0,225.0,3.55,18.5,762.5,625.63,487.37
2017,6,29,10,0,912.0,113.0,3.6,19.0,889.0,739.46,574.12
2017,6,29,10,15,918.0,114.5,3.7,19.0,916.5,779.74,601.87
2017,6,29,10,30,924.0,116.0,3.8,19.0,944.0,818.54,628.87
2017,6,29,10,45,928.5,116.5,3.9,19.5,965.5,853.54,651.84
2017,6,29,11,0,933.0,117.0,4.0,20.0,987.0,886.62,673.33
2017,6,29,11,15,935.5,118.0,4.05,20.0,1001.0,916.39,693.49
2017,6,29,11,30,938.0,119.0,4.1,20.0,1015.0,943.86,712.06
2017,6,29,11,45,939.5,119.0,4.2,20.0,1022.0,967.09,728.02
2017,6,29,12,0,941.0,119.0,4.3,20.0,1029.0,987.76,742.34
2017,6,29,12,15,941.0,119.0,4.4,20.0,1028.5,1004.4,753.94
2017,6,29,12,30,941.0,119.0,4.5,20.0,1028.0,1018.27,764.2
2017,6,29,12,45,940.0,118.5,4.6,20.5,1020.0,1027.86,770.17
2017,6,29,13,0,939.0,118.0,4.7,21.0,1012.0,1034.51,774.28
2017,6,29,13,15,936.0,117.0,4.8,20.5,996.5,1035.75,777.92
2017,6,29,13,30,933.0,116.0,4.9,20.0,981.0,1033.98,779.68
2017,6,29,13,45,929.5,114.5,5.0,20.0,958.5,1028.22,777.29
2017,6,29,14,0,926.0,113.0,5.1,20.0,936.0,1019.49,772.97
2017,6,29,14,15,919.5,111.5,5.1,19.5,907.0,1004.97,765.47
2017,6,29,14,30,913.0,110.0,5.1,19.0,878.0,987.68,756.12
2017,6,29,14,45,906.0,107.5,5.2,19.0,843.5,966.18,743.13
2017,6,29,15,0,899.0,105.0,5.3,19.0,809.0,942.14,728.31
2017,6,29,15,15,888.0,103.0,5.3,18.5,768.5,912.64,710.3
2017,6,29,15,30,877.0,101.0,5.3,18.0,728.0,881.07,690.67
2017,6,29,15,45,865.0,98.0,5.35,18.0,683.5,845.65,667.04
2017,6,29,16,0,853.0,95.0,5.4,18.0,639.0,808.58,641.98
2017,6,29,16,15,835.0,92.0,5.35,17.5,591.0,770.14,616.38
2017,6,29,16,30,817.0,89.0,5.3,17.0,543.0,725.9,586.05
2017,6,29,16,45,796.0,84.5,5.3,16.5,492.5,677.15,551.94
2017,6,29,17,0,775.0,80.0,5.3,16.0,442.0,628.22,516.83
2017,6,29,17,15,743.5,76.0,5.25,15.5,390.5,573.22,474.22
2017,6,29,17,30,712.0,72.0,5.2,15.0,339.0,519.39,431.3
2017,6,29,17,45,670.5,66.5,5.2,14.5,288.5,462.15,384.26
2017,6,29,18,0,629.0,61.0,5.2,14.0,238.0,405.4,336.08
2017,6,29,18,15,564.5,54.5,5.05,13.5,189.5,339.73,278.88
2017,6,29,18,30,500.0,48.0,4.9,13.0,141.0,279.42,224.78
2017,6,29,18,45,399.5,39.0,4.8,12.5,99.0,208.56,161.64
2017,6,29,19,0,299.0,30.0,4.7,12.0,57.0,147.26,103.05
2017,6,29,19,15,149.5,15.0,4.65,11.5,28.5,66.72,0.0
2017,6,29,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,30,5,15,177.5,16.0,3.75,10.5,35.0,11.76,0.47
2017,6,30,5,30,355.0,32.0,3.8,11.0,70.0,24.43,15.29
2017,6,30,5,45,445.0,40.0,3.85,11.5,113.0,29.1,20.17
2017,6,30,6,0,535.0,48.0,3.9,12.0,156.0,33.49,24.42
2017,6,30,6,15,267.5,70.0,3.85,12.5,124.0,51.18,40.42
2017,6,30,6,30,0.0,92.0,3.8,13.0,92.0,85.71,67.7
2017,6,30,6,45,1.5,110.0,3.8,13.5,110.5,102.64,81.7
2017,6,30,7,0,3.0,128.0,3.8,14.0,129.0,119.81,95.64
2017,6,30,7,15,11.5,150.0,3.75,14.5,155.5,142.02,113.22
2017,6,30,7,30,20.0,172.0,3.7,15.0,182.0,165.17,131.39
2017,6,30,7,45,32.0,199.5,3.7,15.5,217.0,190.36,150.97
2017,6,30,8,0,44.0,227.0,3.7,16.0,252.0,221.12,174.91
2017,6,30,8,15,60.0,256.0,3.75,16.0,293.5,256.06,202.31
2017,6,30,8,30,76.0,285.0,3.8,16.0,335.0,292.74,230.94
2017,6,30,8,45,138.5,311.5,3.85,16.5,410.0,347.01,272.79
2017,6,30,9,0,201.0,338.0,3.9,17.0,485.0,411.53,322.24
2017,6,30,9,15,553.0,219.0,4.0,17.5,651.0,510.23,401.65
2017,6,30,9,30,905.0,100.0,4.1,18.0,817.0,648.23,509.88
2017,6,30,9,45,903.0,107.0,4.2,18.5,848.5,690.95,541.3
2017,6,30,10,0,901.0,114.0,4.3,19.0,880.0,731.93,570.74
2017,6,30,10,15,907.5,115.5,4.4,19.0,908.0,772.21,599.4
2017,6,30,10,30,914.0,117.0,4.5,19.0,936.0,811.06,626.89
2017,6,30,10,45,919.0,117.5,4.6,19.5,957.5,846.18,650.37
2017,6,30,11,0,924.0,118.0,4.7,20.0,979.0,879.44,672.41
2017,6,30,11,15,927.0,118.5,4.75,20.0,993.0,908.96,692.75
2017,6,30,11,30,930.0,119.0,4.8,20.0,1007.0,936.24,711.54
2017,6,30,11,45,932.0,119.0,4.9,20.0,1014.0,959.77,728.14
2017,6,30,12,0,934.0,119.0,5.0,20.0,1021.0,980.81,743.12
2017,6,30,12,15,934.0,119.0,5.05,20.0,1020.5,997.37,754.72
2017,6,30,12,30,934.0,119.0,5.1,20.0,1020.0,1011.2,764.57
2017,6,30,12,45,931.0,119.5,5.2,20.0,1011.5,1019.81,771.36
2017,6,30,13,0,928.0,120.0,5.3,20.0,1003.0,1025.51,776.3
2017,6,30,13,15,925.0,119.0,5.35,19.5,988.0,1026.76,779.47
2017,6,30,13,30,922.0,118.0,5.4,19.0,973.0,1025.04,780.73
2017,6,30,13,45,918.0,117.0,5.5,19.0,950.5,1019.39,778.25
2017,6,30,14,0,914.0,116.0,5.6,19.0,928.0,1010.83,773.84
2017,6,30,14,15,907.5,114.5,5.6,19.0,899.5,996.48,764.79
2017,6,30,14,30,901.0,113.0,5.6,19.0,871.0,979.39,753.93
2017,6,30,14,45,893.0,111.0,5.65,19.0,836.0,957.73,740.23
2017,6,30,15,0,885.0,109.0,5.7,19.0,801.0,933.6,724.8
2017,6,30,15,15,874.0,107.0,5.7,18.5,761.0,904.45,706.83
2017,6,30,15,30,863.0,105.0,5.7,18.0,721.0,873.27,687.27
2017,6,30,15,45,849.5,102.0,5.7,17.5,676.5,837.0,663.8
2017,6,30,16,0,836.0,99.0,5.7,17.0,632.0,804.18,642.64
2017,6,30,16,15,818.0,95.5,5.65,16.5,584.5,760.82,613.05
2017,6,30,16,30,800.0,92.0,5.6,16.0,537.0,716.59,582.4
2017,6,30,16,45,777.0,88.0,5.6,16.0,487.0,667.6,546.67
2017,6,30,17,0,754.0,84.0,5.6,16.0,437.0,618.6,509.94
2017,6,30,17,15,722.0,79.5,5.5,15.5,385.5,563.53,466.96
2017,6,30,17,30,690.0,75.0,5.4,15.0,334.0,512.11,425.66
2017,6,30,17,45,646.0,69.5,5.35,14.5,283.5,452.22,376.33
2017,6,30,18,0,602.0,64.0,5.3,14.0,233.0,395.24,327.86
2017,6,30,18,15,537.0,57.0,5.2,13.5,185.5,329.93,271.03
2017,6,30,18,30,472.0,50.0,5.1,13.0,138.0,270.02,217.38
2017,6,30,18,45,372.0,40.0,5.0,12.5,96.5,199.48,154.67
2017,6,30,19,0,272.0,30.0,4.9,12.0,55.0,138.54,96.85
2017,6,30,19,15,136.0,15.0,4.85,11.5,27.5,62.97,0.0
2017,6,30,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,7,1,5,15,144.0,17.0,4.25,10.0,32.5,12.7,0.53
2017,7,1,5,30,288.0,34.0,4.2,10.0,65.0,26.44,17.04
2017,7,1,5,45,380.0,44.0,4.2,10.5,107.0,32.84,23.56
2017,7,1,6,0,472.0,54.0,4.2,11.0,149.0,38.82,29.3
2017,7,1,6,15,236.0,73.5,4.1,11.5,121.0,58.71,47.34
2017,7,1,6,30,0.0,93.0,4.0,12.0,93.0,86.49,68.63
2017,7,1,6,45,2.5,110.5,3.95,12.5,111.5,103.11,82.38
2017,7,1,7,0,5.0,128.0,3.9,13.0,130.0,120.06,96.14
2017,7,1,7,15,92.5,165.0,3.8,13.5,209.0,165.92,130.23
2017,7,1,7,30,180.0,202.0,3.7,14.0,288.0,219.54,170.97
2017,7,1,7,45,147.5,225.5,3.65,14.5,301.0,240.65,189.19
2017,7,1,8,0,115.0,249.0,3.6,15.0,314.0,258.77,204.36
2017,7,1,8,15,130.5,272.5,3.55,15.0,353.0,292.48,231.1
2017,7,1,8,30,146.0,296.0,3.5,15.0,392.0,327.77,258.87
2017,7,1,8,45,136.5,317.5,3.5,15.5,411.5,350.91,276.41
2017,7,1,9,0,127.0,339.0,3.5,16.0,431.0,373.22,292.94
2017,7,1,9,15,119.0,357.0,3.5,16.5,447.0,392.57,306.89
2017,7,1,9,30,111.0,375.0,3.5,17.0,463.0,415.06,322.95
2017,7,1,9,45,296.5,350.5,3.55,17.5,599.0,514.19,400.39
2017,7,1,10,0,482.0,326.0,3.6,18.0,735.0,632.17,489.91
2017,7,1,10,15,680.5,230.5,3.65,18.0,828.5,709.37,550.77
2017,7,1,10,30,879.0,135.0,3.7,18.0,922.0,800.07,618.21
2017,7,1,10,45,886.5,134.0,3.75,18.5,944.0,834.8,640.59
2017,7,1,11,0,894.0,133.0,3.8,19.0,966.0,867.88,662.01
2017,7,1,11,15,897.0,134.0,3.85,19.0,980.0,897.17,681.94
2017,7,1,11,30,900.0,135.0,3.9,19.0,994.0,924.31,700.39
2017,7,1,11,45,903.5,133.5,3.95,19.5,1001.0,947.27,714.63
2017,7,1,12,0,907.0,132.0,4.0,20.0,1008.0,967.85,727.25
2017,7,1,12,15,906.5,132.0,4.05,20.0,1007.5,983.65,738.07
2017,7,1,12,30,906.0,132.0,4.1,20.0,1007.0,996.79,747.21
2017,7,1,12,45,914.5,125.0,4.15,20.5,1002.0,1008.97,754.38
2017,7,1,13,0,923.0,118.0,4.2,21.0,997.0,1018.32,759.72
2017,7,1,13,15,919.5,117.5,4.25,21.0,981.5,1019.58,761.22
2017,7,1,13,30,916.0,117.0,4.3,21.0,966.0,1017.9,760.92
2017,7,1,13,45,911.0,116.0,4.35,21.0,943.5,1011.32,757.45
2017,7,1,14,0,906.0,115.0,4.4,21.0,921.0,1001.85,752.16
2017,7,1,14,15,899.0,114.0,4.4,21.0,892.0,987.64,743.48
2017,7,1,14,30,892.0,113.0,4.4,21.0,863.0,970.73,733.07
2017,7,1,14,45,882.5,111.5,4.45,21.0,828.0,948.36,719.31
2017,7,1,15,0,873.0,110.0,4.5,21.0,793.0,923.61,704.03
2017,7,1,15,15,861.5,108.0,4.55,20.5,753.0,894.3,686.86
2017,7,1,15,30,850.0,106.0,4.6,20.0,713.0,863.0,668.11
2017,7,1,15,45,835.0,103.5,4.7,20.0,668.5,831.5,648.02
2017,7,1,16,0,820.0,101.0,4.8,20.0,624.0,793.37,622.88
2017,7,1,16,15,801.5,97.5,4.9,19.5,576.5,750.13,594.79
2017,7,1,16,30,783.0,94.0,5.0,19.0,529.0,706.1,565.52
2017,7,1,16,45,759.0,90.5,5.1,18.5,479.5,657.57,532.13
2017,7,1,17,0,735.0,87.0,5.2,18.0,430.0,609.13,497.36
2017,7,1,17,15,702.0,82.5,5.25,17.0,379.5,556.56,457.96
2017,7,1,17,30,669.0,78.0,5.3,16.0,329.0,503.15,416.53
2017,7,1,17,45,623.0,72.0,5.4,15.5,278.5,442.45,366.99
2017,7,1,18,0,577.0,66.0,5.5,15.0,228.0,384.85,318.35
2017,7,1,18,15,511.5,59.0,5.45,14.5,181.0,320.4,262.45
2017,7,1,18,30,446.0,52.0,5.4,14.0,134.0,261.36,209.8
2017,7,1,18,45,345.5,41.5,5.35,13.5,93.5,191.25,147.8
2017,7,1,19,0,245.0,31.0,5.3,13.0,53.0,130.76,90.98
2017,7,1,19,15,122.5,15.5,5.2,12.5,26.5,58.39,0.0
2017,7,1,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,2,5,15,152.0,16.5,3.35,10.5,32.0,12.3,0.0
2017,7,2,5,30,304.0,33.0,3.4,11.0,64.0,25.56,16.16
2017,7,2,5,45,398.5,41.5,3.45,11.5,106.5,30.61,21.48
2017,7,2,6,0,493.0,50.0,3.5,12.0,149.0,35.36,26.08
2017,7,2,6,15,553.5,57.0,3.45,12.5,196.5,39.11,29.6
2017,7,2,6,30,614.0,64.0,3.4,13.0,244.0,74.75,40.31
2017,7,2,6,45,339.0,108.0,3.35,13.5,210.5,116.29,79.14
2017,7,2,7,0,64.0,152.0,3.3,14.0,177.0,144.04,113.1
2017,7,2,7,15,95.5,177.0,3.25,14.5,220.0,175.8,137.61
2017,7,2,7,30,127.0,202.0,3.2,15.0,263.0,206.46,161.31
2017,7,2,7,45,250.0,209.0,3.15,15.5,345.5,251.9,194.74
2017,7,2,8,0,373.0,216.0,3.1,16.0,428.0,313.59,242.21
2017,7,2,8,15,604.0,156.5,3.1,16.5,533.5,365.63,282.1
2017,7,2,8,30,835.0,97.0,3.1,17.0,639.0,445.43,345.3
2017,7,2,8,45,849.5,99.0,3.1,17.5,683.0,497.45,387.61
2017,7,2,9,0,864.0,101.0,3.1,18.0,727.0,546.02,426.32
2017,7,2,9,15,875.0,103.0,3.15,18.5,766.0,592.81,462.76
2017,7,2,9,30,886.0,105.0,3.2,19.0,805.0,639.29,497.98
2017,7,2,9,45,893.5,106.5,3.25,19.5,839.0,682.52,529.94
2017,7,2,10,0,901.0,108.0,3.3,20.0,873.0,724.76,559.87
2017,7,2,10,15,907.5,109.5,3.4,20.0,900.5,765.08,588.02
2017,7,2,10,30,914.0,111.0,3.5,20.0,928.0,803.98,614.99
2017,7,2,10,45,918.5,111.5,3.6,20.5,949.5,838.74,637.74
2017,7,2,11,0,923.0,112.0,3.7,21.0,971.0,871.61,659.02
2017,7,2,11,15,925.5,112.5,3.8,21.0,985.0,900.73,678.91
2017,7,2,11,30,928.0,113.0,3.9,21.0,999.0,927.57,697.27
2017,7,2,11,45,929.5,113.5,4.05,21.5,1006.0,951.14,712.35
2017,7,2,12,0,931.0,114.0,4.2,22.0,1013.0,972.19,725.73
2017,7,2,12,15,931.0,113.5,4.25,22.0,1012.5,988.25,736.66
2017,7,2,12,30,931.0,113.0,4.3,22.0,1012.0,1001.58,745.86
2017,7,2,12,45,920.5,118.5,4.4,22.0,1001.0,1007.92,750.78
2017,7,2,13,0,910.0,124.0,4.5,22.0,990.0,1011.33,753.99
2017,7,2,13,15,907.0,123.5,4.55,22.0,975.0,1013.13,756.04
2017,7,2,13,30,904.0,123.0,4.6,22.0,960.0,1012.03,756.26
2017,7,2,13,45,899.0,122.0,4.7,22.0,938.0,1005.56,753.43
2017,7,2,14,0,894.0,121.0,4.8,22.0,916.0,996.25,748.77
2017,7,2,14,15,887.5,119.5,4.85,21.5,887.0,982.19,742.01
2017,7,2,14,30,881.0,118.0,4.9,21.0,858.0,965.44,733.45
2017,7,2,14,45,871.5,116.5,5.0,21.0,823.5,943.31,720.08
2017,7,2,15,0,862.0,115.0,5.1,21.0,789.0,918.82,705.04
2017,7,2,15,15,850.5,112.5,5.1,20.5,749.0,889.26,687.04
2017,7,2,15,30,839.0,110.0,5.1,20.0,709.0,862.99,671.29
2017,7,2,15,45,823.0,107.5,5.15,20.0,665.0,825.79,646.48
2017,7,2,16,0,807.0,105.0,5.2,20.0,621.0,787.22,620.47
2017,7,2,16,15,788.0,102.0,5.2,19.0,573.5,744.57,593.21
2017,7,2,16,30,769.0,99.0,5.2,18.0,526.0,701.18,564.82
2017,7,2,16,45,743.0,95.0,5.2,17.5,476.0,651.15,529.62
2017,7,2,17,0,717.0,91.0,5.2,17.0,426.0,603.86,494.84
2017,7,2,17,15,449.0,119.0,5.1,16.5,320.5,432.6,356.87
2017,7,2,17,30,181.0,147.0,5.0,16.0,215.0,271.82,223.41
2017,7,2,17,45,164.0,127.5,4.95,15.5,182.5,234.26,192.78
2017,7,2,18,0,147.0,108.0,4.9,15.0,150.0,197.84,162.16
2017,7,2,18,15,289.0,80.0,4.75,14.5,141.0,239.16,195.54
2017,7,2,18,30,431.0,52.0,4.6,14.0,132.0,255.07,204.51
2017,7,2,18,45,336.0,41.0,4.5,13.5,92.0,187.18,144.4
2017,7,2,19,0,241.0,30.0,4.4,13.0,52.0,128.49,89.14
2017,7,2,19,15,120.5,15.0,4.3,12.5,26.0,57.11,0.0
2017,7,2,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,3,5,15,147.5,16.0,2.5,10.5,31.5,11.9,0.0
2017,7,3,5,30,295.0,32.0,2.6,11.0,63.0,24.67,15.36
2017,7,3,5,45,389.0,41.5,2.75,11.5,105.0,30.69,21.55
2017,7,3,6,0,483.0,51.0,2.9,12.0,147.0,36.32,26.94
2017,7,3,6,15,544.0,58.5,2.9,12.5,195.0,39.85,30.26
2017,7,3,6,30,605.0,66.0,2.9,13.0,243.0,75.06,41.21
2017,7,3,6,45,352.0,110.5,2.9,13.5,218.0,119.0,80.93
2017,7,3,7,0,99.0,155.0,2.9,14.0,193.0,146.87,113.88
2017,7,3,7,15,57.5,161.5,2.8,14.5,184.5,156.05,122.81
2017,7,3,7,30,16.0,168.0,2.7,15.0,176.0,160.56,127.58
2017,7,3,7,45,106.0,207.0,2.65,15.5,266.5,213.16,167.22
2017,7,3,8,0,196.0,246.0,2.6,16.0,357.0,283.1,220.95
2017,7,3,8,15,516.0,172.0,2.6,16.5,498.5,345.61,266.92
2017,7,3,8,30,836.0,98.0,2.6,17.0,640.0,445.7,344.59
2017,7,3,8,45,536.5,215.0,2.6,17.5,572.0,444.59,345.56
2017,7,3,9,0,237.0,332.0,2.6,18.0,504.0,424.36,328.78
2017,7,3,9,15,561.0,219.0,2.6,18.5,655.0,512.88,399.12
2017,7,3,9,30,885.0,106.0,2.6,19.0,806.0,638.63,495.72
2017,7,3,9,45,884.0,113.0,2.65,20.0,837.0,681.32,525.28
2017,7,3,10,0,883.0,120.0,2.7,21.0,868.0,722.39,553.32
2017,7,3,10,15,889.5,121.0,2.75,21.0,896.0,761.69,580.19
2017,7,3,10,30,896.0,122.0,2.8,21.0,924.0,799.59,605.9
2017,7,3,10,45,902.0,122.5,2.9,21.5,945.5,835.06,628.9
2017,7,3,11,0,908.0,123.0,3.0,22.0,967.0,868.77,650.53
2017,7,3,11,15,910.5,123.5,3.1,22.0,981.0,897.58,670.01
2017,7,3,11,30,913.0,124.0,3.2,22.0,995.0,924.16,688.03
2017,7,3,11,45,915.5,123.5,3.3,22.5,1002.0,947.46,702.53
2017,7,3,12,0,918.0,123.0,3.4,23.0,1009.0,968.32,715.41
2017,7,3,12,15,918.0,123.0,3.5,23.0,1009.0,984.77,726.82
2017,7,3,12,30,918.0,123.0,3.6,23.0,1009.0,998.54,736.57
2017,7,3,12,45,920.0,120.5,3.75,23.5,1002.0,1009.0,743.14
2017,7,3,13,0,922.0,118.0,3.9,24.0,995.0,1016.6,747.92
2017,7,3,13,15,919.0,117.5,4.0,23.5,980.0,1018.43,751.59
2017,7,3,13,30,916.0,117.0,4.1,23.0,965.0,1017.31,753.46
2017,7,3,13,45,913.0,115.0,4.2,23.0,943.5,1011.71,751.0
2017,7,3,14,0,910.0,113.0,4.3,23.0,922.0,1003.18,746.69
2017,7,3,14,15,904.0,112.0,4.4,22.5,894.0,989.94,740.74
2017,7,3,14,30,898.0,111.0,4.5,22.0,866.0,973.96,733.11
2017,7,3,14,45,891.0,108.5,4.6,22.0,831.5,952.81,720.73
2017,7,3,15,0,884.0,106.0,4.7,22.0,797.0,929.14,706.58
2017,7,3,15,15,873.5,104.0,4.75,21.5,757.5,900.51,689.9
2017,7,3,15,30,863.0,102.0,4.8,21.0,718.0,869.8,671.6
2017,7,3,15,45,851.0,98.5,4.85,20.5,674.0,834.28,649.62
2017,7,3,16,0,839.0,95.0,4.9,20.0,630.0,802.02,629.72
2017,7,3,16,15,821.0,92.0,4.85,19.5,582.5,759.15,601.18
