Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,16,30,803.0,89.0,4.8,19.0,535.0,715.42,571.61
2017,7,3,16,45,483.5,142.0,4.8,18.5,403.5,516.36,418.71
2017,7,3,17,0,164.0,195.0,4.8,18.0,272.0,325.8,263.67
2017,7,3,17,15,99.5,167.0,4.7,17.0,212.0,248.06,201.52
2017,7,3,17,30,35.0,139.0,4.6,16.0,152.0,168.08,135.77
2017,7,3,17,45,29.0,119.5,4.5,15.5,129.0,143.16,115.45
2017,7,3,18,0,23.0,100.0,4.4,15.0,106.0,118.57,94.95
2017,7,3,18,15,256.5,73.5,4.2,14.5,122.0,216.28,176.63
2017,7,3,18,30,490.0,47.0,4.0,14.0,138.0,274.11,219.36
2017,7,3,18,45,395.0,37.5,3.8,13.5,96.5,205.22,158.0
2017,7,3,19,0,300.0,28.0,3.6,13.0,55.0,145.52,100.77
2017,7,3,19,15,150.0,14.0,3.5,12.5,27.5,65.48,0.0
2017,7,3,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,4,5,15,168.5,15.0,2.65,10.5,32.0,11.06,0.0
2017,7,4,5,30,337.0,30.0,2.7,11.0,64.0,22.86,13.75
2017,7,4,5,45,431.5,38.5,2.8,11.5,107.0,28.06,19.2
2017,7,4,6,0,526.0,47.0,2.9,12.0,150.0,32.93,23.9
2017,7,4,6,15,263.0,69.0,2.9,12.5,120.5,49.31,38.74
2017,7,4,6,30,0.0,91.0,2.9,13.0,91.0,84.67,66.81
2017,7,4,6,45,2.0,109.0,2.9,13.5,110.0,101.64,80.83
2017,7,4,7,0,4.0,127.0,2.9,14.0,129.0,118.91,94.81
2017,7,4,7,15,57.5,163.5,2.8,14.5,191.0,157.49,124.05
2017,7,4,7,30,111.0,200.0,2.7,15.0,253.0,200.54,156.91
2017,7,4,7,45,192.5,217.5,2.65,15.5,321.5,246.24,191.38
2017,7,4,8,0,274.0,235.0,2.6,16.0,390.0,295.17,228.96
2017,7,4,8,15,572.5,160.5,2.55,16.5,519.5,355.51,273.84
2017,7,4,8,30,871.0,86.0,2.5,17.0,649.0,452.93,349.55
2017,7,4,8,45,442.5,161.5,2.45,17.5,448.5,352.3,275.52
2017,7,4,9,0,14.0,237.0,2.4,18.0,248.0,232.13,180.23
2017,7,4,9,15,223.0,272.5,2.4,18.5,448.5,372.77,290.77
2017,7,4,9,30,432.0,308.0,2.4,19.0,649.0,539.9,416.5
2017,7,4,9,45,685.5,200.0,2.4,20.0,767.5,626.51,482.07
2017,7,4,10,0,939.0,92.0,2.4,21.0,886.0,734.45,560.65
2017,7,4,10,15,944.0,93.0,2.45,21.0,914.0,774.63,587.36
2017,7,4,10,30,949.0,94.0,2.5,21.0,942.0,813.2,613.3
2017,7,4,10,45,953.5,94.0,2.6,21.5,963.0,848.63,636.08
2017,7,4,11,0,958.0,94.0,2.7,22.0,984.0,882.08,657.38
2017,7,4,11,15,960.5,94.5,2.8,22.5,998.5,912.15,676.29
2017,7,4,11,30,963.0,95.0,2.9,23.0,1013.0,939.85,693.56
2017,7,4,11,45,965.0,94.5,3.05,23.5,1020.0,963.64,708.61
2017,7,4,12,0,967.0,94.0,3.2,24.0,1027.0,984.81,721.94
2017,7,4,12,15,966.5,94.0,3.35,24.0,1026.0,1001.41,733.74
2017,7,4,12,30,966.0,94.0,3.5,24.0,1025.0,1015.14,743.78
2017,7,4,12,45,953.5,100.5,3.7,24.0,1013.5,1020.89,749.06
2017,7,4,13,0,941.0,107.0,3.9,24.0,1002.0,1023.57,752.43
2017,7,4,13,15,938.0,106.5,4.05,23.5,986.5,1025.41,756.49
2017,7,4,13,30,935.0,106.0,4.2,23.0,971.0,1024.23,758.65
2017,7,4,13,45,932.5,104.0,4.35,23.0,949.5,1019.0,756.72
2017,7,4,14,0,930.0,102.0,4.5,23.0,928.0,1010.76,752.9
2017,7,4,14,15,923.5,100.5,4.6,22.5,899.0,996.26,746.48
2017,7,4,14,30,917.0,99.0,4.7,22.0,870.0,978.97,738.17
2017,7,4,14,45,911.5,96.0,4.85,22.0,836.0,958.3,726.44
2017,7,4,15,0,906.0,93.0,5.0,22.0,802.0,935.0,712.79
2017,7,4,15,15,895.5,91.5,5.05,21.5,762.0,906.36,696.01
2017,7,4,15,30,885.0,90.0,5.1,21.0,722.0,875.59,677.57
2017,7,4,15,45,875.0,86.5,5.15,20.5,678.5,841.08,656.21
2017,7,4,16,0,865.0,83.0,5.2,20.0,635.0,804.75,633.25
2017,7,4,16,15,848.0,80.5,5.15,19.5,587.0,762.43,605.03
2017,7,4,16,30,831.0,78.0,5.1,19.0,539.0,719.18,575.72
2017,7,4,16,45,811.5,74.0,5.1,18.5,489.5,676.09,546.23
2017,7,4,17,0,792.0,70.0,5.1,18.0,440.0,628.16,512.39
2017,7,4,17,15,762.5,66.5,5.0,17.5,388.5,574.38,471.34
2017,7,4,17,30,733.0,63.0,4.9,17.0,337.0,521.61,429.53
2017,7,4,17,45,694.0,58.0,4.8,16.5,287.0,463.1,381.78
2017,7,4,18,0,655.0,53.0,4.7,16.0,237.0,406.98,334.39
2017,7,4,18,15,594.5,47.5,4.5,15.0,188.5,342.95,279.43
2017,7,4,18,30,534.0,42.0,4.3,14.0,140.0,286.49,229.03
2017,7,4,18,45,440.0,34.0,4.1,13.5,98.5,217.74,167.56
2017,7,4,19,0,346.0,26.0,3.9,13.0,57.0,158.13,109.28
2017,7,4,19,15,173.0,13.0,3.8,12.5,28.5,70.49,0.0
2017,7,4,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,5,5,15,188.0,14.0,3.6,10.5,32.5,10.24,0.0
2017,7,5,5,30,376.0,28.0,3.7,11.0,65.0,21.07,12.17
2017,7,5,5,45,464.5,35.5,3.8,11.5,107.5,25.48,16.9
2017,7,5,6,0,553.0,43.0,3.9,12.0,150.0,29.63,20.92
2017,7,5,6,15,283.0,71.5,3.9,12.0,127.0,51.3,40.59
2017,7,5,6,30,13.0,100.0,3.9,12.0,104.0,92.49,73.37
2017,7,5,6,45,17.5,119.0,3.9,12.5,125.0,111.27,88.67
2017,7,5,7,0,22.0,138.0,3.9,13.0,146.0,130.6,104.24
2017,7,5,7,15,196.5,154.0,3.85,13.5,246.5,166.76,126.66
2017,7,5,7,30,371.0,170.0,3.8,14.0,347.0,228.19,171.46
2017,7,5,7,45,239.0,207.5,3.8,14.5,326.0,246.28,191.33
2017,7,5,8,0,107.0,245.0,3.8,15.0,305.0,256.4,202.66
2017,7,5,8,15,482.5,163.0,3.7,15.5,470.0,323.62,252.01
2017,7,5,8,30,858.0,81.0,3.6,16.0,635.0,441.76,344.31
2017,7,5,8,45,452.0,190.5,3.55,16.5,484.5,381.58,300.25
2017,7,5,9,0,46.0,300.0,3.5,17.0,334.0,300.68,235.17
2017,7,5,9,15,471.5,195.0,3.45,17.5,565.5,440.58,348.08
2017,7,5,9,30,897.0,90.0,3.4,18.0,797.0,629.41,494.45
2017,7,5,9,45,881.0,104.0,3.35,19.0,823.5,669.29,521.68
2017,7,5,10,0,865.0,118.0,3.3,20.0,850.0,706.37,546.74
2017,7,5,10,15,871.0,119.5,3.3,20.0,877.0,745.15,573.59
2017,7,5,10,30,877.0,121.0,3.3,20.0,904.0,782.55,599.14
2017,7,5,10,45,616.5,270.5,3.3,20.5,827.0,744.11,566.73
2017,7,5,11,0,356.0,420.0,3.3,21.0,750.0,692.35,521.5
2017,7,5,11,15,415.0,412.0,3.35,21.0,803.0,747.83,562.39
2017,7,5,11,30,474.0,404.0,3.4,21.0,856.0,806.8,604.57
2017,7,5,11,45,676.5,268.5,3.5,21.5,918.5,873.85,656.78
2017,7,5,12,0,879.0,133.0,3.6,22.0,981.0,940.84,701.69
2017,7,5,12,15,879.0,133.0,3.7,22.0,980.5,956.81,712.5
2017,7,5,12,30,879.0,133.0,3.8,22.0,980.0,970.21,722.07
2017,7,5,12,45,897.5,119.0,3.9,22.5,978.5,984.96,731.24
2017,7,5,13,0,916.0,105.0,4.0,23.0,977.0,996.88,738.57
2017,7,5,13,15,913.5,104.5,4.1,23.0,962.5,999.11,740.98
2017,7,5,13,30,911.0,104.0,4.2,23.0,948.0,998.41,741.61
2017,7,5,13,45,909.5,101.5,4.3,23.0,927.0,993.68,739.66
2017,7,5,14,0,908.0,99.0,4.4,23.0,906.0,986.01,735.85
2017,7,5,14,15,902.5,98.0,4.5,22.5,878.5,973.19,730.16
2017,7,5,14,30,897.0,97.0,4.6,22.0,851.0,957.62,722.91
2017,7,5,14,45,892.5,94.0,4.7,22.0,818.0,938.18,711.55
2017,7,5,15,0,888.0,91.0,4.8,22.0,785.0,916.12,698.37
2017,7,5,15,15,878.5,89.5,4.8,21.5,746.5,888.74,682.07
2017,7,5,15,30,869.0,88.0,4.8,21.0,708.0,859.25,664.19
2017,7,5,15,45,859.0,84.5,4.85,21.0,665.5,825.14,641.86
2017,7,5,16,0,849.0,81.0,4.9,21.0,623.0,789.26,618.05
2017,7,5,16,15,832.5,78.5,4.85,20.5,576.0,747.82,590.58
2017,7,5,16,30,816.0,76.0,4.8,20.0,529.0,705.45,562.03
2017,7,5,16,45,796.5,72.5,4.8,20.0,480.5,663.44,532.44
2017,7,5,17,0,777.0,69.0,4.8,20.0,432.0,616.68,498.72
2017,7,5,17,15,748.5,65.5,4.7,19.0,382.0,564.13,459.84
2017,7,5,17,30,720.0,62.0,4.6,18.0,332.0,512.54,420.05
2017,7,5,17,45,681.5,57.5,4.5,17.5,282.5,455.45,373.68
2017,7,5,18,0,643.0,53.0,4.4,17.0,233.0,400.72,327.66
2017,7,5,18,15,583.5,47.5,4.25,16.5,185.5,337.71,273.37
2017,7,5,18,30,524.0,42.0,4.1,16.0,138.0,282.19,223.73
2017,7,5,18,45,431.5,33.5,3.95,15.5,97.0,213.88,163.21
2017,7,5,19,0,339.0,25.0,3.8,15.0,56.0,154.61,105.65
2017,7,5,19,15,169.5,12.5,3.75,14.5,28.0,68.73,0.0
2017,7,5,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,6,5,15,153.0,14.5,3.4,11.5,30.0,10.72,0.0
2017,7,6,5,30,306.0,29.0,3.4,12.0,60.0,22.08,12.88
2017,7,6,5,45,397.5,38.0,3.4,12.5,101.0,27.77,18.82
2017,7,6,6,0,489.0,47.0,3.4,13.0,142.0,33.08,23.9
2017,7,6,6,15,548.5,53.5,3.35,13.5,189.0,35.94,26.62
2017,7,6,6,30,608.0,60.0,3.3,14.0,236.0,67.22,35.54
2017,7,6,6,45,652.0,64.5,3.25,15.0,286.0,104.93,56.82
2017,7,6,7,0,696.0,69.0,3.2,16.0,336.0,150.18,89.87
2017,7,6,7,15,726.0,73.0,3.25,16.5,386.0,193.83,125.84
2017,7,6,7,30,756.0,77.0,3.3,17.0,436.0,240.56,166.23
2017,7,6,7,45,780.0,80.0,3.35,17.5,485.5,287.64,207.79
2017,7,6,8,0,804.0,83.0,3.4,18.0,535.0,336.91,250.94
2017,7,6,8,15,821.5,85.5,3.45,18.5,582.0,389.34,295.96
2017,7,6,8,30,839.0,88.0,3.5,19.0,629.0,438.67,337.6
2017,7,6,8,45,853.0,90.0,3.55,20.0,672.5,486.8,376.58
2017,7,6,9,0,867.0,92.0,3.6,21.0,716.0,535.31,414.6
2017,7,6,9,15,877.0,93.5,3.6,21.5,755.0,581.27,450.27
2017,7,6,9,30,887.0,95.0,3.6,22.0,794.0,626.85,484.65
2017,7,6,9,45,893.5,97.5,3.65,22.5,827.0,670.47,516.81
2017,7,6,10,0,900.0,100.0,3.7,23.0,860.0,713.04,546.82
2017,7,6,10,15,905.5,101.0,3.7,23.0,887.5,752.25,573.66
2017,7,6,10,30,911.0,102.0,3.7,23.0,915.0,789.97,599.25
2017,7,6,10,45,916.0,102.5,3.75,23.5,936.0,825.15,621.91
2017,7,6,11,0,921.0,103.0,3.8,24.0,957.0,858.47,643.11
2017,7,6,11,15,923.5,103.5,3.85,24.0,971.0,887.65,662.62
2017,7,6,11,30,926.0,104.0,3.9,24.0,985.0,914.56,680.59
2017,7,6,11,45,927.5,104.0,3.95,24.5,992.0,937.7,694.69
2017,7,6,12,0,929.0,104.0,4.0,25.0,999.0,958.33,707.09
2017,7,6,12,15,928.5,104.0,4.05,25.0,998.5,974.46,717.94
2017,7,6,12,30,928.0,104.0,4.1,25.0,998.0,987.84,727.07
2017,7,6,12,45,925.5,104.5,4.15,25.0,990.0,996.97,733.5
2017,7,6,13,0,923.0,105.0,4.2,25.0,982.0,1003.21,738.14
2017,7,6,13,15,920.0,104.5,4.25,25.0,967.0,1005.02,739.99
2017,7,6,13,30,917.0,104.0,4.3,25.0,952.0,1003.87,740.02
2017,7,6,13,45,913.5,102.5,4.4,25.0,930.5,998.26,737.5
2017,7,6,14,0,910.0,101.0,4.5,25.0,909.0,989.72,733.14
2017,7,6,14,15,904.5,100.0,4.55,25.0,881.0,976.93,725.8
2017,7,6,14,30,899.0,99.0,4.6,25.0,853.0,961.38,716.82
2017,7,6,14,45,892.0,96.5,4.65,25.0,819.5,940.16,704.04
2017,7,6,15,0,885.0,94.0,4.7,25.0,786.0,916.42,689.55
2017,7,6,15,15,875.0,92.5,4.75,24.5,747.0,888.7,673.63
2017,7,6,15,30,865.0,91.0,4.8,24.0,708.0,858.89,656.1
2017,7,6,15,45,853.5,88.0,4.85,23.5,665.0,824.23,634.91
2017,7,6,16,0,842.0,85.0,4.9,23.0,622.0,787.88,612.23
2017,7,6,16,15,825.0,82.5,4.9,22.5,575.0,746.32,585.13
2017,7,6,16,30,808.0,80.0,4.9,22.0,528.0,708.42,560.31
2017,7,6,16,45,787.0,76.5,4.95,21.5,479.0,661.16,528.18
2017,7,6,17,0,766.0,73.0,5.0,21.0,430.0,613.74,495.21
2017,7,6,17,15,736.0,69.0,5.0,20.0,379.5,560.09,455.57
2017,7,6,17,30,706.0,65.0,5.0,19.0,329.0,507.52,415.27
2017,7,6,17,45,666.0,60.5,5.05,18.5,279.5,450.17,368.93
2017,7,6,18,0,626.0,56.0,5.1,18.0,230.0,397.54,324.71
2017,7,6,18,15,565.0,49.5,5.05,17.5,183.0,333.66,269.81
2017,7,6,18,30,504.0,43.0,5.0,17.0,136.0,274.91,217.7
2017,7,6,18,45,409.5,34.5,4.95,16.5,95.0,206.82,157.49
2017,7,6,19,0,315.0,26.0,4.9,16.0,54.0,147.94,100.52
2017,7,6,19,15,157.5,13.0,4.85,15.5,27.0,65.92,0.0
2017,7,6,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,7,5,15,179.0,13.5,3.45,12.5,31.0,9.89,0.0
2017,7,7,5,30,358.0,27.0,3.4,13.0,62.0,20.31,11.26
2017,7,7,5,45,452.0,35.0,3.35,13.5,104.5,25.2,16.46
2017,7,7,6,0,546.0,43.0,3.3,14.0,147.0,29.78,20.85
2017,7,7,6,15,604.5,48.5,3.15,14.5,195.5,35.04,25.7
2017,7,7,6,30,663.0,54.0,3.0,15.0,244.0,66.45,33.79
2017,7,7,6,45,704.5,58.0,2.85,15.5,295.0,105.87,55.56
2017,7,7,7,0,746.0,62.0,2.7,16.0,346.0,149.72,87.27
2017,7,7,7,15,774.5,65.0,2.6,17.0,397.5,194.64,124.06
2017,7,7,7,30,803.0,68.0,2.5,18.0,449.0,242.5,165.07
2017,7,7,7,45,825.0,70.5,2.45,19.0,499.0,295.18,210.58
2017,7,7,8,0,847.0,73.0,2.4,20.0,549.0,345.4,253.64
2017,7,7,8,15,863.5,75.5,2.35,20.5,596.5,395.25,296.11
2017,7,7,8,30,880.0,78.0,2.3,21.0,644.0,446.09,338.18
2017,7,7,8,45,892.5,79.5,2.3,22.0,688.0,494.93,376.92
2017,7,7,9,0,905.0,81.0,2.3,23.0,732.0,543.97,414.43
2017,7,7,9,15,914.5,83.0,2.4,23.5,771.5,591.76,450.95
2017,7,7,9,30,924.0,85.0,2.5,24.0,811.0,639.06,486.13
2017,7,7,9,45,922.5,91.0,2.6,25.0,843.0,682.25,516.32
2017,7,7,10,0,921.0,97.0,2.7,26.0,875.0,723.7,543.69
2017,7,7,10,15,927.0,98.0,2.8,26.5,903.0,764.09,569.93
2017,7,7,10,30,933.0,99.0,2.9,27.0,931.0,802.97,594.86
2017,7,7,10,45,938.0,99.5,3.0,28.0,952.5,838.91,616.36
2017,7,7,11,0,943.0,100.0,3.1,29.0,974.0,872.93,636.33
2017,7,7,11,15,945.5,100.5,3.15,29.0,989.0,902.75,655.62
2017,7,7,11,30,948.0,101.0,3.2,29.0,1004.0,930.25,673.38
2017,7,7,11,45,950.5,101.0,3.3,29.5,1011.5,954.82,688.22
2017,7,7,12,0,953.0,101.0,3.4,30.0,1019.0,976.83,701.4
2017,7,7,12,15,952.5,101.0,3.5,30.0,1018.5,993.38,712.53
2017,7,7,12,30,952.0,101.0,3.6,30.0,1018.0,1007.11,721.97
2017,7,7,12,45,949.5,101.5,3.7,30.5,1010.0,1016.51,727.28
2017,7,7,13,0,947.0,102.0,3.8,31.0,1002.0,1022.94,730.8
2017,7,7,13,15,944.0,101.0,3.95,31.0,986.5,1024.34,733.03
2017,7,7,13,30,941.0,100.0,4.1,31.0,971.0,1022.71,733.42
2017,7,7,13,45,938.0,98.5,4.25,31.0,949.0,1017.53,731.62
2017,7,7,14,0,935.0,97.0,4.4,31.0,927.0,1009.33,727.95
2017,7,7,14,15,929.0,96.0,4.5,31.0,898.0,995.84,720.63
2017,7,7,14,30,923.0,95.0,4.6,31.0,869.0,979.52,711.54
2017,7,7,14,45,917.0,92.5,4.75,31.0,835.0,958.87,700.06
2017,7,7,15,0,911.0,90.0,4.9,31.0,801.0,935.57,687.01
2017,7,7,15,15,900.5,88.0,4.9,30.5,761.0,906.3,670.22
2017,7,7,15,30,890.0,86.0,4.9,30.0,721.0,874.88,651.84
2017,7,7,15,45,879.0,83.0,4.95,30.0,677.0,839.94,629.85
2017,7,7,16,0,868.0,80.0,5.0,30.0,633.0,803.23,606.42
2017,7,7,16,15,851.0,77.5,4.9,29.0,585.0,760.81,580.35
2017,7,7,16,30,834.0,75.0,4.8,28.0,537.0,717.44,553.12
2017,7,7,16,45,814.0,71.5,4.75,27.5,487.5,670.05,521.52
2017,7,7,17,0,794.0,68.0,4.7,27.0,438.0,626.64,492.23
2017,7,7,17,15,764.5,64.5,4.5,26.0,386.5,572.77,453.4
2017,7,7,17,30,735.0,61.0,4.3,25.0,335.0,519.92,413.77
2017,7,7,17,45,695.5,56.5,4.15,24.5,285.0,461.64,367.89
2017,7,7,18,0,656.0,52.0,4.0,24.0,235.0,405.78,322.35
2017,7,7,18,15,595.5,46.5,3.9,23.0,187.0,341.74,269.41
2017,7,7,18,30,535.0,41.0,3.8,22.0,139.0,285.21,220.68
2017,7,7,18,45,440.0,33.0,3.7,21.0,97.5,216.12,161.19
2017,7,7,19,0,345.0,25.0,3.6,20.0,56.0,156.33,104.0
2017,7,7,19,15,172.5,12.5,3.55,19.5,28.0,69.23,0.0
2017,7,7,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,8,5,15,162.5,14.0,2.9,14.5,29.5,10.39,0.0
2017,7,8,5,30,325.0,28.0,3.1,15.0,59.0,21.33,11.89
2017,7,8,5,45,418.0,36.5,3.3,15.5,100.5,26.61,17.51
2017,7,8,6,0,511.0,45.0,3.5,16.0,142.0,31.55,22.21
2017,7,8,6,15,571.0,51.0,3.45,16.5,189.5,34.09,24.62
2017,7,8,6,30,631.0,57.0,3.4,17.0,237.0,63.49,32.34
2017,7,8,6,45,673.0,62.0,3.4,17.5,287.5,105.41,56.21
2017,7,8,7,0,715.0,67.0,3.4,18.0,338.0,148.62,87.1
2017,7,8,7,15,744.5,70.5,3.35,18.5,389.0,192.63,122.98
2017,7,8,7,30,774.0,74.0,3.3,19.0,440.0,239.67,163.34
2017,7,8,7,45,796.5,77.0,3.25,20.0,489.5,287.2,204.64
2017,7,8,8,0,819.0,80.0,3.2,21.0,539.0,340.99,250.44
2017,7,8,8,15,836.0,82.5,3.2,22.0,586.0,389.76,291.58
2017,7,8,8,30,853.0,85.0,3.2,23.0,633.0,439.58,332.38
2017,7,8,8,45,866.0,87.0,3.2,24.0,676.5,487.92,370.81
2017,7,8,9,0,879.0,89.0,3.2,25.0,720.0,536.53,408.14
2017,7,8,9,15,888.5,91.0,3.3,25.5,759.0,583.24,443.95
2017,7,8,9,30,898.0,93.0,3.4,26.0,798.0,629.52,478.48
2017,7,8,9,45,894.0,101.0,3.5,26.5,828.5,671.91,509.17
2017,7,8,10,0,890.0,109.0,3.6,27.0,859.0,712.44,537.61
2017,7,8,10,15,896.0,110.0,3.7,27.5,886.5,751.77,563.37
2017,7,8,10,30,902.0,111.0,3.8,28.0,914.0,789.66,587.88
2017,7,8,10,45,905.0,112.5,3.9,28.5,935.0,824.03,609.76
2017,7,8,11,0,908.0,114.0,4.0,29.0,956.0,856.45,630.18
2017,7,8,11,15,910.5,114.5,4.15,29.0,970.0,885.43,649.7
2017,7,8,11,30,913.0,115.0,4.3,29.0,984.0,912.17,667.75
2017,7,8,11,45,913.0,116.0,4.45,29.0,990.5,934.8,683.11
2017,7,8,12,0,913.0,117.0,4.6,29.0,997.0,954.9,696.88
2017,7,8,12,15,913.0,117.0,4.75,28.5,996.5,971.42,710.17
2017,7,8,12,30,913.0,117.0,4.9,28.0,996.0,985.26,721.92
2017,7,8,12,45,913.0,115.5,5.05,28.0,988.5,994.85,729.52
2017,7,8,13,0,913.0,114.0,5.2,28.0,981.0,1001.59,735.34
2017,7,8,13,15,910.0,113.5,5.25,27.5,966.0,1003.51,738.86
2017,7,8,13,30,907.0,113.0,5.3,27.0,951.0,1002.51,740.56
2017,7,8,13,45,903.0,111.5,5.4,27.0,929.5,996.59,737.93
2017,7,8,14,0,899.0,110.0,5.5,27.0,908.0,987.78,733.46
2017,7,8,14,15,892.5,108.5,5.55,26.5,879.5,973.73,726.66
2017,7,8,14,30,886.0,107.0,5.6,26.0,851.0,956.97,718.06
2017,7,8,14,45,879.5,104.5,5.65,25.5,817.5,936.53,706.91
2017,7,8,15,0,873.0,102.0,5.7,25.0,784.0,913.58,693.99
2017,7,8,15,15,862.0,100.0,5.65,24.5,744.5,884.77,676.32
2017,7,8,15,30,851.0,98.0,5.6,24.0,705.0,853.93,657.14
2017,7,8,15,45,839.0,95.0,5.6,24.0,662.0,819.3,634.06
2017,7,8,16,0,827.0,92.0,5.6,24.0,619.0,783.05,609.67
2017,7,8,16,15,809.5,89.5,5.55,23.0,572.0,746.4,586.89
2017,7,8,16,30,792.0,87.0,5.5,22.0,525.0,704.02,559.41
2017,7,8,16,45,770.0,83.0,5.5,21.5,476.0,656.06,526.24
2017,7,8,17,0,748.0,79.0,5.5,21.0,427.0,608.03,492.06
2017,7,8,17,15,716.5,75.0,5.4,20.0,376.5,554.11,451.6
2017,7,8,17,30,685.0,71.0,5.3,19.0,326.0,501.4,410.76
2017,7,8,17,45,642.5,65.5,5.25,18.5,276.5,444.73,364.62
2017,7,8,18,0,600.0,60.0,5.2,18.0,227.0,388.7,317.56
2017,7,8,18,15,536.5,53.0,5.15,17.0,180.0,324.26,262.72
2017,7,8,18,30,473.0,46.0,5.1,16.0,133.0,265.14,210.72
2017,7,8,18,45,374.5,37.0,5.05,15.5,92.5,196.47,150.04
2017,7,8,19,0,276.0,28.0,5.0,15.0,52.0,137.32,92.89
2017,7,8,19,15,138.0,14.0,4.95,14.5,26.0,61.43,0.0
2017,7,8,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,9,5,15,164.0,14.0,3.5,11.5,29.5,10.45,0.0
2017,7,9,5,30,328.0,28.0,3.5,12.0,59.0,21.43,12.06
2017,7,9,5,45,432.0,36.0,3.5,12.5,102.0,26.26,17.43
2017,7,9,6,0,536.0,44.0,3.5,13.0,145.0,30.8,21.83
2017,7,9,6,15,597.0,50.0,3.55,13.5,194.0,33.38,24.31
2017,7,9,6,30,658.0,56.0,3.6,14.0,243.0,65.64,34.48
2017,7,9,6,45,702.0,60.0,3.7,14.5,295.0,104.9,55.53
2017,7,9,7,0,746.0,64.0,3.8,15.0,347.0,148.87,87.03
2017,7,9,7,15,775.5,67.5,3.8,15.5,398.5,194.36,124.53
2017,7,9,7,30,805.0,71.0,3.8,16.0,450.0,242.9,166.75
2017,7,9,7,45,828.0,73.5,3.8,17.0,501.0,295.97,213.19
2017,7,9,8,0,851.0,76.0,3.8,18.0,552.0,346.7,257.43
2017,7,9,8,15,867.5,78.5,3.75,18.5,600.0,396.81,300.97
2017,7,9,8,30,884.0,81.0,3.7,19.0,648.0,447.9,344.19
2017,7,9,8,45,897.5,82.5,3.7,19.5,693.0,497.47,385.17
2017,7,9,9,0,911.0,84.0,3.7,20.0,738.0,547.33,425.16
2017,7,9,9,15,920.5,86.0,3.7,20.5,777.5,595.47,462.69
2017,7,9,9,30,930.0,88.0,3.7,21.0,817.0,643.13,498.76
2017,7,9,9,45,928.5,94.0,3.75,21.5,849.0,686.67,530.87
2017,7,9,10,0,927.0,100.0,3.8,22.0,881.0,728.47,560.34
2017,7,9,10,15,932.5,101.5,3.85,22.0,909.5,769.29,588.54
2017,7,9,10,30,938.0,103.0,3.9,22.0,938.0,808.56,615.44
2017,7,9,10,45,941.0,104.5,4.0,22.5,959.0,844.13,638.6
2017,7,9,11,0,944.0,106.0,4.1,23.0,980.0,877.66,660.2
2017,7,9,11,15,947.0,106.5,4.2,23.0,994.5,908.07,680.85
2017,7,9,11,30,950.0,107.0,4.3,23.0,1009.0,936.17,699.94
2017,7,9,11,45,950.0,108.0,4.4,23.5,1016.0,959.63,714.52
2017,7,9,12,0,950.0,109.0,4.5,24.0,1023.0,980.45,727.31
2017,7,9,12,15,950.0,109.0,4.55,24.0,1022.5,997.58,739.01
2017,7,9,12,30,950.0,109.0,4.6,24.0,1022.0,1011.89,748.95
2017,7,9,12,45,946.5,109.5,4.7,24.0,1013.5,1020.47,755.63
2017,7,9,13,0,943.0,110.0,4.8,24.0,1005.0,1026.06,760.46
2017,7,9,13,15,940.0,109.5,4.85,24.0,990.0,1028.11,762.63
2017,7,9,13,30,937.0,109.0,4.9,24.0,975.0,1027.14,762.92
2017,7,9,13,45,933.5,107.5,5.0,24.0,953.0,1021.63,760.72
2017,7,9,14,0,930.0,106.0,5.1,24.0,931.0,1013.13,756.6
2017,7,9,14,15,924.0,105.0,5.1,23.5,902.0,999.82,750.03
2017,7,9,14,30,918.0,104.0,5.1,23.0,873.0,983.69,741.63
2017,7,9,14,45,911.5,101.5,5.2,23.0,839.0,962.78,729.22
2017,7,9,15,0,905.0,99.0,5.3,23.0,805.0,939.25,714.99
2017,7,9,15,15,894.5,97.0,5.3,22.5,764.5,910.22,697.61
2017,7,9,15,30,884.0,95.0,5.3,22.0,724.0,879.04,678.59
2017,7,9,15,45,873.0,91.5,5.3,21.5,680.0,843.81,656.48
2017,7,9,16,0,862.0,88.0,5.3,21.0,636.0,806.81,632.84
2017,7,9,16,15,844.5,85.5,5.25,20.5,588.0,764.27,604.57
2017,7,9,16,30,827.0,83.0,5.2,20.0,540.0,725.41,578.65
2017,7,9,16,45,808.0,78.5,5.2,19.5,490.5,677.75,545.81
2017,7,9,17,0,789.0,74.0,5.2,19.0,441.0,629.73,512.02
2017,7,9,17,15,758.5,70.5,5.1,18.5,389.5,575.42,470.43
2017,7,9,17,30,728.0,67.0,5.0,18.0,338.0,522.17,428.36
2017,7,9,17,45,690.0,61.5,4.9,17.5,287.0,463.82,380.88
2017,7,9,18,0,652.0,56.0,4.8,17.0,236.0,407.75,333.65
2017,7,9,18,15,589.0,50.0,4.65,16.5,187.5,344.69,279.09
2017,7,9,18,30,526.0,44.0,4.5,16.0,139.0,284.61,225.6
2017,7,9,18,45,428.5,35.0,4.35,15.5,97.0,213.88,162.95
2017,7,9,19,0,331.0,26.0,4.2,15.0,55.0,152.7,102.68
2017,7,9,19,15,165.5,13.0,4.2,14.5,27.5,67.55,0.0
2017,7,9,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,10,5,15,177.5,13.5,3.9,11.5,29.5,10.06,0.0
2017,7,10,5,30,355.0,27.0,3.9,12.0,59.0,20.59,11.25
2017,7,10,5,45,457.0,34.5,3.95,12.5,102.5,25.02,16.32
2017,7,10,6,0,559.0,42.0,4.0,13.0,146.0,31.9,22.8
2017,7,10,6,15,619.0,47.5,4.0,13.5,195.0,34.42,25.23
2017,7,10,6,30,679.0,53.0,4.0,14.0,244.0,62.49,31.91
2017,7,10,6,45,720.0,56.5,4.0,14.5,295.5,102.05,52.68
2017,7,10,7,0,761.0,60.0,4.0,15.0,347.0,146.03,84.05
2017,7,10,7,15,789.0,63.5,3.95,15.5,398.5,191.97,121.94
2017,7,10,7,30,817.0,67.0,3.9,16.0,450.0,245.17,168.02
2017,7,10,7,45,838.0,69.5,3.9,16.5,500.5,293.91,211.54
2017,7,10,8,0,859.0,72.0,3.9,17.0,551.0,344.45,256.39
2017,7,10,8,15,874.5,74.5,3.85,17.5,599.0,394.55,300.23
2017,7,10,8,30,890.0,77.0,3.8,18.0,647.0,445.55,343.69
2017,7,10,8,45,902.0,78.5,3.8,19.0,691.0,494.7,383.91
2017,7,10,9,0,914.0,80.0,3.8,20.0,735.0,543.99,422.87
2017,7,10,9,15,923.0,81.5,3.8,20.0,774.5,591.55,460.96
2017,7,10,9,30,932.0,83.0,3.8,20.0,814.0,638.57,497.72
2017,7,10,9,45,925.5,92.0,3.85,20.5,844.0,681.77,529.7
2017,7,10,10,0,919.0,101.0,3.9,21.0,874.0,722.84,558.85
2017,7,10,10,15,924.5,102.0,3.95,21.5,902.0,762.95,585.61
2017,7,10,10,30,930.0,103.0,4.0,22.0,930.0,801.51,610.98
2017,7,10,10,45,933.5,104.5,4.05,22.5,951.0,837.26,634.12
2017,7,10,11,0,937.0,106.0,4.1,23.0,972.0,871.01,655.7
2017,7,10,11,15,939.0,106.5,4.2,23.0,986.5,900.42,675.69
2017,7,10,11,30,941.0,107.0,4.3,23.0,1001.0,927.49,694.11
2017,7,10,11,45,941.5,107.5,4.4,23.0,1007.5,950.76,709.98
2017,7,10,12,0,942.0,108.0,4.5,23.0,1014.0,971.42,724.22
2017,7,10,12,15,941.5,108.0,4.6,23.0,1013.5,987.97,736.03
2017,7,10,12,30,941.0,108.0,4.7,23.0,1013.0,1001.73,746.09
2017,7,10,12,45,942.5,105.5,4.8,23.0,1005.5,1012.04,753.95
2017,7,10,13,0,944.0,103.0,4.9,23.0,998.0,1019.4,759.97
2017,7,10,13,15,940.5,102.5,4.95,23.0,983.0,1020.93,761.77
2017,7,10,13,30,937.0,102.0,5.0,23.0,968.0,1019.43,761.69
2017,7,10,13,45,932.5,101.0,5.1,23.0,945.5,1013.42,759.09
2017,7,10,14,0,928.0,100.0,5.2,23.0,923.0,1004.44,754.56
2017,7,10,14,15,922.0,99.0,5.25,22.5,894.5,991.11,748.27
2017,7,10,14,30,916.0,98.0,5.3,22.0,866.0,974.97,740.09
2017,7,10,14,45,907.5,96.5,5.35,22.0,831.0,953.25,726.6
2017,7,10,15,0,899.0,95.0,5.4,22.0,796.0,929.02,711.38
2017,7,10,15,15,888.5,93.0,5.45,21.5,756.0,900.08,694.17
2017,7,10,15,30,878.0,91.0,5.5,21.0,716.0,869.02,675.29
2017,7,10,15,45,864.0,89.0,5.55,20.5,672.0,833.06,652.63
2017,7,10,16,0,850.0,87.0,5.6,20.0,628.0,795.54,628.53
2017,7,10,16,15,832.5,84.5,5.6,19.5,580.0,753.37,600.39
2017,7,10,16,30,815.0,82.0,5.6,19.0,532.0,714.89,574.6
2017,7,10,16,45,791.5,79.0,5.6,18.5,482.0,666.19,540.5
2017,7,10,17,0,768.0,76.0,5.6,18.0,432.0,617.48,505.63
2017,7,10,17,15,737.0,72.0,5.55,17.5,381.0,563.1,463.56
2017,7,10,17,30,706.0,68.0,5.5,17.0,330.0,509.86,421.17
2017,7,10,17,45,660.5,63.5,5.45,16.5,279.5,451.66,373.31
2017,7,10,18,0,615.0,59.0,5.4,16.0,229.0,394.54,324.86
2017,7,10,18,15,550.5,52.5,5.3,15.5,181.5,329.58,268.49
2017,7,10,18,30,486.0,46.0,5.2,15.0,134.0,270.03,215.25
2017,7,10,18,45,380.5,37.0,5.1,14.5,92.5,198.26,151.72
2017,7,10,19,0,275.0,28.0,5.0,14.0,51.0,136.68,91.73
2017,7,10,19,15,137.5,14.0,4.9,13.5,25.5,51.34,0.0
2017,7,10,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,11,5,15,124.5,15.5,4.05,11.0,27.0,12.07,0.0
2017,7,11,5,30,249.0,31.0,4.1,11.0,54.0,24.6,14.46
2017,7,11,5,45,358.5,41.0,4.2,11.5,95.5,31.1,21.71
2017,7,11,6,0,468.0,51.0,4.3,12.0,137.0,37.19,27.59
2017,7,11,6,15,298.5,80.0,4.3,12.5,141.5,58.4,46.8
2017,7,11,6,30,129.0,109.0,4.3,13.0,146.0,94.72,72.42
2017,7,11,6,45,145.5,129.0,4.3,13.5,178.0,120.56,91.21
2017,7,11,7,0,162.0,149.0,4.3,14.0,210.0,148.22,112.48
2017,7,11,7,15,462.5,116.0,4.3,14.5,325.0,175.51,122.31
2017,7,11,7,30,763.0,83.0,4.3,15.0,440.0,241.12,167.27
2017,7,11,7,45,788.0,86.0,4.35,15.5,491.0,288.8,209.68
2017,7,11,8,0,813.0,89.0,4.4,16.0,542.0,338.78,253.99
2017,7,11,8,15,831.5,92.0,4.4,16.5,590.0,388.44,297.54
2017,7,11,8,30,850.0,95.0,4.4,17.0,638.0,443.29,344.1
2017,7,11,8,45,865.0,96.5,4.4,17.5,683.0,492.14,384.95
2017,7,11,9,0,880.0,98.0,4.4,18.0,728.0,541.43,425.01
2017,7,11,9,15,891.0,100.0,4.4,18.5,768.0,589.19,462.78
2017,7,11,9,30,902.0,102.0,4.4,19.0,808.0,636.63,499.25
2017,7,11,9,45,911.0,103.0,4.45,19.5,842.5,681.35,532.97
2017,7,11,10,0,920.0,104.0,4.5,20.0,877.0,725.17,564.96
2017,7,11,10,15,926.0,105.5,4.55,20.0,905.5,766.2,593.88
2017,7,11,10,30,932.0,107.0,4.6,20.0,934.0,805.72,621.54
2017,7,11,10,45,936.5,107.5,4.7,20.5,955.5,841.46,645.4
2017,7,11,11,0,941.0,108.0,4.8,21.0,977.0,875.25,667.76
2017,7,11,11,15,943.5,108.5,4.9,21.0,991.5,905.25,688.72
2017,7,11,11,30,946.0,109.0,5.0,21.0,1006.0,932.93,708.1
2017,7,11,11,45,947.5,108.5,5.1,21.0,1013.0,956.31,724.56
2017,7,11,12,0,949.0,108.0,5.2,21.0,1020.0,977.09,739.32
2017,7,11,12,15,948.5,108.0,5.3,21.0,1019.5,993.8,751.37
2017,7,11,12,30,948.0,108.0,5.4,21.0,1019.0,1007.69,761.61
2017,7,11,12,45,949.0,105.5,5.5,21.0,1011.5,1017.63,769.26
2017,7,11,13,0,950.0,103.0,5.6,21.0,1004.0,1024.59,775.0
2017,7,11,13,15,946.5,102.5,5.6,21.0,988.0,1026.18,776.47
2017,7,11,13,30,943.0,102.0,5.6,21.0,972.0,1024.72,775.99
2017,7,11,13,45,940.0,99.5,5.7,21.0,949.5,1018.62,773.17
2017,7,11,14,0,937.0,97.0,5.8,21.0,927.0,1009.48,768.34
2017,7,11,14,15,930.0,96.0,5.75,20.5,897.5,995.11,760.48
2017,7,11,14,30,923.0,95.0,5.7,20.0,868.0,977.92,750.73
2017,7,11,14,45,916.0,92.5,5.7,20.0,833.0,956.4,736.85
2017,7,11,15,0,909.0,90.0,5.7,20.0,798.0,932.27,721.16
2017,7,11,15,15,898.0,88.5,5.65,19.5,757.5,903.2,703.04
2017,7,11,15,30,887.0,87.0,5.6,19.0,717.0,872.0,683.3
2017,7,11,15,45,873.5,84.0,5.6,19.0,672.5,835.07,658.19
2017,7,11,16,0,860.0,81.0,5.6,19.0,628.0,796.5,631.71
2017,7,11,16,15,842.0,79.0,5.55,18.5,579.5,754.15,603.12
2017,7,11,16,30,824.0,77.0,5.5,18.0,531.0,710.93,573.46
2017,7,11,16,45,801.0,74.0,5.45,17.5,481.0,666.75,542.57
2017,7,11,17,0,778.0,71.0,5.4,17.0,431.0,618.02,507.54
2017,7,11,17,15,747.0,67.0,5.3,16.5,379.5,563.25,465.09
2017,7,11,17,30,716.0,63.0,5.2,16.0,328.0,509.63,422.19
2017,7,11,17,45,672.0,58.5,5.15,15.5,277.5,449.68,372.86
2017,7,11,18,0,628.0,54.0,5.1,15.0,227.0,392.56,324.25
2017,7,11,18,15,564.5,48.5,4.95,14.5,180.0,330.88,270.23
2017,7,11,18,30,501.0,43.0,4.8,14.0,133.0,272.42,217.6
2017,7,11,18,45,397.0,34.5,4.7,14.0,92.0,201.2,153.92
2017,7,11,19,0,293.0,26.0,4.6,14.0,51.0,140.15,93.26
2017,7,11,19,15,146.5,13.0,4.55,13.5,25.5,52.7,0.0
2017,7,11,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,12,5,15,148.5,13.5,3.05,11.5,26.5,10.18,0.0
2017,7,12,5,30,297.0,27.0,3.1,12.0,53.0,20.78,11.14
2017,7,12,5,45,400.5,35.5,3.15,12.5,94.5,26.09,17.21
2017,7,12,6,0,504.0,44.0,3.2,13.0,136.0,31.07,22.04
2017,7,12,6,15,567.0,50.0,3.1,13.5,184.0,33.62,24.52
2017,7,12,6,30,630.0,56.0,3.0,14.0,232.0,57.75,30.27
2017,7,12,6,45,674.5,60.5,2.95,14.5,283.0,99.18,52.56
2017,7,12,7,0,719.0,65.0,2.9,15.0,334.0,142.17,82.65
2017,7,12,7,15,749.5,68.5,2.85,15.5,385.0,186.47,118.65
2017,7,12,7,30,780.0,72.0,2.8,16.0,436.0,233.92,159.54
2017,7,12,7,45,803.5,74.5,2.75,16.5,486.0,281.58,201.7
2017,7,12,8,0,827.0,77.0,2.7,17.0,536.0,335.63,248.77
2017,7,12,8,15,844.0,79.5,2.65,17.5,583.5,384.83,291.39
2017,7,12,8,30,861.0,82.0,2.6,18.0,631.0,435.09,333.77
2017,7,12,8,45,875.0,83.5,2.55,18.5,675.0,483.91,373.86
2017,7,12,9,0,889.0,85.0,2.5,19.0,719.0,533.09,412.95
2017,7,12,9,15,899.0,87.0,2.55,19.5,759.0,580.65,449.95
2017,7,12,9,30,909.0,89.0,2.6,20.0,799.0,627.8,485.58
2017,7,12,9,45,907.0,95.5,2.7,20.5,830.5,670.77,517.3
2017,7,12,10,0,905.0,102.0,2.8,21.0,862.0,712.01,546.76
2017,7,12,10,15,911.5,103.5,2.9,21.5,890.5,752.86,574.0
2017,7,12,10,30,918.0,105.0,3.0,22.0,919.0,792.28,599.94
2017,7,12,10,45,923.5,105.0,3.1,22.5,941.0,827.9,623.03
2017,7,12,11,0,929.0,105.0,3.2,23.0,963.0,861.66,644.69
2017,7,12,11,15,932.5,105.5,3.3,23.0,978.0,892.2,665.32
2017,7,12,11,30,936.0,106.0,3.4,23.0,993.0,920.49,684.45
2017,7,12,11,45,938.5,106.0,3.5,23.5,1001.0,945.04,699.73
2017,7,12,12,0,941.0,106.0,3.6,24.0,1009.0,967.06,713.33
2017,7,12,12,15,941.5,105.5,3.7,24.0,1009.0,984.1,725.07
2017,7,12,12,30,942.0,105.0,3.8,24.0,1009.0,998.35,735.09
2017,7,12,12,45,936.5,107.5,3.9,24.0,1000.5,1007.0,741.51
2017,7,12,13,0,931.0,110.0,4.0,24.0,992.0,1012.67,746.13
2017,7,12,13,15,928.5,109.5,4.1,24.0,977.5,1015.25,748.82
2017,7,12,13,30,926.0,109.0,4.2,24.0,963.0,1014.83,749.66
2017,7,12,13,45,923.0,107.5,4.3,24.0,942.0,1009.91,747.63
2017,7,12,14,0,920.0,106.0,4.4,24.0,921.0,1002.01,743.73
2017,7,12,14,15,914.0,105.0,4.45,23.5,892.5,988.84,737.55
2017,7,12,14,30,908.0,104.0,4.5,23.0,864.0,972.89,729.61
2017,7,12,14,45,901.0,102.0,4.6,23.0,830.0,952.23,717.62
2017,7,12,15,0,894.0,100.0,4.7,23.0,796.0,929.02,703.84
2017,7,12,15,15,883.5,98.0,4.7,22.5,756.5,900.25,686.8
2017,7,12,15,30,873.0,96.0,4.7,22.0,717.0,869.37,668.15
2017,7,12,15,45,860.5,93.5,4.75,22.0,672.5,834.3,645.38
2017,7,12,16,0,848.0,91.0,4.8,22.0,628.0,797.59,621.21
2017,7,12,16,15,830.0,88.0,4.75,21.5,580.5,759.3,596.3
2017,7,12,16,30,812.0,85.0,4.7,21.0,533.0,715.28,566.8
2017,7,12,16,45,789.5,81.5,4.7,20.5,483.0,666.82,533.66
2017,7,12,17,0,767.0,78.0,4.7,20.0,433.0,618.27,499.5
2017,7,12,17,15,735.5,74.0,4.6,19.0,381.5,563.61,458.72
2017,7,12,17,30,704.0,70.0,4.5,18.0,330.0,510.12,417.47
2017,7,12,17,45,660.0,64.5,4.45,17.5,279.0,451.8,370.18
2017,7,12,18,0,616.0,59.0,4.4,17.0,228.0,394.27,321.99
2017,7,12,18,15,550.0,52.5,4.25,16.0,180.0,328.63,266.08
2017,7,12,18,30,484.0,46.0,4.1,15.0,132.0,268.53,213.16
2017,7,12,18,45,379.5,36.5,3.95,14.5,91.0,196.79,149.9
2017,7,12,19,0,275.0,27.0,3.8,14.0,50.0,134.9,88.89
2017,7,12,19,15,137.5,13.5,3.8,13.5,25.0,50.62,0.0
2017,7,12,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,13,5,15,151.0,13.0,3.25,10.5,26.0,9.79,0.0
2017,7,13,5,30,302.0,26.0,3.3,11.0,52.0,19.94,10.35
2017,7,13,5,45,405.5,35.0,3.35,11.5,94.0,25.74,16.96
2017,7,13,6,0,509.0,44.0,3.4,12.0,136.0,31.17,22.22
2017,7,13,6,15,572.5,50.0,3.4,12.5,184.5,33.72,24.71
2017,7,13,6,30,636.0,56.0,3.4,13.0,233.0,59.86,32.77
2017,7,13,6,45,494.0,91.0,3.4,13.5,245.0,106.99,66.58
2017,7,13,7,0,352.0,126.0,3.4,14.0,257.0,143.76,100.41
2017,7,13,7,15,282.0,158.0,3.35,14.5,273.0,181.49,134.5
2017,7,13,7,30,212.0,190.0,3.3,15.0,289.0,212.59,163.13
2017,7,13,7,45,520.5,134.5,3.25,16.0,413.5,253.42,187.63
2017,7,13,8,0,829.0,79.0,3.2,17.0,538.0,336.59,249.81
2017,7,13,8,15,474.0,182.5,3.2,17.5,450.5,330.99,254.51
2017,7,13,8,30,119.0,286.0,3.2,18.0,363.0,304.72,237.79
2017,7,13,8,45,504.0,187.5,3.2,18.5,542.5,397.59,309.87
2017,7,13,9,0,889.0,89.0,3.2,19.0,722.0,535.37,416.77
2017,7,13,9,15,899.0,91.0,3.25,19.5,761.5,582.99,453.65
2017,7,13,9,30,909.0,93.0,3.3,20.0,801.0,630.21,489.65
2017,7,13,9,45,914.0,95.5,3.35,20.5,835.0,674.06,522.21
2017,7,13,10,0,919.0,98.0,3.4,21.0,869.0,716.71,552.74
2017,7,13,10,15,924.5,99.0,3.45,21.0,897.0,756.93,580.57
2017,7,13,10,30,930.0,100.0,3.5,21.0,925.0,795.62,607.12
2017,7,13,10,45,933.5,101.5,3.6,21.5,946.0,831.48,630.58
2017,7,13,11,0,937.0,103.0,3.7,22.0,967.0,865.36,652.5
2017,7,13,11,15,939.0,103.5,3.8,22.0,981.5,894.89,672.6
2017,7,13,11,30,941.0,104.0,3.9,22.0,996.0,922.07,691.12
2017,7,13,11,45,941.0,105.0,4.05,22.5,1002.5,945.48,706.04
2017,7,13,12,0,941.0,106.0,4.2,23.0,1009.0,966.27,719.2
2017,7,13,12,15,940.5,106.0,4.3,23.0,1008.5,982.9,730.75
2017,7,13,12,30,940.0,106.0,4.4,23.0,1008.0,996.73,740.53
2017,7,13,12,45,936.0,107.5,4.55,23.0,999.5,1005.84,747.73
2017,7,13,13,0,932.0,109.0,4.7,23.0,991.0,1011.98,753.39
2017,7,13,13,15,929.0,108.5,4.75,23.0,976.0,1014.1,755.6
2017,7,13,13,30,926.0,108.0,4.8,23.0,961.0,1013.21,755.94
2017,7,13,13,45,921.0,107.0,4.85,23.0,939.0,1006.88,752.74
2017,7,13,14,0,916.0,106.0,4.9,23.0,917.0,997.6,747.68
2017,7,13,14,15,909.5,105.0,4.95,22.5,888.0,984.01,741.26
2017,7,13,14,30,903.0,104.0,5.0,22.0,859.0,967.65,732.98
