Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,13,14,45,895.0,102.5,5.05,22.0,824.5,946.69,720.1
2017,7,13,15,0,887.0,101.0,5.1,22.0,790.0,923.22,705.49
2017,7,13,15,15,876.0,99.0,5.05,21.5,750.5,894.17,687.65
2017,7,13,15,30,865.0,97.0,5.0,21.0,711.0,863.04,668.26
2017,7,13,15,45,851.5,94.0,5.0,21.0,666.5,826.79,644.05
2017,7,13,16,0,838.0,91.0,5.0,21.0,622.0,788.96,618.52
2017,7,13,16,15,820.0,88.5,4.95,20.5,574.5,751.56,594.01
2017,7,13,16,30,802.0,86.0,4.9,20.0,527.0,708.46,564.88
2017,7,13,16,45,779.0,82.5,4.85,19.5,477.0,659.99,531.22
2017,7,13,17,0,756.0,79.0,4.8,19.0,427.0,611.51,496.5
2017,7,13,17,15,724.0,74.5,4.7,18.0,376.0,556.39,455.09
2017,7,13,17,30,692.0,70.0,4.6,17.0,325.0,502.51,413.26
2017,7,13,17,45,648.0,65.0,4.55,16.5,275.0,445.34,366.57
2017,7,13,18,0,604.0,60.0,4.5,16.0,225.0,388.95,319.0
2017,7,13,18,15,538.5,53.0,4.4,15.5,177.5,323.52,262.54
2017,7,13,18,30,473.0,46.0,4.3,15.0,130.0,263.6,209.26
2017,7,13,18,45,371.5,36.0,4.25,14.5,89.0,192.99,146.88
2017,7,13,19,0,270.0,26.0,4.2,14.0,48.0,131.68,85.81
2017,7,13,19,15,135.0,13.0,4.2,13.5,24.0,49.33,0.0
2017,7,13,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,14,5,15,127.0,13.5,3.3,10.5,24.0,13.27,0.0
2017,7,14,5,30,254.0,27.0,3.4,11.0,48.0,21.01,11.01
2017,7,14,5,45,355.0,37.5,3.5,11.5,88.5,28.15,19.04
2017,7,14,6,0,456.0,48.0,3.6,12.0,129.0,34.82,25.45
2017,7,14,6,15,521.5,55.0,3.65,12.5,176.5,37.98,28.52
2017,7,14,6,30,587.0,62.0,3.7,13.0,224.0,58.85,33.57
2017,7,14,6,45,632.5,68.0,3.8,13.5,274.5,96.46,52.67
2017,7,14,7,0,678.0,74.0,3.9,14.0,325.0,138.86,82.16
2017,7,14,7,15,710.5,78.5,3.9,14.5,376.0,185.7,120.09
2017,7,14,7,30,743.0,83.0,3.9,15.0,427.0,232.51,160.32
2017,7,14,7,45,768.0,86.0,3.9,16.0,477.0,279.19,201.35
2017,7,14,8,0,793.0,89.0,3.9,17.0,527.0,328.19,244.15
2017,7,14,8,15,811.0,92.5,3.95,17.5,574.5,377.19,286.95
2017,7,14,8,30,829.0,96.0,4.0,18.0,622.0,427.45,329.82
2017,7,14,8,45,845.0,97.5,4.05,18.5,666.5,479.76,373.17
2017,7,14,9,0,861.0,99.0,4.1,19.0,711.0,528.74,412.9
2017,7,14,9,15,872.0,101.0,4.1,19.0,751.0,575.77,450.85
2017,7,14,9,30,883.0,103.0,4.1,19.0,791.0,622.5,487.69
2017,7,14,9,45,887.0,107.5,4.2,19.5,824.0,666.55,520.91
2017,7,14,10,0,891.0,112.0,4.3,20.0,857.0,709.38,552.45
2017,7,14,10,15,897.5,113.0,4.35,20.5,885.5,749.38,579.75
2017,7,14,10,30,904.0,114.0,4.4,21.0,914.0,787.97,605.52
2017,7,14,10,45,912.0,113.5,4.45,21.5,937.0,824.77,629.78
2017,7,14,11,0,920.0,113.0,4.5,22.0,960.0,859.89,652.65
2017,7,14,11,15,923.0,113.5,4.55,22.0,975.5,889.89,673.15
2017,7,14,11,30,926.0,114.0,4.6,22.0,991.0,917.64,692.1
2017,7,14,11,45,931.5,112.0,4.7,22.0,1000.0,942.86,709.73
2017,7,14,12,0,937.0,110.0,4.8,22.0,1009.0,965.67,725.77
2017,7,14,12,15,937.5,110.0,4.85,22.0,1009.0,983.25,737.94
2017,7,14,12,30,938.0,110.0,4.9,22.0,1009.0,998.05,748.35
2017,7,14,12,45,936.0,110.0,5.0,22.5,1001.5,1007.62,754.23
2017,7,14,13,0,934.0,110.0,5.1,23.0,994.0,1014.24,758.22
2017,7,14,13,15,931.5,109.5,5.1,22.5,979.5,1016.89,761.9
2017,7,14,13,30,929.0,109.0,5.1,22.0,965.0,1016.52,763.68
2017,7,14,13,45,927.0,107.0,5.2,22.0,943.5,1012.09,762.1
2017,7,14,14,0,925.0,105.0,5.3,22.0,922.0,1004.64,758.57
2017,7,14,14,15,918.5,103.5,5.3,22.0,893.5,990.45,749.77
2017,7,14,14,30,912.0,102.0,5.3,22.0,865.0,973.45,739.15
2017,7,14,14,45,906.0,99.5,5.3,22.0,831.0,953.14,726.3
2017,7,14,15,0,900.0,97.0,5.3,22.0,797.0,930.19,711.68
2017,7,14,15,15,889.5,95.0,5.2,21.5,757.0,901.29,693.62
2017,7,14,15,30,879.0,93.0,5.1,21.0,717.0,870.24,674.0
2017,7,14,15,45,867.5,90.0,5.1,21.0,672.5,835.28,650.72
2017,7,14,16,0,856.0,87.0,5.1,21.0,628.0,798.58,626.03
2017,7,14,16,15,838.0,84.5,5.0,20.5,580.0,755.83,597.38
2017,7,14,16,30,820.0,82.0,4.9,20.0,532.0,716.79,571.13
2017,7,14,16,45,799.5,78.0,4.8,19.5,482.0,668.87,537.76
2017,7,14,17,0,779.0,74.0,4.7,19.0,432.0,620.71,503.53
2017,7,14,17,15,747.5,70.0,4.55,18.5,380.5,565.59,461.17
2017,7,14,17,30,716.0,66.0,4.4,18.0,329.0,511.63,418.53
2017,7,14,17,45,675.0,61.0,4.3,17.5,278.5,452.75,370.73
2017,7,14,18,0,634.0,56.0,4.2,17.0,228.0,398.79,325.22
2017,7,14,18,15,569.5,49.5,4.05,16.5,180.0,333.11,268.76
2017,7,14,18,30,505.0,43.0,3.9,16.0,132.0,272.88,215.33
2017,7,14,18,45,404.5,34.0,3.75,15.5,90.5,202.4,153.04
2017,7,14,19,0,304.0,25.0,3.6,15.0,49.0,140.74,90.27
2017,7,14,19,15,152.0,12.5,3.6,14.5,24.5,53.28,0.0
2017,7,14,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,15,5,15,155.0,12.5,3.4,11.5,25.0,12.29,0.0
2017,7,15,5,30,310.0,25.0,3.4,12.0,50.0,19.21,9.31
2017,7,15,5,45,412.0,33.0,3.4,12.5,91.0,24.15,15.43
2017,7,15,6,0,514.0,41.0,3.4,13.0,132.0,28.79,19.97
2017,7,15,6,15,577.0,47.0,3.4,13.5,180.0,31.47,22.57
2017,7,15,6,30,640.0,53.0,3.4,14.0,228.0,54.62,29.59
2017,7,15,6,45,683.0,57.0,3.4,15.0,278.5,92.64,47.57
2017,7,15,7,0,726.0,61.0,3.4,16.0,329.0,135.28,76.51
2017,7,15,7,15,756.0,64.5,3.3,16.5,380.0,179.79,112.26
2017,7,15,7,30,786.0,68.0,3.2,17.0,431.0,227.4,153.09
2017,7,15,7,45,808.0,71.0,3.15,17.5,481.0,279.73,198.98
2017,7,15,8,0,830.0,74.0,3.1,18.0,531.0,329.63,242.85
2017,7,15,8,15,847.0,76.5,3.05,18.5,578.5,379.01,285.77
2017,7,15,8,30,864.0,79.0,3.0,19.0,626.0,429.46,328.47
2017,7,15,8,45,877.0,81.0,3.0,20.0,670.5,478.48,368.31
2017,7,15,9,0,890.0,83.0,3.0,21.0,715.0,527.77,406.98
2017,7,15,9,15,900.0,84.5,3.0,21.5,754.5,575.03,443.69
2017,7,15,9,30,910.0,86.0,3.0,22.0,794.0,621.87,479.0
2017,7,15,9,45,910.5,91.5,3.05,22.5,826.5,665.71,511.19
2017,7,15,10,0,911.0,97.0,3.1,23.0,859.0,708.01,541.22
2017,7,15,10,15,917.0,98.5,3.1,23.5,887.0,748.84,567.87
2017,7,15,10,30,923.0,100.0,3.1,24.0,915.0,788.18,593.14
2017,7,15,10,45,928.0,100.5,3.15,24.5,937.0,824.14,616.04
2017,7,15,11,0,933.0,101.0,3.2,25.0,959.0,858.22,637.47
2017,7,15,11,15,935.5,101.5,3.2,25.5,974.0,888.13,655.64
2017,7,15,11,30,938.0,102.0,3.2,26.0,989.0,915.73,672.14
2017,7,15,11,45,939.5,102.0,3.2,26.5,996.0,939.52,686.05
2017,7,15,12,0,941.0,102.0,3.2,27.0,1003.0,960.73,698.24
2017,7,15,12,15,940.5,102.0,3.2,27.0,1003.0,977.41,708.88
2017,7,15,12,30,940.0,102.0,3.2,27.0,1003.0,991.27,717.79
2017,7,15,12,45,936.0,103.5,3.2,27.5,994.5,1000.4,722.32
2017,7,15,13,0,932.0,105.0,3.2,28.0,986.0,1006.57,725.05
2017,7,15,13,15,929.0,104.5,3.25,28.0,971.0,1008.7,727.15
2017,7,15,13,30,926.0,104.0,3.3,28.0,956.0,1007.82,727.45
2017,7,15,13,45,921.0,103.0,3.35,28.0,933.5,1001.49,724.37
2017,7,15,14,0,916.0,102.0,3.4,28.0,911.0,992.21,719.51
2017,7,15,14,15,909.5,101.0,3.45,28.0,882.5,978.61,711.94
2017,7,15,14,30,903.0,100.0,3.5,28.0,854.0,962.23,702.64
2017,7,15,14,45,894.0,99.0,3.6,28.0,819.5,940.86,690.41
2017,7,15,15,0,885.0,98.0,3.7,28.0,785.0,917.03,676.52
2017,7,15,15,15,695.5,168.5,3.8,27.5,691.0,816.62,611.6
2017,7,15,15,30,506.0,239.0,3.9,27.0,597.0,709.88,537.02
2017,7,15,15,45,671.0,164.0,4.05,27.0,607.5,759.35,577.98
2017,7,15,16,0,836.0,89.0,4.2,27.0,618.0,784.0,597.21
2017,7,15,16,15,818.0,86.5,4.3,26.0,570.5,746.61,574.88
2017,7,15,16,30,800.0,84.0,4.4,25.0,523.0,703.56,548.25
2017,7,15,16,45,776.5,80.5,4.55,24.5,473.0,654.81,516.0
2017,7,15,17,0,753.0,77.0,4.7,24.0,423.0,606.08,482.57
2017,7,15,17,15,721.0,73.0,4.75,23.0,372.5,551.66,442.91
2017,7,15,17,30,689.0,69.0,4.8,22.0,322.0,498.49,402.69
2017,7,15,17,45,645.0,63.5,4.9,21.5,271.5,440.83,356.62
2017,7,15,18,0,601.0,58.0,5.0,21.0,221.0,384.02,309.6
2017,7,15,18,15,534.5,51.5,4.9,20.0,174.0,318.96,254.71
2017,7,15,18,30,468.0,45.0,4.8,19.0,127.0,259.53,202.89
2017,7,15,18,45,364.5,35.5,4.7,18.5,86.5,189.19,141.44
2017,7,15,19,0,261.0,26.0,4.6,18.0,46.0,127.49,79.61
2017,7,15,19,15,130.5,13.0,4.5,17.5,23.0,47.83,0.0
2017,7,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,16,5,15,149.5,12.0,1.45,14.5,24.0,11.8,0.0
2017,7,16,5,30,299.0,24.0,1.7,15.0,48.0,18.36,8.28
2017,7,16,5,45,409.0,32.0,2.0,16.0,89.5,23.35,14.47
2017,7,16,6,0,519.0,40.0,2.3,17.0,131.0,28.03,18.94
2017,7,16,6,15,582.5,46.0,2.3,17.5,179.0,33.62,24.06
2017,7,16,6,30,646.0,52.0,2.3,18.0,227.0,52.49,28.0
2017,7,16,6,45,691.5,56.0,2.3,19.0,278.5,90.93,45.4
2017,7,16,7,0,737.0,60.0,2.3,20.0,330.0,134.23,73.97
2017,7,16,7,15,767.0,63.0,2.25,20.5,381.5,178.83,109.01
2017,7,16,7,30,797.0,66.0,2.2,21.0,433.0,226.54,149.13
2017,7,16,7,45,821.0,68.5,2.15,22.0,483.5,279.52,194.19
2017,7,16,8,0,845.0,71.0,2.1,23.0,534.0,330.24,237.19
2017,7,16,8,15,861.5,73.0,2.15,23.5,582.0,379.73,279.25
2017,7,16,8,30,878.0,75.0,2.2,24.0,630.0,430.21,321.08
2017,7,16,8,45,892.0,76.5,2.3,25.0,675.0,479.91,360.6
2017,7,16,9,0,906.0,78.0,2.4,26.0,720.0,529.95,399.09
2017,7,16,9,15,916.0,79.5,2.45,26.5,760.0,577.93,435.51
2017,7,16,9,30,926.0,81.0,2.5,27.0,800.0,625.48,470.56
2017,7,16,9,45,926.0,86.0,2.6,28.0,832.5,669.25,501.09
2017,7,16,10,0,926.0,91.0,2.7,29.0,865.0,711.4,529.19
2017,7,16,10,15,932.0,92.5,2.75,29.0,893.5,752.81,556.73
2017,7,16,10,30,938.0,94.0,2.8,29.0,922.0,792.71,583.02
2017,7,16,10,45,943.5,94.0,2.9,29.5,944.0,829.11,605.89
2017,7,16,11,0,949.0,94.0,3.0,30.0,966.0,863.6,627.33
2017,7,16,11,15,951.5,94.5,3.1,30.0,981.0,893.97,647.23
2017,7,16,11,30,954.0,95.0,3.2,30.0,996.0,921.97,665.59
2017,7,16,11,45,956.0,94.5,3.3,30.0,1003.5,946.08,681.46
2017,7,16,12,0,958.0,94.0,3.4,30.0,1011.0,967.57,695.7
2017,7,16,12,15,958.0,94.0,3.55,30.0,1010.5,984.97,707.73
2017,7,16,12,30,958.0,94.0,3.7,30.0,1010.0,999.51,718.02
2017,7,16,12,45,956.0,94.0,3.85,30.0,1002.5,1009.21,725.29
2017,7,16,13,0,954.0,94.0,4.0,30.0,995.0,1015.88,730.75
2017,7,16,13,15,951.0,93.5,4.1,29.5,979.5,1018.02,734.57
2017,7,16,13,30,948.0,93.0,4.2,29.0,964.0,1017.08,736.53
2017,7,16,13,45,944.5,91.5,4.35,29.0,942.0,1011.54,734.44
2017,7,16,14,0,941.0,90.0,4.5,29.0,920.0,1002.95,730.44
2017,7,16,14,15,935.0,89.0,4.6,29.0,891.5,989.52,723.05
2017,7,16,14,30,929.0,88.0,4.7,29.0,863.0,973.21,714.05
2017,7,16,14,45,922.0,86.0,4.8,29.0,828.5,952.13,701.98
2017,7,16,15,0,915.0,84.0,4.9,29.0,794.0,928.41,688.12
2017,7,16,15,15,905.0,82.5,4.9,28.5,754.0,900.08,671.76
2017,7,16,15,30,895.0,81.0,4.9,28.0,714.0,869.54,653.79
2017,7,16,15,45,883.0,78.5,4.95,27.5,670.0,834.17,632.55
2017,7,16,16,0,871.0,76.0,5.0,27.0,626.0,797.06,609.78
2017,7,16,16,15,854.0,73.5,4.95,26.5,578.0,754.51,582.26
2017,7,16,16,30,837.0,71.0,4.9,26.0,530.0,710.98,553.62
2017,7,16,16,45,816.5,68.0,4.9,26.0,480.0,663.65,520.82
2017,7,16,17,0,796.0,65.0,4.9,26.0,430.0,620.3,490.43
2017,7,16,17,15,766.0,61.5,4.8,25.0,378.5,566.04,451.06
2017,7,16,17,30,736.0,58.0,4.7,24.0,327.0,512.83,410.83
2017,7,16,17,45,694.5,54.0,4.65,23.5,276.5,454.06,364.05
2017,7,16,18,0,653.0,50.0,4.6,23.0,226.0,397.91,317.7
2017,7,16,18,15,590.0,44.5,4.45,22.0,178.0,333.08,263.32
2017,7,16,18,30,527.0,39.0,4.3,21.0,130.0,273.41,211.45
2017,7,16,18,45,423.5,31.0,4.2,20.0,89.0,204.9,151.75
2017,7,16,19,0,320.0,23.0,4.1,19.0,48.0,142.09,86.87
2017,7,16,19,15,160.0,11.5,4.1,18.5,24.0,54.09,0.0
2017,7,16,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,17,5,15,147.5,12.0,4.1,12.5,23.5,11.8,0.0
2017,7,17,5,30,295.0,24.0,4.1,13.0,47.0,18.47,8.17
2017,7,17,5,45,402.5,32.5,4.2,13.5,88.5,23.91,15.07
2017,7,17,6,0,510.0,41.0,4.3,14.0,130.0,28.99,20.01
2017,7,17,6,15,575.5,47.5,4.25,14.5,178.0,32.06,22.97
2017,7,17,6,30,641.0,54.0,4.2,15.0,226.0,52.74,29.5
2017,7,17,6,45,687.0,58.0,4.2,15.5,278.0,90.88,46.59
2017,7,17,7,0,733.0,62.0,4.2,16.0,330.0,133.96,75.31
2017,7,17,7,15,764.0,66.0,4.2,16.5,382.0,179.36,111.52
2017,7,17,7,30,795.0,70.0,4.2,17.0,434.0,227.99,153.16
2017,7,17,7,45,818.5,72.5,4.2,18.0,484.5,276.4,195.71
2017,7,17,8,0,842.0,75.0,4.2,19.0,535.0,331.23,243.25
2017,7,17,8,15,859.0,77.5,4.2,19.5,583.5,381.25,286.92
2017,7,17,8,30,876.0,80.0,4.2,20.0,632.0,432.33,330.47
2017,7,17,8,45,889.5,82.0,4.25,20.5,677.0,482.22,372.06
2017,7,17,9,0,903.0,84.0,4.3,21.0,722.0,532.42,412.74
2017,7,17,9,15,913.0,85.5,4.35,21.0,762.5,580.34,451.49
2017,7,17,9,30,923.0,87.0,4.4,21.0,803.0,627.83,489.03
2017,7,17,9,45,921.0,94.0,4.45,21.5,835.0,672.12,522.17
2017,7,17,10,0,919.0,101.0,4.5,22.0,867.0,714.64,553.18
2017,7,17,10,15,925.0,102.5,4.6,22.0,896.0,755.89,582.37
2017,7,17,10,30,931.0,104.0,4.7,22.0,925.0,795.63,610.31
2017,7,17,10,45,936.0,104.5,4.8,22.5,947.5,831.97,634.5
2017,7,17,11,0,941.0,105.0,4.9,23.0,970.0,866.4,657.19
2017,7,17,11,15,944.0,105.5,5.0,23.0,985.0,897.08,678.5
2017,7,17,11,30,947.0,106.0,5.1,23.0,1000.0,925.45,698.24
2017,7,17,11,45,950.0,105.5,5.25,23.5,1008.0,950.41,714.59
2017,7,17,12,0,953.0,105.0,5.4,24.0,1016.0,972.82,729.21
2017,7,17,12,15,953.0,105.0,5.45,24.0,1016.0,990.27,741.28
2017,7,17,12,30,953.0,105.0,5.5,24.0,1016.0,1004.87,751.53
2017,7,17,12,45,955.0,102.5,5.55,24.0,1010.0,1015.97,759.52
2017,7,17,13,0,957.0,100.0,5.6,24.0,1004.0,1024.06,765.6
2017,7,17,13,15,954.5,99.5,5.6,23.5,989.0,1026.79,769.36
2017,7,17,13,30,952.0,99.0,5.6,23.0,974.0,1026.42,771.17
2017,7,17,13,45,951.0,96.5,5.7,23.0,953.0,1022.33,769.74
2017,7,17,14,0,950.0,94.0,5.8,23.0,932.0,1015.12,766.3
2017,7,17,14,15,944.5,93.0,5.8,23.0,903.0,1002.15,758.31
2017,7,17,14,30,939.0,92.0,5.8,23.0,874.0,986.26,748.44
2017,7,17,14,45,933.5,89.5,5.8,23.0,840.0,965.92,735.56
2017,7,17,15,0,928.0,87.0,5.8,23.0,806.0,942.86,720.84
2017,7,17,15,15,918.5,85.0,5.8,22.5,765.5,914.18,703.56
2017,7,17,15,30,909.0,83.0,5.8,22.0,725.0,883.23,684.57
2017,7,17,15,45,898.0,80.5,5.8,21.5,680.5,848.35,662.56
2017,7,17,16,0,887.0,78.0,5.8,21.0,636.0,811.63,638.97
2017,7,17,16,15,870.5,75.5,5.7,20.5,588.0,768.99,610.27
2017,7,17,16,30,854.0,73.0,5.6,20.0,540.0,725.3,580.42
2017,7,17,16,45,834.0,69.5,5.6,20.0,489.0,677.14,545.97
2017,7,17,17,0,814.0,66.0,5.6,20.0,438.0,628.69,510.72
2017,7,17,17,15,784.5,63.0,5.5,19.0,386.0,578.81,473.54
2017,7,17,17,30,755.0,60.0,5.4,18.0,334.0,525.71,432.14
2017,7,17,17,45,713.0,55.5,5.3,17.5,282.5,465.25,382.55
2017,7,17,18,0,671.0,51.0,5.2,17.0,231.0,407.42,333.42
2017,7,17,18,15,607.5,45.0,5.05,16.5,182.0,340.99,275.66
2017,7,17,18,30,544.0,39.0,4.9,16.0,133.0,279.76,220.68
2017,7,17,18,45,438.0,31.0,4.8,15.5,90.5,209.71,157.92
2017,7,17,19,0,332.0,23.0,4.7,15.0,48.0,145.1,88.48
2017,7,17,19,15,166.0,11.5,4.65,14.5,24.0,55.5,0.0
2017,7,17,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,7,18,5,15,134.0,12.5,4.5,10.5,22.5,12.29,0.0
2017,7,18,5,30,268.0,25.0,4.6,11.0,45.0,19.56,8.74
2017,7,18,5,45,376.0,35.0,4.75,11.5,86.5,26.32,17.28
2017,7,18,6,0,484.0,45.0,4.9,12.0,128.0,32.63,23.41
2017,7,18,6,15,280.5,73.5,4.9,12.5,125.5,53.86,42.66
2017,7,18,6,30,77.0,102.0,4.9,13.0,123.0,89.79,70.05
2017,7,18,6,45,87.0,123.0,4.95,13.5,151.0,109.11,84.22
2017,7,18,7,0,97.0,144.0,5.0,14.0,179.0,133.74,103.44
2017,7,18,7,15,59.0,154.0,5.0,14.0,176.5,147.4,116.19
2017,7,18,7,30,21.0,164.0,5.0,14.0,174.0,156.92,125.41
2017,7,18,7,45,27.0,186.5,5.05,14.5,200.5,176.05,140.43
2017,7,18,8,0,33.0,209.0,5.1,15.0,227.0,200.13,159.38
2017,7,18,8,15,252.0,212.5,5.1,15.5,369.5,276.67,217.47
2017,7,18,8,30,471.0,216.0,5.1,16.0,512.0,378.89,297.49
2017,7,18,8,45,266.0,261.0,5.1,16.5,430.5,352.7,278.41
2017,7,18,9,0,61.0,306.0,5.1,17.0,349.0,311.75,245.28
2017,7,18,9,15,69.5,329.5,5.1,17.0,381.5,341.82,268.61
2017,7,18,9,30,78.0,353.0,5.1,17.0,414.0,372.76,292.31
2017,7,18,9,45,502.5,227.0,5.2,17.5,643.5,523.9,415.87
2017,7,18,10,0,927.0,101.0,5.3,18.0,873.0,718.76,568.99
2017,7,18,10,15,933.5,102.5,5.3,18.0,902.0,760.71,598.35
2017,7,18,10,30,940.0,104.0,5.3,18.0,931.0,801.18,627.03
2017,7,18,10,45,945.0,104.0,5.35,18.5,953.5,837.41,651.44
2017,7,18,11,0,950.0,104.0,5.4,19.0,976.0,871.69,674.28
2017,7,18,11,15,953.0,104.5,5.45,19.0,991.5,902.66,695.97
2017,7,18,11,30,956.0,105.0,5.5,19.0,1007.0,931.29,716.01
2017,7,18,11,45,958.0,105.0,5.55,19.0,1014.5,956.09,733.36
2017,7,18,12,0,960.0,105.0,5.6,19.0,1022.0,978.27,748.93
2017,7,18,12,15,960.0,105.0,5.6,19.0,1022.0,995.87,761.05
2017,7,18,12,30,960.0,105.0,5.6,19.0,1022.0,1010.6,771.27
2017,7,18,12,45,959.0,104.5,5.7,19.5,1014.5,1020.94,777.72
2017,7,18,13,0,958.0,104.0,5.8,20.0,1007.0,1028.25,782.19
2017,7,18,13,15,955.5,103.5,5.8,19.5,992.0,1031.04,786.04
2017,7,18,13,30,953.0,103.0,5.8,19.0,977.0,1030.74,787.91
2017,7,18,13,45,950.5,101.0,5.85,19.0,955.5,1025.78,785.48
2017,7,18,14,0,948.0,99.0,5.9,19.0,934.0,1017.73,781.03
2017,7,18,14,15,942.0,98.0,5.85,19.0,905.0,1004.35,772.3
2017,7,18,14,30,936.0,97.0,5.8,19.0,876.0,988.07,761.66
2017,7,18,14,45,930.0,94.5,5.8,19.0,841.5,967.38,748.32
2017,7,18,15,0,924.0,92.0,5.8,19.0,807.0,943.98,733.12
2017,7,18,15,15,914.0,90.0,5.7,19.0,766.5,914.99,713.36
2017,7,18,15,30,904.0,88.0,5.6,19.0,726.0,883.75,692.01
2017,7,18,15,45,892.5,85.0,5.55,19.0,681.0,848.07,667.66
2017,7,18,16,0,881.0,82.0,5.5,19.0,636.0,810.57,641.86
2017,7,18,16,15,864.0,79.5,5.4,18.5,587.5,767.76,612.89
2017,7,18,16,30,847.0,77.0,5.3,18.0,539.0,723.95,582.79
2017,7,18,16,45,826.5,73.5,5.2,17.5,488.0,680.11,552.19
2017,7,18,17,0,806.0,70.0,5.1,17.0,437.0,631.47,517.32
2017,7,18,17,15,775.5,66.5,4.95,16.5,385.0,576.5,474.59
2017,7,18,17,30,745.0,63.0,4.8,16.0,333.0,522.57,431.42
2017,7,18,17,45,702.5,58.0,4.7,16.0,281.0,461.67,380.64
2017,7,18,18,0,660.0,53.0,4.6,16.0,229.0,403.46,330.51
2017,7,18,18,15,594.0,47.0,4.4,15.0,180.0,336.38,272.71
2017,7,18,18,30,528.0,41.0,4.2,14.0,131.0,277.76,220.14
2017,7,18,18,45,418.5,32.5,4.05,13.5,89.0,204.0,154.24
2017,7,18,19,0,309.0,24.0,3.9,13.0,47.0,138.17,82.79
2017,7,18,19,15,154.5,12.0,3.85,12.5,23.5,52.73,0.0
2017,7,18,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,19,5,15,148.5,11.5,3.55,10.5,22.5,11.3,0.0
2017,7,19,5,30,297.0,23.0,3.6,11.0,45.0,17.75,7.05
2017,7,19,5,45,407.0,32.0,3.65,11.5,87.0,23.68,14.95
2017,7,19,6,0,517.0,41.0,3.7,12.0,129.0,29.21,20.37
2017,7,19,6,15,583.5,47.5,3.6,12.5,178.0,32.27,23.36
2017,7,19,6,30,650.0,54.0,3.5,13.0,227.0,50.0,29.24
2017,7,19,6,45,478.5,91.0,3.45,13.5,233.0,99.76,62.64
2017,7,19,7,0,307.0,128.0,3.4,14.0,239.0,140.24,99.7
2017,7,19,7,15,342.0,143.5,3.4,14.5,285.0,175.72,127.06
2017,7,19,7,30,377.0,159.0,3.4,15.0,331.0,210.04,154.72
2017,7,19,7,45,612.0,118.0,3.4,15.5,434.5,255.68,186.35
2017,7,19,8,0,847.0,77.0,3.4,16.0,538.0,331.34,245.07
2017,7,19,8,15,864.5,79.5,3.4,16.5,587.0,381.85,289.41
2017,7,19,8,30,882.0,82.0,3.4,17.0,636.0,433.47,333.69
2017,7,19,8,45,895.0,84.5,3.4,17.5,681.0,483.94,375.94
2017,7,19,9,0,908.0,87.0,3.4,18.0,726.0,534.68,417.14
2017,7,19,9,15,918.5,88.5,3.4,18.5,767.0,583.2,455.46
2017,7,19,9,30,929.0,90.0,3.4,19.0,808.0,631.33,492.36
2017,7,19,9,45,929.5,95.5,3.45,19.5,841.0,676.2,525.86
2017,7,19,10,0,930.0,101.0,3.5,20.0,874.0,719.48,557.33
2017,7,19,10,15,936.0,102.0,3.55,20.0,903.0,760.78,586.15
2017,7,19,10,30,942.0,103.0,3.6,20.0,932.0,800.54,613.56
2017,7,19,10,45,947.5,103.5,3.7,20.5,954.5,837.73,638.02
2017,7,19,11,0,953.0,104.0,3.8,21.0,977.0,873.0,660.96
2017,7,19,11,15,955.5,104.5,3.85,21.0,992.5,903.69,681.64
2017,7,19,11,30,958.0,105.0,3.9,21.0,1008.0,931.99,700.69
2017,7,19,11,45,960.5,105.0,4.0,21.5,1015.5,957.32,716.63
2017,7,19,12,0,963.0,105.0,4.1,22.0,1023.0,980.04,730.81
2017,7,19,12,15,963.0,105.0,4.2,22.0,1023.5,997.72,743.06
2017,7,19,12,30,963.0,105.0,4.3,22.0,1024.0,1012.53,753.51
2017,7,19,12,45,961.0,105.0,4.4,22.0,1016.0,1022.48,760.83
2017,7,19,13,0,959.0,105.0,4.5,22.0,1008.0,1029.38,766.34
2017,7,19,13,15,956.5,104.0,4.55,22.0,993.0,1031.69,768.72
2017,7,19,13,30,954.0,103.0,4.6,22.0,978.0,1030.89,769.17
2017,7,19,13,45,950.5,101.5,4.7,22.0,956.0,1025.5,767.13
2017,7,19,14,0,947.0,100.0,4.8,22.0,934.0,1017.03,763.11
2017,7,19,14,15,941.0,99.0,4.8,22.0,905.0,1003.68,755.03
2017,7,19,14,30,935.0,98.0,4.8,22.0,876.0,987.43,745.09
2017,7,19,14,45,928.5,95.5,4.85,22.0,841.0,966.3,732.28
2017,7,19,15,0,922.0,93.0,4.9,22.0,806.0,942.48,717.63
2017,7,19,15,15,911.5,91.5,4.95,21.5,765.0,913.65,700.84
2017,7,19,15,30,901.0,90.0,5.0,21.0,724.0,882.61,682.33
2017,7,19,15,45,890.0,86.5,5.05,21.0,679.5,846.87,658.94
2017,7,19,16,0,879.0,83.0,5.1,21.0,635.0,809.29,634.0
2017,7,19,16,15,861.0,80.5,5.1,20.5,586.0,765.77,605.37
2017,7,19,16,30,843.0,78.0,5.1,20.0,537.0,721.32,575.56
2017,7,19,16,45,822.5,74.5,5.1,19.5,486.0,677.63,545.77
2017,7,19,17,0,802.0,71.0,5.1,19.0,435.0,629.14,511.55
2017,7,19,17,15,770.5,67.0,5.05,18.0,382.5,573.11,469.46
2017,7,19,17,30,739.0,63.0,5.0,17.0,330.0,518.21,426.76
2017,7,19,17,45,697.0,58.0,4.95,16.5,278.0,457.87,377.27
2017,7,19,18,0,655.0,53.0,4.9,16.0,226.0,400.16,328.18
2017,7,19,18,15,588.0,46.5,4.8,15.5,177.0,332.35,269.2
2017,7,19,18,30,521.0,40.0,4.7,15.0,128.0,273.06,215.71
2017,7,19,18,45,412.0,31.5,4.6,14.5,86.5,199.97,150.39
2017,7,19,19,0,303.0,23.0,4.5,14.0,45.0,134.36,77.81
2017,7,19,19,15,151.5,11.5,4.45,13.5,22.5,51.23,0.0
2017,7,19,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,20,5,15,158.0,10.5,4.0,11.5,22.0,10.32,0.0
2017,7,20,5,30,316.0,21.0,4.0,12.0,44.0,15.97,5.33
2017,7,20,5,45,423.0,29.5,4.05,12.5,85.0,21.53,12.98
2017,7,20,6,0,530.0,38.0,4.1,13.0,126.0,29.16,20.21
2017,7,20,6,15,595.0,44.0,4.05,13.5,175.0,32.23,23.2
2017,7,20,6,30,660.0,50.0,4.0,14.0,224.0,45.09,25.92
2017,7,20,6,45,411.0,95.5,3.95,14.5,211.5,97.97,63.53
2017,7,20,7,0,162.0,141.0,3.9,15.0,199.0,137.99,103.76
2017,7,20,7,15,239.0,155.5,3.85,15.5,256.0,167.92,124.6
2017,7,20,7,30,316.0,170.0,3.8,16.0,313.0,210.04,156.46
2017,7,20,7,45,581.5,121.0,3.75,16.5,422.0,249.16,181.3
2017,7,20,8,0,847.0,72.0,3.7,17.0,531.0,325.36,239.46
2017,7,20,8,15,863.5,74.5,3.65,17.0,579.5,375.5,284.03
2017,7,20,8,30,880.0,77.0,3.6,17.0,628.0,426.65,328.63
2017,7,20,8,45,893.0,79.0,3.6,17.5,673.0,476.58,370.65
2017,7,20,9,0,906.0,81.0,3.6,18.0,718.0,526.78,411.64
2017,7,20,9,15,916.0,82.5,3.65,18.5,758.0,574.94,450.02
2017,7,20,9,30,926.0,84.0,3.7,19.0,798.0,622.67,486.98
2017,7,20,9,45,933.5,85.5,3.75,19.5,833.0,668.18,521.31
2017,7,20,10,0,941.0,87.0,3.8,20.0,868.0,712.64,553.69
2017,7,20,10,15,946.5,88.0,3.85,20.0,897.0,753.97,582.57
2017,7,20,10,30,952.0,89.0,3.9,20.0,926.0,793.69,610.11
2017,7,20,10,45,956.0,90.0,4.0,20.5,948.0,830.49,634.42
2017,7,20,11,0,960.0,91.0,4.1,21.0,970.0,865.24,657.12
2017,7,20,11,15,962.5,91.5,4.2,21.0,985.0,896.09,678.28
2017,7,20,11,30,965.0,92.0,4.3,21.0,1000.0,924.52,697.78
2017,7,20,11,45,966.0,92.5,4.45,21.5,1007.5,949.11,713.59
2017,7,20,12,0,967.0,93.0,4.6,22.0,1015.0,970.99,727.95
2017,7,20,12,15,967.0,92.5,4.7,22.0,1015.0,988.18,740.24
2017,7,20,12,30,967.0,92.0,4.8,22.0,1015.0,1002.46,750.68
2017,7,20,12,45,957.0,97.5,4.95,22.0,1004.5,1010.27,757.28
2017,7,20,13,0,947.0,103.0,5.1,22.0,994.0,1014.97,761.92
2017,7,20,13,15,944.5,102.5,5.2,21.5,979.0,1017.74,766.49
2017,7,20,13,30,942.0,102.0,5.3,21.0,964.0,1017.44,769.1
2017,7,20,13,45,938.5,100.5,5.45,21.0,942.5,1012.07,767.19
2017,7,20,14,0,935.0,99.0,5.6,21.0,921.0,1003.65,763.26
2017,7,20,14,15,929.5,98.0,5.65,21.0,892.5,990.87,755.69
2017,7,20,14,30,924.0,97.0,5.7,21.0,864.0,975.22,746.22
2017,7,20,14,45,918.0,94.5,5.8,21.0,829.5,954.7,733.69
2017,7,20,15,0,912.0,92.0,5.9,21.0,795.0,931.5,719.27
2017,7,20,15,15,901.5,90.0,5.95,20.5,755.0,902.31,701.63
2017,7,20,15,30,891.0,88.0,6.0,20.0,715.0,870.92,682.25
2017,7,20,15,45,880.5,85.0,6.05,19.5,671.0,836.4,660.37
2017,7,20,16,0,870.0,82.0,6.1,19.0,627.0,800.04,636.85
2017,7,20,16,15,853.0,79.5,6.05,18.5,578.5,757.56,608.02
2017,7,20,16,30,836.0,77.0,6.0,18.0,530.0,714.1,578.03
2017,7,20,16,45,816.0,73.0,5.95,18.0,480.0,670.41,546.31
2017,7,20,17,0,796.0,69.0,5.9,18.0,430.0,621.9,510.3
2017,7,20,17,15,765.5,65.5,5.75,17.5,378.0,567.33,467.59
2017,7,20,17,30,735.0,62.0,5.6,17.0,326.0,513.83,424.5
2017,7,20,17,45,694.5,56.5,5.5,16.5,275.0,453.92,374.96
2017,7,20,18,0,654.0,51.0,5.4,16.0,224.0,396.55,325.8
2017,7,20,18,15,588.0,45.0,5.2,15.5,175.0,329.9,267.41
2017,7,20,18,30,522.0,39.0,5.0,15.0,126.0,271.58,214.44
2017,7,20,18,45,415.0,30.5,4.85,14.5,85.0,199.31,149.52
2017,7,20,19,0,308.0,22.0,4.7,14.0,44.0,133.9,74.77
2017,7,20,19,15,154.0,11.0,4.65,13.5,22.0,51.18,0.0
2017,7,20,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,21,5,15,160.0,10.5,3.5,10.5,21.5,10.32,0.0
2017,7,21,5,30,320.0,21.0,3.5,11.0,43.0,16.07,4.98
2017,7,21,5,45,428.5,29.5,3.5,11.5,84.5,21.64,13.1
2017,7,21,6,0,537.0,38.0,3.5,12.0,126.0,29.29,20.4
2017,7,21,6,15,602.5,44.0,3.4,12.5,175.0,32.35,23.41
2017,7,21,6,30,668.0,50.0,3.3,13.0,224.0,43.63,25.86
2017,7,21,6,45,710.5,54.0,3.25,14.0,276.0,82.66,40.91
2017,7,21,7,0,753.0,58.0,3.2,15.0,328.0,126.29,68.76
2017,7,21,7,15,783.5,61.5,3.15,15.5,380.5,172.11,104.68
2017,7,21,7,30,814.0,65.0,3.1,16.0,433.0,225.48,149.97
2017,7,21,7,45,836.5,68.0,3.05,16.5,484.0,275.01,193.75
2017,7,21,8,0,859.0,71.0,3.0,17.0,535.0,326.51,239.27
2017,7,21,8,15,875.5,73.0,2.95,17.5,584.0,376.81,283.38
2017,7,21,8,30,892.0,75.0,2.9,18.0,633.0,428.11,327.22
2017,7,21,8,45,904.5,77.5,2.9,18.5,678.0,478.86,369.5
2017,7,21,9,0,917.0,80.0,2.9,19.0,723.0,529.82,410.65
2017,7,21,9,15,927.0,81.5,2.95,19.5,763.5,578.51,449.01
2017,7,21,9,30,937.0,83.0,3.0,20.0,804.0,626.76,485.93
2017,7,21,9,45,934.5,90.0,3.05,20.5,837.0,671.54,519.12
2017,7,21,10,0,932.0,97.0,3.1,21.0,870.0,714.49,550.09
2017,7,21,10,15,938.0,98.0,3.2,21.0,899.0,755.93,579.03
2017,7,21,10,30,944.0,99.0,3.3,21.0,928.0,795.83,606.58
2017,7,21,10,45,949.0,99.5,3.4,21.5,950.5,832.76,630.72
2017,7,21,11,0,954.0,100.0,3.5,22.0,973.0,867.74,653.32
2017,7,21,11,15,956.5,101.0,3.6,22.0,988.0,898.98,674.54
2017,7,21,11,30,959.0,102.0,3.7,22.0,1003.0,927.85,694.14
2017,7,21,11,45,961.0,102.0,3.85,22.5,1011.0,952.81,710.05
2017,7,21,12,0,963.0,102.0,4.0,23.0,1019.0,975.12,724.2
2017,7,21,12,15,963.0,102.0,4.1,23.0,1019.0,992.85,736.44
2017,7,21,12,30,963.0,102.0,4.2,23.0,1019.0,1007.68,746.87
2017,7,21,12,45,959.5,103.0,4.35,23.0,1010.5,1017.22,754.19
2017,7,21,13,0,956.0,104.0,4.5,23.0,1002.0,1023.71,759.61
2017,7,21,13,15,953.5,103.5,4.6,23.0,987.0,1026.54,762.8
2017,7,21,13,30,951.0,103.0,4.7,23.0,972.0,1026.28,764.04
2017,7,21,13,45,947.0,102.0,4.85,23.0,950.0,1020.96,762.43
2017,7,21,14,0,943.0,101.0,5.0,23.0,928.0,1012.57,758.82
2017,7,21,14,15,937.0,99.5,5.1,22.5,899.5,998.74,752.68
2017,7,21,14,30,931.0,98.0,5.2,22.0,871.0,982.01,744.57
2017,7,21,14,45,924.0,96.0,5.3,22.0,836.0,961.02,732.02
2017,7,21,15,0,917.0,94.0,5.4,22.0,801.0,937.37,717.6
2017,7,21,15,15,907.0,92.5,5.4,21.5,760.5,909.08,700.63
2017,7,21,15,30,897.0,91.0,5.4,21.0,720.0,878.57,681.98
2017,7,21,15,45,884.5,88.0,5.4,21.0,675.0,842.24,657.65
2017,7,21,16,0,872.0,85.0,5.4,21.0,630.0,804.17,631.91
2017,7,21,16,15,854.0,82.5,5.3,20.5,581.0,760.88,602.8
2017,7,21,16,30,836.0,80.0,5.2,20.0,532.0,721.2,576.03
2017,7,21,16,45,813.5,76.5,5.15,19.5,481.0,671.83,541.65
2017,7,21,17,0,791.0,73.0,5.1,19.0,430.0,622.33,506.18
2017,7,21,17,15,759.0,69.0,5.0,18.0,377.5,566.42,463.96
2017,7,21,17,30,727.0,65.0,4.9,17.0,325.0,511.71,421.2
2017,7,21,17,45,681.5,60.0,4.8,16.5,273.5,450.01,370.47
2017,7,21,18,0,636.0,55.0,4.7,16.0,222.0,393.73,322.4
2017,7,21,18,15,566.5,48.5,4.6,15.5,173.0,326.07,263.58
2017,7,21,18,30,497.0,42.0,4.5,15.0,124.0,264.36,208.26
2017,7,21,18,45,380.5,32.5,4.45,14.5,82.5,188.83,141.16
2017,7,21,19,0,264.0,23.0,4.4,14.0,41.0,120.49,64.1
2017,7,21,19,15,132.0,11.5,4.35,13.5,20.5,45.7,0.0
2017,7,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,22,5,15,122.5,11.0,2.7,11.5,19.0,10.81,0.0
2017,7,22,5,30,245.0,22.0,2.8,12.0,38.0,17.14,5.04
2017,7,22,5,45,355.5,32.5,2.9,12.5,78.0,24.49,15.44
2017,7,22,6,0,466.0,43.0,3.0,13.0,118.0,31.34,22.11
2017,7,22,6,15,536.5,50.0,2.9,13.5,166.5,34.68,25.38
2017,7,22,6,30,607.0,57.0,2.8,14.0,215.0,44.07,27.72
2017,7,22,6,45,653.0,62.5,2.75,15.0,266.0,81.77,42.4
2017,7,22,7,0,699.0,68.0,2.7,16.0,317.0,127.54,71.94
2017,7,22,7,15,732.5,72.5,2.65,16.5,369.0,171.98,106.19
2017,7,22,7,30,766.0,77.0,2.6,17.0,421.0,219.92,146.37
2017,7,22,7,45,790.5,80.5,2.6,18.0,472.0,268.05,188.06
2017,7,22,8,0,815.0,84.0,2.6,19.0,523.0,318.46,231.62
2017,7,22,8,15,833.5,87.0,2.5,19.5,571.5,368.41,274.65
2017,7,22,8,30,852.0,90.0,2.4,20.0,620.0,423.65,320.59
2017,7,22,8,45,865.5,92.5,2.35,21.0,665.5,473.09,360.33
2017,7,22,9,0,879.0,95.0,2.3,22.0,711.0,522.87,398.89
2017,7,22,9,15,890.0,97.0,2.2,22.5,751.5,570.98,435.46
2017,7,22,9,30,901.0,99.0,2.1,23.0,792.0,618.79,470.52
2017,7,22,9,45,914.0,98.0,2.05,23.5,828.0,664.59,503.31
2017,7,22,10,0,927.0,97.0,2.0,24.0,864.0,709.8,534.68
2017,7,22,10,15,933.0,98.5,1.95,24.5,893.0,751.55,561.05
2017,7,22,10,30,939.0,100.0,1.9,25.0,922.0,791.78,585.7
2017,7,22,10,45,943.0,101.0,1.85,26.0,944.5,828.28,606.26
2017,7,22,11,0,947.0,102.0,1.8,27.0,967.0,862.79,625.09
2017,7,22,11,15,950.0,102.5,1.85,27.0,982.0,893.83,644.91
2017,7,22,11,30,953.0,103.0,1.9,27.0,997.0,922.53,663.22
2017,7,22,11,45,954.5,103.5,2.0,27.5,1005.0,947.43,678.33
2017,7,22,12,0,956.0,104.0,2.1,28.0,1013.0,969.69,691.76
2017,7,22,12,15,956.0,104.0,2.2,28.0,1013.0,987.34,703.72
2017,7,22,12,30,956.0,104.0,2.3,28.0,1013.0,1002.11,713.98
2017,7,22,12,45,953.5,104.5,2.45,28.5,1005.0,1012.07,720.4
2017,7,22,13,0,951.0,105.0,2.6,29.0,997.0,1018.99,724.99
2017,7,22,13,15,948.5,104.5,2.7,29.0,982.5,1021.83,728.06
2017,7,22,13,30,946.0,104.0,2.8,29.0,968.0,1021.58,729.32
2017,7,22,13,45,941.5,103.0,2.9,29.0,945.5,1015.81,727.17
2017,7,22,14,0,937.0,102.0,3.0,29.0,923.0,1006.98,723.2
2017,7,22,14,15,931.0,101.0,3.1,28.5,894.5,993.75,717.91
2017,7,22,14,30,925.0,100.0,3.2,28.0,866.0,977.64,710.77
2017,7,22,14,45,916.5,98.5,3.3,28.0,830.5,955.91,698.54
2017,7,22,15,0,908.0,97.0,3.4,28.0,795.0,931.59,684.58
2017,7,22,15,15,897.0,95.0,3.45,27.5,754.5,902.08,668.1
2017,7,22,15,30,886.0,93.0,3.5,27.0,714.0,870.4,650.0
2017,7,22,15,45,871.5,91.0,3.55,27.0,669.0,833.82,627.05
2017,7,22,16,0,857.0,89.0,3.6,27.0,624.0,795.66,602.78
2017,7,22,16,15,839.0,86.0,3.65,26.5,575.0,756.98,579.0
2017,7,22,16,30,821.0,83.0,3.7,26.0,526.0,712.6,550.66
2017,7,22,16,45,796.0,80.0,3.8,25.5,474.5,662.58,517.75
2017,7,22,17,0,771.0,77.0,3.9,25.0,423.0,612.65,483.42
2017,7,22,17,15,737.5,72.5,3.85,24.0,371.0,556.03,442.3
2017,7,22,17,30,704.0,68.0,3.8,23.0,319.0,500.74,400.67
2017,7,22,17,45,656.0,62.5,3.75,22.5,267.0,440.5,352.73
2017,7,22,18,0,608.0,57.0,3.7,22.0,215.0,381.39,304.06
2017,7,22,18,15,537.5,50.0,3.6,21.0,167.0,314.03,247.72
2017,7,22,18,30,467.0,43.0,3.5,20.0,119.0,252.71,194.65
2017,7,22,18,45,353.5,32.5,3.4,19.0,78.5,178.7,130.6
2017,7,22,19,0,240.0,22.0,3.3,18.0,38.0,111.15,54.56
2017,7,22,19,15,120.0,11.0,3.35,17.5,19.0,41.88,0.0
2017,7,22,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,23,5,15,104.0,10.5,2.6,13.5,17.5,10.32,0.0
2017,7,23,5,30,208.0,21.0,2.7,14.0,35.0,16.29,3.75
2017,7,23,5,45,320.0,32.0,2.8,14.5,73.5,24.14,14.93
2017,7,23,6,0,432.0,43.0,2.9,15.0,112.0,31.46,21.99
2017,7,23,6,15,502.0,50.5,2.8,15.5,159.0,35.21,25.61
2017,7,23,6,30,572.0,58.0,2.7,16.0,206.0,43.13,32.75
2017,7,23,6,45,622.0,63.5,2.6,16.5,256.5,79.29,41.56
2017,7,23,7,0,672.0,69.0,2.5,17.0,307.0,120.72,67.28
2017,7,23,7,15,705.5,73.5,2.5,18.0,358.0,167.07,102.65
2017,7,23,7,30,739.0,78.0,2.5,19.0,409.0,213.66,141.06
2017,7,23,7,45,765.5,81.0,2.5,20.0,459.5,260.51,181.21
2017,7,23,8,0,792.0,84.0,2.5,21.0,510.0,309.86,223.44
2017,7,23,8,15,811.0,87.0,2.45,21.5,558.0,358.87,265.42
2017,7,23,8,30,830.0,90.0,2.4,22.0,606.0,413.26,310.45
2017,7,23,8,45,845.5,92.5,2.35,22.5,651.0,462.58,350.51
2017,7,23,9,0,861.0,95.0,2.3,23.0,696.0,512.46,389.74
2017,7,23,9,15,872.0,97.0,2.3,23.5,736.0,559.8,426.06
2017,7,23,9,30,883.0,99.0,2.3,24.0,776.0,606.85,461.07
2017,7,23,9,45,881.0,106.5,2.35,25.0,808.5,650.3,491.58
2017,7,23,10,0,879.0,114.0,2.4,26.0,841.0,692.04,519.92
2017,7,23,10,15,886.0,115.5,2.45,26.5,869.5,732.79,547.26
