Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,23,10,30,893.0,117.0,2.5,27.0,898.0,772.2,572.37
2017,7,23,10,45,899.5,117.0,2.55,27.5,921.0,808.29,594.98
2017,7,23,11,0,906.0,117.0,2.6,28.0,944.0,842.64,616.22
2017,7,23,11,15,909.5,117.5,2.7,28.0,959.0,873.06,636.32
2017,7,23,11,30,913.0,118.0,2.8,28.0,974.0,901.26,654.98
2017,7,23,11,45,915.0,118.0,2.95,28.0,982.0,925.34,671.33
2017,7,23,12,0,917.0,118.0,3.1,28.0,990.0,946.91,686.13
2017,7,23,12,15,917.5,118.0,3.25,28.0,990.0,964.49,698.42
2017,7,23,12,30,918.0,118.0,3.4,28.0,990.0,979.33,709.03
2017,7,23,12,45,908.5,122.5,3.6,28.0,980.5,986.35,715.0
2017,7,23,13,0,899.0,127.0,3.8,28.0,971.0,990.4,719.16
2017,7,23,13,15,896.0,126.5,3.95,27.5,956.0,992.74,723.43
2017,7,23,13,30,893.0,126.0,4.1,27.0,941.0,992.16,725.88
2017,7,23,13,45,887.0,126.0,4.25,27.0,918.5,986.3,723.5
2017,7,23,14,0,881.0,126.0,4.4,27.0,896.0,977.58,719.33
2017,7,23,14,15,874.0,124.5,4.55,26.5,868.0,963.57,713.04
2017,7,23,14,30,867.0,123.0,4.7,26.0,840.0,946.86,705.5
2017,7,23,14,45,856.5,121.5,4.85,26.0,805.0,924.34,692.51
2017,7,23,15,0,846.0,120.0,5.0,26.0,770.0,899.47,677.81
2017,7,23,15,15,833.5,117.5,5.1,25.5,730.0,874.93,664.25
2017,7,23,15,30,821.0,115.0,5.2,25.0,690.0,843.03,645.32
2017,7,23,15,45,804.0,112.5,5.35,24.5,645.0,805.59,622.42
2017,7,23,16,0,787.0,110.0,5.5,24.0,600.0,766.82,598.1
2017,7,23,16,15,766.5,106.5,5.5,23.0,552.0,723.11,570.19
2017,7,23,16,30,746.0,103.0,5.5,22.0,504.0,678.75,541.17
2017,7,23,16,45,719.0,98.5,5.5,21.5,454.0,631.0,507.57
2017,7,23,17,0,692.0,94.0,5.5,21.0,404.0,581.08,470.35
2017,7,23,17,15,654.5,88.5,5.35,20.0,352.5,524.12,427.02
2017,7,23,17,30,617.0,83.0,5.2,19.0,301.0,468.95,383.77
2017,7,23,17,45,567.5,75.5,5.05,18.5,251.0,407.14,333.07
2017,7,23,18,0,518.0,68.0,4.9,18.0,201.0,348.8,283.71
2017,7,23,18,15,442.5,58.5,4.75,17.0,154.5,280.38,225.35
2017,7,23,18,30,367.0,49.0,4.6,16.0,108.0,218.48,171.17
2017,7,23,18,45,259.0,36.0,4.5,15.5,70.5,147.64,109.01
2017,7,23,19,0,151.0,23.0,4.4,15.0,33.0,83.53,37.79
2017,7,23,19,15,75.5,11.5,4.3,14.5,16.5,30.73,0.0
2017,7,23,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,24,5,15,87.0,11.0,2.7,11.5,16.0,10.81,0.0
2017,7,24,5,30,174.0,22.0,2.9,12.0,32.0,17.15,3.47
2017,7,24,5,45,287.0,33.5,3.1,12.5,70.0,25.71,16.35
2017,7,24,6,0,400.0,45.0,3.3,13.0,108.0,33.45,23.91
2017,7,24,6,15,339.0,67.0,3.3,13.5,134.5,49.31,38.36
2017,7,24,6,30,278.0,89.0,3.3,14.0,161.0,70.83,57.66
2017,7,24,6,45,314.0,103.5,3.3,14.5,201.0,95.03,65.32
2017,7,24,7,0,350.0,118.0,3.3,15.0,241.0,127.85,87.52
2017,7,24,7,15,235.5,151.5,3.3,15.5,240.0,161.68,119.52
2017,7,24,7,30,121.0,185.0,3.3,16.0,239.0,184.29,142.71
2017,7,24,7,45,446.0,138.5,3.35,16.5,372.0,226.33,166.49
2017,7,24,8,0,771.0,92.0,3.4,17.0,505.0,309.02,227.24
2017,7,24,8,15,790.5,95.5,3.4,17.5,552.5,357.65,269.66
2017,7,24,8,30,810.0,99.0,3.4,18.0,600.0,407.73,312.46
2017,7,24,8,45,825.0,101.5,3.45,18.5,644.5,456.13,353.05
2017,7,24,9,0,840.0,104.0,3.5,19.0,689.0,508.63,395.55
2017,7,24,9,15,851.5,106.0,3.55,19.5,729.0,555.38,432.67
2017,7,24,9,30,863.0,108.0,3.6,20.0,769.0,601.92,468.63
2017,7,24,9,45,866.5,112.5,3.65,20.5,802.0,645.32,501.24
2017,7,24,10,0,870.0,117.0,3.7,21.0,835.0,687.47,532.12
2017,7,24,10,15,876.5,118.5,3.75,21.5,863.5,727.59,560.33
2017,7,24,10,30,883.0,120.0,3.8,22.0,892.0,766.33,586.05
2017,7,24,10,45,887.5,121.5,3.9,22.5,914.0,801.99,609.54
2017,7,24,11,0,892.0,123.0,4.0,23.0,936.0,835.82,631.59
2017,7,24,11,15,895.0,123.5,4.1,23.0,950.5,865.49,651.89
2017,7,24,11,30,898.0,124.0,4.2,23.0,965.0,892.96,670.7
2017,7,24,11,45,899.5,124.5,4.3,23.5,972.5,916.8,685.71
2017,7,24,12,0,901.0,125.0,4.4,24.0,980.0,938.16,699.05
2017,7,24,12,15,900.5,124.5,4.5,24.0,979.5,954.14,710.15
2017,7,24,12,30,900.0,124.0,4.6,24.0,979.0,967.39,719.85
2017,7,24,12,45,907.5,118.0,4.7,24.0,974.0,979.98,729.22
2017,7,24,13,0,915.0,112.0,4.8,24.0,969.0,989.71,736.79
2017,7,24,13,15,911.5,111.5,4.9,23.5,954.0,991.52,740.62
2017,7,24,13,30,908.0,111.0,5.0,23.0,939.0,990.34,742.6
2017,7,24,13,45,904.5,109.5,5.1,23.0,917.0,985.15,740.48
2017,7,24,14,0,901.0,108.0,5.2,23.0,895.0,977.01,736.45
2017,7,24,14,15,894.5,106.5,5.3,23.0,866.5,963.13,728.54
2017,7,24,14,30,888.0,105.0,5.4,23.0,838.0,946.48,718.78
2017,7,24,14,45,880.5,102.5,5.5,23.0,803.5,925.17,705.78
2017,7,24,15,0,873.0,100.0,5.6,23.0,769.0,901.32,690.98
2017,7,24,15,15,861.5,98.0,5.6,22.5,729.0,872.1,673.11
2017,7,24,15,30,850.0,96.0,5.6,22.0,689.0,840.84,653.64
2017,7,24,15,45,836.0,93.5,5.65,21.5,645.0,805.07,630.95
2017,7,24,16,0,822.0,91.0,5.7,21.0,601.0,772.59,610.38
2017,7,24,16,15,803.5,88.0,5.65,20.5,553.0,729.85,581.46
2017,7,24,16,30,785.0,85.0,5.6,20.0,505.0,686.28,551.51
2017,7,24,16,45,759.5,81.0,5.6,19.5,455.0,636.07,516.06
2017,7,24,17,0,734.0,77.0,5.6,19.0,405.0,586.05,479.09
2017,7,24,17,15,700.5,73.0,5.45,18.5,354.0,531.51,436.37
2017,7,24,17,30,667.0,69.0,5.3,18.0,303.0,480.65,395.31
2017,7,24,17,45,618.5,63.0,5.2,17.5,253.0,419.06,344.46
2017,7,24,18,0,570.0,57.0,5.1,17.0,203.0,360.88,294.81
2017,7,24,18,15,499.0,49.5,4.85,16.5,156.5,294.63,237.09
2017,7,24,18,30,428.0,42.0,4.6,16.0,110.0,234.55,183.39
2017,7,24,18,45,316.0,31.5,4.45,15.5,71.5,163.33,120.1
2017,7,24,19,0,204.0,21.0,4.3,15.0,33.0,97.36,40.3
2017,7,24,19,15,102.0,10.5,4.1,14.5,16.5,36.39,0.0
2017,7,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,25,5,15,86.0,10.5,2.25,11.5,15.5,10.32,0.0
2017,7,25,5,30,172.0,21.0,2.4,12.0,31.0,16.37,2.06
2017,7,25,5,45,284.0,32.5,2.55,12.5,68.5,24.89,15.58
2017,7,25,6,0,396.0,44.0,2.7,13.0,106.0,32.66,23.2
2017,7,25,6,15,468.5,52.5,2.65,13.5,152.0,37.21,27.6
2017,7,25,6,30,541.0,61.0,2.6,14.0,198.0,42.67,32.61
2017,7,25,6,45,589.5,67.5,2.6,14.5,247.5,77.91,42.79
2017,7,25,7,0,638.0,74.0,2.6,15.0,297.0,118.28,67.56
2017,7,25,7,15,423.5,127.0,2.5,15.5,285.0,164.53,113.63
2017,7,25,7,30,209.0,180.0,2.4,16.0,273.0,197.51,149.78
2017,7,25,7,45,484.5,136.0,2.3,16.5,385.5,232.82,169.9
2017,7,25,8,0,760.0,92.0,2.2,17.0,498.0,304.15,222.51
2017,7,25,8,15,780.0,95.5,2.15,17.5,545.5,352.43,264.18
2017,7,25,8,30,800.0,99.0,2.1,18.0,593.0,402.21,306.18
2017,7,25,8,45,815.5,101.5,2.1,18.5,637.5,450.39,345.99
2017,7,25,9,0,831.0,104.0,2.1,19.0,682.0,499.21,385.11
2017,7,25,9,15,842.5,106.0,2.15,19.5,721.5,549.1,423.94
2017,7,25,9,30,854.0,108.0,2.2,20.0,761.0,595.28,459.05
2017,7,25,9,45,857.5,112.5,2.25,20.5,794.0,638.35,490.88
2017,7,25,10,0,861.0,117.0,2.3,21.0,827.0,680.19,521.01
2017,7,25,10,15,868.0,118.5,2.4,21.5,855.0,720.35,549.15
2017,7,25,10,30,875.0,120.0,2.5,22.0,883.0,759.19,574.79
2017,7,25,10,45,879.0,121.5,2.6,22.5,905.0,794.23,597.58
2017,7,25,11,0,883.0,123.0,2.7,23.0,927.0,827.42,618.95
2017,7,25,11,15,886.0,124.0,2.8,23.0,941.5,857.34,639.21
2017,7,25,11,30,889.0,125.0,2.9,23.0,956.0,885.08,658.02
2017,7,25,11,45,889.5,125.5,3.0,23.5,963.0,907.86,672.23
2017,7,25,12,0,890.0,126.0,3.1,24.0,970.0,928.15,684.8
2017,7,25,12,15,890.0,126.0,3.2,24.0,970.0,944.92,696.42
2017,7,25,12,30,890.0,126.0,3.3,24.0,970.0,959.01,706.39
2017,7,25,12,45,895.0,121.0,3.45,24.5,964.0,970.14,713.46
2017,7,25,13,0,900.0,116.0,3.6,25.0,958.0,978.44,718.74
2017,7,25,13,15,897.0,115.5,3.75,25.0,943.5,980.7,721.54
2017,7,25,13,30,894.0,115.0,3.9,25.0,929.0,980.02,722.52
2017,7,25,13,45,891.5,113.0,4.05,25.0,908.0,975.35,720.95
2017,7,25,14,0,889.0,111.0,4.2,25.0,887.0,967.74,717.5
2017,7,25,14,15,882.5,109.5,4.35,24.5,858.5,953.99,711.38
2017,7,25,14,30,876.0,108.0,4.5,24.0,830.0,937.5,703.43
2017,7,25,14,45,868.0,106.0,4.7,23.5,796.0,916.46,693.15
2017,7,25,15,0,860.0,104.0,4.9,23.0,762.0,892.95,680.95
2017,7,25,15,15,849.0,101.5,5.0,22.5,722.5,863.92,664.01
2017,7,25,15,30,838.0,99.0,5.1,22.0,683.0,832.85,645.4
2017,7,25,15,45,824.0,96.5,5.2,22.0,639.0,802.34,625.7
2017,7,25,16,0,810.0,94.0,5.3,22.0,595.0,765.35,601.04
2017,7,25,16,15,791.0,90.5,5.3,21.0,547.5,722.03,573.24
2017,7,25,16,30,772.0,87.0,5.3,20.0,500.0,677.94,544.25
2017,7,25,16,45,747.0,83.5,5.35,19.5,450.5,629.12,510.07
2017,7,25,17,0,722.0,80.0,5.4,19.0,401.0,580.47,474.07
2017,7,25,17,15,688.0,75.0,5.3,18.5,350.0,527.15,432.4
2017,7,25,17,30,654.0,70.0,5.2,18.0,299.0,473.31,389.16
2017,7,25,17,45,606.0,64.0,5.1,17.5,249.5,412.6,338.99
2017,7,25,18,0,558.0,58.0,5.0,17.0,200.0,355.27,290.01
2017,7,25,18,15,486.0,50.5,4.8,16.5,153.5,289.2,232.49
2017,7,25,18,30,414.0,43.0,4.6,16.0,107.0,229.39,179.07
2017,7,25,18,45,304.0,31.5,4.4,15.5,69.5,158.61,116.04
2017,7,25,19,0,194.0,20.0,4.2,15.0,32.0,92.39,33.06
2017,7,25,19,15,97.0,10.0,4.05,14.5,16.0,34.45,0.0
2017,7,25,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,26,5,15,105.5,9.5,2.9,11.5,15.5,9.34,0.0
2017,7,26,5,30,211.0,19.0,3.0,12.0,31.0,14.72,0.2
2017,7,26,5,45,331.0,29.5,3.15,12.5,70.0,22.2,13.21
2017,7,26,6,0,451.0,40.0,3.3,13.0,109.0,29.16,20.08
2017,7,26,6,15,523.0,47.5,3.3,13.5,156.5,33.03,23.86
2017,7,26,6,30,595.0,55.0,3.3,14.0,204.0,36.66,27.23
2017,7,26,6,45,297.5,74.0,3.3,14.5,148.5,69.21,44.59
2017,7,26,7,0,0.0,93.0,3.3,15.0,93.0,88.01,69.01
2017,7,26,7,15,0.0,97.0,3.25,15.5,97.0,92.42,72.36
2017,7,26,7,30,0.0,101.0,3.2,16.0,101.0,96.63,75.48
2017,7,26,7,45,17.5,153.0,3.15,16.5,162.0,148.18,116.83
2017,7,26,8,0,35.0,205.0,3.1,17.0,223.0,196.16,154.57
2017,7,26,8,15,23.5,205.0,3.05,17.5,218.0,200.32,157.44
2017,7,26,8,30,12.0,205.0,3.0,18.0,213.0,198.09,155.13
2017,7,26,8,45,17.0,228.5,2.95,18.5,240.5,223.05,174.13
2017,7,26,9,0,22.0,252.0,2.9,19.0,268.0,248.58,193.29
2017,7,26,9,15,247.0,265.5,2.9,19.5,453.5,371.06,288.89
2017,7,26,9,30,472.0,279.0,2.9,20.0,639.0,522.67,403.86
2017,7,26,9,45,421.0,317.5,2.9,20.5,650.0,547.9,420.52
2017,7,26,10,0,370.0,356.0,2.9,21.0,661.0,571.33,435.77
2017,7,26,10,15,636.5,235.0,2.95,21.5,781.0,661.48,506.19
2017,7,26,10,30,903.0,114.0,3.0,22.0,901.0,773.01,587.7
2017,7,26,10,45,908.5,114.5,3.05,22.5,923.5,809.23,610.52
2017,7,26,11,0,914.0,115.0,3.1,23.0,946.0,843.62,632.41
2017,7,26,11,15,917.0,116.0,3.15,23.0,961.0,874.42,652.96
2017,7,26,11,30,920.0,117.0,3.2,23.0,976.0,902.95,671.97
2017,7,26,11,45,922.0,117.0,3.3,23.5,984.0,927.28,687.15
2017,7,26,12,0,924.0,117.0,3.4,24.0,992.0,949.06,700.65
2017,7,26,12,15,924.5,117.0,3.5,24.0,992.5,966.83,712.9
2017,7,26,12,30,925.0,117.0,3.6,24.0,993.0,981.82,723.42
2017,7,26,12,45,927.5,114.0,3.7,24.5,986.5,992.87,730.03
2017,7,26,13,0,930.0,111.0,3.8,25.0,980.0,1000.98,734.8
2017,7,26,13,15,927.5,110.5,3.85,25.0,965.0,1003.82,737.34
2017,7,26,13,30,925.0,110.0,3.9,25.0,950.0,1003.62,738.04
2017,7,26,13,45,921.0,108.5,4.0,25.0,928.0,997.93,735.55
2017,7,26,14,0,917.0,107.0,4.1,25.0,906.0,989.22,731.18
2017,7,26,14,15,910.5,105.5,4.2,24.5,877.0,975.19,724.77
2017,7,26,14,30,904.0,104.0,4.3,24.0,848.0,958.34,716.49
2017,7,26,14,45,896.0,102.0,4.4,24.0,813.0,936.85,703.66
2017,7,26,15,0,888.0,100.0,4.5,24.0,778.0,912.8,689.11
2017,7,26,15,15,876.0,98.0,4.5,23.5,737.0,882.81,671.29
2017,7,26,15,30,864.0,96.0,4.5,23.0,696.0,850.75,651.88
2017,7,26,15,45,850.0,93.5,4.55,23.0,651.0,814.59,628.42
2017,7,26,16,0,836.0,91.0,4.6,23.0,606.0,781.68,607.07
2017,7,26,16,15,816.5,88.0,4.6,22.5,557.5,737.71,578.3
2017,7,26,16,30,797.0,85.0,4.6,22.0,509.0,692.94,548.46
2017,7,26,16,45,772.0,81.0,4.6,22.0,458.0,642.63,512.84
2017,7,26,17,0,747.0,77.0,4.6,22.0,407.0,592.46,475.67
2017,7,26,17,15,712.0,72.5,4.5,21.0,355.5,535.91,433.31
2017,7,26,17,30,677.0,68.0,4.4,20.0,304.0,483.14,392.36
2017,7,26,17,45,629.0,62.0,4.35,19.5,253.0,421.48,342.26
2017,7,26,18,0,581.0,56.0,4.3,19.0,202.0,363.17,293.16
2017,7,26,18,15,507.0,48.5,4.15,18.0,155.0,295.28,235.24
2017,7,26,18,30,433.0,41.0,4.0,17.0,108.0,233.87,181.25
2017,7,26,18,45,316.0,30.5,3.9,16.5,69.5,161.12,116.68
2017,7,26,19,0,199.0,20.0,3.8,16.0,31.0,92.96,26.97
2017,7,26,19,15,99.5,10.0,3.75,15.5,15.5,34.9,0.0
2017,7,26,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,27,5,15,99.5,9.5,2.8,11.5,15.0,9.34,0.0
2017,7,27,5,30,199.0,19.0,2.9,12.0,30.0,14.84,0.0
2017,7,27,5,45,320.0,29.5,3.0,12.5,68.0,22.33,13.23
2017,7,27,6,0,441.0,40.0,3.1,13.0,106.0,29.29,20.18
2017,7,27,6,15,515.0,47.5,3.1,13.5,153.5,33.15,23.95
2017,7,27,6,30,589.0,55.0,3.1,14.0,201.0,36.78,27.33
2017,7,27,6,45,639.5,60.0,3.15,15.0,252.5,71.09,36.66
2017,7,27,7,0,690.0,65.0,3.2,16.0,304.0,115.85,63.54
2017,7,27,7,15,510.0,113.0,3.15,16.5,305.0,163.5,108.69
2017,7,27,7,30,330.0,161.0,3.1,17.0,306.0,200.05,146.67
2017,7,27,7,45,571.0,120.5,3.1,17.5,408.0,237.44,170.25
2017,7,27,8,0,812.0,80.0,3.1,18.0,510.0,305.69,221.89
2017,7,27,8,15,831.0,83.0,3.05,18.5,559.0,359.94,268.79
2017,7,27,8,30,850.0,86.0,3.0,19.0,608.0,411.21,312.48
2017,7,27,8,45,865.5,87.5,3.0,20.0,653.5,460.69,353.12
2017,7,27,9,0,881.0,89.0,3.0,21.0,699.0,510.7,392.81
2017,7,27,9,15,892.0,91.0,2.95,21.5,740.0,559.06,430.6
2017,7,27,9,30,903.0,93.0,2.9,22.0,781.0,607.11,466.97
2017,7,27,9,45,913.0,94.0,2.9,23.0,816.5,653.11,499.99
2017,7,27,10,0,923.0,95.0,2.9,24.0,852.0,698.27,531.36
2017,7,27,10,15,929.5,96.5,2.85,24.5,881.5,740.43,559.12
2017,7,27,10,30,936.0,98.0,2.8,25.0,911.0,781.09,584.85
2017,7,27,10,45,941.5,98.0,2.75,25.5,934.0,817.91,607.56
2017,7,27,11,0,947.0,98.0,2.7,26.0,957.0,852.79,628.67
2017,7,27,11,15,950.0,98.5,2.65,26.5,972.5,884.0,647.07
2017,7,27,11,30,953.0,99.0,2.6,27.0,988.0,912.83,663.72
2017,7,27,11,45,955.5,99.0,2.55,27.5,996.5,938.26,678.01
2017,7,27,12,0,958.0,99.0,2.5,28.0,1005.0,961.06,690.5
2017,7,27,12,15,958.0,99.0,2.55,28.0,1005.0,978.82,702.06
2017,7,27,12,30,958.0,99.0,2.6,28.0,1005.0,993.68,711.89
2017,7,27,12,45,951.5,102.5,2.7,28.5,996.0,1002.95,717.31
2017,7,27,13,0,945.0,106.0,2.8,29.0,987.0,1009.13,720.9
2017,7,27,13,15,942.0,105.0,2.9,29.0,971.5,1011.01,723.31
2017,7,27,13,30,939.0,104.0,3.0,29.0,956.0,1009.79,723.88
2017,7,27,13,45,934.5,103.0,3.2,29.0,934.0,1004.05,722.46
2017,7,27,14,0,930.0,102.0,3.4,29.0,912.0,995.26,719.1
2017,7,27,14,15,923.5,101.0,3.5,28.5,882.5,981.6,713.31
2017,7,27,14,30,917.0,100.0,3.6,28.0,853.0,965.08,705.69
2017,7,27,14,45,908.5,98.0,3.75,28.0,817.5,942.89,693.21
2017,7,27,15,0,900.0,96.0,3.9,28.0,782.0,918.12,678.94
2017,7,27,15,15,888.5,94.0,4.0,27.5,741.0,888.27,662.19
2017,7,27,15,30,877.0,92.0,4.1,27.0,700.0,856.29,643.78
2017,7,27,15,45,862.5,90.0,4.2,26.5,654.5,819.89,622.01
2017,7,27,16,0,848.0,88.0,4.3,26.0,609.0,781.92,598.79
2017,7,27,16,15,828.5,85.0,4.4,25.5,560.0,742.29,573.96
2017,7,27,16,30,809.0,82.0,4.5,25.0,511.0,697.1,544.65
2017,7,27,16,45,783.5,78.5,4.6,24.5,460.0,646.58,510.81
2017,7,27,17,0,758.0,75.0,4.7,24.0,409.0,596.21,475.22
2017,7,27,17,15,723.5,70.5,4.65,23.0,357.0,539.55,433.21
2017,7,27,17,30,689.0,66.0,4.6,22.0,305.0,484.35,390.78
2017,7,27,17,45,639.5,60.5,4.6,21.5,253.5,424.16,342.09
2017,7,27,18,0,590.0,55.0,4.6,21.0,202.0,365.32,292.8
2017,7,27,18,15,515.0,47.5,4.5,20.0,154.5,296.69,234.57
2017,7,27,18,30,440.0,40.0,4.4,19.0,107.0,234.65,180.27
2017,7,27,18,45,318.0,29.5,4.3,18.5,68.5,160.1,114.35
2017,7,27,19,0,196.0,19.0,4.2,18.0,30.0,90.06,18.29
2017,7,27,19,15,98.0,9.5,4.15,17.5,15.0,33.84,0.0
2017,7,27,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,28,5,15,114.0,9.0,3.8,12.0,15.0,8.85,0.0
2017,7,28,5,30,228.0,18.0,3.8,12.0,30.0,14.0,0.0
2017,7,28,5,45,350.5,28.0,3.85,12.5,69.0,21.07,12.06
2017,7,28,6,0,473.0,38.0,3.9,13.0,108.0,27.63,18.68
2017,7,28,6,15,546.5,44.5,3.95,13.5,156.0,30.74,21.79
2017,7,28,6,30,620.0,51.0,4.0,14.0,204.0,36.92,27.44
2017,7,28,6,45,668.0,56.0,4.05,15.0,255.5,70.53,36.07
2017,7,28,7,0,716.0,61.0,4.1,16.0,307.0,113.09,60.44
2017,7,28,7,15,506.5,113.5,4.1,16.5,301.5,162.16,107.84
2017,7,28,7,30,297.0,166.0,4.1,17.0,296.0,196.86,145.54
2017,7,28,7,45,564.0,121.0,4.1,17.5,405.5,234.91,168.62
2017,7,28,8,0,831.0,76.0,4.1,18.0,515.0,310.34,225.41
2017,7,28,8,15,849.5,78.5,4.05,18.5,564.0,360.64,269.65
2017,7,28,8,30,868.0,81.0,4.0,19.0,613.0,412.16,314.03
2017,7,28,8,45,882.0,83.5,4.0,19.5,658.5,462.73,356.65
2017,7,28,9,0,896.0,86.0,4.0,20.0,704.0,513.68,398.33
2017,7,28,9,15,906.5,87.5,4.05,20.5,745.0,562.02,436.98
2017,7,28,9,30,917.0,89.0,4.1,21.0,786.0,609.99,474.24
2017,7,28,9,45,913.5,97.0,4.15,21.5,818.5,654.66,507.84
2017,7,28,10,0,910.0,105.0,4.2,22.0,851.0,697.44,539.16
2017,7,28,10,15,917.0,106.5,4.25,22.0,880.5,739.54,569.65
2017,7,28,10,30,924.0,108.0,4.3,22.0,910.0,780.21,597.87
2017,7,28,10,45,928.5,109.0,4.4,22.5,932.5,816.88,622.03
2017,7,28,11,0,933.0,110.0,4.5,23.0,955.0,851.61,644.89
2017,7,28,11,15,936.5,110.5,4.6,23.0,970.5,882.93,666.59
2017,7,28,11,30,940.0,111.0,4.7,23.0,986.0,911.96,686.73
2017,7,28,11,45,942.0,111.0,4.85,23.0,994.5,936.76,704.38
2017,7,28,12,0,944.0,111.0,5.0,23.0,1003.0,958.95,720.34
2017,7,28,12,15,944.5,111.5,5.05,23.0,1003.0,977.54,733.22
2017,7,28,12,30,945.0,112.0,5.1,23.0,1003.0,993.3,744.26
2017,7,28,12,45,944.0,111.0,5.2,23.0,996.0,1003.23,751.85
2017,7,28,13,0,943.0,110.0,5.3,23.0,989.0,1010.14,757.53
2017,7,28,13,15,940.5,109.5,5.35,22.5,974.0,1013.04,761.77
2017,7,28,13,30,938.0,109.0,5.4,22.0,959.0,1012.86,764.06
2017,7,28,13,45,934.5,107.5,5.5,22.0,937.0,1007.6,761.85
2017,7,28,14,0,931.0,106.0,5.6,22.0,915.0,999.28,757.65
2017,7,28,14,15,925.0,104.5,5.6,21.5,885.5,985.59,750.64
2017,7,28,14,30,919.0,103.0,5.6,21.0,856.0,969.01,741.7
2017,7,28,14,45,912.0,101.0,5.65,21.0,821.0,948.18,728.68
2017,7,28,15,0,905.0,99.0,5.7,21.0,786.0,924.71,713.82
2017,7,28,15,15,893.5,97.0,5.65,20.5,745.0,894.78,695.15
2017,7,28,15,30,882.0,95.0,5.6,20.0,704.0,862.69,674.84
2017,7,28,15,45,869.0,92.0,5.55,20.0,659.0,826.29,649.94
2017,7,28,16,0,856.0,89.0,5.5,20.0,614.0,788.21,623.68
2017,7,28,16,15,837.0,86.0,5.4,19.5,565.0,748.72,597.12
2017,7,28,16,30,818.0,83.0,5.3,19.0,516.0,703.6,565.95
2017,7,28,16,45,794.0,79.0,5.25,18.5,464.5,653.22,530.41
2017,7,28,17,0,770.0,75.0,5.2,18.0,413.0,602.85,493.15
2017,7,28,17,15,735.0,71.0,5.05,17.5,360.0,545.98,448.58
2017,7,28,17,30,700.0,67.0,4.9,17.0,307.0,490.57,403.86
2017,7,28,17,45,650.5,61.5,4.8,16.5,255.5,430.06,353.6
2017,7,28,18,0,601.0,56.0,4.7,16.0,204.0,370.76,302.71
2017,7,28,18,15,524.0,48.5,4.6,15.5,155.5,300.85,241.73
2017,7,28,18,30,447.0,41.0,4.5,15.0,107.0,237.67,185.07
2017,7,28,18,45,320.0,30.0,4.45,14.5,68.0,160.75,115.83
2017,7,28,19,0,193.0,19.0,4.4,14.0,29.0,88.23,9.17
2017,7,28,19,15,96.5,9.5,4.4,13.5,14.5,33.28,0.0
2017,7,28,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,29,5,15,102.0,9.0,3.6,11.5,14.0,8.85,0.0
2017,7,29,5,30,204.0,18.0,3.7,12.0,28.0,14.12,0.0
2017,7,29,5,45,336.5,28.0,3.8,12.5,67.5,21.19,12.06
2017,7,29,6,0,469.0,38.0,3.9,13.0,107.0,27.76,18.77
2017,7,29,6,15,545.0,45.0,3.9,13.5,155.0,31.28,22.25
2017,7,29,6,30,621.0,52.0,3.9,14.0,203.0,37.95,28.37
2017,7,29,6,45,500.0,80.5,3.9,14.5,220.5,79.53,48.92
2017,7,29,7,0,379.0,109.0,3.9,15.0,238.0,118.57,79.22
2017,7,29,7,15,295.0,142.5,3.85,15.5,253.0,159.64,115.34
2017,7,29,7,30,211.0,176.0,3.8,16.0,268.0,192.35,145.75
2017,7,29,7,45,204.0,200.5,3.75,16.5,298.5,223.69,171.83
2017,7,29,8,0,197.0,225.0,3.7,17.0,329.0,254.52,197.22
2017,7,29,8,15,155.0,248.5,3.7,17.5,335.5,272.1,212.31
2017,7,29,8,30,113.0,272.0,3.7,18.0,342.0,285.66,223.39
2017,7,29,8,45,510.0,177.5,3.7,18.5,525.0,376.66,293.06
2017,7,29,9,0,907.0,83.0,3.7,19.0,708.0,514.65,400.33
2017,7,29,9,15,918.0,84.5,3.7,19.5,749.0,563.78,439.16
2017,7,29,9,30,929.0,86.0,3.7,20.0,790.0,612.56,476.96
2017,7,29,9,45,931.0,90.5,3.75,20.5,824.0,657.98,511.25
2017,7,29,10,0,933.0,95.0,3.8,21.0,858.0,701.9,543.54
2017,7,29,10,15,939.5,96.0,3.85,21.5,887.5,744.06,572.61
2017,7,29,10,30,946.0,97.0,3.9,22.0,917.0,784.69,599.54
2017,7,29,10,45,950.5,98.0,4.0,22.5,940.0,822.09,624.13
2017,7,29,11,0,955.0,99.0,4.1,23.0,963.0,857.48,647.13
2017,7,29,11,15,958.0,99.5,4.2,23.0,978.5,888.99,668.61
2017,7,29,11,30,961.0,100.0,4.3,23.0,994.0,918.1,688.45
2017,7,29,11,45,963.0,100.0,4.4,23.5,1001.5,943.34,704.3
2017,7,29,12,0,965.0,100.0,4.5,24.0,1009.0,965.89,718.32
2017,7,29,12,15,965.0,100.0,4.6,24.0,1009.5,983.83,731.01
2017,7,29,12,30,965.0,100.0,4.7,24.0,1010.0,998.83,741.85
2017,7,29,12,45,955.0,105.0,4.8,24.0,999.5,1006.42,747.86
2017,7,29,13,0,945.0,110.0,4.9,24.0,989.0,1010.87,751.92
2017,7,29,13,15,942.0,109.5,4.95,24.0,974.0,1013.31,754.35
2017,7,29,13,30,939.0,109.0,5.0,24.0,959.0,1012.65,754.84
2017,7,29,13,45,935.5,107.5,5.05,24.0,936.5,1007.39,752.36
2017,7,29,14,0,932.0,106.0,5.1,24.0,914.0,999.06,747.93
2017,7,29,14,15,925.5,105.0,5.1,23.5,884.5,985.41,741.11
2017,7,29,14,30,919.0,104.0,5.1,23.0,855.0,968.88,732.39
2017,7,29,14,45,910.5,102.0,5.15,23.0,819.5,946.68,718.71
2017,7,29,15,0,902.0,100.0,5.2,23.0,784.0,921.88,703.23
2017,7,29,15,15,890.5,98.0,5.15,22.5,743.0,892.0,684.9
2017,7,29,15,30,879.0,96.0,5.1,22.0,702.0,859.98,664.95
2017,7,29,15,45,865.0,93.0,5.05,21.5,656.5,822.83,641.15
2017,7,29,16,0,851.0,90.0,5.0,21.0,611.0,784.05,615.92
2017,7,29,16,15,831.5,87.0,4.95,20.5,561.5,744.35,589.68
2017,7,29,16,30,812.0,84.0,4.9,20.0,512.0,699.04,558.84
2017,7,29,16,45,787.0,80.0,4.85,20.0,460.5,648.18,522.21
2017,7,29,17,0,762.0,76.0,4.8,20.0,409.0,597.42,483.89
2017,7,29,17,15,726.0,71.5,4.65,19.0,356.0,539.7,439.98
2017,7,29,17,30,690.0,67.0,4.5,18.0,303.0,483.54,395.81
2017,7,29,17,45,639.5,61.5,4.4,17.5,251.5,423.03,345.85
2017,7,29,18,0,589.0,56.0,4.3,17.0,200.0,363.81,295.31
2017,7,29,18,15,510.5,48.0,4.15,16.0,152.0,293.33,234.65
2017,7,29,18,30,432.0,40.0,4.0,15.0,104.0,229.8,178.31
2017,7,29,18,45,305.5,29.0,3.9,14.5,65.5,154.08,109.9
2017,7,29,19,0,179.0,18.0,3.8,14.0,27.0,82.13,0.0
2017,7,29,19,15,89.5,9.0,3.8,13.5,13.5,30.87,0.0
2017,7,29,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,30,5,15,94.5,8.5,2.25,11.5,13.0,8.36,0.0
2017,7,30,5,30,189.0,17.0,2.4,12.0,26.0,13.26,0.0
2017,7,30,5,45,315.0,27.5,2.6,12.5,63.5,20.85,11.66
2017,7,30,6,0,441.0,38.0,2.8,13.0,101.0,27.89,18.86
2017,7,30,6,15,517.0,45.0,2.75,13.5,148.5,31.39,22.35
2017,7,30,6,30,593.0,52.0,2.7,14.0,196.0,34.69,25.46
2017,7,30,6,45,296.5,72.5,2.7,14.5,144.5,64.7,42.06
2017,7,30,7,0,0.0,93.0,2.7,15.0,93.0,87.8,68.85
2017,7,30,7,15,0.0,111.0,2.65,15.5,111.0,104.58,82.52
2017,7,30,7,30,0.0,129.0,2.6,16.0,129.0,121.44,96.02
2017,7,30,7,45,110.0,175.0,2.55,17.0,233.0,180.24,139.42
2017,7,30,8,0,220.0,221.0,2.5,18.0,337.0,257.38,197.66
2017,7,30,8,15,150.5,243.0,2.5,18.5,325.5,265.64,205.81
2017,7,30,8,30,81.0,265.0,2.5,19.0,314.0,271.6,211.16
2017,7,30,8,45,478.0,177.0,2.55,19.5,502.0,361.3,279.06
2017,7,30,9,0,875.0,89.0,2.6,20.0,690.0,502.94,387.72
2017,7,30,9,15,885.5,90.5,2.65,20.5,730.5,550.43,424.75
2017,7,30,9,30,896.0,92.0,2.7,21.0,771.0,597.56,460.94
2017,7,30,9,45,886.5,103.5,2.8,22.0,801.0,640.96,492.34
2017,7,30,10,0,877.0,115.0,2.9,23.0,831.0,682.04,521.06
2017,7,30,10,15,884.0,116.5,2.95,23.5,860.0,722.99,549.79
2017,7,30,10,30,891.0,118.0,3.0,24.0,889.0,762.58,575.64
2017,7,30,10,45,896.5,118.5,3.15,24.5,911.0,798.56,599.25
2017,7,30,11,0,902.0,119.0,3.3,25.0,933.0,832.72,621.46
2017,7,30,11,15,905.0,119.5,3.4,25.0,948.0,862.85,641.8
2017,7,30,11,30,908.0,120.0,3.5,25.0,963.0,890.74,660.63
2017,7,30,11,45,910.5,119.5,3.6,25.5,971.0,914.86,675.64
2017,7,30,12,0,913.0,119.0,3.7,26.0,979.0,936.48,688.98
2017,7,30,12,15,913.5,119.0,3.75,26.0,979.0,954.14,700.81
2017,7,30,12,30,914.0,119.0,3.8,26.0,979.0,969.05,710.91
2017,7,30,12,45,908.5,121.0,3.85,26.0,970.5,977.47,716.84
2017,7,30,13,0,903.0,123.0,3.9,26.0,962.0,982.94,720.98
2017,7,30,13,15,900.5,122.0,3.95,26.0,947.0,985.28,723.19
2017,7,30,13,30,898.0,121.0,4.0,26.0,932.0,984.64,723.58
2017,7,30,13,45,896.0,118.5,4.05,26.0,911.0,979.96,721.42
2017,7,30,14,0,894.0,116.0,4.1,26.0,890.0,972.31,717.42
2017,7,30,14,15,887.5,114.5,4.1,26.0,861.0,958.53,709.17
2017,7,30,14,30,881.0,113.0,4.1,26.0,832.0,941.99,699.19
2017,7,30,14,45,874.5,110.0,4.15,26.0,798.0,921.17,686.65
2017,7,30,15,0,868.0,107.0,4.2,26.0,764.0,897.77,672.4
2017,7,30,15,15,856.5,105.0,4.2,25.5,723.5,868.65,655.25
2017,7,30,15,30,845.0,103.0,4.2,25.0,683.0,837.48,636.56
2017,7,30,15,45,831.5,99.5,4.25,25.0,638.5,806.1,616.53
2017,7,30,16,0,818.0,96.0,4.3,25.0,594.0,768.08,591.6
2017,7,30,16,15,798.0,92.5,4.35,24.0,546.0,723.71,564.01
2017,7,30,16,30,778.0,89.0,4.4,23.0,498.0,678.6,535.21
2017,7,30,16,45,752.5,85.0,4.45,22.5,447.0,628.63,501.11
2017,7,30,17,0,727.0,81.0,4.5,22.0,396.0,578.86,464.73
2017,7,30,17,15,690.5,76.0,4.5,21.0,344.5,524.07,423.74
2017,7,30,17,30,654.0,71.0,4.5,20.0,293.0,468.8,380.87
2017,7,30,17,45,602.0,64.5,4.55,19.5,242.0,405.64,329.43
2017,7,30,18,0,550.0,58.0,4.6,19.0,191.0,346.24,279.23
2017,7,30,18,15,471.5,49.5,4.55,18.0,144.5,277.1,220.09
2017,7,30,18,30,393.0,41.0,4.5,17.0,98.0,214.92,165.33
2017,7,30,18,45,269.5,29.0,4.5,16.5,61.0,141.28,98.96
2017,7,30,19,0,146.0,17.0,4.5,16.0,24.0,70.55,0.0
2017,7,30,19,15,73.0,8.5,4.5,15.5,12.0,26.16,0.0
2017,7,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,31,5,15,62.5,8.0,3.3,11.5,11.0,7.86,0.0
2017,7,31,5,30,125.0,16.0,3.4,12.0,22.0,12.47,0.0
2017,7,31,5,45,245.0,29.0,3.5,12.5,58.0,22.41,12.79
2017,7,31,6,0,365.0,42.0,3.6,13.0,94.0,31.74,22.2
2017,7,31,6,15,444.0,51.0,3.55,13.5,140.0,36.76,27.09
2017,7,31,6,30,523.0,60.0,3.5,14.0,186.0,41.48,31.49
2017,7,31,6,45,342.5,95.5,3.5,14.5,186.0,83.54,57.25
2017,7,31,7,0,162.0,131.0,3.5,15.0,186.0,124.59,93.19
2017,7,31,7,15,436.5,107.0,3.4,15.5,288.0,143.55,95.83
2017,7,31,7,30,711.0,83.0,3.3,16.0,390.0,196.25,128.64
2017,7,31,7,45,741.0,86.5,3.25,17.0,441.5,246.25,171.37
2017,7,31,8,0,771.0,90.0,3.2,18.0,493.0,295.82,214.22
2017,7,31,8,15,792.0,93.5,3.15,18.5,542.0,345.07,257.14
2017,7,31,8,30,813.0,97.0,3.1,19.0,591.0,395.91,300.52
2017,7,31,8,45,831.0,99.0,3.1,19.5,637.0,445.5,341.99
2017,7,31,9,0,849.0,101.0,3.1,20.0,683.0,499.52,385.57
2017,7,31,9,15,861.5,103.0,3.15,20.5,724.0,547.44,423.56
2017,7,31,9,30,874.0,105.0,3.2,21.0,765.0,595.22,460.4
2017,7,31,9,45,882.0,108.0,3.25,22.0,800.5,640.79,493.64
2017,7,31,10,0,890.0,111.0,3.3,23.0,836.0,685.44,525.2
2017,7,31,10,15,897.5,112.0,3.35,23.5,865.5,726.8,554.24
2017,7,31,10,30,905.0,113.0,3.4,24.0,895.0,766.8,580.49
2017,7,31,10,45,912.0,113.0,3.5,24.5,918.5,803.93,604.7
2017,7,31,11,0,919.0,113.0,3.6,25.0,942.0,839.3,627.51
2017,7,31,11,15,922.5,113.5,3.65,25.0,957.5,870.33,648.22
2017,7,31,11,30,926.0,114.0,3.7,25.0,973.0,899.08,667.38
2017,7,31,11,45,929.5,113.5,3.8,25.5,981.5,924.48,683.22
2017,7,31,12,0,933.0,113.0,3.9,26.0,990.0,947.35,697.36
2017,7,31,12,15,933.5,113.0,4.0,26.0,990.0,965.33,709.67
2017,7,31,12,30,934.0,113.0,4.1,26.0,990.0,980.47,720.23
2017,7,31,12,45,937.5,109.5,4.2,26.0,984.0,992.04,728.53
2017,7,31,13,0,941.0,106.0,4.3,26.0,978.0,1000.61,734.99
2017,7,31,13,15,938.0,105.5,4.4,26.0,962.5,1002.99,737.48
2017,7,31,13,30,935.0,105.0,4.5,26.0,947.0,1002.28,738.07
2017,7,31,13,45,931.5,103.0,4.6,26.0,925.0,996.44,735.5
2017,7,31,14,0,928.0,101.0,4.7,26.0,903.0,987.53,731.22
2017,7,31,14,15,921.5,100.0,4.75,25.5,873.5,973.84,724.87
2017,7,31,14,30,915.0,99.0,4.8,25.0,844.0,957.28,716.63
2017,7,31,14,45,907.5,96.5,4.9,25.0,809.0,935.42,703.72
2017,7,31,15,0,900.0,94.0,5.0,25.0,774.0,910.93,688.96
2017,7,31,15,15,888.5,92.0,5.05,24.5,733.0,881.0,671.37
2017,7,31,15,30,877.0,90.0,5.1,24.0,692.0,848.93,652.09
2017,7,31,15,45,863.5,87.5,5.15,24.0,646.5,812.7,628.35
2017,7,31,16,0,850.0,85.0,5.2,24.0,601.0,774.84,603.2
2017,7,31,16,15,830.5,82.0,5.15,23.0,552.0,735.03,578.19
2017,7,31,16,30,811.0,79.0,5.1,22.0,503.0,689.72,548.56
2017,7,31,16,45,785.5,75.5,5.1,21.5,451.5,639.12,513.38
2017,7,31,17,0,760.0,72.0,5.1,21.0,400.0,588.68,476.35
2017,7,31,17,15,724.5,68.0,5.0,20.0,348.0,531.98,433.21
2017,7,31,17,30,689.0,64.0,4.9,19.0,296.0,476.83,389.76
2017,7,31,17,45,637.0,58.5,4.85,18.5,244.5,415.55,339.08
2017,7,31,18,0,585.0,53.0,4.8,18.0,193.0,355.89,288.06
2017,7,31,18,15,507.0,45.5,4.65,17.5,145.5,286.72,227.86
2017,7,31,18,30,429.0,38.0,4.5,17.0,98.0,224.5,172.2
2017,7,31,18,45,300.0,27.0,4.4,16.5,60.5,148.75,102.93
2017,7,31,19,0,171.0,16.0,4.3,16.0,23.0,75.79,0.0
2017,7,31,19,15,85.5,8.0,4.3,15.5,11.5,28.54,0.0
2017,7,31,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,1,5,15,60.5,7.5,3.5,12.5,10.0,7.37,0.0
2017,8,1,5,30,121.0,15.0,3.5,13.0,20.0,11.68,0.0
2017,8,1,5,45,236.0,28.0,3.55,13.5,55.0,21.59,11.88
2017,8,1,6,0,351.0,41.0,3.6,14.0,90.0,30.95,21.37
2017,8,1,6,15,429.5,50.5,3.6,14.5,135.5,36.46,26.69
2017,8,1,6,30,508.0,60.0,3.6,15.0,181.0,41.62,31.48
2017,8,1,6,45,561.0,67.5,3.6,15.5,230.5,66.39,38.04
2017,8,1,7,0,614.0,75.0,3.6,16.0,280.0,106.07,59.75
2017,8,1,7,15,652.5,80.5,3.5,16.5,331.5,147.72,89.58
2017,8,1,7,30,691.0,86.0,3.4,17.0,383.0,193.41,126.52
2017,8,1,7,45,718.5,90.5,3.3,18.0,433.0,239.58,165.95
2017,8,1,8,0,746.0,95.0,3.2,19.0,483.0,291.49,210.43
2017,8,1,8,15,767.5,98.5,3.15,19.5,531.5,339.68,252.21
2017,8,1,8,30,789.0,102.0,3.1,20.0,580.0,389.54,294.58
2017,8,1,8,45,805.5,105.0,3.1,21.0,625.0,438.25,334.54
2017,8,1,9,0,822.0,108.0,3.1,22.0,670.0,487.73,373.8
2017,8,1,9,15,834.5,110.5,3.1,22.5,711.0,535.21,411.08
2017,8,1,9,30,847.0,113.0,3.1,23.0,752.0,585.53,449.28
2017,8,1,9,45,827.5,130.5,3.1,24.0,779.0,624.02,476.58
2017,8,1,10,0,808.0,148.0,3.1,25.0,806.0,662.5,502.8
2017,8,1,10,15,816.5,150.0,3.15,25.5,835.0,702.97,531.36
2017,8,1,10,30,825.0,152.0,3.2,26.0,864.0,742.39,558.34
2017,8,1,10,45,833.0,152.5,3.25,26.5,887.0,778.8,581.75
2017,8,1,11,0,841.0,153.0,3.3,27.0,910.0,813.74,603.94
2017,8,1,11,15,845.0,154.0,3.35,27.5,925.5,844.24,622.95
2017,8,1,11,30,849.0,155.0,3.4,28.0,941.0,872.74,640.52
2017,8,1,11,45,853.5,154.0,3.45,28.5,950.0,895.35,654.1
2017,8,1,12,0,858.0,153.0,3.5,29.0,959.0,917.42,667.35
2017,8,1,12,15,858.0,153.0,3.55,29.0,959.0,933.98,678.32
2017,8,1,12,30,858.0,153.0,3.6,29.0,959.0,947.94,687.71
2017,8,1,12,45,868.0,145.5,3.7,29.0,955.0,961.28,697.12
2017,8,1,13,0,878.0,138.0,3.8,29.0,951.0,971.88,704.84
2017,8,1,13,15,874.0,137.0,3.9,28.5,935.5,972.82,707.79
2017,8,1,13,30,870.0,136.0,4.0,28.0,920.0,970.85,709.0
2017,8,1,13,45,866.0,134.0,4.15,28.0,897.5,964.98,706.62
2017,8,1,14,0,862.0,132.0,4.3,28.0,875.0,956.24,702.42
2017,8,1,14,15,854.0,130.5,4.35,27.5,845.5,941.46,695.14
2017,8,1,14,30,846.0,129.0,4.4,27.0,816.0,924.03,686.13
2017,8,1,14,45,836.5,126.0,4.5,27.0,781.0,906.51,675.97
2017,8,1,15,0,827.0,123.0,4.6,27.0,746.0,881.23,660.61
2017,8,1,15,15,813.0,120.5,4.6,26.5,705.0,850.32,642.13
2017,8,1,15,30,799.0,118.0,4.6,26.0,664.0,817.53,622.18
2017,8,1,15,45,782.5,114.0,4.7,26.0,619.0,779.35,597.53
2017,8,1,16,0,766.0,110.0,4.8,26.0,574.0,739.84,571.59
2017,8,1,16,15,743.5,106.0,4.8,25.5,525.5,694.66,541.78
2017,8,1,16,30,721.0,102.0,4.8,25.0,477.0,651.67,513.05
2017,8,1,16,45,691.5,97.0,4.8,24.5,426.5,600.03,476.23
2017,8,1,17,0,662.0,92.0,4.8,24.0,376.0,549.03,438.52
2017,8,1,17,15,621.5,86.0,4.65,23.0,325.0,491.11,394.72
2017,8,1,17,30,581.0,80.0,4.5,22.0,274.0,435.34,351.18
2017,8,1,17,45,523.5,72.5,4.4,21.5,224.5,371.43,299.13
2017,8,1,18,0,466.0,65.0,4.3,21.0,175.0,311.79,249.02
2017,8,1,18,15,386.0,54.5,4.2,20.0,130.5,243.82,191.5
2017,8,1,18,30,306.0,44.0,4.1,19.0,86.0,182.15,138.13
2017,8,1,18,45,194.0,29.0,4.0,18.5,52.0,113.86,76.57
2017,8,1,19,0,82.0,14.0,3.9,18.0,18.0,45.8,0.0
2017,8,1,19,15,41.0,7.0,3.9,17.5,9.0,16.7,0.0
2017,8,1,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,6.5,2.5,14.5,6.5,6.39,0.0
2017,8,2,5,30,0.0,13.0,2.6,15.0,13.0,12.78,0.0
2017,8,2,5,45,64.5,30.5,2.75,15.5,39.5,26.79,15.69
2017,8,2,6,0,129.0,48.0,2.9,16.0,66.0,39.05,28.12
2017,8,2,6,15,169.0,67.5,2.95,16.5,101.0,53.75,41.57
2017,8,2,6,30,209.0,87.0,3.0,17.0,136.0,67.9,54.29
2017,8,2,6,45,244.0,103.0,3.15,17.5,174.0,89.13,64.16
