Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,2,7,0,279.0,119.0,3.3,18.0,212.0,119.22,83.33
2017,8,2,7,15,298.0,138.5,3.45,18.5,253.0,153.6,108.96
2017,8,2,7,30,317.0,158.0,3.6,19.0,294.0,190.12,137.87
2017,8,2,7,45,497.5,136.5,3.75,20.0,380.0,227.24,162.28
2017,8,2,8,0,678.0,115.0,3.9,21.0,466.0,284.76,205.45
2017,8,2,8,15,701.0,119.5,3.9,21.5,513.5,331.22,245.29
2017,8,2,8,30,724.0,124.0,3.9,22.0,561.0,379.58,286.04
2017,8,2,8,45,744.5,126.5,3.9,23.0,606.0,426.79,324.5
2017,8,2,9,0,765.0,129.0,3.9,24.0,651.0,478.04,364.82
2017,8,2,9,15,778.5,132.0,3.9,24.0,690.5,523.97,401.59
2017,8,2,9,30,792.0,135.0,3.9,24.0,730.0,570.05,437.65
2017,8,2,9,45,785.0,146.5,3.9,24.5,760.0,611.4,468.26
2017,8,2,10,0,778.0,158.0,3.9,25.0,790.0,650.87,496.64
2017,8,2,10,15,786.0,160.5,3.9,25.0,818.5,690.37,525.69
2017,8,2,10,30,794.0,163.0,3.9,25.0,847.0,728.86,553.5
2017,8,2,10,45,800.0,164.5,3.9,25.5,868.5,763.7,576.44
2017,8,2,11,0,806.0,166.0,3.9,26.0,890.0,797.05,597.74
2017,8,2,11,15,809.5,167.0,3.95,26.0,905.0,826.23,617.41
2017,8,2,11,30,813.0,168.0,4.0,26.0,920.0,853.47,635.75
2017,8,2,11,45,817.5,167.0,4.1,26.5,928.0,877.61,650.93
2017,8,2,12,0,822.0,166.0,4.2,27.0,936.0,899.58,664.65
2017,8,2,12,15,822.0,166.0,4.35,27.0,936.0,916.16,676.32
2017,8,2,12,30,822.0,166.0,4.5,27.0,936.0,930.21,686.42
2017,8,2,12,45,825.0,162.5,4.65,27.5,930.0,940.96,693.23
2017,8,2,13,0,828.0,159.0,4.8,28.0,924.0,949.02,698.54
2017,8,2,13,15,824.5,158.0,4.9,28.0,909.0,950.71,700.74
2017,8,2,13,30,821.0,157.0,5.0,28.0,894.0,949.61,701.21
2017,8,2,13,45,817.5,154.0,5.15,28.0,872.5,943.64,698.85
2017,8,2,14,0,814.0,151.0,5.3,28.0,851.0,934.89,694.69
2017,8,2,14,15,806.0,149.0,5.4,27.5,822.5,920.25,687.65
2017,8,2,14,30,798.0,147.0,5.5,27.0,794.0,903.06,678.86
2017,8,2,14,45,791.0,142.5,5.65,27.0,760.5,881.66,666.04
2017,8,2,15,0,784.0,138.0,5.8,27.0,727.0,857.88,651.48
2017,8,2,15,15,770.0,135.0,5.8,26.5,687.0,827.37,632.66
2017,8,2,15,30,756.0,132.0,5.8,26.0,647.0,795.08,612.43
2017,8,2,15,45,739.0,128.0,5.8,25.5,603.0,760.64,590.43
2017,8,2,16,0,722.0,124.0,5.8,25.0,559.0,722.14,565.17
2017,8,2,16,15,698.5,119.0,5.6,24.5,511.5,676.62,533.69
2017,8,2,16,30,675.0,114.0,5.4,24.0,464.0,630.82,501.08
2017,8,2,16,45,641.5,109.5,5.25,24.0,414.0,578.69,461.53
2017,8,2,17,0,608.0,105.0,5.1,24.0,364.0,527.55,422.05
2017,8,2,17,15,566.5,97.5,4.8,23.5,314.0,469.49,376.86
2017,8,2,17,30,525.0,90.0,4.5,23.0,264.0,413.69,332.36
2017,8,2,17,45,465.0,81.0,4.2,22.5,215.5,346.59,277.8
2017,8,2,18,0,405.0,72.0,3.9,22.0,167.0,287.72,228.53
2017,8,2,18,15,327.5,59.0,3.7,21.5,123.5,221.74,172.7
2017,8,2,18,30,250.0,46.0,3.5,21.0,80.0,163.02,122.14
2017,8,2,18,45,125.0,30.5,3.35,20.5,47.5,86.36,55.74
2017,8,2,19,0,0.0,15.0,3.2,20.0,15.0,14.74,0.0
2017,8,2,19,15,0.0,7.5,3.2,20.0,7.5,7.37,0.0
2017,8,2,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,1.0,4.35,19.0,1.0,0.98,0.0
2017,8,3,5,30,0.0,2.0,4.2,19.0,2.0,1.97,0.0
2017,8,3,5,45,0.0,10.5,4.05,19.0,10.5,10.12,2.2
2017,8,3,6,0,0.0,19.0,3.9,19.0,19.0,18.33,10.03
2017,8,3,6,15,0.0,30.5,3.8,19.0,30.5,29.44,20.02
2017,8,3,6,30,0.0,42.0,3.7,19.0,42.0,40.56,30.0
2017,8,3,6,45,0.0,54.5,3.6,19.0,54.5,52.66,38.59
2017,8,3,7,0,0.0,67.0,3.5,19.0,67.0,64.7,48.62
2017,8,3,7,15,31.5,118.0,3.35,19.0,131.5,111.24,85.61
2017,8,3,7,30,63.0,169.0,3.2,19.0,196.0,161.65,125.14
2017,8,3,7,45,44.5,180.5,3.05,19.0,201.0,172.62,134.46
2017,8,3,8,0,26.0,192.0,2.9,19.0,206.0,186.09,145.56
2017,8,3,8,15,18.5,194.5,2.85,19.5,204.5,188.58,147.09
2017,8,3,8,30,11.0,197.0,2.8,20.0,203.0,190.02,147.67
2017,8,3,8,45,16.5,223.0,2.75,20.5,233.5,217.29,168.37
2017,8,3,9,0,22.0,249.0,2.7,21.0,264.0,245.21,189.25
2017,8,3,9,15,53.5,296.5,3.15,21.0,335.5,301.66,232.68
2017,8,3,9,30,85.0,344.0,3.6,21.0,407.0,365.61,281.44
2017,8,3,9,45,137.0,368.0,4.05,21.5,476.5,420.8,323.14
2017,8,3,10,0,189.0,392.0,4.5,22.0,546.0,484.22,370.83
2017,8,3,10,15,172.0,408.0,4.25,22.0,551.5,497.21,379.17
2017,8,3,10,30,155.0,424.0,4.0,22.0,557.0,508.76,386.58
2017,8,3,10,45,125.0,429.5,3.8,22.5,538.5,499.53,377.79
2017,8,3,11,0,95.0,435.0,3.6,23.0,520.0,489.24,368.24
2017,8,3,11,15,105.0,446.5,3.5,23.0,542.0,513.49,385.74
2017,8,3,11,30,115.0,458.0,3.4,23.0,564.0,538.34,403.41
2017,8,3,11,45,123.0,454.5,3.3,23.5,568.5,548.07,409.48
2017,8,3,12,0,131.0,451.0,3.2,24.0,573.0,557.7,415.55
2017,8,3,12,15,150.0,462.0,3.35,24.0,602.5,591.3,440.21
2017,8,3,12,30,169.0,473.0,3.5,24.0,632.0,625.24,464.92
2017,8,3,12,45,157.5,468.5,3.65,24.0,615.0,615.39,458.06
2017,8,3,13,0,146.0,464.0,3.8,24.0,598.0,604.68,450.79
2017,8,3,13,15,187.0,453.0,3.85,24.0,622.5,636.29,475.1
2017,8,3,13,30,228.0,442.0,3.9,24.0,647.0,667.29,498.71
2017,8,3,13,45,321.5,398.0,3.95,24.0,678.5,719.63,539.22
2017,8,3,14,0,415.0,354.0,4.0,24.0,710.0,769.71,577.73
2017,8,3,14,15,229.5,349.0,3.5,24.0,545.0,584.03,440.8
2017,8,3,14,30,44.0,344.0,3.0,24.0,380.0,391.36,295.09
2017,8,3,14,45,89.5,349.5,2.55,24.0,418.0,439.8,332.86
2017,8,3,15,0,135.0,355.0,2.1,24.0,456.0,495.57,373.91
2017,8,3,15,15,307.5,295.5,2.1,23.5,509.0,589.0,447.75
2017,8,3,15,30,480.0,236.0,2.1,23.0,562.0,673.41,513.49
2017,8,3,15,45,470.5,222.5,2.1,23.0,524.0,639.72,489.98
2017,8,3,16,0,461.0,209.0,2.1,23.0,486.0,605.06,466.4
2017,8,3,16,15,491.5,185.0,2.4,22.5,458.0,588.21,458.46
2017,8,3,16,30,522.0,161.0,2.7,22.0,430.0,567.7,447.09
2017,8,3,16,45,487.0,152.0,3.0,22.0,382.5,515.58,409.17
2017,8,3,17,0,452.0,143.0,3.3,22.0,335.0,464.98,371.38
2017,8,3,17,15,410.5,131.0,3.35,21.5,287.5,408.89,328.42
2017,8,3,17,30,369.0,119.0,3.4,21.0,240.0,355.48,286.33
2017,8,3,17,45,310.0,104.0,3.45,20.5,193.5,285.44,229.76
2017,8,3,18,0,251.0,89.0,3.5,20.0,147.0,228.15,182.04
2017,8,3,18,15,191.0,69.0,3.45,19.5,106.5,169.22,132.18
2017,8,3,18,30,131.0,49.0,3.4,19.0,66.0,115.44,86.21
2017,8,3,18,45,65.5,28.5,3.35,18.5,37.0,63.49,39.45
2017,8,3,19,0,0.0,8.0,3.3,18.0,8.0,7.86,0.0
2017,8,3,19,15,0.0,4.0,3.25,18.0,4.0,3.93,0.0
2017,8,3,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,3.0,2.4,17.0,3.0,2.95,0.0
2017,8,4,5,30,0.0,6.0,2.8,17.0,6.0,5.9,0.0
2017,8,4,5,45,9.5,25.0,3.25,17.5,26.5,23.45,12.35
2017,8,4,6,0,19.0,44.0,3.7,18.0,47.0,39.92,28.51
2017,8,4,6,15,44.0,67.0,3.9,18.0,76.5,58.92,45.73
2017,8,4,6,30,69.0,90.0,4.1,18.0,106.0,77.46,62.37
2017,8,4,6,45,99.5,109.0,4.3,18.5,138.5,92.57,70.09
2017,8,4,7,0,130.0,128.0,4.5,19.0,171.0,117.61,87.59
2017,8,4,7,15,65.0,130.0,4.6,19.5,151.5,124.91,95.25
2017,8,4,7,30,0.0,132.0,4.7,20.0,132.0,123.77,96.63
2017,8,4,7,45,0.0,134.0,4.8,20.5,134.0,126.66,98.46
2017,8,4,8,0,0.0,136.0,4.9,21.0,136.0,129.25,100.02
2017,8,4,8,15,0.0,137.0,4.85,21.0,137.0,130.73,100.86
2017,8,4,8,30,0.0,138.0,4.8,21.0,138.0,132.07,101.6
2017,8,4,8,45,5.5,176.5,4.8,21.5,180.0,170.32,131.48
2017,8,4,9,0,11.0,215.0,4.8,22.0,222.0,209.08,161.3
2017,8,4,9,15,62.0,283.0,4.7,22.0,329.0,294.06,227.12
2017,8,4,9,30,113.0,351.0,4.6,22.0,436.0,383.37,295.1
2017,8,4,9,45,56.5,240.5,4.55,22.5,283.0,260.78,200.44
2017,8,4,10,0,0.0,130.0,4.5,23.0,130.0,125.51,94.06
2017,8,4,10,15,7.0,195.0,4.45,23.0,201.0,192.3,146.26
2017,8,4,10,30,14.0,260.0,4.4,23.0,272.0,259.51,197.7
2017,8,4,10,45,23.5,312.5,4.35,23.5,333.0,315.67,239.62
2017,8,4,11,0,33.0,365.0,4.3,24.0,394.0,374.69,282.91
2017,8,4,11,15,47.5,395.0,4.3,24.5,438.5,417.69,314.06
2017,8,4,11,30,62.0,425.0,4.3,25.0,483.0,461.83,345.69
2017,8,4,11,45,32.5,286.0,4.35,25.5,316.5,305.86,229.93
2017,8,4,12,0,3.0,147.0,4.4,26.0,150.0,145.22,107.48
2017,8,4,12,15,5.5,165.5,4.4,26.0,171.0,165.61,123.4
2017,8,4,12,30,8.0,184.0,4.4,26.0,192.0,186.14,139.16
2017,8,4,12,45,8.5,184.0,4.45,26.5,192.5,186.85,139.48
2017,8,4,13,0,9.0,184.0,4.5,27.0,193.0,187.54,139.82
2017,8,4,13,15,7.0,172.0,4.55,27.0,178.5,174.07,129.58
2017,8,4,13,30,5.0,160.0,4.6,27.0,164.0,160.51,119.26
2017,8,4,13,45,7.5,188.0,4.7,27.0,194.5,190.54,142.44
2017,8,4,14,0,10.0,216.0,4.8,27.0,225.0,220.79,165.66
2017,8,4,14,15,5.5,178.0,4.8,26.5,183.0,178.98,134.08
2017,8,4,14,30,1.0,140.0,4.8,26.0,141.0,137.26,102.2
2017,8,4,14,45,0.5,79.5,4.85,26.0,80.0,77.45,55.69
2017,8,4,15,0,0.0,19.0,4.9,26.0,19.0,18.38,9.0
2017,8,4,15,15,0.0,59.0,4.9,25.5,59.0,57.09,39.96
2017,8,4,15,30,0.0,99.0,4.9,25.0,99.0,95.93,71.0
2017,8,4,15,45,0.0,98.0,4.9,25.0,98.0,94.95,70.4
2017,8,4,16,0,0.0,97.0,4.9,25.0,97.0,93.99,69.86
2017,8,4,16,15,4.5,133.0,4.85,24.5,135.5,133.85,102.17
2017,8,4,16,30,9.0,169.0,4.8,24.0,174.0,175.17,135.64
2017,8,4,16,45,99.0,170.0,4.75,24.0,212.5,253.23,200.24
2017,8,4,17,0,189.0,171.0,4.7,24.0,251.0,311.0,247.69
2017,8,4,17,15,170.0,150.5,4.6,23.0,215.5,270.6,216.37
2017,8,4,17,30,151.0,130.0,4.5,22.0,180.0,231.37,185.41
2017,8,4,17,45,246.0,102.5,4.45,21.5,166.5,250.11,200.98
2017,8,4,18,0,341.0,75.0,4.4,21.0,153.0,259.64,207.03
2017,8,4,18,15,269.5,59.5,4.3,20.5,111.5,196.61,153.26
2017,8,4,18,30,198.0,44.0,4.2,20.0,70.0,140.21,104.57
2017,8,4,18,45,119.0,26.5,4.1,19.5,40.5,84.05,51.68
2017,8,4,19,0,40.0,9.0,4.0,19.0,11.0,19.93,0.0
2017,8,4,19,15,20.0,4.5,4.0,18.5,5.5,0.0,0.0
2017,8,4,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,4.0,3.65,14.0,4.0,0.0,0.0
2017,8,5,5,30,0.0,8.0,3.7,14.0,8.0,7.86,0.0
2017,8,5,5,45,19.0,26.0,3.8,14.5,28.5,24.19,12.75
2017,8,5,6,0,38.0,44.0,3.9,15.0,49.0,39.83,28.75
2017,8,5,6,15,61.0,65.0,3.9,15.5,77.0,54.79,42.55
2017,8,5,6,30,84.0,86.0,3.9,16.0,105.0,71.04,57.22
2017,8,5,6,45,103.5,106.5,3.95,16.5,136.0,90.44,68.94
2017,8,5,7,0,123.0,127.0,4.0,17.0,167.0,115.85,87.13
2017,8,5,7,15,109.5,149.5,3.95,17.5,190.0,140.84,107.16
2017,8,5,7,30,96.0,172.0,3.9,18.0,213.0,169.15,130.43
2017,8,5,7,45,368.5,146.5,3.9,18.5,331.5,202.98,147.95
2017,8,5,8,0,641.0,121.0,3.9,19.0,450.0,275.22,199.95
2017,8,5,8,15,426.5,192.5,3.85,19.5,420.5,301.53,228.52
2017,8,5,8,30,212.0,264.0,3.8,20.0,391.0,313.7,242.31
2017,8,5,8,45,193.0,288.5,3.8,20.5,411.0,339.27,262.32
2017,8,5,9,0,174.0,313.0,3.8,21.0,431.0,363.05,280.3
2017,8,5,9,15,236.5,324.0,3.8,21.5,495.0,415.59,320.02
2017,8,5,9,30,299.0,335.0,3.8,22.0,559.0,469.52,360.45
2017,8,5,9,45,547.0,239.0,3.8,22.5,672.0,546.2,420.74
2017,8,5,10,0,795.0,143.0,3.8,23.0,785.0,643.98,496.0
2017,8,5,10,15,803.5,145.0,3.8,23.0,813.5,684.03,525.45
2017,8,5,10,30,812.0,147.0,3.8,23.0,842.0,723.04,553.89
2017,8,5,10,45,819.5,147.5,3.85,23.5,864.5,758.67,577.4
2017,8,5,11,0,827.0,148.0,3.9,24.0,887.0,792.82,599.66
2017,8,5,11,15,830.5,149.0,3.95,24.0,901.5,822.54,619.89
2017,8,5,11,30,834.0,150.0,4.0,24.0,916.0,850.26,638.71
2017,8,5,11,45,838.0,149.0,4.05,24.5,924.5,872.27,652.36
2017,8,5,12,0,842.0,148.0,4.1,25.0,933.0,893.56,665.52
2017,8,5,12,15,842.0,148.0,4.2,25.0,932.5,909.83,676.86
2017,8,5,12,30,842.0,148.0,4.3,25.0,932.0,923.52,686.57
2017,8,5,12,45,840.0,147.5,4.4,25.0,924.5,932.23,693.03
2017,8,5,13,0,838.0,147.0,4.5,25.0,917.0,938.19,697.71
2017,8,5,13,15,834.0,146.0,4.65,25.0,902.0,939.01,699.78
2017,8,5,13,30,830.0,145.0,4.8,25.0,887.0,942.0,703.44
2017,8,5,13,45,827.0,142.0,4.95,25.0,865.5,936.33,701.27
2017,8,5,14,0,824.0,139.0,5.1,25.0,844.0,927.84,697.28
2017,8,5,14,15,816.0,137.0,5.2,24.5,815.0,912.99,690.0
2017,8,5,14,30,808.0,135.0,5.3,24.0,786.0,895.55,680.95
2017,8,5,14,45,801.0,131.0,5.4,24.0,752.0,874.39,667.9
2017,8,5,15,0,794.0,127.0,5.5,24.0,718.0,850.81,653.13
2017,8,5,15,15,780.5,124.0,5.5,23.5,678.0,820.44,634.2
2017,8,5,15,30,767.0,121.0,5.5,23.0,638.0,788.24,613.82
2017,8,5,15,45,754.0,115.5,5.55,22.5,594.5,752.08,590.51
2017,8,5,16,0,741.0,110.0,5.6,22.0,551.0,714.44,565.78
2017,8,5,16,15,718.0,106.0,5.55,21.5,503.5,672.25,536.89
2017,8,5,16,30,695.0,102.0,5.5,21.0,456.0,627.28,505.32
2017,8,5,16,45,671.0,95.0,5.5,20.5,407.5,578.08,468.85
2017,8,5,17,0,647.0,88.0,5.5,20.0,359.0,529.16,431.58
2017,8,5,17,15,607.0,82.0,5.4,19.5,309.0,472.35,386.64
2017,8,5,17,30,567.0,76.0,5.3,19.0,259.0,417.7,342.14
2017,8,5,17,45,517.0,67.5,5.2,18.5,211.0,357.52,291.83
2017,8,5,18,0,467.0,59.0,5.1,18.0,163.0,301.05,243.06
2017,8,5,18,15,386.0,48.5,4.95,17.5,119.5,233.41,184.15
2017,8,5,18,30,305.0,38.0,4.8,17.0,76.0,173.18,130.58
2017,8,5,18,45,193.5,24.5,4.7,16.5,44.5,104.32,63.07
2017,8,5,19,0,82.0,11.0,4.6,16.0,13.0,33.31,0.0
2017,8,5,19,15,41.0,5.5,4.5,16.0,6.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,6,5,15,59.5,5.5,3.35,13.5,7.5,0.0,0.0
2017,8,6,5,30,119.0,11.0,3.5,14.0,15.0,10.81,0.0
2017,8,6,5,45,249.0,22.5,3.7,14.5,48.5,17.05,7.01
2017,8,6,6,0,379.0,34.0,3.9,15.0,82.0,25.18,16.09
2017,8,6,6,15,459.5,42.0,3.85,15.5,127.5,29.67,20.5
2017,8,6,6,30,540.0,50.0,3.8,16.0,173.0,33.87,24.44
2017,8,6,6,45,270.0,60.5,3.8,16.5,122.0,48.96,31.7
2017,8,6,7,0,0.0,71.0,3.8,17.0,71.0,68.21,51.98
2017,8,6,7,15,0.0,91.5,3.7,17.0,91.5,87.15,67.68
2017,8,6,7,30,0.0,112.0,3.6,17.0,112.0,106.15,83.21
2017,8,6,7,45,19.0,155.0,3.55,17.5,165.0,149.21,117.33
2017,8,6,8,0,38.0,198.0,3.5,18.0,218.0,189.26,148.55
2017,8,6,8,15,26.0,200.5,3.45,18.5,215.0,191.56,150.07
2017,8,6,8,30,14.0,203.0,3.4,19.0,212.0,196.3,153.41
2017,8,6,8,45,39.5,248.0,3.4,19.5,274.5,244.18,190.29
2017,8,6,9,0,65.0,293.0,3.4,20.0,337.0,298.81,231.88
2017,8,6,9,15,40.5,272.0,3.45,20.5,300.0,272.98,211.1
2017,8,6,9,30,16.0,251.0,3.5,21.0,263.0,247.35,190.48
2017,8,6,9,45,79.5,320.5,3.55,21.5,384.0,346.65,266.64
2017,8,6,10,0,143.0,390.0,3.6,22.0,505.0,451.72,344.94
2017,8,6,10,15,258.5,381.5,3.7,22.0,599.0,528.5,403.44
2017,8,6,10,30,374.0,373.0,3.8,22.0,693.0,616.49,469.54
2017,8,6,10,45,632.0,244.0,3.9,22.5,800.5,705.43,539.25
2017,8,6,11,0,890.0,115.0,4.0,23.0,908.0,809.94,614.8
2017,8,6,11,15,893.5,115.5,4.15,23.0,923.5,840.26,635.43
2017,8,6,11,30,897.0,116.0,4.3,23.0,939.0,868.37,655.01
2017,8,6,11,45,898.5,116.5,4.45,23.5,947.0,892.41,670.45
2017,8,6,12,0,900.0,117.0,4.6,24.0,955.0,913.9,684.59
2017,8,6,12,15,900.5,117.0,4.7,24.0,955.0,931.38,697.06
2017,8,6,12,30,901.0,117.0,4.8,24.0,955.0,946.09,707.78
2017,8,6,12,45,896.0,119.0,4.9,24.0,946.5,954.86,714.57
2017,8,6,13,0,891.0,121.0,5.0,24.0,938.0,960.69,719.51
2017,8,6,13,15,888.0,120.5,5.05,23.5,923.0,962.93,723.23
2017,8,6,13,30,885.0,120.0,5.1,23.0,908.0,962.22,725.07
2017,8,6,13,45,879.0,119.5,5.2,23.0,885.5,955.74,721.98
2017,8,6,14,0,873.0,119.0,5.3,23.0,863.0,946.38,717.02
2017,8,6,14,15,866.0,117.5,5.35,23.0,834.0,932.23,708.49
2017,8,6,14,30,859.0,116.0,5.4,23.0,805.0,915.36,698.15
2017,8,6,14,45,847.0,115.0,5.45,23.0,769.5,891.93,683.23
2017,8,6,15,0,835.0,114.0,5.5,23.0,734.0,871.34,670.36
2017,8,6,15,15,822.5,111.5,5.5,22.5,693.5,841.43,651.83
2017,8,6,15,30,810.0,109.0,5.5,22.0,653.0,809.55,631.76
2017,8,6,15,45,788.5,107.5,5.5,21.5,607.0,769.7,605.63
2017,8,6,16,0,767.0,106.0,5.5,21.0,561.0,728.8,578.39
2017,8,6,16,15,745.0,102.0,5.45,20.5,513.0,683.95,547.55
2017,8,6,16,30,723.0,98.0,5.4,20.0,465.0,641.14,517.77
2017,8,6,16,45,685.5,95.0,5.35,19.5,413.5,586.41,476.79
2017,8,6,17,0,648.0,92.0,5.3,19.0,362.0,532.94,435.6
2017,8,6,17,15,607.0,85.5,5.2,18.5,311.0,474.95,389.65
2017,8,6,17,30,566.0,79.0,5.1,18.0,260.0,419.18,344.15
2017,8,6,17,45,500.0,71.5,5.0,17.5,210.0,352.07,288.02
2017,8,6,18,0,434.0,64.0,4.9,17.0,160.0,290.0,234.6
2017,8,6,18,15,354.0,51.5,4.8,16.5,116.5,220.6,174.28
2017,8,6,18,30,274.0,39.0,4.7,16.0,73.0,161.0,121.22
2017,8,6,18,45,164.5,23.5,4.6,15.5,41.5,92.57,53.03
2017,8,6,19,0,55.0,8.0,4.5,15.0,10.0,22.81,0.0
2017,8,6,19,15,27.5,4.0,4.45,14.5,5.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,7,5,15,24.0,4.5,2.55,13.0,5.0,0.0,0.0
2017,8,7,5,30,48.0,9.0,2.8,13.0,10.0,8.85,0.0
2017,8,7,5,45,143.0,25.5,3.05,13.5,40.5,19.77,8.66
2017,8,7,6,0,238.0,42.0,3.3,14.0,71.0,32.09,22.09
2017,8,7,6,15,315.0,56.0,3.3,14.5,114.0,41.8,31.26
2017,8,7,6,30,392.0,70.0,3.3,15.0,157.0,51.01,39.74
2017,8,7,6,45,196.0,72.5,3.3,15.5,116.0,61.57,43.97
2017,8,7,7,0,0.0,75.0,3.3,16.0,75.0,71.73,55.14
2017,8,7,7,15,0.0,85.5,3.25,16.0,85.5,81.77,63.45
2017,8,7,7,30,0.0,96.0,3.2,16.0,96.0,91.82,71.62
2017,8,7,7,45,24.0,149.5,3.2,16.5,161.5,141.81,111.54
2017,8,7,8,0,48.0,203.0,3.2,17.0,227.0,195.86,154.12
2017,8,7,8,15,33.5,207.5,3.25,17.5,225.0,199.72,156.98
2017,8,7,8,30,19.0,212.0,3.3,18.0,223.0,206.09,161.7
2017,8,7,8,45,27.5,240.0,3.35,18.5,258.0,232.12,181.55
2017,8,7,9,0,36.0,268.0,3.4,19.0,293.0,263.52,205.39
2017,8,7,9,15,38.0,287.0,3.45,19.5,314.5,284.74,221.06
2017,8,7,9,30,40.0,306.0,3.5,20.0,336.0,306.23,236.81
2017,8,7,9,45,163.5,339.0,3.6,20.5,469.5,409.96,316.65
2017,8,7,10,0,287.0,372.0,3.7,21.0,603.0,524.47,402.63
2017,8,7,10,15,569.0,252.5,3.8,21.0,731.0,619.2,478.19
2017,8,7,10,30,851.0,133.0,3.9,21.0,859.0,736.18,568.48
2017,8,7,10,45,857.5,134.0,4.0,21.5,881.5,772.31,592.17
2017,8,7,11,0,864.0,135.0,4.1,22.0,904.0,806.77,614.97
2017,8,7,11,15,867.5,136.0,4.2,22.0,919.0,836.95,635.87
2017,8,7,11,30,871.0,137.0,4.3,22.0,934.0,865.0,655.29
2017,8,7,11,45,873.0,137.0,4.45,22.0,941.5,888.55,671.88
2017,8,7,12,0,875.0,137.0,4.6,22.0,949.0,909.66,687.22
2017,8,7,12,15,875.0,137.0,4.6,22.0,949.0,926.41,698.57
2017,8,7,12,30,875.0,137.0,4.6,22.0,949.0,940.48,708.18
2017,8,7,12,45,877.5,134.0,4.7,22.0,942.5,951.15,716.34
2017,8,7,13,0,880.0,131.0,4.8,22.0,936.0,958.99,722.71
2017,8,7,13,15,876.5,130.0,4.85,22.0,920.5,960.29,724.35
2017,8,7,13,30,873.0,129.0,4.9,22.0,905.0,958.66,724.14
2017,8,7,13,45,868.5,127.5,4.95,22.0,883.0,952.65,721.05
2017,8,7,14,0,864.0,126.0,5.0,22.0,861.0,943.77,716.11
2017,8,7,14,15,856.0,124.5,5.0,21.5,831.5,928.81,708.11
2017,8,7,14,30,848.0,123.0,5.0,21.0,802.0,911.19,698.32
2017,8,7,14,45,839.0,120.0,5.05,21.0,767.0,888.53,683.96
2017,8,7,15,0,830.0,117.0,5.1,21.0,732.0,868.66,671.6
2017,8,7,15,15,817.0,114.5,5.1,20.5,691.0,838.42,652.79
2017,8,7,15,30,804.0,112.0,5.1,20.0,650.0,806.24,632.45
2017,8,7,15,45,787.5,108.5,5.1,20.0,605.0,768.38,606.54
2017,8,7,16,0,771.0,105.0,5.1,20.0,560.0,729.17,579.41
2017,8,7,16,15,749.0,101.0,5.1,19.5,511.5,684.19,548.7
2017,8,7,16,30,727.0,97.0,5.1,19.0,463.0,641.2,518.96
2017,8,7,16,45,698.0,91.5,5.1,18.5,412.5,589.18,480.32
2017,8,7,17,0,669.0,86.0,5.1,18.0,362.0,537.78,440.93
2017,8,7,17,15,628.5,80.0,5.0,17.5,311.0,479.87,394.89
2017,8,7,17,30,588.0,74.0,4.9,17.0,260.0,424.15,349.23
2017,8,7,17,45,531.0,66.0,4.85,16.5,211.0,360.25,295.54
2017,8,7,18,0,474.0,58.0,4.8,16.0,162.0,300.68,243.81
2017,8,7,18,15,390.0,47.5,4.7,15.5,117.5,231.84,183.45
2017,8,7,18,30,306.0,37.0,4.6,15.0,73.0,170.75,128.49
2017,8,7,18,45,185.5,23.0,4.5,14.5,41.5,97.54,52.51
2017,8,7,19,0,65.0,9.0,4.4,14.0,10.0,26.33,0.0
2017,8,7,19,15,32.5,4.5,4.3,14.0,5.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,8,5,15,41.5,5.0,3.1,12.5,6.0,0.0,0.0
2017,8,8,5,30,83.0,10.0,3.3,13.0,12.0,9.83,0.0
2017,8,8,5,45,207.5,23.0,3.55,13.5,44.5,17.78,6.75
2017,8,8,6,0,332.0,36.0,3.8,14.0,77.0,27.35,17.94
2017,8,8,6,15,416.0,46.0,3.8,14.5,122.0,33.49,23.92
2017,8,8,6,30,500.0,56.0,3.8,15.0,167.0,39.23,29.29
2017,8,8,6,45,250.0,78.5,3.8,15.5,134.0,60.7,42.96
2017,8,8,7,0,0.0,101.0,3.8,16.0,101.0,93.93,73.78
2017,8,8,7,15,3.0,119.0,3.75,16.0,120.5,111.17,87.86
2017,8,8,7,30,6.0,137.0,3.7,16.0,140.0,128.81,102.06
2017,8,8,7,45,5.0,148.0,3.65,16.5,150.5,139.86,110.63
2017,8,8,8,0,4.0,159.0,3.6,17.0,161.0,150.72,118.93
2017,8,8,8,15,4.5,167.5,3.55,17.5,170.0,159.67,125.53
2017,8,8,8,30,5.0,176.0,3.5,18.0,179.0,168.58,132.05
2017,8,8,8,45,8.0,195.5,3.45,18.5,201.0,188.54,147.31
2017,8,8,9,0,11.0,215.0,3.4,19.0,223.0,208.87,162.67
2017,8,8,9,15,14.0,235.0,3.45,19.5,245.5,230.0,178.55
2017,8,8,9,30,17.0,255.0,3.5,20.0,268.0,251.47,194.55
2017,8,8,9,45,60.5,318.0,3.55,20.5,366.5,332.67,256.72
2017,8,8,10,0,104.0,381.0,3.6,21.0,465.0,421.41,323.08
2017,8,8,10,15,85.5,386.0,3.65,21.0,456.5,419.84,321.02
2017,8,8,10,30,67.0,391.0,3.7,21.0,448.0,416.61,317.98
2017,8,8,10,45,122.0,417.5,3.8,21.5,524.5,485.11,369.22
2017,8,8,11,0,177.0,444.0,3.9,22.0,601.0,559.59,423.68
2017,8,8,11,15,532.5,287.0,3.95,22.0,771.5,708.21,540.82
2017,8,8,11,30,888.0,130.0,4.0,22.0,942.0,871.24,659.19
2017,8,8,11,45,585.0,290.0,4.1,22.5,827.0,788.88,596.4
2017,8,8,12,0,282.0,450.0,4.2,23.0,712.0,690.51,517.24
2017,8,8,12,15,371.5,419.0,4.3,23.0,763.5,749.89,562.73
2017,8,8,12,30,461.0,388.0,4.4,23.0,815.0,813.09,609.59
2017,8,8,12,45,667.0,263.5,4.5,23.0,875.5,890.37,670.59
2017,8,8,13,0,873.0,139.0,4.6,23.0,936.0,958.98,718.76
2017,8,8,13,15,868.5,138.5,4.7,23.0,920.0,959.88,720.11
2017,8,8,13,30,864.0,138.0,4.8,23.0,904.0,957.87,720.05
2017,8,8,13,45,856.0,137.5,4.9,23.0,880.5,949.69,715.88
2017,8,8,14,0,848.0,137.0,5.0,23.0,857.0,938.71,709.88
2017,8,8,14,15,839.5,135.0,5.05,22.5,827.0,928.3,705.41
2017,8,8,14,30,831.0,133.0,5.1,22.0,797.0,910.05,695.52
2017,8,8,14,45,816.0,132.5,5.2,22.0,760.0,885.05,679.83
2017,8,8,15,0,801.0,132.0,5.3,22.0,723.0,857.89,662.56
2017,8,8,15,15,786.0,129.0,5.3,21.5,681.5,826.05,642.56
2017,8,8,15,30,771.0,126.0,5.3,21.0,640.0,792.42,621.08
2017,8,8,15,45,746.0,124.5,5.3,21.0,593.5,753.67,594.43
2017,8,8,16,0,721.0,123.0,5.3,21.0,547.0,711.51,565.0
2017,8,8,16,15,696.0,118.0,5.2,20.5,498.5,664.92,532.59
2017,8,8,16,30,671.0,113.0,5.1,20.0,450.0,618.16,498.55
2017,8,8,16,45,630.0,109.0,5.1,19.5,398.0,561.86,456.24
2017,8,8,17,0,589.0,105.0,5.1,19.0,346.0,507.13,414.07
2017,8,8,17,15,545.5,96.5,4.95,18.0,296.0,447.85,367.64
2017,8,8,17,30,502.0,88.0,4.8,17.0,246.0,391.07,321.76
2017,8,8,17,45,434.0,78.5,4.7,16.5,197.0,321.54,263.5
2017,8,8,18,0,366.0,69.0,4.6,16.0,148.0,260.7,211.0
2017,8,8,18,15,287.5,54.0,4.5,15.5,106.0,194.9,153.7
2017,8,8,18,30,209.0,39.0,4.4,15.0,64.0,136.5,101.84
2017,8,8,18,45,104.5,19.5,4.3,15.0,32.0,65.99,30.79
2017,8,8,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,5,15,18.5,3.5,2.45,13.0,4.0,0.0,0.0
2017,8,9,5,30,37.0,7.0,2.7,13.0,8.0,6.88,0.0
2017,8,9,5,45,139.0,23.5,3.0,13.5,38.5,18.23,6.49
2017,8,9,6,0,241.0,40.0,3.3,14.0,69.0,30.61,20.68
2017,8,9,6,15,321.5,53.5,3.3,14.5,112.0,39.98,29.6
2017,8,9,6,30,402.0,67.0,3.3,15.0,155.0,48.87,37.81
2017,8,9,6,45,462.5,77.0,3.35,15.5,204.0,61.4,41.94
2017,8,9,7,0,523.0,87.0,3.4,16.0,253.0,97.97,59.12
2017,8,9,7,15,261.5,91.0,3.4,16.5,174.0,100.34,67.53
2017,8,9,7,30,0.0,95.0,3.4,17.0,95.0,90.86,70.55
2017,8,9,7,45,0.0,100.5,3.45,17.5,100.5,96.35,74.71
2017,8,9,8,0,0.0,106.0,3.5,18.0,106.0,101.77,78.74
2017,8,9,8,15,1.0,134.5,3.5,18.0,135.5,128.65,100.34
2017,8,9,8,30,2.0,163.0,3.5,18.0,165.0,155.64,121.76
2017,8,9,8,45,3.5,173.5,3.55,18.5,176.5,166.56,129.87
2017,8,9,9,0,5.0,184.0,3.6,19.0,188.0,177.63,138.07
2017,8,9,9,15,6.0,190.0,3.65,19.5,194.5,184.42,142.86
2017,8,9,9,30,7.0,196.0,3.7,20.0,201.0,191.27,147.68
2017,8,9,9,45,6.5,191.0,3.75,20.5,196.0,186.97,143.76
2017,8,9,10,0,6.0,186.0,3.8,21.0,191.0,182.51,139.78
2017,8,9,10,15,11.0,233.0,3.85,21.0,242.5,230.83,177.21
2017,8,9,10,30,16.0,280.0,3.9,21.0,294.0,279.61,214.45
2017,8,9,10,45,15.0,271.5,4.0,21.5,285.0,271.98,207.94
2017,8,9,11,0,14.0,263.0,4.1,22.0,276.0,264.12,201.43
2017,8,9,11,15,15.0,279.0,4.15,22.0,293.0,281.13,214.29
2017,8,9,11,30,16.0,295.0,4.2,22.0,310.0,298.26,227.15
2017,8,9,11,45,16.5,297.0,4.3,22.0,312.5,301.57,229.63
2017,8,9,12,0,17.0,299.0,4.4,22.0,315.0,304.86,232.17
2017,8,9,12,15,23.5,334.5,4.45,22.0,356.5,348.6,265.3
2017,8,9,12,30,30.0,370.0,4.5,22.0,398.0,391.45,297.43
2017,8,9,12,45,417.5,271.5,4.6,22.0,652.0,665.84,512.81
2017,8,9,13,0,805.0,173.0,4.7,22.0,906.0,932.72,705.95
2017,8,9,13,15,467.0,305.5,4.75,22.0,729.5,758.04,577.36
2017,8,9,13,30,129.0,438.0,4.8,22.0,553.0,568.3,430.6
2017,8,9,13,45,281.5,389.0,4.9,22.0,630.5,669.86,511.16
2017,8,9,14,0,434.0,340.0,5.0,22.0,708.0,768.93,587.41
2017,8,9,14,15,411.0,337.5,5.0,21.5,676.5,744.23,570.52
2017,8,9,14,30,388.0,335.0,5.0,21.0,645.0,711.32,548.37
2017,8,9,14,45,327.5,335.5,5.05,21.0,588.5,654.39,506.46
2017,8,9,15,0,267.0,336.0,5.1,21.0,532.0,598.49,464.8
2017,8,9,15,15,246.0,318.5,5.1,20.5,491.5,558.37,436.52
2017,8,9,15,30,225.0,301.0,5.1,20.0,451.0,509.38,401.2
2017,8,9,15,45,184.5,281.0,5.1,19.5,398.0,451.03,357.46
2017,8,9,16,0,144.0,261.0,5.1,19.0,345.0,394.33,314.21
2017,8,9,16,15,160.0,236.5,5.05,18.5,323.0,376.45,302.31
2017,8,9,16,30,176.0,212.0,5.0,18.0,301.0,356.86,288.69
2017,8,9,16,45,184.5,187.5,5.0,17.5,271.5,330.44,269.13
2017,8,9,17,0,193.0,163.0,5.0,17.0,242.0,302.72,248.02
2017,8,9,17,15,168.5,144.0,4.9,16.5,206.0,260.86,214.07
2017,8,9,17,30,144.0,125.0,4.8,16.0,170.0,220.73,180.89
2017,8,9,17,45,218.5,100.5,4.7,16.0,154.0,231.73,189.6
2017,8,9,18,0,293.0,76.0,4.6,16.0,138.0,235.06,189.98
2017,8,9,18,15,223.0,57.5,4.5,15.5,97.0,172.38,135.47
2017,8,9,18,30,153.0,39.0,4.4,15.0,56.0,109.34,80.41
2017,8,9,18,45,76.5,19.5,4.3,14.5,28.0,51.26,19.47
2017,8,9,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,10,5,15,12.5,3.0,2.9,13.0,3.0,0.0,0.0
2017,8,10,5,30,25.0,6.0,3.0,13.0,6.0,5.9,0.0
2017,8,10,5,45,111.5,23.0,3.15,13.5,35.0,17.86,5.57
2017,8,10,6,0,198.0,40.0,3.3,14.0,64.0,30.67,20.67
2017,8,10,6,15,274.0,56.5,3.25,14.5,106.0,42.47,31.76
2017,8,10,6,30,350.0,73.0,3.2,15.0,148.0,53.67,42.04
2017,8,10,6,45,175.0,69.0,3.2,15.5,106.5,56.8,41.24
2017,8,10,7,0,0.0,65.0,3.2,16.0,65.0,62.73,47.58
2017,8,10,7,15,0.0,78.5,3.15,16.5,78.5,75.41,58.02
2017,8,10,7,30,0.0,92.0,3.1,17.0,92.0,88.13,68.31
2017,8,10,7,45,0.0,111.0,3.1,17.5,111.0,105.86,82.55
2017,8,10,8,0,0.0,130.0,3.1,18.0,130.0,123.65,96.61
2017,8,10,8,15,1.5,149.0,3.1,18.0,150.0,141.97,111.08
2017,8,10,8,30,3.0,168.0,3.1,18.0,170.0,160.52,125.61
2017,8,10,8,45,5.0,181.0,3.1,18.5,184.0,174.01,135.73
2017,8,10,9,0,7.0,194.0,3.1,19.0,198.0,187.72,145.97
2017,8,10,9,15,16.0,236.0,3.15,19.5,247.0,231.81,179.96
2017,8,10,9,30,25.0,278.0,3.2,20.0,296.0,276.81,214.08
2017,8,10,9,45,30.0,301.0,3.25,20.5,324.0,299.01,230.3
2017,8,10,10,0,35.0,324.0,3.3,21.0,352.0,325.89,250.0
2017,8,10,10,15,38.0,341.5,3.35,21.0,373.5,347.0,265.63
2017,8,10,10,30,41.0,359.0,3.4,21.0,395.0,368.45,281.47
2017,8,10,10,45,90.5,399.5,3.5,21.5,480.0,446.23,339.69
2017,8,10,11,0,140.0,440.0,3.6,22.0,565.0,526.46,398.38
2017,8,10,11,15,444.5,328.0,3.7,22.0,731.5,673.89,513.29
2017,8,10,11,30,749.0,216.0,3.8,22.0,898.0,836.3,634.38
2017,8,10,11,45,750.0,217.5,3.9,22.5,905.0,859.19,648.09
2017,8,10,12,0,751.0,219.0,4.0,23.0,912.0,879.96,661.3
2017,8,10,12,15,751.0,219.0,4.1,23.0,912.0,896.15,672.71
2017,8,10,12,30,751.0,219.0,4.2,23.0,912.0,909.98,682.61
2017,8,10,12,45,779.0,199.5,4.3,23.0,912.5,925.01,693.46
2017,8,10,13,0,807.0,180.0,4.4,23.0,913.0,940.22,704.53
2017,8,10,13,15,803.0,178.5,4.5,23.0,897.5,940.93,705.9
2017,8,10,13,30,799.0,177.0,4.6,23.0,882.0,938.85,705.8
2017,8,10,13,45,793.0,174.5,4.75,23.0,859.5,931.12,702.3
2017,8,10,14,0,787.0,172.0,4.9,23.0,837.0,920.67,697.0
2017,8,10,14,15,778.0,169.5,5.0,22.5,807.5,904.81,689.0
2017,8,10,14,30,769.0,167.0,5.1,22.0,778.0,886.45,679.25
2017,8,10,14,45,757.5,163.5,5.2,21.5,742.5,865.96,667.95
2017,8,10,15,0,746.0,160.0,5.3,21.0,707.0,839.93,652.58
2017,8,10,15,15,730.5,156.0,5.3,20.5,666.0,807.94,632.24
2017,8,10,15,30,715.0,152.0,5.3,20.0,625.0,774.32,610.54
2017,8,10,15,45,695.0,146.5,5.35,20.0,579.5,734.03,582.69
2017,8,10,16,0,675.0,141.0,5.4,20.0,534.0,692.79,553.77
2017,8,10,16,15,649.0,135.0,5.35,19.5,486.0,645.85,519.91
2017,8,10,16,30,623.0,129.0,5.3,19.0,438.0,598.87,485.31
2017,8,10,16,45,590.0,121.0,5.3,18.5,388.0,545.26,444.84
2017,8,10,17,0,557.0,113.0,5.3,18.0,338.0,492.69,404.13
2017,8,10,17,15,513.0,103.5,5.15,17.5,287.5,430.59,354.41
2017,8,10,17,30,469.0,94.0,5.0,17.0,237.0,374.71,308.33
2017,8,10,17,45,411.0,81.5,4.85,16.5,189.5,311.47,254.96
2017,8,10,18,0,353.0,69.0,4.7,16.0,142.0,253.0,204.27
2017,8,10,18,15,274.5,53.0,4.55,15.5,100.0,187.1,146.8
2017,8,10,18,30,196.0,37.0,4.4,15.0,58.0,128.59,94.53
2017,8,10,18,45,98.0,18.5,4.25,14.5,29.0,61.08,18.87
2017,8,10,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,11,5,45,127.0,18.5,2.85,12.5,33.0,14.22,2.65
2017,8,11,6,0,254.0,37.0,3.1,13.0,66.0,28.3,18.66
2017,8,11,6,15,337.0,50.5,3.1,13.5,109.5,37.75,27.72
2017,8,11,6,30,420.0,64.0,3.1,14.0,153.0,47.0,36.29
2017,8,11,6,45,210.0,76.0,3.1,14.5,120.5,61.75,49.52
2017,8,11,7,0,0.0,88.0,3.1,15.0,88.0,82.78,64.69
2017,8,11,7,15,0.0,106.0,3.05,15.5,106.0,99.55,78.47
2017,8,11,7,30,0.0,124.0,3.0,16.0,124.0,116.41,92.06
2017,8,11,7,45,25.5,162.5,3.0,16.5,175.5,152.27,120.01
2017,8,11,8,0,51.0,201.0,3.0,17.0,227.0,194.1,152.57
2017,8,11,8,15,39.0,211.0,3.05,17.5,232.5,203.69,160.03
2017,8,11,8,30,27.0,221.0,3.1,18.0,238.0,211.86,166.18
2017,8,11,8,45,37.0,248.5,3.15,18.5,272.5,242.79,189.86
2017,8,11,9,0,47.0,276.0,3.2,19.0,307.0,274.89,214.18
2017,8,11,9,15,125.0,311.0,3.25,19.5,401.5,344.96,267.82
2017,8,11,9,30,203.0,346.0,3.3,20.0,496.0,426.42,329.37
2017,8,11,9,45,222.0,362.0,3.35,20.5,533.0,463.34,356.35
2017,8,11,10,0,241.0,378.0,3.4,21.0,570.0,501.6,384.17
2017,8,11,10,15,530.5,267.5,3.45,21.5,710.0,603.64,464.32
2017,8,11,10,30,820.0,157.0,3.5,22.0,850.0,729.62,559.83
2017,8,11,10,45,828.5,157.0,3.55,22.5,873.5,765.95,583.86
2017,8,11,11,0,837.0,157.0,3.6,23.0,897.0,800.82,606.58
2017,8,11,11,15,841.5,158.0,3.6,23.0,912.0,831.79,627.39
2017,8,11,11,30,846.0,159.0,3.6,23.0,927.0,860.74,646.76
2017,8,11,11,45,850.0,158.5,3.6,23.5,935.5,885.68,662.06
2017,8,11,12,0,854.0,158.0,3.6,24.0,944.0,908.29,675.74
2017,8,11,12,15,854.0,158.0,3.65,24.0,943.5,925.36,687.33
2017,8,11,12,30,854.0,158.0,3.7,24.0,943.0,939.76,697.25
2017,8,11,12,45,847.5,160.0,3.8,24.5,933.5,947.44,701.7
2017,8,11,13,0,841.0,162.0,3.9,25.0,924.0,952.24,704.37
2017,8,11,13,15,836.5,161.0,4.0,24.5,908.5,952.98,707.21
2017,8,11,13,30,832.0,160.0,4.1,24.0,893.0,950.83,708.25
2017,8,11,13,45,827.5,157.0,4.2,24.0,870.0,943.76,704.69
2017,8,11,14,0,823.0,154.0,4.3,24.0,847.0,933.85,699.33
2017,8,11,14,15,814.5,152.0,4.4,24.0,817.0,918.53,690.36
2017,8,11,14,30,806.0,150.0,4.5,24.0,787.0,900.61,679.7
2017,8,11,14,45,796.0,146.0,4.65,24.0,751.5,876.73,665.52
2017,8,11,15,0,786.0,142.0,4.8,24.0,716.0,850.54,649.6
2017,8,11,15,15,771.0,138.5,4.9,23.5,674.5,818.45,630.31
2017,8,11,15,30,756.0,135.0,5.0,23.0,633.0,787.75,611.76
2017,8,11,15,45,738.5,130.0,5.1,22.5,587.5,748.83,586.89
2017,8,11,16,0,721.0,125.0,5.2,22.0,542.0,708.74,560.73
2017,8,11,16,15,695.5,119.5,5.25,21.5,493.0,661.25,528.18
2017,8,11,16,30,670.0,114.0,5.3,21.0,444.0,613.62,493.77
2017,8,11,16,45,638.5,107.0,5.35,20.5,393.5,560.44,454.13
2017,8,11,17,0,607.0,100.0,5.4,20.0,343.0,508.15,414.05
2017,8,11,17,15,562.5,92.0,5.3,19.0,292.0,448.33,367.14
2017,8,11,17,30,518.0,84.0,5.2,18.0,241.0,391.09,320.76
2017,8,11,17,45,458.0,73.5,5.15,17.5,192.5,326.35,266.24
2017,8,11,18,0,398.0,63.0,5.1,17.0,144.0,264.9,213.01
2017,8,11,18,15,312.0,49.0,5.0,16.5,101.5,196.4,153.26
2017,8,11,18,30,226.0,35.0,4.9,16.0,59.0,136.19,99.01
2017,8,11,18,45,113.0,17.5,4.8,15.5,29.5,63.47,12.24
2017,8,11,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,12,5,45,142.0,17.5,3.75,13.5,33.5,13.45,1.4
2017,8,12,6,0,284.0,35.0,3.9,14.0,67.0,27.06,17.42
2017,8,12,6,15,371.5,47.0,3.9,14.5,111.5,35.09,25.22
2017,8,12,6,30,459.0,59.0,3.9,15.0,156.0,42.59,32.2
2017,8,12,6,45,229.5,64.5,3.9,15.5,113.0,46.76,36.04
2017,8,12,7,0,0.0,70.0,3.9,16.0,70.0,67.13,51.29
2017,8,12,7,15,0.0,84.5,3.9,16.0,84.5,80.72,62.61
2017,8,12,7,30,0.0,99.0,3.9,16.0,99.0,94.36,73.81
2017,8,12,7,45,0.5,125.5,3.9,16.5,126.0,118.88,93.67
