Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,12,8,0,1.0,152.0,3.9,17.0,153.0,143.51,113.28
2017,8,12,8,15,11.5,182.5,3.95,17.5,190.0,174.95,137.87
2017,8,12,8,30,22.0,213.0,4.0,18.0,227.0,207.57,163.15
2017,8,12,8,45,19.5,222.5,4.05,18.5,235.5,217.35,170.24
2017,8,12,9,0,17.0,232.0,4.1,19.0,244.0,226.8,177.01
2017,8,12,9,15,430.5,176.0,4.2,19.0,492.0,372.01,292.71
2017,8,12,9,30,844.0,120.0,4.3,19.0,740.0,569.85,447.07
2017,8,12,9,45,509.5,252.5,4.4,19.5,631.5,528.85,412.59
2017,8,12,10,0,175.0,385.0,4.5,20.0,523.0,465.59,359.32
2017,8,12,10,15,208.5,396.5,4.6,20.0,567.5,508.25,392.12
2017,8,12,10,30,242.0,408.0,4.7,20.0,612.0,553.12,426.04
2017,8,12,10,45,383.5,373.5,4.85,20.5,707.0,636.09,489.86
2017,8,12,11,0,525.0,339.0,5.0,21.0,802.0,728.37,559.37
2017,8,12,11,15,503.0,355.0,5.1,21.0,804.5,744.65,570.5
2017,8,12,11,30,481.0,371.0,5.2,21.0,807.0,758.62,580.24
2017,8,12,11,45,692.0,251.5,5.35,21.0,884.5,839.74,645.69
2017,8,12,12,0,903.0,132.0,5.5,21.0,962.0,922.1,705.15
2017,8,12,12,15,902.5,132.0,5.55,21.0,961.0,938.84,716.69
2017,8,12,12,30,902.0,132.0,5.6,21.0,960.0,952.76,726.72
2017,8,12,12,45,903.5,129.0,5.7,21.0,952.5,962.66,734.38
2017,8,12,13,0,905.0,126.0,5.8,21.0,945.0,969.59,740.11
2017,8,12,13,15,901.0,125.5,5.8,21.0,928.5,970.91,741.44
2017,8,12,13,30,897.0,125.0,5.8,21.0,912.0,969.19,740.81
2017,8,12,13,45,894.0,122.0,5.85,21.0,889.5,962.82,737.36
2017,8,12,14,0,891.0,119.0,5.9,21.0,867.0,953.42,731.91
2017,8,12,14,15,883.0,117.0,5.85,20.5,836.0,937.51,722.83
2017,8,12,14,30,875.0,115.0,5.8,20.0,805.0,918.83,711.85
2017,8,12,14,45,868.5,111.0,5.8,20.0,769.5,896.68,697.32
2017,8,12,15,0,862.0,107.0,5.8,20.0,734.0,871.93,680.95
2017,8,12,15,15,848.5,104.5,5.7,19.5,692.0,840.39,660.46
2017,8,12,15,30,835.0,102.0,5.6,19.0,650.0,811.81,642.06
2017,8,12,15,45,822.5,97.0,5.6,19.0,604.5,774.47,616.25
2017,8,12,16,0,810.0,92.0,5.6,19.0,559.0,735.47,589.01
2017,8,12,16,15,787.5,88.5,5.5,18.5,509.0,689.37,556.81
2017,8,12,16,30,765.0,85.0,5.4,18.0,459.0,642.75,523.7
2017,8,12,16,45,740.5,79.5,5.35,18.0,408.5,592.27,485.09
2017,8,12,17,0,716.0,74.0,5.3,18.0,358.0,541.96,445.18
2017,8,12,17,15,674.5,68.5,5.15,17.5,305.5,484.57,398.96
2017,8,12,17,30,633.0,63.0,5.0,17.0,253.0,427.3,351.47
2017,8,12,17,45,578.0,55.5,4.9,16.5,203.0,363.61,297.27
2017,8,12,18,0,523.0,48.0,4.8,16.0,153.0,304.14,244.83
2017,8,12,18,15,429.0,39.0,4.65,15.5,108.0,232.01,181.08
2017,8,12,18,30,335.0,30.0,4.5,15.0,63.0,168.83,122.16
2017,8,12,18,45,167.5,15.0,4.4,14.5,31.5,77.51,3.97
2017,8,12,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,13,5,45,182.5,15.5,3.85,12.5,35.5,11.4,0.0
2017,8,13,6,0,365.0,31.0,4.0,13.0,71.0,23.41,14.31
2017,8,13,6,15,455.0,39.5,4.0,13.5,116.5,28.42,19.43
2017,8,13,6,30,545.0,48.0,4.0,14.0,162.0,33.12,23.91
2017,8,13,6,45,278.5,77.5,4.0,14.5,136.5,56.04,44.45
2017,8,13,7,0,12.0,107.0,4.0,15.0,111.0,98.93,77.91
2017,8,13,7,15,16.5,126.5,4.0,15.5,132.5,118.3,93.46
2017,8,13,7,30,21.0,146.0,4.0,16.0,154.0,138.24,109.29
2017,8,13,7,45,52.5,177.0,4.05,16.5,202.0,169.16,132.92
2017,8,13,8,0,84.0,208.0,4.1,17.0,250.0,207.74,162.79
2017,8,13,8,15,161.0,230.5,4.15,17.5,320.5,252.43,196.55
2017,8,13,8,30,238.0,253.0,4.2,18.0,391.0,309.38,240.53
2017,8,13,8,45,551.0,170.0,4.3,18.5,525.0,369.72,286.23
2017,8,13,9,0,864.0,87.0,4.4,19.0,659.0,471.87,366.72
2017,8,13,9,15,875.5,89.0,4.4,19.0,699.5,520.24,406.91
2017,8,13,9,30,887.0,91.0,4.4,19.0,740.0,568.34,446.07
2017,8,13,9,45,889.0,96.5,4.45,19.5,773.5,613.55,481.26
2017,8,13,10,0,891.0,102.0,4.5,20.0,807.0,657.3,514.42
2017,8,13,10,15,897.5,103.0,4.6,20.0,836.0,698.3,546.18
2017,8,13,10,30,904.0,104.0,4.7,20.0,865.0,737.82,574.98
2017,8,13,10,45,910.5,104.0,4.8,20.5,887.5,774.73,600.19
2017,8,13,11,0,917.0,104.0,4.9,21.0,910.0,809.8,623.91
2017,8,13,11,15,920.0,104.5,5.05,21.0,925.0,840.51,645.94
2017,8,13,11,30,923.0,105.0,5.2,21.0,940.0,868.87,666.35
2017,8,13,11,45,926.0,104.0,5.35,21.5,947.5,893.29,682.7
2017,8,13,12,0,929.0,103.0,5.5,22.0,955.0,915.08,697.23
2017,8,13,12,15,929.0,103.0,5.55,22.0,954.5,932.46,709.52
2017,8,13,12,30,929.0,103.0,5.6,22.0,954.0,946.92,719.9
2017,8,13,12,45,922.5,105.5,5.7,22.0,944.0,954.97,726.24
2017,8,13,13,0,916.0,108.0,5.8,22.0,934.0,959.94,730.58
2017,8,13,13,15,912.5,107.5,5.85,21.5,918.0,961.56,733.89
2017,8,13,13,30,909.0,107.0,5.9,21.0,902.0,960.12,735.18
2017,8,13,13,45,904.5,105.0,5.95,21.0,879.5,953.13,731.27
2017,8,13,14,0,900.0,103.0,6.0,21.0,857.0,943.11,725.35
2017,8,13,14,15,893.0,101.5,6.0,21.0,826.5,928.38,715.92
2017,8,13,14,30,886.0,100.0,6.0,21.0,796.0,910.83,704.59
2017,8,13,14,45,878.5,97.5,6.0,21.0,760.5,889.04,690.3
2017,8,13,15,0,871.0,95.0,6.0,21.0,725.0,864.68,674.2
2017,8,13,15,15,858.0,92.5,5.9,20.5,683.5,833.23,653.76
2017,8,13,15,30,845.0,90.0,5.8,20.0,642.0,799.77,631.76
2017,8,13,15,45,634.5,149.0,5.75,19.5,546.5,683.67,547.49
2017,8,13,16,0,424.0,208.0,5.7,19.0,451.0,565.68,454.57
2017,8,13,16,15,258.0,206.0,5.65,18.5,350.0,421.02,340.56
2017,8,13,16,30,92.0,204.0,5.6,18.0,249.0,279.98,225.83
2017,8,13,16,45,89.5,181.0,5.55,18.0,221.0,251.34,203.48
2017,8,13,17,0,87.0,158.0,5.5,18.0,193.0,222.54,180.46
2017,8,13,17,15,80.5,136.0,5.4,17.5,164.5,192.49,156.21
2017,8,13,17,30,74.0,114.0,5.3,17.0,136.0,162.66,131.61
2017,8,13,17,45,294.5,80.0,5.25,16.5,141.5,249.37,203.95
2017,8,13,18,0,515.0,46.0,5.2,16.0,147.0,296.61,238.87
2017,8,13,18,15,418.0,37.0,5.1,15.5,103.0,223.99,174.39
2017,8,13,18,30,321.0,28.0,5.0,15.0,59.0,160.73,114.82
2017,8,13,18,45,160.5,14.0,4.9,14.5,29.5,73.0,0.0
2017,8,13,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,13.0,5.2,12.5,13.0,12.54,0.0
2017,8,14,6,0,0.0,26.0,5.3,13.0,26.0,25.11,15.65
2017,8,14,6,15,0.0,43.5,5.3,13.0,43.5,41.26,30.74
2017,8,14,6,30,0.0,61.0,5.3,13.0,61.0,57.14,45.38
2017,8,14,6,45,0.5,81.0,5.35,13.5,81.5,74.88,61.38
2017,8,14,7,0,1.0,101.0,5.4,14.0,102.0,93.37,73.89
2017,8,14,7,15,6.5,120.0,5.45,14.5,123.0,111.77,88.87
2017,8,14,7,30,12.0,139.0,5.5,15.0,144.0,130.83,104.11
2017,8,14,7,45,6.0,101.0,5.55,15.5,103.5,97.92,76.48
2017,8,14,8,0,0.0,63.0,5.6,16.0,63.0,60.9,45.49
2017,8,14,8,15,4.5,125.5,5.6,16.0,128.5,121.36,95.32
2017,8,14,8,30,9.0,188.0,5.6,16.0,194.0,180.5,143.21
2017,8,14,8,45,14.5,212.0,5.6,16.0,222.0,205.74,163.13
2017,8,14,9,0,20.0,236.0,5.6,16.0,250.0,231.61,183.49
2017,8,14,9,15,14.0,219.0,5.55,16.0,229.0,214.99,169.79
2017,8,14,9,30,8.0,202.0,5.5,16.0,208.0,197.25,155.24
2017,8,14,9,45,12.5,234.5,5.5,16.5,244.0,231.0,181.61
2017,8,14,10,0,17.0,267.0,5.5,17.0,280.0,265.24,208.0
2017,8,14,10,15,11.5,220.0,5.45,16.5,229.0,218.74,171.29
2017,8,14,10,30,6.0,173.0,5.4,16.0,178.0,170.98,133.31
2017,8,14,10,45,17.0,257.5,5.4,16.0,272.5,260.0,204.09
2017,8,14,11,0,28.0,342.0,5.4,16.0,367.0,348.54,273.02
2017,8,14,11,15,18.5,273.0,5.4,16.0,290.0,278.03,217.68
2017,8,14,11,30,9.0,204.0,5.4,16.0,213.0,204.76,159.77
2017,8,14,11,45,10.0,205.0,5.45,16.0,215.0,207.04,161.67
2017,8,14,12,0,11.0,206.0,5.5,16.0,217.0,209.32,163.51
2017,8,14,12,15,11.0,206.0,5.45,16.0,216.5,209.75,163.83
2017,8,14,12,30,11.0,206.0,5.4,16.0,216.0,210.14,164.15
2017,8,14,12,45,12.5,233.0,5.4,16.5,244.5,238.28,186.11
2017,8,14,13,0,14.0,260.0,5.4,17.0,273.0,266.62,208.01
2017,8,14,13,15,14.0,255.5,5.4,17.0,268.5,262.64,205.0
2017,8,14,13,30,14.0,251.0,5.4,17.0,264.0,258.59,202.01
2017,8,14,13,45,13.0,245.5,5.45,17.5,257.0,252.55,197.09
2017,8,14,14,0,12.0,240.0,5.5,18.0,250.0,246.46,192.16
2017,8,14,14,15,12.0,239.5,5.5,17.5,249.5,246.27,192.66
2017,8,14,14,30,12.0,239.0,5.5,17.0,249.0,246.1,193.19
2017,8,14,14,45,10.5,226.0,5.5,17.0,235.0,231.95,182.29
2017,8,14,15,0,9.0,213.0,5.5,17.0,221.0,217.78,171.36
2017,8,14,15,15,167.5,243.5,5.45,16.5,353.5,399.1,321.38
2017,8,14,15,30,326.0,274.0,5.4,16.0,486.0,569.11,457.84
2017,8,14,15,45,163.0,202.5,5.4,16.0,308.5,345.22,280.02
2017,8,14,16,0,0.0,131.0,5.4,16.0,131.0,128.28,100.62
2017,8,14,16,15,0.0,119.5,5.3,15.5,119.5,116.93,91.96
2017,8,14,16,30,0.0,108.0,5.2,15.0,108.0,105.57,83.03
2017,8,14,16,45,0.0,89.0,5.15,15.0,89.0,86.52,67.4
2017,8,14,17,0,0.0,70.0,5.1,15.0,70.0,67.67,51.76
2017,8,14,17,15,0.0,59.5,5.0,14.5,59.5,57.5,43.39
2017,8,14,17,30,0.0,49.0,4.9,14.0,49.0,47.33,34.86
2017,8,14,17,45,214.5,53.0,4.8,13.5,94.0,176.27,145.15
2017,8,14,18,0,429.0,57.0,4.7,13.0,139.0,269.65,219.1
2017,8,14,18,15,327.0,45.0,4.6,13.0,96.5,195.83,153.26
2017,8,14,18,30,225.0,33.0,4.5,13.0,54.0,132.12,93.5
2017,8,14,18,45,112.5,16.5,4.4,13.0,27.0,59.62,0.0
2017,8,14,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,15,5,45,131.0,18.0,3.0,12.5,31.5,13.98,0.0
2017,8,15,6,0,262.0,36.0,3.3,13.0,63.0,27.78,17.82
2017,8,15,6,15,359.5,47.0,3.35,13.0,107.0,35.66,25.81
2017,8,15,6,30,457.0,58.0,3.4,13.0,151.0,42.24,32.12
2017,8,15,6,45,521.0,66.0,3.45,13.5,201.5,45.72,35.4
2017,8,15,7,0,585.0,74.0,3.5,14.0,252.0,81.15,46.43
2017,8,15,7,15,292.5,97.0,3.5,14.5,186.0,103.7,70.02
2017,8,15,7,30,0.0,120.0,3.5,15.0,120.0,112.69,89.41
2017,8,15,7,45,12.5,150.5,3.5,15.5,157.0,142.98,113.46
2017,8,15,8,0,25.0,181.0,3.5,16.0,194.0,174.7,138.4
2017,8,15,8,15,97.5,219.0,3.5,16.0,274.5,227.25,178.76
2017,8,15,8,30,170.0,257.0,3.5,16.0,355.0,287.39,225.56
2017,8,15,8,45,496.5,182.5,3.55,16.5,502.0,357.08,278.06
2017,8,15,9,0,823.0,108.0,3.6,17.0,649.0,464.92,362.62
2017,8,15,9,15,560.5,216.5,3.65,17.5,595.5,469.48,367.23
2017,8,15,9,30,298.0,325.0,3.7,18.0,542.0,453.89,353.73
2017,8,15,9,45,566.0,230.5,3.8,18.5,667.5,539.1,421.84
2017,8,15,10,0,834.0,136.0,3.9,19.0,793.0,647.21,506.23
2017,8,15,10,15,842.5,138.0,4.0,19.0,822.5,688.91,537.85
2017,8,15,10,30,851.0,140.0,4.1,19.0,852.0,729.45,568.45
2017,8,15,10,45,858.0,140.5,4.2,19.5,875.0,766.51,593.82
2017,8,15,11,0,865.0,141.0,4.3,20.0,898.0,801.01,616.94
2017,8,15,11,15,631.5,264.0,4.4,20.0,822.0,758.46,583.32
2017,8,15,11,30,398.0,387.0,4.5,20.0,746.0,702.43,537.07
2017,8,15,11,45,350.0,412.0,4.6,20.0,729.5,698.58,533.58
2017,8,15,12,0,302.0,437.0,4.7,20.0,713.0,692.03,527.76
2017,8,15,12,15,590.0,289.5,4.75,20.0,828.0,815.22,625.79
2017,8,15,12,30,878.0,142.0,4.8,20.0,943.0,935.9,713.45
2017,8,15,12,45,609.0,279.5,4.85,20.0,833.0,844.82,647.03
2017,8,15,13,0,340.0,417.0,4.9,20.0,723.0,738.12,563.11
2017,8,15,13,15,607.5,275.5,4.95,20.0,809.5,853.48,655.72
2017,8,15,13,30,875.0,134.0,5.0,20.0,896.0,952.65,727.83
2017,8,15,13,45,869.5,132.5,5.05,20.0,873.0,945.55,723.31
2017,8,15,14,0,864.0,131.0,5.1,20.0,850.0,935.54,717.53
2017,8,15,14,15,855.5,129.5,5.1,19.5,819.5,919.98,709.01
2017,8,15,14,30,847.0,128.0,5.1,19.0,789.0,906.92,702.34
2017,8,15,14,45,666.0,191.5,5.1,19.0,696.5,807.02,631.77
2017,8,15,15,0,485.0,255.0,5.1,19.0,604.0,704.6,553.72
2017,8,15,15,15,450.0,252.5,5.05,18.5,561.5,663.82,524.99
2017,8,15,15,30,415.0,250.0,5.0,18.0,519.0,623.14,495.65
2017,8,15,15,45,402.5,235.0,4.95,18.0,480.5,578.72,463.14
2017,8,15,16,0,390.0,220.0,4.9,18.0,442.0,542.31,436.16
2017,8,15,16,15,264.5,212.0,4.8,17.5,356.0,431.42,348.97
2017,8,15,16,30,139.0,204.0,4.7,17.0,270.0,320.34,259.63
2017,8,15,16,45,78.5,171.0,4.65,16.5,207.5,232.41,188.64
2017,8,15,17,0,18.0,138.0,4.6,16.0,145.0,150.69,121.01
2017,8,15,17,15,12.0,118.0,4.5,15.5,122.5,126.49,101.29
2017,8,15,17,30,6.0,98.0,4.4,15.0,100.0,102.66,81.47
2017,8,15,17,45,198.5,78.5,4.3,14.5,116.5,191.94,157.06
2017,8,15,18,0,391.0,59.0,4.2,14.0,133.0,252.48,203.69
2017,8,15,18,15,292.0,45.5,4.1,13.5,91.0,181.07,140.72
2017,8,15,18,30,193.0,32.0,4.0,13.0,49.0,119.58,82.76
2017,8,15,18,45,96.5,16.0,3.95,13.0,24.5,43.78,0.0
2017,8,15,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,16,5,45,90.0,18.0,2.35,12.5,27.0,14.02,0.0
2017,8,16,6,0,180.0,36.0,2.7,13.0,54.0,27.84,17.74
2017,8,16,6,15,266.0,51.0,2.7,13.5,95.5,38.57,28.26
2017,8,16,6,30,352.0,66.0,2.7,14.0,137.0,48.75,37.74
2017,8,16,6,45,183.0,86.0,2.75,14.5,123.5,67.07,54.2
2017,8,16,7,0,14.0,106.0,2.8,15.0,110.0,97.73,76.85
2017,8,16,7,15,21.0,126.5,2.7,15.5,134.0,118.25,93.2
2017,8,16,7,30,28.0,147.0,2.6,16.0,158.0,135.39,106.54
2017,8,16,7,45,110.5,177.0,2.55,16.5,230.0,175.49,135.57
2017,8,16,8,0,193.0,207.0,2.5,17.0,302.0,228.73,175.67
2017,8,16,8,15,218.0,227.5,2.45,17.5,345.5,265.66,204.74
2017,8,16,8,30,243.0,248.0,2.4,18.0,389.0,300.59,232.16
2017,8,16,8,45,491.0,191.0,2.35,18.5,503.5,361.12,277.58
2017,8,16,9,0,739.0,134.0,2.3,19.0,618.0,446.02,343.2
2017,8,16,9,15,754.0,137.5,2.3,19.5,658.5,495.33,382.09
2017,8,16,9,30,769.0,141.0,2.3,20.0,699.0,541.8,418.01
2017,8,16,9,45,791.5,138.0,2.3,20.5,737.0,586.76,452.01
2017,8,16,10,0,814.0,135.0,2.3,21.0,775.0,632.17,485.45
2017,8,16,10,15,822.5,136.5,2.35,21.0,804.0,672.61,515.58
2017,8,16,10,30,831.0,138.0,2.4,21.0,833.0,711.93,544.4
2017,8,16,10,45,839.5,138.0,2.45,21.5,855.5,748.98,569.06
2017,8,16,11,0,848.0,138.0,2.5,22.0,878.0,783.56,591.43
2017,8,16,11,15,851.5,139.0,2.6,22.5,893.0,813.36,610.69
2017,8,16,11,30,855.0,140.0,2.7,23.0,908.0,841.04,628.43
2017,8,16,11,45,859.5,138.5,2.8,23.5,916.0,864.92,643.58
2017,8,16,12,0,864.0,137.0,2.9,24.0,924.0,886.44,657.14
2017,8,16,12,15,864.0,137.0,2.95,24.0,923.5,902.93,668.32
2017,8,16,12,30,864.0,137.0,3.0,24.0,923.0,916.72,677.82
2017,8,16,12,45,863.5,135.5,3.15,24.0,915.0,925.8,685.01
2017,8,16,13,0,863.0,134.0,3.3,24.0,907.0,932.02,690.42
2017,8,16,13,15,859.0,133.5,3.4,24.0,891.0,933.13,692.2
2017,8,16,13,30,855.0,133.0,3.5,24.0,875.0,931.32,692.17
2017,8,16,13,45,851.0,130.5,3.6,24.0,852.5,924.58,688.94
2017,8,16,14,0,847.0,128.0,3.7,24.0,830.0,914.96,683.88
2017,8,16,14,15,839.0,126.5,3.8,24.0,800.5,899.94,675.22
2017,8,16,14,30,831.0,125.0,3.9,24.0,771.0,887.38,668.33
2017,8,16,14,45,822.0,121.5,4.05,24.0,735.5,864.23,654.38
2017,8,16,15,0,813.0,118.0,4.2,24.0,700.0,838.67,638.72
2017,8,16,15,15,798.5,115.0,4.3,23.5,658.5,806.77,619.48
2017,8,16,15,30,784.0,112.0,4.4,23.0,617.0,773.05,598.65
2017,8,16,15,45,767.5,108.0,4.5,22.5,572.0,735.03,574.67
2017,8,16,16,0,751.0,104.0,4.6,22.0,527.0,695.72,549.27
2017,8,16,16,15,726.5,99.5,4.7,21.5,478.0,651.48,519.63
2017,8,16,16,30,702.0,95.0,4.8,21.0,429.0,604.65,486.46
2017,8,16,16,45,670.5,89.5,4.95,20.5,378.5,552.17,447.52
2017,8,16,17,0,639.0,84.0,5.1,20.0,328.0,500.59,407.96
2017,8,16,17,15,593.5,77.5,5.1,19.0,277.5,441.09,361.07
2017,8,16,17,30,548.0,71.0,5.1,18.0,227.0,384.31,314.64
2017,8,16,17,45,482.0,62.0,5.15,17.5,178.5,317.9,258.22
2017,8,16,18,0,416.0,53.0,5.2,17.0,130.0,256.79,204.66
2017,8,16,18,15,317.0,40.5,5.05,16.0,88.5,185.0,142.04
2017,8,16,18,30,218.0,28.0,4.9,15.0,47.0,122.04,81.63
2017,8,16,18,45,109.0,14.0,4.8,14.5,23.5,45.07,0.0
2017,8,16,19,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,17,5,45,98.0,16.5,2.15,13.5,26.5,12.82,0.0
2017,8,17,6,0,196.0,33.0,2.4,14.0,53.0,25.43,15.51
2017,8,17,6,15,283.5,47.5,2.35,14.5,94.0,35.82,25.71
2017,8,17,6,30,371.0,62.0,2.3,15.0,135.0,45.69,34.87
2017,8,17,6,45,437.5,71.5,2.3,15.5,183.5,50.96,39.74
2017,8,17,7,0,504.0,81.0,2.3,16.0,232.0,80.6,49.06
2017,8,17,7,15,252.0,104.0,2.25,16.5,179.5,109.28,75.94
2017,8,17,7,30,0.0,127.0,2.2,17.0,127.0,118.57,93.49
2017,8,17,7,45,46.0,166.0,2.15,17.5,188.5,158.06,123.38
2017,8,17,8,0,92.0,205.0,2.1,18.0,250.0,205.97,159.9
2017,8,17,8,15,61.0,212.0,2.1,18.5,243.5,209.92,163.52
2017,8,17,8,30,30.0,219.0,2.1,19.0,237.0,210.34,163.97
2017,8,17,8,45,52.0,253.0,2.1,20.0,286.0,251.59,195.03
2017,8,17,9,0,74.0,287.0,2.1,21.0,335.0,295.24,227.36
2017,8,17,9,15,144.5,312.5,2.15,21.5,414.5,353.8,271.23
2017,8,17,9,30,215.0,338.0,2.2,22.0,494.0,423.04,322.62
2017,8,17,9,45,238.5,352.5,2.25,22.5,533.5,461.58,350.45
2017,8,17,10,0,262.0,367.0,2.3,23.0,573.0,498.65,377.07
2017,8,17,10,15,511.0,272.5,2.4,23.0,692.0,589.14,447.53
2017,8,17,10,30,760.0,178.0,2.5,23.0,811.0,698.08,529.97
2017,8,17,10,45,770.0,178.0,2.6,23.5,834.0,733.55,554.19
2017,8,17,11,0,780.0,178.0,2.7,24.0,857.0,767.8,577.42
2017,8,17,11,15,784.5,179.5,2.8,24.0,872.0,797.7,597.88
2017,8,17,11,30,789.0,181.0,2.9,24.0,887.0,825.74,617.08
2017,8,17,11,45,794.0,179.5,3.05,24.5,895.5,849.32,632.34
2017,8,17,12,0,799.0,178.0,3.2,25.0,904.0,870.76,646.17
2017,8,17,12,15,799.0,178.0,3.35,25.0,903.5,886.96,657.8
2017,8,17,12,30,799.0,178.0,3.5,25.0,903.0,900.63,667.84
2017,8,17,12,45,811.5,168.5,3.65,25.5,899.0,913.58,676.19
2017,8,17,13,0,824.0,159.0,3.8,26.0,895.0,923.86,682.81
2017,8,17,13,15,820.0,158.0,3.9,25.5,879.0,924.81,685.71
2017,8,17,13,30,816.0,157.0,4.0,25.0,863.0,922.93,686.87
2017,8,17,13,45,810.5,154.5,4.15,25.0,840.0,915.28,683.16
2017,8,17,14,0,805.0,152.0,4.3,25.0,817.0,904.85,677.65
2017,8,17,14,15,796.0,150.0,4.4,25.0,787.0,889.06,668.3
2017,8,17,14,30,787.0,148.0,4.5,25.0,757.0,870.73,657.24
2017,8,17,14,45,776.0,144.5,4.6,25.0,721.5,846.62,642.45
2017,8,17,15,0,765.0,141.0,4.7,25.0,686.0,820.28,626.04
2017,8,17,15,15,749.5,137.0,4.75,24.5,644.5,790.61,608.08
2017,8,17,15,30,734.0,133.0,4.8,24.0,603.0,756.36,586.62
2017,8,17,15,45,714.5,128.5,4.9,23.5,558.0,716.98,561.32
2017,8,17,16,0,695.0,124.0,5.0,23.0,513.0,676.61,534.82
2017,8,17,16,15,668.0,118.5,5.0,22.5,464.0,628.97,501.11
2017,8,17,16,30,641.0,113.0,5.0,22.0,415.0,581.37,466.39
2017,8,17,16,45,605.5,106.0,5.05,21.5,365.0,526.91,425.52
2017,8,17,17,0,570.0,99.0,5.1,21.0,315.0,473.72,384.45
2017,8,17,17,15,522.0,90.0,5.0,20.0,264.5,412.85,336.38
2017,8,17,17,30,474.0,81.0,4.9,19.0,214.0,354.96,289.12
2017,8,17,17,45,406.0,69.5,4.85,18.5,167.0,286.37,231.25
2017,8,17,18,0,338.0,58.0,4.8,18.0,120.0,226.23,179.01
2017,8,17,18,15,245.5,43.0,4.65,17.5,80.0,158.66,120.32
2017,8,17,18,30,153.0,28.0,4.5,17.0,40.0,99.01,63.0
2017,8,17,18,45,76.5,14.0,4.4,16.5,20.0,35.47,0.0
2017,8,17,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,18,5,45,86.5,16.5,2.6,13.5,25.0,12.86,0.0
2017,8,18,6,0,173.0,33.0,2.9,14.0,50.0,25.49,15.4
2017,8,18,6,15,259.5,49.0,2.9,14.5,91.0,37.12,26.8
2017,8,18,6,30,346.0,65.0,2.9,15.0,132.0,48.16,37.02
2017,8,18,6,45,415.5,75.5,2.9,15.5,180.5,54.35,42.72
2017,8,18,7,0,485.0,86.0,2.9,16.0,229.0,82.98,52.15
2017,8,18,7,15,242.5,104.0,2.85,16.5,175.5,107.65,75.11
2017,8,18,7,30,0.0,122.0,2.8,17.0,122.0,114.21,89.96
2017,8,18,7,45,64.0,164.5,2.75,17.5,195.5,160.12,124.48
2017,8,18,8,0,128.0,207.0,2.7,18.0,269.0,211.57,163.44
2017,8,18,8,15,121.5,229.5,2.7,18.5,294.0,237.43,184.13
2017,8,18,8,30,115.0,252.0,2.7,19.0,319.0,262.74,204.03
2017,8,18,8,45,433.5,191.0,2.7,19.5,469.5,336.14,258.26
2017,8,18,9,0,752.0,130.0,2.7,20.0,620.0,445.01,341.74
2017,8,18,9,15,767.0,133.5,2.7,20.5,660.5,494.85,381.1
2017,8,18,9,30,782.0,137.0,2.7,21.0,701.0,541.9,417.63
2017,8,18,9,45,782.5,145.5,2.75,21.5,733.5,585.23,450.43
2017,8,18,10,0,783.0,154.0,2.8,22.0,766.0,627.24,481.37
2017,8,18,10,15,792.0,156.0,2.85,22.5,795.0,667.36,510.4
2017,8,18,10,30,801.0,158.0,2.9,23.0,824.0,706.48,538.08
2017,8,18,10,45,809.0,159.0,3.0,23.5,846.5,742.73,563.44
2017,8,18,11,0,817.0,160.0,3.1,24.0,869.0,777.53,586.29
2017,8,18,11,15,821.0,161.0,3.15,24.0,884.0,807.52,606.58
2017,8,18,11,30,825.0,162.0,3.2,24.0,899.0,835.5,625.49
2017,8,18,11,45,828.0,161.5,3.3,24.5,906.5,859.05,640.41
2017,8,18,12,0,831.0,161.0,3.4,25.0,914.0,880.25,653.77
2017,8,18,12,15,831.0,161.0,3.5,25.0,913.5,896.85,665.35
2017,8,18,12,30,831.0,161.0,3.6,25.0,913.0,910.81,675.29
2017,8,18,12,45,839.0,154.5,3.7,25.5,907.0,922.78,682.66
2017,8,18,13,0,847.0,148.0,3.8,26.0,901.0,931.96,688.27
2017,8,18,13,15,842.5,147.0,3.95,25.5,885.0,932.43,691.15
2017,8,18,13,30,838.0,146.0,4.1,25.0,869.0,929.98,692.22
2017,8,18,13,45,833.0,143.5,4.25,25.0,846.0,922.62,688.71
2017,8,18,14,0,828.0,141.0,4.4,25.0,823.0,912.39,683.34
2017,8,18,14,15,819.0,139.0,4.5,24.5,793.0,896.3,675.11
2017,8,18,14,30,810.0,137.0,4.6,24.0,763.0,877.59,665.4
2017,8,18,14,45,799.5,134.0,4.75,24.0,727.0,854.0,651.23
2017,8,18,15,0,789.0,131.0,4.9,24.0,691.0,828.12,635.33
2017,8,18,15,15,773.5,127.5,4.95,23.5,649.5,795.38,615.08
2017,8,18,15,30,758.0,124.0,5.0,23.0,608.0,760.91,593.33
2017,8,18,15,45,738.0,120.0,5.1,22.5,562.0,723.74,569.5
2017,8,18,16,0,718.0,116.0,5.2,22.0,516.0,682.83,542.43
2017,8,18,16,15,691.5,111.0,5.15,21.5,467.0,635.37,508.9
2017,8,18,16,30,665.0,106.0,5.1,21.0,418.0,587.89,473.91
2017,8,18,16,45,629.0,100.0,5.1,20.5,367.0,533.4,432.65
2017,8,18,17,0,593.0,94.0,5.1,20.0,316.0,480.2,391.23
2017,8,18,17,15,544.5,85.5,5.0,19.0,265.5,418.79,342.47
2017,8,18,17,30,496.0,77.0,4.9,18.0,215.0,360.39,294.5
2017,8,18,17,45,425.0,66.5,4.8,17.5,167.0,292.55,236.8
2017,8,18,18,0,354.0,56.0,4.7,17.0,119.0,229.54,181.87
2017,8,18,18,15,257.5,41.0,4.55,16.5,79.0,159.98,121.17
2017,8,18,18,30,161.0,26.0,4.4,16.0,39.0,97.48,59.27
2017,8,18,18,45,80.5,13.0,4.25,15.5,19.5,35.33,0.0
2017,8,18,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,19,5,45,86.0,16.0,2.45,13.5,24.0,12.49,0.0
2017,8,19,6,0,172.0,32.0,2.8,14.0,48.0,24.74,14.59
2017,8,19,6,15,259.0,47.5,2.8,14.5,89.0,35.98,25.77
2017,8,19,6,30,346.0,63.0,2.8,15.0,130.0,46.67,35.68
2017,8,19,6,45,412.5,74.5,2.85,15.5,178.5,53.68,42.12
2017,8,19,7,0,479.0,86.0,2.9,16.0,227.0,81.45,51.62
2017,8,19,7,15,239.5,89.5,2.9,16.5,160.0,95.23,64.98
2017,8,19,7,30,0.0,93.0,2.9,17.0,93.0,88.76,68.91
2017,8,19,7,45,28.0,144.0,2.9,17.5,157.5,136.29,106.54
2017,8,19,8,0,56.0,195.0,2.9,18.0,222.0,188.48,147.37
2017,8,19,8,15,50.0,212.0,2.9,18.5,238.0,206.17,161.19
2017,8,19,8,30,44.0,229.0,2.9,19.0,254.0,223.25,174.33
2017,8,19,8,45,69.0,260.0,2.9,19.5,303.0,263.76,205.23
2017,8,19,9,0,94.0,291.0,2.9,20.0,352.0,306.95,237.89
2017,8,19,9,15,53.0,260.5,2.9,20.5,295.5,267.15,206.59
2017,8,19,9,30,12.0,230.0,2.9,21.0,239.0,225.12,173.27
2017,8,19,9,45,13.5,242.5,2.95,21.5,253.0,238.76,183.3
2017,8,19,10,0,15.0,255.0,3.0,22.0,267.0,252.55,193.24
2017,8,19,10,15,40.5,317.0,3.05,22.0,350.5,325.35,248.69
2017,8,19,10,30,66.0,379.0,3.1,22.0,434.0,403.18,306.76
2017,8,19,10,45,249.5,366.5,3.2,22.5,581.5,526.79,401.07
2017,8,19,11,0,433.0,354.0,3.3,23.0,729.0,665.3,503.09
2017,8,19,11,15,629.0,260.0,3.35,23.0,815.0,747.91,566.13
2017,8,19,11,30,825.0,166.0,3.4,23.0,901.0,837.71,631.04
2017,8,19,11,45,828.0,166.0,3.45,23.5,909.0,861.75,645.66
2017,8,19,12,0,831.0,166.0,3.5,24.0,917.0,883.46,659.14
2017,8,19,12,15,545.5,304.5,3.6,24.0,797.0,786.21,588.54
2017,8,19,12,30,260.0,443.0,3.7,24.0,677.0,675.81,503.59
2017,8,19,12,45,186.5,440.5,3.85,24.5,608.0,609.62,455.25
2017,8,19,13,0,113.0,438.0,4.0,25.0,539.0,544.69,406.67
2017,8,19,13,15,153.5,432.0,4.1,24.5,566.5,579.33,434.47
2017,8,19,13,30,194.0,426.0,4.2,24.0,594.0,613.54,461.55
2017,8,19,13,45,150.5,410.5,4.35,24.0,539.0,560.18,422.64
2017,8,19,14,0,107.0,395.0,4.5,24.0,484.0,499.02,378.02
2017,8,19,14,15,131.0,382.5,4.6,23.5,486.5,516.6,393.49
2017,8,19,14,30,155.0,370.0,4.7,23.0,489.0,525.7,402.64
2017,8,19,14,45,157.0,351.0,4.85,23.0,467.0,507.29,390.27
2017,8,19,15,0,159.0,332.0,5.0,23.0,445.0,488.08,377.31
2017,8,19,15,15,156.0,311.0,5.0,22.5,416.0,461.74,359.19
2017,8,19,15,30,153.0,290.0,5.0,22.0,387.0,434.85,340.47
2017,8,19,15,45,229.5,258.0,5.05,21.5,391.0,457.01,361.51
2017,8,19,16,0,306.0,226.0,5.1,21.0,395.0,482.26,384.48
2017,8,19,16,15,228.5,211.0,5.05,20.5,331.0,402.01,322.03
2017,8,19,16,30,151.0,196.0,5.0,20.0,267.0,318.35,255.93
2017,8,19,16,45,90.5,166.5,5.0,19.5,208.0,234.82,188.99
2017,8,19,17,0,30.0,137.0,5.0,19.0,149.0,163.33,130.35
2017,8,19,17,15,21.0,116.5,4.9,18.0,124.5,130.47,103.81
2017,8,19,17,30,12.0,96.0,4.8,17.0,100.0,104.26,82.21
2017,8,19,17,45,6.0,74.5,4.7,16.5,76.5,78.87,60.77
2017,8,19,18,0,0.0,53.0,4.6,16.0,53.0,53.66,39.23
2017,8,19,18,15,0.0,34.0,4.5,15.5,34.0,33.74,21.95
2017,8,19,18,30,0.0,15.0,4.4,15.0,15.0,14.47,3.89
2017,8,19,18,45,0.0,7.5,4.35,14.5,7.5,7.37,0.0
2017,8,19,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,20,5,45,55.0,16.0,2.4,13.5,21.0,13.59,0.0
2017,8,20,6,0,110.0,32.0,2.7,14.0,42.0,26.53,15.83
2017,8,20,6,15,183.5,52.0,2.75,14.0,81.5,42.1,31.1
2017,8,20,6,30,257.0,72.0,2.8,14.0,121.0,54.0,42.28
2017,8,20,6,45,319.0,87.5,2.85,14.5,167.5,63.94,51.37
2017,8,20,7,0,381.0,103.0,2.9,15.0,214.0,90.08,61.98
2017,8,20,7,15,190.5,103.0,2.85,15.5,158.5,100.89,72.04
2017,8,20,7,30,0.0,103.0,2.8,16.0,103.0,97.59,76.54
2017,8,20,7,45,8.0,136.0,2.75,16.5,140.0,129.09,101.82
2017,8,20,8,0,16.0,169.0,2.7,17.0,177.0,161.49,127.41
2017,8,20,8,15,18.5,188.0,2.7,17.5,198.0,181.11,142.53
2017,8,20,8,30,21.0,207.0,2.7,18.0,219.0,201.04,157.75
2017,8,20,8,45,36.0,239.0,2.7,18.5,262.0,232.82,182.01
2017,8,20,9,0,51.0,271.0,2.7,19.0,305.0,270.71,210.82
2017,8,20,9,15,69.0,299.5,2.75,19.5,348.0,308.73,239.43
2017,8,20,9,30,87.0,328.0,2.8,20.0,391.0,348.59,269.15
2017,8,20,9,45,374.0,272.0,2.9,20.5,560.5,460.09,356.27
2017,8,20,10,0,661.0,216.0,3.0,21.0,730.0,603.62,465.28
2017,8,20,10,15,671.0,219.5,3.1,21.5,758.0,641.72,492.5
2017,8,20,10,30,681.0,223.0,3.2,22.0,786.0,679.22,519.38
2017,8,20,10,45,690.5,224.0,3.35,22.5,808.0,713.24,543.59
2017,8,20,11,0,700.0,225.0,3.5,23.0,830.0,746.24,566.75
2017,8,20,11,15,704.5,226.5,3.6,23.0,844.5,774.57,587.2
2017,8,20,11,30,709.0,228.0,3.7,23.0,859.0,801.26,606.38
2017,8,20,11,45,713.5,227.0,3.85,23.5,866.0,823.78,621.66
2017,8,20,12,0,718.0,226.0,4.0,24.0,873.0,844.36,635.23
2017,8,20,12,15,717.5,226.0,4.1,24.0,872.0,859.46,645.93
2017,8,20,12,30,717.0,226.0,4.2,24.0,871.0,872.24,655.16
2017,8,20,12,45,714.5,225.0,4.3,24.0,862.5,879.82,660.93
2017,8,20,13,0,712.0,224.0,4.4,24.0,854.0,884.9,665.14
2017,8,20,13,15,706.5,222.0,4.5,23.5,838.0,883.71,666.53
2017,8,20,13,30,701.0,220.0,4.6,23.0,822.0,879.96,666.51
2017,8,20,13,45,697.0,215.5,4.7,23.0,799.5,872.48,662.68
2017,8,20,14,0,693.0,211.0,4.8,23.0,777.0,862.5,657.18
2017,8,20,14,15,682.5,207.5,4.85,22.5,747.5,845.26,647.63
2017,8,20,14,30,672.0,204.0,4.9,22.0,718.0,825.8,636.52
2017,8,20,14,45,660.0,198.0,5.0,22.0,683.0,800.31,620.08
2017,8,20,15,0,648.0,192.0,5.1,22.0,648.0,772.9,601.86
2017,8,20,15,15,456.0,234.5,5.1,21.5,545.5,643.62,504.78
2017,8,20,15,30,264.0,277.0,5.1,21.0,443.0,517.97,407.76
2017,8,20,15,45,218.5,259.0,5.15,21.0,390.0,449.09,355.78
2017,8,20,16,0,173.0,241.0,5.2,21.0,337.0,390.87,310.81
2017,8,20,16,15,129.5,216.0,5.15,20.5,284.0,328.4,262.33
2017,8,20,16,30,86.0,191.0,5.1,20.0,231.0,260.56,208.7
2017,8,20,16,45,69.0,166.5,5.1,19.5,196.0,221.08,177.55
2017,8,20,17,0,52.0,142.0,5.1,19.0,161.0,182.56,146.57
2017,8,20,17,15,39.5,120.5,4.95,18.0,133.5,151.21,121.23
2017,8,20,17,30,27.0,99.0,4.8,17.0,106.0,120.67,96.0
2017,8,20,17,45,124.0,80.5,4.65,16.5,102.5,151.5,121.51
2017,8,20,18,0,221.0,62.0,4.5,16.0,99.0,172.76,136.37
2017,8,20,18,15,148.5,41.5,4.35,15.5,62.5,112.37,83.64
2017,8,20,18,30,76.0,21.0,4.2,15.0,26.0,54.51,26.21
2017,8,20,18,45,38.0,10.5,4.05,15.0,13.0,20.7,0.0
2017,8,20,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,21,5,45,38.5,14.0,3.25,14.5,17.5,13.76,0.0
2017,8,21,6,0,77.0,28.0,3.5,15.0,35.0,23.38,12.97
2017,8,21,6,15,138.5,50.5,3.55,15.0,73.0,40.94,29.9
2017,8,21,6,30,200.0,73.0,3.6,15.0,111.0,57.8,45.41
2017,8,21,6,45,259.5,91.5,3.7,15.5,156.5,71.15,57.51
2017,8,21,7,0,319.0,110.0,3.8,16.0,202.0,96.92,69.34
2017,8,21,7,15,159.5,103.0,3.75,16.5,149.0,97.68,70.41
2017,8,21,7,30,0.0,96.0,3.7,17.0,96.0,91.36,71.11
2017,8,21,7,45,0.0,105.0,3.7,17.5,105.0,100.12,77.99
2017,8,21,8,0,0.0,114.0,3.7,18.0,114.0,108.85,84.72
2017,8,21,8,15,38.5,178.0,3.7,18.0,200.0,174.06,136.39
2017,8,21,8,30,77.0,242.0,3.7,18.0,286.0,244.84,191.94
2017,8,21,8,45,351.0,210.5,3.7,18.5,434.0,322.12,249.61
2017,8,21,9,0,625.0,179.0,3.7,19.0,582.0,428.34,331.56
2017,8,21,9,15,642.5,184.0,3.7,19.5,621.5,472.2,366.6
2017,8,21,9,30,660.0,189.0,3.7,20.0,661.0,516.83,401.59
2017,8,21,9,45,371.5,274.0,3.75,20.5,542.5,459.64,356.51
2017,8,21,10,0,83.0,359.0,3.8,21.0,424.0,385.52,295.96
2017,8,21,10,15,55.5,340.5,3.85,21.0,384.5,356.33,273.6
2017,8,21,10,30,28.0,322.0,3.9,21.0,345.0,324.27,248.62
2017,8,21,10,45,52.0,363.5,3.95,21.5,408.0,382.83,292.66
2017,8,21,11,0,76.0,405.0,4.0,22.0,471.0,443.43,337.26
2017,8,21,11,15,136.0,424.0,4.05,22.0,544.0,512.78,389.52
2017,8,21,11,30,196.0,443.0,4.1,22.0,617.0,586.35,444.12
2017,8,21,11,45,208.5,445.5,4.2,22.5,631.5,607.19,458.45
2017,8,21,12,0,221.0,448.0,4.3,23.0,646.0,627.98,472.94
2017,8,21,12,15,234.0,435.5,4.4,23.0,645.5,634.35,478.33
2017,8,21,12,30,247.0,423.0,4.5,23.0,645.0,643.45,485.86
2017,8,21,12,45,502.5,307.5,4.6,23.0,753.0,768.73,583.95
2017,8,21,13,0,758.0,192.0,4.7,23.0,861.0,889.93,673.95
2017,8,21,13,15,753.0,190.5,4.7,23.0,845.0,892.19,675.19
2017,8,21,13,30,748.0,189.0,4.7,23.0,829.0,889.17,673.64
2017,8,21,13,45,428.0,290.0,4.75,23.0,654.5,700.6,535.46
2017,8,21,14,0,108.0,391.0,4.8,23.0,480.0,495.38,377.18
2017,8,21,14,15,153.0,378.0,4.8,22.5,498.0,531.05,407.06
2017,8,21,14,30,198.0,365.0,4.8,22.0,516.0,557.7,429.57
2017,8,21,14,45,152.5,344.0,4.8,22.0,457.5,495.22,382.66
2017,8,21,15,0,107.0,323.0,4.8,22.0,399.0,425.12,329.73
2017,8,21,15,15,112.0,303.5,4.7,21.5,378.0,408.04,318.49
2017,8,21,15,30,117.0,284.0,4.6,21.0,357.0,398.79,312.89
2017,8,21,15,45,113.5,262.5,4.55,21.0,329.0,371.44,292.63
2017,8,21,16,0,110.0,241.0,4.5,21.0,301.0,335.55,265.65
2017,8,21,16,15,83.0,212.0,4.4,20.0,255.0,282.62,225.12
2017,8,21,16,30,56.0,183.0,4.3,19.0,209.0,231.07,184.83
2017,8,21,16,45,80.0,164.0,4.25,18.5,196.0,225.15,181.55
2017,8,21,17,0,104.0,145.0,4.2,18.0,183.0,224.22,181.82
2017,8,21,17,15,87.5,123.5,4.1,17.5,152.0,188.22,152.37
2017,8,21,17,30,71.0,102.0,4.0,17.0,121.0,147.03,118.11
2017,8,21,17,45,53.0,80.0,3.95,16.5,92.5,112.27,88.58
2017,8,21,18,0,35.0,58.0,3.9,16.0,64.0,78.58,59.6
2017,8,21,18,15,17.5,37.5,3.9,15.5,40.5,47.91,32.96
2017,8,21,18,30,0.0,17.0,3.9,15.0,17.0,16.41,3.07
2017,8,21,18,45,0.0,8.5,3.9,15.0,8.5,8.36,0.0
2017,8,21,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,22,5,45,77.5,15.0,2.9,12.5,21.5,14.74,0.0
