Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,22,6,0,155.0,30.0,3.1,13.0,43.0,23.28,12.75
2017,8,22,6,15,243.5,46.0,3.05,13.5,83.5,35.02,24.9
2017,8,22,6,30,332.0,62.0,3.0,14.0,124.0,46.17,35.32
2017,8,22,6,45,173.5,81.5,3.0,14.5,115.0,63.89,51.31
2017,8,22,7,0,15.0,101.0,3.0,15.0,106.0,92.73,72.73
2017,8,22,7,15,23.0,121.5,2.9,15.5,130.0,113.27,89.09
2017,8,22,7,30,31.0,142.0,2.8,16.0,154.0,130.59,102.56
2017,8,22,7,45,170.5,163.0,2.75,16.5,243.0,173.06,131.18
2017,8,22,8,0,310.0,184.0,2.7,17.0,332.0,229.61,172.31
2017,8,22,8,15,162.0,189.0,2.7,17.5,267.0,214.35,165.37
2017,8,22,8,30,14.0,194.0,2.7,18.0,202.0,186.97,146.62
2017,8,22,8,45,359.0,171.0,2.7,19.0,401.0,285.98,220.56
2017,8,22,9,0,704.0,148.0,2.7,20.0,600.0,433.43,332.65
2017,8,22,9,15,720.0,152.0,2.75,20.5,640.0,479.27,368.99
2017,8,22,9,30,736.0,156.0,2.8,21.0,680.0,525.57,405.17
2017,8,22,9,45,749.5,158.5,2.9,21.5,715.0,569.33,438.73
2017,8,22,10,0,763.0,161.0,3.0,22.0,750.0,614.99,472.82
2017,8,22,10,15,772.0,163.0,3.1,22.0,778.5,654.35,502.63
2017,8,22,10,30,781.0,165.0,3.2,22.0,807.0,692.73,531.29
2017,8,22,10,45,785.0,168.0,3.35,22.5,828.5,727.27,555.88
2017,8,22,11,0,789.0,171.0,3.5,23.0,850.0,760.17,578.67
2017,8,22,11,15,793.0,172.0,3.65,23.0,864.0,789.38,599.16
2017,8,22,11,30,797.0,173.0,3.8,23.0,878.0,816.63,618.31
2017,8,22,11,45,798.0,174.0,3.95,23.5,884.5,839.3,633.1
2017,8,22,12,0,799.0,175.0,4.1,24.0,891.0,859.65,646.29
2017,8,22,12,15,798.5,175.0,4.25,24.0,890.0,875.28,657.57
2017,8,22,12,30,798.0,175.0,4.4,24.0,889.0,888.33,667.21
2017,8,22,12,45,807.5,167.0,4.55,24.0,883.0,899.74,676.01
2017,8,22,13,0,817.0,159.0,4.7,24.0,877.0,908.44,683.3
2017,8,22,13,15,812.5,157.5,4.8,23.5,861.0,908.24,685.61
2017,8,22,13,30,808.0,156.0,4.9,23.0,845.0,905.2,686.13
2017,8,22,13,45,805.0,152.5,5.0,23.0,822.0,898.62,682.93
2017,8,22,14,0,802.0,149.0,5.1,23.0,799.0,889.23,677.86
2017,8,22,14,15,793.0,146.5,5.1,23.0,769.0,872.76,667.31
2017,8,22,14,30,784.0,144.0,5.1,23.0,739.0,853.75,655.07
2017,8,22,14,45,775.5,139.0,5.15,23.0,703.5,830.09,639.84
2017,8,22,15,0,767.0,134.0,5.2,23.0,668.0,804.1,622.93
2017,8,22,15,15,751.5,130.5,5.15,22.5,627.0,771.78,602.09
2017,8,22,15,30,736.0,127.0,5.1,22.0,586.0,740.76,582.06
2017,8,22,15,45,718.0,121.5,5.1,22.0,541.0,701.31,554.67
2017,8,22,16,0,700.0,116.0,5.1,22.0,496.0,660.8,526.22
2017,8,22,16,15,673.0,110.5,5.05,21.5,447.0,613.12,491.73
2017,8,22,16,30,646.0,105.0,5.0,21.0,398.0,565.5,456.37
2017,8,22,16,45,611.0,98.0,4.95,20.5,348.0,511.48,415.08
2017,8,22,17,0,576.0,91.0,4.9,20.0,298.0,458.74,373.62
2017,8,22,17,15,525.5,82.5,4.8,19.5,248.0,397.42,323.9
2017,8,22,17,30,475.0,74.0,4.7,19.0,198.0,339.34,275.33
2017,8,22,17,45,402.5,62.5,4.6,18.5,151.0,269.67,216.06
2017,8,22,18,0,330.0,51.0,4.5,18.0,104.0,209.06,163.06
2017,8,22,18,15,228.5,35.5,4.35,17.5,66.0,139.68,102.27
2017,8,22,18,30,127.0,20.0,4.2,17.0,28.0,73.24,23.94
2017,8,22,18,45,63.5,10.0,4.05,16.5,14.0,26.71,0.0
2017,8,22,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,23,5,45,90.5,14.0,3.25,13.5,21.5,13.76,0.0
2017,8,23,6,0,181.0,28.0,3.5,14.0,43.0,21.7,11.12
2017,8,23,6,15,276.0,42.5,3.55,14.5,84.0,32.26,22.35
2017,8,23,6,30,371.0,57.0,3.6,15.0,125.0,42.3,31.73
2017,8,23,6,45,185.5,70.5,3.65,15.5,104.5,55.84,43.98
2017,8,23,7,0,0.0,84.0,3.7,16.0,84.0,78.46,60.8
2017,8,23,7,15,0.0,103.0,3.7,16.5,103.0,96.07,75.38
2017,8,23,7,30,0.0,122.0,3.7,17.0,122.0,113.82,89.77
2017,8,23,7,45,40.5,159.5,3.7,17.5,178.5,150.4,117.66
2017,8,23,8,0,81.0,197.0,3.7,18.0,235.0,194.81,151.79
2017,8,23,8,15,51.5,201.0,3.65,18.5,226.0,196.61,153.75
2017,8,23,8,30,22.0,205.0,3.6,19.0,217.0,199.27,156.0
2017,8,23,8,45,102.5,248.5,3.6,19.5,313.5,265.9,207.06
2017,8,23,9,0,183.0,292.0,3.6,20.0,410.0,340.87,264.31
2017,8,23,9,15,494.0,209.5,3.6,20.5,554.5,421.58,326.75
2017,8,23,9,30,805.0,127.0,3.6,21.0,699.0,536.4,415.75
2017,8,23,9,45,809.0,133.5,3.6,21.5,732.5,580.95,449.66
2017,8,23,10,0,813.0,140.0,3.6,22.0,766.0,624.39,482.1
2017,8,23,10,15,822.0,142.0,3.6,22.0,795.5,665.62,513.22
2017,8,23,10,30,831.0,144.0,3.6,22.0,825.0,705.73,542.95
2017,8,23,10,45,840.0,143.5,3.6,22.5,848.0,742.19,568.23
2017,8,23,11,0,849.0,143.0,3.6,23.0,871.0,777.13,591.0
2017,8,23,11,15,853.0,144.0,3.7,23.0,885.5,807.88,612.28
2017,8,23,11,30,857.0,145.0,3.8,23.0,900.0,835.28,631.23
2017,8,23,11,45,861.5,144.0,3.9,23.5,908.0,859.59,646.83
2017,8,23,12,0,866.0,143.0,4.0,24.0,916.0,881.49,660.78
2017,8,23,12,15,866.0,143.0,4.15,24.0,915.0,897.92,672.57
2017,8,23,12,30,866.0,143.0,4.3,24.0,914.0,911.59,682.62
2017,8,23,12,45,859.0,145.0,4.45,24.0,904.0,918.16,687.94
2017,8,23,13,0,852.0,147.0,4.6,24.0,894.0,925.9,694.53
2017,8,23,13,15,848.0,146.0,4.75,24.0,877.5,926.67,696.56
2017,8,23,13,30,844.0,145.0,4.9,24.0,861.0,924.49,696.71
2017,8,23,13,45,840.5,141.5,5.05,24.0,838.0,917.22,693.43
2017,8,23,14,0,837.0,138.0,5.2,24.0,815.0,907.02,688.21
2017,8,23,14,15,828.0,136.0,5.3,23.5,784.0,890.65,679.77
2017,8,23,14,30,819.0,134.0,5.4,23.0,753.0,871.63,669.47
2017,8,23,14,45,811.0,129.5,5.5,23.0,717.0,848.27,654.71
2017,8,23,15,0,803.0,125.0,5.6,23.0,681.0,822.46,638.16
2017,8,23,15,15,787.5,122.0,5.6,22.5,639.0,789.84,617.35
2017,8,23,15,30,772.0,119.0,5.6,22.0,597.0,755.45,595.05
2017,8,23,15,45,757.0,113.0,5.6,21.5,551.5,716.63,569.17
2017,8,23,16,0,742.0,107.0,5.6,21.0,506.0,679.15,543.94
2017,8,23,16,15,715.0,102.0,5.55,20.5,456.0,630.64,509.14
2017,8,23,16,30,688.0,97.0,5.5,20.0,406.0,582.12,472.81
2017,8,23,16,45,494.0,112.5,5.45,19.5,320.0,448.56,366.63
2017,8,23,17,0,300.0,128.0,5.4,19.0,234.0,326.01,266.62
2017,8,23,17,15,413.0,97.5,5.25,18.0,218.0,348.84,286.45
2017,8,23,17,30,526.0,67.0,5.1,17.0,202.0,355.31,290.77
2017,8,23,17,45,457.0,56.5,4.95,16.5,154.5,288.25,232.51
2017,8,23,18,0,388.0,46.0,4.8,16.0,107.0,226.94,177.94
2017,8,23,18,15,272.5,32.5,4.65,15.5,67.5,152.26,111.42
2017,8,23,18,30,157.0,19.0,4.5,15.0,28.0,80.05,15.59
2017,8,23,18,45,78.5,9.5,4.4,15.0,14.0,29.92,0.0
2017,8,23,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,24,5,45,140.5,12.5,4.1,13.5,23.5,12.29,0.0
2017,8,24,6,0,281.0,25.0,4.3,14.0,47.0,19.36,8.97
2017,8,24,6,15,388.0,35.5,4.35,14.5,91.0,26.4,17.22
2017,8,24,6,30,495.0,46.0,4.4,15.0,135.0,32.96,23.48
2017,8,24,6,45,561.0,53.0,4.5,15.5,185.5,36.1,26.49
2017,8,24,7,0,627.0,60.0,4.6,16.0,236.0,55.89,30.95
2017,8,24,7,15,371.0,106.5,4.6,16.5,216.5,109.56,72.71
2017,8,24,7,30,115.0,153.0,4.6,17.0,197.0,144.88,110.51
2017,8,24,7,45,64.5,158.5,4.65,17.5,184.0,153.68,119.46
2017,8,24,8,0,14.0,164.0,4.7,18.0,171.0,156.24,123.06
2017,8,24,8,15,11.5,173.5,4.7,18.0,180.0,165.99,130.71
2017,8,24,8,30,9.0,183.0,4.7,18.0,189.0,175.35,137.96
2017,8,24,8,45,14.0,205.5,4.7,18.5,215.0,198.92,156.13
2017,8,24,9,0,19.0,228.0,4.7,19.0,241.0,223.07,174.59
2017,8,24,9,15,51.0,275.0,4.65,19.0,311.0,277.98,217.42
2017,8,24,9,30,83.0,322.0,4.6,19.0,381.0,340.21,265.5
2017,8,24,9,45,78.5,336.5,4.6,19.5,394.5,356.44,277.03
2017,8,24,10,0,74.0,351.0,4.6,20.0,408.0,372.21,288.16
2017,8,24,10,15,110.5,376.0,4.6,20.0,464.5,423.56,327.43
2017,8,24,10,30,147.0,401.0,4.6,20.0,521.0,475.63,366.86
2017,8,24,10,45,159.0,413.0,4.6,20.5,546.5,503.47,386.76
2017,8,24,11,0,171.0,425.0,4.6,21.0,572.0,531.87,406.98
2017,8,24,11,15,523.5,282.5,4.6,21.0,741.0,680.78,525.71
2017,8,24,11,30,876.0,140.0,4.6,21.0,910.0,844.03,647.07
2017,8,24,11,45,880.0,139.0,4.7,21.5,917.5,868.3,662.21
2017,8,24,12,0,884.0,138.0,4.8,22.0,925.0,890.08,676.47
2017,8,24,12,15,884.0,138.0,4.85,21.5,924.5,906.74,689.61
2017,8,24,12,30,884.0,138.0,4.9,21.0,924.0,920.59,700.96
2017,8,24,12,45,895.5,129.5,4.95,21.0,918.5,933.4,710.35
2017,8,24,13,0,907.0,121.0,5.0,21.0,913.0,943.24,717.82
2017,8,24,13,15,903.5,120.5,5.0,21.0,896.5,944.58,719.17
2017,8,24,13,30,900.0,120.0,5.0,21.0,880.0,942.84,718.56
2017,8,24,13,45,897.0,117.0,5.0,21.0,857.0,935.89,714.47
2017,8,24,14,0,894.0,114.0,5.0,21.0,834.0,925.86,708.4
2017,8,24,14,15,886.5,112.5,5.0,20.5,803.0,910.43,700.03
2017,8,24,14,30,879.0,111.0,5.0,20.0,772.0,892.18,689.74
2017,8,24,14,45,871.0,107.5,5.05,20.0,735.0,868.66,674.69
2017,8,24,15,0,863.0,104.0,5.1,20.0,698.0,842.57,657.79
2017,8,24,15,15,848.5,101.5,5.1,19.5,655.5,814.61,640.47
2017,8,24,15,30,834.0,99.0,5.1,19.0,613.0,779.96,618.07
2017,8,24,15,45,815.5,95.5,5.2,19.0,565.5,739.39,590.31
2017,8,24,16,0,797.0,92.0,5.3,19.0,518.0,697.55,561.19
2017,8,24,16,15,771.5,88.0,5.2,18.5,467.5,649.25,526.97
2017,8,24,16,30,746.0,84.0,5.1,18.0,417.0,600.67,490.69
2017,8,24,16,45,708.5,80.0,5.1,18.0,364.0,547.18,448.45
2017,8,24,17,0,671.0,76.0,5.1,18.0,311.0,492.76,404.41
2017,8,24,17,15,619.5,69.5,5.0,17.0,258.5,429.54,353.21
2017,8,24,17,30,568.0,63.0,4.9,16.0,206.0,369.59,302.78
2017,8,24,17,45,484.5,54.5,4.8,15.5,156.0,296.6,239.54
2017,8,24,18,0,401.0,46.0,4.7,15.0,106.0,230.58,180.8
2017,8,24,18,15,274.5,32.5,4.6,14.5,66.5,151.85,110.22
2017,8,24,18,30,148.0,19.0,4.5,14.0,27.0,76.15,0.0
2017,8,24,18,45,74.0,9.5,4.45,14.0,13.5,28.48,0.0
2017,8,24,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,25,5,45,128.0,13.5,2.7,11.5,23.0,13.27,0.0
2017,8,25,6,0,256.0,27.0,3.0,12.0,46.0,21.51,10.28
2017,8,25,6,15,369.5,38.0,3.0,12.5,90.5,28.92,19.55
2017,8,25,6,30,483.0,49.0,3.0,13.0,135.0,35.84,26.23
2017,8,25,6,45,554.0,56.5,3.0,13.5,186.5,39.23,29.52
2017,8,25,7,0,625.0,64.0,3.0,14.0,238.0,57.4,33.56
2017,8,25,7,15,671.5,69.5,2.9,14.5,291.5,99.08,53.44
2017,8,25,7,30,718.0,75.0,2.8,15.0,345.0,149.18,88.54
2017,8,25,7,45,504.5,130.0,2.75,15.5,333.0,194.02,134.93
2017,8,25,8,0,291.0,185.0,2.7,16.0,321.0,223.48,168.41
2017,8,25,8,15,563.0,137.0,2.65,16.5,437.0,270.89,200.26
2017,8,25,8,30,835.0,89.0,2.6,17.0,553.0,351.09,261.5
2017,8,25,8,45,854.0,91.5,2.6,18.0,600.5,402.81,305.36
2017,8,25,9,0,873.0,94.0,2.6,19.0,648.0,459.1,351.41
2017,8,25,9,15,886.0,96.0,2.6,19.5,690.0,508.82,391.82
2017,8,25,9,30,899.0,98.0,2.6,20.0,732.0,558.33,430.85
2017,8,25,9,45,907.0,101.0,2.6,20.5,768.0,605.5,466.93
2017,8,25,10,0,915.0,104.0,2.6,21.0,804.0,651.61,501.15
2017,8,25,10,15,922.0,105.0,2.6,21.5,834.0,693.97,531.79
2017,8,25,10,30,929.0,106.0,2.6,22.0,864.0,734.76,560.31
2017,8,25,10,45,936.0,106.0,2.65,22.5,887.0,772.88,585.15
2017,8,25,11,0,943.0,106.0,2.7,23.0,910.0,809.04,608.42
2017,8,25,11,15,946.0,107.0,2.7,23.5,925.0,840.92,628.25
2017,8,25,11,30,949.0,108.0,2.7,24.0,940.0,870.32,646.25
2017,8,25,11,45,952.0,107.0,2.75,24.5,947.0,895.15,661.47
2017,8,25,12,0,955.0,106.0,2.8,25.0,954.0,917.21,674.86
2017,8,25,12,15,955.0,106.0,2.85,25.0,953.0,934.78,686.65
2017,8,25,12,30,955.0,106.0,2.9,25.0,952.0,949.29,696.55
2017,8,25,12,45,956.0,104.0,2.95,25.5,943.5,959.55,702.41
2017,8,25,13,0,957.0,102.0,3.0,26.0,935.0,966.61,706.3
2017,8,25,13,15,953.5,101.0,3.05,26.0,917.5,967.39,707.61
2017,8,25,13,30,950.0,100.0,3.1,26.0,900.0,964.91,706.97
2017,8,25,13,45,945.5,98.5,3.2,26.0,875.5,957.77,703.77
2017,8,25,14,0,941.0,97.0,3.3,26.0,851.0,947.44,698.57
2017,8,25,14,15,933.5,95.5,3.35,26.0,819.5,931.33,689.28
2017,8,25,14,30,926.0,94.0,3.4,26.0,788.0,912.27,678.09
2017,8,25,14,45,915.5,92.5,3.45,26.0,749.5,887.8,663.29
2017,8,25,15,0,905.0,91.0,3.5,26.0,711.0,860.76,646.72
2017,8,25,15,15,891.5,89.0,3.5,25.5,667.5,828.32,627.33
2017,8,25,15,30,878.0,87.0,3.5,25.0,624.0,793.81,606.3
2017,8,25,15,45,859.5,84.0,3.55,24.5,575.5,752.53,580.4
2017,8,25,16,0,841.0,81.0,3.6,24.0,527.0,714.35,556.28
2017,8,25,16,15,816.0,78.0,3.65,23.5,475.5,666.06,524.21
2017,8,25,16,30,791.0,75.0,3.7,23.0,424.0,617.4,490.27
2017,8,25,16,45,756.0,70.5,3.75,22.5,370.0,560.74,448.25
2017,8,25,17,0,721.0,66.0,3.8,22.0,316.0,505.11,405.52
2017,8,25,17,15,671.0,60.5,3.8,21.0,262.5,441.65,355.59
2017,8,25,17,30,621.0,55.0,3.8,20.0,209.0,384.07,308.13
2017,8,25,17,45,540.0,47.5,3.8,19.0,158.5,311.36,246.75
2017,8,25,18,0,459.0,40.0,3.8,18.0,108.0,245.52,189.1
2017,8,25,18,15,325.0,28.5,3.8,17.0,67.0,164.21,116.14
2017,8,25,18,30,191.0,17.0,3.8,16.0,26.0,86.16,0.0
2017,8,25,18,45,95.5,8.5,3.8,15.5,13.0,32.71,0.0
2017,8,25,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,26,5,45,133.0,12.0,2.0,13.5,22.0,11.8,0.0
2017,8,26,6,0,266.0,24.0,2.3,14.0,44.0,18.7,7.64
2017,8,26,6,15,378.5,34.5,2.25,14.5,87.5,25.78,16.62
2017,8,26,6,30,491.0,45.0,2.2,15.0,131.0,32.39,22.96
2017,8,26,6,45,561.5,52.0,2.2,16.0,182.0,35.56,25.95
2017,8,26,7,0,632.0,59.0,2.2,17.0,233.0,51.66,29.28
2017,8,26,7,15,676.5,64.0,2.15,17.5,285.5,96.41,50.83
2017,8,26,7,30,721.0,69.0,2.1,18.0,338.0,142.33,81.75
2017,8,26,7,45,753.5,73.0,2.05,19.0,390.5,189.89,119.37
2017,8,26,8,0,786.0,77.0,2.0,20.0,443.0,240.63,161.94
2017,8,26,8,15,808.5,80.0,2.0,21.0,493.0,290.69,205.01
2017,8,26,8,30,831.0,83.0,2.0,22.0,543.0,342.46,248.99
2017,8,26,8,45,848.5,85.5,2.05,23.0,589.5,397.31,294.39
2017,8,26,9,0,866.0,88.0,2.1,24.0,636.0,448.77,335.92
2017,8,26,9,15,879.0,90.0,2.05,24.5,677.5,498.11,375.01
2017,8,26,9,30,892.0,92.0,2.0,25.0,719.0,547.25,412.62
2017,8,26,9,45,894.5,97.0,2.0,26.0,753.0,592.81,445.7
2017,8,26,10,0,897.0,102.0,2.0,27.0,787.0,636.89,476.51
2017,8,26,10,15,904.5,103.5,2.05,27.5,816.5,679.3,506.5
2017,8,26,10,30,912.0,105.0,2.1,28.0,846.0,720.23,534.67
2017,8,26,10,45,917.0,106.0,2.15,28.5,868.0,757.23,558.06
2017,8,26,11,0,922.0,107.0,2.2,29.0,890.0,792.22,579.9
2017,8,26,11,15,925.5,108.0,2.2,29.5,905.0,823.86,598.96
2017,8,26,11,30,929.0,109.0,2.2,30.0,920.0,853.09,616.3
2017,8,26,11,45,930.5,109.0,2.25,30.5,927.0,877.16,630.6
2017,8,26,12,0,932.0,109.0,2.3,31.0,934.0,898.48,643.14
2017,8,26,12,15,931.5,109.0,2.4,31.0,932.5,915.2,654.53
2017,8,26,12,30,931.0,109.0,2.5,31.0,931.0,928.93,664.12
2017,8,26,12,45,928.5,109.0,2.65,31.0,921.5,937.82,671.16
2017,8,26,13,0,926.0,109.0,2.8,31.0,912.0,943.58,676.31
2017,8,26,13,15,922.0,108.5,2.9,31.0,895.0,944.33,677.98
2017,8,26,13,30,918.0,108.0,3.0,31.0,878.0,941.93,677.76
2017,8,26,13,45,912.5,106.5,3.15,31.0,853.5,934.02,674.43
2017,8,26,14,0,907.0,105.0,3.3,31.0,829.0,923.04,669.17
2017,8,26,14,15,899.0,103.5,3.35,30.5,798.0,906.85,661.25
2017,8,26,14,30,891.0,102.0,3.4,30.0,767.0,887.83,651.49
2017,8,26,14,45,880.5,100.0,3.45,30.0,729.0,863.43,636.82
2017,8,26,15,0,870.0,98.0,3.5,30.0,691.0,836.55,620.47
2017,8,26,15,15,855.5,95.5,3.5,29.5,648.0,803.57,600.85
2017,8,26,15,30,841.0,93.0,3.5,29.0,605.0,773.29,582.9
2017,8,26,15,45,822.0,90.0,3.5,29.0,557.5,732.67,556.33
2017,8,26,16,0,803.0,87.0,3.5,29.0,510.0,690.81,528.6
2017,8,26,16,15,777.0,83.5,3.5,28.5,459.0,642.56,496.81
2017,8,26,16,30,751.0,80.0,3.5,28.0,408.0,594.09,462.8
2017,8,26,16,45,715.5,75.0,3.5,27.5,355.5,538.13,421.86
2017,8,26,17,0,680.0,70.0,3.5,27.0,303.0,485.87,382.24
2017,8,26,17,15,628.0,63.5,3.45,25.5,250.0,422.31,333.71
2017,8,26,17,30,576.0,57.0,3.4,24.0,197.0,362.13,285.62
2017,8,26,17,45,496.0,48.5,3.4,23.0,148.0,291.01,226.5
2017,8,26,18,0,416.0,40.0,3.4,22.0,99.0,226.74,171.15
2017,8,26,18,15,283.5,27.5,3.55,21.0,60.0,147.53,100.51
2017,8,26,18,30,151.0,15.0,3.7,20.0,21.0,70.45,0.0
2017,8,26,18,45,75.5,7.5,3.85,19.5,10.5,7.37,0.0
2017,8,26,19,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,27,5,45,108.0,12.0,3.1,15.5,19.5,11.8,0.0
2017,8,27,6,0,216.0,24.0,3.4,16.0,39.0,18.85,7.07
2017,8,27,6,15,325.5,36.0,3.35,16.5,81.0,27.34,17.72
2017,8,27,6,30,435.0,48.0,3.3,17.0,123.0,35.26,25.21
2017,8,27,6,45,504.0,56.5,3.25,17.5,172.0,39.53,29.25
2017,8,27,7,0,573.0,65.0,3.2,18.0,221.0,53.89,32.92
2017,8,27,7,15,619.5,71.0,3.05,19.0,272.5,93.12,50.29
2017,8,27,7,30,666.0,77.0,2.9,20.0,324.0,137.32,79.52
2017,8,27,7,45,699.5,82.0,2.75,21.0,375.5,183.25,115.37
2017,8,27,8,0,733.0,87.0,2.6,22.0,427.0,235.68,158.71
2017,8,27,8,15,757.5,90.5,2.45,23.0,476.0,284.0,199.75
2017,8,27,8,30,782.0,94.0,2.3,24.0,525.0,334.3,241.94
2017,8,27,8,45,800.0,97.0,2.15,25.0,570.5,383.47,282.36
2017,8,27,9,0,818.0,100.0,2.0,26.0,616.0,433.5,322.04
2017,8,27,9,15,832.0,102.5,1.9,26.5,657.0,481.84,359.83
2017,8,27,9,30,846.0,105.0,1.8,27.0,698.0,533.24,398.4
2017,8,27,9,45,854.0,108.0,1.75,28.0,733.0,578.15,430.44
2017,8,27,10,0,862.0,111.0,1.7,29.0,768.0,622.09,460.6
2017,8,27,10,15,870.0,113.0,1.7,29.5,797.0,663.95,489.55
2017,8,27,10,30,878.0,115.0,1.7,30.0,826.0,704.45,516.8
2017,8,27,10,45,884.0,115.5,1.7,31.0,848.0,740.58,538.37
2017,8,27,11,0,890.0,116.0,1.7,32.0,870.0,774.82,557.89
2017,8,27,11,15,893.5,116.5,1.65,32.0,884.5,805.1,576.39
2017,8,27,11,30,897.0,117.0,1.6,32.0,899.0,833.04,593.28
2017,8,27,11,45,899.0,117.0,1.6,32.5,906.0,856.81,606.71
2017,8,27,12,0,901.0,117.0,1.6,33.0,913.0,877.94,618.45
2017,8,27,12,15,901.0,117.0,1.7,33.0,911.5,894.6,629.79
2017,8,27,12,30,901.0,117.0,1.8,33.0,910.0,908.37,639.45
2017,8,27,12,45,901.5,115.5,1.95,33.0,901.5,918.13,647.22
2017,8,27,13,0,902.0,114.0,2.1,33.0,893.0,924.87,653.19
2017,8,27,13,15,898.0,113.5,2.25,33.0,876.5,925.53,655.42
2017,8,27,13,30,894.0,113.0,2.4,33.0,860.0,923.12,655.79
2017,8,27,13,45,889.0,111.0,2.55,33.0,836.0,915.2,652.72
2017,8,27,14,0,884.0,109.0,2.7,33.0,812.0,904.28,647.76
2017,8,27,14,15,876.0,107.5,2.8,32.5,781.0,888.31,640.49
2017,8,27,14,30,868.0,106.0,2.9,32.0,750.0,869.59,631.42
2017,8,27,14,45,858.0,103.5,3.05,32.0,713.0,845.44,617.73
2017,8,27,15,0,848.0,101.0,3.2,32.0,676.0,818.87,602.31
2017,8,27,15,15,833.0,98.5,3.25,31.5,633.5,790.65,586.3
2017,8,27,15,30,818.0,96.0,3.3,31.0,591.0,755.92,565.61
2017,8,27,15,45,799.0,92.5,3.4,31.0,544.0,715.4,539.68
2017,8,27,16,0,780.0,89.0,3.5,31.0,497.0,673.69,512.5
2017,8,27,16,15,754.0,85.0,3.55,30.0,446.5,625.67,481.95
2017,8,27,16,30,728.0,81.0,3.6,29.0,396.0,577.49,448.94
2017,8,27,16,45,691.0,76.0,3.7,28.5,344.0,523.97,409.84
2017,8,27,17,0,654.0,71.0,3.8,28.0,292.0,469.65,368.76
2017,8,27,17,15,601.0,64.5,3.9,26.5,240.5,406.83,320.81
2017,8,27,17,30,548.0,58.0,4.0,25.0,189.0,347.51,273.36
2017,8,27,17,45,466.0,49.0,4.15,24.0,141.0,276.5,214.34
2017,8,27,18,0,384.0,40.0,4.3,23.0,93.0,212.56,159.37
2017,8,27,18,15,253.5,27.0,4.35,22.0,55.5,135.67,89.64
2017,8,27,18,30,123.0,14.0,4.4,21.0,18.0,49.77,0.0
2017,8,27,18,45,61.5,7.0,4.45,20.5,9.0,0.0,0.0
2017,8,27,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,28,5,45,131.0,11.0,2.7,15.5,20.0,10.81,0.0
2017,8,28,6,0,262.0,22.0,2.9,16.0,40.0,17.06,5.25
2017,8,28,6,15,375.0,32.0,2.8,16.5,82.5,23.77,14.63
2017,8,28,6,30,488.0,42.0,2.7,17.0,125.0,30.03,20.64
2017,8,28,6,45,558.5,49.0,2.6,17.5,175.5,33.33,23.79
2017,8,28,7,0,629.0,56.0,2.5,18.0,226.0,45.65,26.6
2017,8,28,7,15,673.5,61.0,2.35,18.5,278.5,89.93,46.32
2017,8,28,7,30,718.0,66.0,2.2,19.0,331.0,135.56,76.22
2017,8,28,7,45,750.0,70.0,2.1,20.0,383.0,182.81,113.13
2017,8,28,8,0,782.0,74.0,2.0,21.0,435.0,233.18,155.14
2017,8,28,8,15,805.0,77.0,1.95,22.0,484.5,283.13,197.92
2017,8,28,8,30,828.0,80.0,1.9,23.0,534.0,334.83,241.67
2017,8,28,8,45,845.0,82.5,1.9,24.0,580.0,389.33,286.63
2017,8,28,9,0,862.0,85.0,1.9,25.0,626.0,440.36,327.64
2017,8,28,9,15,875.0,87.0,1.9,25.5,667.5,489.47,366.59
2017,8,28,9,30,888.0,89.0,1.9,26.0,709.0,538.39,404.13
2017,8,28,9,45,897.0,90.5,1.9,27.0,744.5,584.2,437.43
2017,8,28,10,0,906.0,92.0,1.9,28.0,780.0,629.02,468.83
2017,8,28,10,15,913.0,93.5,1.9,28.5,809.0,671.37,498.44
2017,8,28,10,30,920.0,95.0,1.9,29.0,838.0,712.16,525.99
2017,8,28,10,45,924.5,96.0,1.95,29.5,860.0,748.98,549.15
2017,8,28,11,0,929.0,97.0,2.0,30.0,882.0,783.71,570.7
2017,8,28,11,15,932.0,98.0,2.0,30.0,896.0,815.05,590.63
2017,8,28,11,30,935.0,99.0,2.0,30.0,910.0,843.91,608.89
2017,8,28,11,45,935.5,99.5,2.0,30.5,916.5,867.64,622.53
2017,8,28,12,0,936.0,100.0,2.0,31.0,923.0,888.54,634.34
2017,8,28,12,15,935.5,100.0,2.1,31.0,921.5,905.18,645.71
2017,8,28,12,30,935.0,100.0,2.2,31.0,920.0,918.78,655.28
2017,8,28,12,45,927.5,103.0,2.3,31.5,909.0,926.17,659.67
2017,8,28,13,0,920.0,106.0,2.4,32.0,898.0,930.38,662.17
2017,8,28,13,15,916.0,105.5,2.55,31.5,881.0,930.99,665.61
2017,8,28,13,30,912.0,105.0,2.7,31.0,864.0,928.46,667.13
2017,8,28,13,45,905.5,104.0,2.85,31.0,839.0,920.07,663.59
2017,8,28,14,0,899.0,103.0,3.0,31.0,814.0,908.64,658.13
2017,8,28,14,15,890.5,101.5,3.1,30.5,783.0,891.99,650.25
2017,8,28,14,30,882.0,100.0,3.2,30.0,752.0,872.54,640.51
2017,8,28,14,45,870.0,98.5,3.3,30.0,714.0,847.47,625.66
2017,8,28,15,0,858.0,97.0,3.4,30.0,676.0,820.01,609.15
2017,8,28,15,15,843.0,94.5,3.5,29.5,632.5,786.85,589.76
2017,8,28,15,30,828.0,92.0,3.6,29.0,589.0,756.41,571.99
2017,8,28,15,45,807.0,89.5,3.75,28.5,541.5,715.21,546.45
2017,8,28,16,0,786.0,87.0,3.9,28.0,494.0,672.95,519.6
2017,8,28,16,15,759.0,83.0,4.0,27.0,443.5,624.07,487.9
2017,8,28,16,30,732.0,79.0,4.1,26.0,393.0,575.1,453.72
2017,8,28,16,45,692.5,74.5,4.25,25.5,340.0,520.5,413.06
2017,8,28,17,0,653.0,70.0,4.4,25.0,287.0,465.39,370.6
2017,8,28,17,15,598.0,63.5,4.5,24.0,235.5,401.73,320.46
2017,8,28,17,30,543.0,57.0,4.6,23.0,184.0,341.76,271.17
2017,8,28,17,45,455.0,48.0,4.75,22.0,136.0,268.7,209.77
2017,8,28,18,0,367.0,39.0,4.9,21.0,88.0,203.31,153.03
2017,8,28,18,15,236.0,25.5,4.85,20.0,52.0,126.27,81.0
2017,8,28,18,30,105.0,12.0,4.8,19.0,16.0,42.1,0.0
2017,8,28,18,45,52.5,6.0,4.8,18.5,8.0,0.0,0.0
2017,8,28,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,29,5,45,96.5,11.0,4.0,13.5,17.5,10.81,0.0
2017,8,29,6,0,193.0,22.0,4.1,14.0,35.0,17.19,4.64
2017,8,29,6,15,302.5,34.5,4.1,14.5,75.5,26.25,16.83
2017,8,29,6,30,412.0,47.0,4.1,15.0,116.0,34.69,24.87
2017,8,29,6,45,227.5,73.5,4.2,15.5,114.0,58.16,45.93
2017,8,29,7,0,43.0,100.0,4.3,16.0,112.0,87.08,67.67
2017,8,29,7,15,51.5,121.5,4.3,16.5,138.5,109.47,84.83
2017,8,29,7,30,60.0,143.0,4.3,17.0,165.0,132.97,103.13
2017,8,29,7,45,30.0,139.0,4.3,17.5,150.0,130.82,102.14
2017,8,29,8,0,0.0,135.0,4.3,18.0,135.0,127.36,100.04
2017,8,29,8,15,22.5,177.5,4.25,18.5,190.0,171.98,135.05
2017,8,29,8,30,45.0,220.0,4.2,19.0,245.0,213.97,167.56
2017,8,29,8,45,168.5,245.0,4.2,19.5,348.5,281.21,218.51
2017,8,29,9,0,292.0,270.0,4.2,20.0,452.0,360.68,279.4
2017,8,29,9,15,178.5,288.5,4.25,20.5,402.5,344.25,267.06
2017,8,29,9,30,65.0,307.0,4.3,21.0,353.0,316.62,244.93
2017,8,29,9,45,459.5,209.5,4.35,21.5,555.0,443.97,346.23
2017,8,29,10,0,854.0,112.0,4.4,22.0,757.0,614.29,477.8
2017,8,29,10,15,862.0,113.5,4.45,22.0,786.0,655.36,508.98
2017,8,29,10,30,870.0,115.0,4.5,22.0,815.0,695.06,539.21
2017,8,29,10,45,878.0,115.0,4.55,22.5,838.0,731.81,564.9
2017,8,29,11,0,886.0,115.0,4.6,23.0,861.0,766.81,588.35
2017,8,29,11,15,890.0,115.5,4.65,23.0,875.5,797.29,609.63
2017,8,29,11,30,894.0,116.0,4.7,23.0,890.0,825.47,629.29
2017,8,29,11,45,899.0,114.5,4.8,23.5,898.0,850.1,645.5
2017,8,29,12,0,904.0,113.0,4.9,24.0,906.0,872.17,659.93
2017,8,29,12,15,904.5,113.0,4.95,24.0,905.0,889.19,671.93
2017,8,29,12,30,905.0,113.0,5.0,24.0,904.0,903.32,682.04
2017,8,29,12,45,907.0,110.5,5.05,24.0,896.0,913.29,689.41
2017,8,29,13,0,909.0,108.0,5.1,24.0,888.0,920.21,694.82
2017,8,29,13,15,906.0,107.5,5.1,24.0,871.5,921.64,696.25
2017,8,29,13,30,903.0,107.0,5.1,24.0,855.0,919.96,695.71
2017,8,29,13,45,898.5,105.0,5.15,24.0,831.0,912.3,691.48
2017,8,29,14,0,894.0,103.0,5.2,24.0,807.0,901.58,685.26
2017,8,29,14,15,886.5,101.5,5.2,23.5,776.5,885.81,676.66
2017,8,29,14,30,879.0,100.0,5.2,23.0,746.0,867.23,666.13
2017,8,29,14,45,870.5,97.5,5.2,23.0,709.0,844.03,651.04
2017,8,29,15,0,862.0,95.0,5.2,23.0,672.0,818.3,634.17
2017,8,29,15,15,848.0,92.5,5.2,22.5,629.5,785.81,613.58
2017,8,29,15,30,834.0,90.0,5.2,22.0,587.0,755.93,594.73
2017,8,29,15,45,818.0,86.0,5.25,21.5,540.5,716.57,568.8
2017,8,29,16,0,802.0,82.0,5.3,21.0,494.0,675.81,541.39
2017,8,29,16,15,776.5,78.5,5.25,20.5,443.5,628.01,507.68
2017,8,29,16,30,751.0,75.0,5.2,20.0,393.0,579.99,471.44
2017,8,29,16,45,718.5,69.5,5.2,19.5,341.0,525.5,429.18
2017,8,29,17,0,686.0,64.0,5.2,19.0,289.0,471.95,386.23
2017,8,29,17,15,632.5,58.0,5.1,18.0,237.0,410.71,335.89
2017,8,29,17,30,579.0,52.0,5.0,17.0,185.0,350.77,284.74
2017,8,29,17,45,497.5,43.5,4.95,16.5,137.0,279.81,222.58
2017,8,29,18,0,416.0,35.0,4.9,16.0,89.0,216.02,164.83
2017,8,29,18,15,271.0,23.0,4.8,15.5,52.0,132.83,82.55
2017,8,29,18,30,126.0,11.0,4.7,15.0,15.0,46.67,0.0
2017,8,29,18,45,63.0,5.5,4.65,15.0,7.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,30,5,45,14.0,10.5,3.85,12.5,11.5,10.32,0.0
2017,8,30,6,0,28.0,21.0,4.0,13.0,23.0,18.81,4.63
2017,8,30,6,15,68.0,40.0,3.95,13.5,50.0,34.65,24.01
2017,8,30,6,30,108.0,59.0,3.9,14.0,77.0,50.08,38.48
2017,8,30,6,45,125.0,81.0,3.85,14.5,109.0,67.21,54.08
2017,8,30,7,0,142.0,103.0,3.8,15.0,141.0,85.4,70.31
2017,8,30,7,15,157.5,124.0,3.75,15.5,174.0,113.04,84.62
2017,8,30,7,30,173.0,145.0,3.7,16.0,207.0,142.5,106.55
2017,8,30,7,45,200.5,166.0,3.7,16.5,249.5,175.7,132.12
2017,8,30,8,0,228.0,187.0,3.7,17.0,292.0,207.28,157.03
2017,8,30,8,15,340.5,187.5,3.7,17.5,363.5,252.23,190.64
2017,8,30,8,30,453.0,188.0,3.7,18.0,435.0,303.6,230.62
2017,8,30,8,45,648.0,143.5,3.7,19.0,529.5,360.12,274.11
2017,8,30,9,0,843.0,99.0,3.7,20.0,624.0,437.2,334.64
2017,8,30,9,15,857.0,101.0,3.75,20.5,666.0,486.21,375.08
2017,8,30,9,30,871.0,103.0,3.8,21.0,708.0,538.25,416.66
2017,8,30,9,45,891.0,100.5,3.85,21.5,746.0,585.85,453.96
2017,8,30,10,0,911.0,98.0,3.9,22.0,784.0,633.31,490.23
2017,8,30,10,15,918.5,99.5,3.95,22.0,814.0,676.19,523.12
2017,8,30,10,30,926.0,101.0,4.0,22.0,844.0,717.52,554.28
2017,8,30,10,45,933.0,101.0,4.1,22.5,866.5,755.37,579.99
2017,8,30,11,0,940.0,101.0,4.2,23.0,889.0,791.25,603.88
2017,8,30,11,15,943.5,101.5,4.25,23.0,904.0,822.78,625.57
2017,8,30,11,30,947.0,102.0,4.3,23.0,919.0,851.82,645.5
2017,8,30,11,45,950.5,101.0,4.4,23.5,926.0,876.77,661.54
2017,8,30,12,0,954.0,100.0,4.5,24.0,933.0,898.94,675.71
2017,8,30,12,15,954.0,100.0,4.6,24.0,932.0,916.22,688.13
2017,8,30,12,30,954.0,100.0,4.7,24.0,931.0,930.42,698.59
2017,8,30,12,45,946.0,103.5,4.8,24.0,920.0,938.01,704.66
2017,8,30,13,0,938.0,107.0,4.9,24.0,909.0,942.36,708.68
2017,8,30,13,15,935.0,106.0,4.95,24.0,891.5,943.32,710.17
2017,8,30,13,30,932.0,105.0,5.0,24.0,874.0,941.06,709.61
2017,8,30,13,45,929.0,102.5,5.05,24.0,850.0,934.03,705.9
2017,8,30,14,0,926.0,100.0,5.1,24.0,826.0,923.82,700.13
2017,8,30,14,15,918.5,98.5,5.1,23.5,794.0,907.65,691.38
2017,8,30,14,30,911.0,97.0,5.1,23.0,762.0,888.57,680.66
2017,8,30,14,45,903.5,94.0,5.15,23.0,725.0,865.05,665.78
2017,8,30,15,0,896.0,91.0,5.2,23.0,688.0,838.86,648.98
2017,8,30,15,15,882.0,88.5,5.15,22.5,644.0,805.53,627.72
2017,8,30,15,30,868.0,86.0,5.1,22.0,600.0,770.18,604.81
2017,8,30,15,45,852.0,82.0,5.1,22.0,552.0,734.26,580.31
2017,8,30,16,0,836.0,78.0,5.1,22.0,504.0,692.39,551.1
2017,8,30,16,15,810.5,74.5,5.0,21.5,452.5,643.45,516.79
2017,8,30,16,30,785.0,71.0,4.9,21.0,401.0,594.22,479.91
2017,8,30,16,45,751.0,66.5,4.85,20.5,347.5,538.73,437.06
2017,8,30,17,0,717.0,62.0,4.8,20.0,294.0,484.24,393.53
2017,8,30,17,15,662.5,56.0,4.7,19.0,240.5,418.78,340.21
2017,8,30,17,30,608.0,50.0,4.6,18.0,187.0,359.66,289.82
2017,8,30,17,45,520.5,42.0,4.5,17.5,137.5,285.75,225.42
2017,8,30,18,0,433.0,34.0,4.4,17.0,88.0,219.56,165.68
2017,8,30,18,15,272.5,22.5,4.35,16.5,50.5,130.35,74.92
2017,8,30,18,30,112.0,11.0,4.3,16.0,13.0,42.22,0.0
2017,8,30,18,45,56.0,5.5,4.3,15.5,6.5,0.0,0.0
2017,8,30,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,5,45,119.5,10.5,1.0,12.5,17.5,10.32,0.0
2017,8,31,6,0,239.0,21.0,1.0,13.0,35.0,16.53,2.3
2017,8,31,6,15,363.5,32.0,1.0,13.5,78.5,24.23,15.09
2017,8,31,6,30,488.0,43.0,1.0,14.0,122.0,31.4,22.1
2017,8,31,6,45,560.5,50.5,1.05,15.0,173.0,35.04,25.58
2017,8,31,7,0,633.0,58.0,1.1,16.0,224.0,41.98,31.78
2017,8,31,7,15,680.5,63.5,1.05,16.5,278.0,87.14,45.79
2017,8,31,7,30,728.0,69.0,1.0,17.0,332.0,133.64,75.06
2017,8,31,7,45,758.0,74.0,0.95,18.0,384.5,181.82,112.13
2017,8,31,8,0,788.0,79.0,0.9,19.0,437.0,232.93,154.38
2017,8,31,8,15,811.5,82.5,1.05,20.0,487.5,283.7,197.77
2017,8,31,8,30,835.0,86.0,1.2,21.0,538.0,336.28,242.41
2017,8,31,8,45,848.5,90.5,1.35,22.5,584.0,387.67,284.94
2017,8,31,9,0,862.0,95.0,1.5,24.0,630.0,439.43,326.35
2017,8,31,9,15,875.5,97.5,1.6,24.5,672.0,492.91,368.73
2017,8,31,9,30,889.0,100.0,1.7,25.0,714.0,542.59,407.2
2017,8,31,9,45,870.5,115.5,1.85,26.0,742.0,583.5,437.51
2017,8,31,10,0,852.0,131.0,2.0,27.0,770.0,624.44,466.69
2017,8,31,10,15,860.5,133.0,2.0,27.5,799.5,666.71,496.4
2017,8,31,10,30,869.0,135.0,2.0,28.0,829.0,707.7,524.42
2017,8,31,10,45,871.5,138.0,2.0,29.0,850.0,743.95,547.39
2017,8,31,11,0,874.0,141.0,2.0,30.0,871.0,778.16,567.33
2017,8,31,11,15,877.5,141.5,1.9,30.5,885.5,807.99,584.32
2017,8,31,11,30,881.0,142.0,1.8,31.0,900.0,835.58,599.6
2017,8,31,11,45,881.0,143.0,1.75,32.0,905.5,858.38,610.84
2017,8,31,12,0,881.0,144.0,1.7,33.0,911.0,878.51,620.26
2017,8,31,12,15,880.5,144.0,1.65,33.0,909.0,894.48,629.57
2017,8,31,12,30,880.0,144.0,1.6,33.0,907.0,907.61,637.15
2017,8,31,12,45,869.5,147.5,1.55,33.5,894.5,916.13,640.64
2017,8,31,13,0,859.0,151.0,1.5,34.0,882.0,918.5,640.43
2017,8,31,13,15,853.5,150.0,1.55,34.0,864.0,917.65,640.95
2017,8,31,13,30,848.0,149.0,1.6,34.0,846.0,913.8,639.76
2017,8,31,13,45,837.0,148.5,1.65,34.0,819.5,902.66,634.14
2017,8,31,14,0,826.0,148.0,1.7,34.0,793.0,888.7,626.88
2017,8,31,14,15,815.0,145.5,1.7,34.0,760.5,869.94,616.12
2017,8,31,14,30,804.0,143.0,1.7,34.0,728.0,848.59,603.79
2017,8,31,14,45,785.5,141.5,1.75,34.0,688.0,819.6,587.03
2017,8,31,15,0,767.0,140.0,1.8,34.0,648.0,791.74,570.94
2017,8,31,15,15,748.0,136.0,1.75,33.5,604.5,756.13,549.88
2017,8,31,15,30,729.0,132.0,1.7,33.0,561.0,719.04,527.63
2017,8,31,15,45,700.5,128.0,1.7,33.0,512.0,673.72,498.44
2017,8,31,16,0,672.0,124.0,1.7,33.0,463.0,628.01,467.82
2017,8,31,16,15,639.0,117.0,1.5,32.0,412.5,575.86,432.69
2017,8,31,16,30,606.0,110.0,1.3,31.0,362.0,524.28,396.98
2017,8,31,16,45,557.0,102.0,1.15,30.0,309.5,462.93,353.25
2017,8,31,17,0,508.0,94.0,1.0,29.0,257.0,401.54,308.09
2017,8,31,17,15,448.5,82.5,1.05,27.5,207.0,337.17,260.19
2017,8,31,17,30,389.0,71.0,1.1,26.0,157.0,277.32,213.49
2017,8,31,17,45,302.5,55.5,1.15,25.0,111.5,206.2,155.98
2017,8,31,18,0,216.0,40.0,1.2,24.0,66.0,143.0,103.28
2017,8,31,18,15,108.0,20.0,1.2,23.5,33.0,69.63,32.83
2017,8,31,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
