Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,1,3,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,1,5,45,48.5,8.5,1.55,19.5,11.5,8.36,0.0
2017,9,1,6,0,97.0,17.0,1.6,20.0,23.0,13.1,0.0
2017,9,1,6,15,187.0,35.0,1.95,21.0,60.0,26.8,16.54
2017,9,1,6,30,277.0,53.0,2.3,22.0,97.0,39.9,28.47
2017,9,1,6,45,340.5,67.5,2.7,23.0,142.0,49.57,37.09
2017,9,1,7,0,404.0,82.0,3.1,24.0,187.0,59.81,45.94
2017,9,1,7,15,454.5,93.5,3.05,24.5,236.0,95.1,58.3
2017,9,1,7,30,505.0,105.0,3.0,25.0,285.0,135.69,83.83
2017,9,1,7,45,538.5,114.5,3.0,26.0,334.0,176.77,114.15
2017,9,1,8,0,572.0,124.0,3.0,27.0,383.0,221.32,149.35
2017,9,1,8,15,601.5,131.5,3.0,27.5,430.5,266.33,186.27
2017,9,1,8,30,631.0,139.0,3.0,28.0,478.0,314.02,225.37
2017,9,1,8,45,650.0,146.0,3.05,29.0,522.0,359.92,262.43
2017,9,1,9,0,669.0,153.0,3.1,30.0,566.0,407.03,299.48
2017,9,1,9,15,686.5,157.5,3.05,30.5,606.5,452.22,334.65
2017,9,1,9,30,704.0,162.0,3.0,31.0,647.0,498.04,369.32
2017,9,1,9,45,702.5,173.0,2.95,32.0,677.5,539.79,399.17
2017,9,1,10,0,701.0,184.0,2.9,33.0,708.0,580.23,427.02
2017,9,1,10,15,711.5,187.0,2.75,33.5,736.5,619.4,453.87
2017,9,1,10,30,722.0,190.0,2.6,34.0,765.0,657.83,479.41
2017,9,1,10,45,731.0,191.5,2.5,35.0,787.0,692.88,501.16
2017,9,1,11,0,740.0,193.0,2.4,36.0,809.0,726.7,521.42
2017,9,1,11,15,745.0,194.5,2.35,36.5,823.5,756.06,539.56
2017,9,1,11,30,750.0,196.0,2.3,37.0,838.0,783.63,556.19
2017,9,1,11,45,755.0,195.0,2.25,37.5,845.5,806.82,569.22
2017,9,1,12,0,760.0,194.0,2.2,38.0,853.0,827.89,580.81
2017,9,1,12,15,760.0,194.0,2.3,37.5,851.5,843.47,592.51
2017,9,1,12,30,760.0,194.0,2.4,37.0,850.0,856.56,602.79
2017,9,1,12,45,742.5,201.0,2.55,37.0,836.5,858.91,605.48
2017,9,1,13,0,725.0,208.0,2.7,37.0,823.0,858.51,606.55
2017,9,1,13,15,719.5,206.0,2.8,37.0,806.0,856.85,606.58
2017,9,1,13,30,714.0,204.0,2.9,37.0,789.0,852.57,605.03
2017,9,1,13,45,704.0,202.0,3.05,37.0,764.0,841.78,599.65
2017,9,1,14,0,694.0,200.0,3.2,37.0,739.0,828.53,592.72
2017,9,1,14,15,682.5,196.0,3.3,36.5,708.0,809.55,582.98
2017,9,1,14,30,671.0,192.0,3.4,36.0,677.0,788.36,571.75
2017,9,1,14,45,647.0,190.5,3.5,36.0,638.0,757.34,552.07
2017,9,1,15,0,623.0,189.0,3.6,36.0,599.0,724.9,531.23
2017,9,1,15,15,602.5,182.0,3.6,35.5,557.0,688.29,508.18
2017,9,1,15,30,582.0,175.0,3.6,35.0,515.0,647.48,481.9
2017,9,1,15,45,541.0,171.0,3.65,34.5,466.0,597.63,448.4
2017,9,1,16,0,500.0,167.0,3.7,34.0,417.0,548.69,414.81
2017,9,1,16,15,466.5,155.0,3.55,33.0,369.5,497.13,379.18
2017,9,1,16,30,433.0,143.0,3.4,32.0,322.0,446.66,343.37
2017,9,1,16,45,374.5,131.0,3.3,31.0,270.5,382.84,296.25
2017,9,1,17,0,316.0,119.0,3.2,30.0,219.0,315.56,245.22
2017,9,1,17,15,268.0,99.0,3.2,29.0,173.0,256.23,198.99
2017,9,1,17,30,220.0,79.0,3.2,28.0,127.0,200.47,154.17
2017,9,1,17,45,156.5,56.0,3.2,27.0,85.0,137.96,103.18
2017,9,1,18,0,93.0,33.0,3.2,26.0,43.0,80.03,55.44
2017,9,1,18,15,46.5,16.5,3.2,25.5,21.5,38.18,12.31
2017,9,1,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,2,5,45,20.5,5.5,1.05,21.5,6.5,5.41,0.0
2017,9,2,6,0,41.0,11.0,1.0,22.0,13.0,9.51,0.0
2017,9,2,6,15,94.5,31.5,1.15,22.5,44.0,26.2,15.84
2017,9,2,6,30,148.0,52.0,1.3,23.0,75.0,42.13,30.21
2017,9,2,6,45,200.5,74.0,1.45,23.5,118.0,58.53,44.65
2017,9,2,7,0,253.0,96.0,1.6,24.0,161.0,74.27,58.26
2017,9,2,7,15,296.5,114.5,1.65,24.5,207.5,106.87,72.85
2017,9,2,7,30,340.0,133.0,1.7,25.0,254.0,144.32,97.39
2017,9,2,7,45,377.5,148.0,1.8,26.0,302.0,178.19,121.51
2017,9,2,8,0,415.0,163.0,1.9,27.0,350.0,220.38,153.64
2017,9,2,8,15,444.5,175.5,1.95,27.5,396.0,262.12,186.66
2017,9,2,8,30,474.0,188.0,2.0,28.0,442.0,306.64,221.89
2017,9,2,8,45,499.0,197.0,2.1,29.0,485.5,349.12,254.97
2017,9,2,9,0,524.0,206.0,2.2,30.0,529.0,393.56,288.89
2017,9,2,9,15,543.0,214.0,2.1,31.0,568.0,436.14,320.3
2017,9,2,9,30,562.0,222.0,2.0,32.0,607.0,479.73,351.43
2017,9,2,9,45,563.5,234.5,1.95,33.0,637.5,518.62,378.3
2017,9,2,10,0,565.0,247.0,1.9,34.0,668.0,556.75,403.72
2017,9,2,10,15,576.0,252.0,1.65,34.5,695.5,593.11,427.19
2017,9,2,10,30,587.0,257.0,1.4,35.0,723.0,629.09,449.38
2017,9,2,10,45,599.0,258.5,1.2,36.0,745.5,661.72,467.85
2017,9,2,11,0,611.0,260.0,1.0,37.0,768.0,693.92,485.09
2017,9,2,11,15,616.5,262.5,0.85,37.5,782.0,721.3,499.86
2017,9,2,11,30,622.0,265.0,0.7,38.0,796.0,747.32,513.18
2017,9,2,11,45,632.0,261.5,0.55,38.5,804.5,769.73,523.93
2017,9,2,12,0,642.0,258.0,0.4,39.0,813.0,790.6,533.33
2017,9,2,12,15,641.5,258.0,0.6,39.0,811.5,804.26,544.72
2017,9,2,12,30,641.0,258.0,0.8,39.0,810.0,815.79,554.81
2017,9,2,12,45,640.0,255.5,1.05,39.0,801.0,822.21,562.36
2017,9,2,13,0,639.0,253.0,1.3,39.0,792.0,826.33,568.25
2017,9,2,13,15,633.0,250.0,1.5,39.0,775.0,823.21,568.84
2017,9,2,13,30,627.0,247.0,1.7,39.0,758.0,817.73,567.85
2017,9,2,13,45,630.0,237.5,1.95,39.0,737.5,811.21,566.79
2017,9,2,14,0,633.0,228.0,2.2,39.0,717.0,802.22,563.93
2017,9,2,14,15,621.0,223.0,2.35,38.5,686.0,782.49,554.16
2017,9,2,14,30,609.0,218.0,2.5,38.0,655.0,760.73,542.91
2017,9,2,14,45,604.5,207.0,2.65,38.0,621.5,737.09,529.35
2017,9,2,15,0,600.0,196.0,2.8,38.0,588.0,711.38,514.18
2017,9,2,15,15,579.5,188.5,2.85,37.5,546.5,671.86,489.79
2017,9,2,15,30,559.0,181.0,2.9,37.0,505.0,634.53,466.39
2017,9,2,15,45,544.5,168.5,3.0,36.5,462.0,595.4,441.57
2017,9,2,16,0,530.0,156.0,3.1,36.0,419.0,555.47,415.5
2017,9,2,16,15,497.0,145.5,2.85,35.0,371.0,504.91,380.78
2017,9,2,16,30,464.0,135.0,2.6,34.0,323.0,455.37,345.91
2017,9,2,16,45,433.5,119.5,2.35,33.0,276.0,402.94,307.99
2017,9,2,17,0,403.0,104.0,2.1,32.0,229.0,351.9,269.88
2017,9,2,17,15,347.5,88.5,2.0,30.5,182.0,290.0,222.73
2017,9,2,17,30,292.0,73.0,1.9,29.0,135.0,232.37,177.21
2017,9,2,17,45,229.0,54.0,1.8,28.0,94.0,171.99,128.02
2017,9,2,18,0,166.0,35.0,1.7,27.0,53.0,117.0,81.71
2017,9,2,18,15,83.0,17.5,1.75,26.0,26.5,55.92,13.57
2017,9,2,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,5.5,3.5,19.5,5.5,5.41,0.0
2017,9,3,6,0,0.0,11.0,3.6,20.0,11.0,10.61,0.0
2017,9,3,6,15,25.0,33.0,3.6,20.0,37.0,30.42,19.35
2017,9,3,6,30,50.0,55.0,3.6,20.0,63.0,46.84,34.57
2017,9,3,6,45,77.5,79.5,3.6,20.5,97.0,65.79,51.45
2017,9,3,7,0,105.0,104.0,3.6,21.0,131.0,84.1,67.49
2017,9,3,7,15,145.0,121.5,3.7,21.5,168.0,108.06,79.52
2017,9,3,7,30,185.0,139.0,3.8,22.0,205.0,136.68,99.1
2017,9,3,7,45,177.0,163.0,3.9,23.0,234.0,167.03,122.89
2017,9,3,8,0,169.0,187.0,4.0,24.0,263.0,196.76,146.62
2017,9,3,8,15,292.5,190.0,4.05,24.5,339.0,238.16,175.77
2017,9,3,8,30,416.0,193.0,4.1,25.0,415.0,291.84,215.93
2017,9,3,8,45,419.5,212.0,4.15,25.5,453.0,332.41,248.85
2017,9,3,9,0,423.0,231.0,4.2,26.0,491.0,373.06,281.16
2017,9,3,9,15,500.0,220.0,4.15,26.5,547.0,420.6,317.84
2017,9,3,9,30,577.0,209.0,4.1,27.0,603.0,474.27,358.89
2017,9,3,9,45,553.5,239.0,4.05,27.5,632.5,515.86,389.6
2017,9,3,10,0,530.0,269.0,4.0,28.0,662.0,554.8,417.42
2017,9,3,10,15,375.5,327.0,3.9,28.5,611.0,536.76,401.69
2017,9,3,10,30,221.0,385.0,3.8,29.0,560.0,506.34,376.28
2017,9,3,10,45,224.0,394.5,3.75,29.5,576.0,527.84,390.91
2017,9,3,11,0,227.0,404.0,3.7,30.0,592.0,549.05,404.95
2017,9,3,11,15,223.0,412.0,3.65,30.5,599.5,563.27,413.78
2017,9,3,11,30,219.0,420.0,3.6,31.0,607.0,576.73,422.03
2017,9,3,11,45,161.5,420.5,3.6,31.5,559.5,539.21,393.58
2017,9,3,12,0,104.0,421.0,3.6,32.0,512.0,496.54,361.54
2017,9,3,12,15,221.0,408.5,3.6,32.0,599.5,589.85,430.31
2017,9,3,12,30,338.0,396.0,3.6,32.0,687.0,687.13,499.8
2017,9,3,12,45,471.0,336.5,3.65,32.5,736.0,753.74,547.72
2017,9,3,13,0,604.0,277.0,3.7,33.0,785.0,817.63,593.3
2017,9,3,13,15,598.0,273.5,3.7,33.0,768.0,812.96,590.25
2017,9,3,13,30,592.0,270.0,3.7,33.0,751.0,806.92,586.75
2017,9,3,13,45,598.0,257.5,3.7,33.0,730.5,799.84,583.06
2017,9,3,14,0,604.0,245.0,3.7,33.0,710.0,792.31,579.07
2017,9,3,14,15,592.0,239.5,3.7,32.5,679.0,770.39,566.18
2017,9,3,14,30,580.0,234.0,3.7,32.0,648.0,748.58,553.28
2017,9,3,14,45,573.0,223.0,3.75,32.0,613.5,723.29,537.2
2017,9,3,15,0,566.0,212.0,3.8,32.0,579.0,696.19,519.72
2017,9,3,15,15,545.0,203.5,3.95,31.0,537.5,659.19,497.11
2017,9,3,15,30,524.0,195.0,4.1,30.0,496.0,621.41,473.36
2017,9,3,15,45,503.5,183.0,4.25,29.5,452.0,579.63,445.23
2017,9,3,16,0,483.0,171.0,4.4,29.0,408.0,537.52,416.16
2017,9,3,16,15,449.5,158.5,4.65,28.0,360.5,486.21,380.32
2017,9,3,16,30,416.0,146.0,4.9,27.0,313.0,436.05,344.12
2017,9,3,16,45,376.5,130.0,5.2,26.0,265.0,379.92,301.97
2017,9,3,17,0,337.0,114.0,5.5,25.0,217.0,326.05,260.04
2017,9,3,17,15,285.0,95.5,5.65,24.0,171.0,258.68,205.8
2017,9,3,17,30,233.0,77.0,5.8,23.0,125.0,202.68,159.21
2017,9,3,17,45,171.0,55.0,6.0,22.0,84.5,142.11,108.19
2017,9,3,18,0,109.0,33.0,6.2,21.0,44.0,86.14,60.1
2017,9,3,18,15,54.5,16.5,6.1,20.5,22.0,40.01,1.27
2017,9,3,18,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,5.9,19.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,5.55,19.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,5.0,2.2,16.5,5.0,4.91,0.0
2017,9,4,6,0,0.0,10.0,2.5,17.0,10.0,9.64,0.0
2017,9,4,6,15,43.0,31.5,2.6,17.5,38.0,27.82,17.3
2017,9,4,6,30,86.0,53.0,2.7,18.0,66.0,45.32,33.52
2017,9,4,6,45,122.5,77.0,2.8,18.5,103.5,64.0,50.29
2017,9,4,7,0,159.0,101.0,2.9,19.0,141.0,82.06,66.24
2017,9,4,7,15,212.5,115.5,2.95,19.5,182.5,101.72,73.15
2017,9,4,7,30,266.0,130.0,3.0,20.0,224.0,132.58,93.23
2017,9,4,7,45,266.0,159.0,3.15,20.5,265.0,172.26,124.45
2017,9,4,8,0,266.0,188.0,3.3,21.0,306.0,212.3,156.89
2017,9,4,8,15,260.0,206.0,3.35,21.5,332.5,242.12,181.58
2017,9,4,8,30,254.0,224.0,3.4,22.0,359.0,271.25,205.51
2017,9,4,8,45,216.5,250.5,3.5,23.0,373.0,299.73,228.52
2017,9,4,9,0,179.0,277.0,3.6,24.0,387.0,320.26,244.39
2017,9,4,9,15,196.5,296.0,3.7,24.5,424.5,355.69,271.17
2017,9,4,9,30,214.0,315.0,3.8,25.0,462.0,392.59,298.7
2017,9,4,9,45,114.0,278.5,3.95,25.5,357.0,318.63,242.51
2017,9,4,10,0,14.0,242.0,4.1,26.0,252.0,238.98,180.64
2017,9,4,10,15,11.0,223.5,4.2,26.0,231.5,220.94,166.82
2017,9,4,10,30,8.0,205.0,4.3,26.0,211.0,202.32,152.41
2017,9,4,10,45,4.0,164.5,4.4,26.5,167.5,161.5,120.67
2017,9,4,11,0,0.0,124.0,4.5,27.0,124.0,119.97,88.27
2017,9,4,11,15,7.5,197.5,4.5,27.0,204.0,196.42,147.14
2017,9,4,11,30,15.0,271.0,4.5,27.0,284.0,273.43,205.29
2017,9,4,11,45,13.0,254.0,4.55,27.5,265.5,256.28,191.8
2017,9,4,12,0,11.0,237.0,4.6,28.0,247.0,238.83,178.33
2017,9,4,12,15,13.0,256.5,4.6,27.5,268.5,260.05,194.72
2017,9,4,12,30,15.0,276.0,4.6,27.0,290.0,281.46,211.21
2017,9,4,12,45,32.0,322.5,4.65,27.0,350.5,346.77,260.45
2017,9,4,13,0,49.0,369.0,4.7,27.0,411.0,410.3,307.72
2017,9,4,13,15,102.0,383.0,4.7,27.0,467.0,473.05,355.4
2017,9,4,13,30,155.0,397.0,4.7,27.0,523.0,542.3,407.14
2017,9,4,13,45,180.5,382.5,4.75,27.0,524.5,551.73,415.19
2017,9,4,14,0,206.0,368.0,4.8,27.0,526.0,560.04,422.74
2017,9,4,14,15,178.5,352.5,4.85,26.5,485.5,520.78,395.12
2017,9,4,14,30,151.0,337.0,4.9,26.0,445.0,481.39,367.18
2017,9,4,14,45,274.0,296.5,4.95,25.5,479.0,546.73,420.94
2017,9,4,15,0,397.0,256.0,5.0,25.0,513.0,598.03,463.79
2017,9,4,15,15,383.0,242.0,5.0,24.5,476.0,564.74,440.6
2017,9,4,15,30,369.0,228.0,5.0,24.0,439.0,530.85,416.93
2017,9,4,15,45,197.5,205.0,5.05,24.0,317.0,364.29,287.67
2017,9,4,16,0,26.0,182.0,5.1,24.0,195.0,201.21,156.76
2017,9,4,16,15,161.0,165.5,5.0,23.5,230.5,286.93,228.9
2017,9,4,16,30,296.0,149.0,4.9,23.0,266.0,355.66,285.81
2017,9,4,16,45,245.5,135.5,4.85,22.5,223.0,301.48,242.4
2017,9,4,17,0,195.0,122.0,4.8,22.0,180.0,251.03,201.42
2017,9,4,17,15,204.0,99.0,4.7,21.5,149.0,222.19,177.52
2017,9,4,17,30,213.0,76.0,4.6,21.0,118.0,191.8,151.14
2017,9,4,17,45,142.0,52.5,4.5,20.5,77.0,126.76,96.2
2017,9,4,18,0,71.0,29.0,4.4,20.0,36.0,66.76,45.08
2017,9,4,18,15,35.5,14.5,4.35,20.0,18.0,30.91,0.0
2017,9,4,18,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,7.0,2.9,18.0,7.0,6.88,0.0
2017,9,5,6,0,0.0,14.0,3.1,18.0,14.0,13.51,0.0
2017,9,5,6,15,87.0,34.5,3.2,18.5,47.5,28.5,17.6
2017,9,5,6,30,174.0,55.0,3.3,19.0,81.0,44.38,32.52
2017,9,5,6,45,245.0,72.5,3.45,19.5,125.0,57.48,44.41
2017,9,5,7,0,316.0,90.0,3.6,20.0,169.0,65.46,51.59
2017,9,5,7,15,366.5,104.0,3.55,20.5,216.0,94.3,62.86
2017,9,5,7,30,417.0,118.0,3.5,21.0,263.0,132.08,86.48
2017,9,5,7,45,466.0,126.0,3.45,21.5,312.0,169.98,113.73
2017,9,5,8,0,515.0,134.0,3.4,22.0,361.0,212.79,147.27
2017,9,5,8,15,545.5,142.0,3.35,22.0,407.5,255.71,183.15
2017,9,5,8,30,576.0,150.0,3.3,22.0,454.0,300.93,221.27
2017,9,5,8,45,611.0,151.5,3.25,22.5,499.5,344.66,257.61
2017,9,5,9,0,646.0,153.0,3.2,23.0,545.0,391.23,295.65
2017,9,5,9,15,664.0,157.5,3.15,23.5,584.5,435.42,331.24
2017,9,5,9,30,682.0,162.0,3.1,24.0,624.0,480.32,366.44
2017,9,5,9,45,694.5,166.0,3.1,24.5,657.5,522.28,398.65
2017,9,5,10,0,707.0,170.0,3.1,25.0,691.0,564.04,429.88
2017,9,5,10,15,717.0,172.5,3.05,25.5,719.0,602.44,457.8
2017,9,5,10,30,727.0,175.0,3.0,26.0,747.0,640.03,484.45
2017,9,5,10,45,750.5,168.0,3.0,26.5,772.0,678.06,511.31
2017,9,5,11,0,774.0,161.0,3.0,27.0,797.0,714.12,536.34
2017,9,5,11,15,778.5,162.0,2.95,27.0,810.5,742.81,556.06
2017,9,5,11,30,783.0,163.0,2.9,27.0,824.0,769.54,573.7
2017,9,5,11,45,798.5,155.5,2.9,27.5,834.0,794.69,589.31
2017,9,5,12,0,814.0,148.0,2.9,28.0,844.0,817.9,603.54
2017,9,5,12,15,814.0,148.0,2.9,28.0,842.0,833.45,613.83
2017,9,5,12,30,814.0,148.0,2.9,28.0,840.0,846.33,622.46
2017,9,5,12,45,817.5,144.0,2.9,28.5,832.0,855.43,627.43
2017,9,5,13,0,821.0,140.0,2.9,29.0,824.0,861.72,630.65
2017,9,5,13,15,816.0,139.0,2.9,29.0,807.0,860.86,630.5
2017,9,5,13,30,811.0,138.0,2.9,29.0,790.0,857.11,628.61
2017,9,5,13,45,808.0,134.0,2.95,29.0,766.5,849.11,624.35
2017,9,5,14,0,805.0,130.0,3.0,29.0,743.0,838.26,618.29
2017,9,5,14,15,795.0,127.5,3.0,28.5,711.5,820.28,608.44
2017,9,5,14,30,785.0,125.0,3.0,28.0,680.0,799.78,596.92
2017,9,5,14,45,770.5,122.5,3.0,28.0,642.5,773.22,580.06
2017,9,5,15,0,756.0,120.0,3.0,28.0,605.0,744.62,561.75
2017,9,5,15,15,737.5,116.5,3.0,27.5,562.5,712.45,541.92
2017,9,5,15,30,719.0,113.0,3.0,27.0,520.0,676.55,519.19
2017,9,5,15,45,361.0,133.0,3.0,27.0,337.5,417.37,325.82
2017,9,5,16,0,3.0,153.0,3.0,27.0,155.0,154.42,117.13
2017,9,5,16,15,1.5,136.0,3.15,26.5,137.0,136.49,104.01
2017,9,5,16,30,0.0,119.0,3.3,26.0,119.0,118.62,90.31
2017,9,5,16,45,0.0,100.5,3.45,25.5,100.5,100.04,75.83
2017,9,5,17,0,0.0,82.0,3.6,25.0,82.0,81.37,60.96
2017,9,5,17,15,177.0,72.0,3.75,24.5,106.5,174.41,137.25
2017,9,5,17,30,354.0,62.0,3.9,24.0,131.0,243.17,189.46
2017,9,5,17,45,263.5,47.0,4.05,23.5,89.5,174.58,131.37
2017,9,5,18,0,173.0,32.0,4.2,23.0,48.0,114.62,77.96
2017,9,5,18,15,86.5,16.0,4.2,22.0,24.0,52.14,0.0
2017,9,5,18,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,6,5,45,37.5,7.5,2.55,15.5,9.0,7.37,0.0
2017,9,6,6,0,75.0,15.0,2.7,16.0,18.0,11.66,0.0
2017,9,6,6,15,171.0,32.5,2.8,16.5,53.5,25.11,14.82
2017,9,6,6,30,267.0,50.0,2.9,17.0,89.0,37.95,27.21
2017,9,6,6,45,338.5,64.0,3.0,17.5,134.0,47.34,35.92
2017,9,6,7,0,410.0,78.0,3.1,18.0,179.0,56.25,43.95
2017,9,6,7,15,319.0,105.0,3.1,18.5,195.0,92.03,63.14
2017,9,6,7,30,228.0,132.0,3.1,19.0,211.0,128.83,92.28
2017,9,6,7,45,176.5,158.0,3.15,19.5,225.0,161.23,119.83
2017,9,6,8,0,125.0,184.0,3.2,20.0,239.0,183.9,140.08
2017,9,6,8,15,81.5,195.5,3.2,20.5,233.0,196.11,151.28
2017,9,6,8,30,38.0,207.0,3.2,21.0,227.0,199.28,154.63
2017,9,6,8,45,105.5,240.5,3.2,21.5,303.0,255.3,196.99
2017,9,6,9,0,173.0,274.0,3.2,22.0,379.0,314.25,241.56
2017,9,6,9,15,94.0,251.5,3.2,22.0,309.0,274.2,211.34
2017,9,6,9,30,15.0,229.0,3.2,22.0,239.0,224.61,172.79
2017,9,6,9,45,57.5,286.5,3.2,22.5,328.0,297.73,228.78
2017,9,6,10,0,100.0,344.0,3.2,23.0,417.0,377.96,288.76
2017,9,6,10,15,111.5,361.0,3.25,23.5,445.5,406.66,309.3
2017,9,6,10,30,123.0,378.0,3.3,24.0,474.0,434.31,329.08
2017,9,6,10,45,230.5,375.0,3.35,24.5,562.0,512.66,387.73
2017,9,6,11,0,338.0,372.0,3.4,25.0,650.0,596.65,449.25
2017,9,6,11,15,316.0,385.5,3.5,25.0,648.5,606.14,455.37
2017,9,6,11,30,294.0,399.0,3.6,25.0,647.0,613.78,460.47
2017,9,6,11,45,233.5,412.0,3.75,25.5,609.5,587.18,439.58
2017,9,6,12,0,173.0,425.0,3.9,26.0,572.0,558.16,416.85
2017,9,6,12,15,467.5,304.0,4.0,26.0,700.0,696.65,524.59
2017,9,6,12,30,762.0,183.0,4.1,26.0,828.0,834.77,626.75
2017,9,6,12,45,578.0,269.5,4.25,26.5,756.0,774.45,580.54
2017,9,6,13,0,394.0,356.0,4.4,27.0,684.0,704.92,526.61
2017,9,6,13,15,576.0,262.5,4.6,26.5,730.0,777.09,585.51
2017,9,6,13,30,758.0,169.0,4.8,26.0,776.0,840.55,635.31
2017,9,6,13,45,748.5,167.5,5.0,26.0,751.0,832.68,631.32
2017,9,6,14,0,739.0,166.0,5.2,26.0,726.0,819.72,624.18
2017,9,6,14,15,455.0,249.0,5.3,25.5,589.5,658.58,506.17
2017,9,6,14,30,171.0,332.0,5.4,25.0,453.0,491.83,377.67
2017,9,6,14,45,169.0,313.0,5.55,25.0,426.5,469.38,362.48
2017,9,6,15,0,167.0,294.0,5.7,25.0,400.0,446.25,346.19
2017,9,6,15,15,93.0,248.5,5.75,24.5,307.0,329.53,256.88
2017,9,6,15,30,19.0,203.0,5.8,24.0,214.0,217.02,168.36
2017,9,6,15,45,17.0,186.0,5.85,23.5,195.0,198.38,154.56
2017,9,6,16,0,15.0,169.0,5.9,23.0,176.0,179.81,140.51
2017,9,6,16,15,10.5,150.5,5.8,22.5,155.0,158.06,123.62
2017,9,6,16,30,6.0,132.0,5.7,22.0,134.0,136.57,106.7
2017,9,6,16,45,200.5,115.0,5.65,21.5,173.5,249.59,202.06
2017,9,6,17,0,395.0,98.0,5.6,21.0,213.0,334.16,271.05
2017,9,6,17,15,335.5,83.0,5.35,20.5,166.5,272.15,218.79
2017,9,6,17,30,276.0,68.0,5.1,20.0,120.0,214.89,169.68
2017,9,6,17,45,200.5,49.0,4.95,19.5,80.5,151.57,115.26
2017,9,6,18,0,125.0,30.0,4.8,19.0,41.0,95.02,63.56
2017,9,6,18,15,62.5,15.0,4.6,18.5,20.5,33.3,0.0
2017,9,6,18,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,7,5,45,23.0,6.5,1.95,15.5,7.5,6.39,0.0
2017,9,7,6,0,46.0,13.0,2.2,16.0,15.0,11.15,0.0
2017,9,7,6,15,128.0,32.5,2.35,16.0,48.5,26.94,16.13
2017,9,7,6,30,210.0,52.0,2.5,16.0,82.0,39.67,28.78
2017,9,7,6,45,268.0,70.5,2.7,16.5,125.0,52.65,40.7
2017,9,7,7,0,326.0,89.0,2.9,17.0,168.0,64.97,51.78
2017,9,7,7,15,163.0,71.0,2.9,17.5,110.5,63.94,44.21
2017,9,7,7,30,0.0,53.0,2.9,18.0,53.0,51.2,37.5
2017,9,7,7,45,0.0,53.5,2.95,18.5,53.5,51.69,37.73
2017,9,7,8,0,0.0,54.0,3.0,19.0,54.0,52.18,37.93
2017,9,7,8,15,0.0,64.0,3.0,19.0,64.0,61.87,45.8
2017,9,7,8,30,0.0,74.0,3.0,19.0,74.0,71.56,53.61
2017,9,7,8,45,0.0,116.5,3.05,19.5,116.5,111.94,86.16
2017,9,7,9,0,0.0,159.0,3.1,20.0,159.0,151.63,117.51
2017,9,7,9,15,0.0,111.5,3.1,20.0,111.5,107.57,81.89
2017,9,7,9,30,0.0,64.0,3.1,20.0,64.0,61.92,44.91
2017,9,7,9,45,9.5,162.5,3.15,20.5,169.5,161.05,124.1
2017,9,7,10,0,19.0,261.0,3.2,21.0,275.0,259.29,200.06
2017,9,7,10,15,17.0,260.0,3.25,21.0,273.5,258.67,199.07
2017,9,7,10,30,15.0,259.0,3.3,21.0,272.0,257.75,198.13
2017,9,7,10,45,12.5,242.0,3.4,21.5,252.5,241.07,184.76
2017,9,7,11,0,10.0,225.0,3.5,22.0,233.0,223.94,171.12
2017,9,7,11,15,15.5,264.5,3.55,22.0,277.5,266.51,203.81
2017,9,7,11,30,21.0,304.0,3.6,22.0,322.0,309.62,236.47
2017,9,7,11,45,22.0,306.0,3.7,22.0,325.0,313.53,239.34
2017,9,7,12,0,23.0,308.0,3.8,22.0,328.0,317.42,242.35
2017,9,7,12,15,15.0,249.5,3.85,22.0,262.5,254.79,194.66
2017,9,7,12,30,7.0,191.0,3.9,22.0,197.0,191.47,145.88
2017,9,7,12,45,10.0,220.0,4.0,22.0,228.5,222.73,170.33
2017,9,7,13,0,13.0,249.0,4.1,22.0,260.0,254.27,194.75
2017,9,7,13,15,13.0,247.5,4.1,22.0,258.0,253.26,194.07
2017,9,7,13,30,13.0,246.0,4.1,22.0,256.0,252.23,193.47
2017,9,7,13,45,11.5,236.0,4.15,22.0,245.0,241.37,185.32
2017,9,7,14,0,10.0,226.0,4.2,22.0,234.0,230.45,177.13
2017,9,7,14,15,17.5,245.0,4.2,21.5,258.0,256.43,198.19
2017,9,7,14,30,25.0,264.0,4.2,21.0,282.0,282.67,219.43
2017,9,7,14,45,24.0,250.5,4.25,21.0,267.0,268.54,208.91
2017,9,7,15,0,23.0,237.0,4.3,21.0,252.0,254.36,198.4
2017,9,7,15,15,22.0,220.0,4.25,20.5,233.5,236.48,185.25
2017,9,7,15,30,21.0,203.0,4.2,20.0,215.0,218.55,171.94
2017,9,7,15,45,133.5,199.0,4.2,20.0,263.0,310.21,248.25
2017,9,7,16,0,246.0,195.0,4.2,20.0,311.0,388.23,312.11
2017,9,7,16,15,180.5,175.5,4.1,19.5,255.5,309.85,249.95
2017,9,7,16,30,115.0,156.0,4.0,19.0,200.0,243.67,196.65
2017,9,7,16,45,99.5,135.0,3.95,19.0,169.0,208.67,168.27
2017,9,7,17,0,84.0,114.0,3.9,19.0,138.0,174.57,140.05
2017,9,7,17,15,67.0,91.0,3.8,18.5,108.0,132.14,104.68
2017,9,7,17,30,50.0,68.0,3.7,18.0,78.0,97.03,74.81
2017,9,7,17,45,25.0,47.0,3.6,17.5,52.0,62.3,45.07
2017,9,7,18,0,0.0,26.0,3.5,17.0,26.0,26.39,13.73
2017,9,7,18,15,0.0,13.0,3.4,16.5,13.0,12.78,0.0
2017,9,7,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,8,5,45,28.5,6.0,2.1,13.5,7.5,5.9,0.0
2017,9,8,6,0,57.0,12.0,2.3,14.0,15.0,11.8,0.0
2017,9,8,6,15,149.5,31.0,2.25,14.5,49.5,24.01,13.65
2017,9,8,6,30,242.0,50.0,2.2,15.0,84.0,38.14,27.54
2017,9,8,6,45,306.5,66.5,2.2,15.5,128.0,49.56,38.13
2017,9,8,7,0,371.0,83.0,2.2,16.0,172.0,60.4,47.95
2017,9,8,7,15,185.5,90.5,2.0,16.5,135.0,79.13,56.82
2017,9,8,7,30,0.0,98.0,1.8,17.0,98.0,92.11,71.84
2017,9,8,7,45,52.0,139.5,1.65,17.5,162.0,132.3,102.32
2017,9,8,8,0,104.0,181.0,1.5,18.0,226.0,176.52,135.59
2017,9,8,8,15,97.5,202.5,1.4,18.5,248.5,204.95,158.24
2017,9,8,8,30,91.0,224.0,1.3,19.0,271.0,228.49,176.67
2017,9,8,8,45,118.5,248.0,1.2,19.5,315.5,261.2,201.21
2017,9,8,9,0,146.0,272.0,1.1,20.0,360.0,300.86,230.83
2017,9,8,9,15,177.5,291.0,1.15,20.5,405.0,340.73,260.56
2017,9,8,9,30,209.0,310.0,1.2,21.0,450.0,383.39,292.08
2017,9,8,9,45,230.5,324.5,1.3,21.5,486.5,419.43,318.54
2017,9,8,10,0,252.0,339.0,1.4,22.0,523.0,454.3,343.92
2017,9,8,10,15,350.5,321.0,1.55,22.0,587.5,511.27,387.2
2017,9,8,10,30,449.0,303.0,1.7,22.0,652.0,573.09,433.71
2017,9,8,10,45,615.0,233.5,1.85,22.5,725.0,640.25,484.6
2017,9,8,11,0,781.0,164.0,2.0,23.0,798.0,715.82,540.81
2017,9,8,11,15,519.5,284.0,2.15,23.0,709.0,660.1,496.76
2017,9,8,11,30,258.0,404.0,2.3,23.0,620.0,589.31,441.27
2017,9,8,11,45,526.5,284.5,2.5,23.5,728.0,697.98,525.74
2017,9,8,12,0,795.0,165.0,2.7,24.0,836.0,812.26,609.15
2017,9,8,12,15,794.0,165.0,2.9,24.0,833.5,826.65,619.32
2017,9,8,12,30,793.0,165.0,3.1,24.0,831.0,838.4,628.56
2017,9,8,12,45,783.0,168.0,3.3,24.5,819.0,842.81,631.65
2017,9,8,13,0,773.0,171.0,3.5,25.0,807.0,844.39,632.91
2017,9,8,13,15,767.5,169.5,3.65,25.0,789.0,842.53,632.88
2017,9,8,13,30,762.0,168.0,3.8,25.0,771.0,837.92,631.07
2017,9,8,13,45,756.5,164.0,3.95,25.0,746.5,830.71,627.55
2017,9,8,14,0,751.0,160.0,4.1,25.0,722.0,818.33,620.51
2017,9,8,14,15,739.5,157.0,4.2,24.5,690.5,799.4,609.92
2017,9,8,14,30,728.0,154.0,4.3,24.0,659.0,778.15,597.67
2017,9,8,14,45,717.0,148.0,4.4,24.0,622.5,751.85,580.59
2017,9,8,15,0,706.0,142.0,4.5,24.0,586.0,723.5,562.08
2017,9,8,15,15,686.0,137.5,4.45,23.5,543.5,688.05,538.63
2017,9,8,15,30,666.0,133.0,4.4,23.0,501.0,651.37,513.25
2017,9,8,15,45,646.0,125.0,4.4,22.5,455.5,609.85,484.06
2017,9,8,16,0,626.0,117.0,4.4,22.0,410.0,567.59,453.63
2017,9,8,16,15,591.0,110.0,4.25,21.5,361.5,516.37,414.99
2017,9,8,16,30,556.0,103.0,4.1,21.0,313.0,466.0,376.13
2017,9,8,16,45,514.5,92.5,4.0,21.0,264.0,409.38,330.68
2017,9,8,17,0,473.0,82.0,3.9,21.0,215.0,352.43,283.82
2017,9,8,17,15,406.5,70.5,3.75,20.0,167.5,288.14,230.61
2017,9,8,17,30,340.0,59.0,3.6,19.0,120.0,229.27,180.31
2017,9,8,17,45,249.0,43.0,3.5,18.5,79.5,161.22,121.62
2017,9,8,18,0,158.0,27.0,3.4,18.0,39.0,99.77,61.48
2017,9,8,18,15,79.0,13.5,3.35,17.5,19.5,36.01,0.0
2017,9,8,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,9,5,45,37.0,6.0,1.95,14.5,7.5,0.0,0.0
2017,9,9,6,0,74.0,12.0,2.1,15.0,15.0,11.8,0.0
2017,9,9,6,15,183.5,28.5,2.15,15.0,50.0,22.01,11.76
2017,9,9,6,30,293.0,45.0,2.2,15.0,85.0,34.16,24.04
2017,9,9,6,45,373.0,57.5,2.25,15.5,131.5,42.51,31.91
2017,9,9,7,0,453.0,70.0,2.3,16.0,178.0,50.47,39.18
2017,9,9,7,15,508.0,79.0,2.2,16.5,227.5,74.28,45.78
2017,9,9,7,30,563.0,88.0,2.1,17.0,277.0,114.68,68.31
2017,9,9,7,45,298.0,126.0,2.05,18.0,227.5,146.5,103.15
2017,9,9,8,0,33.0,164.0,2.0,19.0,178.0,153.39,119.39
2017,9,9,8,15,17.5,161.0,1.95,19.5,168.5,154.94,120.71
2017,9,9,8,30,2.0,158.0,1.9,20.0,159.0,149.82,116.49
2017,9,9,8,45,14.0,192.0,1.85,20.5,200.0,185.43,143.92
2017,9,9,9,0,26.0,226.0,1.8,21.0,241.0,222.36,171.94
2017,9,9,9,15,96.5,268.5,1.8,21.5,332.0,289.08,222.3
2017,9,9,9,30,167.0,311.0,1.8,22.0,423.0,363.33,277.66
2017,9,9,9,45,475.0,227.0,1.8,23.0,567.0,455.32,347.12
2017,9,9,10,0,783.0,143.0,1.8,24.0,711.0,577.29,437.44
2017,9,9,10,15,792.5,145.5,1.75,24.5,739.5,617.68,465.68
2017,9,9,10,30,802.0,148.0,1.7,25.0,768.0,657.0,492.92
2017,9,9,10,45,810.0,148.5,1.7,25.5,789.5,692.13,516.95
2017,9,9,11,0,818.0,149.0,1.7,26.0,811.0,725.69,539.38
2017,9,9,11,15,822.5,150.0,1.75,26.0,824.5,755.37,559.66
2017,9,9,11,30,827.0,151.0,1.8,26.0,838.0,782.95,578.06
2017,9,9,11,45,831.5,150.0,1.85,26.5,844.5,806.33,592.49
2017,9,9,12,0,836.0,149.0,1.9,27.0,851.0,827.29,605.34
2017,9,9,12,15,835.5,148.5,2.05,27.0,849.0,842.09,616.26
2017,9,9,12,30,835.0,148.0,2.2,27.0,847.0,854.11,625.48
2017,9,9,12,45,830.0,149.0,2.4,27.0,836.0,861.0,631.81
2017,9,9,13,0,825.0,150.0,2.6,27.0,825.0,864.99,636.28
2017,9,9,13,15,820.0,148.5,2.7,27.0,807.0,863.51,636.48
2017,9,9,13,30,815.0,147.0,2.8,27.0,789.0,859.12,634.88
2017,9,9,13,45,812.0,142.5,2.95,27.0,765.0,850.43,630.81
2017,9,9,14,0,809.0,138.0,3.1,27.0,741.0,838.86,624.85
2017,9,9,14,15,798.5,135.5,3.2,27.0,709.0,820.33,613.88
2017,9,9,14,30,788.0,133.0,3.3,27.0,677.0,799.28,601.21
2017,9,9,14,45,777.0,128.5,3.4,27.0,639.5,773.3,585.07
2017,9,9,15,0,766.0,124.0,3.5,27.0,602.0,745.1,567.28
2017,9,9,15,15,747.0,120.0,3.5,26.5,558.5,712.07,546.6
2017,9,9,15,30,728.0,116.0,3.5,26.0,515.0,675.04,522.77
2017,9,9,15,45,703.0,111.0,3.55,26.0,467.5,631.5,492.07
2017,9,9,16,0,678.0,106.0,3.6,26.0,420.0,587.43,460.2
2017,9,9,16,15,643.0,99.5,3.6,25.5,369.5,535.08,422.04
2017,9,9,16,30,608.0,93.0,3.6,25.0,319.0,483.52,383.34
2017,9,9,16,45,557.5,85.0,3.65,24.5,268.0,422.77,336.3
2017,9,9,17,0,507.0,77.0,3.7,24.0,217.0,364.75,289.8
2017,9,9,17,15,437.5,66.0,3.7,23.0,168.0,297.66,235.03
2017,9,9,17,30,368.0,55.0,3.7,22.0,119.0,234.81,182.02
2017,9,9,17,45,264.5,40.0,3.7,21.0,77.5,162.32,120.47
2017,9,9,18,0,161.0,25.0,3.7,20.0,36.0,96.24,54.36
2017,9,9,18,15,80.5,12.5,3.7,19.5,18.0,35.09,0.0
2017,9,9,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,10,5,45,23.5,5.0,1.1,15.5,5.5,0.0,0.0
2017,9,10,6,0,47.0,10.0,1.2,16.0,11.0,9.83,0.0
2017,9,10,6,15,138.0,28.5,1.2,16.5,44.5,22.07,11.43
2017,9,10,6,30,229.0,47.0,1.2,17.0,78.0,35.86,25.26
2017,9,10,6,45,301.0,63.0,1.3,17.5,122.5,46.97,35.52
2017,9,10,7,0,373.0,79.0,1.4,18.0,167.0,57.52,45.02
2017,9,10,7,15,427.5,90.5,1.2,18.5,215.5,79.98,52.51
2017,9,10,7,30,482.0,102.0,1.0,19.0,264.0,118.57,74.25
2017,9,10,7,45,521.0,112.0,0.8,20.0,312.5,159.46,102.92
2017,9,10,8,0,560.0,122.0,0.6,21.0,361.0,203.97,137.08
2017,9,10,8,15,591.0,129.0,0.7,22.0,408.5,247.71,172.5
2017,9,10,8,30,622.0,136.0,0.8,23.0,456.0,294.3,210.42
2017,9,10,8,45,645.5,142.0,0.95,24.0,500.5,340.05,247.67
2017,9,10,9,0,669.0,148.0,1.1,25.0,545.0,387.44,285.42
2017,9,10,9,15,687.0,152.5,1.25,25.5,584.5,432.47,321.24
2017,9,10,9,30,705.0,157.0,1.4,26.0,624.0,478.15,356.71
2017,9,10,9,45,756.5,142.0,1.55,27.0,667.0,524.04,391.12
2017,9,10,10,0,808.0,127.0,1.7,28.0,710.0,574.48,427.99
2017,9,10,10,15,817.0,129.0,1.8,28.5,738.5,614.95,457.25
2017,9,10,10,30,826.0,131.0,1.9,29.0,767.0,654.22,485.07
2017,9,10,10,45,835.0,130.5,2.05,30.0,788.5,689.74,509.11
2017,9,10,11,0,844.0,130.0,2.2,31.0,810.0,723.64,531.35
2017,9,10,11,15,848.0,131.0,2.2,31.5,823.5,753.21,549.46
2017,9,10,11,30,852.0,132.0,2.2,32.0,837.0,780.35,565.83
2017,9,10,11,45,857.0,130.5,2.25,32.5,843.5,803.5,579.86
2017,9,10,12,0,862.0,129.0,2.3,33.0,850.0,824.18,592.27
2017,9,10,12,15,862.0,128.5,2.3,33.0,848.0,839.12,601.84
2017,9,10,12,30,862.0,128.0,2.3,33.0,846.0,851.24,609.7
2017,9,10,12,45,733.5,199.0,2.35,33.0,804.5,829.22,595.91
2017,9,10,13,0,605.0,270.0,2.4,33.0,763.0,797.31,572.99
2017,9,10,13,15,724.5,198.0,2.4,33.0,775.5,832.44,599.66
2017,9,10,13,30,844.0,126.0,2.4,33.0,788.0,859.07,617.33
2017,9,10,13,45,840.0,123.0,2.45,33.0,763.5,850.74,612.81
2017,9,10,14,0,836.0,120.0,2.5,33.0,739.0,839.48,606.75
2017,9,10,14,15,825.5,118.0,2.5,33.0,706.5,821.05,595.72
2017,9,10,14,30,815.0,116.0,2.5,33.0,674.0,800.03,583.07
2017,9,10,14,45,804.0,112.0,2.5,33.0,636.0,773.98,567.09
2017,9,10,15,0,793.0,108.0,2.5,33.0,598.0,745.66,549.54
2017,9,10,15,15,774.0,104.5,2.5,32.5,554.5,709.76,527.78
2017,9,10,15,30,755.0,101.0,2.5,32.0,511.0,672.36,504.7
2017,9,10,15,45,731.5,96.5,2.5,32.0,464.0,631.82,477.7
2017,9,10,16,0,708.0,92.0,2.5,32.0,417.0,588.42,447.33
2017,9,10,16,15,492.0,115.0,2.3,31.0,328.0,450.73,346.33
2017,9,10,16,30,276.0,138.0,2.1,30.0,239.0,324.41,250.6
2017,9,10,16,45,250.5,119.5,1.95,29.5,200.5,280.04,217.0
2017,9,10,17,0,225.0,101.0,1.8,29.0,162.0,237.12,183.24
2017,9,10,17,15,193.5,81.0,1.85,27.5,125.0,191.12,146.87
2017,9,10,17,30,162.0,61.0,1.9,26.0,88.0,147.34,111.02
2017,9,10,17,45,103.5,42.0,2.0,25.0,57.0,97.13,69.2
2017,9,10,18,0,45.0,23.0,2.1,24.0,26.0,43.61,18.95
2017,9,10,18,15,22.5,11.5,2.5,23.5,13.0,17.57,0.0
2017,9,10,18,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,5.5,2.2,18.0,5.5,0.0,0.0
2017,9,11,6,0,0.0,11.0,2.5,18.0,11.0,10.81,0.0
2017,9,11,6,15,98.0,27.5,2.7,18.0,40.5,22.96,11.62
2017,9,11,6,30,196.0,44.0,2.9,18.0,70.0,33.48,23.02
2017,9,11,6,45,243.5,61.5,3.15,18.5,108.5,45.84,34.33
2017,9,11,7,0,291.0,79.0,3.4,19.0,147.0,57.59,44.86
