Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,11,7,15,327.5,94.5,3.45,19.5,188.5,79.03,54.09
2017,9,11,7,30,364.0,110.0,3.5,20.0,230.0,114.09,75.24
2017,9,11,7,45,443.0,115.5,3.55,20.5,286.5,150.46,99.39
2017,9,11,8,0,522.0,121.0,3.6,21.0,343.0,194.84,132.62
2017,9,11,8,15,544.5,131.0,3.65,21.5,387.0,237.42,168.25
2017,9,11,8,30,567.0,141.0,3.7,22.0,431.0,281.35,205.4
2017,9,11,8,45,440.0,194.0,3.75,22.5,431.5,314.92,236.84
2017,9,11,9,0,313.0,247.0,3.8,23.0,432.0,338.88,258.35
2017,9,11,9,15,371.5,251.0,3.8,23.5,485.5,385.04,293.99
2017,9,11,9,30,430.0,255.0,3.8,24.0,539.0,433.0,330.77
2017,9,11,9,45,405.0,279.0,3.85,24.5,558.0,465.32,355.05
2017,9,11,10,0,380.0,303.0,3.9,25.0,577.0,492.17,374.63
2017,9,11,10,15,607.5,211.0,3.9,25.5,668.0,560.97,428.44
2017,9,11,10,30,835.0,119.0,3.9,26.0,759.0,646.39,493.84
2017,9,11,10,45,843.0,119.5,3.9,26.5,781.0,683.22,519.87
2017,9,11,11,0,851.0,120.0,3.9,27.0,803.0,717.0,543.07
2017,9,11,11,15,855.0,120.5,3.85,27.0,816.5,745.96,562.64
2017,9,11,11,30,859.0,121.0,3.8,27.0,830.0,772.65,580.58
2017,9,11,11,45,862.0,121.0,3.75,27.5,836.0,795.68,594.78
2017,9,11,12,0,865.0,121.0,3.7,28.0,842.0,816.15,607.17
2017,9,11,12,15,579.0,249.5,3.6,28.0,731.5,728.14,542.94
2017,9,11,12,30,293.0,378.0,3.5,28.0,621.0,624.06,462.67
2017,9,11,12,45,279.0,383.5,3.4,28.5,612.5,624.09,461.88
2017,9,11,13,0,265.0,389.0,3.3,29.0,604.0,623.03,459.79
2017,9,11,13,15,282.0,375.5,3.15,29.0,599.5,627.87,463.73
2017,9,11,13,30,299.0,362.0,3.0,29.0,595.0,631.46,466.79
2017,9,11,13,45,307.5,342.0,2.95,29.0,575.0,619.67,459.47
2017,9,11,14,0,316.0,322.0,2.9,29.0,555.0,606.3,451.18
2017,9,11,14,15,184.5,307.0,2.85,29.0,441.5,473.47,354.54
2017,9,11,14,30,53.0,292.0,2.8,29.0,328.0,342.66,256.62
2017,9,11,14,45,26.5,183.5,2.75,29.0,201.5,206.75,155.49
2017,9,11,15,0,0.0,75.0,2.7,29.0,75.0,72.56,51.67
2017,9,11,15,15,0.0,116.0,2.7,28.5,116.0,112.99,83.77
2017,9,11,15,30,0.0,157.0,2.7,28.0,157.0,155.22,117.11
2017,9,11,15,45,0.0,128.5,2.75,28.0,128.5,126.4,94.92
2017,9,11,16,0,0.0,100.0,2.8,28.0,100.0,97.6,72.54
2017,9,11,16,15,0.0,77.0,2.9,27.5,77.0,74.49,54.52
2017,9,11,16,30,0.0,54.0,3.0,27.0,54.0,52.17,36.8
2017,9,11,16,45,0.0,44.5,3.1,26.5,44.5,42.97,29.48
2017,9,11,17,0,0.0,35.0,3.2,26.0,35.0,33.79,22.03
2017,9,11,17,15,0.0,26.5,3.75,25.0,26.5,25.57,15.29
2017,9,11,17,30,0.0,18.0,4.3,24.0,18.0,17.36,8.45
2017,9,11,17,45,0.0,11.0,4.85,23.0,11.0,10.6,2.72
2017,9,11,18,0,0.0,4.0,5.4,22.0,4.0,3.85,0.0
2017,9,11,18,15,0.0,2.0,5.6,21.0,2.0,1.97,0.0
2017,9,11,18,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,6.0,19.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,4.0,3.45,18.0,4.0,0.0,0.0
2017,9,12,6,0,0.0,8.0,3.5,18.0,8.0,7.86,0.0
2017,9,12,6,15,65.5,28.0,3.55,18.0,36.5,23.32,11.42
2017,9,12,6,30,131.0,48.0,3.6,18.0,65.0,39.01,27.66
2017,9,12,6,45,194.0,67.0,3.65,18.0,105.0,53.39,40.91
2017,9,12,7,0,257.0,86.0,3.7,18.0,145.0,67.23,53.46
2017,9,12,7,15,319.5,96.0,3.6,18.5,188.5,79.02,54.94
2017,9,12,7,30,382.0,106.0,3.5,19.0,232.0,111.19,72.68
2017,9,12,7,45,362.0,130.0,3.4,19.5,265.5,150.55,103.34
2017,9,12,8,0,342.0,154.0,3.3,20.0,299.0,192.42,138.24
2017,9,12,8,15,479.5,142.5,3.2,20.5,372.0,230.39,165.18
2017,9,12,8,30,617.0,131.0,3.1,21.0,445.0,285.13,207.4
2017,9,12,8,45,491.0,183.0,3.05,21.5,447.0,321.28,241.15
2017,9,12,9,0,365.0,235.0,3.0,22.0,449.0,347.66,264.81
2017,9,12,9,15,540.0,189.5,2.9,22.5,531.5,399.28,304.44
2017,9,12,9,30,715.0,144.0,2.8,23.0,614.0,467.4,357.1
2017,9,12,9,45,472.0,240.5,2.75,23.5,557.5,462.06,352.74
2017,9,12,10,0,229.0,337.0,2.7,24.0,501.0,439.41,333.42
2017,9,12,10,15,519.5,233.5,2.65,24.5,624.5,527.45,401.94
2017,9,12,10,30,810.0,130.0,2.6,25.0,748.0,638.55,485.62
2017,9,12,10,45,819.0,130.0,2.55,25.5,769.5,673.87,509.8
2017,9,12,11,0,828.0,130.0,2.5,26.0,791.0,707.61,532.81
2017,9,12,11,15,832.0,130.5,2.55,26.5,804.0,736.42,551.46
2017,9,12,11,30,836.0,131.0,2.6,27.0,817.0,763.04,568.41
2017,9,12,11,45,837.5,131.5,2.65,27.5,822.5,784.13,581.54
2017,9,12,12,0,839.0,132.0,2.7,28.0,828.0,803.45,593.5
2017,9,12,12,15,838.5,131.5,2.9,28.0,825.0,817.52,604.07
2017,9,12,12,30,838.0,131.0,3.1,28.0,822.0,828.83,612.89
2017,9,12,12,45,826.5,135.0,3.3,28.0,809.5,835.69,618.81
2017,9,12,13,0,815.0,139.0,3.5,28.0,797.0,837.01,621.08
2017,9,12,13,15,809.5,138.0,3.7,27.5,779.0,835.35,622.66
2017,9,12,13,30,804.0,137.0,3.9,27.0,761.0,830.83,622.37
2017,9,12,13,45,793.5,136.5,4.1,27.0,735.0,819.81,616.43
2017,9,12,14,0,783.0,136.0,4.3,27.0,709.0,806.13,608.69
2017,9,12,14,15,771.5,133.5,4.45,26.5,677.0,786.96,598.1
2017,9,12,14,30,760.0,131.0,4.6,26.0,645.0,765.38,585.97
2017,9,12,14,45,745.0,128.0,4.75,26.0,607.5,740.75,570.5
2017,9,12,15,0,730.0,125.0,4.9,26.0,570.0,711.87,551.8
2017,9,12,15,15,710.0,121.0,5.0,25.5,527.5,676.41,528.93
2017,9,12,15,30,690.0,117.0,5.1,25.0,485.0,639.71,504.13
2017,9,12,15,45,345.0,113.0,5.2,24.5,297.0,373.35,298.67
2017,9,12,16,0,0.0,109.0,5.3,24.0,109.0,106.9,81.23
2017,9,12,16,15,0.0,95.5,5.3,23.5,95.5,93.51,70.98
2017,9,12,16,30,0.0,82.0,5.3,23.0,82.0,80.09,60.36
2017,9,12,16,45,0.0,68.5,5.35,22.5,68.5,66.64,49.52
2017,9,12,17,0,0.0,55.0,5.4,22.0,55.0,53.15,38.45
2017,9,12,17,15,163.5,53.0,5.25,21.0,79.5,140.38,110.37
2017,9,12,17,30,327.0,51.0,5.1,20.0,104.0,208.47,161.75
2017,9,12,17,45,222.0,35.5,4.95,19.5,65.5,138.3,100.45
2017,9,12,18,0,117.0,20.0,4.8,19.0,27.0,70.54,18.57
2017,9,12,18,15,58.5,10.0,4.65,18.5,13.5,25.62,0.0
2017,9,12,18,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,2.5,3.4,15.5,2.5,0.0,0.0
2017,9,13,6,0,0.0,5.0,3.5,16.0,5.0,4.91,0.0
2017,9,13,6,15,3.5,23.5,3.6,16.0,23.5,22.38,10.32
2017,9,13,6,30,7.0,42.0,3.7,16.0,42.0,39.13,27.94
2017,9,13,6,45,22.5,63.5,3.85,16.5,68.0,56.21,43.59
2017,9,13,7,0,38.0,85.0,4.0,17.0,94.0,73.84,59.44
2017,9,13,7,15,54.5,106.0,4.0,17.0,122.5,92.99,71.79
2017,9,13,7,30,71.0,127.0,4.0,17.0,151.0,116.5,89.56
2017,9,13,7,45,48.5,141.5,4.0,17.5,159.0,131.93,102.47
2017,9,13,8,0,26.0,156.0,4.0,18.0,167.0,144.82,113.53
2017,9,13,8,15,13.0,134.0,4.0,18.0,139.5,129.69,101.42
2017,9,13,8,30,0.0,112.0,4.0,18.0,112.0,107.37,83.31
2017,9,13,8,45,2.5,145.0,4.05,18.5,147.0,138.91,108.49
2017,9,13,9,0,5.0,178.0,4.1,19.0,182.0,170.71,133.46
2017,9,13,9,15,3.0,170.5,4.1,19.5,173.0,163.87,127.39
2017,9,13,9,30,1.0,163.0,4.1,20.0,164.0,156.54,121.02
2017,9,13,9,45,13.0,216.5,4.2,20.5,225.5,212.98,165.17
2017,9,13,10,0,25.0,270.0,4.3,21.0,287.0,270.43,209.3
2017,9,13,10,15,26.5,283.5,4.35,21.0,303.0,283.28,218.88
2017,9,13,10,30,28.0,297.0,4.4,21.0,319.0,299.2,230.9
2017,9,13,10,45,26.5,300.0,4.45,21.5,321.5,303.51,233.52
2017,9,13,11,0,25.0,303.0,4.5,22.0,324.0,308.38,236.6
2017,9,13,11,15,81.5,353.5,4.55,22.0,420.0,398.86,306.34
2017,9,13,11,30,138.0,404.0,4.6,22.0,516.0,494.51,378.48
2017,9,13,11,45,75.0,325.5,4.65,22.0,387.0,374.44,287.56
2017,9,13,12,0,12.0,247.0,4.7,22.0,258.0,249.06,190.65
2017,9,13,12,15,11.5,240.5,4.8,22.0,250.5,242.93,186.22
2017,9,13,12,30,11.0,234.0,4.9,22.0,243.0,236.69,181.5
2017,9,13,12,45,17.5,269.0,5.0,22.0,283.5,277.03,212.9
2017,9,13,13,0,24.0,304.0,5.1,22.0,324.0,317.89,244.45
2017,9,13,13,15,25.5,302.0,5.15,21.5,323.0,318.0,245.24
2017,9,13,13,30,27.0,300.0,5.2,21.0,322.0,324.0,250.66
2017,9,13,13,45,24.5,284.5,5.3,21.0,303.5,301.08,233.36
2017,9,13,14,0,22.0,269.0,5.4,21.0,285.0,283.94,220.49
2017,9,13,14,15,21.5,257.5,5.35,21.0,272.5,272.43,211.94
2017,9,13,14,30,21.0,246.0,5.3,21.0,260.0,260.84,203.31
2017,9,13,14,45,13.5,216.0,5.3,21.0,225.5,224.58,175.08
2017,9,13,15,0,6.0,186.0,5.3,21.0,191.0,188.44,146.71
2017,9,13,15,15,4.0,173.0,5.15,20.5,176.5,174.14,135.93
2017,9,13,15,30,2.0,160.0,5.0,20.0,162.0,159.93,125.1
2017,9,13,15,45,1.0,145.0,4.9,19.5,146.0,144.41,113.15
2017,9,13,16,0,0.0,130.0,4.8,19.0,130.0,128.92,101.08
2017,9,13,16,15,0.0,113.5,4.65,18.5,113.5,112.5,88.09
2017,9,13,16,30,0.0,97.0,4.5,18.0,97.0,96.03,74.84
2017,9,13,16,45,0.0,80.5,4.35,18.0,80.5,79.49,61.18
2017,9,13,17,0,0.0,64.0,4.2,18.0,64.0,62.87,47.22
2017,9,13,17,15,0.0,48.5,4.0,17.5,48.5,47.22,33.96
2017,9,13,17,30,0.0,33.0,3.8,17.0,33.0,31.87,20.79
2017,9,13,17,45,0.0,20.0,3.6,16.5,20.0,19.3,9.7
2017,9,13,18,0,0.0,7.0,3.4,16.0,7.0,6.75,0.0
2017,9,13,18,15,0.0,3.5,3.3,15.5,3.5,3.44,0.0
2017,9,13,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,14,5,45,9.5,4.5,3.1,13.5,4.5,0.0,0.0
2017,9,14,6,0,19.0,9.0,3.2,14.0,9.0,8.85,0.0
2017,9,14,6,15,123.0,27.5,3.35,14.0,41.5,21.52,9.19
2017,9,14,6,30,227.0,46.0,3.5,14.0,74.0,35.45,24.94
2017,9,14,6,45,310.5,61.0,3.7,14.5,119.5,45.83,34.8
2017,9,14,7,0,394.0,76.0,3.9,15.0,165.0,55.7,43.88
2017,9,14,7,15,197.0,80.5,3.95,15.0,125.0,67.99,49.29
2017,9,14,7,30,0.0,85.0,4.0,15.0,85.0,80.51,62.77
2017,9,14,7,45,0.0,101.0,4.05,15.5,101.0,95.52,75.09
2017,9,14,8,0,0.0,117.0,4.1,16.0,117.0,110.6,87.26
2017,9,14,8,15,3.0,141.0,4.1,16.0,142.5,133.51,105.77
2017,9,14,8,30,6.0,165.0,4.1,16.0,168.0,156.85,124.46
2017,9,14,8,45,147.0,206.5,4.15,16.5,292.0,233.53,183.14
2017,9,14,9,0,288.0,248.0,4.2,17.0,416.0,327.58,256.09
2017,9,14,9,15,184.0,269.5,4.2,17.5,380.0,321.84,252.59
2017,9,14,9,30,80.0,291.0,4.2,18.0,344.0,305.84,239.87
2017,9,14,9,45,255.5,285.5,4.2,18.5,465.0,390.96,306.52
2017,9,14,10,0,431.0,280.0,4.2,19.0,586.0,494.57,386.58
2017,9,14,10,15,454.5,281.5,4.2,19.0,615.5,529.75,413.77
2017,9,14,10,30,478.0,283.0,4.2,19.0,645.0,565.69,441.49
2017,9,14,10,45,486.5,285.5,4.25,19.5,662.5,593.09,461.63
2017,9,14,11,0,495.0,288.0,4.3,20.0,680.0,619.82,481.02
2017,9,14,11,15,687.0,204.0,4.35,20.0,757.5,696.71,542.27
2017,9,14,11,30,879.0,120.0,4.4,20.0,835.0,778.92,604.12
2017,9,14,11,45,878.5,121.0,4.45,20.0,839.5,800.48,619.16
2017,9,14,12,0,878.0,122.0,4.5,20.0,844.0,819.28,632.66
2017,9,14,12,15,876.5,121.5,4.55,20.0,840.0,832.97,642.63
2017,9,14,12,30,875.0,121.0,4.6,20.0,836.0,843.72,650.66
2017,9,14,12,45,878.0,117.0,4.65,20.5,826.0,851.7,655.58
2017,9,14,13,0,881.0,113.0,4.7,21.0,816.0,856.67,658.49
2017,9,14,13,15,876.0,112.0,4.7,20.5,797.5,854.94,659.08
2017,9,14,13,30,871.0,111.0,4.7,20.0,779.0,850.17,657.68
2017,9,14,13,45,863.5,109.5,4.75,20.0,752.5,839.8,651.44
2017,9,14,14,0,856.0,108.0,4.8,20.0,726.0,826.54,643.24
2017,9,14,14,15,846.0,106.0,4.8,20.0,693.5,807.92,630.98
2017,9,14,14,30,836.0,104.0,4.8,20.0,661.0,790.9,619.97
2017,9,14,14,45,820.5,102.0,4.85,20.0,622.5,762.98,601.27
2017,9,14,15,0,805.0,100.0,4.9,20.0,584.0,732.95,580.95
2017,9,14,15,15,786.0,97.0,4.95,19.5,540.0,697.33,557.38
2017,9,14,15,30,767.0,94.0,5.0,19.0,496.0,660.21,532.32
2017,9,14,15,45,737.5,91.5,5.05,18.5,448.0,615.26,500.03
2017,9,14,16,0,708.0,89.0,5.1,18.0,400.0,572.52,467.94
2017,9,14,16,15,671.5,84.0,5.1,17.5,349.5,520.44,427.52
2017,9,14,16,30,635.0,79.0,5.1,17.0,299.0,469.28,386.63
2017,9,14,16,45,575.5,73.0,5.15,16.5,247.5,405.95,334.56
2017,9,14,17,0,516.0,67.0,5.2,16.0,196.0,346.12,283.71
2017,9,14,17,15,433.5,57.5,5.15,15.5,148.0,276.04,222.97
2017,9,14,17,30,351.0,48.0,5.1,15.0,100.0,212.38,166.44
2017,9,14,17,45,220.0,33.5,5.05,14.5,61.5,133.76,96.26
2017,9,14,18,0,89.0,19.0,5.0,14.0,23.0,58.12,0.0
2017,9,14,18,15,44.5,9.5,4.9,13.5,11.5,20.97,0.0
2017,9,14,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,15,6,15,160.0,20.0,1.35,11.5,39.5,15.37,4.52
2017,9,15,6,30,320.0,40.0,1.5,12.0,79.0,31.38,21.61
2017,9,15,6,45,407.5,51.5,1.65,13.0,126.0,38.63,28.66
2017,9,15,7,0,495.0,63.0,1.8,14.0,173.0,45.46,34.98
2017,9,15,7,15,554.5,71.0,1.65,14.5,224.5,59.59,38.03
2017,9,15,7,30,614.0,79.0,1.5,15.0,276.0,101.13,57.68
2017,9,15,7,45,407.0,124.0,1.35,15.5,264.0,147.96,100.69
2017,9,15,8,0,200.0,169.0,1.2,16.0,252.0,180.85,135.98
2017,9,15,8,15,201.5,192.0,1.0,16.5,284.0,213.03,161.89
2017,9,15,8,30,203.0,215.0,0.8,17.0,316.0,245.43,187.63
2017,9,15,8,45,231.0,233.0,0.65,17.5,358.5,282.54,215.95
2017,9,15,9,0,259.0,251.0,0.5,18.0,401.0,318.4,242.83
2017,9,15,9,15,534.0,186.0,0.45,18.5,523.0,389.22,294.66
2017,9,15,9,30,809.0,121.0,0.4,19.0,645.0,487.15,366.8
2017,9,15,9,45,660.0,183.0,0.35,19.5,626.0,501.98,377.23
2017,9,15,10,0,511.0,245.0,0.3,20.0,607.0,505.89,378.96
2017,9,15,10,15,710.5,172.0,0.25,20.5,696.0,578.95,432.42
2017,9,15,10,30,910.0,99.0,0.2,21.0,785.0,666.63,493.88
2017,9,15,10,45,912.5,101.0,0.2,21.5,804.5,702.06,516.64
2017,9,15,11,0,915.0,103.0,0.2,22.0,824.0,735.24,537.28
2017,9,15,11,15,917.5,104.0,0.25,22.0,837.0,765.05,556.63
2017,9,15,11,30,920.0,105.0,0.3,22.0,850.0,792.32,574.39
2017,9,15,11,45,919.5,106.0,0.35,22.5,854.0,814.61,587.89
2017,9,15,12,0,919.0,107.0,0.4,23.0,858.0,834.02,599.64
2017,9,15,12,15,918.0,106.5,0.55,23.0,855.0,848.56,611.4
2017,9,15,12,30,917.0,106.0,0.7,23.0,852.0,860.04,621.39
2017,9,15,12,45,909.5,108.0,0.85,23.5,839.5,865.59,626.43
2017,9,15,13,0,902.0,110.0,1.0,24.0,827.0,867.96,629.48
2017,9,15,13,15,897.0,109.0,1.2,24.0,808.0,866.2,631.78
2017,9,15,13,30,892.0,108.0,1.4,24.0,789.0,861.33,631.92
2017,9,15,13,45,882.0,108.0,1.6,24.0,761.5,850.3,627.86
2017,9,15,14,0,872.0,108.0,1.8,24.0,734.0,836.38,621.72
2017,9,15,14,15,861.5,106.0,2.0,23.5,701.0,817.14,612.98
2017,9,15,14,30,851.0,104.0,2.2,23.0,668.0,799.45,605.07
2017,9,15,14,45,832.0,103.0,2.45,23.0,627.5,769.63,587.62
2017,9,15,15,0,813.0,102.0,2.7,23.0,587.0,737.82,568.36
2017,9,15,15,15,793.5,99.0,2.9,22.5,542.0,701.66,546.29
2017,9,15,15,30,774.0,96.0,3.1,22.0,497.0,664.0,522.55
2017,9,15,15,45,741.5,93.5,3.35,22.0,448.0,619.24,490.99
2017,9,15,16,0,709.0,91.0,3.6,22.0,399.0,572.29,456.52
2017,9,15,16,15,671.5,85.5,3.8,21.0,348.0,519.1,417.72
2017,9,15,16,30,634.0,80.0,4.0,20.0,297.0,466.9,378.07
2017,9,15,16,45,573.0,73.5,4.25,19.5,245.0,402.47,326.36
2017,9,15,17,0,512.0,67.0,4.5,19.0,193.0,341.65,275.8
2017,9,15,17,15,429.5,56.5,4.6,18.0,144.5,271.01,215.98
2017,9,15,17,30,347.0,46.0,4.7,17.0,96.0,206.92,160.03
2017,9,15,17,45,218.5,31.0,4.85,16.5,58.0,129.2,90.22
2017,9,15,18,0,90.0,16.0,5.0,16.0,20.0,53.22,0.0
2017,9,15,18,15,45.0,8.0,4.9,15.5,10.0,7.86,0.0
2017,9,15,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,16,6,15,115.0,20.5,1.85,13.0,34.0,15.82,4.04
2017,9,16,6,30,230.0,41.0,2.0,13.0,68.0,31.49,21.51
2017,9,16,6,45,310.0,56.5,2.2,13.5,113.0,42.41,31.88
2017,9,16,7,0,390.0,72.0,2.4,14.0,158.0,52.78,41.46
2017,9,16,7,15,450.0,83.5,2.35,14.5,207.0,67.16,46.7
2017,9,16,7,30,510.0,95.0,2.3,15.0,256.0,106.47,66.34
2017,9,16,7,45,550.5,104.0,2.25,15.5,306.0,147.37,94.23
2017,9,16,8,0,591.0,113.0,2.2,16.0,356.0,192.2,129.37
2017,9,16,8,15,623.0,120.0,2.15,16.5,404.0,237.33,167.18
2017,9,16,8,30,655.0,127.0,2.1,17.0,452.0,285.33,208.07
2017,9,16,8,45,679.5,125.0,2.05,18.0,490.5,325.53,242.52
2017,9,16,9,0,704.0,123.0,2.0,19.0,529.0,367.35,277.64
2017,9,16,9,15,720.0,135.0,2.0,19.0,575.5,419.46,320.82
2017,9,16,9,30,736.0,147.0,2.0,19.0,622.0,472.03,363.24
2017,9,16,9,45,689.5,172.5,2.0,19.5,636.0,505.48,389.49
2017,9,16,10,0,643.0,198.0,2.0,20.0,650.0,533.99,410.98
2017,9,16,10,15,640.0,210.5,2.05,20.0,675.5,571.2,439.39
2017,9,16,10,30,637.0,223.0,2.1,20.0,701.0,606.87,466.04
2017,9,16,10,45,563.0,259.0,2.2,20.5,690.0,616.0,471.32
2017,9,16,11,0,489.0,295.0,2.3,21.0,679.0,619.28,472.1
2017,9,16,11,15,640.0,234.0,2.35,21.0,744.5,687.39,524.52
2017,9,16,11,30,791.0,173.0,2.4,21.0,810.0,760.05,579.09
2017,9,16,11,45,791.5,174.0,2.5,21.5,815.0,781.21,592.86
2017,9,16,12,0,792.0,175.0,2.6,22.0,820.0,799.92,605.06
2017,9,16,12,15,791.0,175.0,2.7,22.0,817.0,813.9,615.24
2017,9,16,12,30,790.0,175.0,2.8,22.0,814.0,825.23,623.73
2017,9,16,12,45,775.5,180.0,2.9,22.0,800.0,829.61,627.57
2017,9,16,13,0,761.0,185.0,3.0,22.0,786.0,829.7,628.62
2017,9,16,13,15,579.0,253.0,3.05,22.0,704.0,750.05,570.55
2017,9,16,13,30,397.0,321.0,3.1,22.0,622.0,665.13,506.83
2017,9,16,13,45,368.0,317.0,3.15,22.0,588.5,638.01,488.16
2017,9,16,14,0,339.0,313.0,3.2,22.0,555.0,609.92,468.26
2017,9,16,14,15,264.5,309.5,3.25,22.0,493.5,545.03,420.22
2017,9,16,14,30,190.0,306.0,3.3,22.0,432.0,473.61,366.73
2017,9,16,14,45,407.5,230.5,3.35,22.0,478.0,574.5,448.77
2017,9,16,15,0,625.0,155.0,3.4,22.0,524.0,653.37,512.37
2017,9,16,15,15,611.5,144.5,3.45,21.5,482.5,618.33,487.97
2017,9,16,15,30,598.0,134.0,3.5,21.0,441.0,581.91,462.71
2017,9,16,15,45,586.0,130.0,3.55,21.0,406.5,552.36,441.01
2017,9,16,16,0,574.0,126.0,3.6,21.0,372.0,521.63,417.88
2017,9,16,16,15,533.5,116.5,3.55,20.5,322.5,464.55,374.3
2017,9,16,16,30,493.0,107.0,3.5,20.0,273.0,412.04,333.08
2017,9,16,16,45,437.0,95.0,3.5,19.5,223.5,350.52,283.44
2017,9,16,17,0,381.0,83.0,3.5,19.0,174.0,292.75,235.34
2017,9,16,17,15,307.0,66.5,3.5,18.0,128.0,225.92,179.07
2017,9,16,17,30,233.0,50.0,3.5,17.0,82.0,165.35,126.82
2017,9,16,17,45,116.5,31.0,3.5,16.5,47.0,86.58,57.62
2017,9,16,18,0,0.0,12.0,3.5,16.0,12.0,11.8,0.0
2017,9,16,18,15,0.0,6.0,3.55,15.5,6.0,0.0,0.0
2017,9,16,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,17,6,15,120.0,20.5,2.9,12.5,34.0,15.87,3.2
2017,9,17,6,30,240.0,41.0,3.0,13.0,68.0,31.59,21.49
2017,9,17,6,45,329.5,55.5,3.15,13.5,114.0,41.72,31.23
2017,9,17,7,0,419.0,70.0,3.3,14.0,160.0,51.35,40.16
2017,9,17,7,15,479.5,80.5,3.3,14.0,210.5,64.21,44.96
2017,9,17,7,30,540.0,91.0,3.3,14.0,261.0,103.62,63.6
2017,9,17,7,45,304.0,128.0,3.3,14.5,227.0,141.43,100.54
2017,9,17,8,0,68.0,165.0,3.3,15.0,193.0,158.1,124.02
2017,9,17,8,15,139.5,188.0,3.3,15.5,254.0,194.76,151.1
2017,9,17,8,30,211.0,211.0,3.3,16.0,315.0,242.98,188.14
2017,9,17,8,45,480.0,167.5,3.3,16.5,434.0,297.54,226.86
2017,9,17,9,0,749.0,124.0,3.3,17.0,553.0,382.9,292.77
2017,9,17,9,15,766.5,128.0,3.3,17.5,593.5,430.52,332.83
2017,9,17,9,30,784.0,132.0,3.3,18.0,634.0,481.26,374.31
2017,9,17,9,45,826.0,121.0,3.3,19.0,676.0,527.57,410.85
2017,9,17,10,0,868.0,110.0,3.3,20.0,718.0,575.69,447.81
2017,9,17,10,15,739.5,171.0,3.3,20.0,703.5,590.88,459.1
2017,9,17,10,30,611.0,232.0,3.3,20.0,689.0,597.26,462.86
2017,9,17,10,45,754.0,173.0,3.35,20.5,752.0,658.88,510.59
2017,9,17,11,0,897.0,114.0,3.4,21.0,815.0,727.74,562.6
2017,9,17,11,15,900.0,115.0,3.45,21.0,827.5,757.37,583.11
2017,9,17,11,30,903.0,116.0,3.5,21.0,840.0,784.53,602.1
2017,9,17,11,45,905.0,115.5,3.55,21.5,845.0,806.87,616.53
2017,9,17,12,0,907.0,115.0,3.6,22.0,850.0,826.44,629.04
2017,9,17,12,15,905.5,115.0,3.7,22.0,846.0,840.84,639.48
2017,9,17,12,30,904.0,115.0,3.8,22.0,842.0,852.21,647.96
2017,9,17,12,45,901.0,114.0,3.9,22.5,830.5,858.28,651.63
2017,9,17,13,0,898.0,113.0,4.0,23.0,819.0,861.21,653.27
2017,9,17,13,15,892.5,112.0,4.05,23.0,799.5,858.95,652.48
2017,9,17,13,30,887.0,111.0,4.1,23.0,780.0,853.6,649.69
2017,9,17,13,45,880.5,108.5,4.2,23.0,753.5,842.79,643.45
2017,9,17,14,0,874.0,106.0,4.3,23.0,727.0,829.01,635.22
2017,9,17,14,15,863.0,104.0,4.3,22.5,693.0,809.26,623.64
2017,9,17,14,30,852.0,102.0,4.3,22.0,659.0,791.01,613.16
2017,9,17,14,45,840.5,98.5,4.35,22.0,620.0,764.19,595.5
2017,9,17,15,0,829.0,95.0,4.4,22.0,581.0,735.03,576.13
2017,9,17,15,15,809.5,92.0,4.4,21.5,536.0,698.5,552.11
2017,9,17,15,30,790.0,89.0,4.4,21.0,491.0,660.45,526.61
2017,9,17,15,45,767.5,84.0,4.45,21.0,442.5,616.88,494.8
2017,9,17,16,0,745.0,79.0,4.5,21.0,394.0,572.52,461.23
2017,9,17,16,15,708.0,74.0,4.45,20.0,343.0,518.96,420.89
2017,9,17,16,30,671.0,69.0,4.4,19.0,292.0,468.81,381.71
2017,9,17,16,45,621.0,62.0,4.4,18.5,240.5,408.59,332.4
2017,9,17,17,0,571.0,55.0,4.4,18.0,189.0,351.16,283.57
2017,9,17,17,15,486.0,46.5,4.25,17.5,140.0,280.07,222.08
2017,9,17,17,30,401.0,38.0,4.1,17.0,91.0,215.88,164.89
2017,9,17,17,45,260.5,25.5,4.0,16.5,53.5,135.42,88.34
2017,9,17,18,0,120.0,13.0,3.9,16.0,16.0,47.86,0.0
2017,9,17,18,15,60.0,6.5,3.85,15.5,8.0,0.0,0.0
2017,9,17,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,18,6,15,160.5,16.5,3.95,15.0,34.5,12.25,0.27
2017,9,18,6,30,321.0,33.0,4.1,15.0,69.0,25.13,15.7
2017,9,18,6,45,408.5,43.0,4.25,15.5,114.0,31.31,21.82
2017,9,18,7,0,496.0,53.0,4.4,16.0,159.0,37.13,27.25
2017,9,18,7,15,554.5,60.0,4.55,16.5,208.5,45.48,34.75
2017,9,18,7,30,613.0,67.0,4.7,17.0,258.0,85.7,45.88
2017,9,18,7,45,320.5,109.5,4.85,17.5,210.5,122.59,83.3
2017,9,18,8,0,28.0,152.0,5.0,18.0,163.0,140.86,110.42
2017,9,18,8,15,14.5,152.5,4.95,18.5,158.0,145.74,114.48
2017,9,18,8,30,1.0,153.0,4.9,19.0,153.0,144.55,113.4
2017,9,18,8,45,10.5,180.5,4.85,19.5,186.5,173.18,135.71
2017,9,18,9,0,20.0,208.0,4.8,20.0,220.0,202.88,158.66
2017,9,18,9,15,12.0,193.5,4.7,20.0,201.0,188.46,146.91
2017,9,18,9,30,4.0,179.0,4.6,20.0,182.0,172.66,134.06
2017,9,18,9,45,5.0,185.5,4.6,20.5,189.5,179.87,139.26
2017,9,18,10,0,6.0,192.0,4.6,21.0,197.0,187.13,144.47
2017,9,18,10,15,7.0,199.0,4.7,21.0,204.5,194.93,150.42
2017,9,18,10,30,8.0,206.0,4.8,21.0,212.0,202.81,156.43
2017,9,18,10,45,19.0,258.0,4.9,21.5,273.0,259.92,200.58
2017,9,18,11,0,30.0,310.0,5.0,22.0,334.0,317.24,244.16
2017,9,18,11,15,47.5,338.0,5.2,22.0,376.0,358.71,276.04
2017,9,18,11,30,65.0,366.0,5.4,22.0,418.0,401.43,308.78
2017,9,18,11,45,65.5,368.5,5.65,22.5,421.0,407.72,313.07
2017,9,18,12,0,66.0,371.0,5.9,23.0,424.0,413.84,317.35
2017,9,18,12,15,69.5,367.0,6.05,22.5,422.5,415.77,319.79
2017,9,18,12,30,73.0,363.0,6.2,22.0,421.0,417.49,322.14
2017,9,18,12,45,194.5,361.5,6.35,22.0,514.0,522.23,405.25
2017,9,18,13,0,316.0,360.0,6.5,22.0,607.0,629.3,488.58
2017,9,18,13,15,389.0,323.5,6.5,21.5,620.0,655.83,511.8
2017,9,18,13,30,462.0,287.0,6.5,21.0,633.0,686.35,538.18
2017,9,18,13,45,488.5,265.5,6.5,21.0,620.0,686.46,539.79
2017,9,18,14,0,515.0,244.0,6.5,21.0,607.0,684.04,539.67
2017,9,18,14,15,558.0,216.0,6.45,20.5,592.5,685.1,543.58
2017,9,18,14,30,601.0,188.0,6.4,20.0,578.0,685.62,547.01
2017,9,18,14,45,661.5,154.0,6.4,20.0,558.5,686.67,550.41
2017,9,18,15,0,722.0,120.0,6.4,20.0,539.0,681.79,548.84
2017,9,18,15,15,524.0,159.5,6.3,19.5,451.5,562.67,455.44
2017,9,18,15,30,326.0,199.0,6.2,19.0,364.0,448.68,363.74
2017,9,18,15,45,345.5,174.5,6.15,19.0,333.5,426.19,347.34
2017,9,18,16,0,365.0,150.0,6.1,19.0,303.0,409.22,334.55
2017,9,18,16,15,348.0,133.0,5.95,18.5,263.5,368.52,302.25
2017,9,18,16,30,331.0,116.0,5.8,18.0,224.0,328.03,269.34
2017,9,18,16,45,304.0,98.0,5.7,17.5,184.0,281.66,230.66
2017,9,18,17,0,277.0,80.0,5.6,17.0,144.0,236.73,192.06
2017,9,18,17,15,234.5,62.0,5.35,16.5,106.0,186.88,148.4
2017,9,18,17,30,192.0,44.0,5.1,16.0,68.0,140.4,106.73
2017,9,18,17,45,96.0,27.5,4.95,15.5,39.5,72.98,43.6
2017,9,18,18,0,0.0,11.0,4.8,15.0,11.0,10.81,0.0
2017,9,18,18,15,0.0,5.5,4.7,14.5,5.5,0.0,0.0
2017,9,18,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,19,6,15,152.5,17.0,2.35,12.5,33.5,12.81,0.0
2017,9,19,6,30,305.0,34.0,2.6,13.0,67.0,26.28,16.77
2017,9,19,6,45,389.0,45.5,2.85,13.5,111.5,33.8,24.19
2017,9,19,7,0,473.0,57.0,3.1,14.0,156.0,40.86,30.81
2017,9,19,7,15,523.5,66.0,3.25,14.5,204.0,48.78,37.99
2017,9,19,7,30,574.0,75.0,3.4,15.0,252.0,88.43,50.39
2017,9,19,7,45,622.5,77.0,3.55,15.5,300.0,127.15,74.8
2017,9,19,8,0,671.0,79.0,3.7,16.0,348.0,170.76,108.49
2017,9,19,8,15,737.0,77.5,3.7,16.5,408.0,222.55,151.17
2017,9,19,8,30,803.0,76.0,3.7,17.0,468.0,277.23,197.75
2017,9,19,8,45,823.0,78.5,3.7,17.5,513.0,326.71,241.77
2017,9,19,9,0,843.0,81.0,3.7,18.0,558.0,380.73,288.65
2017,9,19,9,15,857.5,83.5,3.6,18.5,598.5,429.28,330.17
2017,9,19,9,30,872.0,86.0,3.5,19.0,639.0,477.68,370.37
2017,9,19,9,45,874.5,91.0,3.45,19.5,671.5,522.02,406.34
2017,9,19,10,0,877.0,96.0,3.4,20.0,704.0,564.8,439.99
2017,9,19,10,15,884.5,97.5,3.35,20.0,731.5,605.5,472.07
2017,9,19,10,30,892.0,99.0,3.3,20.0,759.0,644.63,502.24
2017,9,19,10,45,900.0,98.5,3.25,20.5,780.0,680.45,528.4
2017,9,19,11,0,908.0,98.0,3.2,21.0,801.0,714.34,552.26
2017,9,19,11,15,911.0,99.0,3.1,21.0,813.5,744.02,572.38
2017,9,19,11,30,914.0,100.0,3.0,21.0,826.0,771.19,590.59
2017,9,19,11,45,918.5,98.0,2.95,21.5,831.5,793.89,604.71
2017,9,19,12,0,923.0,96.0,2.9,22.0,837.0,813.85,616.88
2017,9,19,12,15,922.5,96.0,2.9,22.0,833.5,828.99,627.24
2017,9,19,12,30,922.0,96.0,2.9,22.0,830.0,841.07,635.61
2017,9,19,12,45,923.5,93.0,2.9,22.5,819.5,848.57,639.74
2017,9,19,13,0,925.0,90.0,2.9,23.0,809.0,852.89,641.83
2017,9,19,13,15,921.0,89.0,2.9,23.0,790.0,851.58,641.46
2017,9,19,13,30,917.0,88.0,2.9,23.0,771.0,847.06,639.08
2017,9,19,13,45,911.0,86.5,2.9,23.0,745.0,837.24,633.2
2017,9,19,14,0,905.0,85.0,2.9,23.0,719.0,824.35,625.35
2017,9,19,14,15,895.5,83.5,2.9,22.5,685.5,805.7,614.8
2017,9,19,14,30,886.0,82.0,2.9,22.0,652.0,784.3,602.34
2017,9,19,14,45,873.5,79.5,2.95,22.0,612.5,756.89,584.73
2017,9,19,15,0,861.0,77.0,3.0,22.0,573.0,727.15,565.36
2017,9,19,15,15,843.0,74.5,3.0,22.0,528.5,691.36,541.19
2017,9,19,15,30,825.0,72.0,3.0,22.0,484.0,653.96,515.61
2017,9,19,15,45,800.5,69.0,3.05,22.0,435.5,614.31,487.58
2017,9,19,16,0,776.0,66.0,3.1,22.0,387.0,569.99,454.41
2017,9,19,16,15,740.5,62.0,2.95,21.5,336.0,517.64,414.41
2017,9,19,16,30,705.0,58.0,2.8,21.0,285.0,466.03,373.7
2017,9,19,16,45,651.5,53.0,2.7,20.5,233.0,405.18,324.36
2017,9,19,17,0,598.0,48.0,2.6,20.0,181.0,347.26,275.53
2017,9,19,17,15,510.5,40.5,2.45,19.0,133.0,278.6,217.04
2017,9,19,17,30,423.0,33.0,2.3,18.0,85.0,214.61,160.42
2017,9,19,17,45,264.0,21.5,2.15,17.5,48.5,126.66,70.92
2017,9,19,18,0,105.0,10.0,2.0,17.0,12.0,39.54,0.0
2017,9,19,18,15,52.5,5.0,2.3,16.5,6.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,20,6,15,163.0,15.5,2.65,13.5,33.0,11.55,0.0
2017,9,20,6,30,326.0,31.0,2.9,14.0,66.0,23.58,14.29
2017,9,20,6,45,420.5,40.5,3.15,15.0,111.0,29.41,20.15
2017,9,20,7,0,515.0,50.0,3.4,16.0,156.0,34.9,25.26
2017,9,20,7,15,574.0,56.0,3.5,16.0,205.5,39.07,29.14
2017,9,20,7,30,633.0,62.0,3.6,16.0,255.0,79.21,41.08
2017,9,20,7,45,316.5,90.0,3.7,16.5,186.5,104.42,68.77
2017,9,20,8,0,0.0,118.0,3.8,17.0,118.0,111.09,87.41
2017,9,20,8,15,0.0,127.0,3.85,17.5,127.0,120.08,94.36
2017,9,20,8,30,0.0,136.0,3.9,18.0,136.0,128.98,101.15
2017,9,20,8,45,3.0,157.0,4.0,18.5,158.5,149.63,117.31
2017,9,20,9,0,6.0,178.0,4.1,19.0,181.0,170.66,133.6
2017,9,20,9,15,3.0,169.0,4.2,19.0,170.5,162.22,126.54
2017,9,20,9,30,0.0,160.0,4.3,19.0,160.0,153.14,119.0
2017,9,20,9,45,23.0,225.5,4.45,19.5,241.5,225.75,176.27
2017,9,20,10,0,46.0,291.0,4.6,20.0,323.0,296.93,231.33
2017,9,20,10,15,157.0,317.5,4.75,20.0,432.0,386.65,301.72
2017,9,20,10,30,268.0,344.0,4.9,20.0,541.0,485.57,378.4
2017,9,20,10,45,167.5,348.0,5.05,20.5,472.0,437.62,339.9
2017,9,20,11,0,67.0,352.0,5.2,21.0,403.0,381.5,294.8
2017,9,20,11,15,64.0,355.5,5.35,21.0,405.5,386.62,298.82
2017,9,20,11,30,61.0,359.0,5.5,21.0,408.0,391.4,302.44
2017,9,20,11,45,35.0,288.5,5.65,21.0,317.0,306.88,237.45
2017,9,20,12,0,9.0,218.0,5.8,21.0,226.0,218.32,168.26
2017,9,20,12,15,14.0,249.5,5.9,21.0,261.0,253.44,195.94
2017,9,20,12,30,19.0,281.0,6.0,21.0,296.0,289.0,223.67
2017,9,20,12,45,16.5,267.0,6.1,21.0,280.0,273.95,212.07
2017,9,20,13,0,14.0,253.0,6.2,21.0,264.0,258.7,200.36
2017,9,20,13,15,35.5,290.5,6.25,20.5,317.0,319.51,248.96
2017,9,20,13,30,57.0,328.0,6.3,20.0,370.0,377.3,294.94
2017,9,20,13,45,49.5,309.5,6.4,20.0,345.0,353.57,276.77
2017,9,20,14,0,42.0,291.0,6.5,20.0,320.0,329.56,258.45
2017,9,20,14,15,42.5,276.5,6.5,19.5,305.0,315.93,248.86
2017,9,20,14,30,43.0,262.0,6.5,19.0,290.0,302.06,239.0
2017,9,20,14,45,132.0,258.0,6.5,19.0,335.0,373.86,298.91
2017,9,20,15,0,221.0,254.0,6.5,19.0,380.0,434.58,349.4
2017,9,20,15,15,220.5,232.5,6.4,18.5,350.0,407.47,329.36
2017,9,20,15,30,220.0,211.0,6.3,18.0,320.0,379.51,308.54
2017,9,20,15,45,151.5,189.5,6.2,17.5,261.0,306.38,249.57
2017,9,20,16,0,83.0,168.0,6.1,17.0,202.0,229.9,186.95
2017,9,20,16,15,78.0,146.5,5.9,16.5,175.0,202.16,164.71
2017,9,20,16,30,73.0,125.0,5.7,16.0,148.0,174.44,141.98
2017,9,20,16,45,64.5,103.0,5.55,16.0,120.5,144.38,116.52
2017,9,20,17,0,56.0,81.0,5.4,16.0,93.0,114.57,90.84
2017,9,20,17,15,40.0,60.0,5.25,15.5,67.5,83.13,63.6
2017,9,20,17,30,24.0,39.0,5.1,15.0,42.0,52.26,36.64
2017,9,20,17,45,12.0,19.5,4.95,14.5,21.0,24.17,8.06
2017,9,20,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,21,6,15,173.0,16.0,2.65,11.5,33.5,12.12,0.0
2017,9,21,6,30,346.0,32.0,2.9,12.0,67.0,24.73,15.3
2017,9,21,6,45,450.5,40.5,3.15,12.5,114.5,29.6,20.52
2017,9,21,7,0,555.0,49.0,3.4,13.0,162.0,34.23,24.99
2017,9,21,7,15,615.5,55.0,3.4,13.5,213.5,36.64,27.28
2017,9,21,7,30,676.0,61.0,3.4,14.0,265.0,82.21,43.26
2017,9,21,7,45,718.5,64.5,3.4,14.5,317.0,126.36,70.66
