Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,21,8,0,761.0,68.0,3.4,15.0,369.0,174.72,108.11
2017,9,21,8,15,788.5,71.5,3.3,15.5,418.5,223.88,150.31
2017,9,21,8,30,816.0,75.0,3.2,16.0,468.0,275.18,195.6
2017,9,21,8,45,837.0,77.5,3.1,16.5,514.0,325.46,240.31
2017,9,21,9,0,858.0,80.0,3.0,17.0,560.0,380.35,287.86
2017,9,21,9,15,873.0,82.0,2.95,17.0,601.0,429.21,330.37
2017,9,21,9,30,888.0,84.0,2.9,17.0,642.0,477.93,371.71
2017,9,21,9,45,897.0,87.0,2.85,17.5,676.5,524.24,409.35
2017,9,21,10,0,906.0,90.0,2.8,18.0,711.0,569.45,444.96
2017,9,21,10,15,914.5,91.0,2.8,18.0,739.5,611.2,478.05
2017,9,21,10,30,923.0,92.0,2.8,18.0,768.0,651.37,509.23
2017,9,21,10,45,929.0,93.0,2.8,18.5,789.0,688.16,536.28
2017,9,21,11,0,935.0,94.0,2.8,19.0,810.0,722.83,560.97
2017,9,21,11,15,938.5,94.5,2.85,19.0,823.0,752.97,582.11
2017,9,21,11,30,942.0,95.0,2.9,19.0,836.0,780.53,601.41
2017,9,21,11,45,943.0,95.5,3.0,19.0,840.5,803.49,617.78
2017,9,21,12,0,944.0,96.0,3.1,19.0,845.0,823.52,632.19
2017,9,21,12,15,943.0,95.5,3.15,19.0,841.5,837.96,642.51
2017,9,21,12,30,942.0,95.0,3.2,19.0,838.0,849.24,650.76
2017,9,21,12,45,932.0,98.5,3.3,19.5,824.5,854.18,653.79
2017,9,21,13,0,922.0,102.0,3.4,20.0,811.0,855.86,654.7
2017,9,21,13,15,916.5,101.0,3.45,19.5,791.0,853.33,655.04
2017,9,21,13,30,911.0,100.0,3.5,19.0,771.0,847.62,653.29
2017,9,21,13,45,902.5,99.0,3.55,19.0,743.5,836.38,646.53
2017,9,21,14,0,894.0,98.0,3.6,19.0,716.0,822.14,637.77
2017,9,21,14,15,883.0,96.5,3.7,19.0,681.5,802.52,625.48
2017,9,21,14,30,872.0,95.0,3.8,19.0,647.0,780.23,611.27
2017,9,21,14,45,854.5,93.0,3.9,19.0,606.0,754.02,594.16
2017,9,21,15,0,837.0,91.0,4.0,19.0,565.0,721.77,572.48
2017,9,21,15,15,816.5,88.0,4.1,18.5,520.0,684.41,547.81
2017,9,21,15,30,796.0,85.0,4.2,18.0,475.0,645.59,521.33
2017,9,21,15,45,764.5,82.0,4.3,18.0,425.0,598.44,485.79
2017,9,21,16,0,733.0,79.0,4.4,18.0,375.0,551.08,449.24
2017,9,21,16,15,692.0,74.0,4.4,17.5,323.5,498.64,408.07
2017,9,21,16,30,651.0,69.0,4.4,17.0,272.0,445.23,364.78
2017,9,21,16,45,585.5,63.0,4.45,16.5,219.5,380.08,310.53
2017,9,21,17,0,520.0,57.0,4.5,16.0,167.0,319.0,257.81
2017,9,21,17,15,420.5,47.0,4.45,15.0,119.5,243.98,192.85
2017,9,21,17,30,321.0,37.0,4.4,14.0,72.0,177.23,132.83
2017,9,21,17,45,160.5,18.5,4.4,13.5,36.0,85.03,32.11
2017,9,21,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,6,15,131.0,17.5,1.05,10.5,30.5,13.65,0.0
2017,9,22,6,30,262.0,35.0,1.2,11.0,61.0,27.06,17.24
2017,9,22,6,45,373.0,45.5,1.4,11.5,107.0,34.44,24.89
2017,9,22,7,0,484.0,56.0,1.6,12.0,153.0,40.61,30.82
2017,9,22,7,15,549.0,63.5,1.5,12.5,204.0,43.78,33.83
2017,9,22,7,30,614.0,71.0,1.4,13.0,255.0,82.13,45.95
2017,9,22,7,45,663.5,75.0,1.3,13.5,306.5,124.38,71.65
2017,9,22,8,0,713.0,79.0,1.2,14.0,358.0,171.56,107.4
2017,9,22,8,15,743.0,83.0,1.05,14.5,407.0,222.47,150.1
2017,9,22,8,30,773.0,87.0,0.9,15.0,456.0,272.49,193.07
2017,9,22,8,45,796.5,89.5,0.75,15.5,502.0,321.37,235.07
2017,9,22,9,0,820.0,92.0,0.6,16.0,548.0,371.55,276.99
2017,9,22,9,15,835.5,94.5,0.6,16.5,588.0,419.54,316.71
2017,9,22,9,30,851.0,97.0,0.6,17.0,628.0,467.55,355.19
2017,9,22,9,45,877.5,92.0,0.65,17.5,666.0,516.56,393.56
2017,9,22,10,0,904.0,87.0,0.7,18.0,704.0,562.83,429.0
2017,9,22,10,15,912.0,88.5,0.65,18.0,731.5,604.59,459.99
2017,9,22,10,30,920.0,90.0,0.6,18.0,759.0,644.74,488.94
2017,9,22,10,45,925.5,90.5,0.55,18.5,779.5,680.55,513.11
2017,9,22,11,0,931.0,91.0,0.5,19.0,800.0,714.19,534.96
2017,9,22,11,15,934.0,91.5,0.4,19.0,813.0,743.77,552.47
2017,9,22,11,30,937.0,92.0,0.3,19.0,826.0,770.75,568.04
2017,9,22,11,45,938.5,92.0,0.25,19.5,830.0,793.38,580.4
2017,9,22,12,0,940.0,92.0,0.2,20.0,834.0,813.11,590.86
2017,9,22,12,15,939.0,92.0,0.35,20.0,830.5,827.88,602.73
2017,9,22,12,30,938.0,92.0,0.5,20.0,827.0,839.51,612.97
2017,9,22,12,45,930.0,94.0,0.7,20.5,814.0,844.42,618.72
2017,9,22,13,0,922.0,96.0,0.9,21.0,801.0,846.09,622.32
2017,9,22,13,15,917.0,95.5,1.0,21.0,781.0,844.37,623.29
2017,9,22,13,30,912.0,95.0,1.1,21.0,761.0,839.48,622.25
2017,9,22,13,45,903.5,93.5,1.25,21.0,734.0,827.61,617.27
2017,9,22,14,0,895.0,92.0,1.4,21.0,707.0,812.73,610.2
2017,9,22,14,15,884.5,90.5,1.55,20.5,673.0,793.41,601.11
2017,9,22,14,30,874.0,89.0,1.7,20.0,639.0,771.4,589.95
2017,9,22,14,45,859.0,87.0,1.85,20.0,598.5,742.95,572.89
2017,9,22,15,0,844.0,85.0,2.0,20.0,558.0,716.31,556.82
2017,9,22,15,15,824.0,82.0,2.05,20.0,513.0,679.13,532.15
2017,9,22,15,30,804.0,79.0,2.1,20.0,468.0,640.47,505.88
2017,9,22,15,45,775.0,76.0,2.2,20.0,418.5,594.79,472.84
2017,9,22,16,0,746.0,73.0,2.3,20.0,369.0,548.74,438.51
2017,9,22,16,15,706.5,68.0,2.15,19.5,318.0,494.37,396.6
2017,9,22,16,30,667.0,63.0,2.0,19.0,267.0,443.52,356.03
2017,9,22,16,45,604.0,57.0,1.85,18.5,215.0,379.3,303.54
2017,9,22,17,0,541.0,51.0,1.7,18.0,163.0,319.04,252.46
2017,9,22,17,15,444.0,41.5,1.6,17.0,116.0,245.31,189.9
2017,9,22,17,30,347.0,32.0,1.5,16.0,69.0,179.88,131.34
2017,9,22,17,45,173.5,16.0,1.4,15.5,34.5,84.2,18.28
2017,9,22,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,23,6,15,178.0,14.5,2.25,10.5,32.0,10.96,0.0
2017,9,23,6,30,356.0,29.0,2.6,11.0,64.0,22.21,12.97
2017,9,23,6,45,463.5,38.0,3.0,12.0,112.0,27.69,18.82
2017,9,23,7,0,571.0,47.0,3.4,13.0,160.0,32.86,23.74
2017,9,23,7,15,632.0,53.0,3.5,13.5,212.0,38.69,29.1
2017,9,23,7,30,693.0,59.0,3.6,14.0,264.0,77.41,40.16
2017,9,23,7,45,736.5,62.5,3.75,15.0,317.0,122.32,66.85
2017,9,23,8,0,780.0,66.0,3.9,16.0,370.0,171.53,104.15
2017,9,23,8,15,807.0,69.5,3.95,16.5,419.5,221.38,146.69
2017,9,23,8,30,834.0,73.0,4.0,17.0,469.0,273.29,192.52
2017,9,23,8,45,856.5,74.5,4.1,17.5,515.5,327.68,240.69
2017,9,23,9,0,879.0,76.0,4.2,18.0,562.0,379.14,286.03
2017,9,23,9,15,893.0,78.0,4.2,18.5,603.0,428.4,328.74
2017,9,23,9,30,907.0,80.0,4.2,19.0,644.0,477.39,370.08
2017,9,23,9,45,916.0,82.5,4.25,19.5,678.0,523.89,408.43
2017,9,23,10,0,925.0,85.0,4.3,20.0,712.0,569.24,444.84
2017,9,23,10,15,932.0,86.0,4.25,20.5,740.0,610.69,477.11
2017,9,23,10,30,939.0,87.0,4.2,21.0,768.0,650.4,507.23
2017,9,23,10,45,942.5,88.5,4.2,21.5,787.5,686.43,533.99
2017,9,23,11,0,946.0,90.0,4.2,22.0,807.0,720.14,558.44
2017,9,23,11,15,948.5,90.5,4.15,22.0,819.5,749.71,578.98
2017,9,23,11,30,951.0,91.0,4.1,22.0,832.0,776.6,597.55
2017,9,23,11,45,950.5,92.0,4.1,22.5,836.0,798.97,611.91
2017,9,23,12,0,950.0,93.0,4.1,23.0,840.0,818.32,624.15
2017,9,23,12,15,949.0,92.5,4.05,23.0,835.5,832.69,633.94
2017,9,23,12,30,948.0,92.0,4.0,23.0,831.0,843.87,641.62
2017,9,23,12,45,934.0,97.0,4.0,23.0,816.0,847.13,644.14
2017,9,23,13,0,920.0,102.0,4.0,23.0,801.0,847.09,644.54
2017,9,23,13,15,914.0,101.0,3.9,23.0,780.5,844.05,642.55
2017,9,23,13,30,908.0,100.0,3.8,23.0,760.0,837.84,638.49
2017,9,23,13,45,898.0,99.0,3.75,23.0,731.5,825.34,630.41
2017,9,23,14,0,888.0,98.0,3.7,23.0,703.0,809.88,620.4
2017,9,23,14,15,876.5,96.5,3.6,23.0,668.5,789.91,607.07
2017,9,23,14,30,865.0,95.0,3.5,23.0,634.0,771.2,594.73
2017,9,23,14,45,849.0,92.5,3.4,23.0,593.5,741.76,574.74
2017,9,23,15,0,833.0,90.0,3.3,23.0,553.0,710.18,553.22
2017,9,23,15,15,811.5,87.0,3.15,22.5,507.5,672.29,527.78
2017,9,23,15,30,790.0,84.0,3.0,22.0,462.0,633.01,500.35
2017,9,23,15,45,762.5,79.5,2.85,22.0,412.5,587.1,465.86
2017,9,23,16,0,735.0,75.0,2.7,22.0,363.0,540.75,430.3
2017,9,23,16,15,693.5,70.0,2.3,21.0,311.5,488.11,389.71
2017,9,23,16,30,652.0,65.0,1.9,20.0,260.0,434.73,347.25
2017,9,23,16,45,594.0,57.5,1.5,19.5,209.5,372.06,295.48
2017,9,23,17,0,536.0,50.0,1.1,19.0,159.0,312.97,245.0
2017,9,23,17,15,434.5,40.5,1.15,18.0,112.0,238.15,182.38
2017,9,23,17,30,333.0,31.0,1.2,17.0,65.0,172.09,123.26
2017,9,23,17,45,166.5,15.5,1.25,16.5,32.5,79.6,0.0
2017,9,23,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,24,6,15,178.0,14.0,2.4,11.5,31.0,10.61,0.0
2017,9,24,6,30,356.0,28.0,2.7,12.0,62.0,21.42,12.08
2017,9,24,6,45,458.0,37.5,3.0,13.0,109.0,27.4,18.44
2017,9,24,7,0,560.0,47.0,3.3,14.0,156.0,33.03,23.76
2017,9,24,7,15,622.0,53.0,3.35,14.5,207.5,35.4,26.03
2017,9,24,7,30,684.0,59.0,3.4,15.0,259.0,75.03,39.05
2017,9,24,7,45,720.0,64.5,3.45,16.0,310.5,120.37,65.9
2017,9,24,8,0,756.0,70.0,3.5,17.0,362.0,169.22,102.78
2017,9,24,8,15,784.5,73.5,3.45,17.5,411.5,218.05,143.94
2017,9,24,8,30,813.0,77.0,3.4,18.0,461.0,269.13,188.56
2017,9,24,8,45,831.0,81.0,3.4,18.5,506.0,319.47,233.16
2017,9,24,9,0,849.0,85.0,3.4,19.0,551.0,370.52,277.71
2017,9,24,9,15,864.5,87.0,3.35,19.5,592.0,422.53,321.94
2017,9,24,9,30,880.0,89.0,3.3,20.0,633.0,470.91,362.21
2017,9,24,9,45,895.0,89.0,3.3,21.0,668.5,516.88,398.86
2017,9,24,10,0,910.0,89.0,3.3,22.0,704.0,562.19,433.81
2017,9,24,10,15,918.0,90.5,3.25,22.5,731.5,604.06,465.81
2017,9,24,10,30,926.0,92.0,3.2,23.0,759.0,644.29,495.71
2017,9,24,10,45,928.5,94.0,3.2,23.5,779.0,679.71,521.5
2017,9,24,11,0,931.0,96.0,3.2,24.0,799.0,712.78,545.03
2017,9,24,11,15,934.0,96.5,3.15,24.0,811.0,742.26,565.46
2017,9,24,11,30,937.0,97.0,3.1,24.0,823.0,769.13,583.57
2017,9,24,11,45,934.0,99.5,3.05,24.0,826.5,790.81,598.04
2017,9,24,12,0,931.0,102.0,3.0,24.0,830.0,809.46,610.45
2017,9,24,12,15,930.0,102.0,2.95,24.0,826.0,824.06,620.13
2017,9,24,12,30,929.0,102.0,2.9,24.0,822.0,835.54,627.78
2017,9,24,12,45,932.0,98.0,2.9,24.0,811.0,842.95,633.07
2017,9,24,13,0,935.0,94.0,2.9,24.0,800.0,847.13,636.33
2017,9,24,13,15,930.0,93.0,2.85,24.0,780.0,844.78,634.95
2017,9,24,13,30,925.0,92.0,2.8,24.0,760.0,839.21,631.56
2017,9,24,13,45,605.5,198.5,2.75,24.5,629.5,700.1,532.15
2017,9,24,14,0,286.0,305.0,2.7,25.0,499.0,549.3,417.02
2017,9,24,14,15,426.5,246.0,2.65,24.5,518.5,600.99,460.34
2017,9,24,14,30,567.0,187.0,2.6,24.0,538.0,640.09,493.22
2017,9,24,14,45,721.0,131.5,2.55,24.0,548.0,688.58,531.47
2017,9,24,15,0,875.0,76.0,2.5,24.0,558.0,716.75,552.58
2017,9,24,15,15,855.5,73.5,2.4,23.5,512.5,679.69,527.85
2017,9,24,15,30,836.0,71.0,2.3,23.0,467.0,644.96,504.8
2017,9,24,15,45,810.5,67.5,2.25,23.0,417.5,600.09,471.83
2017,9,24,16,0,785.0,64.0,2.2,23.0,368.0,554.59,437.58
2017,9,24,16,15,746.5,60.0,1.9,22.5,316.0,500.85,395.92
2017,9,24,16,30,708.0,56.0,1.6,22.0,264.0,448.09,353.7
2017,9,24,16,45,647.5,50.0,1.3,21.5,212.0,383.7,301.13
2017,9,24,17,0,587.0,44.0,1.0,21.0,160.0,322.89,249.66
2017,9,24,17,15,487.5,36.0,1.05,20.0,112.5,251.77,190.06
2017,9,24,17,30,388.0,28.0,1.1,19.0,65.0,186.51,130.07
2017,9,24,17,45,194.0,14.0,1.2,18.0,32.5,84.4,0.0
2017,9,24,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,25,6,15,180.0,13.0,1.85,12.5,29.5,9.79,0.0
2017,9,25,6,30,360.0,26.0,2.1,13.0,59.0,19.7,10.42
2017,9,25,6,45,460.5,35.0,2.35,14.0,105.0,25.32,16.52
2017,9,25,7,0,561.0,44.0,2.6,15.0,151.0,30.62,21.51
2017,9,25,7,15,622.0,49.5,2.5,15.5,202.0,35.84,26.32
2017,9,25,7,30,683.0,55.0,2.4,16.0,253.0,69.47,35.07
2017,9,25,7,45,720.5,60.0,2.35,16.5,304.0,114.38,60.99
2017,9,25,8,0,758.0,65.0,2.3,17.0,355.0,162.92,97.32
2017,9,25,8,15,786.5,68.5,2.35,17.5,404.0,211.76,138.24
2017,9,25,8,30,815.0,72.0,2.4,18.0,453.0,262.81,182.67
2017,9,25,8,45,832.5,75.5,2.5,19.0,498.0,312.55,226.27
2017,9,25,9,0,850.0,79.0,2.6,20.0,543.0,366.52,272.39
2017,9,25,9,15,865.0,81.0,2.6,20.5,583.5,414.71,313.44
2017,9,25,9,30,880.0,83.0,2.6,21.0,624.0,462.76,353.24
2017,9,25,9,45,890.0,85.0,2.65,22.0,658.0,508.02,389.17
2017,9,25,10,0,900.0,87.0,2.7,23.0,692.0,552.24,423.14
2017,9,25,10,15,908.0,88.5,2.7,23.5,719.0,593.63,454.66
2017,9,25,10,30,916.0,90.0,2.7,24.0,746.0,633.41,484.15
2017,9,25,10,45,922.0,90.0,2.75,24.5,766.5,668.7,509.94
2017,9,25,11,0,928.0,90.0,2.8,25.0,787.0,701.86,533.66
2017,9,25,11,15,931.0,90.5,2.8,25.0,799.0,731.13,554.0
2017,9,25,11,30,934.0,91.0,2.8,25.0,811.0,757.79,572.1
2017,9,25,11,45,935.5,91.0,2.85,25.5,815.5,780.13,586.33
2017,9,25,12,0,937.0,91.0,2.9,26.0,820.0,799.57,598.58
2017,9,25,12,15,936.0,91.0,2.9,26.0,816.0,814.08,608.43
2017,9,25,12,30,935.0,91.0,2.9,26.0,812.0,825.46,616.27
2017,9,25,12,45,924.0,94.5,2.9,26.5,797.5,829.39,617.96
2017,9,25,13,0,913.0,98.0,2.9,27.0,783.0,830.08,617.62
2017,9,25,13,15,907.5,97.0,2.9,27.0,763.0,827.29,616.3
2017,9,25,13,30,902.0,96.0,2.9,27.0,743.0,821.35,613.0
2017,9,25,13,45,895.5,94.0,2.95,27.0,716.0,810.48,606.76
2017,9,25,14,0,889.0,92.0,3.0,27.0,689.0,796.59,598.57
2017,9,25,14,15,877.5,90.0,2.95,26.5,654.5,775.97,586.42
2017,9,25,14,30,866.0,88.0,2.9,26.0,620.0,752.7,572.45
2017,9,25,14,45,851.0,85.5,2.85,26.0,580.0,723.86,553.4
2017,9,25,15,0,836.0,83.0,2.8,26.0,540.0,696.77,535.55
2017,9,25,15,15,815.0,80.0,2.7,25.5,494.5,659.2,510.82
2017,9,25,15,30,794.0,77.0,2.6,25.0,449.0,620.23,483.97
2017,9,25,15,45,763.5,74.0,2.55,25.0,400.0,574.18,449.99
2017,9,25,16,0,733.0,71.0,2.5,25.0,351.0,527.9,415.02
2017,9,25,16,15,690.5,66.0,2.15,24.0,300.0,472.77,372.97
2017,9,25,16,30,648.0,61.0,1.8,23.0,249.0,421.52,332.42
2017,9,25,16,45,584.0,54.5,1.5,22.5,198.0,357.87,280.41
2017,9,25,17,0,520.0,48.0,1.2,22.0,147.0,298.35,230.09
2017,9,25,17,15,414.0,38.0,1.25,21.0,101.5,222.95,167.37
2017,9,25,17,30,308.0,28.0,1.3,20.0,56.0,156.95,106.59
2017,9,25,17,45,154.0,14.0,1.4,19.0,28.0,59.92,0.0
2017,9,25,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,26,6,15,163.5,13.5,2.35,14.5,27.5,13.27,0.0
2017,9,26,6,30,327.0,27.0,2.7,15.0,55.0,20.81,10.97
2017,9,26,6,45,433.0,36.0,3.1,16.0,101.0,26.37,17.21
2017,9,26,7,0,539.0,45.0,3.5,17.0,147.0,31.63,22.16
2017,9,26,7,15,602.5,51.5,3.45,17.5,198.0,34.49,24.86
2017,9,26,7,30,666.0,58.0,3.4,18.0,249.0,69.5,36.11
2017,9,26,7,45,707.5,62.5,3.35,18.5,300.0,113.3,60.48
2017,9,26,8,0,749.0,67.0,3.3,19.0,351.0,161.18,95.63
2017,9,26,8,15,778.0,70.5,3.25,19.5,400.5,209.56,135.78
2017,9,26,8,30,807.0,74.0,3.2,20.0,450.0,260.21,179.57
2017,9,26,8,45,828.5,76.5,3.15,21.0,495.5,309.78,222.66
2017,9,26,9,0,850.0,79.0,3.1,22.0,541.0,363.94,268.58
2017,9,26,9,15,865.5,81.5,3.05,22.5,581.5,412.71,309.9
2017,9,26,9,30,881.0,84.0,3.0,23.0,622.0,461.37,349.99
2017,9,26,9,45,891.5,86.0,2.95,24.0,656.0,506.85,385.79
2017,9,26,10,0,902.0,88.0,2.9,25.0,690.0,551.32,419.56
2017,9,26,10,15,910.5,89.0,2.9,25.5,718.0,592.54,450.85
2017,9,26,10,30,919.0,90.0,2.9,26.0,746.0,632.16,480.14
2017,9,26,10,45,925.0,91.0,2.9,26.5,766.5,668.43,506.28
2017,9,26,11,0,931.0,92.0,2.9,27.0,787.0,702.56,530.32
2017,9,26,11,15,934.5,92.5,2.85,27.0,799.5,732.2,550.8
2017,9,26,11,30,938.0,93.0,2.8,27.0,812.0,759.25,568.77
2017,9,26,11,45,940.0,93.0,2.8,27.5,816.5,781.99,582.86
2017,9,26,12,0,942.0,93.0,2.8,28.0,821.0,801.83,594.98
2017,9,26,12,15,941.5,92.5,2.8,28.0,817.0,816.25,604.66
2017,9,26,12,30,941.0,92.0,2.8,28.0,813.0,827.52,612.35
2017,9,26,12,45,942.5,89.5,2.85,28.5,802.0,835.1,616.78
2017,9,26,13,0,944.0,87.0,2.9,29.0,791.0,839.43,619.16
2017,9,26,13,15,939.0,86.0,2.9,29.0,771.0,836.92,618.03
2017,9,26,13,30,934.0,85.0,2.9,29.0,751.0,831.15,614.89
2017,9,26,13,45,926.5,84.0,2.95,29.0,723.5,820.23,608.71
2017,9,26,14,0,919.0,83.0,3.0,29.0,696.0,806.24,600.56
2017,9,26,14,15,908.5,81.5,2.95,29.0,661.5,786.45,587.97
2017,9,26,14,30,898.0,80.0,2.9,29.0,627.0,763.9,573.57
2017,9,26,14,45,883.0,78.0,2.9,29.0,586.0,734.93,554.98
2017,9,26,15,0,868.0,76.0,2.9,29.0,545.0,703.75,534.75
2017,9,26,15,15,848.0,73.5,2.8,28.5,499.5,666.6,510.69
2017,9,26,15,30,828.0,71.0,2.7,28.0,454.0,631.8,487.31
2017,9,26,15,45,800.0,67.5,2.6,28.0,404.5,585.77,453.54
2017,9,26,16,0,772.0,64.0,2.5,28.0,355.0,539.3,418.66
2017,9,26,16,15,731.0,59.5,2.15,27.0,303.0,484.36,377.2
2017,9,26,16,30,690.0,55.0,1.8,26.0,251.0,430.63,335.16
2017,9,26,16,45,627.0,49.0,1.45,25.5,199.5,366.33,282.92
2017,9,26,17,0,564.0,43.0,1.1,25.0,148.0,308.81,234.24
2017,9,26,17,15,454.5,34.5,1.15,24.0,101.5,232.49,171.28
2017,9,26,17,30,345.0,26.0,1.2,23.0,55.0,165.94,107.8
2017,9,26,17,45,172.5,13.0,1.3,22.5,27.5,63.63,0.0
2017,9,26,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,27,6,15,168.0,13.0,0.55,16.5,27.0,12.78,0.0
2017,9,27,6,30,336.0,26.0,0.6,17.0,54.0,20.02,10.01
2017,9,27,6,45,443.5,35.0,0.65,18.0,100.0,25.64,16.44
2017,9,27,7,0,551.0,44.0,0.7,19.0,146.0,30.94,21.4
2017,9,27,7,15,615.0,50.0,0.8,19.5,197.0,36.64,26.57
2017,9,27,7,30,679.0,56.0,0.9,20.0,248.0,66.26,33.7
2017,9,27,7,45,719.5,60.5,1.0,20.5,299.5,110.55,57.45
2017,9,27,8,0,760.0,65.0,1.1,21.0,351.0,158.78,92.04
2017,9,27,8,15,789.0,68.5,1.2,22.0,400.5,207.62,131.49
2017,9,27,8,30,818.0,72.0,1.3,23.0,450.0,258.71,174.39
2017,9,27,8,45,838.0,75.0,1.45,24.0,495.0,308.73,217.01
2017,9,27,9,0,858.0,78.0,1.6,25.0,540.0,363.18,262.31
2017,9,27,9,15,873.0,80.0,1.55,25.5,580.5,411.58,302.22
2017,9,27,9,30,888.0,82.0,1.5,26.0,621.0,459.81,340.75
2017,9,27,9,45,888.5,88.5,1.5,26.5,653.0,504.88,375.91
2017,9,27,10,0,889.0,95.0,1.5,27.0,685.0,548.19,408.6
2017,9,27,10,15,897.5,96.5,1.4,27.5,713.0,589.36,438.23
2017,9,27,10,30,906.0,98.0,1.3,28.0,741.0,628.97,465.69
2017,9,27,10,45,911.5,99.0,1.2,28.5,761.0,664.49,489.38
2017,9,27,11,0,917.0,100.0,1.1,29.0,781.0,697.87,510.83
2017,9,27,11,15,920.5,100.5,1.0,29.0,793.0,727.13,529.6
2017,9,27,11,30,924.0,101.0,0.9,29.0,805.0,753.82,545.35
2017,9,27,11,45,925.0,101.0,0.8,29.5,809.5,775.53,556.53
2017,9,27,12,0,926.0,101.0,0.7,30.0,814.0,794.35,565.69
2017,9,27,12,15,925.0,101.0,0.75,30.0,809.5,808.66,575.38
2017,9,27,12,30,924.0,101.0,0.8,30.0,805.0,819.87,583.27
2017,9,27,12,45,925.0,98.5,0.9,30.0,793.5,826.95,589.43
2017,9,27,13,0,926.0,96.0,1.0,30.0,782.0,830.82,593.7
2017,9,27,13,15,920.5,95.0,1.15,30.0,761.5,827.93,594.39
2017,9,27,13,30,915.0,94.0,1.3,30.0,741.0,821.86,593.07
2017,9,27,13,45,906.0,92.5,1.5,30.0,713.0,809.39,588.07
2017,9,27,14,0,897.0,91.0,1.7,30.0,685.0,793.94,580.94
2017,9,27,14,15,885.5,89.0,1.85,29.5,650.0,773.18,570.77
2017,9,27,14,30,874.0,87.0,2.0,29.0,615.0,749.76,558.62
2017,9,27,14,45,858.0,85.0,2.2,29.0,574.5,720.61,541.47
2017,9,27,15,0,842.0,83.0,2.4,29.0,534.0,693.21,525.18
2017,9,27,15,15,820.5,80.0,2.45,28.5,488.0,655.24,501.27
2017,9,27,15,30,799.0,77.0,2.5,28.0,442.0,615.9,474.69
2017,9,27,15,45,769.5,73.0,2.65,27.5,393.0,569.37,442.28
2017,9,27,16,0,740.0,69.0,2.8,27.0,344.0,522.55,408.42
2017,9,27,16,15,696.5,64.0,2.55,26.0,292.5,466.95,366.33
2017,9,27,16,30,653.0,59.0,2.3,25.0,241.0,415.33,325.67
2017,9,27,16,45,587.5,52.0,2.1,24.5,190.5,350.78,273.05
2017,9,27,17,0,522.0,45.0,1.9,24.0,140.0,290.54,222.14
2017,9,27,17,15,410.0,35.0,1.9,23.0,94.5,213.9,158.04
2017,9,27,17,30,298.0,25.0,1.9,22.0,49.0,145.85,90.97
2017,9,27,17,45,149.0,12.5,1.95,21.0,24.5,55.5,0.0
2017,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,28,6,15,152.5,13.0,1.35,14.5,25.5,12.78,0.0
2017,9,28,6,30,305.0,26.0,1.6,15.0,51.0,20.19,9.9
2017,9,28,6,45,413.0,36.5,1.85,16.0,96.5,27.17,17.84
2017,9,28,7,0,521.0,47.0,2.1,17.0,142.0,33.73,23.98
2017,9,28,7,15,586.5,53.5,1.95,17.5,192.5,36.47,26.61
2017,9,28,7,30,652.0,60.0,1.8,18.0,243.0,63.47,33.22
2017,9,28,7,45,695.0,65.0,1.7,18.5,294.0,110.35,59.15
2017,9,28,8,0,738.0,70.0,1.6,19.0,345.0,157.95,93.18
2017,9,28,8,15,767.5,74.0,1.45,19.5,394.0,206.08,132.35
2017,9,28,8,30,797.0,78.0,1.3,20.0,443.0,256.57,175.14
2017,9,28,8,45,817.5,81.0,1.15,21.0,488.0,305.64,216.85
2017,9,28,9,0,838.0,84.0,1.0,22.0,533.0,355.64,258.32
2017,9,28,9,15,853.5,86.5,1.0,22.5,573.0,403.95,298.29
2017,9,28,9,30,869.0,89.0,1.0,23.0,613.0,455.23,339.17
2017,9,28,9,45,879.5,91.0,1.05,24.0,647.0,500.09,373.74
2017,9,28,10,0,890.0,93.0,1.1,25.0,681.0,543.96,406.44
2017,9,28,10,15,898.0,94.5,1.25,25.5,708.0,584.79,437.45
2017,9,28,10,30,906.0,96.0,1.4,26.0,735.0,624.03,466.63
2017,9,28,10,45,911.0,97.0,1.6,26.5,755.0,659.14,492.68
2017,9,28,11,0,916.0,98.0,1.8,27.0,775.0,692.09,516.76
2017,9,28,11,15,919.0,98.5,1.95,27.0,786.5,720.88,538.16
2017,9,28,11,30,922.0,99.0,2.1,27.0,798.0,747.1,556.59
2017,9,28,11,45,922.5,99.5,2.3,27.5,801.5,768.8,571.22
2017,9,28,12,0,923.0,100.0,2.5,28.0,805.0,787.61,583.91
2017,9,28,12,15,921.5,99.5,2.65,28.0,800.5,800.92,593.79
2017,9,28,12,30,920.0,99.0,2.8,28.0,796.0,811.12,601.71
2017,9,28,12,45,920.5,97.0,3.0,28.0,784.5,818.18,607.93
2017,9,28,13,0,921.0,95.0,3.2,28.0,773.0,822.08,612.09
2017,9,28,13,15,915.0,94.0,3.3,27.5,752.5,818.73,612.11
2017,9,28,13,30,909.0,93.0,3.4,27.0,732.0,812.21,610.11
2017,9,28,13,45,901.0,91.5,3.55,27.0,704.0,800.52,603.67
2017,9,28,14,0,893.0,90.0,3.7,27.0,676.0,785.84,595.2
2017,9,28,14,15,881.5,88.0,3.75,26.5,641.5,765.11,583.24
2017,9,28,14,30,870.0,86.0,3.8,26.0,607.0,741.74,569.38
2017,9,28,14,45,855.0,83.5,3.9,26.0,567.0,712.83,550.53
2017,9,28,15,0,840.0,81.0,4.0,26.0,527.0,685.6,532.75
2017,9,28,15,15,818.5,78.0,3.95,25.5,481.5,647.72,507.42
2017,9,28,15,30,797.0,75.0,3.9,25.0,436.0,608.49,479.47
2017,9,28,15,45,769.5,70.5,3.9,25.0,387.0,562.77,445.13
2017,9,28,16,0,742.0,66.0,3.9,25.0,338.0,516.65,409.58
2017,9,28,16,15,699.0,61.5,3.6,24.0,287.0,462.02,367.32
2017,9,28,16,30,656.0,57.0,3.3,23.0,236.0,408.79,324.59
2017,9,28,16,45,593.5,50.0,3.05,22.5,186.0,348.27,274.0
2017,9,28,17,0,531.0,43.0,2.8,22.0,136.0,289.39,223.14
2017,9,28,17,15,419.0,33.0,2.6,21.0,91.0,212.97,157.87
2017,9,28,17,30,307.0,23.0,2.4,20.0,46.0,143.69,84.59
2017,9,28,17,45,153.5,11.5,2.2,19.0,23.0,55.09,0.0
2017,9,28,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,29,6,15,141.5,12.5,2.55,13.5,23.5,12.29,0.0
2017,9,29,6,30,283.0,25.0,2.7,14.0,47.0,19.39,8.94
2017,9,29,6,45,389.0,35.5,2.85,14.5,91.0,26.42,17.25
2017,9,29,7,0,495.0,46.0,3.0,15.0,135.0,33.01,23.53
2017,9,29,7,15,560.5,53.0,3.0,15.0,184.0,36.21,26.65
2017,9,29,7,30,626.0,60.0,3.0,15.0,233.0,60.74,32.87
2017,9,29,7,45,441.0,101.5,3.0,15.5,235.5,115.24,74.38
2017,9,29,8,0,256.0,143.0,3.0,16.0,238.0,153.64,111.89
2017,9,29,8,15,378.0,142.0,3.0,16.0,303.0,187.22,134.83
2017,9,29,8,30,500.0,141.0,3.0,16.0,368.0,236.54,172.6
2017,9,29,8,45,486.5,161.5,3.05,16.5,401.0,277.08,208.22
2017,9,29,9,0,473.0,182.0,3.1,17.0,434.0,315.97,241.84
2017,9,29,9,15,375.0,222.5,3.15,17.0,431.5,341.46,265.45
2017,9,29,9,30,277.0,263.0,3.2,17.0,429.0,354.46,277.64
2017,9,29,9,45,383.5,248.0,3.3,17.5,492.0,405.64,317.82
2017,9,29,10,0,490.0,233.0,3.4,18.0,555.0,462.43,362.33
2017,9,29,10,15,420.5,269.0,3.4,18.0,553.5,478.81,374.97
2017,9,29,10,30,351.0,305.0,3.4,18.0,552.0,490.37,383.35
2017,9,29,10,45,412.0,291.0,3.45,18.5,588.5,529.14,413.25
2017,9,29,11,0,473.0,277.0,3.5,19.0,625.0,571.26,445.28
2017,9,29,11,15,681.0,189.5,3.55,19.0,698.5,644.71,504.28
2017,9,29,11,30,889.0,102.0,3.6,19.0,772.0,723.6,565.73
2017,9,29,11,45,892.5,101.0,3.7,19.5,776.5,745.24,580.03
2017,9,29,12,0,896.0,100.0,3.8,20.0,781.0,764.16,592.75
2017,9,29,12,15,703.0,186.5,3.8,20.0,719.0,722.6,561.31
2017,9,29,12,30,510.0,273.0,3.8,20.0,657.0,670.55,519.38
2017,9,29,12,45,531.0,260.5,3.85,20.5,654.5,681.44,527.83
2017,9,29,13,0,552.0,248.0,3.9,21.0,652.0,690.47,534.58
2017,9,29,13,15,701.5,177.5,3.95,21.0,676.5,740.3,575.25
2017,9,29,13,30,851.0,107.0,4.0,21.0,701.0,781.25,605.92
2017,9,29,13,45,846.0,103.0,4.05,21.0,674.5,769.83,598.51
2017,9,29,14,0,841.0,99.0,4.1,21.0,648.0,755.48,589.41
2017,9,29,14,15,828.5,97.0,4.1,20.5,614.0,734.88,576.74
2017,9,29,14,30,816.0,95.0,4.1,20.0,580.0,711.8,562.25
2017,9,29,14,45,800.5,92.0,4.2,20.0,541.0,683.16,542.82
2017,9,29,15,0,785.0,89.0,4.3,20.0,502.0,652.54,521.72
2017,9,29,15,15,762.0,85.5,4.3,19.5,457.5,614.57,494.68
2017,9,29,15,30,739.0,82.0,4.3,19.0,413.0,575.46,465.9
2017,9,29,15,45,707.5,77.5,4.3,19.0,365.0,529.2,429.92
2017,9,29,16,0,676.0,73.0,4.3,19.0,317.0,485.24,394.79
2017,9,29,16,15,630.0,67.5,4.25,18.5,268.0,430.66,350.83
2017,9,29,16,30,584.0,62.0,4.2,18.0,219.0,377.96,306.92
2017,9,29,16,45,517.0,54.0,4.2,17.5,170.5,314.98,253.33
2017,9,29,17,0,450.0,46.0,4.2,17.0,122.0,256.51,201.9
2017,9,29,17,15,335.5,34.5,4.2,16.5,80.5,181.62,136.38
2017,9,29,17,30,221.0,23.0,4.2,16.0,39.0,112.73,60.57
2017,9,29,17,45,110.5,11.5,4.2,15.5,19.5,42.31,0.0
2017,9,29,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,30,6,15,110.5,14.0,1.9,11.5,22.0,13.76,0.0
2017,9,30,6,30,221.0,28.0,2.1,12.0,44.0,21.86,10.41
2017,9,30,6,45,334.5,40.0,2.3,12.5,87.5,30.9,21.27
2017,9,30,7,0,448.0,52.0,2.5,13.0,131.0,38.72,28.78
2017,9,30,7,15,519.5,60.0,2.4,13.5,180.5,42.45,32.38
2017,9,30,7,30,591.0,68.0,2.3,14.0,230.0,64.66,38.03
2017,9,30,7,45,638.0,74.0,2.2,14.5,280.0,105.99,59.48
2017,9,30,8,0,685.0,80.0,2.1,15.0,330.0,151.99,92.16
2017,9,30,8,15,717.5,84.5,2.05,15.5,378.5,198.45,130.13
2017,9,30,8,30,750.0,89.0,2.0,16.0,427.0,250.72,174.79
2017,9,30,8,45,774.5,92.0,2.0,17.0,472.0,298.44,216.2
2017,9,30,9,0,799.0,95.0,2.0,18.0,517.0,347.55,258.24
2017,9,30,9,15,816.0,97.5,2.05,18.5,556.5,394.5,298.43
2017,9,30,9,30,833.0,100.0,2.1,19.0,596.0,441.61,337.75
2017,9,30,9,45,848.5,100.5,2.2,19.5,630.5,486.09,374.21
2017,9,30,10,0,864.0,101.0,2.3,20.0,665.0,530.08,409.36
2017,9,30,10,15,873.0,102.5,2.4,20.5,692.5,572.62,442.48
2017,9,30,10,30,882.0,104.0,2.5,21.0,720.0,611.45,472.13
2017,9,30,10,45,888.0,105.0,2.6,21.5,739.5,646.3,498.25
2017,9,30,11,0,894.0,106.0,2.7,22.0,759.0,679.11,522.39
2017,9,30,11,15,898.0,106.5,2.75,22.0,771.0,707.89,544.03
2017,9,30,11,30,902.0,107.0,2.8,22.0,783.0,734.2,563.06
2017,9,30,11,45,904.5,106.5,2.85,22.5,787.5,755.86,577.15
2017,9,30,12,0,907.0,106.0,2.9,23.0,792.0,774.74,589.32
2017,9,30,12,15,906.0,106.0,2.85,23.0,787.5,788.62,598.65
2017,9,30,12,30,905.0,106.0,2.8,23.0,783.0,799.46,605.99
2017,9,30,12,45,895.0,108.5,2.75,23.5,769.0,802.87,607.12
2017,9,30,13,0,885.0,111.0,2.7,24.0,755.0,803.14,606.25
2017,9,30,13,15,878.5,110.0,2.7,24.0,734.5,799.44,604.29
2017,9,30,13,30,872.0,109.0,2.7,24.0,714.0,795.91,602.62
2017,9,30,13,45,864.0,107.0,2.75,24.5,686.5,784.21,594.54
2017,9,30,14,0,856.0,105.0,2.8,25.0,659.0,769.6,584.59
2017,9,30,14,15,843.5,102.5,2.85,24.5,624.0,748.31,572.29
2017,9,30,14,30,831.0,100.0,2.9,24.0,589.0,724.48,558.14
2017,9,30,14,45,814.5,97.0,2.95,24.0,549.0,694.89,538.68
2017,9,30,15,0,798.0,94.0,3.0,24.0,509.0,663.31,517.51
2017,9,30,15,15,774.0,90.0,2.95,23.5,463.5,623.86,489.9
2017,9,30,15,30,750.0,86.0,2.9,23.0,418.0,583.28,460.82
2017,9,30,15,45,718.5,81.0,2.85,23.0,369.5,538.56,426.91
2017,9,30,16,0,687.0,76.0,2.8,23.0,321.0,491.72,390.57
2017,9,30,16,15,638.5,70.5,2.6,22.0,270.5,435.6,347.02
2017,9,30,16,30,590.0,65.0,2.4,21.0,220.0,381.48,303.44
2017,9,30,16,45,516.5,56.5,2.25,20.5,170.5,315.0,248.16
2017,9,30,17,0,443.0,48.0,2.1,20.0,121.0,253.51,195.37
2017,9,30,17,15,320.5,36.0,2.4,19.0,78.5,175.98,129.38
2017,9,30,17,30,198.0,24.0,2.7,18.0,36.0,103.69,46.5
2017,9,30,17,45,99.0,12.0,3.05,17.5,18.0,39.11,0.0
2017,9,30,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,1,6,15,174.0,11.0,3.65,12.5,24.0,10.81,0.0
2017,10,1,6,30,348.0,22.0,3.9,13.0,48.0,18.36,7.22
2017,10,1,6,45,464.0,30.5,4.2,13.5,94.0,24.21,15.3
2017,10,1,7,0,580.0,39.0,4.5,14.0,140.0,29.79,20.72
2017,10,1,7,15,644.0,44.5,4.85,14.5,191.0,32.35,23.22
2017,10,1,7,30,708.0,50.0,5.2,15.0,242.0,53.8,27.56
2017,10,1,7,45,748.5,54.0,5.6,16.0,293.0,98.67,49.27
2017,10,1,8,0,789.0,58.0,6.0,17.0,344.0,147.42,83.58
2017,10,1,8,15,816.0,61.0,6.0,17.5,393.0,196.49,124.19
2017,10,1,8,30,843.0,64.0,6.0,18.0,442.0,251.45,172.19
2017,10,1,8,45,862.5,66.5,6.05,18.5,487.0,301.56,217.34
2017,10,1,9,0,882.0,69.0,6.1,19.0,532.0,352.34,262.86
