Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,1,9,15,895.5,70.5,6.1,19.5,571.5,400.41,305.57
2017,10,1,9,30,909.0,72.0,6.1,20.0,611.0,448.1,346.97
2017,10,1,9,45,910.5,77.5,6.2,20.5,642.5,493.35,385.52
2017,10,1,10,0,912.0,83.0,6.3,21.0,674.0,536.85,421.65
2017,10,1,10,15,919.0,84.0,6.3,21.5,701.0,577.18,454.3
2017,10,1,10,30,926.0,85.0,6.3,22.0,728.0,615.77,484.81
2017,10,1,10,45,930.5,86.0,6.35,22.5,747.0,650.91,512.11
2017,10,1,11,0,935.0,87.0,6.4,23.0,766.0,683.79,537.15
2017,10,1,11,15,937.5,87.5,6.4,23.0,777.5,712.44,559.52
2017,10,1,11,30,940.0,88.0,6.4,23.0,789.0,738.43,578.39
2017,10,1,11,45,940.0,88.5,6.4,23.5,792.0,759.85,592.75
2017,10,1,12,0,940.0,89.0,6.4,24.0,795.0,778.29,604.94
2017,10,1,12,15,938.5,89.0,6.4,24.0,790.0,792.06,614.98
2017,10,1,12,30,937.0,89.0,6.4,24.0,785.0,802.66,622.86
2017,10,1,12,45,932.0,89.0,6.4,24.0,772.0,807.4,626.61
2017,10,1,13,0,927.0,89.0,6.4,24.0,759.0,808.9,628.16
2017,10,1,13,15,921.5,88.5,6.3,24.0,738.5,806.28,626.5
2017,10,1,13,30,916.0,88.0,6.2,24.0,718.0,800.49,622.67
2017,10,1,13,45,907.5,86.5,6.15,24.0,690.0,788.23,614.47
2017,10,1,14,0,899.0,85.0,6.1,24.0,662.0,772.98,604.22
2017,10,1,14,15,887.5,83.0,5.95,23.5,627.5,752.09,590.71
2017,10,1,14,30,876.0,81.0,5.8,23.0,593.0,728.56,575.27
2017,10,1,14,45,859.5,79.0,5.65,23.0,552.5,699.04,554.22
2017,10,1,15,0,843.0,77.0,5.5,23.0,512.0,671.17,534.38
2017,10,1,15,15,822.0,74.5,5.25,22.5,467.0,634.27,507.63
2017,10,1,15,30,801.0,72.0,5.0,22.0,422.0,596.0,478.73
2017,10,1,15,45,768.0,69.0,4.75,22.0,372.5,548.86,441.44
2017,10,1,16,0,735.0,66.0,4.5,22.0,323.0,501.69,403.35
2017,10,1,16,15,690.5,61.0,3.9,21.0,272.5,446.48,359.0
2017,10,1,16,30,646.0,56.0,3.3,20.0,222.0,395.44,316.53
2017,10,1,16,45,570.5,49.5,2.7,19.5,172.0,328.58,259.58
2017,10,1,17,0,495.0,43.0,2.1,19.0,122.0,266.86,205.44
2017,10,1,17,15,366.0,32.0,1.9,18.0,78.5,186.56,136.04
2017,10,1,17,30,237.0,21.0,1.7,17.0,35.0,110.8,37.0
2017,10,1,17,45,118.5,10.5,1.55,16.0,17.5,42.48,0.0
2017,10,1,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,2,6,15,185.5,11.0,4.25,12.5,23.5,10.81,0.0
2017,10,2,6,30,371.0,22.0,4.5,13.0,47.0,18.55,6.66
2017,10,2,6,45,487.5,30.5,4.75,13.5,94.5,24.4,15.4
2017,10,2,7,0,604.0,39.0,5.0,14.0,142.0,29.98,20.86
2017,10,2,7,15,669.0,44.5,5.2,14.5,194.0,32.53,23.37
2017,10,2,7,30,734.0,50.0,5.4,15.0,246.0,52.29,27.11
2017,10,2,7,45,775.0,54.0,5.6,15.5,298.5,98.42,48.68
2017,10,2,8,0,816.0,58.0,5.8,16.0,351.0,148.46,83.65
2017,10,2,8,15,843.5,61.0,5.8,16.5,401.0,202.83,128.53
2017,10,2,8,30,871.0,64.0,5.8,17.0,451.0,255.21,174.53
2017,10,2,8,45,890.5,66.0,5.8,17.5,497.0,306.17,220.59
2017,10,2,9,0,910.0,68.0,5.8,18.0,543.0,357.74,266.97
2017,10,2,9,15,924.0,70.0,5.75,18.5,583.5,407.64,311.31
2017,10,2,9,30,938.0,72.0,5.7,19.0,624.0,457.16,354.25
2017,10,2,9,45,942.5,76.0,5.7,19.5,657.5,503.58,393.7
2017,10,2,10,0,947.0,80.0,5.7,20.0,691.0,548.4,430.77
2017,10,2,10,15,954.5,81.0,5.65,20.0,718.0,590.22,465.35
2017,10,2,10,30,962.0,82.0,5.6,20.0,745.0,630.25,497.77
2017,10,2,10,45,966.5,82.5,5.55,20.5,764.5,665.99,525.28
2017,10,2,11,0,971.0,83.0,5.5,21.0,784.0,699.37,550.35
2017,10,2,11,15,973.5,83.5,5.4,21.0,795.5,728.89,572.88
2017,10,2,11,30,976.0,84.0,5.3,21.0,807.0,755.63,591.72
2017,10,2,11,45,976.0,84.0,5.2,21.5,810.0,777.21,605.55
2017,10,2,12,0,976.0,84.0,5.1,22.0,813.0,795.68,617.09
2017,10,2,12,15,974.5,84.0,4.95,22.0,808.0,809.86,626.5
2017,10,2,12,30,973.0,84.0,4.8,22.0,803.0,820.76,633.62
2017,10,2,12,45,961.5,87.5,4.7,22.5,787.5,824.39,634.66
2017,10,2,13,0,950.0,91.0,4.6,23.0,772.0,824.65,633.47
2017,10,2,13,15,943.5,90.0,4.5,23.0,750.5,820.74,630.72
2017,10,2,13,30,937.0,89.0,4.4,23.0,729.0,813.57,625.9
2017,10,2,13,45,927.0,88.0,4.3,23.0,700.0,800.58,617.23
2017,10,2,14,0,917.0,87.0,4.2,23.0,671.0,784.57,606.55
2017,10,2,14,15,905.0,85.0,4.1,22.5,635.5,763.11,593.19
2017,10,2,14,30,893.0,83.0,4.0,22.0,600.0,738.96,577.9
2017,10,2,14,45,875.5,81.0,3.95,22.0,558.5,708.47,556.99
2017,10,2,15,0,858.0,79.0,3.9,22.0,517.0,679.61,537.21
2017,10,2,15,15,835.5,76.0,3.8,21.5,471.0,640.85,509.76
2017,10,2,15,30,813.0,73.0,3.7,21.0,425.0,600.74,480.35
2017,10,2,15,45,780.0,69.5,3.65,20.5,374.5,552.78,444.19
2017,10,2,16,0,747.0,66.0,3.6,20.0,324.0,504.76,406.86
2017,10,2,16,15,699.5,61.0,3.25,19.0,272.5,447.72,361.33
2017,10,2,16,30,652.0,56.0,2.9,18.0,221.0,395.17,317.63
2017,10,2,16,45,572.5,49.5,2.55,17.5,170.0,326.65,259.2
2017,10,2,17,0,493.0,43.0,2.2,17.0,119.0,263.57,203.71
2017,10,2,17,15,355.0,31.5,2.3,16.0,75.5,180.29,131.03
2017,10,2,17,30,217.0,20.0,2.4,15.0,32.0,101.13,16.38
2017,10,2,17,45,108.5,10.0,2.55,14.5,16.0,38.8,0.0
2017,10,2,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,6,15,101.5,12.0,1.0,8.5,19.0,11.8,0.0
2017,10,3,6,30,203.0,24.0,1.1,9.0,38.0,19.13,6.38
2017,10,3,6,45,324.5,36.5,1.2,9.5,80.5,28.15,18.96
2017,10,3,7,0,446.0,49.0,1.3,10.0,123.0,36.6,27.18
2017,10,3,7,15,520.5,57.5,1.35,10.5,173.0,40.9,31.38
2017,10,3,7,30,595.0,66.0,1.4,11.0,223.0,57.78,35.7
2017,10,3,7,45,645.5,71.5,1.45,12.0,273.5,98.68,54.89
2017,10,3,8,0,696.0,77.0,1.5,13.0,324.0,144.58,86.32
2017,10,3,8,15,729.5,81.5,1.6,13.5,373.0,191.42,124.2
2017,10,3,8,30,763.0,86.0,1.7,14.0,422.0,244.04,169.23
2017,10,3,8,45,790.0,88.5,1.85,15.0,467.5,292.29,211.41
2017,10,3,9,0,817.0,91.0,2.0,16.0,513.0,342.14,254.64
2017,10,3,9,15,834.5,93.5,2.1,16.5,553.5,389.8,296.01
2017,10,3,9,30,852.0,96.0,2.2,17.0,594.0,437.62,336.55
2017,10,3,9,45,873.0,94.5,2.3,17.5,630.0,483.22,374.41
2017,10,3,10,0,894.0,93.0,2.4,18.0,666.0,531.02,412.92
2017,10,3,10,15,903.0,94.5,2.4,18.5,693.5,572.13,445.14
2017,10,3,10,30,912.0,96.0,2.4,19.0,721.0,611.69,475.34
2017,10,3,10,45,919.0,97.0,2.45,19.5,741.5,647.82,502.5
2017,10,3,11,0,926.0,98.0,2.5,20.0,762.0,681.87,527.55
2017,10,3,11,15,929.5,98.5,2.55,20.5,773.5,710.89,548.5
2017,10,3,11,30,933.0,99.0,2.6,21.0,785.0,737.31,566.8
2017,10,3,11,45,935.0,98.5,2.65,21.5,789.0,758.97,580.91
2017,10,3,12,0,937.0,98.0,2.7,22.0,793.0,777.72,593.02
2017,10,3,12,15,936.0,98.0,2.75,22.0,788.5,791.77,603.07
2017,10,3,12,30,935.0,98.0,2.8,22.0,784.0,802.68,611.08
2017,10,3,12,45,932.5,97.0,2.9,22.0,771.5,808.25,615.83
2017,10,3,13,0,930.0,96.0,3.0,22.0,759.0,810.6,618.5
2017,10,3,13,15,924.0,95.0,2.95,22.0,738.0,807.06,616.35
2017,10,3,13,30,918.0,94.0,2.9,22.0,717.0,800.34,612.14
2017,10,3,13,45,910.5,92.0,2.9,22.0,689.0,788.3,604.65
2017,10,3,14,0,903.0,90.0,2.9,22.0,661.0,773.25,595.16
2017,10,3,14,15,890.5,88.0,2.85,22.0,625.5,751.63,580.82
2017,10,3,14,30,878.0,86.0,2.8,22.0,590.0,727.4,564.67
2017,10,3,14,45,862.5,83.0,2.75,22.0,549.0,701.18,547.08
2017,10,3,15,0,847.0,80.0,2.7,22.0,508.0,669.23,525.24
2017,10,3,15,15,823.5,77.0,2.6,21.5,461.5,630.16,497.48
2017,10,3,15,30,800.0,74.0,2.5,21.0,415.0,589.85,468.14
2017,10,3,15,45,767.5,69.5,2.4,21.0,365.0,541.57,431.14
2017,10,3,16,0,735.0,65.0,2.3,21.0,315.0,493.24,393.13
2017,10,3,16,15,686.0,60.0,2.1,20.0,263.5,436.08,348.2
2017,10,3,16,30,637.0,55.0,1.9,19.0,212.0,383.55,305.11
2017,10,3,16,45,559.5,47.5,1.7,18.5,162.0,315.74,247.95
2017,10,3,17,0,482.0,40.0,1.5,18.0,112.0,253.36,193.58
2017,10,3,17,15,345.0,29.0,1.8,17.0,70.0,172.3,122.62
2017,10,3,17,30,208.0,18.0,2.1,16.0,28.0,94.11,0.0
2017,10,3,17,45,104.0,9.0,2.4,15.0,14.0,36.15,0.0
2017,10,3,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,4,6,15,136.5,10.5,1.25,9.5,19.0,10.32,0.0
2017,10,4,6,30,273.0,21.0,1.4,10.0,38.0,16.35,3.63
2017,10,4,6,45,396.5,31.5,1.6,11.0,82.5,23.6,14.8
2017,10,4,7,0,520.0,42.0,1.8,12.0,127.0,30.39,21.4
2017,10,4,7,15,591.0,48.5,1.75,12.5,177.5,33.34,24.32
2017,10,4,7,30,662.0,55.0,1.7,13.0,228.0,51.23,30.26
2017,10,4,7,45,708.5,59.5,1.65,13.5,279.0,94.05,48.9
2017,10,4,8,0,755.0,64.0,1.6,14.0,330.0,141.44,80.93
2017,10,4,8,15,785.5,67.5,1.5,14.5,379.0,189.48,119.63
2017,10,4,8,30,816.0,71.0,1.4,15.0,428.0,239.92,162.88
2017,10,4,8,45,839.5,73.5,1.3,16.0,473.5,289.67,206.17
2017,10,4,9,0,863.0,76.0,1.2,17.0,519.0,344.07,252.45
2017,10,4,9,15,878.5,78.0,1.2,17.5,559.5,392.26,293.71
2017,10,4,9,30,894.0,80.0,1.2,18.0,600.0,440.28,333.69
2017,10,4,9,45,903.5,82.5,1.25,19.0,633.5,485.63,370.03
2017,10,4,10,0,913.0,85.0,1.3,20.0,667.0,529.85,404.28
2017,10,4,10,15,921.5,86.5,1.35,20.5,694.0,571.26,436.19
2017,10,4,10,30,930.0,88.0,1.4,21.0,721.0,611.03,466.05
2017,10,4,10,45,937.0,88.0,1.5,21.5,741.0,646.63,492.6
2017,10,4,11,0,944.0,88.0,1.6,22.0,761.0,680.09,517.1
2017,10,4,11,15,947.0,88.5,1.65,22.0,773.0,709.09,538.67
2017,10,4,11,30,950.0,89.0,1.7,22.0,785.0,735.42,557.43
2017,10,4,11,45,952.0,88.5,1.75,22.5,788.5,757.26,571.43
2017,10,4,12,0,954.0,88.0,1.8,23.0,792.0,776.13,583.45
2017,10,4,12,15,953.0,88.0,1.85,23.0,787.5,790.27,593.43
2017,10,4,12,30,952.0,88.0,1.9,23.0,783.0,801.2,601.4
2017,10,4,12,45,944.5,89.5,1.95,23.5,768.5,805.58,603.89
2017,10,4,13,0,937.0,91.0,2.0,24.0,754.0,806.68,604.33
2017,10,4,13,15,931.0,90.0,2.0,24.0,733.0,803.06,602.48
2017,10,4,13,30,925.0,89.0,2.0,24.0,712.0,796.23,598.61
2017,10,4,13,45,917.5,87.0,2.05,24.0,684.0,784.07,591.63
2017,10,4,14,0,910.0,85.0,2.1,24.0,656.0,768.87,582.66
2017,10,4,14,15,898.0,83.5,2.1,23.5,620.5,748.03,570.57
2017,10,4,14,30,886.0,82.0,2.1,23.0,585.0,724.54,556.6
2017,10,4,14,45,870.0,79.5,2.15,23.0,544.0,694.72,537.3
2017,10,4,15,0,854.0,77.0,2.2,23.0,503.0,666.44,518.85
2017,10,4,15,15,830.5,73.5,2.15,22.5,457.0,626.68,491.03
2017,10,4,15,30,807.0,70.0,2.1,22.0,411.0,585.67,461.61
2017,10,4,15,45,774.0,66.5,2.1,22.0,361.0,538.15,425.77
2017,10,4,16,0,741.0,63.0,2.1,22.0,311.0,490.61,388.81
2017,10,4,16,15,692.0,57.5,1.8,21.0,259.5,432.91,343.28
2017,10,4,16,30,643.0,52.0,1.5,20.0,208.0,377.11,297.56
2017,10,4,16,45,564.0,45.0,1.25,19.5,158.0,311.95,242.56
2017,10,4,17,0,485.0,38.0,1.0,19.0,108.0,249.84,188.56
2017,10,4,17,15,346.0,27.0,1.05,18.0,66.0,168.76,116.91
2017,10,4,17,30,207.0,16.0,1.1,17.0,24.0,89.62,0.0
2017,10,4,17,45,103.5,8.0,1.15,16.0,12.0,34.59,0.0
2017,10,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,6,15,149.5,10.0,1.15,10.5,19.0,9.83,0.0
2017,10,5,6,30,299.0,20.0,1.2,11.0,38.0,15.55,1.99
2017,10,5,6,45,421.5,29.5,1.3,11.5,82.0,21.93,13.25
2017,10,5,7,0,544.0,39.0,1.4,12.0,126.0,30.52,21.49
2017,10,5,7,15,614.0,45.5,1.45,12.5,177.0,33.93,24.84
2017,10,5,7,30,684.0,52.0,1.5,13.0,228.0,46.85,27.78
2017,10,5,7,45,727.5,56.5,1.55,13.5,279.5,90.5,45.83
2017,10,5,8,0,771.0,61.0,1.6,14.0,331.0,138.36,77.8
2017,10,5,8,15,801.0,64.5,1.55,15.0,380.0,187.02,116.61
2017,10,5,8,30,831.0,68.0,1.5,16.0,429.0,237.97,159.95
2017,10,5,8,45,852.0,71.0,1.45,17.0,474.5,291.77,206.53
2017,10,5,9,0,873.0,74.0,1.4,18.0,520.0,342.63,250.23
2017,10,5,9,15,888.5,76.0,1.5,18.5,560.0,391.17,292.13
2017,10,5,9,30,904.0,78.0,1.6,19.0,600.0,439.51,332.87
2017,10,5,9,45,912.0,81.0,1.7,20.0,633.0,484.97,369.69
2017,10,5,10,0,920.0,84.0,1.8,21.0,666.0,529.16,404.35
2017,10,5,10,15,928.0,85.5,1.95,21.5,693.5,570.48,436.89
2017,10,5,10,30,936.0,87.0,2.1,22.0,721.0,610.09,467.41
2017,10,5,10,45,941.5,87.5,2.3,22.5,740.5,645.38,494.39
2017,10,5,11,0,947.0,88.0,2.5,23.0,760.0,678.42,519.26
2017,10,5,11,15,950.0,88.5,2.5,23.0,771.5,707.43,540.84
2017,10,5,11,30,953.0,89.0,2.5,23.0,783.0,733.75,559.74
2017,10,5,11,45,954.0,89.5,2.55,23.5,786.5,755.88,574.06
2017,10,5,12,0,955.0,90.0,2.6,24.0,790.0,775.01,586.33
2017,10,5,12,15,954.0,89.5,2.6,24.0,785.0,788.6,595.68
2017,10,5,12,30,953.0,89.0,2.6,24.0,780.0,798.99,602.96
2017,10,5,12,45,953.0,87.0,2.6,24.5,767.5,805.33,606.42
2017,10,5,13,0,953.0,85.0,2.6,25.0,755.0,808.37,607.77
2017,10,5,13,15,947.0,84.0,2.6,25.0,734.0,804.66,605.82
2017,10,5,13,30,941.0,83.0,2.6,25.0,713.0,797.69,601.82
2017,10,5,13,45,932.5,82.0,2.6,25.0,684.5,785.68,594.48
2017,10,5,14,0,924.0,81.0,2.6,25.0,656.0,770.62,585.15
2017,10,5,14,15,912.5,79.0,2.6,24.5,620.5,749.37,572.69
2017,10,5,14,30,901.0,77.0,2.6,24.0,585.0,725.41,558.29
2017,10,5,14,45,884.0,75.0,2.6,24.0,543.5,695.15,538.23
2017,10,5,15,0,867.0,73.0,2.6,24.0,502.0,662.81,516.52
2017,10,5,15,15,844.5,70.0,2.5,23.5,455.5,627.57,491.57
2017,10,5,15,30,822.0,67.0,2.4,23.0,409.0,587.41,462.43
2017,10,5,15,45,789.0,63.5,2.35,23.0,359.0,539.56,426.03
2017,10,5,16,0,756.0,60.0,2.3,23.0,309.0,491.67,388.54
2017,10,5,16,15,707.5,55.0,2.0,22.0,257.5,434.48,343.38
2017,10,5,16,30,659.0,50.0,1.7,21.0,206.0,379.15,297.93
2017,10,5,16,45,579.5,43.0,1.4,20.0,155.5,310.57,240.6
2017,10,5,17,0,500.0,36.0,1.1,19.0,105.0,250.92,188.51
2017,10,5,17,15,356.0,25.0,1.15,18.0,63.5,168.28,113.67
2017,10,5,17,30,212.0,14.0,1.2,17.0,22.0,76.6,0.0
2017,10,5,17,45,106.0,7.0,1.25,16.5,11.0,6.88,0.0
2017,10,5,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,6,6,15,150.0,9.5,1.6,11.5,18.0,9.34,0.0
2017,10,6,6,30,300.0,19.0,1.8,12.0,36.0,14.74,0.18
2017,10,6,6,45,428.0,28.5,2.05,12.5,81.0,23.09,14.06
2017,10,6,7,0,556.0,38.0,2.3,13.0,126.0,29.73,20.64
2017,10,6,7,15,626.5,44.5,2.35,13.5,177.0,33.19,24.04
2017,10,6,7,30,697.0,51.0,2.4,14.0,228.0,44.05,26.67
2017,10,6,7,45,742.5,55.5,2.45,15.0,280.0,88.35,43.9
2017,10,6,8,0,788.0,60.0,2.5,16.0,332.0,137.05,75.64
2017,10,6,8,15,817.5,63.5,2.45,16.5,381.5,186.37,114.84
2017,10,6,8,30,847.0,67.0,2.4,17.0,431.0,237.91,158.94
2017,10,6,8,45,868.0,69.5,2.35,18.0,477.0,291.93,205.96
2017,10,6,9,0,889.0,72.0,2.3,19.0,523.0,342.98,250.22
2017,10,6,9,15,904.5,74.5,2.25,19.5,563.5,392.58,293.05
2017,10,6,9,30,920.0,77.0,2.2,20.0,604.0,441.97,334.54
2017,10,6,9,45,924.5,81.0,2.2,21.0,636.5,487.38,371.27
2017,10,6,10,0,929.0,85.0,2.2,22.0,669.0,531.23,405.48
2017,10,6,10,15,937.5,86.0,2.2,22.5,696.5,572.59,437.54
2017,10,6,10,30,946.0,87.0,2.2,23.0,724.0,612.26,467.44
2017,10,6,10,45,950.5,88.5,2.2,24.0,743.5,648.16,492.85
2017,10,6,11,0,955.0,90.0,2.2,25.0,763.0,681.74,515.86
2017,10,6,11,15,958.0,90.5,2.2,25.5,774.5,710.9,536.21
2017,10,6,11,30,961.0,91.0,2.2,26.0,786.0,737.36,554.06
2017,10,6,11,45,962.5,91.0,2.25,26.5,789.5,759.44,568.1
2017,10,6,12,0,964.0,91.0,2.3,27.0,793.0,778.52,580.11
2017,10,6,12,15,962.5,90.5,2.25,27.0,787.5,791.83,588.74
2017,10,6,12,30,961.0,90.0,2.2,27.0,782.0,801.89,595.28
2017,10,6,12,45,959.5,88.5,2.2,27.5,769.0,807.63,598.25
2017,10,6,13,0,958.0,87.0,2.2,28.0,756.0,810.06,599.13
2017,10,6,13,15,952.0,86.0,2.1,28.0,734.5,806.34,596.46
2017,10,6,13,30,946.0,85.0,2.0,28.0,713.0,799.34,591.75
2017,10,6,13,45,937.0,83.5,1.95,28.0,684.0,786.39,583.58
2017,10,6,14,0,928.0,82.0,1.9,28.0,655.0,770.38,573.48
2017,10,6,14,15,916.0,80.5,1.8,27.5,619.0,749.28,560.73
2017,10,6,14,30,904.0,79.0,1.7,27.0,583.0,725.5,546.14
2017,10,6,14,45,887.0,76.5,1.65,27.0,541.0,694.68,525.96
2017,10,6,15,0,870.0,74.0,1.6,27.0,499.0,661.77,503.97
2017,10,6,15,15,846.0,71.0,1.55,26.5,452.5,625.56,479.19
2017,10,6,15,30,822.0,68.0,1.5,26.0,406.0,584.54,450.38
2017,10,6,15,45,788.5,64.0,1.5,25.5,355.5,535.96,415.42
2017,10,6,16,0,755.0,60.0,1.5,25.0,305.0,487.37,379.16
2017,10,6,16,15,704.0,55.0,1.45,23.5,253.0,429.18,335.26
2017,10,6,16,30,653.0,50.0,1.4,22.0,201.0,373.02,290.78
2017,10,6,16,45,569.5,43.0,1.35,21.0,151.0,303.34,233.38
2017,10,6,17,0,486.0,36.0,1.3,20.0,101.0,243.16,181.32
2017,10,6,17,15,336.0,24.5,1.4,19.0,60.0,158.96,103.43
2017,10,6,17,30,186.0,13.0,1.5,18.0,19.0,67.02,0.0
2017,10,6,17,45,93.0,6.5,1.65,17.5,9.5,0.0,0.0
2017,10,6,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,7,6,15,125.5,9.0,0.8,12.5,16.0,8.85,0.0
2017,10,7,6,30,251.0,18.0,0.8,13.0,32.0,13.92,0.0
2017,10,7,6,45,378.5,28.5,0.8,13.5,74.5,21.33,12.43
2017,10,7,7,0,506.0,39.0,0.8,14.0,117.0,28.25,19.27
2017,10,7,7,15,579.0,46.0,0.9,14.5,167.0,31.75,22.68
2017,10,7,7,30,652.0,53.0,1.0,15.0,217.0,43.43,33.19
2017,10,7,7,45,697.5,58.5,1.15,15.5,267.5,86.07,44.08
2017,10,7,8,0,743.0,64.0,1.3,16.0,318.0,133.16,74.37
2017,10,7,8,15,774.5,67.5,1.3,16.5,366.5,180.37,111.28
2017,10,7,8,30,806.0,71.0,1.3,17.0,415.0,230.07,153.21
2017,10,7,8,45,829.0,74.0,1.35,18.0,460.0,279.3,195.83
2017,10,7,9,0,852.0,77.0,1.4,19.0,505.0,329.64,239.07
2017,10,7,9,15,868.0,79.0,1.4,20.0,545.0,380.67,281.93
2017,10,7,9,30,884.0,81.0,1.4,21.0,585.0,428.13,320.82
2017,10,7,9,45,890.5,85.0,1.45,22.0,617.0,472.87,356.63
2017,10,7,10,0,897.0,89.0,1.5,23.0,649.0,516.27,390.2
2017,10,7,10,15,905.5,90.5,1.5,23.5,676.0,556.85,421.19
2017,10,7,10,30,914.0,92.0,1.5,24.0,703.0,595.82,450.12
2017,10,7,10,45,919.0,93.0,1.55,24.5,722.0,630.45,475.52
2017,10,7,11,0,924.0,94.0,1.6,25.0,741.0,662.87,498.8
2017,10,7,11,15,927.5,94.5,1.6,25.0,752.5,691.48,519.6
2017,10,7,11,30,931.0,95.0,1.6,25.0,764.0,717.49,538.3
2017,10,7,11,45,931.5,95.5,1.65,25.5,767.0,738.72,552.02
2017,10,7,12,0,932.0,96.0,1.7,26.0,770.0,757.02,563.56
2017,10,7,12,15,930.5,95.5,1.75,26.0,765.0,769.86,572.6
2017,10,7,12,30,929.0,95.0,1.8,26.0,760.0,779.55,579.69
2017,10,7,12,45,926.5,94.0,1.9,26.5,746.5,784.83,583.21
2017,10,7,13,0,924.0,93.0,2.0,27.0,733.0,786.9,584.7
2017,10,7,13,15,917.0,92.0,2.1,26.5,712.0,782.43,584.19
2017,10,7,13,30,910.0,91.0,2.2,26.0,691.0,774.82,581.66
2017,10,7,13,45,899.5,90.0,2.35,26.0,662.0,761.58,574.51
2017,10,7,14,0,889.0,89.0,2.5,26.0,633.0,745.44,565.35
2017,10,7,14,15,875.0,87.0,2.65,25.5,597.0,722.95,552.76
2017,10,7,14,30,861.0,85.0,2.8,25.0,561.0,701.44,540.71
2017,10,7,14,45,841.0,82.5,2.95,25.0,519.5,669.6,519.93
2017,10,7,15,0,821.0,80.0,3.1,25.0,478.0,635.89,496.48
2017,10,7,15,15,794.5,77.0,3.15,24.5,432.0,595.9,468.3
2017,10,7,15,30,768.0,74.0,3.2,24.0,386.0,554.92,438.56
2017,10,7,15,45,728.5,70.0,3.3,23.5,336.0,504.74,400.93
2017,10,7,16,0,689.0,66.0,3.4,23.0,286.0,457.38,364.1
2017,10,7,16,15,633.5,60.5,3.4,22.0,235.5,399.29,317.99
2017,10,7,16,30,578.0,55.0,3.4,21.0,185.0,343.83,272.13
2017,10,7,16,45,485.0,46.5,3.4,20.0,137.0,272.31,212.04
2017,10,7,17,0,392.0,38.0,3.4,19.0,89.0,207.65,155.88
2017,10,7,17,15,240.5,25.5,3.65,18.0,52.0,125.31,78.01
2017,10,7,17,30,89.0,13.0,3.9,17.0,15.0,38.32,0.0
2017,10,7,17,45,44.5,6.5,4.15,16.0,7.5,0.0,0.0
2017,10,7,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,8,6,15,103.0,9.5,2.0,10.5,14.5,9.34,0.0
2017,10,8,6,30,206.0,19.0,2.3,11.0,29.0,15.05,0.0
2017,10,8,6,45,353.0,29.5,2.65,12.0,72.0,22.43,13.29
2017,10,8,7,0,500.0,40.0,3.0,13.0,115.0,29.34,20.22
2017,10,8,7,15,577.5,47.0,3.3,13.5,165.5,32.78,23.62
2017,10,8,7,30,655.0,54.0,3.6,14.0,216.0,42.41,32.36
2017,10,8,7,45,710.5,57.5,3.9,14.5,268.5,83.78,42.65
2017,10,8,8,0,766.0,61.0,4.2,15.0,321.0,130.68,72.05
2017,10,8,8,15,798.0,64.5,4.35,15.5,370.0,179.01,110.12
2017,10,8,8,30,830.0,68.0,4.5,16.0,419.0,229.83,153.76
2017,10,8,8,45,857.0,69.5,4.7,17.0,465.5,283.43,200.91
2017,10,8,9,0,884.0,71.0,4.9,18.0,512.0,334.67,246.23
2017,10,8,9,15,900.0,73.0,4.95,18.5,552.5,383.56,289.73
2017,10,8,9,30,916.0,75.0,5.0,19.0,593.0,432.26,332.15
2017,10,8,9,45,921.0,79.5,5.1,19.5,626.0,478.03,371.38
2017,10,8,10,0,926.0,84.0,5.2,20.0,659.0,522.27,408.37
2017,10,8,10,15,935.0,85.0,5.3,20.5,686.5,563.59,442.2
2017,10,8,10,30,944.0,86.0,5.4,21.0,714.0,603.25,473.96
2017,10,8,10,45,949.5,87.5,5.5,21.5,733.5,639.49,502.41
2017,10,8,11,0,955.0,89.0,5.6,22.0,753.0,673.48,528.59
2017,10,8,11,15,959.0,89.5,5.7,22.0,765.0,703.11,552.16
2017,10,8,11,30,963.0,90.0,5.8,22.0,777.0,730.08,573.49
2017,10,8,11,45,964.5,90.0,5.95,22.5,781.0,752.05,589.0
2017,10,8,12,0,966.0,90.0,6.1,23.0,785.0,771.0,602.17
2017,10,8,12,15,965.5,90.0,6.2,23.0,780.0,785.43,613.13
2017,10,8,12,30,965.0,90.0,6.3,23.0,775.0,796.63,621.88
2017,10,8,12,45,953.0,93.5,6.4,23.5,760.0,799.76,623.64
2017,10,8,13,0,941.0,97.0,6.5,24.0,745.0,799.57,623.14
2017,10,8,13,15,935.0,96.0,6.55,24.0,723.5,795.87,621.27
2017,10,8,13,30,929.0,95.0,6.6,24.0,702.0,788.96,617.2
2017,10,8,13,45,921.0,93.0,6.65,24.0,673.5,776.39,609.09
2017,10,8,14,0,913.0,91.0,6.7,24.0,645.0,760.79,598.83
2017,10,8,14,15,900.0,89.0,6.7,24.0,609.0,738.75,583.69
2017,10,8,14,30,887.0,87.0,6.7,24.0,573.0,717.57,569.22
2017,10,8,14,45,875.5,82.5,6.7,24.0,532.5,688.76,548.94
2017,10,8,15,0,864.0,78.0,6.7,24.0,492.0,657.59,525.71
2017,10,8,15,15,839.5,74.5,6.55,23.5,444.5,617.27,495.58
2017,10,8,15,30,815.0,71.0,6.4,23.0,397.0,575.74,463.81
2017,10,8,15,45,706.0,79.5,6.25,23.0,336.5,501.56,404.19
2017,10,8,16,0,597.0,88.0,6.1,23.0,276.0,430.07,345.82
2017,10,8,16,15,536.0,78.5,5.75,22.0,225.0,368.15,295.45
2017,10,8,16,30,475.0,69.0,5.4,21.0,174.0,309.3,246.05
2017,10,8,16,45,319.5,56.0,5.1,20.5,119.0,210.86,164.0
2017,10,8,17,0,164.0,43.0,4.8,20.0,64.0,119.64,88.21
2017,10,8,17,15,92.5,24.0,4.9,19.5,34.5,65.18,35.71
2017,10,8,17,30,21.0,5.0,5.0,19.0,5.0,10.84,0.0
2017,10,8,17,45,10.5,2.5,5.1,18.5,2.5,0.0,0.0
2017,10,8,18,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,9,6,15,23.5,6.0,2.15,11.5,7.0,5.9,0.0
2017,10,9,6,30,47.0,12.0,2.2,12.0,14.0,10.34,0.0
2017,10,9,6,45,114.5,33.0,2.3,12.5,47.5,27.35,17.22
2017,10,9,7,0,182.0,54.0,2.4,13.0,81.0,43.63,32.71
2017,10,9,7,15,243.0,74.5,2.45,13.5,125.0,58.93,46.79
2017,10,9,7,30,304.0,95.0,2.5,14.0,169.0,73.99,60.39
2017,10,9,7,45,351.5,111.5,2.65,15.0,215.0,104.58,71.99
2017,10,9,8,0,399.0,128.0,2.8,16.0,261.0,143.88,98.32
2017,10,9,8,15,437.0,140.5,2.8,16.5,307.0,183.01,128.01
2017,10,9,8,30,475.0,153.0,2.8,17.0,353.0,225.63,162.35
2017,10,9,8,45,504.5,163.5,2.85,18.0,395.5,267.67,197.02
2017,10,9,9,0,534.0,174.0,2.9,19.0,438.0,311.94,233.5
2017,10,9,9,15,556.0,181.5,2.9,19.5,476.0,352.98,267.67
2017,10,9,9,30,578.0,189.0,2.9,20.0,514.0,395.09,302.13
2017,10,9,9,45,601.0,193.0,2.95,20.5,548.0,435.35,334.62
2017,10,9,10,0,624.0,197.0,3.0,21.0,582.0,476.25,366.96
2017,10,9,10,15,636.0,201.0,2.85,21.5,607.5,512.52,394.73
2017,10,9,10,30,648.0,205.0,2.7,22.0,633.0,547.57,420.85
2017,10,9,10,45,609.0,227.5,2.6,22.5,639.0,569.04,435.93
2017,10,9,11,0,570.0,250.0,2.5,23.0,645.0,587.36,448.15
2017,10,9,11,15,574.0,252.0,2.4,23.0,655.0,610.03,464.73
2017,10,9,11,30,578.0,254.0,2.3,23.0,665.0,631.2,479.93
2017,10,9,11,45,539.0,272.0,2.2,23.5,656.5,637.04,482.25
2017,10,9,12,0,500.0,290.0,2.1,24.0,648.0,639.89,482.38
2017,10,9,12,15,497.5,289.0,2.15,24.0,642.5,647.47,488.39
2017,10,9,12,30,495.0,288.0,2.2,24.0,637.0,653.25,493.09
2017,10,9,12,45,523.0,270.5,2.25,24.5,633.0,663.03,500.49
2017,10,9,13,0,551.0,253.0,2.3,25.0,629.0,670.92,506.54
2017,10,9,13,15,540.5,248.5,2.4,24.5,608.5,661.65,501.94
2017,10,9,13,30,530.0,244.0,2.5,24.0,588.0,650.4,495.98
2017,10,9,13,45,478.5,251.0,2.65,24.0,551.5,619.39,474.17
2017,10,9,14,0,427.0,258.0,2.8,24.0,515.0,581.98,447.62
2017,10,9,14,15,408.5,248.0,2.9,23.5,482.5,555.2,429.94
2017,10,9,14,30,390.0,238.0,3.0,23.0,450.0,527.53,411.2
2017,10,9,14,45,360.5,226.5,3.15,23.0,411.0,490.2,384.09
2017,10,9,15,0,331.0,215.0,3.3,23.0,372.0,452.94,356.59
2017,10,9,15,15,301.0,198.0,3.3,22.5,330.0,409.53,324.4
2017,10,9,15,30,271.0,181.0,3.3,22.0,288.0,366.76,292.03
2017,10,9,15,45,250.0,159.0,3.35,22.0,248.0,324.1,258.72
2017,10,9,16,0,229.0,137.0,3.4,22.0,208.0,281.9,225.03
2017,10,9,16,15,184.5,113.5,3.1,21.0,164.5,220.99,176.07
2017,10,9,16,30,140.0,90.0,2.8,20.0,121.0,168.88,133.15
2017,10,9,16,45,106.0,65.5,2.55,19.5,85.0,122.35,93.87
2017,10,9,17,0,72.0,41.0,2.3,19.0,49.0,77.23,55.39
2017,10,9,17,15,36.0,20.5,2.3,18.0,24.5,36.66,15.91
2017,10,9,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,9,17,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,10,6,15,5.5,3.0,0.6,11.0,3.0,2.95,0.0
2017,10,10,6,30,11.0,6.0,0.6,11.0,6.0,5.78,0.0
2017,10,10,6,45,38.0,23.5,0.65,11.5,28.0,21.32,12.13
2017,10,10,7,0,65.0,41.0,0.7,12.0,50.0,36.07,26.22
2017,10,10,7,15,97.5,67.5,0.75,12.5,87.5,57.0,45.27
2017,10,10,7,30,130.0,94.0,0.8,13.0,125.0,76.94,63.21
2017,10,10,7,45,161.5,120.5,0.85,14.0,168.5,108.12,81.22
2017,10,10,8,0,193.0,147.0,0.9,15.0,212.0,143.47,106.75
2017,10,10,8,15,220.0,170.0,1.0,15.5,254.0,179.01,133.84
2017,10,10,8,30,247.0,193.0,1.1,16.0,296.0,214.08,161.26
2017,10,10,8,45,272.0,211.5,1.25,17.0,336.0,250.99,190.31
2017,10,10,9,0,297.0,230.0,1.4,18.0,376.0,290.08,221.03
2017,10,10,9,15,316.0,245.5,1.6,18.5,411.5,326.58,250.16
2017,10,10,9,30,335.0,261.0,1.8,19.0,447.0,364.35,280.01
2017,10,10,9,45,464.0,231.0,2.05,20.0,506.0,408.48,313.65
2017,10,10,10,0,593.0,201.0,2.3,21.0,565.0,463.06,355.57
2017,10,10,10,15,605.5,205.5,2.4,21.0,590.0,498.25,383.59
2017,10,10,10,30,618.0,210.0,2.5,21.0,615.0,532.92,410.89
2017,10,10,10,45,607.0,221.0,2.7,21.5,628.5,559.48,431.08
2017,10,10,11,0,596.0,232.0,2.9,22.0,642.0,583.88,449.3
2017,10,10,11,15,596.0,227.5,2.95,22.0,642.5,598.28,460.79
2017,10,10,11,30,596.0,223.0,3.0,22.0,643.0,610.8,470.82
2017,10,10,11,45,581.5,239.0,3.15,22.5,650.5,631.55,485.44
2017,10,10,12,0,567.0,255.0,3.3,23.0,658.0,650.12,498.24
2017,10,10,12,15,571.5,241.0,3.35,23.0,644.5,650.4,499.43
2017,10,10,12,30,576.0,227.0,3.4,23.0,631.0,648.55,499.2
2017,10,10,12,45,582.5,219.5,3.5,23.0,621.5,652.53,503.2
2017,10,10,13,0,589.0,212.0,3.6,23.0,612.0,654.42,505.65
2017,10,10,13,15,551.5,216.5,3.65,23.0,582.0,634.4,491.18
2017,10,10,13,30,514.0,221.0,3.7,23.0,552.0,612.58,475.39
2017,10,10,13,45,433.5,234.5,3.8,23.0,505.5,567.67,441.7
2017,10,10,14,0,353.0,248.0,3.9,23.0,459.0,516.72,403.27
2017,10,10,14,15,384.0,225.0,4.0,22.5,442.0,511.35,401.94
2017,10,10,14,30,415.0,202.0,4.1,22.0,425.0,510.37,403.48
2017,10,10,14,45,358.0,195.5,4.25,21.5,377.5,452.57,360.21
2017,10,10,15,0,301.0,189.0,4.4,21.0,330.0,403.08,322.63
2017,10,10,15,15,281.5,171.5,4.45,20.5,293.0,366.06,294.66
2017,10,10,15,30,262.0,154.0,4.5,20.0,256.0,329.08,266.08
2017,10,10,15,45,219.0,143.0,4.55,19.5,221.0,287.04,232.42
2017,10,10,16,0,176.0,132.0,4.6,19.0,186.0,241.2,195.09
2017,10,10,16,15,144.5,109.5,4.45,18.5,148.5,196.13,157.74
2017,10,10,16,30,113.0,87.0,4.3,18.0,111.0,152.78,121.14
2017,10,10,16,45,77.5,63.0,4.2,17.5,77.5,107.49,82.55
2017,10,10,17,0,42.0,39.0,4.1,17.0,44.0,63.78,45.1
2017,10,10,17,15,21.0,19.5,3.85,16.5,22.0,30.37,9.93
2017,10,10,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,4.0,2.25,9.0,4.0,3.93,0.0
2017,10,11,6,30,0.0,8.0,2.4,9.0,8.0,7.71,0.0
2017,10,11,6,45,47.5,29.0,2.55,9.5,36.0,25.7,15.61
2017,10,11,7,0,95.0,50.0,2.7,10.0,64.0,42.84,32.3
2017,10,11,7,15,138.0,77.0,2.8,10.5,105.5,63.58,51.42
2017,10,11,7,30,181.0,104.0,2.9,11.0,147.0,79.91,66.35
2017,10,11,7,45,261.5,109.0,3.05,11.5,186.5,99.74,72.34
2017,10,11,8,0,342.0,114.0,3.2,12.0,226.0,123.95,85.8
2017,10,11,8,15,314.5,152.5,3.5,12.5,267.5,175.02,128.77
2017,10,11,8,30,287.0,191.0,3.8,13.0,309.0,219.48,167.18
2017,10,11,8,45,405.5,171.0,4.1,14.0,357.5,246.22,186.01
2017,10,11,9,0,524.0,151.0,4.4,15.0,406.0,285.26,216.62
2017,10,11,9,15,559.0,153.0,4.5,15.5,444.5,325.0,250.73
2017,10,11,9,30,594.0,155.0,4.6,16.0,483.0,366.85,286.28
2017,10,11,9,45,507.0,196.0,4.75,16.5,488.0,393.67,310.09
2017,10,11,10,0,420.0,237.0,4.9,17.0,493.0,412.95,326.49
2017,10,11,10,15,320.0,271.0,4.9,17.0,470.5,413.17,327.3
2017,10,11,10,30,220.0,305.0,4.9,17.0,448.0,405.27,320.83
2017,10,11,10,45,386.5,265.5,4.95,17.5,525.5,472.94,375.19
