Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,11,11,0,553.0,226.0,5.0,18.0,603.0,550.05,436.32
2017,10,11,11,15,477.5,260.5,4.95,18.0,590.5,553.02,437.55
2017,10,11,11,30,402.0,295.0,4.9,18.0,578.0,549.87,434.04
2017,10,11,11,45,380.5,301.5,4.9,18.5,569.5,552.8,435.46
2017,10,11,12,0,359.0,308.0,4.9,19.0,561.0,553.82,435.33
2017,10,11,12,15,447.5,273.0,4.8,19.0,586.0,592.38,466.53
2017,10,11,12,30,536.0,238.0,4.7,19.0,611.0,628.52,495.66
2017,10,11,12,45,485.5,252.5,4.65,19.0,586.0,613.34,483.39
2017,10,11,13,0,435.0,267.0,4.6,19.0,561.0,596.02,469.68
2017,10,11,13,15,369.0,275.0,4.5,19.0,519.0,554.44,437.5
2017,10,11,13,30,303.0,283.0,4.4,19.0,477.0,516.64,407.91
2017,10,11,13,45,327.5,264.0,4.35,19.0,465.5,514.86,407.92
2017,10,11,14,0,352.0,245.0,4.3,19.0,454.0,511.22,406.37
2017,10,11,14,15,339.5,231.5,4.05,19.0,423.5,485.8,387.08
2017,10,11,14,30,327.0,218.0,3.8,19.0,393.0,459.45,367.1
2017,10,11,14,45,290.5,218.0,3.6,19.0,364.0,431.54,345.17
2017,10,11,15,0,254.0,218.0,3.4,19.0,335.0,397.89,318.74
2017,10,11,15,15,232.0,195.0,2.9,18.0,294.0,354.86,285.98
2017,10,11,15,30,210.0,172.0,2.4,17.0,253.0,312.1,252.8
2017,10,11,15,45,180.5,145.0,1.95,16.5,208.5,260.87,211.7
2017,10,11,16,0,151.0,118.0,1.5,16.0,164.0,210.62,170.67
2017,10,11,16,15,124.0,91.5,1.45,15.5,124.5,163.31,131.55
2017,10,11,16,30,97.0,65.0,1.4,15.0,85.0,117.05,92.5
2017,10,11,16,45,71.0,43.5,1.35,14.5,56.0,78.68,59.51
2017,10,11,17,0,45.0,22.0,1.3,14.0,27.0,41.37,27.26
2017,10,11,17,15,22.5,11.0,1.3,13.5,13.5,19.31,2.0
2017,10,11,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,10,12,6,15,49.0,8.0,3.1,7.5,9.5,7.86,0.0
2017,10,12,6,30,98.0,16.0,3.3,8.0,19.0,15.73,0.0
2017,10,12,6,45,232.0,32.0,3.5,8.5,58.5,24.89,14.7
2017,10,12,7,0,366.0,48.0,3.7,9.0,98.0,38.04,28.1
2017,10,12,7,15,452.5,59.0,3.9,9.5,147.0,44.65,34.61
2017,10,12,7,30,539.0,70.0,4.1,10.0,196.0,50.96,40.57
2017,10,12,7,45,595.5,78.0,4.3,10.5,246.5,84.42,50.56
2017,10,12,8,0,652.0,86.0,4.5,11.0,297.0,128.79,77.49
2017,10,12,8,15,690.5,92.0,4.5,11.5,346.0,174.16,112.16
2017,10,12,8,30,729.0,98.0,4.5,12.0,395.0,222.84,153.18
2017,10,12,8,45,754.5,103.0,4.5,13.0,440.0,270.47,195.11
2017,10,12,9,0,780.0,108.0,4.5,14.0,485.0,319.58,238.45
2017,10,12,9,15,800.0,111.5,4.45,14.5,525.5,366.7,280.27
2017,10,12,9,30,820.0,115.0,4.4,15.0,566.0,416.92,323.7
2017,10,12,9,45,803.5,130.0,4.4,15.5,593.0,457.08,358.56
2017,10,12,10,0,787.0,145.0,4.4,16.0,620.0,497.13,392.09
2017,10,12,10,15,798.0,147.0,4.4,16.5,646.5,535.93,423.74
2017,10,12,10,30,809.0,149.0,4.4,17.0,673.0,573.61,453.74
2017,10,12,10,45,794.5,160.5,4.4,17.5,687.0,604.56,477.66
2017,10,12,11,0,780.0,172.0,4.4,18.0,701.0,632.63,498.78
2017,10,12,11,15,784.0,172.5,4.4,18.0,711.5,658.73,519.32
2017,10,12,11,30,788.0,173.0,4.4,18.0,722.0,682.7,538.01
2017,10,12,11,45,763.0,185.0,4.4,18.5,718.0,696.36,547.25
2017,10,12,12,0,738.0,197.0,4.4,19.0,714.0,706.77,553.93
2017,10,12,12,15,735.0,196.5,4.4,19.0,708.5,717.1,562.09
2017,10,12,12,30,732.0,196.0,4.4,19.0,703.0,724.87,568.32
2017,10,12,12,45,758.0,180.5,4.4,19.5,696.5,735.72,576.43
2017,10,12,13,0,784.0,165.0,4.4,20.0,690.0,743.89,582.53
2017,10,12,13,15,774.5,162.5,4.35,20.0,667.5,736.97,577.79
2017,10,12,13,30,765.0,160.0,4.3,20.0,645.0,727.32,571.18
2017,10,12,13,45,717.0,169.5,4.3,20.5,608.0,700.09,550.05
2017,10,12,14,0,669.0,179.0,4.3,21.0,571.0,670.94,527.51
2017,10,12,14,15,649.0,173.0,4.2,20.5,535.0,643.82,508.81
2017,10,12,14,30,629.0,167.0,4.1,20.0,499.0,614.9,488.48
2017,10,12,14,45,579.5,165.5,4.0,20.0,453.5,568.28,453.2
2017,10,12,15,0,530.0,164.0,3.9,20.0,408.0,524.02,419.26
2017,10,12,15,15,495.5,153.5,3.45,19.5,363.0,479.7,385.26
2017,10,12,15,30,461.0,143.0,3.0,19.0,318.0,435.68,350.86
2017,10,12,15,45,412.0,129.5,2.65,18.5,270.0,381.12,307.61
2017,10,12,16,0,363.0,116.0,2.3,18.0,222.0,328.56,265.04
2017,10,12,16,15,308.0,97.5,2.05,17.0,176.0,263.94,212.48
2017,10,12,16,30,253.0,79.0,1.8,16.0,130.0,208.87,166.31
2017,10,12,16,45,189.5,57.0,1.55,15.0,89.0,149.4,115.77
2017,10,12,17,0,126.0,35.0,1.3,14.0,48.0,93.87,67.33
2017,10,12,17,15,63.0,17.5,1.3,13.5,24.0,43.84,4.25
2017,10,12,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,6,15,26.5,6.0,1.6,8.5,7.0,0.0,0.0
2017,10,13,6,30,53.0,12.0,1.8,9.0,14.0,11.8,0.0
2017,10,13,6,45,161.0,31.0,2.0,9.5,50.0,24.12,13.68
2017,10,13,7,0,269.0,50.0,2.2,10.0,86.0,38.38,28.24
2017,10,13,7,15,350.0,64.0,2.5,10.5,131.5,47.92,37.37
2017,10,13,7,30,431.0,78.0,2.8,11.0,177.0,57.04,45.85
2017,10,13,7,45,497.5,86.5,3.15,11.5,226.5,85.59,54.76
2017,10,13,8,0,564.0,95.0,3.5,12.0,276.0,126.78,79.38
2017,10,13,8,15,604.5,102.5,3.55,12.5,323.5,169.08,111.1
2017,10,13,8,30,645.0,110.0,3.6,13.0,371.0,215.03,149.05
2017,10,13,8,45,684.0,112.5,3.7,14.0,416.5,259.45,187.08
2017,10,13,9,0,723.0,115.0,3.8,15.0,462.0,306.78,227.93
2017,10,13,9,15,744.0,119.0,3.75,15.5,501.5,352.0,267.63
2017,10,13,9,30,765.0,123.0,3.7,16.0,541.0,397.86,307.11
2017,10,13,9,45,774.5,128.5,3.7,17.0,573.0,440.64,342.83
2017,10,13,10,0,784.0,134.0,3.7,18.0,605.0,482.65,376.84
2017,10,13,10,15,795.0,136.5,3.7,18.5,631.0,521.62,408.32
2017,10,13,10,30,806.0,139.0,3.7,19.0,657.0,559.49,438.18
2017,10,13,10,45,805.5,143.5,3.7,19.5,674.0,591.47,462.85
2017,10,13,11,0,805.0,148.0,3.7,20.0,691.0,621.31,485.35
2017,10,13,11,15,809.0,149.0,3.65,20.5,702.0,648.27,505.2
2017,10,13,11,30,813.0,150.0,3.6,21.0,713.0,673.35,523.27
2017,10,13,11,45,798.5,157.5,3.6,21.5,711.5,689.64,534.52
2017,10,13,12,0,784.0,165.0,3.6,22.0,710.0,703.28,543.67
2017,10,13,12,15,781.5,164.5,3.6,22.0,704.5,714.31,552.2
2017,10,13,12,30,779.0,164.0,3.6,22.0,699.0,722.64,558.75
2017,10,13,12,45,756.5,170.0,3.6,22.0,681.0,720.63,557.48
2017,10,13,13,0,734.0,176.0,3.6,22.0,663.0,715.8,554.21
2017,10,13,13,15,724.0,173.0,3.6,22.0,641.5,708.07,549.25
2017,10,13,13,30,714.0,170.0,3.6,22.0,620.0,697.75,542.41
2017,10,13,13,45,681.0,173.5,3.65,22.0,587.0,675.38,526.53
2017,10,13,14,0,648.0,177.0,3.7,22.0,554.0,651.04,509.14
2017,10,13,14,15,629.0,171.0,3.65,21.5,519.0,624.93,491.34
2017,10,13,14,30,610.0,165.0,3.6,21.0,484.0,594.91,470.42
2017,10,13,14,45,570.0,161.5,3.55,21.0,441.5,554.99,440.52
2017,10,13,15,0,530.0,158.0,3.5,21.0,399.0,514.92,410.12
2017,10,13,15,15,496.5,147.5,3.1,20.5,355.0,471.32,376.81
2017,10,13,15,30,463.0,137.0,2.7,20.0,311.0,427.97,343.07
2017,10,13,15,45,415.0,124.0,2.35,20.0,264.0,374.63,300.29
2017,10,13,16,0,367.0,111.0,2.0,20.0,217.0,323.24,258.31
2017,10,13,16,15,311.0,93.5,1.8,18.5,171.5,265.4,211.89
2017,10,13,16,30,255.0,76.0,1.6,17.0,126.0,205.01,162.09
2017,10,13,16,45,189.0,54.5,1.45,16.0,85.5,145.37,111.66
2017,10,13,17,0,123.0,33.0,1.3,15.0,45.0,89.87,63.1
2017,10,13,17,15,61.5,16.5,1.3,14.5,22.5,41.5,0.0
2017,10,13,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,10,14,6,15,79.5,6.5,2.5,8.5,9.0,0.0,0.0
2017,10,14,6,30,159.0,13.0,2.8,9.0,18.0,12.78,0.0
2017,10,14,6,45,309.5,25.5,3.1,10.0,58.0,19.72,9.76
2017,10,14,7,0,460.0,38.0,3.4,11.0,98.0,28.71,19.56
2017,10,14,7,15,544.5,46.0,3.6,11.5,147.5,33.06,23.94
2017,10,14,7,30,629.0,54.0,3.8,12.0,197.0,37.24,27.91
2017,10,14,7,45,680.5,60.0,4.0,12.5,247.5,68.22,35.92
2017,10,14,8,0,732.0,66.0,4.2,13.0,298.0,117.64,64.86
2017,10,14,8,15,767.5,70.0,4.15,13.5,347.0,164.28,99.62
2017,10,14,8,30,803.0,74.0,4.1,14.0,396.0,213.81,141.07
2017,10,14,8,45,826.5,78.0,4.1,15.0,441.0,263.07,184.4
2017,10,14,9,0,850.0,82.0,4.1,16.0,486.0,313.47,228.96
2017,10,14,9,15,868.5,84.5,4.0,16.5,526.5,361.73,271.85
2017,10,14,9,30,887.0,87.0,3.9,17.0,567.0,410.11,313.97
2017,10,14,9,45,880.5,96.5,3.85,17.5,597.0,454.5,352.14
2017,10,14,10,0,874.0,106.0,3.8,18.0,627.0,496.63,387.31
2017,10,14,10,15,884.0,108.0,3.7,18.5,654.0,537.4,420.28
2017,10,14,10,30,894.0,110.0,3.6,19.0,681.0,576.75,451.22
2017,10,14,10,45,883.5,118.5,3.55,19.5,696.0,609.27,476.16
2017,10,14,11,0,873.0,127.0,3.5,20.0,711.0,638.84,498.22
2017,10,14,11,15,877.0,127.5,3.4,20.0,722.0,666.56,519.44
2017,10,14,11,30,881.0,128.0,3.3,20.0,733.0,691.87,538.5
2017,10,14,11,45,864.0,136.5,3.25,20.5,731.5,708.72,549.92
2017,10,14,12,0,847.0,145.0,3.2,21.0,730.0,722.28,558.76
2017,10,14,12,15,845.0,144.5,3.05,21.0,724.5,734.01,567.13
2017,10,14,12,30,843.0,144.0,2.9,21.0,719.0,742.85,573.3
2017,10,14,12,45,848.0,139.0,2.8,21.5,707.5,749.18,576.96
2017,10,14,13,0,853.0,134.0,2.7,22.0,696.0,752.56,578.48
2017,10,14,13,15,845.0,132.0,2.6,22.0,674.5,746.77,574.43
2017,10,14,13,30,837.0,130.0,2.5,22.0,653.0,738.03,568.34
2017,10,14,13,45,802.5,136.0,2.45,22.5,618.5,718.25,553.09
2017,10,14,14,0,768.0,142.0,2.4,23.0,584.0,694.61,535.18
2017,10,14,14,15,750.0,138.0,2.3,23.0,548.5,669.65,517.49
2017,10,14,14,30,732.0,134.0,2.2,23.0,513.0,642.62,498.11
2017,10,14,14,45,695.5,132.0,2.15,23.0,469.5,603.94,470.1
2017,10,14,15,0,659.0,130.0,2.1,23.0,426.0,564.39,441.07
2017,10,14,15,15,624.5,122.5,1.85,22.5,380.0,519.76,407.89
2017,10,14,15,30,590.0,115.0,1.6,22.0,334.0,474.91,373.84
2017,10,14,15,45,538.0,106.5,1.4,21.5,285.0,418.62,330.42
2017,10,14,16,0,486.0,98.0,1.2,21.0,236.0,366.26,288.91
2017,10,14,16,15,419.5,85.0,1.1,20.0,187.5,304.48,239.69
2017,10,14,16,30,353.0,72.0,1.0,19.0,139.0,246.79,192.21
2017,10,14,16,45,258.0,54.0,0.95,18.5,95.0,176.88,133.96
2017,10,14,17,0,163.0,36.0,0.9,18.0,51.0,114.62,79.14
2017,10,14,17,15,81.5,18.0,0.9,17.5,25.5,53.09,0.0
2017,10,14,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,15,6,15,29.5,5.0,2.85,9.5,6.0,0.0,0.0
2017,10,15,6,30,59.0,10.0,3.2,10.0,12.0,9.83,0.0
2017,10,15,6,45,174.5,27.5,3.55,10.5,47.0,21.37,10.54
2017,10,15,7,0,290.0,45.0,3.9,11.0,82.0,34.49,24.54
2017,10,15,7,15,374.5,58.5,3.85,11.5,128.0,43.77,33.43
2017,10,15,7,30,459.0,72.0,3.8,12.0,174.0,53.81,42.73
2017,10,15,7,45,514.0,82.0,3.8,12.5,222.0,79.75,50.7
2017,10,15,8,0,569.0,92.0,3.8,13.0,270.0,120.9,74.54
2017,10,15,8,15,610.0,99.5,3.7,13.5,317.5,163.19,105.56
2017,10,15,8,30,651.0,107.0,3.6,14.0,365.0,209.17,143.07
2017,10,15,8,45,678.5,113.0,3.5,15.0,408.5,254.0,181.51
2017,10,15,9,0,706.0,119.0,3.4,16.0,452.0,300.63,221.73
2017,10,15,9,15,727.5,123.5,3.2,17.0,491.0,345.47,260.17
2017,10,15,9,30,749.0,128.0,3.0,18.0,530.0,391.03,298.26
2017,10,15,9,45,758.5,133.5,2.85,19.0,561.5,433.01,332.67
2017,10,15,10,0,768.0,139.0,2.7,20.0,593.0,474.25,365.32
2017,10,15,10,15,779.5,141.5,2.5,20.5,619.5,512.72,395.38
2017,10,15,10,30,791.0,144.0,2.3,21.0,646.0,550.15,423.66
2017,10,15,10,45,783.5,152.0,2.15,21.5,661.0,581.04,446.26
2017,10,15,11,0,776.0,160.0,2.0,22.0,676.0,609.47,466.3
2017,10,15,11,15,780.5,161.0,1.85,22.5,686.5,635.93,484.49
2017,10,15,11,30,785.0,162.0,1.7,23.0,697.0,660.31,500.64
2017,10,15,11,45,768.5,169.5,1.6,24.0,695.0,675.14,508.69
2017,10,15,12,0,752.0,177.0,1.5,25.0,693.0,687.0,514.42
2017,10,15,12,15,750.0,176.5,1.5,25.0,687.5,697.94,522.49
2017,10,15,12,30,748.0,176.0,1.5,25.0,682.0,706.31,528.73
2017,10,15,12,45,764.0,165.5,1.5,25.5,673.5,714.56,534.3
2017,10,15,13,0,780.0,155.0,1.5,26.0,665.0,720.12,538.01
2017,10,15,13,15,771.0,152.5,1.5,26.0,643.5,713.48,534.0
2017,10,15,13,30,762.0,150.0,1.5,26.0,622.0,704.12,528.21
2017,10,15,13,45,721.5,156.5,1.55,26.5,587.0,679.6,510.8
2017,10,15,14,0,681.0,163.0,1.6,27.0,552.0,653.13,492.0
2017,10,15,14,15,661.5,158.0,1.65,26.5,517.0,627.37,475.92
2017,10,15,14,30,642.0,153.0,1.7,26.0,482.0,599.8,458.18
2017,10,15,14,45,596.5,151.5,1.8,26.0,438.0,555.55,427.13
2017,10,15,15,0,551.0,150.0,1.9,26.0,394.0,514.01,397.37
2017,10,15,15,15,516.0,140.0,1.7,25.5,350.0,469.79,364.88
2017,10,15,15,30,481.0,130.0,1.5,25.0,306.0,425.87,331.91
2017,10,15,15,45,424.0,119.0,1.3,24.5,258.0,369.86,288.92
2017,10,15,16,0,367.0,108.0,1.1,24.0,210.0,316.41,246.94
2017,10,15,16,15,308.0,90.5,1.15,23.0,164.5,257.74,200.85
2017,10,15,16,30,249.0,73.0,1.2,22.0,119.0,196.97,151.68
2017,10,15,16,45,173.5,51.0,1.25,21.0,78.5,133.89,99.72
2017,10,15,17,0,98.0,29.0,1.3,20.0,38.0,75.49,49.18
2017,10,15,17,15,49.0,14.5,1.3,19.5,19.0,28.63,0.0
2017,10,15,17,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,4.5,1.7,10.5,4.5,0.0,0.0
2017,10,16,6,30,0.0,9.0,1.8,11.0,9.0,8.85,0.0
2017,10,16,6,45,131.5,27.0,1.9,11.5,43.5,21.03,9.65
2017,10,16,7,0,263.0,45.0,2.0,12.0,78.0,34.6,24.47
2017,10,16,7,15,346.0,59.5,2.2,12.5,123.5,44.7,34.1
2017,10,16,7,30,429.0,74.0,2.4,13.0,169.0,54.36,43.04
2017,10,16,7,45,503.0,82.0,2.6,14.0,219.0,77.82,49.83
2017,10,16,8,0,577.0,90.0,2.8,15.0,269.0,117.91,71.45
2017,10,16,8,15,618.0,97.5,2.65,15.5,316.5,160.45,102.03
2017,10,16,8,30,659.0,105.0,2.5,16.0,364.0,206.65,139.14
2017,10,16,8,45,697.0,108.0,2.4,16.5,409.5,251.45,177.02
2017,10,16,9,0,735.0,111.0,2.3,17.0,455.0,299.0,217.71
2017,10,16,9,15,756.5,115.0,2.35,17.5,494.0,344.55,257.18
2017,10,16,9,30,778.0,119.0,2.4,18.0,533.0,390.73,296.51
2017,10,16,9,45,792.5,122.0,2.45,19.0,566.5,433.51,331.84
2017,10,16,10,0,807.0,125.0,2.5,20.0,600.0,475.83,365.78
2017,10,16,10,15,765.0,134.0,2.45,20.5,599.5,495.69,382.51
2017,10,16,10,30,723.0,143.0,2.4,21.0,599.0,510.83,394.92
2017,10,16,10,45,505.0,221.0,2.4,22.0,544.0,488.99,376.7
2017,10,16,11,0,287.0,299.0,2.4,23.0,489.0,452.91,346.67
2017,10,16,11,15,445.5,253.0,2.35,23.5,552.5,516.77,395.76
2017,10,16,11,30,604.0,207.0,2.3,24.0,616.0,586.71,448.07
2017,10,16,11,45,711.5,178.5,2.25,24.5,662.0,643.67,489.4
2017,10,16,12,0,819.0,150.0,2.2,25.0,708.0,701.6,530.75
2017,10,16,12,15,702.5,180.0,2.15,25.0,656.0,665.81,503.92
2017,10,16,12,30,586.0,210.0,2.1,25.0,604.0,623.2,472.59
2017,10,16,12,45,571.5,209.5,2.1,25.5,587.5,619.14,469.48
2017,10,16,13,0,557.0,209.0,2.1,26.0,571.0,612.94,464.55
2017,10,16,13,15,595.0,188.5,2.1,26.0,564.0,623.18,473.27
2017,10,16,13,30,633.0,168.0,2.1,26.0,557.0,629.04,478.82
2017,10,16,13,45,549.5,186.0,2.1,26.5,512.5,585.17,445.83
2017,10,16,14,0,466.0,204.0,2.1,27.0,468.0,543.73,414.56
2017,10,16,14,15,568.0,174.0,2.05,27.0,476.5,576.0,440.17
2017,10,16,14,30,670.0,144.0,2.0,27.0,485.0,605.61,462.92
2017,10,16,14,45,626.0,130.0,2.0,27.0,428.5,551.01,423.73
2017,10,16,15,0,582.0,116.0,2.0,27.0,372.0,496.03,384.03
2017,10,16,15,15,552.5,118.5,1.75,26.0,340.5,464.67,361.33
2017,10,16,15,30,523.0,121.0,1.5,25.0,309.0,436.88,340.44
2017,10,16,15,45,466.5,110.5,1.25,24.5,261.0,380.58,296.93
2017,10,16,16,0,410.0,100.0,1.0,24.0,213.0,326.73,254.43
2017,10,16,16,15,347.5,84.5,1.05,23.0,166.5,267.37,207.79
2017,10,16,16,30,285.0,69.0,1.1,22.0,120.0,211.92,162.66
2017,10,16,16,45,201.5,48.5,1.15,21.0,79.0,146.93,109.1
2017,10,16,17,0,118.0,28.0,1.2,20.0,38.0,87.73,56.15
2017,10,16,17,15,59.0,14.0,1.2,19.5,19.0,30.8,0.0
2017,10,16,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,6,15,9.5,2.0,0.75,13.0,2.5,0.0,0.0
2017,10,17,6,30,19.0,4.0,0.7,13.0,5.0,3.93,0.0
2017,10,17,6,45,80.0,22.5,0.65,13.0,31.5,18.95,7.43
2017,10,17,7,0,141.0,41.0,0.6,13.0,58.0,33.65,23.52
2017,10,17,7,15,200.5,62.5,0.65,13.5,99.0,50.05,38.66
2017,10,17,7,30,260.0,84.0,0.7,14.0,140.0,65.82,52.98
2017,10,17,7,45,307.0,102.0,0.75,14.5,184.0,89.62,64.34
2017,10,17,8,0,354.0,120.0,0.8,15.0,228.0,122.84,84.28
2017,10,17,8,15,386.5,125.0,0.75,15.5,260.5,151.53,104.25
2017,10,17,8,30,419.0,130.0,0.7,16.0,293.0,183.0,128.7
2017,10,17,8,45,353.0,159.5,0.7,16.5,307.5,219.04,161.44
2017,10,17,9,0,287.0,189.0,0.7,17.0,322.0,244.92,185.18
2017,10,17,9,15,278.0,208.0,0.75,17.5,345.5,273.96,209.15
2017,10,17,9,30,269.0,227.0,0.8,18.0,369.0,301.96,231.73
2017,10,17,9,45,295.5,237.5,0.9,19.0,402.5,335.79,257.61
2017,10,17,10,0,322.0,248.0,1.0,20.0,436.0,371.22,284.31
2017,10,17,10,15,493.0,218.5,1.15,20.5,520.5,440.01,336.55
2017,10,17,10,30,664.0,189.0,1.3,21.0,605.0,521.06,397.45
2017,10,17,10,45,673.5,191.5,1.45,22.0,623.5,552.21,420.11
2017,10,17,11,0,683.0,194.0,1.6,23.0,642.0,582.17,441.79
2017,10,17,11,15,603.5,213.0,1.7,23.5,613.5,571.97,434.2
2017,10,17,11,30,524.0,232.0,1.8,24.0,585.0,557.18,423.12
2017,10,17,11,45,537.5,228.0,1.9,24.5,591.5,575.31,436.67
2017,10,17,12,0,551.0,224.0,2.0,25.0,598.0,592.13,448.93
2017,10,17,12,15,409.5,266.0,1.95,25.0,542.5,548.05,415.05
2017,10,17,12,30,268.0,308.0,1.9,25.0,487.0,496.65,375.69
2017,10,17,12,45,345.0,282.5,1.85,25.5,508.5,528.99,400.44
2017,10,17,13,0,422.0,257.0,1.8,26.0,530.0,564.96,426.88
2017,10,17,13,15,406.0,252.0,1.7,26.0,507.5,546.52,413.47
2017,10,17,13,30,390.0,247.0,1.6,26.0,485.0,531.24,402.56
2017,10,17,13,45,443.0,219.5,1.55,26.0,478.0,544.39,413.53
2017,10,17,14,0,496.0,192.0,1.5,26.0,471.0,549.23,418.41
2017,10,17,14,15,510.5,174.5,1.5,25.5,446.5,535.62,410.43
2017,10,17,14,30,525.0,157.0,1.5,25.0,422.0,519.53,400.62
2017,10,17,14,45,464.0,167.0,1.55,25.0,387.0,483.44,373.94
2017,10,17,15,0,403.0,177.0,1.6,25.0,352.0,442.19,343.28
2017,10,17,15,15,381.5,160.0,1.45,24.0,311.5,402.53,314.71
2017,10,17,15,30,360.0,143.0,1.3,23.0,271.0,362.79,285.28
2017,10,17,15,45,335.0,125.0,1.15,22.0,230.5,320.21,252.77
2017,10,17,16,0,310.0,107.0,1.0,21.0,190.0,278.26,219.71
2017,10,17,16,15,260.5,88.0,1.05,20.0,148.0,224.95,176.89
2017,10,17,16,30,211.0,69.0,1.1,19.0,106.0,174.61,135.21
2017,10,17,16,45,151.0,48.0,1.2,18.0,70.0,120.82,89.94
2017,10,17,17,0,91.0,27.0,1.3,17.0,34.0,69.47,42.22
2017,10,17,17,15,45.5,13.5,1.35,16.5,17.0,26.21,0.0
2017,10,17,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,18,6,15,16.5,3.0,1.05,8.0,3.5,0.0,0.0
2017,10,18,6,30,33.0,6.0,1.0,8.0,7.0,5.9,0.0
2017,10,18,6,45,133.5,24.5,0.95,8.5,39.0,19.1,6.88
2017,10,18,7,0,234.0,43.0,0.9,9.0,71.0,33.16,23.39
2017,10,18,7,15,315.0,59.0,0.95,9.5,115.0,44.57,34.35
2017,10,18,7,30,396.0,75.0,1.0,10.0,159.0,55.47,44.53
2017,10,18,7,45,458.0,86.0,1.1,10.5,207.0,75.77,51.39
2017,10,18,8,0,520.0,97.0,1.2,11.0,255.0,115.3,73.24
2017,10,18,8,15,562.0,105.5,1.2,11.5,301.0,156.7,102.72
2017,10,18,8,30,604.0,114.0,1.2,12.0,347.0,200.8,137.83
2017,10,18,8,45,641.0,119.0,1.2,13.0,391.5,244.12,173.94
2017,10,18,9,0,678.0,124.0,1.2,14.0,436.0,290.23,212.79
2017,10,18,9,15,700.5,129.0,1.15,14.5,474.5,334.21,250.41
2017,10,18,9,30,723.0,134.0,1.1,15.0,513.0,379.04,287.98
2017,10,18,9,45,739.5,137.0,1.1,16.0,545.5,420.22,321.51
2017,10,18,10,0,756.0,140.0,1.1,17.0,578.0,461.23,353.88
2017,10,18,10,15,767.5,143.0,1.05,17.5,604.0,499.43,383.61
2017,10,18,10,30,779.0,146.0,1.0,18.0,630.0,536.64,411.69
2017,10,18,10,45,787.5,147.0,1.0,19.0,648.5,569.11,435.12
2017,10,18,11,0,796.0,148.0,1.0,20.0,667.0,599.96,456.71
2017,10,18,11,15,799.5,149.0,1.1,20.5,677.0,626.03,476.1
2017,10,18,11,30,803.0,150.0,1.2,21.0,687.0,649.9,493.66
2017,10,18,11,45,804.0,150.5,1.3,21.5,689.5,669.37,507.87
2017,10,18,12,0,805.0,151.0,1.4,22.0,692.0,686.31,520.17
2017,10,18,12,15,802.0,150.0,1.55,22.0,685.5,696.46,529.05
2017,10,18,12,30,799.0,149.0,1.7,22.0,679.0,703.84,535.96
2017,10,18,12,45,764.0,159.5,1.9,22.0,658.0,698.15,533.38
2017,10,18,13,0,729.0,170.0,2.1,22.0,637.0,689.51,528.61
2017,10,18,13,15,719.0,167.5,2.25,21.5,615.5,682.27,525.98
2017,10,18,13,30,709.0,165.0,2.4,21.0,594.0,672.49,521.38
2017,10,18,13,45,694.0,161.0,2.6,21.0,565.0,655.28,510.51
2017,10,18,14,0,679.0,157.0,2.8,21.0,536.0,635.83,497.77
2017,10,18,14,15,659.5,152.0,2.9,20.5,501.0,610.27,480.8
2017,10,18,14,30,640.0,147.0,3.0,20.0,466.0,582.93,462.15
2017,10,18,14,45,614.5,140.0,3.1,20.0,426.0,548.2,436.66
2017,10,18,15,0,589.0,133.0,3.2,20.0,386.0,510.26,408.25
2017,10,18,15,15,553.5,124.5,3.3,19.0,341.5,466.8,376.28
2017,10,18,15,30,518.0,116.0,3.4,18.0,297.0,423.61,343.46
2017,10,18,15,45,474.0,104.0,3.5,17.5,251.5,372.72,302.79
2017,10,18,16,0,430.0,92.0,3.6,17.0,206.0,323.42,262.15
2017,10,18,16,15,365.5,77.5,3.65,16.0,160.5,264.12,212.61
2017,10,18,16,30,301.0,63.0,3.7,15.0,115.0,208.88,165.13
2017,10,18,16,45,218.5,44.5,3.75,14.5,75.5,146.76,111.05
2017,10,18,17,0,136.0,26.0,3.8,14.0,36.0,87.96,52.18
2017,10,18,17,15,68.0,13.0,3.9,13.0,18.0,31.83,0.0
2017,10,18,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,19,6,45,192.0,16.5,3.05,10.0,38.0,12.1,1.52
2017,10,19,7,0,384.0,33.0,3.2,10.0,76.0,25.02,16.07
2017,10,19,7,15,471.5,41.0,3.25,10.5,121.0,29.59,20.78
2017,10,19,7,30,559.0,49.0,3.3,11.0,166.0,33.96,25.0
2017,10,19,7,45,609.0,55.5,3.35,11.5,212.0,51.83,29.13
2017,10,19,8,0,659.0,62.0,3.4,12.0,258.0,93.62,49.89
2017,10,19,8,15,363.0,108.5,3.4,12.0,219.5,132.09,91.07
2017,10,19,8,30,67.0,155.0,3.4,12.0,181.0,150.45,119.34
2017,10,19,8,45,33.5,148.0,3.4,12.5,161.0,142.97,114.17
2017,10,19,9,0,0.0,141.0,3.4,13.0,141.0,133.46,106.99
2017,10,19,9,15,3.5,157.0,3.4,13.0,159.0,149.81,120.19
2017,10,19,9,30,7.0,173.0,3.4,13.0,177.0,166.53,133.62
2017,10,19,9,45,5.5,175.5,3.45,13.5,178.5,169.25,135.33
2017,10,19,10,0,4.0,178.0,3.5,14.0,180.0,171.72,136.87
2017,10,19,10,15,77.5,233.5,3.55,14.0,281.5,256.99,205.75
2017,10,19,10,30,151.0,289.0,3.6,14.0,383.0,348.38,278.43
2017,10,19,10,45,77.0,234.0,3.65,14.5,282.0,265.0,211.48
2017,10,19,11,0,3.0,179.0,3.7,15.0,181.0,174.2,137.55
2017,10,19,11,15,25.5,231.5,3.9,15.0,248.5,238.56,189.71
2017,10,19,11,30,48.0,284.0,4.1,15.0,316.0,304.64,242.36
2017,10,19,11,45,48.5,285.0,4.3,15.5,317.5,308.44,244.93
2017,10,19,12,0,49.0,286.0,4.5,16.0,319.0,312.1,247.59
2017,10,19,12,15,51.0,286.0,4.65,16.0,320.0,315.65,250.66
2017,10,19,12,30,53.0,286.0,4.8,16.0,321.0,319.12,253.71
2017,10,19,12,45,35.5,258.5,5.0,16.0,282.0,281.24,223.72
2017,10,19,13,0,18.0,231.0,5.2,16.0,243.0,238.76,189.81
2017,10,19,13,15,162.5,246.0,5.25,15.5,344.5,363.83,294.04
2017,10,19,13,30,307.0,261.0,5.3,15.0,446.0,485.56,393.43
2017,10,19,13,45,153.5,202.5,5.4,15.0,295.0,313.99,255.34
2017,10,19,14,0,0.0,144.0,5.5,15.0,144.0,140.88,111.54
2017,10,19,14,15,0.0,97.5,5.45,15.0,97.5,94.56,73.6
2017,10,19,14,30,0.0,51.0,5.4,15.0,51.0,49.28,35.93
2017,10,19,14,45,0.0,77.5,5.4,15.0,77.5,74.94,57.62
2017,10,19,15,0,0.0,104.0,5.4,15.0,104.0,101.79,80.28
2017,10,19,15,15,0.0,92.5,5.25,14.5,92.5,90.45,71.08
2017,10,19,15,30,0.0,81.0,5.1,14.0,81.0,79.09,61.77
2017,10,19,15,45,0.0,69.0,5.0,14.0,69.0,67.18,51.74
2017,10,19,16,0,0.0,57.0,4.9,14.0,57.0,55.25,41.55
2017,10,19,16,15,244.5,50.5,4.6,13.5,91.5,176.28,143.1
2017,10,19,16,30,489.0,44.0,4.3,13.0,126.0,262.06,208.25
2017,10,19,16,45,372.5,34.0,4.0,13.0,84.0,189.75,143.41
2017,10,19,17,0,256.0,24.0,3.7,13.0,42.0,122.86,68.38
2017,10,19,17,15,128.0,12.0,3.55,12.5,21.0,47.12,0.0
2017,10,19,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,20,6,45,0.0,9.0,1.7,9.5,9.0,8.68,0.0
2017,10,20,7,0,0.0,18.0,1.9,10.0,18.0,17.36,9.38
2017,10,20,7,15,0.0,30.0,2.05,10.5,30.0,28.96,20.21
2017,10,20,7,30,0.0,42.0,2.2,11.0,42.0,40.57,30.93
2017,10,20,7,45,0.0,54.5,2.4,11.5,54.5,52.58,39.7
2017,10,20,8,0,0.0,67.0,2.6,12.0,67.0,64.31,49.72
2017,10,20,8,15,0.0,79.0,2.65,12.0,79.0,75.64,59.33
2017,10,20,8,30,0.0,91.0,2.7,12.0,91.0,87.01,68.85
2017,10,20,8,45,163.5,134.0,2.8,12.5,207.5,156.13,120.33
2017,10,20,9,0,327.0,177.0,2.9,13.0,324.0,241.96,186.3
2017,10,20,9,15,434.0,168.0,2.9,13.0,381.0,281.53,217.64
2017,10,20,9,30,541.0,159.0,2.9,13.0,438.0,332.23,259.0
2017,10,20,9,45,584.0,156.0,2.95,13.5,474.0,371.19,291.75
2017,10,20,10,0,627.0,153.0,3.0,14.0,510.0,411.83,325.51
2017,10,20,10,15,618.5,164.5,3.0,14.0,529.5,443.78,352.58
2017,10,20,10,30,610.0,176.0,3.0,14.0,549.0,473.79,377.5
2017,10,20,10,45,480.5,225.5,3.05,14.5,525.0,471.96,375.69
2017,10,20,11,0,351.0,275.0,3.1,15.0,501.0,461.71,366.53
2017,10,20,11,15,294.0,291.5,3.15,15.0,483.0,455.59,361.73
2017,10,20,11,30,237.0,308.0,3.2,15.0,465.0,444.69,352.91
2017,10,20,11,45,312.5,293.0,3.25,15.5,500.0,487.04,386.44
2017,10,20,12,0,388.0,278.0,3.3,16.0,535.0,529.38,419.51
2017,10,20,12,15,393.0,273.5,3.4,16.0,532.5,536.08,425.21
2017,10,20,12,30,398.0,269.0,3.5,16.0,530.0,541.5,430.13
2017,10,20,12,45,524.5,219.5,3.65,16.0,555.5,587.0,468.12
2017,10,20,13,0,651.0,170.0,3.8,16.0,581.0,629.5,503.55
2017,10,20,13,15,748.0,135.5,3.85,16.0,592.5,662.29,530.61
2017,10,20,13,30,845.0,101.0,3.9,16.0,604.0,689.83,553.72
2017,10,20,13,45,595.0,162.5,4.0,16.0,508.5,583.55,469.88
2017,10,20,14,0,345.0,224.0,4.1,16.0,413.0,469.81,378.84
2017,10,20,14,15,411.0,194.0,4.15,15.5,405.0,484.4,393.36
2017,10,20,14,30,477.0,164.0,4.2,15.0,397.0,489.27,399.8
2017,10,20,14,45,519.5,139.5,4.3,15.0,374.0,481.0,394.69
2017,10,20,15,0,562.0,115.0,4.4,15.0,351.0,471.87,388.5
2017,10,20,15,15,520.0,111.5,4.35,14.5,311.5,428.05,353.58
2017,10,20,15,30,478.0,108.0,4.3,14.0,272.0,388.27,321.19
2017,10,20,15,45,441.5,96.0,4.3,14.0,230.0,342.78,283.01
2017,10,20,16,0,405.0,84.0,4.3,14.0,188.0,298.47,244.85
2017,10,20,16,15,408.0,67.5,4.05,13.5,153.0,267.55,216.77
2017,10,20,16,30,411.0,51.0,3.8,13.0,118.0,236.3,186.86
2017,10,20,16,45,293.0,38.5,3.55,12.5,77.5,164.27,123.41
2017,10,20,17,0,175.0,26.0,3.3,12.0,37.0,97.46,47.75
2017,10,20,17,15,87.5,13.0,3.3,11.5,18.5,36.57,0.0
2017,10,20,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,21,6,45,194.0,15.5,1.4,8.5,36.0,11.44,0.0
2017,10,21,7,0,388.0,31.0,1.5,9.0,72.0,23.54,14.68
2017,10,21,7,15,480.0,39.0,1.5,9.0,117.0,28.2,19.65
2017,10,21,7,30,572.0,47.0,1.5,9.0,162.0,32.67,24.04
2017,10,21,7,45,628.5,52.0,1.5,9.5,209.0,48.38,28.89
2017,10,21,8,0,685.0,57.0,1.5,10.0,256.0,89.64,47.08
2017,10,21,8,15,721.5,61.0,1.7,10.5,302.0,132.93,76.55
2017,10,21,8,30,758.0,65.0,1.9,11.0,348.0,179.17,113.83
2017,10,21,8,45,784.5,67.5,2.15,12.0,390.5,224.59,153.35
2017,10,21,9,0,811.0,70.0,2.4,13.0,433.0,271.45,195.01
2017,10,21,9,15,828.5,72.0,2.45,13.5,470.5,316.25,235.47
2017,10,21,9,30,846.0,74.0,2.5,14.0,508.0,364.02,277.66
2017,10,21,9,45,860.0,75.0,2.6,15.0,539.5,406.17,314.1
2017,10,21,10,0,874.0,76.0,2.7,16.0,571.0,447.57,348.94
