Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,21,10,15,882.5,77.5,2.65,16.0,596.0,485.9,381.52
2017,10,21,10,30,891.0,79.0,2.6,16.0,621.0,522.65,412.06
2017,10,21,10,45,897.0,79.5,2.55,16.5,638.5,555.36,438.02
2017,10,21,11,0,903.0,80.0,2.5,17.0,656.0,585.96,461.7
2017,10,21,11,15,906.0,80.5,2.45,17.0,666.0,612.54,482.69
2017,10,21,11,30,909.0,81.0,2.4,17.0,676.0,636.57,501.4
2017,10,21,11,45,909.5,81.0,2.4,17.5,678.0,655.87,515.59
2017,10,21,12,0,910.0,81.0,2.4,18.0,680.0,672.3,527.47
2017,10,21,12,15,908.5,80.5,2.45,18.0,674.5,683.98,536.99
2017,10,21,12,30,907.0,80.0,2.5,18.0,669.0,692.63,543.95
2017,10,21,12,45,907.0,78.0,2.55,18.5,656.0,697.66,547.15
2017,10,21,13,0,907.0,76.0,2.6,19.0,643.0,699.6,548.25
2017,10,21,13,15,900.0,75.0,2.6,19.0,622.0,694.75,545.34
2017,10,21,13,30,893.0,74.0,2.6,19.0,601.0,686.87,540.4
2017,10,21,13,45,883.5,72.0,2.6,19.0,573.0,673.27,531.38
2017,10,21,14,0,874.0,70.0,2.6,19.0,545.0,656.86,520.37
2017,10,21,14,15,860.0,68.5,2.55,19.0,510.5,635.43,504.75
2017,10,21,14,30,846.0,67.0,2.5,19.0,476.0,611.63,487.17
2017,10,21,14,45,827.5,64.5,2.5,19.0,436.5,581.78,464.95
2017,10,21,15,0,809.0,62.0,2.5,19.0,397.0,553.34,443.24
2017,10,21,15,15,780.5,59.0,2.3,18.5,353.0,514.05,412.84
2017,10,21,15,30,752.0,56.0,2.1,18.0,309.0,474.03,381.08
2017,10,21,15,45,708.5,52.0,1.95,18.0,262.0,424.93,340.74
2017,10,21,16,0,665.0,48.0,1.8,18.0,215.0,376.78,299.96
2017,10,21,16,15,598.0,42.5,1.65,17.0,168.0,318.14,250.72
2017,10,21,16,30,531.0,37.0,1.5,16.0,121.0,263.04,202.68
2017,10,21,16,45,407.0,28.5,1.35,15.0,79.0,192.22,140.65
2017,10,21,17,0,283.0,20.0,1.2,14.0,37.0,122.5,49.47
2017,10,21,17,15,141.5,10.0,1.35,13.5,18.5,47.72,0.0
2017,10,21,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,22,6,45,217.0,14.0,1.55,9.5,36.5,10.23,0.0
2017,10,22,7,0,434.0,28.0,1.7,10.0,73.0,22.83,13.87
2017,10,22,7,15,526.0,35.5,1.9,10.5,119.0,27.61,18.94
2017,10,22,7,30,618.0,43.0,2.1,11.0,165.0,32.24,23.41
2017,10,22,7,45,674.5,47.5,2.35,11.5,213.5,42.85,24.99
2017,10,22,8,0,731.0,52.0,2.6,12.0,262.0,85.81,42.52
2017,10,22,8,15,766.5,55.5,2.7,13.0,309.0,130.68,72.23
2017,10,22,8,30,802.0,59.0,2.8,14.0,356.0,178.33,110.04
2017,10,22,8,45,828.5,61.0,2.95,15.0,399.5,228.72,153.34
2017,10,22,9,0,855.0,63.0,3.1,16.0,443.0,276.85,195.8
2017,10,22,9,15,872.5,65.0,3.1,16.5,481.5,323.26,237.45
2017,10,22,9,30,890.0,67.0,3.1,17.0,520.0,369.61,278.45
2017,10,22,9,45,898.5,70.5,3.1,17.5,551.5,413.58,316.79
2017,10,22,10,0,907.0,74.0,3.1,18.0,583.0,456.32,353.12
2017,10,22,10,15,916.0,75.0,3.05,18.0,609.0,495.51,386.36
2017,10,22,10,30,925.0,76.0,3.0,18.0,635.0,533.07,417.54
2017,10,22,10,45,932.5,76.0,3.0,18.5,653.5,567.05,444.6
2017,10,22,11,0,940.0,76.0,3.0,19.0,672.0,598.9,469.4
2017,10,22,11,15,943.5,76.5,3.0,19.5,682.5,626.62,490.54
2017,10,22,11,30,947.0,77.0,3.0,20.0,693.0,651.72,509.28
2017,10,22,11,45,948.5,77.0,3.0,20.5,695.5,672.3,524.38
2017,10,22,12,0,950.0,77.0,3.0,21.0,698.0,689.94,537.08
2017,10,22,12,15,949.0,76.5,3.0,21.0,692.5,702.41,546.9
2017,10,22,12,30,948.0,76.0,3.0,21.0,687.0,711.72,554.03
2017,10,22,12,45,941.0,77.0,3.05,21.5,672.5,715.39,556.16
2017,10,22,13,0,934.0,78.0,3.1,22.0,658.0,715.86,556.14
2017,10,22,13,15,927.5,77.0,3.15,22.0,636.5,711.38,553.77
2017,10,22,13,30,921.0,76.0,3.2,22.0,615.0,703.77,549.28
2017,10,22,13,45,911.5,74.5,3.25,22.0,586.5,690.58,540.83
2017,10,22,14,0,902.0,73.0,3.3,22.0,558.0,674.5,530.05
2017,10,22,14,15,888.0,71.0,3.3,22.0,523.0,652.22,514.12
2017,10,22,14,30,874.0,69.0,3.3,22.0,488.0,627.48,496.12
2017,10,22,14,45,854.5,66.5,3.35,22.0,447.0,596.59,473.32
2017,10,22,15,0,835.0,64.0,3.4,22.0,406.0,567.04,450.91
2017,10,22,15,15,806.0,61.0,3.05,21.5,360.5,526.94,419.75
2017,10,22,15,30,777.0,58.0,2.7,21.0,315.0,486.06,387.17
2017,10,22,15,45,734.0,53.5,2.35,20.5,267.0,436.05,346.54
2017,10,22,16,0,691.0,49.0,2.0,20.0,219.0,386.87,305.27
2017,10,22,16,15,621.0,43.0,1.8,19.0,170.5,325.73,254.19
2017,10,22,16,30,551.0,37.0,1.6,18.0,122.0,268.29,204.38
2017,10,22,16,45,426.0,28.0,1.45,17.0,79.0,193.05,138.67
2017,10,22,17,0,301.0,19.0,1.3,16.0,36.0,124.67,35.92
2017,10,22,17,15,150.5,9.5,1.3,15.5,18.0,49.03,0.0
2017,10,22,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,23,6,45,218.0,13.0,1.8,12.5,35.0,10.17,0.0
2017,10,23,7,0,436.0,26.0,2.0,13.0,70.0,20.98,11.95
2017,10,23,7,15,527.5,33.0,2.2,13.5,115.5,25.38,16.68
2017,10,23,7,30,619.0,40.0,2.4,14.0,161.0,29.65,20.77
2017,10,23,7,45,673.5,44.5,2.6,15.0,208.5,37.97,28.26
2017,10,23,8,0,728.0,49.0,2.8,16.0,256.0,80.55,38.26
2017,10,23,8,15,763.5,52.5,2.85,16.5,302.0,125.1,66.94
2017,10,23,8,30,799.0,56.0,2.9,17.0,348.0,172.41,103.93
2017,10,23,8,45,824.0,58.5,3.0,17.5,391.0,222.64,146.85
2017,10,23,9,0,849.0,61.0,3.1,18.0,434.0,270.44,189.01
2017,10,23,9,15,866.5,63.0,3.1,18.5,472.0,316.44,230.03
2017,10,23,9,30,884.0,65.0,3.1,19.0,510.0,362.38,270.45
2017,10,23,9,45,891.5,68.5,3.1,20.0,541.5,405.61,307.43
2017,10,23,10,0,899.0,72.0,3.1,21.0,573.0,447.56,342.24
2017,10,23,10,15,908.0,73.0,3.15,21.5,598.5,486.34,374.37
2017,10,23,10,30,917.0,74.0,3.2,22.0,624.0,523.51,404.42
2017,10,23,10,45,923.5,74.5,3.25,22.5,642.0,557.09,431.04
2017,10,23,11,0,930.0,75.0,3.3,23.0,660.0,588.53,455.43
2017,10,23,11,15,933.0,75.5,3.35,23.5,670.0,615.63,476.09
2017,10,23,11,30,936.0,76.0,3.4,24.0,680.0,640.1,494.42
2017,10,23,11,45,937.5,76.0,3.45,24.5,682.5,660.4,509.39
2017,10,23,12,0,939.0,76.0,3.5,25.0,685.0,677.8,522.02
2017,10,23,12,15,937.0,75.5,3.5,25.0,679.0,689.42,531.19
2017,10,23,12,30,935.0,75.0,3.5,25.0,673.0,697.9,537.94
2017,10,23,12,45,926.0,76.5,3.55,25.5,658.5,700.67,539.38
2017,10,23,13,0,917.0,78.0,3.6,26.0,644.0,700.27,538.7
2017,10,23,13,15,910.0,77.0,3.5,26.0,622.5,695.45,535.51
2017,10,23,13,30,903.0,76.0,3.4,26.0,601.0,687.58,530.27
2017,10,23,13,45,892.5,74.5,3.35,26.5,572.5,673.87,520.02
2017,10,23,14,0,882.0,73.0,3.3,27.0,544.0,657.37,507.45
2017,10,23,14,15,867.0,71.0,3.15,26.5,509.0,634.77,491.96
2017,10,23,14,30,852.0,69.0,3.0,26.0,474.0,609.83,474.49
2017,10,23,14,45,832.0,66.5,2.95,26.0,433.5,582.24,454.04
2017,10,23,15,0,812.0,64.0,2.9,26.0,393.0,549.9,429.72
2017,10,23,15,15,782.0,61.0,2.45,25.5,348.0,509.99,398.81
2017,10,23,15,30,752.0,58.0,2.0,25.0,303.0,469.41,366.57
2017,10,23,15,45,708.0,53.5,1.55,24.5,256.0,419.9,326.6
2017,10,23,16,0,664.0,49.0,1.1,24.0,209.0,371.34,286.12
2017,10,23,16,15,592.5,43.0,1.05,23.0,161.5,310.87,237.07
2017,10,23,16,30,521.0,37.0,1.0,22.0,114.0,254.22,189.26
2017,10,23,16,45,260.5,34.5,0.95,21.5,73.0,144.73,100.9
2017,10,23,17,0,0.0,32.0,0.9,21.0,32.0,38.72,1.71
2017,10,23,17,15,0.0,16.0,0.85,20.5,16.0,15.73,0.0
2017,10,23,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,24,6,45,203.0,14.0,1.5,13.5,33.5,10.44,0.0
2017,10,24,7,0,406.0,28.0,1.6,14.0,67.0,21.31,12.01
2017,10,24,7,15,502.5,35.5,1.9,14.5,112.0,28.02,18.87
2017,10,24,7,30,599.0,43.0,2.2,15.0,157.0,32.65,23.3
2017,10,24,7,45,655.0,48.5,2.55,16.0,205.0,39.2,29.21
2017,10,24,8,0,711.0,54.0,2.9,17.0,253.0,81.55,40.29
2017,10,24,8,15,748.0,58.0,2.9,17.5,299.5,125.67,68.04
2017,10,24,8,30,785.0,62.0,2.9,18.0,346.0,172.76,104.29
2017,10,24,8,45,809.5,65.0,2.9,19.0,388.5,219.07,143.33
2017,10,24,9,0,834.0,68.0,2.9,20.0,431.0,266.57,184.46
2017,10,24,9,15,852.0,70.0,2.85,20.5,469.0,315.27,227.06
2017,10,24,9,30,870.0,72.0,2.8,21.0,507.0,360.73,266.57
2017,10,24,9,45,886.0,72.5,2.8,22.0,539.5,403.82,302.93
2017,10,24,10,0,902.0,73.0,2.8,23.0,572.0,446.24,337.71
2017,10,24,10,15,911.0,74.5,2.8,23.5,597.5,485.53,369.8
2017,10,24,10,30,920.0,76.0,2.8,24.0,623.0,523.21,399.79
2017,10,24,10,45,924.5,77.0,2.8,24.5,640.5,556.27,425.6
2017,10,24,11,0,929.0,78.0,2.8,25.0,658.0,587.07,449.08
2017,10,24,11,15,932.0,78.5,2.75,25.5,668.0,614.11,469.1
2017,10,24,11,30,935.0,79.0,2.7,26.0,678.0,638.54,486.75
2017,10,24,11,45,934.5,79.5,2.7,26.5,680.0,658.07,500.73
2017,10,24,12,0,934.0,80.0,2.7,27.0,682.0,674.64,512.36
2017,10,24,12,15,932.5,79.5,2.65,27.0,676.0,686.53,521.31
2017,10,24,12,30,931.0,79.0,2.6,27.0,670.0,695.31,527.98
2017,10,24,12,45,925.5,79.0,2.55,27.5,655.5,698.84,529.79
2017,10,24,13,0,920.0,79.0,2.5,28.0,641.0,699.22,529.22
2017,10,24,13,15,912.5,78.0,2.4,28.0,619.5,694.09,525.71
2017,10,24,13,30,905.0,77.0,2.3,28.0,598.0,685.9,520.2
2017,10,24,13,45,893.5,75.5,2.25,28.5,569.5,671.57,509.41
2017,10,24,14,0,882.0,74.0,2.2,29.0,541.0,654.45,496.62
2017,10,24,14,15,867.0,72.0,2.1,28.5,506.0,631.94,481.57
2017,10,24,14,30,852.0,70.0,2.0,28.0,471.0,607.07,464.57
2017,10,24,14,45,830.0,68.0,1.9,28.0,430.0,578.95,443.86
2017,10,24,15,0,808.0,66.0,1.8,28.0,389.0,546.18,419.45
2017,10,24,15,15,777.5,62.5,1.55,27.5,344.5,505.67,388.97
2017,10,24,15,30,747.0,59.0,1.3,27.0,300.0,464.53,357.2
2017,10,24,15,45,701.5,54.5,1.1,26.5,252.5,414.65,318.13
2017,10,24,16,0,656.0,50.0,0.9,26.0,205.0,365.8,278.58
2017,10,24,16,15,583.0,43.5,0.95,25.5,158.0,304.74,229.37
2017,10,24,16,30,510.0,37.0,1.0,25.0,111.0,250.96,183.97
2017,10,24,16,45,381.0,27.0,1.05,24.5,70.0,176.62,119.87
2017,10,24,17,0,252.0,17.0,1.1,24.0,29.0,103.57,0.0
2017,10,24,17,15,126.0,8.5,1.05,23.5,14.5,40.6,0.0
2017,10,24,17,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,25,6,45,201.0,13.5,1.45,13.5,32.0,10.1,0.0
2017,10,25,7,0,402.0,27.0,1.5,14.0,64.0,20.55,11.19
2017,10,25,7,15,500.5,35.0,1.75,14.5,109.5,27.74,18.58
2017,10,25,7,30,599.0,43.0,2.0,15.0,155.0,32.86,23.47
2017,10,25,7,45,657.0,48.0,2.3,16.0,203.0,36.6,26.9
2017,10,25,8,0,715.0,53.0,2.6,17.0,251.0,78.48,38.43
2017,10,25,8,15,753.0,57.0,2.55,17.5,297.5,122.73,65.63
2017,10,25,8,30,791.0,61.0,2.5,18.0,344.0,170.03,101.64
2017,10,25,8,45,817.0,63.5,2.45,19.0,387.0,216.33,140.4
2017,10,25,9,0,843.0,66.0,2.4,20.0,430.0,263.95,181.43
2017,10,25,9,15,861.5,68.5,2.4,20.5,468.5,313.51,224.64
2017,10,25,9,30,880.0,71.0,2.4,21.0,507.0,359.86,264.8
2017,10,25,9,45,890.5,73.5,2.4,22.0,538.5,403.02,301.21
2017,10,25,10,0,901.0,76.0,2.4,23.0,570.0,445.11,335.67
2017,10,25,10,15,910.0,77.0,2.35,23.5,595.5,483.84,367.11
2017,10,25,10,30,919.0,78.0,2.3,24.0,621.0,520.94,396.4
2017,10,25,10,45,925.5,78.5,2.3,24.5,639.0,554.46,422.41
2017,10,25,11,0,932.0,79.0,2.3,25.0,657.0,585.84,446.17
2017,10,25,11,15,935.0,79.5,2.25,25.5,667.0,612.91,466.04
2017,10,25,11,30,938.0,80.0,2.2,26.0,677.0,637.35,483.54
2017,10,25,11,45,939.0,80.0,2.15,27.0,679.0,657.32,496.5
2017,10,25,12,0,940.0,80.0,2.1,28.0,681.0,674.37,507.07
2017,10,25,12,15,938.5,80.0,2.1,28.0,675.5,686.82,516.5
2017,10,25,12,30,937.0,80.0,2.1,28.0,670.0,696.16,523.69
2017,10,25,12,45,921.5,83.5,2.1,28.5,653.5,696.81,523.57
2017,10,25,13,0,906.0,87.0,2.1,29.0,637.0,694.29,521.26
2017,10,25,13,15,898.5,86.0,2.1,29.0,615.5,689.26,518.39
2017,10,25,13,30,891.0,85.0,2.1,29.0,594.0,681.22,513.39
2017,10,25,13,45,880.5,83.0,2.1,29.0,565.0,667.23,504.18
2017,10,25,14,0,870.0,81.0,2.1,29.0,536.0,653.23,494.8
2017,10,25,14,15,853.5,78.5,2.1,28.5,501.0,629.65,479.5
2017,10,25,14,30,837.0,76.0,2.1,28.0,466.0,603.76,462.24
2017,10,25,14,45,815.0,73.0,2.1,28.0,425.0,571.95,439.38
2017,10,25,15,0,793.0,70.0,2.1,28.0,384.0,538.51,414.81
2017,10,25,15,15,760.0,66.5,1.8,27.0,339.0,497.17,384.21
2017,10,25,15,30,727.0,63.0,1.5,26.0,294.0,455.36,352.29
2017,10,25,15,45,678.5,58.0,1.25,25.5,246.5,404.27,311.85
2017,10,25,16,0,630.0,53.0,1.0,25.0,199.0,357.06,273.07
2017,10,25,16,15,551.5,46.0,1.0,24.0,152.0,294.82,222.95
2017,10,25,16,30,473.0,39.0,1.0,23.0,105.0,237.22,174.71
2017,10,25,16,45,335.0,28.0,1.05,22.0,65.5,160.86,108.46
2017,10,25,17,0,197.0,17.0,1.1,21.0,26.0,85.62,0.0
2017,10,25,17,15,98.5,8.5,1.1,20.5,13.0,33.21,0.0
2017,10,25,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,26,6,45,198.0,13.0,1.8,13.5,30.5,9.76,0.0
2017,10,26,7,0,396.0,26.0,1.9,14.0,61.0,19.8,10.33
2017,10,26,7,15,497.0,34.0,2.15,14.5,106.0,26.95,17.83
2017,10,26,7,30,598.0,42.0,2.4,15.0,151.0,32.11,22.77
2017,10,26,7,45,659.5,46.5,2.65,16.0,199.5,33.86,24.45
2017,10,26,8,0,721.0,51.0,2.9,17.0,248.0,74.58,35.88
2017,10,26,8,15,758.5,55.0,2.7,17.5,294.5,118.91,62.54
2017,10,26,8,30,796.0,59.0,2.5,18.0,341.0,166.21,98.23
2017,10,26,8,45,823.0,61.5,2.4,18.5,384.0,212.79,137.29
2017,10,26,9,0,850.0,64.0,2.3,19.0,427.0,264.03,181.51
2017,10,26,9,15,868.0,66.0,2.25,20.0,465.5,309.91,221.52
2017,10,26,9,30,886.0,68.0,2.2,21.0,504.0,355.77,260.86
2017,10,26,9,45,896.5,70.5,2.2,22.0,535.5,399.04,297.4
2017,10,26,10,0,907.0,73.0,2.2,23.0,567.0,441.24,331.97
2017,10,26,10,15,916.0,74.0,2.15,23.5,592.0,480.06,363.48
2017,10,26,10,30,925.0,75.0,2.1,24.0,617.0,517.25,392.82
2017,10,26,10,45,930.0,76.0,2.1,24.5,635.0,550.57,418.67
2017,10,26,11,0,935.0,77.0,2.1,25.0,653.0,581.65,442.2
2017,10,26,11,15,938.5,77.5,2.05,25.5,663.0,609.0,462.24
2017,10,26,11,30,942.0,78.0,2.0,26.0,673.0,633.73,479.91
2017,10,26,11,45,942.0,78.5,1.95,26.5,675.0,653.61,493.73
2017,10,26,12,0,942.0,79.0,1.9,27.0,677.0,670.54,505.18
2017,10,26,12,15,940.5,78.5,1.85,27.5,671.0,682.46,512.94
2017,10,26,12,30,939.0,78.0,1.8,28.0,665.0,691.26,518.4
2017,10,26,12,45,935.0,77.0,1.75,28.5,651.0,694.76,520.11
2017,10,26,13,0,931.0,76.0,1.7,29.0,637.0,695.07,519.59
2017,10,26,13,15,924.0,75.0,1.65,29.0,615.5,690.26,516.52
2017,10,26,13,30,917.0,74.0,1.6,29.0,594.0,682.36,511.3
2017,10,26,13,45,906.0,72.5,1.6,29.0,565.0,668.32,502.16
2017,10,26,14,0,895.0,71.0,1.6,29.0,536.0,651.45,490.95
2017,10,26,14,15,880.0,69.5,1.6,28.5,501.0,629.42,476.87
2017,10,26,14,30,865.0,68.0,1.6,28.0,466.0,605.02,460.78
2017,10,26,14,45,843.5,65.5,1.6,28.0,425.0,576.5,440.37
2017,10,26,15,0,822.0,63.0,1.6,28.0,384.0,543.35,416.18
2017,10,26,15,15,791.0,59.5,1.4,27.5,339.0,502.49,385.56
2017,10,26,15,30,760.0,56.0,1.2,27.0,294.0,461.02,353.6
2017,10,26,15,45,713.0,51.5,1.05,26.5,246.5,410.46,314.06
2017,10,26,16,0,666.0,47.0,0.9,26.0,199.0,361.04,274.04
2017,10,26,16,15,590.0,41.0,0.95,25.0,152.0,299.68,224.78
2017,10,26,16,30,514.0,35.0,1.0,24.0,105.0,242.43,176.73
2017,10,26,16,45,257.0,29.5,1.1,23.0,64.5,135.27,88.85
2017,10,26,17,0,0.0,24.0,1.2,22.0,24.0,27.31,0.0
2017,10,26,17,15,0.0,12.0,1.2,21.5,12.0,11.8,0.0
2017,10,26,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,27,6,45,192.5,12.5,1.15,13.5,29.0,12.29,0.0
2017,10,27,7,0,385.0,25.0,1.1,14.0,58.0,20.76,10.83
2017,10,27,7,15,488.0,33.0,1.3,14.5,103.0,26.16,17.11
2017,10,27,7,30,591.0,41.0,1.5,15.0,148.0,31.36,22.1
2017,10,27,7,45,651.5,46.5,1.7,16.0,195.5,34.05,24.62
2017,10,27,8,0,712.0,52.0,1.9,17.0,243.0,72.62,35.45
2017,10,27,8,15,750.5,56.0,1.8,17.5,289.5,116.41,61.07
2017,10,27,8,30,789.0,60.0,1.7,18.0,336.0,163.28,95.93
2017,10,27,8,45,816.0,62.5,1.65,18.5,379.0,209.39,134.23
2017,10,27,9,0,843.0,65.0,1.6,19.0,422.0,256.89,175.17
2017,10,27,9,15,861.5,67.5,1.6,19.5,460.0,306.17,218.03
2017,10,27,9,30,880.0,70.0,1.6,20.0,498.0,352.27,257.87
2017,10,27,9,45,884.0,74.5,1.6,21.0,528.5,394.7,293.72
2017,10,27,10,0,888.0,79.0,1.6,22.0,559.0,435.59,327.21
2017,10,27,10,15,897.5,80.5,1.6,22.5,584.0,474.39,358.66
2017,10,27,10,30,907.0,82.0,1.6,23.0,609.0,511.65,388.04
2017,10,27,10,45,913.0,82.5,1.65,24.0,627.0,544.43,412.82
2017,10,27,11,0,919.0,83.0,1.7,25.0,645.0,575.07,435.32
2017,10,27,11,15,922.0,83.5,1.75,25.5,655.0,601.73,455.25
2017,10,27,11,30,925.0,84.0,1.8,26.0,665.0,625.8,472.92
2017,10,27,11,45,926.0,84.0,1.9,26.5,667.0,645.47,487.45
2017,10,27,12,0,927.0,84.0,2.0,27.0,669.0,662.26,499.75
2017,10,27,12,15,925.0,84.0,2.0,27.0,663.0,674.21,508.89
2017,10,27,12,30,923.0,84.0,2.0,27.0,657.0,683.09,515.8
2017,10,27,12,45,907.5,87.5,2.05,27.5,640.5,683.76,516.04
2017,10,27,13,0,892.0,91.0,2.1,28.0,624.0,681.31,514.07
2017,10,27,13,15,884.0,89.5,2.05,28.0,602.0,675.5,510.35
2017,10,27,13,30,876.0,88.0,2.0,28.0,580.0,669.13,506.12
2017,10,27,13,45,865.0,86.0,2.0,28.0,551.5,655.22,496.88
2017,10,27,14,0,854.0,84.0,2.0,28.0,523.0,638.57,485.62
2017,10,27,14,15,837.0,81.5,1.9,28.0,488.0,615.06,468.78
2017,10,27,14,30,820.0,79.0,1.8,28.0,453.0,589.3,450.11
2017,10,27,14,45,797.5,75.5,1.7,28.0,412.5,557.2,426.56
2017,10,27,15,0,775.0,72.0,1.6,28.0,372.0,523.54,401.43
2017,10,27,15,15,740.0,68.5,1.35,27.0,327.5,481.9,370.63
2017,10,27,15,30,705.0,65.0,1.1,26.0,283.0,439.92,338.6
2017,10,27,15,45,655.0,59.0,0.9,25.5,236.0,390.56,299.54
2017,10,27,16,0,605.0,53.0,0.7,25.0,189.0,340.59,258.84
2017,10,27,16,15,522.0,45.5,0.8,24.0,142.5,277.58,208.57
2017,10,27,16,30,439.0,38.0,0.9,23.0,96.0,219.62,160.24
2017,10,27,16,45,295.0,26.5,1.0,22.0,58.0,143.42,92.07
2017,10,27,17,0,151.0,15.0,1.1,21.0,20.0,57.66,0.0
2017,10,27,17,15,75.5,7.5,1.15,20.0,10.0,7.37,0.0
2017,10,27,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,28,6,45,157.0,13.5,1.4,10.5,26.0,13.27,0.0
2017,10,28,7,0,314.0,27.0,1.5,11.0,52.0,21.15,10.93
2017,10,28,7,15,422.0,36.0,1.55,11.5,95.0,26.89,17.94
2017,10,28,7,30,530.0,45.0,1.6,12.0,138.0,32.36,23.27
2017,10,28,7,45,595.0,51.0,1.65,12.5,185.0,35.0,25.85
2017,10,28,8,0,660.0,57.0,1.7,13.0,232.0,72.54,38.43
2017,10,28,8,15,701.5,61.5,1.55,13.5,277.5,114.24,62.6
2017,10,28,8,30,743.0,66.0,1.4,14.0,323.0,159.42,96.13
2017,10,28,8,45,771.5,69.0,1.25,15.0,365.5,203.93,132.9
2017,10,28,9,0,800.0,72.0,1.1,16.0,408.0,250.07,172.31
2017,10,28,9,15,820.0,75.0,1.0,16.5,446.0,295.17,211.63
2017,10,28,9,30,840.0,78.0,0.9,17.0,484.0,340.59,250.58
2017,10,28,9,45,847.5,82.0,0.85,18.0,514.0,382.47,285.65
2017,10,28,10,0,855.0,86.0,0.8,19.0,544.0,423.2,318.59
2017,10,28,10,15,865.0,87.5,0.8,19.5,569.0,461.3,349.3
2017,10,28,10,30,875.0,89.0,0.8,20.0,594.0,498.0,378.07
2017,10,28,10,45,882.0,90.0,0.85,21.0,612.0,532.33,403.88
2017,10,28,11,0,889.0,91.0,0.9,22.0,630.0,563.1,426.44
2017,10,28,11,15,892.5,91.5,0.95,22.5,640.0,589.3,446.02
2017,10,28,11,30,896.0,92.0,1.0,23.0,650.0,613.02,463.47
2017,10,28,11,45,897.5,92.0,1.05,23.5,652.0,632.46,477.61
2017,10,28,12,0,899.0,92.0,1.1,24.0,654.0,649.14,489.6
2017,10,28,12,15,897.0,91.5,1.15,24.5,648.0,660.26,497.57
2017,10,28,12,30,895.0,91.0,1.2,25.0,642.0,668.4,503.39
2017,10,28,12,45,896.0,88.0,1.25,25.5,629.5,672.88,506.69
2017,10,28,13,0,897.0,85.0,1.3,26.0,617.0,674.32,507.84
2017,10,28,13,15,889.0,84.0,1.3,26.0,595.5,669.0,504.72
2017,10,28,13,30,881.0,83.0,1.3,26.0,574.0,660.71,499.54
2017,10,28,13,45,869.5,81.0,1.35,26.0,545.5,646.25,490.39
2017,10,28,14,0,858.0,79.0,1.4,26.0,517.0,631.77,481.01
2017,10,28,14,15,841.0,77.0,1.4,25.5,482.0,608.81,466.0
2017,10,28,14,30,824.0,75.0,1.4,25.0,447.0,583.6,449.07
2017,10,28,14,45,800.0,72.5,1.45,24.5,406.5,551.76,427.14
2017,10,28,15,0,776.0,70.0,1.5,24.0,366.0,518.43,403.42
2017,10,28,15,15,741.5,66.0,1.35,23.5,322.0,476.65,371.67
2017,10,28,15,30,707.0,62.0,1.2,23.0,278.0,434.53,338.76
2017,10,28,15,45,655.0,57.0,1.05,22.5,231.0,385.4,299.44
2017,10,28,16,0,603.0,52.0,0.9,22.0,184.0,335.98,258.66
2017,10,28,16,15,520.0,44.5,0.95,20.5,138.0,273.43,208.05
2017,10,28,16,30,437.0,37.0,1.0,19.0,92.0,215.95,159.36
2017,10,28,16,45,290.5,25.5,1.1,18.0,55.0,138.57,87.33
2017,10,28,17,0,144.0,14.0,1.2,17.0,18.0,54.14,0.0
2017,10,28,17,15,72.0,7.0,1.4,16.5,9.0,0.0,0.0
2017,10,28,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,29,6,45,158.0,13.0,1.3,9.5,25.0,12.78,0.0
2017,10,29,7,0,316.0,26.0,1.4,10.0,50.0,20.38,9.92
2017,10,29,7,15,426.0,35.0,1.5,10.5,93.0,26.17,17.33
2017,10,29,7,30,536.0,44.0,1.6,11.0,136.0,31.69,22.74
2017,10,29,7,45,600.5,50.0,1.75,11.5,183.0,34.37,25.38
2017,10,29,8,0,665.0,56.0,1.9,12.0,230.0,69.6,36.95
2017,10,29,8,15,609.5,72.5,1.85,12.5,254.5,110.14,63.54
2017,10,29,8,30,554.0,89.0,1.8,13.0,279.0,148.22,95.55
2017,10,29,8,45,549.5,104.0,1.8,13.5,312.0,188.7,130.26
2017,10,29,9,0,545.0,119.0,1.8,14.0,345.0,228.03,164.95
2017,10,29,9,15,601.5,115.5,1.8,14.5,386.0,266.35,197.11
2017,10,29,9,30,658.0,112.0,1.8,15.0,427.0,308.45,232.58
2017,10,29,9,45,428.0,175.5,1.8,15.5,386.0,312.18,241.84
2017,10,29,10,0,198.0,239.0,1.8,16.0,345.0,299.67,235.35
2017,10,29,10,15,173.0,252.0,1.9,16.5,347.5,310.03,243.87
2017,10,29,10,30,148.0,265.0,2.0,17.0,350.0,318.35,250.32
2017,10,29,10,45,309.5,244.0,2.1,17.5,428.5,386.13,303.36
2017,10,29,11,0,471.0,223.0,2.2,18.0,507.0,463.16,362.96
2017,10,29,11,15,448.0,234.0,2.3,18.0,507.5,475.66,372.86
2017,10,29,11,30,425.0,245.0,2.4,18.0,508.0,485.88,381.18
2017,10,29,11,45,344.0,264.5,2.55,18.5,477.5,465.87,365.27
2017,10,29,12,0,263.0,284.0,2.7,19.0,447.0,443.75,347.48
2017,10,29,12,15,260.0,281.5,2.8,19.0,441.5,445.58,349.54
2017,10,29,12,30,257.0,279.0,2.9,19.0,436.0,446.44,350.72
2017,10,29,12,45,444.0,220.0,3.0,19.0,484.5,514.7,406.52
2017,10,29,13,0,631.0,161.0,3.1,19.0,533.0,580.91,459.88
2017,10,29,13,15,587.5,168.0,3.15,19.0,504.5,561.93,445.35
2017,10,29,13,30,544.0,175.0,3.2,19.0,476.0,539.02,428.25
2017,10,29,13,45,512.5,174.0,3.3,19.0,446.5,516.3,411.49
2017,10,29,14,0,481.0,173.0,3.4,19.0,417.0,492.35,393.57
2017,10,29,14,15,391.0,176.5,3.4,18.5,366.0,436.62,350.66
2017,10,29,14,30,301.0,180.0,3.4,18.0,315.0,376.5,303.72
2017,10,29,14,45,411.5,144.5,3.45,18.0,310.5,403.32,326.8
2017,10,29,15,0,522.0,109.0,3.5,18.0,306.0,417.19,338.79
2017,10,29,15,15,480.5,103.5,3.5,17.5,268.0,377.43,306.94
2017,10,29,15,30,439.0,98.0,3.5,17.0,230.0,338.57,275.23
2017,10,29,15,45,494.0,77.5,3.55,16.5,202.5,330.41,267.47
2017,10,29,16,0,549.0,57.0,3.6,16.0,175.0,315.82,252.75
2017,10,29,16,15,461.0,48.0,3.6,15.0,130.5,251.84,197.82
2017,10,29,16,30,373.0,39.0,3.6,14.0,86.0,193.34,146.09
2017,10,29,16,45,230.0,26.0,3.6,13.5,50.5,117.6,72.33
2017,10,29,17,0,87.0,13.0,3.6,13.0,15.0,36.85,0.0
2017,10,29,17,15,43.5,6.5,3.65,12.5,7.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,10,30,6,45,57.5,13.5,5.35,10.0,18.0,13.27,0.0
2017,10,30,7,0,115.0,27.0,5.5,10.0,36.0,21.01,9.75
2017,10,30,7,15,171.5,44.5,5.55,10.0,68.0,36.34,26.12
2017,10,30,7,30,228.0,62.0,5.6,10.0,100.0,46.84,36.26
2017,10,30,7,45,266.5,77.5,5.65,10.5,136.0,57.33,46.07
2017,10,30,8,0,305.0,93.0,5.7,11.0,172.0,82.17,57.7
2017,10,30,8,15,335.5,105.0,5.7,11.5,206.5,112.29,77.18
2017,10,30,8,30,366.0,117.0,5.7,12.0,241.0,145.1,102.02
2017,10,30,8,45,230.5,145.5,5.7,12.5,227.0,167.39,126.87
2017,10,30,9,0,95.0,174.0,5.7,13.0,213.0,179.27,142.37
2017,10,30,9,15,184.5,186.5,5.7,13.0,271.0,218.15,172.31
2017,10,30,9,30,274.0,199.0,5.7,13.0,329.0,264.97,209.68
2017,10,30,9,45,253.0,216.5,5.75,13.5,342.5,286.59,228.53
2017,10,30,10,0,232.0,234.0,5.8,14.0,356.0,307.75,246.47
2017,10,30,10,15,246.0,244.0,5.8,14.0,378.5,332.34,267.01
2017,10,30,10,30,260.0,254.0,5.8,14.0,401.0,358.92,289.01
2017,10,30,10,45,347.0,243.0,5.85,14.5,446.0,402.44,324.26
2017,10,30,11,0,434.0,232.0,5.9,15.0,491.0,450.34,362.96
2017,10,30,11,15,420.5,240.0,5.9,15.0,494.5,464.39,374.65
2017,10,30,11,30,407.0,248.0,5.9,15.0,498.0,475.18,383.67
2017,10,30,11,45,425.5,243.5,5.9,15.0,505.5,494.03,399.35
2017,10,30,12,0,444.0,239.0,5.9,15.0,513.0,510.62,413.21
2017,10,30,12,15,443.0,237.0,5.85,15.0,508.5,516.6,418.36
2017,10,30,12,30,442.0,235.0,5.8,15.0,504.0,521.02,422.28
2017,10,30,12,45,245.5,241.5,5.75,15.0,390.5,404.19,327.71
2017,10,30,13,0,49.0,248.0,5.7,15.0,277.0,279.59,224.74
2017,10,30,13,15,186.5,239.5,5.6,14.5,343.0,364.94,297.16
2017,10,30,13,30,324.0,231.0,5.5,14.0,409.0,449.97,368.08
2017,10,30,13,45,319.5,220.5,5.45,14.0,389.0,436.11,357.25
2017,10,30,14,0,315.0,210.0,5.4,14.0,369.0,421.13,345.73
2017,10,30,14,15,556.5,144.5,5.3,14.0,401.0,500.81,413.49
2017,10,30,14,30,798.0,79.0,5.2,14.0,433.0,565.49,467.61
2017,10,30,14,45,776.0,75.5,5.15,14.0,394.0,534.43,442.25
2017,10,30,15,0,754.0,72.0,5.1,14.0,355.0,501.86,415.49
2017,10,30,15,15,719.0,68.0,4.95,13.5,311.0,460.7,381.69
2017,10,30,15,30,684.0,64.0,4.8,13.0,267.0,421.5,348.49
2017,10,30,15,45,627.0,59.0,4.7,12.5,221.0,369.31,303.74
2017,10,30,16,0,570.0,54.0,4.6,12.0,175.0,319.13,259.38
2017,10,30,16,15,482.0,46.0,4.45,11.5,130.0,255.94,203.43
2017,10,30,16,30,394.0,38.0,4.3,11.0,85.0,198.14,150.69
2017,10,30,16,45,242.5,25.5,4.2,11.0,50.0,119.0,69.83
2017,10,30,17,0,91.0,13.0,4.1,11.0,15.0,37.62,0.0
2017,10,30,17,15,45.5,6.5,3.95,10.5,7.5,0.0,0.0
2017,10,30,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,0.0,10.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,0.05,10.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,10,31,6,45,99.0,14.0,0.15,10.0,21.0,13.76,0.0
2017,10,31,7,0,198.0,28.0,0.2,10.0,42.0,21.97,9.75
2017,10,31,7,15,306.5,40.5,0.3,10.5,82.0,32.0,22.33
2017,10,31,7,30,415.0,53.0,0.4,11.0,122.0,40.62,30.68
2017,10,31,7,45,484.5,62.0,0.5,11.5,166.5,45.49,35.36
2017,10,31,8,0,554.0,71.0,0.6,12.0,211.0,71.32,43.12
2017,10,31,8,15,600.5,77.0,0.75,12.0,255.5,109.16,63.86
2017,10,31,8,30,647.0,83.0,0.9,12.0,300.0,151.1,94.04
2017,10,31,8,45,683.5,86.5,1.1,12.5,342.0,192.8,127.9
2017,10,31,9,0,720.0,90.0,1.3,13.0,384.0,237.0,165.72
2017,10,31,9,15,743.0,93.5,1.3,13.5,420.5,279.78,203.3
2017,10,31,9,30,766.0,97.0,1.3,14.0,457.0,323.29,241.23
2017,10,31,9,45,787.5,97.5,1.3,14.5,489.5,366.17,278.07
