Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,31,10,0,809.0,98.0,1.3,15.0,522.0,406.6,312.23
2017,10,31,10,15,820.0,100.0,1.15,15.5,546.5,443.76,342.53
2017,10,31,10,30,831.0,102.0,1.0,16.0,571.0,479.72,370.77
2017,10,31,10,45,842.0,101.5,0.9,16.5,589.0,511.87,395.46
2017,10,31,11,0,853.0,101.0,0.8,17.0,607.0,542.37,418.1
2017,10,31,11,15,856.5,101.5,0.7,17.0,616.5,567.95,437.18
2017,10,31,11,30,860.0,102.0,0.6,17.0,626.0,591.17,454.01
2017,10,31,11,45,863.0,101.0,0.5,17.5,628.5,610.12,466.48
2017,10,31,12,0,866.0,100.0,0.4,18.0,631.0,626.46,476.72
2017,10,31,12,15,864.0,99.5,0.5,18.0,624.5,637.53,486.44
2017,10,31,12,30,862.0,99.0,0.6,18.0,618.0,645.71,494.1
2017,10,31,12,45,854.5,99.0,0.75,18.5,604.0,648.04,497.19
2017,10,31,13,0,847.0,99.0,0.9,19.0,590.0,647.43,498.05
2017,10,31,13,15,838.5,97.5,1.0,19.0,568.5,641.73,495.61
2017,10,31,13,30,830.0,96.0,1.1,19.0,547.0,633.2,491.03
2017,10,31,13,45,817.5,93.5,1.2,19.0,519.0,618.36,481.75
2017,10,31,14,0,805.0,91.0,1.3,19.0,491.0,600.97,470.38
2017,10,31,14,15,786.5,88.5,1.35,18.5,457.0,577.57,454.78
2017,10,31,14,30,768.0,86.0,1.4,18.0,423.0,552.11,437.25
2017,10,31,14,45,742.5,82.5,1.5,18.0,383.5,521.57,414.79
2017,10,31,15,0,717.0,79.0,1.6,18.0,344.0,488.23,389.55
2017,10,31,15,15,679.5,74.0,1.55,17.5,300.5,446.04,356.82
2017,10,31,15,30,642.0,69.0,1.5,17.0,257.0,403.87,323.1
2017,10,31,15,45,587.0,62.5,1.5,17.0,211.5,352.41,280.56
2017,10,31,16,0,532.0,56.0,1.5,17.0,166.0,302.9,238.31
2017,10,31,16,15,445.5,46.5,1.4,16.0,122.5,240.34,185.47
2017,10,31,16,30,359.0,37.0,1.3,15.0,79.0,183.23,135.36
2017,10,31,16,45,220.0,23.5,1.2,14.5,45.5,108.08,57.29
2017,10,31,17,0,81.0,10.0,1.1,14.0,12.0,31.65,0.0
2017,10,31,17,15,40.5,5.0,1.15,13.5,6.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,1,6,45,101.5,12.5,0.95,8.5,19.5,12.29,0.0
2017,11,1,7,0,203.0,25.0,0.9,9.0,39.0,19.53,7.13
2017,11,1,7,15,312.0,37.5,1.0,9.5,78.5,29.27,19.89
2017,11,1,7,30,421.0,50.0,1.1,10.0,118.0,37.99,28.37
2017,11,1,7,45,491.5,58.5,1.2,11.0,162.5,42.54,32.72
2017,11,1,8,0,562.0,67.0,1.3,12.0,207.0,66.06,39.47
2017,11,1,8,15,608.0,73.0,1.25,12.5,251.0,104.1,59.66
2017,11,1,8,30,654.0,79.0,1.2,13.0,295.0,146.14,89.4
2017,11,1,8,45,689.0,82.5,1.2,13.5,336.5,187.72,122.93
2017,11,1,9,0,724.0,86.0,1.2,14.0,378.0,231.65,160.25
2017,11,1,9,15,746.0,89.5,1.2,14.5,414.5,274.19,197.52
2017,11,1,9,30,768.0,93.0,1.2,15.0,451.0,319.76,236.96
2017,11,1,9,45,790.0,93.5,1.2,15.5,483.0,360.24,271.81
2017,11,1,10,0,812.0,94.0,1.2,16.0,515.0,400.8,306.0
2017,11,1,10,15,822.5,95.5,1.2,16.0,539.5,437.27,336.95
2017,11,1,10,30,833.0,97.0,1.2,16.0,564.0,472.49,366.24
2017,11,1,10,45,839.5,98.5,1.25,16.5,581.0,504.32,391.86
2017,11,1,11,0,846.0,100.0,1.3,17.0,598.0,534.29,415.47
2017,11,1,11,15,849.5,100.5,1.35,17.0,607.5,559.62,435.99
2017,11,1,11,30,853.0,101.0,1.4,17.0,617.0,582.63,454.47
2017,11,1,11,45,852.5,101.5,1.5,17.5,619.0,600.87,468.64
2017,11,1,12,0,852.0,102.0,1.6,18.0,621.0,616.43,480.63
2017,11,1,12,15,850.0,101.5,1.7,18.0,614.5,627.32,489.99
2017,11,1,12,30,848.0,101.0,1.8,18.0,608.0,635.38,497.21
2017,11,1,12,45,832.5,104.0,1.9,18.5,592.5,635.74,497.63
2017,11,1,13,0,817.0,107.0,2.0,19.0,577.0,633.2,495.88
2017,11,1,13,15,807.5,105.5,2.1,19.0,556.0,626.95,492.43
2017,11,1,13,30,798.0,104.0,2.2,19.0,535.0,617.98,486.88
2017,11,1,13,45,787.0,100.5,2.3,19.0,507.5,603.35,477.05
2017,11,1,14,0,776.0,97.0,2.4,19.0,480.0,586.21,465.17
2017,11,1,14,15,756.5,94.0,2.45,18.5,445.5,563.74,449.58
2017,11,1,14,30,737.0,91.0,2.5,18.0,411.0,538.0,431.16
2017,11,1,14,45,713.0,86.5,2.65,18.0,372.5,506.38,407.26
2017,11,1,15,0,689.0,82.0,2.8,18.0,334.0,473.53,381.72
2017,11,1,15,15,650.5,77.0,2.8,17.5,291.0,431.72,348.73
2017,11,1,15,30,612.0,72.0,2.8,17.0,248.0,390.05,314.83
2017,11,1,15,45,558.0,64.5,2.85,16.5,204.0,339.08,272.48
2017,11,1,16,0,504.0,57.0,2.9,16.0,160.0,290.05,230.36
2017,11,1,16,15,416.0,47.0,2.65,15.5,117.0,227.73,176.54
2017,11,1,16,30,328.0,37.0,2.4,15.0,74.0,171.0,125.94
2017,11,1,16,45,164.0,18.5,2.15,14.5,37.0,83.66,38.94
2017,11,1,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,1,17,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,6,45,90.5,12.0,1.1,9.5,18.0,11.8,0.0
2017,11,2,7,0,181.0,24.0,1.1,10.0,36.0,18.77,5.45
2017,11,2,7,15,290.0,37.0,1.3,10.0,74.5,29.03,19.51
2017,11,2,7,30,399.0,50.0,1.5,10.0,113.0,38.28,28.56
2017,11,2,7,45,468.5,58.5,1.7,10.5,156.0,42.82,33.0
2017,11,2,8,0,538.0,67.0,1.9,11.0,199.0,63.52,38.97
2017,11,2,8,15,585.0,73.5,2.0,11.5,242.5,100.69,58.4
2017,11,2,8,30,632.0,80.0,2.1,12.0,286.0,141.98,87.47
2017,11,2,8,45,666.0,84.0,2.25,12.5,326.5,182.63,120.38
2017,11,2,9,0,700.0,88.0,2.4,13.0,367.0,225.57,157.25
2017,11,2,9,15,723.0,91.5,2.6,13.5,403.5,267.2,194.28
2017,11,2,9,30,746.0,95.0,2.8,14.0,440.0,309.58,231.98
2017,11,2,9,45,757.5,99.5,3.0,14.5,469.5,349.42,267.49
2017,11,2,10,0,769.0,104.0,3.2,15.0,499.0,388.64,301.84
2017,11,2,10,15,780.5,106.0,3.2,15.0,523.5,426.5,334.73
2017,11,2,10,30,792.0,108.0,3.2,15.0,548.0,461.23,364.55
2017,11,2,10,45,799.0,109.0,3.25,15.5,565.0,491.56,389.79
2017,11,2,11,0,806.0,110.0,3.3,16.0,582.0,520.17,413.11
2017,11,2,11,15,810.5,111.0,3.25,16.0,591.5,545.55,434.03
2017,11,2,11,30,815.0,112.0,3.2,16.0,601.0,568.78,452.92
2017,11,2,11,45,819.0,110.5,3.2,16.5,603.5,586.96,467.01
2017,11,2,12,0,823.0,109.0,3.2,17.0,606.0,602.68,479.01
2017,11,2,12,15,820.5,108.5,3.15,17.0,600.0,612.94,487.41
2017,11,2,12,30,818.0,108.0,3.1,17.0,594.0,620.45,493.63
2017,11,2,12,45,807.5,109.0,3.05,17.5,579.5,621.76,494.11
2017,11,2,13,0,797.0,110.0,3.0,18.0,565.0,620.26,492.44
2017,11,2,13,15,787.5,108.5,2.95,18.0,544.0,614.08,488.21
2017,11,2,13,30,778.0,107.0,2.9,18.0,523.0,605.23,481.93
2017,11,2,13,45,767.0,103.5,2.85,18.0,496.0,592.12,472.38
2017,11,2,14,0,756.0,100.0,2.8,18.0,469.0,575.44,460.03
2017,11,2,14,15,736.0,97.0,2.75,17.5,435.5,551.69,442.92
2017,11,2,14,30,716.0,94.0,2.7,17.0,402.0,526.11,424.06
2017,11,2,14,45,689.5,89.5,2.65,17.0,363.5,493.65,398.7
2017,11,2,15,0,663.0,85.0,2.6,17.0,325.0,460.12,371.98
2017,11,2,15,15,623.5,79.5,2.45,16.5,282.5,418.09,338.36
2017,11,2,15,30,584.0,74.0,2.3,16.0,240.0,376.29,304.02
2017,11,2,15,45,520.5,67.0,2.15,16.0,196.0,322.69,258.8
2017,11,2,16,0,457.0,60.0,2.0,16.0,152.0,271.62,214.7
2017,11,2,16,15,369.5,49.0,1.8,15.5,110.5,210.39,162.24
2017,11,2,16,30,282.0,38.0,1.6,15.0,69.0,155.1,113.16
2017,11,2,16,45,141.0,19.0,1.4,15.0,34.5,74.14,28.88
2017,11,2,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,7.5,2.0,10.5,7.5,7.37,0.0
2017,11,3,7,0,0.0,15.0,2.2,11.0,15.0,14.48,1.73
2017,11,3,7,15,0.0,32.0,2.4,11.5,32.0,30.37,20.36
2017,11,3,7,30,0.0,49.0,2.6,12.0,49.0,45.73,34.8
2017,11,3,7,45,4.0,67.5,2.8,12.5,68.5,62.1,49.81
2017,11,3,8,0,8.0,86.0,3.0,13.0,88.0,78.9,61.61
2017,11,3,8,15,13.5,103.0,3.1,13.0,107.0,95.74,75.64
2017,11,3,8,30,19.0,120.0,3.2,13.0,126.0,113.19,90.0
2017,11,3,8,45,23.0,135.5,3.35,13.5,143.5,129.69,103.36
2017,11,3,9,0,27.0,151.0,3.5,14.0,161.0,143.66,114.53
2017,11,3,9,15,207.0,161.0,3.6,14.5,254.5,196.32,152.01
2017,11,3,9,30,387.0,171.0,3.7,15.0,348.0,267.79,206.41
2017,11,3,9,45,229.5,196.0,3.8,15.5,303.0,256.29,201.51
2017,11,3,10,0,72.0,221.0,3.9,16.0,258.0,233.29,185.42
2017,11,3,10,15,173.5,231.5,3.9,16.0,325.5,287.96,228.74
2017,11,3,10,30,275.0,242.0,3.9,16.0,393.0,350.21,278.17
2017,11,3,10,45,185.0,253.0,3.95,16.5,356.0,328.59,261.04
2017,11,3,11,0,95.0,264.0,4.0,17.0,319.0,300.41,238.21
2017,11,3,11,15,95.0,268.5,4.0,17.0,324.5,308.73,244.95
2017,11,3,11,30,95.0,273.0,4.0,17.0,330.0,316.81,251.39
2017,11,3,11,45,52.5,237.0,4.0,17.0,268.5,260.89,206.91
2017,11,3,12,0,10.0,201.0,4.0,17.0,207.0,200.86,158.58
2017,11,3,12,15,9.5,199.0,4.0,17.0,205.0,199.16,157.37
2017,11,3,12,30,9.0,197.0,4.0,17.0,203.0,197.42,156.06
2017,11,3,12,45,4.5,148.5,4.0,17.0,151.5,147.19,115.6
2017,11,3,13,0,0.0,100.0,4.0,17.0,100.0,96.86,74.61
2017,11,3,13,15,0.0,98.5,3.95,17.0,98.5,95.42,73.56
2017,11,3,13,30,0.0,97.0,3.9,17.0,97.0,93.99,72.5
2017,11,3,13,45,0.0,63.0,3.9,17.0,63.0,60.9,45.25
2017,11,3,14,0,0.0,29.0,3.9,17.0,29.0,28.0,17.88
2017,11,3,14,15,0.0,34.5,3.85,16.5,34.5,33.32,22.45
2017,11,3,14,30,0.0,40.0,3.8,16.0,40.0,38.63,27.04
2017,11,3,14,45,0.0,39.5,3.75,16.0,39.5,38.14,26.7
2017,11,3,15,0,0.0,39.0,3.7,16.0,39.0,37.66,26.35
2017,11,3,15,15,0.0,34.0,3.5,15.5,34.0,32.82,22.34
2017,11,3,15,30,0.0,29.0,3.3,15.0,29.0,27.99,18.27
2017,11,3,15,45,0.0,23.5,3.15,15.0,23.5,22.67,13.69
2017,11,3,16,0,0.0,18.0,3.0,15.0,18.0,17.36,9.07
2017,11,3,16,15,0.0,13.0,2.7,14.5,13.0,12.53,4.85
2017,11,3,16,30,0.0,8.0,2.4,14.0,8.0,7.71,0.57
2017,11,3,16,45,0.0,4.0,2.15,13.5,4.0,3.85,0.0
2017,11,3,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,4.0,2.35,10.0,4.0,3.93,0.0
2017,11,4,7,0,0.0,8.0,2.5,10.0,8.0,7.71,0.0
2017,11,4,7,15,0.0,17.0,2.6,10.0,17.0,16.4,8.4
2017,11,4,7,30,0.0,26.0,2.7,10.0,26.0,25.09,16.72
2017,11,4,7,45,0.0,36.5,2.85,10.0,36.5,35.24,26.18
2017,11,4,8,0,0.0,47.0,3.0,10.0,47.0,45.4,33.7
2017,11,4,8,15,0.0,57.5,3.0,10.5,57.5,55.57,42.48
2017,11,4,8,30,0.0,68.0,3.0,11.0,68.0,65.52,50.94
2017,11,4,8,45,0.0,78.0,3.05,11.5,78.0,75.01,58.87
2017,11,4,9,0,0.0,88.0,3.1,12.0,88.0,84.52,66.7
2017,11,4,9,15,0.5,118.0,3.1,12.5,118.0,112.53,89.97
2017,11,4,9,30,1.0,148.0,3.1,13.0,148.0,140.59,112.93
2017,11,4,9,45,0.5,134.0,3.1,13.5,134.0,128.24,102.22
2017,11,4,10,0,0.0,120.0,3.1,14.0,120.0,115.33,91.18
2017,11,4,10,15,15.0,168.0,3.15,14.0,176.0,166.71,133.24
2017,11,4,10,30,30.0,216.0,3.2,14.0,232.0,218.01,174.69
2017,11,4,10,45,40.5,230.5,3.25,14.5,253.5,238.69,190.83
2017,11,4,11,0,51.0,245.0,3.3,15.0,275.0,260.07,207.55
2017,11,4,11,15,87.0,260.0,3.4,15.0,311.5,296.02,236.47
2017,11,4,11,30,123.0,275.0,3.5,15.0,348.0,334.96,267.66
2017,11,4,11,45,124.0,276.5,3.6,15.5,350.0,341.56,272.5
2017,11,4,12,0,125.0,278.0,3.7,16.0,352.0,347.81,277.17
2017,11,4,12,15,275.0,253.0,3.8,16.0,414.5,419.46,335.92
2017,11,4,12,30,425.0,228.0,3.9,16.0,477.0,494.05,396.14
2017,11,4,12,45,652.0,156.0,4.0,16.0,527.5,568.16,457.09
2017,11,4,13,0,879.0,84.0,4.1,16.0,578.0,635.17,512.12
2017,11,4,13,15,871.5,82.5,4.2,15.5,557.5,629.83,509.54
2017,11,4,13,30,864.0,81.0,4.3,15.0,537.0,623.79,506.76
2017,11,4,13,45,855.0,78.5,4.4,15.0,509.5,610.97,497.72
2017,11,4,14,0,846.0,76.0,4.5,15.0,482.0,595.44,486.39
2017,11,4,14,15,828.5,74.0,4.5,14.5,448.0,572.92,469.85
2017,11,4,14,30,811.0,72.0,4.5,14.0,414.0,548.24,451.22
2017,11,4,14,45,493.0,108.5,4.55,14.0,310.5,397.91,328.91
2017,11,4,15,0,175.0,145.0,4.6,14.0,207.0,250.09,205.71
2017,11,4,15,15,164.5,128.0,4.45,13.5,180.5,223.49,184.03
2017,11,4,15,30,154.0,111.0,4.3,13.0,154.0,196.89,161.62
2017,11,4,15,45,141.5,92.0,4.2,12.5,126.0,167.04,135.97
2017,11,4,16,0,129.0,73.0,4.1,12.0,98.0,137.38,109.91
2017,11,4,16,15,107.0,54.0,3.7,11.5,71.0,104.36,80.62
2017,11,4,16,30,85.0,35.0,3.3,11.0,44.0,77.28,55.14
2017,11,4,16,45,42.5,17.5,2.9,10.5,22.0,36.6,4.91
2017,11,4,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,6,45,126.0,10.0,1.4,5.5,16.5,9.83,0.0
2017,11,5,7,0,252.0,20.0,1.4,6.0,33.0,15.88,0.0
2017,11,5,7,15,377.0,30.0,1.7,6.5,73.0,22.94,14.1
2017,11,5,7,30,502.0,40.0,2.0,7.0,113.0,29.6,20.97
2017,11,5,7,45,573.0,46.5,2.4,8.0,158.5,32.83,24.2
2017,11,5,8,0,644.0,53.0,2.8,9.0,204.0,50.81,30.5
2017,11,5,8,15,689.5,57.5,2.85,9.5,248.5,90.41,47.93
2017,11,5,8,30,735.0,62.0,2.9,10.0,293.0,133.88,77.22
2017,11,5,8,45,766.0,65.5,3.0,10.5,335.0,177.62,112.51
2017,11,5,9,0,797.0,69.0,3.1,11.0,377.0,223.22,152.12
2017,11,5,9,15,818.5,71.5,3.05,11.0,414.5,267.09,192.08
2017,11,5,9,30,840.0,74.0,3.0,11.0,452.0,311.39,232.63
2017,11,5,9,45,854.5,76.0,3.0,11.5,483.0,353.07,270.42
2017,11,5,10,0,869.0,78.0,3.0,12.0,514.0,394.11,306.93
2017,11,5,10,15,879.0,79.5,2.95,12.0,539.0,433.89,342.14
2017,11,5,10,30,889.0,81.0,2.9,12.0,564.0,470.01,373.69
2017,11,5,10,45,896.0,81.5,2.85,12.5,581.0,502.12,400.68
2017,11,5,11,0,903.0,82.0,2.8,13.0,598.0,532.2,425.38
2017,11,5,11,15,906.0,82.5,2.75,13.0,608.0,558.02,446.98
2017,11,5,11,30,909.0,83.0,2.7,13.0,618.0,581.32,466.21
2017,11,5,11,45,910.0,83.0,2.7,13.5,619.5,600.38,481.16
2017,11,5,12,0,911.0,83.0,2.7,14.0,621.0,616.64,493.68
2017,11,5,12,15,908.5,83.0,2.65,14.0,615.0,627.96,502.97
2017,11,5,12,30,906.0,83.0,2.6,14.0,609.0,636.29,509.86
2017,11,5,12,45,897.5,83.0,2.6,14.0,594.5,637.96,511.84
2017,11,5,13,0,889.0,83.0,2.6,14.0,580.0,636.59,511.47
2017,11,5,13,15,880.0,82.0,2.55,14.0,558.5,630.9,507.57
2017,11,5,13,30,871.0,81.0,2.5,14.0,537.0,624.47,502.97
2017,11,5,13,45,859.0,79.0,2.5,14.0,508.5,610.39,492.76
2017,11,5,14,0,847.0,77.0,2.5,14.0,480.0,593.65,480.38
2017,11,5,14,15,828.0,74.5,2.45,14.0,445.5,569.79,462.11
2017,11,5,14,30,809.0,72.0,2.4,14.0,411.0,543.81,441.89
2017,11,5,14,45,783.5,69.0,2.4,14.0,371.0,511.85,416.74
2017,11,5,15,0,758.0,66.0,2.4,14.0,331.0,478.52,389.9
2017,11,5,15,15,720.0,62.0,2.25,13.5,287.5,436.79,355.95
2017,11,5,15,30,682.0,58.0,2.1,13.0,244.0,394.96,320.9
2017,11,5,15,45,624.5,52.5,2.0,13.0,199.0,345.69,278.33
2017,11,5,16,0,567.0,47.0,1.9,13.0,154.0,296.44,234.67
2017,11,5,16,15,472.0,38.5,1.75,12.0,110.5,232.6,179.31
2017,11,5,16,30,377.0,30.0,1.6,11.0,67.0,174.96,125.57
2017,11,5,16,45,188.5,15.0,1.5,10.5,33.5,81.57,6.06
2017,11,5,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,6,6,45,113.5,9.5,0.8,8.0,15.0,9.34,0.0
2017,11,6,7,0,227.0,19.0,0.8,8.0,30.0,15.07,0.0
2017,11,6,7,15,355.0,29.0,0.9,8.5,69.0,22.18,13.18
2017,11,6,7,30,483.0,39.0,1.0,9.0,108.0,28.89,20.15
2017,11,6,7,45,561.0,45.0,1.15,9.5,153.0,31.73,23.06
2017,11,6,8,0,639.0,51.0,1.3,10.0,198.0,46.69,28.55
2017,11,6,8,15,685.0,55.5,1.3,10.5,242.5,85.9,44.74
2017,11,6,8,30,731.0,60.0,1.3,11.0,287.0,129.01,73.03
2017,11,6,8,45,766.0,62.0,1.35,11.5,329.0,171.67,106.61
2017,11,6,9,0,801.0,64.0,1.4,12.0,371.0,216.54,144.85
2017,11,6,9,15,822.5,66.5,1.4,12.0,408.5,260.43,184.25
2017,11,6,9,30,844.0,69.0,1.4,12.0,446.0,304.74,224.18
2017,11,6,9,45,854.5,72.5,1.4,12.5,476.5,346.53,261.49
2017,11,6,10,0,865.0,76.0,1.4,13.0,507.0,387.38,297.18
2017,11,6,10,15,876.0,77.5,1.4,13.0,532.0,427.34,331.82
2017,11,6,10,30,887.0,79.0,1.4,13.0,557.0,463.71,362.89
2017,11,6,10,45,512.0,170.5,1.45,13.5,448.5,401.43,317.42
2017,11,6,11,0,137.0,262.0,1.5,14.0,340.0,318.19,252.35
2017,11,6,11,15,101.0,259.0,1.55,14.0,317.0,301.55,239.83
2017,11,6,11,30,65.0,256.0,1.6,14.0,294.0,282.98,225.16
2017,11,6,11,45,65.0,257.0,1.7,14.5,295.5,286.67,227.94
2017,11,6,12,0,65.0,258.0,1.8,15.0,297.0,290.17,230.49
2017,11,6,12,15,176.0,256.0,1.8,15.0,358.5,358.81,285.95
2017,11,6,12,30,287.0,254.0,1.8,15.0,420.0,430.47,342.61
2017,11,6,12,45,602.0,164.0,1.85,15.0,501.0,540.37,431.02
2017,11,6,13,0,917.0,74.0,1.9,15.0,582.0,640.47,509.98
2017,11,6,13,15,909.5,73.0,1.85,15.0,561.0,635.64,505.84
2017,11,6,13,30,902.0,72.0,1.8,15.0,540.0,627.81,500.27
2017,11,6,13,45,892.0,70.0,1.8,15.0,512.5,614.5,490.83
2017,11,6,14,0,882.0,68.0,1.8,15.0,485.0,598.42,479.15
2017,11,6,14,15,865.0,66.0,1.75,15.0,450.5,575.7,461.94
2017,11,6,14,30,848.0,64.0,1.7,15.0,416.0,553.43,444.67
2017,11,6,14,45,824.5,61.5,1.7,15.0,376.0,522.45,420.64
2017,11,6,15,0,801.0,59.0,1.7,15.0,336.0,489.93,394.79
2017,11,6,15,15,765.5,55.5,1.5,14.5,292.5,449.11,361.61
2017,11,6,15,30,730.0,52.0,1.3,14.0,249.0,407.97,327.18
2017,11,6,15,45,674.5,47.0,1.15,13.5,203.0,356.54,283.71
2017,11,6,16,0,619.0,42.0,1.0,13.0,157.0,306.84,240.26
2017,11,6,16,15,525.0,35.0,1.0,12.0,113.0,243.18,185.51
2017,11,6,16,30,431.0,28.0,1.0,11.0,69.0,185.05,130.44
2017,11,6,16,45,215.5,14.0,1.05,10.5,34.5,86.93,0.0
2017,11,6,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,6,45,98.5,9.0,1.3,4.5,13.5,8.85,0.0
2017,11,7,7,0,197.0,18.0,1.3,5.0,27.0,14.26,0.0
2017,11,7,7,15,320.0,30.0,1.55,5.5,65.5,23.37,14.15
2017,11,7,7,30,443.0,42.0,1.8,6.0,104.0,31.95,23.08
2017,11,7,7,45,508.5,51.5,2.1,7.0,147.5,37.75,28.72
2017,11,7,8,0,574.0,61.0,2.4,8.0,191.0,49.35,33.17
2017,11,7,8,15,623.5,67.0,2.4,8.5,235.5,86.99,48.88
2017,11,7,8,30,673.0,73.0,2.4,9.0,280.0,128.9,76.35
2017,11,7,8,45,701.5,79.0,2.4,9.5,321.0,171.56,110.32
2017,11,7,9,0,730.0,85.0,2.4,10.0,362.0,215.95,148.44
2017,11,7,9,15,754.0,88.5,2.3,10.5,399.0,258.47,186.27
2017,11,7,9,30,778.0,92.0,2.2,11.0,436.0,301.77,224.89
2017,11,7,9,45,793.0,95.5,2.1,11.5,467.0,344.94,263.12
2017,11,7,10,0,808.0,99.0,2.0,12.0,498.0,385.17,298.19
2017,11,7,10,15,820.0,101.0,1.8,12.0,523.0,422.1,330.17
2017,11,7,10,30,832.0,103.0,1.6,12.0,548.0,457.93,360.31
2017,11,7,10,45,841.5,104.0,1.45,12.5,566.0,490.31,386.37
2017,11,7,11,0,851.0,105.0,1.3,13.0,584.0,521.0,410.22
2017,11,7,11,15,855.5,105.5,1.15,13.0,594.0,546.76,430.33
2017,11,7,11,30,860.0,106.0,1.0,13.0,604.0,570.25,448.08
2017,11,7,11,45,865.0,104.5,0.9,13.5,607.0,589.61,461.83
2017,11,7,12,0,870.0,103.0,0.8,14.0,610.0,606.44,473.3
2017,11,7,12,15,868.0,102.5,0.75,14.0,604.0,617.54,481.65
2017,11,7,12,30,866.0,102.0,0.7,14.0,598.0,625.77,487.79
2017,11,7,12,45,888.0,92.0,0.7,14.5,590.5,635.69,495.05
2017,11,7,13,0,910.0,82.0,0.7,15.0,583.0,640.97,498.9
2017,11,7,13,15,902.5,80.5,0.65,15.0,561.5,635.73,495.1
2017,11,7,13,30,895.0,79.0,0.6,15.0,540.0,627.52,489.17
2017,11,7,13,45,886.0,76.5,0.55,15.5,512.5,614.45,478.79
2017,11,7,14,0,877.0,74.0,0.5,16.0,485.0,601.06,468.02
2017,11,7,14,15,712.5,95.5,0.55,16.0,413.5,521.47,409.65
2017,11,7,14,30,548.0,117.0,0.6,16.0,342.0,442.74,350.9
2017,11,7,14,45,533.0,108.0,0.65,16.0,309.5,415.61,331.15
2017,11,7,15,0,518.0,99.0,0.7,16.0,277.0,387.29,309.35
2017,11,7,15,15,621.5,76.5,0.65,15.5,262.0,401.39,319.81
2017,11,7,15,30,725.0,54.0,0.6,15.0,247.0,405.16,320.52
2017,11,7,15,45,670.0,48.5,0.6,15.0,201.0,353.75,277.39
2017,11,7,16,0,615.0,43.0,0.6,15.0,155.0,304.0,234.56
2017,11,7,16,15,517.5,35.5,0.6,14.5,110.5,239.0,179.23
2017,11,7,16,30,420.0,28.0,0.6,14.0,66.0,184.11,126.33
2017,11,7,16,45,210.0,14.0,0.65,13.5,33.0,84.17,0.0
2017,11,7,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,2.5,0.95,9.5,2.5,2.46,0.0
2017,11,8,7,0,0.0,5.0,0.9,10.0,5.0,4.82,0.0
2017,11,8,7,15,0.0,12.0,0.9,10.0,12.0,11.57,3.89
2017,11,8,7,30,0.0,19.0,0.9,10.0,19.0,18.33,10.62
2017,11,8,7,45,0.0,27.5,0.9,10.5,27.5,26.54,18.27
2017,11,8,8,0,0.0,36.0,0.9,11.0,36.0,34.76,25.84
2017,11,8,8,15,0.0,44.5,1.0,11.0,44.5,42.98,31.59
2017,11,8,8,30,0.0,53.0,1.1,11.0,53.0,51.2,38.69
2017,11,8,8,45,0.0,61.0,1.25,11.5,61.0,58.95,45.2
2017,11,8,9,0,0.0,69.0,1.4,12.0,69.0,66.7,51.62
2017,11,8,9,15,35.5,126.5,1.55,12.0,142.5,126.44,100.61
2017,11,8,9,30,71.0,184.0,1.7,12.0,216.0,189.12,151.38
2017,11,8,9,45,35.5,158.0,1.85,12.5,174.0,159.51,127.61
2017,11,8,10,0,0.0,132.0,2.0,13.0,132.0,126.46,100.72
2017,11,8,10,15,7.5,162.0,2.1,13.0,166.0,157.78,126.36
2017,11,8,10,30,15.0,192.0,2.2,13.0,200.0,189.75,152.25
2017,11,8,10,45,11.5,190.0,2.35,13.5,196.5,187.34,149.86
2017,11,8,11,0,8.0,188.0,2.5,14.0,193.0,184.58,147.27
2017,11,8,11,15,6.0,183.5,2.45,14.0,187.0,179.9,143.38
2017,11,8,11,30,4.0,179.0,2.4,14.0,181.0,175.02,139.34
2017,11,8,11,45,75.5,224.0,2.4,14.0,268.0,259.83,208.55
2017,11,8,12,0,147.0,269.0,2.4,14.0,355.0,349.36,279.93
2017,11,8,12,15,75.0,221.0,2.55,14.0,265.0,261.01,209.34
2017,11,8,12,30,3.0,173.0,2.7,14.0,175.0,170.09,135.33
2017,11,8,12,45,4.5,176.0,2.9,14.5,179.0,174.32,138.88
2017,11,8,13,0,6.0,179.0,3.1,15.0,183.0,178.64,142.33
2017,11,8,13,15,3.5,169.5,3.25,15.0,172.0,168.09,133.89
2017,11,8,13,30,1.0,160.0,3.4,15.0,161.0,157.49,125.42
2017,11,8,13,45,0.5,88.5,3.6,15.5,89.0,85.97,66.46
2017,11,8,14,0,0.0,17.0,3.8,16.0,17.0,16.41,8.21
2017,11,8,14,15,0.0,75.5,3.75,15.5,75.5,73.0,56.0
2017,11,8,14,30,0.0,134.0,3.7,15.0,134.0,132.84,106.16
2017,11,8,14,45,0.0,120.5,3.7,15.0,120.5,119.61,95.3
2017,11,8,15,0,0.0,107.0,3.7,15.0,107.0,106.36,84.39
2017,11,8,15,15,0.0,92.5,3.4,14.5,92.5,91.99,72.55
2017,11,8,15,30,0.0,78.0,3.1,14.0,78.0,77.58,60.47
2017,11,8,15,45,0.0,63.0,2.8,14.0,63.0,62.53,47.54
2017,11,8,16,0,0.0,48.0,2.5,14.0,48.0,47.36,34.36
2017,11,8,16,15,0.0,33.5,2.45,13.5,33.5,32.55,21.44
2017,11,8,16,30,0.0,19.0,2.4,13.0,19.0,18.34,8.49
2017,11,8,16,45,0.0,9.5,2.35,13.0,9.5,9.16,0.0
2017,11,8,17,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,12.5,1.2,10.5,12.5,12.29,0.0
2017,11,9,7,0,0.0,25.0,1.2,11.0,25.0,22.23,0.0
2017,11,9,7,15,256.5,29.0,1.4,11.5,63.0,22.84,12.71
2017,11,9,7,30,513.0,33.0,1.6,12.0,101.0,26.24,17.36
2017,11,9,7,45,586.5,39.0,1.85,12.5,145.0,29.64,20.79
2017,11,9,8,0,660.0,45.0,2.1,13.0,189.0,34.71,25.52
2017,11,9,8,15,705.5,49.0,2.15,13.5,233.5,73.93,35.86
2017,11,9,8,30,751.0,53.0,2.2,14.0,278.0,116.9,62.07
2017,11,9,8,45,780.5,56.0,2.25,14.5,319.0,160.09,95.16
2017,11,9,9,0,810.0,59.0,2.3,15.0,360.0,204.92,132.96
2017,11,9,9,15,831.0,61.5,2.4,15.0,396.5,248.68,172.04
2017,11,9,9,30,852.0,64.0,2.5,15.0,433.0,295.56,214.11
2017,11,9,9,45,542.5,137.5,2.6,15.5,379.0,295.68,225.28
2017,11,9,10,0,233.0,211.0,2.7,16.0,325.0,277.66,217.98
2017,11,9,10,15,232.5,222.5,2.75,16.0,341.0,298.23,235.32
2017,11,9,10,30,232.0,234.0,2.8,16.0,357.0,318.31,251.92
2017,11,9,10,45,116.0,150.5,2.9,16.5,212.0,197.09,156.22
2017,11,9,11,0,0.0,67.0,3.0,17.0,67.0,64.79,48.21
2017,11,9,11,15,0.0,109.5,3.05,17.0,109.5,105.86,82.04
2017,11,9,11,30,0.0,152.0,3.1,17.0,152.0,146.88,115.34
2017,11,9,11,45,0.0,152.5,3.15,17.0,152.5,147.57,115.8
2017,11,9,12,0,0.0,153.0,3.2,17.0,153.0,148.25,116.36
2017,11,9,12,15,274.0,166.5,3.25,17.0,321.0,326.66,263.35
2017,11,9,12,30,548.0,180.0,3.3,17.0,489.0,509.37,407.6
2017,11,9,12,45,392.0,211.5,3.4,17.0,430.0,450.32,360.12
2017,11,9,13,0,236.0,243.0,3.5,17.0,371.0,388.73,310.81
2017,11,9,13,15,283.5,225.5,3.5,17.0,373.5,405.47,325.29
2017,11,9,13,30,331.0,208.0,3.5,17.0,376.0,416.58,335.1
2017,11,9,13,45,240.5,205.5,3.55,17.0,324.0,360.76,290.58
2017,11,9,14,0,150.0,203.0,3.6,17.0,272.0,300.39,242.07
2017,11,9,14,15,240.5,178.5,3.55,16.5,279.5,330.48,268.29
2017,11,9,14,30,331.0,154.0,3.5,16.0,287.0,351.3,286.56
2017,11,9,14,45,315.5,141.5,3.45,16.0,258.5,324.89,265.14
2017,11,9,15,0,300.0,129.0,3.4,16.0,230.0,298.1,243.19
2017,11,9,15,15,476.0,93.5,3.1,15.5,228.5,343.18,279.62
2017,11,9,15,30,652.0,58.0,2.8,15.0,227.0,373.41,301.63
2017,11,9,15,45,591.0,52.0,2.5,15.0,183.0,321.92,256.62
2017,11,9,16,0,530.0,46.0,2.2,15.0,139.0,272.79,212.89
2017,11,9,16,15,426.5,37.0,2.0,14.0,97.5,208.21,157.19
2017,11,9,16,30,323.0,28.0,1.8,13.0,56.0,150.59,100.84
2017,11,9,16,45,161.5,14.0,1.65,12.5,28.0,58.71,0.0
2017,11,9,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,7.5,1.1,11.0,7.5,7.37,0.0
2017,11,10,7,0,0.0,15.0,1.1,11.0,15.0,14.74,0.0
2017,11,10,7,15,80.0,30.0,1.4,11.5,40.0,24.92,13.95
2017,11,10,7,30,160.0,45.0,1.7,12.0,65.0,36.75,26.45
2017,11,10,7,45,188.5,62.5,2.0,12.5,95.5,50.05,38.83
2017,11,10,8,0,217.0,80.0,2.3,13.0,126.0,62.91,50.59
2017,11,10,8,15,234.5,96.5,2.4,13.0,156.5,89.86,64.19
2017,11,10,8,30,252.0,113.0,2.5,13.0,187.0,118.71,84.96
2017,11,10,8,45,264.5,128.0,2.65,13.5,216.0,147.15,107.35
2017,11,10,9,0,277.0,143.0,2.8,14.0,245.0,176.5,131.53
2017,11,10,9,15,548.0,105.0,2.85,14.0,332.0,217.51,156.99
2017,11,10,9,30,819.0,67.0,2.9,14.0,419.0,283.37,205.97
2017,11,10,9,45,466.5,140.0,3.0,14.5,344.0,272.05,208.92
2017,11,10,10,0,114.0,213.0,3.1,15.0,269.0,236.66,187.97
2017,11,10,10,15,249.5,209.0,3.2,15.0,338.0,290.6,230.42
2017,11,10,10,30,385.0,205.0,3.3,15.0,407.0,354.36,281.1
2017,11,10,10,45,192.5,131.0,3.4,15.5,232.0,212.15,169.17
2017,11,10,11,0,0.0,57.0,3.5,16.0,57.0,55.1,40.38
2017,11,10,11,15,0.0,109.5,3.55,16.0,109.5,105.86,82.41
2017,11,10,11,30,0.0,162.0,3.6,16.0,162.0,156.5,123.7
2017,11,10,11,45,0.0,151.0,3.7,16.5,151.0,146.11,114.93
2017,11,10,12,0,0.0,140.0,3.8,17.0,140.0,135.61,106.21
2017,11,10,12,15,23.0,187.5,3.8,16.5,201.0,195.41,155.31
2017,11,10,12,30,46.0,235.0,3.8,16.0,262.0,259.45,207.3
2017,11,10,12,45,23.0,196.0,3.85,16.0,209.5,205.1,163.42
2017,11,10,13,0,0.0,157.0,3.9,16.0,157.0,153.15,121.14
2017,11,10,13,15,17.0,179.0,3.85,16.0,188.0,185.68,148.18
2017,11,10,13,30,34.0,201.0,3.8,16.0,219.0,223.11,178.92
2017,11,10,13,45,17.0,115.5,3.75,16.0,124.5,122.46,96.82
2017,11,10,14,0,0.0,30.0,3.7,16.0,30.0,28.97,18.81
2017,11,10,14,15,0.0,22.0,3.6,16.0,22.0,21.23,12.34
2017,11,10,14,30,0.0,14.0,3.5,16.0,14.0,13.51,5.82
2017,11,10,14,45,0.0,12.5,3.4,16.0,12.5,12.06,4.61
2017,11,10,15,0,0.0,11.0,3.3,16.0,11.0,10.61,3.39
2017,11,10,15,15,328.0,33.0,2.95,15.5,117.0,202.25,165.99
2017,11,10,15,30,656.0,55.0,2.6,15.0,223.0,367.35,296.85
2017,11,10,15,45,601.0,49.0,2.3,14.5,180.0,320.59,255.37
2017,11,10,16,0,546.0,43.0,2.0,14.0,137.0,273.77,213.65
2017,11,10,16,15,443.0,34.5,1.8,13.5,95.5,209.79,157.8
