Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,10,16,30,340.0,26.0,1.6,13.0,54.0,152.27,99.57
2017,11,10,16,45,170.0,13.0,1.4,12.5,27.0,59.59,0.0
2017,11,10,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,11,6,45,107.0,7.0,0.85,8.5,10.0,0.0,0.0
2017,11,11,7,0,214.0,14.0,0.8,9.0,20.0,13.76,0.0
2017,11,11,7,15,354.0,23.5,0.85,9.5,57.0,17.93,8.19
2017,11,11,7,30,494.0,33.0,0.9,10.0,94.0,26.68,17.82
2017,11,11,7,45,568.5,39.0,1.0,10.5,137.5,30.04,21.3
2017,11,11,8,0,643.0,45.0,1.1,11.0,181.0,33.38,24.54
2017,11,11,8,15,690.5,49.5,1.1,11.5,225.0,68.83,34.18
2017,11,11,8,30,738.0,54.0,1.1,12.0,269.0,111.31,59.02
2017,11,11,8,45,768.0,57.5,1.15,12.5,309.5,154.11,91.15
2017,11,11,9,0,798.0,61.0,1.2,13.0,350.0,198.63,128.27
2017,11,11,9,15,819.5,63.5,1.15,13.0,387.0,241.76,166.41
2017,11,11,9,30,841.0,66.0,1.1,13.0,424.0,285.31,205.34
2017,11,11,9,45,840.0,72.5,1.1,13.5,452.0,325.81,241.77
2017,11,11,10,0,839.0,79.0,1.1,14.0,480.0,364.57,275.95
2017,11,11,10,15,850.5,80.5,1.05,14.0,504.5,401.5,307.99
2017,11,11,10,30,862.0,82.0,1.0,14.0,529.0,437.19,338.26
2017,11,11,10,45,487.5,165.5,0.95,14.5,420.0,375.52,294.08
2017,11,11,11,0,113.0,249.0,0.9,15.0,311.0,291.38,229.39
2017,11,11,11,15,63.5,225.5,0.9,15.0,260.5,248.81,196.65
2017,11,11,11,30,14.0,202.0,0.9,15.0,210.0,202.26,159.74
2017,11,11,11,45,189.5,218.0,0.95,15.5,325.0,316.46,251.25
2017,11,11,12,0,365.0,234.0,1.0,16.0,440.0,436.86,343.68
2017,11,11,12,15,345.5,235.0,1.05,16.0,429.0,433.73,340.93
2017,11,11,12,30,326.0,236.0,1.1,16.0,418.0,429.08,337.95
2017,11,11,12,45,323.5,231.5,1.2,16.5,408.5,427.45,337.03
2017,11,11,13,0,321.0,227.0,1.3,17.0,399.0,424.67,335.15
2017,11,11,13,15,587.0,153.0,1.35,16.5,452.5,513.87,407.3
2017,11,11,13,30,853.0,79.0,1.4,16.0,506.0,590.95,468.62
2017,11,11,13,45,839.0,77.5,1.5,16.0,478.0,576.78,458.33
2017,11,11,14,0,825.0,76.0,1.6,16.0,450.0,560.08,446.67
2017,11,11,14,15,805.5,73.5,1.65,16.0,416.0,536.85,429.47
2017,11,11,14,30,786.0,71.0,1.7,16.0,382.0,511.6,410.33
2017,11,11,14,45,758.0,68.0,1.8,16.0,343.5,479.56,385.61
2017,11,11,15,0,730.0,65.0,1.9,16.0,305.0,446.33,359.2
2017,11,11,15,15,689.0,60.5,1.75,15.5,262.5,404.39,325.04
2017,11,11,15,30,648.0,56.0,1.6,15.0,220.0,364.8,291.69
2017,11,11,15,45,587.0,50.0,1.45,14.5,176.5,313.94,248.44
2017,11,11,16,0,526.0,44.0,1.3,14.0,133.0,265.47,205.95
2017,11,11,16,15,422.0,35.0,1.3,13.0,92.5,201.66,151.06
2017,11,11,16,30,318.0,26.0,1.3,12.0,52.0,143.6,91.72
2017,11,11,16,45,159.0,13.0,1.3,11.5,26.0,56.11,0.0
2017,11,11,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,6,45,83.5,6.5,0.95,8.5,9.0,0.0,0.0
2017,11,12,7,0,167.0,13.0,0.9,9.0,18.0,12.78,0.0
2017,11,12,7,15,309.0,23.5,1.0,9.5,53.0,18.11,7.82
2017,11,12,7,30,451.0,34.0,1.1,10.0,88.0,25.54,16.74
2017,11,12,7,45,533.5,40.0,1.25,10.5,131.0,28.55,19.93
2017,11,12,8,0,616.0,46.0,1.4,11.0,174.0,34.51,25.52
2017,11,12,8,15,665.0,50.5,1.4,11.5,217.5,66.31,33.74
2017,11,12,8,30,714.0,55.0,1.4,12.0,261.0,107.49,57.2
2017,11,12,8,45,749.5,58.0,1.4,12.5,302.0,149.32,88.04
2017,11,12,9,0,785.0,61.0,1.4,13.0,343.0,193.4,124.39
2017,11,12,9,15,807.5,63.5,1.35,13.0,379.5,236.07,162.06
2017,11,12,9,30,830.0,66.0,1.3,13.0,416.0,279.27,200.74
2017,11,12,9,45,535.5,135.0,1.3,13.5,367.0,285.03,216.39
2017,11,12,10,0,241.0,204.0,1.3,14.0,318.0,269.8,211.58
2017,11,12,10,15,217.5,217.5,1.3,14.0,324.5,285.09,225.0
2017,11,12,10,30,194.0,231.0,1.3,14.0,331.0,296.96,235.16
2017,11,12,10,45,241.0,233.5,1.35,14.5,361.5,328.12,259.59
2017,11,12,11,0,288.0,236.0,1.4,15.0,392.0,361.6,285.67
2017,11,12,11,15,286.0,241.0,1.5,15.0,399.0,375.0,296.72
2017,11,12,11,30,284.0,246.0,1.6,15.0,406.0,387.54,307.1
2017,11,12,11,45,338.5,235.5,1.7,15.5,426.0,414.47,328.43
2017,11,12,12,0,393.0,225.0,1.8,16.0,446.0,442.01,350.08
2017,11,12,12,15,391.0,223.5,1.85,16.0,441.5,446.65,354.19
2017,11,12,12,30,389.0,222.0,1.9,16.0,437.0,449.96,357.38
2017,11,12,12,45,368.5,220.0,2.0,16.0,420.0,440.67,350.87
2017,11,12,13,0,348.0,218.0,2.1,16.0,403.0,429.96,343.23
2017,11,12,13,15,583.5,152.0,2.15,16.0,447.5,506.29,405.51
2017,11,12,13,30,819.0,86.0,2.2,16.0,492.0,575.44,460.8
2017,11,12,13,45,808.5,82.5,2.25,16.0,465.5,561.49,450.31
2017,11,12,14,0,798.0,79.0,2.3,16.0,439.0,545.01,438.24
2017,11,12,14,15,777.5,76.5,2.3,16.0,405.5,521.71,420.41
2017,11,12,14,30,757.0,74.0,2.3,16.0,372.0,496.48,400.74
2017,11,12,14,45,732.5,70.0,2.3,16.0,334.0,465.85,376.41
2017,11,12,15,0,708.0,66.0,2.3,16.0,296.0,433.96,350.44
2017,11,12,15,15,666.5,61.5,2.05,15.5,254.5,394.47,317.77
2017,11,12,15,30,625.0,57.0,1.8,15.0,213.0,353.61,283.1
2017,11,12,15,45,567.0,50.0,1.6,14.5,170.5,303.78,240.45
2017,11,12,16,0,509.0,43.0,1.4,14.0,128.0,256.21,198.53
2017,11,12,16,15,404.0,34.0,1.3,13.0,88.5,193.03,144.0
2017,11,12,16,30,299.0,25.0,1.2,12.0,49.0,135.0,83.5
2017,11,12,16,45,149.5,12.5,1.15,11.5,24.5,52.61,0.0
2017,11,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,13,6,45,57.0,6.0,1.45,10.5,7.5,0.0,0.0
2017,11,13,7,0,114.0,12.0,1.5,11.0,15.0,11.8,0.0
2017,11,13,7,15,251.5,23.5,1.8,11.0,48.0,18.29,7.22
2017,11,13,7,30,389.0,35.0,2.1,11.0,81.0,26.68,17.54
2017,11,13,7,45,470.0,42.5,2.4,11.5,122.0,30.95,21.91
2017,11,13,8,0,551.0,50.0,2.7,12.0,163.0,35.09,25.88
2017,11,13,8,15,602.0,55.5,2.75,12.5,204.5,63.09,33.46
2017,11,13,8,30,653.0,61.0,2.8,13.0,246.0,102.37,55.58
2017,11,13,8,45,689.0,64.0,2.85,13.5,285.5,144.18,86.3
2017,11,13,9,0,725.0,67.0,2.9,14.0,325.0,185.46,120.12
2017,11,13,9,15,748.5,70.0,2.95,14.0,360.5,226.11,156.02
2017,11,13,9,30,772.0,73.0,3.0,14.0,396.0,267.5,193.29
2017,11,13,9,45,394.0,122.5,3.05,14.5,288.0,229.04,175.3
2017,11,13,10,0,16.0,172.0,3.1,15.0,180.0,168.53,134.41
2017,11,13,10,15,21.0,184.5,3.1,15.5,195.5,183.25,146.06
2017,11,13,10,30,26.0,197.0,3.1,16.0,211.0,198.33,157.81
2017,11,13,10,45,68.5,220.5,3.15,16.5,257.5,239.68,190.53
2017,11,13,11,0,111.0,244.0,3.2,17.0,304.0,284.77,225.99
2017,11,13,11,15,171.0,247.5,3.25,17.0,341.5,322.64,256.22
2017,11,13,11,30,231.0,251.0,3.3,17.0,379.0,362.64,288.17
2017,11,13,11,45,232.0,251.5,3.35,17.0,381.0,370.1,294.35
2017,11,13,12,0,233.0,252.0,3.4,17.0,383.0,376.87,300.08
2017,11,13,12,15,233.0,249.5,3.45,17.0,379.0,379.4,302.51
2017,11,13,12,30,233.0,247.0,3.5,17.0,375.0,381.15,304.33
2017,11,13,12,45,116.5,172.5,3.55,17.0,236.5,241.48,193.44
2017,11,13,13,0,0.0,98.0,3.6,17.0,98.0,94.93,73.15
2017,11,13,13,15,0.0,94.5,3.6,17.0,94.5,91.53,70.58
2017,11,13,13,30,0.0,91.0,3.6,17.0,91.0,88.13,67.88
2017,11,13,13,45,0.0,85.5,3.65,17.0,85.5,82.75,63.54
2017,11,13,14,0,0.0,80.0,3.7,17.0,80.0,77.37,59.2
2017,11,13,14,15,0.0,57.5,3.6,16.5,57.5,55.56,41.21
2017,11,13,14,30,0.0,35.0,3.5,16.0,35.0,33.79,23.02
2017,11,13,14,45,0.0,31.5,3.45,16.0,31.5,30.41,20.21
2017,11,13,15,0,0.0,28.0,3.4,16.0,28.0,27.02,17.36
2017,11,13,15,15,0.0,24.0,3.05,15.5,24.0,23.15,14.12
2017,11,13,15,30,0.0,20.0,2.7,15.0,20.0,19.29,10.83
2017,11,13,15,45,0.0,15.5,2.4,15.0,15.5,14.94,7.06
2017,11,13,16,0,0.0,11.0,2.1,15.0,11.0,10.6,3.27
2017,11,13,16,15,0.0,7.5,1.9,14.0,7.5,7.23,0.3
2017,11,13,16,30,0.0,4.0,1.7,13.0,4.0,3.85,0.0
2017,11,13,16,45,0.0,2.0,1.5,12.5,2.0,1.97,0.0
2017,11,13,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,14,6,45,60.5,6.0,1.0,8.0,7.0,0.0,0.0
2017,11,14,7,0,121.0,12.0,1.0,8.0,14.0,11.8,0.0
2017,11,14,7,15,275.0,23.0,1.2,8.5,48.5,18.0,6.35
2017,11,14,7,30,429.0,34.0,1.4,9.0,83.0,25.97,17.01
2017,11,14,7,45,519.5,40.5,1.65,9.5,126.0,29.39,20.69
2017,11,14,8,0,610.0,47.0,1.9,10.0,169.0,35.9,26.83
2017,11,14,8,15,662.5,52.0,1.85,10.5,213.0,63.07,33.33
2017,11,14,8,30,715.0,57.0,1.8,11.0,257.0,104.44,55.72
2017,11,14,8,45,754.0,59.5,1.8,11.5,298.5,145.95,85.5
2017,11,14,9,0,793.0,62.0,1.8,12.0,340.0,190.05,121.48
2017,11,14,9,15,816.0,64.5,1.8,12.5,377.0,232.94,159.12
2017,11,14,9,30,839.0,67.0,1.8,13.0,414.0,276.4,197.88
2017,11,14,9,45,857.0,68.0,1.8,13.5,445.5,317.26,234.58
2017,11,14,10,0,875.0,69.0,1.8,14.0,477.0,360.0,272.16
2017,11,14,10,15,886.0,70.5,1.85,14.5,501.5,397.46,305.04
2017,11,14,10,30,897.0,72.0,1.9,15.0,526.0,433.54,336.06
2017,11,14,10,45,904.0,72.5,1.95,15.5,543.5,465.35,363.06
2017,11,14,11,0,911.0,73.0,2.0,16.0,561.0,495.15,387.84
2017,11,14,11,15,915.0,73.5,2.05,16.0,571.0,521.33,410.04
2017,11,14,11,30,919.0,74.0,2.1,16.0,581.0,545.05,429.96
2017,11,14,11,45,920.5,74.0,2.15,16.0,583.0,564.38,446.23
2017,11,14,12,0,922.0,74.0,2.2,16.0,585.0,580.95,460.16
2017,11,14,12,15,919.5,73.5,2.15,16.0,579.5,591.92,469.25
2017,11,14,12,30,917.0,73.0,2.1,16.0,574.0,599.9,475.92
2017,11,14,12,45,911.0,72.5,2.1,16.5,560.0,602.87,478.05
2017,11,14,13,0,905.0,72.0,2.1,17.0,546.0,602.81,477.8
2017,11,14,13,15,765.5,99.0,2.05,16.5,489.5,553.49,440.89
2017,11,14,13,30,626.0,126.0,2.0,16.0,433.0,501.67,401.65
2017,11,14,13,45,638.0,115.0,1.95,16.0,412.5,494.51,396.93
2017,11,14,14,0,650.0,104.0,1.9,16.0,392.0,484.81,389.79
2017,11,14,14,15,638.0,98.0,1.8,16.0,363.0,464.82,374.13
2017,11,14,14,30,626.0,92.0,1.7,16.0,334.0,443.05,356.84
2017,11,14,14,45,697.5,74.5,1.65,16.0,318.5,449.53,361.52
2017,11,14,15,0,769.0,57.0,1.6,16.0,303.0,449.03,359.82
2017,11,14,15,15,729.5,53.5,1.4,15.5,260.5,408.51,326.25
2017,11,14,15,30,690.0,50.0,1.2,15.0,218.0,367.96,291.85
2017,11,14,15,45,626.5,44.5,1.0,14.5,174.0,315.8,247.37
2017,11,14,16,0,563.0,39.0,0.8,14.0,130.0,265.92,203.57
2017,11,14,16,15,456.0,31.0,0.85,13.5,89.0,201.6,147.94
2017,11,14,16,30,349.0,23.0,0.9,13.0,48.0,144.93,82.49
2017,11,14,16,45,174.5,11.5,0.95,12.5,24.0,57.45,0.0
2017,11,14,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,2.0,0.7,9.0,2.0,0.0,0.0
2017,11,15,7,0,0.0,4.0,0.7,9.0,4.0,3.93,0.0
2017,11,15,7,15,0.0,16.0,0.9,9.0,16.0,15.44,3.77
2017,11,15,7,30,0.0,28.0,1.1,9.0,28.0,27.01,17.83
2017,11,15,7,45,0.0,44.0,1.35,9.5,44.0,41.63,31.57
2017,11,15,8,0,0.0,60.0,1.6,10.0,60.0,56.04,44.88
2017,11,15,8,15,0.0,77.0,1.65,10.0,77.0,71.51,56.13
2017,11,15,8,30,0.0,94.0,1.7,10.0,94.0,87.34,69.8
2017,11,15,8,45,3.5,109.0,1.75,10.5,110.5,102.04,82.02
2017,11,15,9,0,7.0,124.0,1.8,11.0,127.0,117.11,94.35
2017,11,15,9,15,8.0,135.0,1.8,11.5,138.5,128.5,103.54
2017,11,15,9,30,9.0,146.0,1.8,12.0,150.0,139.92,112.67
2017,11,15,9,45,4.5,127.5,1.8,12.5,129.5,122.93,98.27
2017,11,15,10,0,0.0,109.0,1.8,13.0,109.0,104.78,82.94
2017,11,15,10,15,39.5,164.5,1.95,13.5,184.5,170.2,136.19
2017,11,15,10,30,79.0,220.0,2.1,14.0,260.0,239.11,191.28
2017,11,15,10,45,328.0,189.0,2.25,14.5,362.5,321.18,255.62
2017,11,15,11,0,577.0,158.0,2.4,15.0,465.0,417.6,331.33
2017,11,15,11,15,373.0,205.0,2.6,15.0,405.0,379.41,302.4
2017,11,15,11,30,169.0,252.0,2.8,15.0,345.0,330.34,263.77
2017,11,15,11,45,87.5,216.0,3.05,15.5,264.0,256.18,204.73
2017,11,15,12,0,6.0,180.0,3.3,16.0,183.0,177.75,140.86
2017,11,15,12,15,69.0,214.5,3.55,16.0,252.0,249.2,199.52
2017,11,15,12,30,132.0,249.0,3.8,16.0,321.0,324.37,260.17
2017,11,15,12,45,122.0,242.0,4.05,16.5,307.0,314.45,251.95
2017,11,15,13,0,112.0,235.0,4.3,17.0,293.0,300.07,240.5
2017,11,15,13,15,56.0,151.5,4.4,17.0,180.5,183.07,146.34
2017,11,15,13,30,0.0,68.0,4.5,17.0,68.0,65.74,49.31
2017,11,15,13,45,87.5,130.0,4.6,17.0,168.5,183.79,148.31
2017,11,15,14,0,175.0,192.0,4.7,17.0,269.0,299.46,242.93
2017,11,15,14,15,163.5,177.0,4.65,16.5,245.0,276.78,224.95
2017,11,15,14,30,152.0,162.0,4.6,16.0,221.0,253.77,206.78
2017,11,15,14,45,145.0,146.5,4.6,16.0,198.0,232.31,189.28
2017,11,15,15,0,138.0,131.0,4.6,16.0,175.0,210.61,171.32
2017,11,15,15,15,128.0,113.5,4.35,15.5,149.5,185.01,150.02
2017,11,15,15,30,118.0,96.0,4.1,15.0,124.0,159.42,128.3
2017,11,15,15,45,103.0,77.5,3.9,14.5,98.5,130.63,103.51
2017,11,15,16,0,88.0,59.0,3.7,14.0,73.0,102.2,78.64
2017,11,15,16,15,55.5,41.5,3.45,13.5,49.5,69.58,50.14
2017,11,15,16,30,23.0,24.0,3.2,13.0,26.0,33.0,14.88
2017,11,15,16,45,11.5,12.0,2.95,13.0,13.0,14.81,0.0
2017,11,15,17,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,12.0,1.75,11.0,12.0,11.57,0.51
2017,11,16,7,30,0.0,24.0,1.8,11.0,24.0,23.17,14.22
2017,11,16,7,45,0.0,37.5,1.9,11.0,37.5,36.03,26.35
2017,11,16,8,0,0.0,51.0,2.0,11.0,51.0,48.48,37.91
2017,11,16,8,15,0.0,64.5,2.05,11.0,64.5,60.98,46.9
2017,11,16,8,30,0.0,78.0,2.1,11.0,78.0,73.66,57.88
2017,11,16,8,45,0.0,91.5,2.15,11.5,91.5,86.41,68.65
2017,11,16,9,0,0.0,105.0,2.2,12.0,105.0,99.22,79.28
2017,11,16,9,15,0.0,98.0,2.3,12.0,98.0,93.6,74.4
2017,11,16,9,30,0.0,91.0,2.4,12.0,91.0,87.5,69.12
2017,11,16,9,45,0.0,49.0,2.55,12.0,49.0,47.34,34.92
2017,11,16,10,0,0.0,7.0,2.7,12.0,7.0,6.75,0.14
2017,11,16,10,15,0.0,51.0,2.75,12.0,51.0,49.28,36.48
2017,11,16,10,30,0.0,95.0,2.8,12.0,95.0,91.77,72.28
2017,11,16,10,45,0.0,120.5,2.9,12.0,120.5,116.15,92.53
2017,11,16,11,0,0.0,146.0,3.0,12.0,146.0,140.61,112.73
2017,11,16,11,15,6.0,169.5,3.0,12.0,173.0,166.2,133.76
2017,11,16,11,30,12.0,193.0,3.0,12.0,200.0,192.26,155.09
2017,11,16,11,45,12.5,194.0,3.05,12.5,201.0,194.19,156.32
2017,11,16,12,0,13.0,195.0,3.1,13.0,202.0,196.1,157.63
2017,11,16,12,15,6.5,132.0,3.1,13.0,135.5,131.54,104.68
2017,11,16,12,30,0.0,69.0,3.1,13.0,69.0,66.72,50.73
2017,11,16,12,45,0.0,74.0,3.1,13.0,74.0,71.56,54.89
2017,11,16,13,0,0.0,79.0,3.1,13.0,79.0,76.41,59.01
2017,11,16,13,15,0.0,112.5,3.1,13.0,112.5,109.3,86.61
2017,11,16,13,30,0.0,146.0,3.1,13.0,146.0,142.99,114.7
2017,11,16,13,45,0.0,110.5,3.1,13.0,110.5,107.64,85.41
2017,11,16,14,0,0.0,75.0,3.1,13.0,75.0,72.52,56.07
2017,11,16,14,15,0.0,72.0,3.0,12.5,72.0,69.61,53.86
2017,11,16,14,30,0.0,69.0,2.9,12.0,69.0,66.7,51.6
2017,11,16,14,45,0.0,61.5,2.8,12.0,61.5,59.43,45.48
2017,11,16,15,0,0.0,54.0,2.7,12.0,54.0,52.17,39.32
2017,11,16,15,15,0.0,46.0,2.45,12.0,46.0,44.43,32.67
2017,11,16,15,30,0.0,38.0,2.2,12.0,38.0,36.69,25.96
2017,11,16,15,45,0.0,30.0,2.0,12.0,30.0,28.95,19.17
2017,11,16,16,0,0.0,22.0,1.8,12.0,22.0,21.22,12.34
2017,11,16,16,15,0.0,14.5,1.75,11.5,14.5,13.98,5.87
2017,11,16,16,30,0.0,7.0,1.7,11.0,7.0,6.74,0.0
2017,11,16,16,45,0.0,3.5,1.65,11.0,3.5,3.44,0.0
2017,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,7,15,244.5,14.0,1.5,7.5,39.0,10.88,0.0
2017,11,17,7,30,489.0,28.0,1.7,8.0,78.0,22.84,14.03
2017,11,17,7,45,578.0,34.0,1.95,8.5,122.0,26.39,17.98
2017,11,17,8,0,667.0,40.0,2.2,9.0,166.0,29.92,21.46
2017,11,17,8,15,718.0,44.0,2.25,9.5,210.5,50.4,25.25
2017,11,17,8,30,769.0,48.0,2.3,10.0,255.0,92.75,45.61
2017,11,17,8,45,804.0,50.5,2.4,10.5,297.0,135.79,75.42
2017,11,17,9,0,839.0,53.0,2.5,11.0,339.0,183.94,114.53
2017,11,17,9,15,861.0,55.0,2.55,11.0,376.0,227.66,153.29
2017,11,17,9,30,883.0,57.0,2.6,11.0,413.0,271.7,193.47
2017,11,17,9,45,891.5,61.0,2.7,11.5,443.5,313.78,232.26
2017,11,17,10,0,900.0,65.0,2.8,12.0,474.0,354.71,269.58
2017,11,17,10,15,910.5,66.0,2.75,12.0,499.0,392.18,303.73
2017,11,17,10,30,921.0,67.0,2.7,12.0,524.0,428.19,335.99
2017,11,17,10,45,927.5,68.0,2.65,12.5,541.5,460.85,364.24
2017,11,17,11,0,934.0,69.0,2.6,13.0,559.0,491.43,390.07
2017,11,17,11,15,938.0,69.5,2.55,13.0,569.0,518.1,412.94
2017,11,17,11,30,942.0,70.0,2.5,13.0,579.0,542.26,433.36
2017,11,17,11,45,942.5,70.0,2.45,13.5,581.0,561.49,448.75
2017,11,17,12,0,943.0,70.0,2.4,14.0,583.0,577.86,461.57
2017,11,17,12,15,941.0,69.5,2.45,14.0,577.5,589.43,471.72
2017,11,17,12,30,939.0,69.0,2.5,14.0,572.0,597.96,479.4
2017,11,17,12,45,927.5,71.0,2.55,14.5,557.5,600.72,481.57
2017,11,17,13,0,916.0,73.0,2.6,15.0,543.0,600.4,481.27
2017,11,17,13,15,907.5,72.0,2.65,15.0,522.5,595.6,478.42
2017,11,17,13,30,899.0,71.0,2.7,15.0,502.0,587.87,473.2
2017,11,17,13,45,887.5,69.0,2.8,15.0,474.5,574.55,463.69
2017,11,17,14,0,876.0,67.0,2.9,15.0,447.0,558.53,451.86
2017,11,17,14,15,857.5,65.0,2.95,14.5,413.0,538.59,437.22
2017,11,17,14,30,839.0,63.0,3.0,14.0,379.0,514.23,418.71
2017,11,17,14,45,813.0,60.0,3.1,14.0,340.5,483.03,393.56
2017,11,17,15,0,787.0,57.0,3.2,14.0,302.0,450.42,366.52
2017,11,17,15,15,746.5,53.0,2.9,13.5,259.0,408.96,331.53
2017,11,17,15,30,706.0,49.0,2.6,13.0,216.0,367.47,295.44
2017,11,17,15,45,643.0,43.5,2.3,12.5,171.5,315.73,250.15
2017,11,17,16,0,580.0,38.0,2.0,12.0,127.0,266.17,205.46
2017,11,17,16,15,466.5,30.0,1.95,11.0,86.0,200.14,146.9
2017,11,17,16,30,353.0,22.0,1.9,10.0,45.0,137.3,66.35
2017,11,17,16,45,176.5,11.0,1.85,9.5,22.5,56.24,0.0
2017,11,17,17,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,18,7,15,233.5,14.5,1.55,3.5,37.5,11.48,0.0
2017,11,18,7,30,467.0,29.0,1.8,4.0,75.0,24.1,15.25
2017,11,18,7,45,555.5,35.5,2.1,5.0,118.5,28.06,19.74
2017,11,18,8,0,644.0,42.0,2.4,6.0,162.0,31.98,23.6
2017,11,18,8,15,697.0,47.0,2.35,6.5,206.5,50.27,27.28
2017,11,18,8,30,750.0,52.0,2.3,7.0,251.0,92.44,47.28
2017,11,18,8,45,782.5,55.5,2.25,8.0,292.5,135.05,76.62
2017,11,18,9,0,815.0,59.0,2.2,9.0,334.0,179.61,112.56
2017,11,18,9,15,838.0,61.5,2.15,9.5,371.0,222.97,150.64
2017,11,18,9,30,861.0,64.0,2.1,10.0,408.0,266.87,190.19
2017,11,18,9,45,879.5,65.5,2.05,10.5,439.5,311.3,230.32
2017,11,18,10,0,898.0,67.0,2.0,11.0,471.0,352.67,267.46
2017,11,18,10,15,908.5,68.0,1.9,11.5,496.0,390.05,300.71
2017,11,18,10,30,919.0,69.0,1.8,12.0,521.0,425.97,331.88
2017,11,18,10,45,924.0,70.5,1.75,12.5,538.5,458.41,359.6
2017,11,18,11,0,929.0,72.0,1.7,13.0,556.0,488.72,384.84
2017,11,18,11,15,932.5,72.5,1.65,13.0,566.0,515.05,407.07
2017,11,18,11,30,936.0,73.0,1.6,13.0,576.0,538.88,426.86
2017,11,18,11,45,936.0,73.0,1.55,13.5,577.5,557.78,441.67
2017,11,18,12,0,936.0,73.0,1.5,14.0,579.0,573.83,453.95
2017,11,18,12,15,933.5,73.0,1.45,14.0,573.5,585.61,463.56
2017,11,18,12,30,931.0,73.0,1.4,14.0,568.0,594.39,470.71
2017,11,18,12,45,925.0,72.5,1.4,14.5,554.5,597.66,473.08
2017,11,18,13,0,919.0,72.0,1.4,15.0,541.0,597.88,473.07
2017,11,18,13,15,797.0,90.5,1.4,15.0,486.0,551.52,438.37
2017,11,18,13,30,675.0,109.0,1.4,15.0,431.0,502.5,401.37
2017,11,18,13,45,773.5,88.0,1.4,15.0,437.0,530.92,424.31
2017,11,18,14,0,872.0,67.0,1.4,15.0,443.0,553.53,441.85
2017,11,18,14,15,852.5,65.0,1.35,14.5,409.0,533.2,426.52
2017,11,18,14,30,833.0,63.0,1.3,14.0,375.0,508.52,407.85
2017,11,18,14,45,804.0,60.0,1.3,14.0,336.0,476.07,382.2
2017,11,18,15,0,775.0,57.0,1.3,14.0,297.0,442.36,354.84
2017,11,18,15,15,733.5,53.0,1.15,13.5,254.0,400.92,320.61
2017,11,18,15,30,692.0,49.0,1.0,13.0,211.0,359.53,285.34
2017,11,18,15,45,624.5,44.0,0.9,12.5,167.0,307.18,240.6
2017,11,18,16,0,557.0,39.0,0.8,12.0,123.0,257.22,196.57
2017,11,18,16,15,444.0,30.0,0.9,11.5,82.5,195.0,141.57
2017,11,18,16,30,331.0,21.0,1.0,11.0,42.0,131.81,58.33
2017,11,18,16,45,165.5,10.5,1.1,10.5,21.0,52.56,0.0
2017,11,18,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,19,7,15,211.0,14.5,1.05,5.0,34.5,10.75,0.0
2017,11,19,7,30,422.0,29.0,1.1,5.0,69.0,22.24,13.42
2017,11,19,7,45,511.5,36.5,1.15,5.5,111.0,26.77,18.51
2017,11,19,8,0,601.0,44.0,1.2,6.0,153.0,34.11,25.55
2017,11,19,8,15,656.0,49.0,1.2,6.5,196.5,49.08,28.33
2017,11,19,8,30,711.0,54.0,1.2,7.0,240.0,89.21,46.59
2017,11,19,8,45,746.5,57.5,1.25,7.5,281.0,130.19,74.27
2017,11,19,9,0,782.0,61.0,1.3,8.0,322.0,173.47,108.86
2017,11,19,9,15,806.0,64.0,1.25,8.5,358.5,215.97,145.82
2017,11,19,9,30,830.0,67.0,1.2,9.0,395.0,259.16,184.35
2017,11,19,9,45,804.5,71.0,1.15,10.0,409.0,289.84,213.82
2017,11,19,10,0,779.0,75.0,1.1,11.0,423.0,316.95,239.59
2017,11,19,10,15,810.5,81.0,0.95,11.5,460.5,362.58,278.0
2017,11,19,10,30,842.0,87.0,0.8,12.0,498.0,408.54,315.39
2017,11,19,10,45,670.5,132.0,0.7,13.0,466.5,405.99,315.66
2017,11,19,11,0,499.0,177.0,0.6,14.0,435.0,392.33,306.12
2017,11,19,11,15,541.5,167.0,0.65,14.0,451.5,417.5,327.05
2017,11,19,11,30,584.0,157.0,0.7,14.0,468.0,444.21,348.7
2017,11,19,11,45,572.5,163.5,0.75,14.0,470.0,456.66,359.2
2017,11,19,12,0,561.0,170.0,0.8,14.0,472.0,468.39,369.05
2017,11,19,12,15,712.0,129.5,0.65,14.0,508.5,520.77,408.87
2017,11,19,12,30,863.0,89.0,0.5,14.0,545.0,571.22,445.93
2017,11,19,12,45,670.0,133.0,0.4,14.0,482.5,516.62,403.67
2017,11,19,13,0,477.0,177.0,0.3,14.0,420.0,455.47,357.0
2017,11,19,13,15,468.0,173.0,0.45,14.0,403.0,448.49,354.11
2017,11,19,13,30,459.0,169.0,0.6,14.0,386.0,439.92,349.18
2017,11,19,13,45,365.0,172.5,0.75,14.5,339.0,385.78,307.95
2017,11,19,14,0,271.0,176.0,0.9,15.0,292.0,337.14,270.22
2017,11,19,14,15,279.5,160.5,1.05,14.5,272.5,323.46,261.12
2017,11,19,14,30,288.0,145.0,1.2,14.0,253.0,308.44,250.31
2017,11,19,14,45,274.0,132.0,1.4,14.0,226.0,283.72,230.78
2017,11,19,15,0,260.0,119.0,1.6,14.0,199.0,258.66,210.44
2017,11,19,15,15,244.5,103.0,1.4,13.5,169.5,229.25,185.95
2017,11,19,15,30,229.0,87.0,1.2,13.0,140.0,199.81,160.83
2017,11,19,15,45,204.5,70.5,1.0,12.5,110.5,166.33,131.84
2017,11,19,16,0,180.0,54.0,0.8,12.0,81.0,133.67,102.96
2017,11,19,16,15,130.0,38.0,0.8,11.5,54.0,94.35,68.05
2017,11,19,16,30,80.0,22.0,0.8,11.0,27.0,53.58,19.3
2017,11,19,16,45,40.0,11.0,0.8,11.0,13.5,20.94,0.0
2017,11,19,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,9.5,0.85,10.5,9.5,9.16,0.0
2017,11,20,7,30,0.0,19.0,0.9,11.0,19.0,18.34,9.59
2017,11,20,7,45,0.0,31.5,0.95,11.5,31.5,30.42,21.18
2017,11,20,8,0,0.0,44.0,1.0,12.0,44.0,42.2,32.06
2017,11,20,8,15,0.0,57.0,1.1,12.0,57.0,54.22,40.88
2017,11,20,8,30,0.0,70.0,1.2,12.0,70.0,66.39,51.43
2017,11,20,8,45,0.0,82.5,1.3,12.0,82.5,78.2,61.53
2017,11,20,9,0,0.0,95.0,1.4,12.0,95.0,90.06,71.54
2017,11,20,9,15,28.5,127.5,1.35,12.0,139.0,123.13,98.09
2017,11,20,9,30,57.0,160.0,1.3,12.0,183.0,160.44,128.02
2017,11,20,9,45,66.0,174.5,1.3,12.5,203.0,179.55,143.25
2017,11,20,10,0,75.0,189.0,1.3,13.0,223.0,199.34,158.99
2017,11,20,10,15,37.5,130.5,1.3,13.0,147.5,137.35,109.08
2017,11,20,10,30,0.0,72.0,1.3,13.0,72.0,69.62,53.34
2017,11,20,10,45,0.0,109.5,1.35,13.5,109.5,105.63,83.29
2017,11,20,11,0,0.0,147.0,1.4,14.0,147.0,141.49,112.48
2017,11,20,11,15,0.0,137.5,1.45,14.0,137.5,132.65,105.08
2017,11,20,11,30,0.0,128.0,1.5,14.0,128.0,123.69,97.7
2017,11,20,11,45,13.0,168.0,1.6,14.5,175.5,169.09,134.68
2017,11,20,12,0,26.0,208.0,1.7,15.0,223.0,215.36,171.72
2017,11,20,12,15,47.5,218.5,1.7,15.0,244.5,240.38,191.86
2017,11,20,12,30,69.0,229.0,1.7,15.0,266.0,264.41,211.25
2017,11,20,12,45,65.5,222.5,1.75,15.5,256.5,257.75,205.72
2017,11,20,13,0,62.0,216.0,1.8,16.0,247.0,250.8,200.08
2017,11,20,13,15,56.0,205.5,1.75,16.0,233.0,238.04,190.1
2017,11,20,13,30,50.0,195.0,1.7,16.0,219.0,225.02,179.9
2017,11,20,13,45,62.0,187.5,1.7,16.5,215.5,224.93,179.98
2017,11,20,14,0,74.0,180.0,1.7,17.0,212.0,224.53,179.74
2017,11,20,14,15,37.0,104.5,1.45,16.5,120.5,124.43,98.64
2017,11,20,14,30,0.0,29.0,1.2,16.0,29.0,27.99,18.13
2017,11,20,14,45,0.0,26.0,0.95,16.0,26.0,25.09,15.76
2017,11,20,15,0,0.0,23.0,0.7,16.0,23.0,22.19,13.32
2017,11,20,15,15,0.0,19.5,0.7,15.5,19.5,18.81,10.45
2017,11,20,15,30,0.0,16.0,0.7,15.0,16.0,15.43,7.55
2017,11,20,15,45,0.0,12.5,0.75,15.0,12.5,12.05,4.59
2017,11,20,16,0,0.0,9.0,0.8,15.0,9.0,8.67,1.61
2017,11,20,16,15,0.0,6.0,0.85,14.5,6.0,5.78,0.0
2017,11,20,16,30,0.0,3.0,0.9,14.0,3.0,2.89,0.0
2017,11,20,16,45,0.0,1.5,0.95,14.0,1.5,1.47,0.0
2017,11,20,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
