Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,21,7,15,128.0,14.5,1.75,10.0,26.0,10.97,0.0
2017,11,21,7,30,256.0,29.0,2.0,10.0,52.0,22.61,12.92
2017,11,21,7,45,319.5,41.0,2.3,10.5,86.0,31.35,21.99
2017,11,21,8,0,383.0,53.0,2.6,11.0,120.0,39.7,29.89
2017,11,21,8,15,423.5,63.5,2.6,11.0,156.0,51.94,35.41
2017,11,21,8,30,464.0,74.0,2.6,11.0,192.0,85.06,52.05
2017,11,21,8,45,493.5,82.0,2.6,11.5,226.5,118.08,74.31
2017,11,21,9,0,523.0,90.0,2.6,12.0,261.0,153.25,101.8
2017,11,21,9,15,493.5,107.5,2.55,12.0,283.5,187.26,132.86
2017,11,21,9,30,464.0,125.0,2.5,12.0,306.0,218.25,161.85
2017,11,21,9,45,526.0,122.5,2.45,12.5,342.5,253.33,190.94
2017,11,21,10,0,588.0,120.0,2.4,13.0,379.0,292.34,223.54
2017,11,21,10,15,583.5,129.0,2.3,13.5,398.0,321.87,249.6
2017,11,21,10,30,579.0,138.0,2.2,14.0,417.0,349.86,273.76
2017,11,21,10,45,708.5,108.5,2.15,14.5,462.0,394.26,309.35
2017,11,21,11,0,838.0,79.0,2.1,15.0,507.0,444.8,349.65
2017,11,21,11,15,842.5,79.5,2.0,15.0,517.0,469.69,370.64
2017,11,21,11,30,847.0,80.0,1.9,15.0,527.0,492.4,389.57
2017,11,21,11,45,850.0,80.0,1.8,15.5,530.0,511.56,404.58
2017,11,21,12,0,853.0,80.0,1.7,16.0,533.0,528.24,417.29
2017,11,21,12,15,851.5,79.5,1.65,16.0,528.0,539.45,426.58
2017,11,21,12,30,850.0,79.0,1.6,16.0,523.0,547.93,433.62
2017,11,21,12,45,847.0,77.5,1.55,16.5,511.0,551.77,436.22
2017,11,21,13,0,844.0,76.0,1.5,17.0,499.0,552.82,436.59
2017,11,21,13,15,835.5,75.0,1.45,17.0,479.5,548.57,433.67
2017,11,21,13,30,827.0,74.0,1.4,17.0,460.0,541.61,428.61
2017,11,21,13,45,611.0,114.0,1.35,17.5,390.5,463.68,367.74
2017,11,21,14,0,395.0,154.0,1.3,18.0,321.0,383.56,304.72
2017,11,21,14,15,374.5,144.0,1.3,18.0,292.5,359.06,286.34
2017,11,21,14,30,354.0,134.0,1.3,18.0,264.0,333.8,266.67
2017,11,21,14,45,529.5,96.5,1.3,18.0,267.5,376.09,300.02
2017,11,21,15,0,705.0,59.0,1.3,18.0,271.0,405.29,321.31
2017,11,21,15,15,662.5,54.5,1.15,17.5,231.0,365.07,287.94
2017,11,21,15,30,620.0,50.0,1.0,17.0,191.0,325.08,254.21
2017,11,21,15,45,554.0,44.0,0.9,16.5,150.0,277.5,213.8
2017,11,21,16,0,488.0,38.0,0.8,16.0,109.0,230.59,172.91
2017,11,21,16,15,375.5,29.0,0.85,15.5,72.0,168.81,118.84
2017,11,21,16,30,263.0,20.0,0.9,15.0,35.0,107.85,31.98
2017,11,21,16,45,131.5,10.0,0.95,14.5,17.5,42.6,0.0
2017,11,21,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,7,15,166.5,14.0,1.7,9.5,28.5,10.64,0.0
2017,11,22,7,30,333.0,28.0,1.9,10.0,57.0,21.87,12.02
2017,11,22,7,45,430.5,36.5,2.15,11.0,96.5,27.33,18.36
2017,11,22,8,0,528.0,45.0,2.4,12.0,136.0,32.59,23.42
2017,11,22,8,15,587.0,51.0,2.35,12.0,177.5,40.66,30.92
2017,11,22,8,30,646.0,57.0,2.3,12.0,219.0,78.28,40.73
2017,11,22,8,45,686.0,61.0,2.3,12.5,259.0,119.78,67.47
2017,11,22,9,0,726.0,65.0,2.3,13.0,299.0,161.01,98.92
2017,11,22,9,15,752.5,68.0,2.25,13.5,335.0,201.25,132.92
2017,11,22,9,30,779.0,71.0,2.2,14.0,371.0,242.51,169.04
2017,11,22,9,45,650.0,103.0,2.15,14.5,367.0,267.33,196.72
2017,11,22,10,0,521.0,135.0,2.1,15.0,363.0,282.93,215.24
2017,11,22,10,15,557.0,134.0,2.05,15.5,389.5,314.74,242.02
2017,11,22,10,30,593.0,133.0,2.0,16.0,416.0,348.33,269.87
2017,11,22,10,45,590.5,141.0,1.95,16.5,431.5,375.0,292.21
2017,11,22,11,0,588.0,149.0,1.9,17.0,447.0,400.09,312.75
2017,11,22,11,15,580.5,153.0,1.85,17.5,452.0,416.17,325.94
2017,11,22,11,30,573.0,157.0,1.8,18.0,457.0,431.38,338.08
2017,11,22,11,45,568.0,159.5,1.75,18.5,458.0,444.45,348.27
2017,11,22,12,0,563.0,162.0,1.7,19.0,459.0,455.64,356.77
2017,11,22,12,15,509.5,175.5,1.65,19.0,442.5,450.21,352.87
2017,11,22,12,30,456.0,189.0,1.6,19.0,426.0,442.07,346.8
2017,11,22,12,45,242.5,192.5,1.55,19.0,318.5,330.45,260.6
2017,11,22,13,0,29.0,196.0,1.5,19.0,211.0,211.67,166.12
2017,11,22,13,15,14.5,153.5,1.45,19.0,161.0,158.23,124.0
2017,11,22,13,30,0.0,111.0,1.4,19.0,111.0,108.01,83.51
2017,11,22,13,45,0.0,63.0,1.4,19.0,63.0,60.89,45.07
2017,11,22,14,0,0.0,15.0,1.4,19.0,15.0,14.47,6.5
2017,11,22,14,15,33.5,82.5,1.25,18.5,94.5,99.52,77.85
2017,11,22,14,30,67.0,150.0,1.1,18.0,174.0,189.65,151.48
2017,11,22,14,45,62.0,135.0,0.95,18.0,155.5,171.36,136.32
2017,11,22,15,0,57.0,120.0,0.8,18.0,137.0,153.05,121.36
2017,11,22,15,15,51.0,103.0,0.8,17.5,116.5,131.94,104.18
2017,11,22,15,30,45.0,86.0,0.8,17.0,96.0,110.87,86.67
2017,11,22,15,45,35.0,68.5,0.8,16.5,75.0,87.66,67.07
2017,11,22,16,0,25.0,51.0,0.8,16.0,54.0,64.65,47.37
2017,11,22,16,15,12.5,34.0,0.85,15.5,35.5,41.52,27.02
2017,11,22,16,30,0.0,17.0,0.9,15.0,17.0,16.42,0.0
2017,11,22,16,45,0.0,8.5,0.95,15.0,8.5,8.36,0.0
2017,11,22,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,7,15,100.0,14.0,0.95,11.5,22.5,13.76,0.0
2017,11,23,7,30,200.0,28.0,1.0,12.0,45.0,21.67,11.41
2017,11,23,7,45,262.5,41.5,1.1,12.5,77.5,31.62,21.93
2017,11,23,8,0,325.0,55.0,1.2,13.0,110.0,41.19,30.91
2017,11,23,8,15,362.5,67.5,1.15,13.5,144.5,51.67,40.51
2017,11,23,8,30,400.0,80.0,1.1,14.0,179.0,83.26,52.89
2017,11,23,8,45,422.0,91.5,1.1,14.5,211.5,115.62,74.6
2017,11,23,9,0,444.0,103.0,1.1,15.0,244.0,149.52,100.6
2017,11,23,9,15,463.0,111.0,1.15,15.5,273.5,181.19,126.56
2017,11,23,9,30,482.0,119.0,1.2,16.0,303.0,213.73,154.04
2017,11,23,9,45,276.0,151.0,1.3,16.5,258.5,210.32,159.57
2017,11,23,10,0,70.0,183.0,1.4,17.0,214.0,191.42,150.31
2017,11,23,10,15,35.0,160.0,1.5,17.0,175.5,162.93,128.29
2017,11,23,10,30,0.0,137.0,1.6,17.0,137.0,131.37,103.21
2017,11,23,10,45,8.5,162.0,1.7,17.5,166.5,158.65,125.01
2017,11,23,11,0,17.0,187.0,1.8,18.0,196.0,186.6,147.03
2017,11,23,11,15,21.5,195.0,1.8,18.0,206.5,197.24,155.39
2017,11,23,11,30,26.0,203.0,1.8,18.0,217.0,208.11,164.0
2017,11,23,11,45,26.0,204.0,1.85,18.5,218.0,210.17,165.34
2017,11,23,12,0,26.0,205.0,1.9,19.0,219.0,212.16,166.66
2017,11,23,12,15,13.0,160.0,1.9,19.0,167.0,162.16,126.87
2017,11,23,12,30,0.0,115.0,1.9,19.0,115.0,111.48,86.05
2017,11,23,12,45,0.0,126.5,1.9,19.5,126.5,122.87,95.25
2017,11,23,13,0,0.0,138.0,1.9,20.0,138.0,134.44,104.45
2017,11,23,13,15,0.0,132.5,1.85,20.0,132.5,129.23,100.34
2017,11,23,13,30,0.0,127.0,1.8,20.0,127.0,124.01,96.27
2017,11,23,13,45,0.0,113.5,1.8,20.0,113.5,110.75,85.67
2017,11,23,14,0,0.0,100.0,1.8,20.0,100.0,97.43,74.98
2017,11,23,14,15,0.0,92.0,1.6,19.5,92.0,89.61,68.85
2017,11,23,14,30,0.0,84.0,1.4,19.0,84.0,81.79,62.65
2017,11,23,14,45,0.0,75.0,1.25,19.0,75.0,72.94,55.41
2017,11,23,15,0,0.0,66.0,1.1,19.0,66.0,64.07,48.09
2017,11,23,15,15,0.0,56.0,1.0,18.5,56.0,54.17,39.9
2017,11,23,15,30,0.0,46.0,0.9,18.0,46.0,44.44,31.72
2017,11,23,15,45,0.0,36.0,0.8,17.5,36.0,34.76,23.46
2017,11,23,16,0,0.0,26.0,0.7,17.0,26.0,25.09,15.12
2017,11,23,16,15,0.0,17.0,0.75,16.5,17.0,16.4,7.3
2017,11,23,16,30,0.0,8.0,0.8,16.0,8.0,7.71,0.0
2017,11,23,16,45,0.0,4.0,0.9,15.5,4.0,3.93,0.0
2017,11,23,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,24,7,15,202.0,11.5,1.6,10.5,27.5,11.3,0.0
2017,11,24,7,30,404.0,23.0,1.8,11.0,55.0,19.0,8.97
2017,11,24,7,45,498.5,29.5,2.05,12.0,94.5,23.22,14.58
2017,11,24,8,0,593.0,36.0,2.3,13.0,134.0,27.36,18.63
2017,11,24,8,15,648.5,40.5,2.15,13.0,175.5,30.57,21.75
2017,11,24,8,30,704.0,45.0,2.0,13.0,217.0,68.92,32.45
2017,11,24,8,45,738.0,48.5,1.95,13.5,256.5,108.73,56.3
2017,11,24,9,0,772.0,52.0,1.9,14.0,296.0,150.66,87.8
2017,11,24,9,15,796.0,54.5,1.7,14.0,331.5,191.7,122.41
2017,11,24,9,30,820.0,57.0,1.5,14.0,367.0,236.13,161.31
2017,11,24,9,45,826.0,62.0,1.35,14.0,396.0,273.21,195.25
2017,11,24,10,0,832.0,67.0,1.2,14.0,425.0,311.85,230.06
2017,11,24,10,15,638.0,117.5,1.3,14.5,401.0,323.27,246.4
2017,11,24,10,30,444.0,168.0,1.4,15.0,377.0,321.05,249.7
2017,11,24,10,45,659.0,119.5,1.5,16.0,442.5,377.73,293.14
2017,11,24,11,0,874.0,71.0,1.6,17.0,508.0,444.93,344.74
2017,11,24,11,15,879.0,71.5,1.65,17.5,518.5,470.56,365.82
2017,11,24,11,30,884.0,72.0,1.7,18.0,529.0,493.94,384.92
2017,11,24,11,45,886.5,71.5,1.8,18.5,532.0,512.71,400.35
2017,11,24,12,0,889.0,71.0,1.9,19.0,535.0,528.89,413.5
2017,11,24,12,15,888.0,70.5,1.9,19.0,530.5,540.56,423.41
2017,11,24,12,30,887.0,70.0,1.9,19.0,526.0,549.42,431.02
2017,11,24,12,45,637.5,130.5,1.95,19.5,454.0,485.5,381.58
2017,11,24,13,0,388.0,191.0,2.0,20.0,382.0,409.48,322.25
2017,11,24,13,15,290.5,196.5,2.0,20.0,336.5,364.18,287.54
2017,11,24,13,30,193.0,202.0,2.0,20.0,291.0,313.93,248.27
2017,11,24,13,45,149.5,190.5,2.0,20.0,257.0,279.16,221.23
2017,11,24,14,0,106.0,179.0,2.0,20.0,223.0,244.47,193.86
2017,11,24,14,15,81.0,162.5,1.9,19.5,195.0,209.47,166.44
2017,11,24,14,30,56.0,146.0,1.8,19.0,167.0,179.47,142.63
2017,11,24,14,45,53.0,131.0,1.7,19.0,149.0,162.32,128.85
2017,11,24,15,0,50.0,116.0,1.6,19.0,131.0,145.08,114.76
2017,11,24,15,15,367.0,79.5,1.4,18.0,162.5,258.7,206.09
2017,11,24,15,30,684.0,43.0,1.2,17.0,194.0,339.28,265.18
2017,11,24,15,45,618.0,38.0,1.05,16.5,152.0,289.18,221.62
2017,11,24,16,0,552.0,33.0,0.9,16.0,110.0,241.52,179.59
2017,11,24,16,15,276.0,33.5,0.95,15.5,72.0,139.68,96.92
2017,11,24,16,30,0.0,34.0,1.0,15.0,34.0,41.24,2.92
2017,11,24,16,45,0.0,17.0,1.1,14.5,17.0,16.71,0.0
2017,11,24,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,7,15,34.5,13.5,1.45,9.5,16.0,13.27,0.0
2017,11,25,7,30,69.0,27.0,1.7,10.0,32.0,22.54,11.22
2017,11,25,7,45,96.5,44.0,1.95,10.5,56.5,35.92,25.68
2017,11,25,8,0,124.0,61.0,2.2,11.0,81.0,48.87,37.87
2017,11,25,8,15,139.5,78.0,2.15,11.5,107.0,64.74,52.41
2017,11,25,8,30,155.0,95.0,2.1,12.0,133.0,87.7,65.03
2017,11,25,8,45,164.0,111.5,2.1,12.5,158.0,111.46,82.75
2017,11,25,9,0,173.0,128.0,2.1,13.0,183.0,135.97,102.2
2017,11,25,9,15,180.5,142.5,2.0,13.5,205.0,159.25,121.26
2017,11,25,9,30,188.0,157.0,1.9,14.0,227.0,182.95,140.87
2017,11,25,9,45,241.5,165.0,1.85,15.0,263.0,211.57,162.78
2017,11,25,10,0,295.0,173.0,1.8,16.0,299.0,245.88,189.5
2017,11,25,10,15,406.5,161.5,1.9,16.5,346.0,284.16,218.93
2017,11,25,10,30,518.0,150.0,2.0,17.0,393.0,329.9,254.81
2017,11,25,10,45,447.0,173.0,2.15,18.0,388.0,341.2,265.3
2017,11,25,11,0,376.0,196.0,2.3,19.0,383.0,347.11,270.83
2017,11,25,11,15,436.0,186.5,2.4,19.0,408.0,377.38,295.37
2017,11,25,11,30,496.0,177.0,2.5,19.0,433.0,408.63,320.62
2017,11,25,11,45,502.5,176.5,2.6,19.5,436.5,423.21,332.3
2017,11,25,12,0,509.0,176.0,2.7,20.0,440.0,436.48,342.87
2017,11,25,12,15,298.0,201.5,2.7,20.0,355.5,358.09,282.22
2017,11,25,12,30,87.0,227.0,2.7,20.0,271.0,270.86,213.09
2017,11,25,12,45,70.0,216.5,2.75,20.0,251.5,253.08,199.49
2017,11,25,13,0,53.0,206.0,2.8,20.0,232.0,234.75,185.13
2017,11,25,13,15,64.0,201.5,2.65,19.5,231.5,237.51,188.03
2017,11,25,13,30,75.0,197.0,2.5,19.0,231.0,240.11,190.75
2017,11,25,13,45,53.0,179.5,2.45,19.0,203.0,210.91,167.47
2017,11,25,14,0,31.0,162.0,2.4,19.0,175.0,181.65,144.02
2017,11,25,14,15,126.0,154.0,2.05,18.5,200.0,227.86,182.55
2017,11,25,14,30,221.0,146.0,1.7,18.0,225.0,271.68,218.09
2017,11,25,14,45,212.5,131.5,1.4,18.0,201.0,249.57,199.75
2017,11,25,15,0,204.0,117.0,1.1,18.0,177.0,227.03,181.03
2017,11,25,15,15,192.5,100.5,1.05,17.5,150.5,200.51,159.36
2017,11,25,15,30,181.0,84.0,1.0,17.0,124.0,173.86,136.99
2017,11,25,15,45,160.0,67.0,1.0,16.5,97.0,142.94,110.68
2017,11,25,16,0,139.0,50.0,1.0,16.0,70.0,112.62,84.3
2017,11,25,16,15,69.5,35.5,1.0,15.5,45.5,66.46,44.79
2017,11,25,16,30,0.0,21.0,1.0,15.0,21.0,21.72,0.0
2017,11,25,16,45,0.0,10.5,1.0,15.0,10.5,10.32,0.0
2017,11,25,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,6.0,2.8,13.0,6.0,5.9,0.0
2017,11,26,7,30,0.0,12.0,3.0,13.0,12.0,11.57,2.57
2017,11,26,7,45,0.0,22.5,3.2,13.5,22.5,21.71,13.04
2017,11,26,8,0,0.0,33.0,3.4,14.0,33.0,31.87,22.43
2017,11,26,8,15,0.0,44.5,3.3,14.0,44.5,42.99,32.63
2017,11,26,8,30,0.0,56.0,3.2,14.0,56.0,53.75,40.23
2017,11,26,8,45,0.0,66.5,3.15,14.0,66.5,63.68,48.76
2017,11,26,9,0,0.0,77.0,3.1,14.0,77.0,73.63,57.21
2017,11,26,9,15,0.0,87.0,3.1,14.0,87.0,83.17,65.21
2017,11,26,9,30,0.0,97.0,3.1,14.0,97.0,92.73,73.16
2017,11,26,9,45,0.0,82.5,3.1,14.5,82.5,79.56,61.83
2017,11,26,10,0,0.0,68.0,3.1,15.0,68.0,65.73,50.01
2017,11,26,10,15,5.0,116.5,3.3,15.0,118.5,113.44,89.68
2017,11,26,10,30,10.0,165.0,3.5,15.0,169.0,161.0,128.7
2017,11,26,10,45,5.0,133.0,3.7,15.0,135.0,129.8,102.93
2017,11,26,11,0,0.0,101.0,3.9,15.0,101.0,97.55,76.22
2017,11,26,11,15,0.0,84.5,4.15,15.0,84.5,81.74,63.04
2017,11,26,11,30,0.0,68.0,4.4,15.0,68.0,65.75,49.67
2017,11,26,11,45,0.0,105.5,4.7,15.5,105.5,102.04,79.75
2017,11,26,12,0,0.0,143.0,5.0,16.0,143.0,138.48,109.61
2017,11,26,12,15,0.0,111.5,4.95,15.5,111.5,107.98,84.63
2017,11,26,12,30,0.0,80.0,4.9,15.0,80.0,77.37,59.39
2017,11,26,12,45,0.0,91.5,4.85,15.0,91.5,88.56,68.78
2017,11,26,13,0,0.0,103.0,4.8,15.0,103.0,99.88,78.27
2017,11,26,13,15,0.0,106.5,4.55,15.0,106.5,103.43,81.29
2017,11,26,13,30,0.0,110.0,4.3,15.0,110.0,107.05,84.41
2017,11,26,13,45,0.0,85.0,4.1,15.0,85.0,82.33,63.87
2017,11,26,14,0,0.0,60.0,3.9,15.0,60.0,57.98,43.53
2017,11,26,14,15,0.0,36.0,3.75,14.5,36.0,34.76,24.01
2017,11,26,14,30,0.0,12.0,3.6,14.0,12.0,11.57,4.27
2017,11,26,14,45,0.0,10.5,3.45,14.0,10.5,10.13,3.04
2017,11,26,15,0,0.0,9.0,3.3,14.0,9.0,8.68,1.8
2017,11,26,15,15,0.0,7.5,3.25,13.5,7.5,7.23,0.56
2017,11,26,15,30,0.0,6.0,3.2,13.0,6.0,5.78,0.0
2017,11,26,15,45,0.0,4.5,3.15,13.0,4.5,4.34,0.0
2017,11,26,16,0,0.0,3.0,3.1,13.0,3.0,2.89,0.0
2017,11,26,16,15,0.0,2.0,3.05,12.5,2.0,1.93,0.0
2017,11,26,16,30,0.0,1.0,3.0,12.0,1.0,0.96,0.0
2017,11,26,16,45,0.0,0.5,2.95,12.0,0.5,0.49,0.0
2017,11,26,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,7,15,80.5,15.0,1.3,7.5,20.5,14.74,0.0
2017,11,27,7,30,161.0,30.0,1.4,8.0,41.0,23.7,10.67
2017,11,27,7,45,285.0,41.0,1.5,8.5,78.5,31.63,21.97
2017,11,27,8,0,409.0,52.0,1.6,9.0,116.0,40.44,30.58
2017,11,27,8,15,480.5,60.0,1.65,9.5,156.5,44.74,34.82
2017,11,27,8,30,552.0,68.0,1.7,10.0,197.0,74.08,44.06
2017,11,27,8,45,606.5,72.0,1.75,10.5,237.5,108.88,63.51
2017,11,27,9,0,661.0,76.0,1.8,11.0,278.0,147.96,91.47
2017,11,27,9,15,692.0,79.5,1.85,11.0,314.0,186.41,123.23
2017,11,27,9,30,723.0,83.0,1.9,11.0,350.0,226.39,158.04
2017,11,27,9,45,763.5,80.5,2.0,11.5,383.5,266.69,193.28
2017,11,27,10,0,804.0,78.0,2.1,12.0,417.0,305.97,227.91
2017,11,27,10,15,818.0,80.0,2.15,12.0,441.5,342.11,260.82
2017,11,27,10,30,832.0,82.0,2.2,12.0,466.0,377.35,292.52
2017,11,27,10,45,843.5,82.0,2.25,12.5,484.5,408.55,319.94
2017,11,27,11,0,855.0,82.0,2.3,13.0,503.0,438.25,345.55
2017,11,27,11,15,859.5,83.0,2.25,13.0,513.0,464.12,368.04
2017,11,27,11,30,864.0,84.0,2.2,13.0,523.0,487.81,388.32
2017,11,27,11,45,868.5,83.0,2.2,13.0,526.5,507.18,405.03
2017,11,27,12,0,873.0,82.0,2.2,13.0,530.0,524.08,419.52
2017,11,27,12,15,871.0,81.5,2.15,13.0,525.0,535.58,429.41
2017,11,27,12,30,869.0,81.0,2.1,13.0,520.0,544.31,436.94
2017,11,27,12,45,868.5,78.5,2.1,13.5,508.5,548.93,440.58
2017,11,27,13,0,868.0,76.0,2.1,14.0,497.0,550.72,441.89
2017,11,27,13,15,858.5,74.5,2.1,14.0,477.5,545.89,438.77
2017,11,27,13,30,849.0,73.0,2.1,14.0,458.0,538.28,433.38
2017,11,27,13,45,836.0,71.0,2.15,14.0,432.0,525.59,424.08
2017,11,27,14,0,823.0,69.0,2.2,14.0,406.0,510.39,412.56
2017,11,27,14,15,802.0,67.0,2.25,13.5,373.5,488.76,396.42
2017,11,27,14,30,781.0,65.0,2.3,13.0,341.0,465.16,378.22
2017,11,27,14,45,753.5,61.0,2.4,13.0,304.5,434.54,353.3
2017,11,27,15,0,726.0,57.0,2.5,13.0,268.0,402.69,326.61
2017,11,27,15,15,681.0,53.0,2.2,12.5,227.5,362.38,292.18
2017,11,27,15,30,636.0,49.0,1.9,12.0,187.0,322.32,257.0
2017,11,27,15,45,569.5,42.5,1.65,11.5,145.5,272.22,213.06
2017,11,27,16,0,503.0,36.0,1.4,11.0,104.0,227.72,172.61
2017,11,27,16,15,379.5,27.0,1.35,10.5,67.0,163.68,113.72
2017,11,27,16,30,256.0,18.0,1.3,10.0,30.0,99.35,0.0
2017,11,27,16,45,128.0,9.0,1.3,9.5,15.0,39.6,0.0
2017,11,27,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,28,7,15,153.5,11.0,1.1,6.5,21.5,10.81,0.0
2017,11,28,7,30,307.0,22.0,1.2,7.0,43.0,17.12,5.43
2017,11,28,7,45,414.0,30.5,1.35,7.5,80.5,22.85,14.32
2017,11,28,8,0,521.0,39.0,1.5,8.0,118.0,28.34,19.84
2017,11,28,8,15,584.0,44.5,1.6,8.5,159.0,33.93,25.18
2017,11,28,8,30,647.0,50.0,1.7,9.0,200.0,62.58,32.83
2017,11,28,8,45,688.5,53.5,1.8,9.5,239.5,99.83,53.13
2017,11,28,9,0,730.0,57.0,1.9,10.0,279.0,140.02,82.11
2017,11,28,9,15,757.5,60.0,1.9,10.5,314.5,179.97,115.17
2017,11,28,9,30,785.0,63.0,1.9,11.0,350.0,221.02,151.02
2017,11,28,9,45,803.5,65.0,1.95,11.5,380.0,259.7,185.97
2017,11,28,10,0,822.0,67.0,2.0,12.0,410.0,298.21,220.79
2017,11,28,10,15,834.5,68.5,1.95,12.0,434.5,333.91,253.39
2017,11,28,10,30,847.0,70.0,1.9,12.0,459.0,368.55,284.58
2017,11,28,10,45,854.0,71.5,1.85,12.5,476.5,401.24,313.05
2017,11,28,11,0,861.0,73.0,1.8,13.0,494.0,430.42,338.01
2017,11,28,11,15,865.5,74.0,1.75,13.0,504.0,456.07,360.23
2017,11,28,11,30,870.0,75.0,1.7,13.0,514.0,479.5,380.21
2017,11,28,11,45,869.5,75.5,1.7,13.5,517.0,497.71,395.22
2017,11,28,12,0,869.0,76.0,1.7,14.0,520.0,513.3,407.85
2017,11,28,12,15,866.5,75.5,1.7,14.0,515.0,524.19,417.38
2017,11,28,12,30,864.0,75.0,1.7,14.0,510.0,532.31,424.59
2017,11,28,12,45,845.0,78.5,1.75,14.0,495.5,534.11,426.93
2017,11,28,13,0,826.0,82.0,1.8,14.0,481.0,532.32,426.39
2017,11,28,13,15,695.0,107.0,1.85,14.0,433.5,491.16,394.89
2017,11,28,13,30,564.0,132.0,1.9,14.0,386.0,444.99,359.17
2017,11,28,13,45,667.5,104.0,1.95,14.0,388.0,471.09,380.83
2017,11,28,14,0,771.0,76.0,2.0,14.0,390.0,489.1,395.46
2017,11,28,14,15,749.0,73.5,1.85,14.0,358.5,467.17,377.49
2017,11,28,14,30,727.0,71.0,1.7,14.0,327.0,443.44,357.98
2017,11,28,14,45,693.0,67.5,1.6,14.0,290.5,412.97,332.9
2017,11,28,15,0,659.0,64.0,1.5,14.0,254.0,380.4,305.59
2017,11,28,15,15,612.0,59.0,1.3,13.5,215.0,340.13,271.81
2017,11,28,15,30,565.0,54.0,1.1,13.0,176.0,300.48,237.62
2017,11,28,15,45,489.0,47.5,0.95,12.5,136.0,249.37,193.82
2017,11,28,16,0,413.0,41.0,0.8,12.0,96.0,201.53,151.83
2017,11,28,16,15,206.5,34.0,0.85,11.5,61.5,117.37,80.97
2017,11,28,16,30,0.0,27.0,0.9,11.0,27.0,30.54,0.0
2017,11,28,16,45,0.0,13.5,0.95,10.5,13.5,13.27,0.0
2017,11,28,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,29,7,15,187.5,10.5,2.1,5.5,22.5,10.32,0.0
2017,11,29,7,30,375.0,21.0,2.4,6.0,45.0,17.8,4.94
2017,11,29,7,45,482.5,28.5,2.75,6.5,84.5,23.1,14.48
2017,11,29,8,0,590.0,36.0,3.1,7.0,124.0,28.23,19.76
2017,11,29,8,15,652.0,41.0,3.1,7.5,166.5,30.82,22.41
2017,11,29,8,30,714.0,46.0,3.1,8.0,209.0,59.16,29.44
2017,11,29,8,45,754.0,49.5,3.15,8.5,250.0,99.24,50.72
2017,11,29,9,0,794.0,53.0,3.2,9.0,291.0,142.01,81.48
2017,11,29,9,15,820.5,55.5,3.1,9.5,327.5,183.98,116.36
2017,11,29,9,30,847.0,58.0,3.0,10.0,364.0,229.45,156.34
2017,11,29,9,45,867.0,59.0,2.9,10.5,396.0,269.79,193.09
2017,11,29,10,0,887.0,60.0,2.8,11.0,428.0,309.88,229.64
2017,11,29,10,15,899.5,61.5,2.75,11.0,453.5,347.54,264.46
2017,11,29,10,30,912.0,63.0,2.7,11.0,479.0,383.97,297.71
2017,11,29,10,45,919.0,64.0,2.65,11.5,497.0,416.37,326.56
2017,11,29,11,0,926.0,65.0,2.6,12.0,515.0,446.81,353.07
2017,11,29,11,15,931.0,65.5,2.6,12.5,526.0,473.76,376.26
2017,11,29,11,30,936.0,66.0,2.6,13.0,537.0,498.34,396.99
2017,11,29,11,45,936.5,66.5,2.65,13.5,540.0,518.27,413.76
2017,11,29,12,0,937.0,67.0,2.7,14.0,543.0,535.43,427.98
2017,11,29,12,15,935.0,67.0,2.7,14.0,538.5,547.97,438.98
2017,11,29,12,30,933.0,67.0,2.7,14.0,534.0,557.56,447.48
2017,11,29,12,45,930.0,65.5,2.7,14.0,522.0,562.07,451.91
2017,11,29,13,0,927.0,64.0,2.7,14.0,510.0,563.56,453.85
2017,11,29,13,15,918.0,63.0,2.65,14.0,490.0,559.4,451.09
2017,11,29,13,30,909.0,62.0,2.6,14.0,470.0,552.3,445.9
2017,11,29,13,45,735.5,88.0,2.55,14.0,406.0,488.06,395.46
2017,11,29,14,0,562.0,114.0,2.5,14.0,342.0,421.14,342.39
2017,11,29,14,15,702.5,85.0,2.35,14.0,347.0,455.91,370.17
2017,11,29,14,30,843.0,56.0,2.2,14.0,352.0,479.92,388.05
2017,11,29,14,45,814.5,53.0,2.1,14.0,314.0,451.29,363.92
2017,11,29,15,0,786.0,50.0,2.0,14.0,276.0,419.09,336.64
2017,11,29,15,15,744.0,46.5,1.75,13.0,234.5,379.55,303.55
2017,11,29,15,30,702.0,43.0,1.5,12.0,193.0,340.01,269.29
2017,11,29,15,45,633.0,38.0,1.25,11.5,150.5,289.17,224.66
2017,11,29,16,0,564.0,33.0,1.0,11.0,108.0,240.8,180.89
2017,11,29,16,15,443.0,25.0,1.05,10.5,70.0,176.61,120.84
2017,11,29,16,30,322.0,17.0,1.1,10.0,32.0,113.11,0.0
2017,11,29,16,45,161.0,8.5,1.2,9.5,16.0,46.68,0.0
2017,11,29,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,7,15,126.5,11.0,1.2,5.5,18.5,10.81,0.0
2017,11,30,7,30,253.0,22.0,1.3,6.0,37.0,17.45,3.58
2017,11,30,7,45,365.0,31.5,1.45,6.5,74.0,24.14,15.3
2017,11,30,8,0,477.0,41.0,1.6,7.0,111.0,30.51,21.81
2017,11,30,8,15,543.5,48.0,1.55,7.5,151.5,34.37,25.64
2017,11,30,8,30,610.0,55.0,1.5,8.0,192.0,59.01,32.68
2017,11,30,8,45,655.0,59.0,1.5,8.5,231.5,95.33,51.64
2017,11,30,9,0,700.0,63.0,1.5,9.0,271.0,137.53,81.75
2017,11,30,9,15,729.5,66.5,1.6,9.5,307.0,176.79,113.76
2017,11,30,9,30,759.0,70.0,1.7,10.0,343.0,217.41,148.94
2017,11,30,9,45,790.5,69.5,1.8,11.0,375.5,255.8,182.77
2017,11,30,10,0,822.0,69.0,1.9,12.0,408.0,295.06,217.41
2017,11,30,10,15,835.0,71.0,1.95,12.5,432.5,331.36,250.15
2017,11,30,10,30,848.0,73.0,2.0,13.0,457.0,366.66,281.49
2017,11,30,10,45,855.5,74.0,2.05,13.5,475.0,397.67,308.88
2017,11,30,11,0,863.0,75.0,2.1,14.0,493.0,426.95,334.24
2017,11,30,11,15,868.0,76.0,2.1,14.0,503.5,453.23,357.2
2017,11,30,11,30,873.0,77.0,2.1,14.0,514.0,477.34,377.98
2017,11,30,11,45,875.5,76.5,2.1,14.5,517.0,496.65,393.94
2017,11,30,12,0,878.0,76.0,2.1,15.0,520.0,512.92,407.19
2017,11,30,12,15,875.5,75.5,2.1,15.0,515.5,524.05,416.98
2017,11,30,12,30,873.0,75.0,2.1,15.0,511.0,532.39,424.42
2017,11,30,12,45,869.0,74.0,2.15,15.5,499.0,536.63,427.95
2017,11,30,13,0,865.0,73.0,2.2,16.0,487.0,539.26,430.05
2017,11,30,13,15,707.5,103.5,2.15,16.0,433.5,490.66,392.45
2017,11,30,13,30,550.0,134.0,2.1,16.0,380.0,436.98,350.63
2017,11,30,13,45,682.5,101.0,2.1,16.0,388.5,472.64,379.57
2017,11,30,14,0,815.0,68.0,2.1,16.0,397.0,499.64,400.86
2017,11,30,14,15,794.5,65.5,1.95,15.5,365.0,478.15,383.99
2017,11,30,14,30,774.0,63.0,1.8,15.0,333.0,454.7,365.44
2017,11,30,14,45,744.5,59.5,1.65,15.0,297.0,424.18,340.2
2017,11,30,15,0,715.0,56.0,1.5,15.0,261.0,392.54,313.47
2017,11,30,15,15,671.0,52.0,1.35,14.5,221.0,353.35,280.65
2017,11,30,15,30,627.0,48.0,1.2,14.0,181.0,314.39,247.02
2017,11,30,15,45,559.5,41.5,1.05,13.5,140.5,264.68,204.13
2017,11,30,16,0,492.0,35.0,0.9,13.0,100.0,220.59,164.64
2017,11,30,16,15,372.5,26.0,0.9,12.5,64.0,158.84,107.56
2017,11,30,16,30,253.0,17.0,0.9,12.0,28.0,95.96,0.0
2017,11,30,16,45,126.5,8.5,0.95,11.5,14.0,38.34,0.0
2017,11,30,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
