Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,1,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,1,7,15,120.5,10.5,0.35,6.5,17.5,10.32,0.0
2017,12,1,7,30,241.0,21.0,0.3,7.0,35.0,16.62,1.79
2017,12,1,7,45,350.0,31.5,0.25,7.5,71.0,24.32,15.35
2017,12,1,8,0,459.0,42.0,0.2,8.0,107.0,31.65,22.79
2017,12,1,8,15,527.0,48.5,0.25,8.0,147.5,35.0,26.22
2017,12,1,8,30,595.0,55.0,0.3,8.0,188.0,56.78,32.08
2017,12,1,8,45,643.0,59.5,0.35,8.5,227.5,92.92,50.44
2017,12,1,9,0,691.0,64.0,0.4,9.0,267.0,132.6,77.79
2017,12,1,9,15,721.0,67.5,0.35,9.5,302.5,174.19,111.11
2017,12,1,9,30,751.0,71.0,0.3,10.0,338.0,214.47,145.13
2017,12,1,9,45,594.0,105.5,0.25,11.0,328.5,237.32,171.7
2017,12,1,10,0,437.0,140.0,0.2,12.0,319.0,248.57,187.19
2017,12,1,10,15,633.5,108.5,0.2,12.5,385.0,299.22,224.67
2017,12,1,10,30,830.0,77.0,0.2,13.0,451.0,361.77,271.99
2017,12,1,10,45,838.5,78.5,0.25,13.5,469.0,393.14,298.45
2017,12,1,11,0,847.0,80.0,0.3,14.0,487.0,422.89,323.32
2017,12,1,11,15,852.0,80.5,0.4,14.0,497.5,448.34,345.45
2017,12,1,11,30,857.0,81.0,0.5,14.0,508.0,471.66,365.62
2017,12,1,11,45,711.5,116.5,0.6,14.0,472.5,455.77,356.07
2017,12,1,12,0,566.0,152.0,0.7,14.0,437.0,431.76,339.74
2017,12,1,12,15,710.5,117.0,0.7,14.0,471.5,481.07,378.67
2017,12,1,12,30,855.0,82.0,0.7,14.0,506.0,528.88,415.46
2017,12,1,12,45,856.0,79.5,0.75,14.5,495.5,534.44,419.69
2017,12,1,13,0,857.0,77.0,0.8,15.0,485.0,537.23,422.12
2017,12,1,13,15,848.0,75.5,0.8,15.0,466.5,533.03,419.55
2017,12,1,13,30,839.0,74.0,0.8,15.0,448.0,526.07,414.81
2017,12,1,13,45,634.0,106.5,0.8,15.0,379.5,451.73,358.35
2017,12,1,14,0,429.0,139.0,0.8,15.0,311.0,374.91,299.24
2017,12,1,14,15,403.5,130.5,0.75,14.5,282.5,349.82,280.62
2017,12,1,14,30,378.0,122.0,0.7,14.0,254.0,324.02,260.65
2017,12,1,14,45,545.0,90.5,0.65,14.0,257.5,364.78,292.11
2017,12,1,15,0,712.0,59.0,0.6,14.0,261.0,393.28,311.84
2017,12,1,15,15,667.0,54.5,0.5,13.5,221.0,353.3,278.29
2017,12,1,15,30,622.0,50.0,0.4,13.0,181.0,315.93,246.33
2017,12,1,15,45,552.0,43.5,0.35,13.0,140.5,265.95,203.56
2017,12,1,16,0,482.0,37.0,0.3,13.0,100.0,218.83,162.05
2017,12,1,16,15,359.0,27.0,0.25,12.5,64.0,155.4,104.22
2017,12,1,16,30,236.0,17.0,0.2,12.0,28.0,90.96,0.0
2017,12,1,16,45,118.0,8.5,0.2,11.5,14.0,36.22,0.0
2017,12,1,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,2,7,15,67.5,10.5,0.6,6.0,14.0,10.32,0.0
2017,12,2,7,30,135.0,21.0,0.5,6.0,28.0,16.44,0.11
2017,12,2,7,45,209.0,35.0,0.45,6.5,58.5,27.07,17.61
2017,12,2,8,0,283.0,49.0,0.4,7.0,89.0,37.31,27.87
2017,12,2,8,15,325.5,62.0,0.4,7.0,122.5,46.35,36.57
2017,12,2,8,30,368.0,75.0,0.4,7.0,156.0,66.38,45.6
2017,12,2,8,45,395.5,86.5,0.45,7.5,188.5,97.0,63.84
2017,12,2,9,0,423.0,98.0,0.5,8.0,221.0,129.68,87.55
2017,12,2,9,15,457.0,102.5,0.5,8.0,251.0,159.19,110.76
2017,12,2,9,30,491.0,107.0,0.5,8.0,281.0,190.76,137.13
2017,12,2,9,45,482.0,123.0,0.55,8.5,306.5,224.2,167.02
2017,12,2,10,0,473.0,139.0,0.6,9.0,332.0,256.28,195.48
2017,12,2,10,15,526.5,132.5,0.6,9.0,359.0,285.8,220.32
2017,12,2,10,30,580.0,126.0,0.6,9.0,386.0,318.32,247.69
2017,12,2,10,45,529.5,145.0,0.6,9.5,389.5,336.08,264.08
2017,12,2,11,0,479.0,164.0,0.6,10.0,393.0,350.58,277.12
2017,12,2,11,15,394.0,186.0,0.6,10.0,377.5,348.66,277.34
2017,12,2,11,30,309.0,208.0,0.6,10.0,362.0,342.22,273.42
2017,12,2,11,45,408.5,188.5,0.6,10.5,392.5,380.05,303.28
2017,12,2,12,0,508.0,169.0,0.6,11.0,423.0,418.7,333.25
2017,12,2,12,15,546.5,156.0,0.55,11.0,427.5,434.21,345.51
2017,12,2,12,30,585.0,143.0,0.5,11.0,432.0,450.45,358.4
2017,12,2,12,45,555.0,148.0,0.45,11.5,417.0,444.35,353.15
2017,12,2,13,0,525.0,153.0,0.4,12.0,402.0,438.02,347.76
2017,12,2,13,15,508.0,153.0,0.35,12.0,386.5,431.57,342.93
2017,12,2,13,30,491.0,153.0,0.3,12.0,371.0,423.48,336.73
2017,12,2,13,45,411.5,153.5,0.3,12.0,329.0,382.04,305.07
2017,12,2,14,0,332.0,154.0,0.3,12.0,287.0,335.53,269.32
2017,12,2,14,15,412.0,129.0,0.3,11.5,281.0,351.68,283.28
2017,12,2,14,30,492.0,104.0,0.3,11.0,275.0,358.9,289.32
2017,12,2,14,45,457.5,99.0,0.3,11.0,244.5,330.23,266.03
2017,12,2,15,0,423.0,94.0,0.3,11.0,214.0,301.54,242.53
2017,12,2,15,15,391.0,83.0,0.35,10.5,181.0,267.46,214.75
2017,12,2,15,30,359.0,72.0,0.4,10.0,148.0,233.84,186.41
2017,12,2,15,45,316.0,58.5,0.5,10.0,114.5,194.05,152.06
2017,12,2,16,0,273.0,45.0,0.6,10.0,81.0,156.02,118.21
2017,12,2,16,15,136.5,33.5,0.7,9.5,51.5,88.96,60.19
2017,12,2,16,30,0.0,22.0,0.8,9.0,22.0,23.5,0.0
2017,12,2,16,45,0.0,11.0,0.9,9.0,11.0,10.81,0.0
2017,12,2,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,3,7,15,133.5,10.0,1.6,5.5,17.0,9.83,0.0
2017,12,3,7,30,267.0,20.0,1.7,6.0,34.0,15.95,0.0
2017,12,3,7,45,391.0,28.5,1.8,7.0,71.0,21.79,12.85
2017,12,3,8,0,515.0,37.0,1.9,8.0,108.0,27.36,18.77
2017,12,3,8,15,585.0,43.0,2.05,8.0,149.5,33.39,24.61
2017,12,3,8,30,655.0,49.0,2.2,8.0,191.0,52.36,29.22
2017,12,3,8,45,701.0,52.5,2.4,8.5,231.0,89.56,46.46
2017,12,3,9,0,747.0,56.0,2.6,9.0,271.0,130.13,73.86
2017,12,3,9,15,776.0,59.0,2.55,9.5,307.5,170.6,106.43
2017,12,3,9,30,805.0,62.0,2.5,10.0,344.0,212.29,142.48
2017,12,3,9,45,826.0,64.0,2.45,10.5,375.5,252.09,178.34
2017,12,3,10,0,847.0,66.0,2.4,11.0,407.0,291.91,214.39
2017,12,3,10,15,860.5,67.5,2.3,11.0,432.5,328.68,248.22
2017,12,3,10,30,874.0,69.0,2.2,11.0,458.0,366.18,282.07
2017,12,3,10,45,883.5,69.5,2.15,11.5,476.5,397.98,310.3
2017,12,3,11,0,893.0,70.0,2.1,12.0,495.0,428.07,336.45
2017,12,3,11,15,897.5,70.5,2.05,12.0,506.0,454.13,359.45
2017,12,3,11,30,902.0,71.0,2.0,12.0,517.0,477.92,380.12
2017,12,3,11,45,904.0,71.0,2.0,12.5,520.5,497.63,396.61
2017,12,3,12,0,906.0,71.0,2.0,13.0,524.0,514.73,410.67
2017,12,3,12,15,904.5,71.0,2.05,13.0,520.0,527.39,421.95
2017,12,3,12,30,903.0,71.0,2.1,13.0,516.0,537.23,430.82
2017,12,3,12,45,883.5,75.0,2.15,13.0,502.0,539.07,433.28
2017,12,3,13,0,864.0,79.0,2.2,13.0,488.0,539.17,434.19
2017,12,3,13,15,854.5,77.5,2.25,13.0,469.0,534.91,431.7
2017,12,3,13,30,845.0,76.0,2.3,13.0,450.0,527.88,426.88
2017,12,3,13,45,831.0,74.0,2.35,13.0,424.0,515.33,417.56
2017,12,3,14,0,817.0,72.0,2.4,13.0,398.0,500.28,406.01
2017,12,3,14,15,795.5,69.5,2.4,12.5,366.5,478.62,389.52
2017,12,3,14,30,774.0,67.0,2.4,12.0,335.0,455.01,370.97
2017,12,3,14,45,746.0,63.0,2.45,12.0,298.5,425.01,346.21
2017,12,3,15,0,718.0,59.0,2.5,12.0,262.0,393.79,319.71
2017,12,3,15,15,671.5,54.5,2.2,11.5,221.5,353.3,284.97
2017,12,3,15,30,625.0,50.0,1.9,11.0,181.0,315.49,251.43
2017,12,3,15,45,556.5,43.5,1.65,10.5,140.5,266.26,208.08
2017,12,3,16,0,488.0,37.0,1.4,10.0,100.0,219.76,165.91
2017,12,3,16,15,244.0,32.5,1.45,9.0,64.0,125.78,85.86
2017,12,3,16,30,0.0,28.0,1.5,8.0,28.0,32.42,0.0
2017,12,3,16,45,0.0,14.0,1.55,7.5,14.0,13.76,0.0
2017,12,3,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,4,7,15,190.0,8.5,3.75,3.5,18.0,8.36,0.0
2017,12,4,7,30,380.0,17.0,4.0,4.0,36.0,14.32,0.0
2017,12,4,7,45,500.0,24.5,4.3,4.5,75.5,19.82,11.14
2017,12,4,8,0,620.0,32.0,4.6,5.0,115.0,25.11,16.93
2017,12,4,8,15,685.0,36.5,4.8,5.5,158.5,27.38,19.35
2017,12,4,8,30,750.0,41.0,5.0,6.0,202.0,44.98,22.76
2017,12,4,8,45,791.0,44.5,5.2,6.5,243.5,88.85,43.57
2017,12,4,9,0,832.0,48.0,5.4,7.0,285.0,132.79,73.31
2017,12,4,9,15,859.0,50.0,5.6,7.5,323.0,175.59,108.13
2017,12,4,9,30,886.0,52.0,5.8,8.0,361.0,219.16,146.66
2017,12,4,9,45,900.0,55.0,6.0,8.5,393.0,261.16,185.76
2017,12,4,10,0,914.0,58.0,6.2,9.0,425.0,302.47,224.63
2017,12,4,10,15,926.5,59.5,6.3,9.5,451.0,340.99,260.97
2017,12,4,10,30,939.0,61.0,6.4,10.0,477.0,378.25,295.74
2017,12,4,10,45,946.0,62.0,6.55,10.5,496.0,411.53,326.72
2017,12,4,11,0,953.0,63.0,6.7,11.0,515.0,442.8,355.39
2017,12,4,11,15,957.5,63.5,6.8,11.5,526.0,470.35,380.37
2017,12,4,11,30,962.0,64.0,6.9,12.0,537.0,495.47,402.78
2017,12,4,11,45,961.0,65.0,7.05,12.5,540.5,515.95,421.01
2017,12,4,12,0,960.0,66.0,7.2,13.0,544.0,533.58,436.5
2017,12,4,12,15,958.0,66.0,7.2,13.0,539.5,546.77,448.69
2017,12,4,12,30,956.0,66.0,7.2,13.0,535.0,556.95,458.18
2017,12,4,12,45,946.5,66.5,7.25,13.5,522.5,560.76,461.52
2017,12,4,13,0,937.0,67.0,7.3,14.0,510.0,561.49,462.15
2017,12,4,13,15,928.0,66.0,7.25,14.0,490.0,557.85,459.81
2017,12,4,13,30,919.0,65.0,7.2,14.0,470.0,551.27,454.87
2017,12,4,13,45,902.5,64.5,7.2,14.0,443.5,538.51,444.77
2017,12,4,14,0,886.0,64.0,7.2,14.0,417.0,523.15,432.27
2017,12,4,14,15,866.5,62.0,7.05,14.0,384.0,504.27,416.35
2017,12,4,14,30,847.0,60.0,6.9,14.0,351.0,481.24,396.67
2017,12,4,14,45,817.0,57.0,6.75,14.0,313.5,450.26,370.02
2017,12,4,15,0,787.0,54.0,6.6,14.0,276.0,417.95,341.59
2017,12,4,15,15,743.5,50.0,6.35,13.5,234.0,377.84,306.55
2017,12,4,15,30,700.0,46.0,6.1,13.0,192.0,337.73,270.46
2017,12,4,15,45,633.0,40.0,5.9,12.5,149.5,287.27,225.17
2017,12,4,16,0,566.0,34.0,5.7,12.0,107.0,239.06,180.56
2017,12,4,16,15,436.5,25.5,5.65,11.0,68.5,172.58,116.74
2017,12,4,16,30,307.0,17.0,5.6,10.0,30.0,106.96,0.0
2017,12,4,16,45,153.5,8.5,5.55,9.5,15.0,44.3,0.0
2017,12,4,17,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,5,7,15,187.5,8.0,2.0,2.5,17.0,7.86,0.0
2017,12,5,7,30,375.0,16.0,2.2,3.0,34.0,13.39,0.0
2017,12,5,7,45,494.0,23.5,2.4,4.0,73.0,18.95,10.29
2017,12,5,8,0,613.0,31.0,2.6,5.0,112.0,24.27,16.16
2017,12,5,8,15,678.0,36.0,2.6,5.5,155.0,27.05,19.05
2017,12,5,8,30,743.0,41.0,2.6,6.0,198.0,42.8,22.42
2017,12,5,8,45,783.0,44.0,2.65,7.0,239.0,85.72,41.69
2017,12,5,9,0,823.0,47.0,2.7,8.0,280.0,128.66,69.93
2017,12,5,9,15,849.5,49.5,2.65,8.5,317.5,171.35,104.07
2017,12,5,9,30,876.0,52.0,2.6,9.0,355.0,214.82,141.81
2017,12,5,9,45,883.0,57.0,2.6,9.5,386.0,256.62,180.18
2017,12,5,10,0,890.0,62.0,2.6,10.0,417.0,297.27,217.74
2017,12,5,10,15,903.0,63.5,2.5,10.5,443.0,335.15,252.39
2017,12,5,10,30,916.0,65.0,2.4,11.0,469.0,371.86,285.43
2017,12,5,10,45,924.5,66.0,2.35,12.0,487.5,405.04,314.45
2017,12,5,11,0,933.0,67.0,2.3,13.0,506.0,436.37,341.12
2017,12,5,11,15,937.5,67.5,2.2,13.0,517.5,463.51,364.93
2017,12,5,11,30,942.0,68.0,2.1,13.0,529.0,488.25,386.26
2017,12,5,11,45,943.5,68.0,2.05,13.5,533.0,508.6,403.11
2017,12,5,12,0,945.0,68.0,2.0,14.0,537.0,526.21,417.38
2017,12,5,12,15,943.0,68.0,1.95,14.0,532.5,539.28,428.58
2017,12,5,12,30,941.0,68.0,1.9,14.0,528.0,549.4,437.24
2017,12,5,12,45,910.0,74.5,1.9,14.5,511.5,548.45,436.57
2017,12,5,13,0,879.0,81.0,1.9,15.0,495.0,545.53,434.19
2017,12,5,13,15,868.5,80.0,1.85,15.0,475.5,541.5,431.55
2017,12,5,13,30,858.0,79.0,1.8,15.0,456.0,534.67,426.56
2017,12,5,13,45,843.5,77.0,1.8,15.0,430.0,522.02,417.18
2017,12,5,14,0,829.0,75.0,1.8,15.0,404.0,506.83,405.59
2017,12,5,14,15,806.5,72.0,1.6,14.5,371.5,484.24,387.93
2017,12,5,14,30,784.0,69.0,1.4,14.0,339.0,459.66,368.27
2017,12,5,14,45,753.0,65.5,1.25,14.0,302.0,428.87,342.8
2017,12,5,15,0,722.0,62.0,1.1,14.0,265.0,396.91,315.8
2017,12,5,15,15,673.5,57.0,1.05,13.5,224.0,357.34,283.06
2017,12,5,15,30,625.0,52.0,1.0,13.0,183.0,316.39,248.19
2017,12,5,15,45,550.5,45.0,0.95,12.5,141.5,264.64,204.0
2017,12,5,16,0,476.0,38.0,0.9,12.0,100.0,215.93,161.07
2017,12,5,16,15,342.5,28.0,0.9,11.5,63.5,150.16,100.5
2017,12,5,16,30,209.0,18.0,0.9,11.0,27.0,83.64,0.0
2017,12,5,16,45,104.5,9.0,0.9,11.0,13.5,33.26,0.0
2017,12,5,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,6,7,15,102.0,8.5,1.4,2.5,13.0,8.36,0.0
2017,12,6,7,30,204.0,17.0,1.5,3.0,26.0,13.39,0.0
2017,12,6,7,45,331.0,28.0,1.65,4.0,62.0,21.78,12.46
2017,12,6,8,0,458.0,39.0,1.8,5.0,98.0,29.74,21.03
2017,12,6,8,15,532.0,46.0,2.0,5.5,139.0,33.63,25.03
2017,12,6,8,30,606.0,53.0,2.2,6.0,180.0,46.75,28.83
2017,12,6,8,45,655.0,58.0,2.4,6.5,220.0,83.18,44.6
2017,12,6,9,0,704.0,63.0,2.6,7.0,260.0,123.25,70.92
2017,12,6,9,15,736.0,66.5,2.6,7.5,297.0,165.35,104.34
2017,12,6,9,30,768.0,70.0,2.6,8.0,334.0,206.22,139.34
2017,12,6,9,45,813.0,67.5,2.6,9.0,369.5,245.67,173.66
2017,12,6,10,0,858.0,65.0,2.6,10.0,405.0,287.03,210.03
2017,12,6,10,15,872.0,66.5,2.55,10.5,430.5,324.31,244.14
2017,12,6,10,30,886.0,68.0,2.5,11.0,456.0,362.35,278.26
2017,12,6,10,45,896.5,68.5,2.5,11.5,475.5,394.92,307.42
2017,12,6,11,0,907.0,69.0,2.5,12.0,495.0,425.81,334.56
2017,12,6,11,15,912.5,70.0,2.5,12.0,506.5,453.25,359.01
2017,12,6,11,30,918.0,71.0,2.5,12.0,518.0,478.44,381.15
2017,12,6,11,45,920.5,71.0,2.5,12.5,522.0,498.86,398.41
2017,12,6,12,0,923.0,71.0,2.5,13.0,526.0,516.66,413.19
2017,12,6,12,15,921.5,70.5,2.5,13.0,522.5,529.26,424.38
2017,12,6,12,30,920.0,70.0,2.5,13.0,519.0,538.98,433.1
2017,12,6,12,45,917.0,69.0,2.55,13.5,507.5,544.51,437.73
2017,12,6,13,0,914.0,68.0,2.6,14.0,496.0,547.08,439.87
2017,12,6,13,15,905.5,67.0,2.55,14.0,477.5,543.88,437.86
2017,12,6,13,30,897.0,66.0,2.5,14.0,459.0,537.8,433.45
2017,12,6,13,45,883.5,64.5,2.5,14.0,433.0,525.83,424.42
2017,12,6,14,0,870.0,63.0,2.5,14.0,407.0,511.25,413.09
2017,12,6,14,15,850.5,61.0,2.3,13.5,375.5,492.75,398.48
2017,12,6,14,30,831.0,59.0,2.1,13.0,344.0,470.17,380.24
2017,12,6,14,45,800.0,56.5,1.95,13.0,306.5,439.8,354.82
2017,12,6,15,0,769.0,54.0,1.8,13.0,269.0,408.17,327.75
2017,12,6,15,15,725.5,50.0,1.6,12.0,228.5,368.73,294.75
2017,12,6,15,30,682.0,46.0,1.4,11.0,188.0,329.31,260.6
2017,12,6,15,45,607.0,40.5,1.2,10.5,145.5,277.21,215.11
2017,12,6,16,0,532.0,35.0,1.0,10.0,103.0,227.76,170.66
2017,12,6,16,15,408.0,25.5,1.0,9.5,66.0,163.38,109.6
2017,12,6,16,30,284.0,16.0,1.0,9.0,29.0,99.63,0.0
2017,12,6,16,45,142.0,8.0,1.05,8.5,14.5,41.0,0.0
2017,12,6,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,7,7,15,149.5,8.0,2.15,3.5,14.0,7.86,0.0
2017,12,7,7,30,299.0,16.0,2.2,4.0,28.0,13.66,0.0
2017,12,7,7,45,417.0,25.5,2.25,5.0,65.5,21.33,11.76
2017,12,7,8,0,535.0,35.0,2.3,6.0,103.0,28.62,19.88
2017,12,7,8,15,607.0,41.5,2.4,6.5,145.5,32.59,23.95
2017,12,7,8,30,679.0,48.0,2.5,7.0,188.0,44.66,27.45
2017,12,7,8,45,712.5,54.0,2.7,8.0,227.5,84.03,43.75
2017,12,7,9,0,746.0,60.0,2.9,9.0,267.0,125.65,70.85
2017,12,7,9,15,776.5,63.5,2.8,9.5,304.5,166.44,102.66
2017,12,7,9,30,807.0,67.0,2.7,10.0,342.0,208.63,138.54
2017,12,7,9,45,821.0,71.5,2.6,11.0,373.0,249.14,174.66
2017,12,7,10,0,835.0,76.0,2.5,12.0,404.0,289.2,210.51
2017,12,7,10,15,849.5,77.5,2.4,12.5,430.0,325.88,243.63
2017,12,7,10,30,864.0,79.0,2.3,13.0,456.0,361.67,275.45
2017,12,7,10,45,863.0,83.5,2.25,13.5,473.5,393.64,303.83
2017,12,7,11,0,862.0,88.0,2.2,14.0,491.0,423.44,329.69
2017,12,7,11,15,868.0,89.0,2.05,14.0,502.5,450.44,352.99
2017,12,7,11,30,874.0,90.0,1.9,14.0,514.0,475.35,374.04
2017,12,7,11,45,866.0,93.0,1.8,14.5,516.0,493.6,388.9
2017,12,7,12,0,858.0,96.0,1.7,15.0,518.0,509.04,401.11
2017,12,7,12,15,856.0,95.5,1.65,15.0,514.0,521.08,411.36
2017,12,7,12,30,854.0,95.0,1.6,15.0,510.0,530.42,419.29
2017,12,7,12,45,820.0,102.0,1.55,15.5,493.0,528.35,417.48
2017,12,7,13,0,786.0,109.0,1.5,16.0,476.0,523.98,413.78
2017,12,7,13,15,775.0,107.0,1.5,16.0,457.5,519.11,410.74
2017,12,7,13,30,764.0,105.0,1.5,16.0,439.0,511.7,405.58
2017,12,7,13,45,740.0,103.5,1.5,16.0,412.0,495.74,393.74
2017,12,7,14,0,716.0,102.0,1.5,16.0,385.0,477.66,380.06
2017,12,7,14,15,691.5,98.0,1.3,15.5,353.5,454.81,362.28
2017,12,7,14,30,667.0,94.0,1.1,15.0,322.0,430.31,342.8
2017,12,7,14,45,626.5,89.0,0.95,14.5,285.0,395.99,315.48
2017,12,7,15,0,586.0,84.0,0.8,14.0,248.0,361.13,287.12
2017,12,7,15,15,536.0,76.0,0.85,13.0,208.5,319.05,253.59
2017,12,7,15,30,486.0,68.0,0.9,12.0,169.0,277.66,219.41
2017,12,7,15,45,408.5,57.0,0.95,11.5,129.0,224.5,174.59
2017,12,7,16,0,331.0,46.0,1.0,11.0,89.0,175.46,132.16
2017,12,7,16,15,165.5,33.5,1.05,10.5,55.0,102.88,69.25
2017,12,7,16,30,0.0,21.0,1.1,10.0,21.0,22.2,0.0
2017,12,7,16,45,0.0,10.5,1.15,10.0,10.5,10.32,0.0
2017,12,7,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,8,7,15,85.5,8.0,1.4,4.5,11.0,7.86,0.0
2017,12,8,7,30,171.0,16.0,1.3,5.0,22.0,12.65,0.0
2017,12,8,7,45,306.0,27.5,1.25,5.5,58.0,21.6,11.7
2017,12,8,8,0,441.0,39.0,1.2,6.0,94.0,30.09,21.17
2017,12,8,8,15,517.0,47.0,1.55,6.5,135.0,34.89,26.02
2017,12,8,8,30,593.0,55.0,1.9,7.0,176.0,45.25,35.7
2017,12,8,8,45,448.5,79.5,2.25,8.0,181.5,87.08,55.52
2017,12,8,9,0,304.0,104.0,2.6,9.0,187.0,118.34,83.63
2017,12,8,9,15,329.5,112.5,2.7,9.5,214.0,141.97,101.77
2017,12,8,9,30,355.0,121.0,2.8,10.0,241.0,169.89,124.78
2017,12,8,9,45,573.0,91.0,2.95,10.5,306.0,207.7,149.7
2017,12,8,10,0,791.0,61.0,3.1,11.0,371.0,261.52,190.25
2017,12,8,10,15,785.5,79.5,3.1,11.5,403.5,306.79,231.13
2017,12,8,10,30,780.0,98.0,3.1,12.0,436.0,348.37,268.15
2017,12,8,10,45,737.0,100.0,3.1,12.5,430.0,360.61,281.58
2017,12,8,11,0,694.0,102.0,3.1,13.0,424.0,368.46,290.78
2017,12,8,11,15,551.5,142.0,3.1,13.0,402.0,366.62,292.49
2017,12,8,11,30,409.0,182.0,3.1,13.0,380.0,357.39,287.06
2017,12,8,11,45,493.5,162.5,3.15,13.5,403.5,387.69,311.76
2017,12,8,12,0,578.0,143.0,3.2,14.0,427.0,420.71,338.42
2017,12,8,12,15,462.0,169.0,3.15,14.0,395.0,398.35,321.23
2017,12,8,12,30,346.0,195.0,3.1,14.0,363.0,370.66,299.46
2017,12,8,12,45,503.5,153.0,3.1,14.5,391.0,416.29,336.63
2017,12,8,13,0,661.0,111.0,3.1,15.0,419.0,460.55,372.08
2017,12,8,13,15,612.0,118.5,3.05,14.5,395.5,445.82,361.18
2017,12,8,13,30,563.0,126.0,3.0,14.0,372.0,429.01,348.67
2017,12,8,13,45,586.0,113.0,2.95,14.0,356.0,426.24,346.9
2017,12,8,14,0,609.0,100.0,2.9,14.0,340.0,421.0,342.88
2017,12,8,14,15,686.5,86.5,2.65,13.5,337.0,439.25,357.41
2017,12,8,14,30,764.0,73.0,2.4,13.0,334.0,451.56,366.47
2017,12,8,14,45,739.0,68.0,2.15,13.0,298.0,422.6,341.75
2017,12,8,15,0,714.0,63.0,1.9,13.0,262.0,392.26,315.52
2017,12,8,15,15,667.0,58.0,1.7,12.0,222.0,353.93,283.45
2017,12,8,15,30,620.0,53.0,1.5,11.0,182.0,314.03,249.08
2017,12,8,15,45,554.0,45.5,1.3,10.5,141.5,265.29,206.37
2017,12,8,16,0,488.0,38.0,1.1,10.0,101.0,219.03,164.56
2017,12,8,16,15,361.5,27.5,1.15,9.5,64.0,154.78,104.19
2017,12,8,16,30,235.0,17.0,1.2,9.0,27.0,89.3,0.0
2017,12,8,16,45,117.5,8.5,1.25,8.5,13.5,35.72,0.0
2017,12,8,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,10.5,1.95,3.5,10.5,10.32,0.0
2017,12,9,7,30,0.0,21.0,2.2,4.0,21.0,20.64,0.0
2017,12,9,7,45,184.0,30.0,2.45,4.5,52.5,23.41,12.84
2017,12,9,8,0,368.0,39.0,2.7,5.0,84.0,30.24,21.3
2017,12,9,8,15,435.5,47.0,2.9,5.5,120.0,35.01,26.18
2017,12,9,8,30,503.0,55.0,3.1,6.0,156.0,43.16,33.9
2017,12,9,8,45,546.5,60.5,3.3,7.0,191.5,74.65,42.3
2017,12,9,9,0,590.0,66.0,3.5,8.0,227.0,109.47,64.33
2017,12,9,9,15,622.0,69.0,3.55,8.5,259.5,143.48,90.44
2017,12,9,9,30,654.0,72.0,3.6,9.0,292.0,179.23,120.62
2017,12,9,9,45,667.0,77.0,3.65,9.5,319.5,214.09,152.1
2017,12,9,10,0,680.0,82.0,3.7,10.0,347.0,248.74,183.79
2017,12,9,10,15,695.0,85.0,3.65,10.5,371.0,281.72,213.89
2017,12,9,10,30,710.0,88.0,3.6,11.0,395.0,314.22,243.22
2017,12,9,10,45,713.5,91.5,3.55,12.0,411.5,342.39,268.24
2017,12,9,11,0,717.0,95.0,3.5,13.0,428.0,369.04,291.34
2017,12,9,11,15,819.5,84.5,3.45,13.0,473.0,422.22,335.2
2017,12,9,11,30,922.0,74.0,3.4,13.0,518.0,477.24,380.13
2017,12,9,11,45,823.5,87.5,3.35,13.5,487.0,465.19,372.28
2017,12,9,12,0,725.0,101.0,3.3,14.0,456.0,447.34,359.42
2017,12,9,12,15,608.5,132.5,3.25,14.0,429.0,434.25,350.02
2017,12,9,12,30,492.0,164.0,3.2,14.0,402.0,414.69,334.93
2017,12,9,12,45,696.0,120.0,3.15,14.5,448.5,481.45,388.26
2017,12,9,13,0,900.0,76.0,3.1,15.0,495.0,544.94,437.84
2017,12,9,13,15,824.0,78.0,3.0,15.0,450.5,510.85,411.53
2017,12,9,13,30,748.0,80.0,2.9,15.0,406.0,474.1,383.25
2017,12,9,13,45,758.5,72.5,2.85,15.0,387.0,469.17,379.77
2017,12,9,14,0,769.0,65.0,2.8,15.0,368.0,461.53,373.72
2017,12,9,14,15,741.5,66.0,2.55,14.5,339.0,441.92,358.06
2017,12,9,14,30,714.0,67.0,2.3,14.0,310.0,420.64,340.71
2017,12,9,14,45,686.0,63.5,2.1,14.0,277.0,392.85,317.28
2017,12,9,15,0,658.0,60.0,1.9,14.0,244.0,365.69,293.76
2017,12,9,15,15,616.0,55.5,1.7,13.0,207.0,329.43,263.4
2017,12,9,15,30,574.0,51.0,1.5,12.0,170.0,293.46,232.3
2017,12,9,15,45,499.5,45.0,1.35,11.0,132.0,244.69,190.36
2017,12,9,16,0,425.0,39.0,1.2,10.0,94.0,198.94,149.85
2017,12,9,16,15,212.5,32.5,1.2,9.5,60.0,115.47,78.04
2017,12,9,16,30,0.0,26.0,1.2,9.0,26.0,29.35,0.0
2017,12,9,16,45,0.0,13.0,1.3,8.5,13.0,12.78,0.0
2017,12,9,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,10,7,15,135.5,7.0,2.65,3.5,11.5,6.88,0.0
2017,12,10,7,30,271.0,14.0,3.0,4.0,23.0,13.76,0.0
2017,12,10,7,45,405.5,23.0,3.4,4.5,60.0,19.11,9.11
2017,12,10,8,0,540.0,32.0,3.8,5.0,97.0,25.98,17.44
2017,12,10,8,15,613.5,38.0,3.8,5.5,138.5,29.58,21.22
2017,12,10,8,30,687.0,44.0,3.8,6.0,180.0,35.82,27.18
2017,12,10,8,45,730.5,48.0,3.85,6.5,221.0,73.97,36.68
2017,12,10,9,0,774.0,52.0,3.9,7.0,262.0,115.24,61.99
2017,12,10,9,15,804.5,55.0,3.85,7.5,299.5,156.59,93.83
2017,12,10,9,30,835.0,58.0,3.8,8.0,337.0,199.27,130.23
2017,12,10,9,45,855.0,60.5,3.8,9.0,369.5,240.24,167.0
2017,12,10,10,0,875.0,63.0,3.8,10.0,402.0,281.13,204.13
2017,12,10,10,15,889.0,64.5,3.65,10.5,428.0,321.03,240.69
2017,12,10,10,30,903.0,66.0,3.5,11.0,454.0,357.66,274.04
2017,12,10,10,45,908.5,68.0,3.4,12.0,473.0,390.49,303.25
2017,12,10,11,0,914.0,70.0,3.3,13.0,492.0,421.37,330.03
2017,12,10,11,15,919.5,70.5,3.25,13.5,504.0,448.69,353.9
2017,12,10,11,30,925.0,71.0,3.2,14.0,516.0,473.76,375.35
2017,12,10,11,45,923.5,72.5,3.15,14.5,519.5,494.26,392.7
2017,12,10,12,0,922.0,74.0,3.1,15.0,523.0,512.02,407.42
2017,12,10,12,15,920.5,73.5,3.05,15.0,519.5,524.95,418.83
2017,12,10,12,30,919.0,73.0,3.0,15.0,516.0,535.02,427.73
2017,12,10,12,45,914.5,72.5,3.0,15.0,505.0,540.68,433.13
2017,12,10,13,0,910.0,72.0,3.0,15.0,494.0,543.4,436.06
2017,12,10,13,15,901.0,71.0,2.95,15.0,475.5,540.38,434.23
2017,12,10,13,30,892.0,70.0,2.9,15.0,457.0,536.03,431.14
2017,12,10,13,45,877.0,68.5,2.85,15.0,431.5,523.97,421.9
2017,12,10,14,0,862.0,67.0,2.8,15.0,406.0,509.29,410.37
2017,12,10,14,15,842.5,64.5,2.55,14.5,374.5,488.86,394.26
2017,12,10,14,30,823.0,62.0,2.3,14.0,343.0,466.28,375.98
2017,12,10,14,45,793.5,59.0,2.05,14.0,306.0,436.62,350.94
2017,12,10,15,0,764.0,56.0,1.8,14.0,269.0,405.64,324.22
2017,12,10,15,15,720.5,52.0,1.65,13.0,228.5,366.72,291.9
2017,12,10,15,30,677.0,48.0,1.5,12.0,188.0,327.75,258.38
2017,12,10,15,45,608.5,41.5,1.4,11.0,146.5,277.47,215.02
2017,12,10,16,0,540.0,35.0,1.3,10.0,105.0,229.48,172.1
2017,12,10,16,15,270.0,32.5,1.3,9.5,67.5,131.81,89.15
2017,12,10,16,30,0.0,30.0,1.3,9.0,30.0,35.56,0.0
2017,12,10,16,45,0.0,15.0,1.35,8.5,15.0,14.74,0.0
2017,12,10,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,7.5,2.6,3.5,7.5,7.37,0.0
2017,12,11,7,30,0.0,15.0,2.9,4.0,15.0,14.74,0.0
2017,12,11,7,45,143.0,28.0,3.2,4.5,45.0,21.85,10.8
2017,12,11,8,0,286.0,41.0,3.5,5.0,75.0,31.5,22.28
2017,12,11,8,15,349.5,54.0,3.55,5.5,111.5,40.79,31.34
2017,12,11,8,30,413.0,67.0,3.6,6.0,148.0,50.38,40.43
2017,12,11,8,45,462.5,76.0,3.65,6.5,185.0,81.32,51.68
2017,12,11,9,0,512.0,85.0,3.7,7.0,222.0,117.12,74.85
2017,12,11,9,15,591.0,77.0,3.65,7.5,256.5,143.56,92.24
2017,12,11,9,30,670.0,69.0,3.6,8.0,291.0,176.23,117.57
2017,12,11,9,45,750.0,71.0,3.55,8.5,342.0,225.5,158.68
2017,12,11,10,0,830.0,73.0,3.5,9.0,393.0,277.22,202.68
2017,12,11,10,15,845.5,75.0,3.5,9.5,419.5,314.47,236.95
2017,12,11,10,30,861.0,77.0,3.5,10.0,446.0,350.94,270.18
2017,12,11,10,45,871.0,78.5,3.5,11.0,465.5,383.98,299.57
2017,12,11,11,0,881.0,80.0,3.5,12.0,485.0,415.45,326.93
2017,12,11,11,15,886.5,80.5,3.45,12.5,497.0,442.35,350.54
2017,12,11,11,30,892.0,81.0,3.4,13.0,509.0,467.1,371.82
