Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,11,11,45,893.5,81.5,3.35,13.5,513.5,487.76,389.37
2017,12,11,12,0,895.0,82.0,3.3,14.0,518.0,505.86,404.44
2017,12,11,12,15,893.5,82.0,3.25,14.0,514.5,519.37,416.33
2017,12,11,12,30,892.0,82.0,3.2,14.0,511.0,530.1,425.78
2017,12,11,12,45,877.5,83.5,3.15,14.0,498.0,533.03,428.91
2017,12,11,13,0,863.0,85.0,3.1,14.0,485.0,533.0,429.56
2017,12,11,13,15,853.0,83.5,3.0,14.0,466.5,529.28,427.08
2017,12,11,13,30,843.0,82.0,2.9,14.0,448.0,522.81,422.24
2017,12,11,13,45,828.5,80.0,2.8,14.5,423.0,510.85,412.17
2017,12,11,14,0,814.0,78.0,2.7,15.0,398.0,496.4,399.93
2017,12,11,14,15,792.5,75.0,2.3,14.5,366.5,475.12,382.76
2017,12,11,14,30,771.0,72.0,1.9,14.0,335.0,451.83,363.52
2017,12,11,14,45,741.0,68.0,1.55,13.5,298.5,421.81,338.6
2017,12,11,15,0,711.0,64.0,1.2,13.0,262.0,392.59,313.53
2017,12,11,15,15,665.0,59.0,1.2,12.0,222.0,353.09,281.36
2017,12,11,15,30,619.0,54.0,1.2,11.0,182.0,313.88,248.21
2017,12,11,15,45,550.0,46.0,1.2,10.5,141.5,263.76,204.97
2017,12,11,16,0,481.0,38.0,1.2,10.0,101.0,216.29,162.63
2017,12,11,16,15,240.5,33.0,1.2,9.5,64.5,124.38,84.36
2017,12,11,16,30,0.0,28.0,1.2,9.0,28.0,32.32,0.0
2017,12,11,16,45,0.0,14.0,1.25,9.0,14.0,13.76,0.0
2017,12,11,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,12,7,15,117.0,6.5,1.65,1.5,10.0,0.0,0.0
2017,12,12,7,30,234.0,13.0,1.9,2.0,20.0,12.78,0.0
2017,12,12,7,45,369.0,23.0,2.15,3.0,55.5,19.39,8.62
2017,12,12,8,0,504.0,33.0,2.4,4.0,91.0,27.32,18.62
2017,12,12,8,15,581.5,40.0,2.45,4.5,133.0,31.84,23.34
2017,12,12,8,30,659.0,47.0,2.5,5.0,175.0,36.3,27.72
2017,12,12,8,45,702.5,52.5,2.65,6.0,216.0,73.54,38.58
2017,12,12,9,0,746.0,58.0,2.8,7.0,257.0,114.75,63.24
2017,12,12,9,15,778.5,61.5,2.8,7.5,295.0,155.49,93.96
2017,12,12,9,30,811.0,65.0,2.8,8.0,333.0,197.83,129.53
2017,12,12,9,45,829.0,68.5,2.8,8.5,365.0,238.36,165.9
2017,12,12,10,0,847.0,72.0,2.8,9.0,397.0,278.75,202.72
2017,12,12,10,15,862.5,74.0,2.85,9.5,424.0,316.61,237.5
2017,12,12,10,30,878.0,76.0,2.9,10.0,451.0,353.66,271.18
2017,12,12,10,45,886.0,78.0,2.95,11.0,470.5,387.03,300.87
2017,12,12,11,0,894.0,80.0,3.0,12.0,490.0,418.69,328.4
2017,12,12,11,15,900.5,81.0,2.95,12.5,502.5,446.89,352.92
2017,12,12,11,30,907.0,82.0,2.9,13.0,515.0,472.95,375.12
2017,12,12,11,45,908.0,82.5,2.9,13.5,519.5,493.77,392.81
2017,12,12,12,0,909.0,83.0,2.9,14.0,524.0,511.98,408.01
2017,12,12,12,15,907.5,83.0,2.85,14.0,521.0,525.78,420.07
2017,12,12,12,30,906.0,83.0,2.8,14.0,518.0,536.76,429.65
2017,12,12,12,45,892.0,84.5,2.75,14.5,505.5,540.16,432.33
2017,12,12,13,0,878.0,86.0,2.7,15.0,493.0,540.57,432.5
2017,12,12,13,15,868.5,85.0,2.65,15.0,474.5,537.77,430.85
2017,12,12,13,30,859.0,84.0,2.6,15.0,456.0,532.16,426.83
2017,12,12,13,45,841.5,82.5,2.55,15.0,430.0,519.26,416.99
2017,12,12,14,0,824.0,81.0,2.5,15.0,404.0,503.85,404.95
2017,12,12,14,15,802.0,78.0,2.15,14.5,372.0,482.32,387.72
2017,12,12,14,30,780.0,75.0,1.8,14.0,340.0,458.75,368.39
2017,12,12,14,45,746.0,71.0,1.5,13.5,303.0,428.72,343.61
2017,12,12,15,0,712.0,67.0,1.2,13.0,266.0,396.05,316.1
2017,12,12,15,15,665.5,61.5,1.2,12.5,225.5,355.84,282.93
2017,12,12,15,30,619.0,56.0,1.2,12.0,185.0,315.91,248.87
2017,12,12,15,45,544.5,48.0,1.2,11.5,143.0,263.85,204.36
2017,12,12,16,0,470.0,40.0,1.2,11.0,101.0,214.69,160.99
2017,12,12,16,15,349.5,28.5,1.2,10.5,64.5,151.98,102.6
2017,12,12,16,30,229.0,17.0,1.2,10.0,28.0,87.89,0.0
2017,12,12,16,45,114.5,8.5,1.2,9.5,14.0,35.04,0.0
2017,12,12,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,7,15,77.5,6.0,1.7,1.5,8.0,0.0,0.0
2017,12,13,7,30,155.0,12.0,1.8,2.0,16.0,11.8,0.0
2017,12,13,7,45,291.0,24.0,1.95,3.0,50.0,18.85,7.77
2017,12,13,8,0,427.0,36.0,2.1,4.0,84.0,27.96,19.14
2017,12,13,8,15,506.0,44.5,2.1,4.5,125.0,33.32,24.67
2017,12,13,8,30,585.0,53.0,2.1,5.0,166.0,38.53,29.75
2017,12,13,8,45,641.0,58.5,2.15,5.5,207.0,71.71,39.44
2017,12,13,9,0,697.0,64.0,2.2,6.0,248.0,111.44,62.89
2017,12,13,9,15,730.5,68.0,2.1,6.5,285.5,150.89,92.46
2017,12,13,9,30,764.0,72.0,2.0,7.0,323.0,194.64,128.98
2017,12,13,9,45,783.0,76.0,1.9,7.5,355.0,233.99,163.97
2017,12,13,10,0,802.0,80.0,1.8,8.0,387.0,273.39,199.5
2017,12,13,10,15,817.5,82.5,1.9,8.5,413.0,310.17,233.09
2017,12,13,10,30,833.0,85.0,2.0,9.0,439.0,346.26,265.74
2017,12,13,10,45,846.5,85.5,2.1,10.0,459.0,378.79,294.51
2017,12,13,11,0,860.0,86.0,2.2,11.0,479.0,410.04,321.56
2017,12,13,11,15,864.5,87.0,2.25,11.5,490.5,436.63,344.89
2017,12,13,11,30,869.0,88.0,2.3,12.0,502.0,461.11,365.97
2017,12,13,11,45,874.0,87.0,2.4,12.5,507.0,481.56,383.58
2017,12,13,12,0,879.0,86.0,2.5,13.0,512.0,499.64,398.93
2017,12,13,12,15,876.0,86.0,2.55,13.0,508.0,512.39,410.44
2017,12,13,12,30,873.0,86.0,2.6,13.0,504.0,522.38,419.55
2017,12,13,12,45,854.5,88.5,2.65,13.5,490.5,524.39,421.46
2017,12,13,13,0,836.0,91.0,2.7,14.0,477.0,523.46,420.88
2017,12,13,13,15,825.0,89.5,2.6,14.0,458.5,519.41,418.12
2017,12,13,13,30,814.0,88.0,2.5,14.0,440.0,512.68,413.07
2017,12,13,13,45,803.0,84.5,2.4,14.0,415.5,501.26,404.22
2017,12,13,14,0,792.0,81.0,2.3,14.0,391.0,487.36,393.17
2017,12,13,14,15,769.0,78.0,1.95,13.5,360.0,465.78,375.78
2017,12,13,14,30,746.0,75.0,1.6,13.0,329.0,443.86,357.6
2017,12,13,14,45,718.5,70.0,1.3,13.0,293.5,414.75,332.82
2017,12,13,15,0,691.0,65.0,1.0,13.0,258.0,384.42,306.48
2017,12,13,15,15,644.0,59.5,0.95,12.5,218.0,344.56,273.52
2017,12,13,15,30,597.0,54.0,0.9,12.0,178.0,305.07,239.85
2017,12,13,15,45,528.5,46.0,0.85,11.5,138.0,255.87,197.69
2017,12,13,16,0,460.0,38.0,0.8,11.0,98.0,209.31,156.55
2017,12,13,16,15,341.0,27.5,0.75,10.5,62.5,148.43,100.2
2017,12,13,16,30,222.0,17.0,0.7,10.0,27.0,86.18,0.0
2017,12,13,16,45,111.0,8.5,0.65,10.0,13.5,34.25,0.0
2017,12,13,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,7,15,109.5,6.0,1.4,4.5,8.5,0.0,0.0
2017,12,14,7,30,219.0,12.0,1.5,5.0,17.0,11.8,0.0
2017,12,14,7,45,360.5,21.0,1.6,5.5,51.5,17.5,6.22
2017,12,14,8,0,502.0,30.0,1.7,6.0,86.0,24.44,15.82
2017,12,14,8,15,579.0,36.5,1.8,6.5,127.0,28.59,20.18
2017,12,14,8,30,656.0,43.0,1.9,7.0,168.0,32.67,24.17
2017,12,14,8,45,705.0,47.0,2.05,7.5,208.5,65.38,32.57
2017,12,14,9,0,754.0,51.0,2.2,8.0,249.0,105.65,55.39
2017,12,14,9,15,785.0,54.0,2.15,8.5,286.5,146.0,85.23
2017,12,14,9,30,816.0,57.0,2.1,9.0,324.0,187.79,119.98
2017,12,14,9,45,835.5,59.5,2.05,9.5,356.0,227.85,155.59
2017,12,14,10,0,855.0,62.0,2.0,10.0,388.0,267.86,191.8
2017,12,14,10,15,869.5,64.0,1.95,10.5,414.0,307.72,227.91
2017,12,14,10,30,884.0,66.0,1.9,11.0,440.0,344.42,260.94
2017,12,14,10,45,895.5,66.5,1.9,11.5,460.0,377.49,290.58
2017,12,14,11,0,907.0,67.0,1.9,12.0,480.0,409.0,318.27
2017,12,14,11,15,913.0,67.5,1.95,12.5,492.5,436.54,342.37
2017,12,14,11,30,919.0,68.0,2.0,13.0,505.0,461.88,364.15
2017,12,14,11,45,922.5,68.0,2.05,13.5,510.0,483.26,382.36
2017,12,14,12,0,926.0,68.0,2.1,14.0,515.0,502.09,398.14
2017,12,14,12,15,925.0,68.0,2.15,14.0,512.5,516.11,410.61
2017,12,14,12,30,924.0,68.0,2.2,14.0,510.0,527.28,420.64
2017,12,14,12,45,910.5,70.0,2.3,14.5,498.0,531.41,424.4
2017,12,14,13,0,897.0,72.0,2.4,15.0,486.0,532.55,425.64
2017,12,14,13,15,888.0,71.0,2.35,15.0,468.0,531.18,425.05
2017,12,14,13,30,879.0,70.0,2.3,15.0,450.0,525.91,421.29
2017,12,14,13,45,866.5,68.0,2.3,15.0,425.5,515.04,413.18
2017,12,14,14,0,854.0,66.0,2.3,15.0,401.0,501.53,402.77
2017,12,14,14,15,834.0,64.0,2.05,14.5,370.0,481.9,387.23
2017,12,14,14,30,814.0,62.0,1.8,14.0,339.0,460.14,369.54
2017,12,14,14,45,785.0,59.0,1.6,14.0,303.0,431.25,345.3
2017,12,14,15,0,756.0,56.0,1.4,14.0,267.0,401.02,319.38
2017,12,14,15,15,712.0,51.5,1.3,13.0,227.0,361.89,287.21
2017,12,14,15,30,668.0,47.0,1.2,12.0,187.0,322.75,253.88
2017,12,14,15,45,598.0,41.0,1.15,11.5,145.5,273.0,210.91
2017,12,14,16,0,528.0,35.0,1.1,11.0,104.0,225.59,168.63
2017,12,14,16,15,404.0,26.0,1.15,10.5,67.0,162.26,109.74
2017,12,14,16,30,280.0,17.0,1.2,10.0,30.0,99.79,0.0
2017,12,14,16,45,140.0,8.5,1.3,9.5,15.0,41.07,0.0
2017,12,14,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,6.5,1.25,2.5,6.5,0.0,0.0
2017,12,15,7,30,0.0,13.0,1.2,3.0,13.0,12.78,0.0
2017,12,15,7,45,168.0,24.0,1.2,4.0,42.5,18.71,6.56
2017,12,15,8,0,336.0,35.0,1.2,5.0,72.0,27.23,18.3
2017,12,15,8,15,400.0,46.0,1.3,5.5,108.0,35.0,26.05
2017,12,15,8,30,464.0,57.0,1.4,6.0,144.0,42.48,33.22
2017,12,15,8,45,508.0,64.0,1.5,6.5,179.5,68.84,41.45
2017,12,15,9,0,552.0,71.0,1.6,7.0,215.0,102.79,61.56
2017,12,15,9,15,579.0,78.0,1.5,7.5,248.5,137.82,87.72
2017,12,15,9,30,606.0,85.0,1.4,8.0,282.0,174.34,117.83
2017,12,15,9,45,646.5,81.5,1.3,8.5,310.5,205.21,144.06
2017,12,15,10,0,687.0,78.0,1.2,9.0,339.0,238.03,172.69
2017,12,15,10,15,511.5,121.5,1.2,9.5,323.5,254.86,194.45
2017,12,15,10,30,336.0,165.0,1.2,10.0,308.0,259.35,204.01
2017,12,15,10,45,334.5,174.0,1.25,10.5,321.0,279.59,221.52
2017,12,15,11,0,333.0,183.0,1.3,11.0,334.0,299.02,237.98
2017,12,15,11,15,407.0,173.0,1.3,11.0,363.0,330.58,263.61
2017,12,15,11,30,481.0,163.0,1.3,11.0,392.0,364.29,290.97
2017,12,15,11,45,466.0,172.0,1.3,11.0,395.0,378.39,303.07
2017,12,15,12,0,451.0,181.0,1.3,11.0,398.0,390.67,313.58
2017,12,15,12,15,499.5,167.5,1.15,11.0,407.5,409.51,328.7
2017,12,15,12,30,548.0,154.0,1.0,11.0,417.0,427.79,343.1
2017,12,15,12,45,556.5,145.5,0.85,11.0,407.0,430.12,344.87
2017,12,15,13,0,565.0,137.0,0.7,11.0,397.0,430.63,345.14
2017,12,15,13,15,438.5,155.5,0.6,11.0,353.0,388.62,312.07
2017,12,15,13,30,312.0,174.0,0.5,11.0,309.0,341.17,274.65
2017,12,15,13,45,304.5,165.0,0.4,11.0,290.5,328.55,264.98
2017,12,15,14,0,297.0,156.0,0.3,11.0,272.0,314.96,254.09
2017,12,15,14,15,279.0,147.5,0.35,11.0,250.0,295.95,239.42
2017,12,15,14,30,261.0,139.0,0.4,11.0,228.0,276.49,224.14
2017,12,15,14,45,250.5,125.0,0.5,11.0,203.0,253.99,206.26
2017,12,15,15,0,240.0,111.0,0.6,11.0,178.0,230.99,187.45
2017,12,15,15,15,220.5,96.0,0.7,10.5,150.5,202.71,164.08
2017,12,15,15,30,201.0,81.0,0.8,10.0,123.0,174.61,140.15
2017,12,15,15,45,172.0,64.5,0.9,9.5,95.0,141.54,111.56
2017,12,15,16,0,143.0,48.0,1.0,9.0,67.0,109.41,83.16
2017,12,15,16,15,71.5,33.5,1.0,9.0,43.0,63.68,42.66
2017,12,15,16,30,0.0,19.0,1.0,9.0,19.0,19.3,0.0
2017,12,15,16,45,0.0,9.5,1.05,9.0,9.5,9.34,0.0
2017,12,15,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,16,7,15,109.5,5.5,5.3,6.5,7.5,0.0,0.0
2017,12,16,7,30,219.0,11.0,5.6,7.0,15.0,10.81,0.0
2017,12,16,7,45,364.5,19.5,5.9,7.5,49.0,16.13,4.17
2017,12,16,8,0,510.0,28.0,6.2,8.0,83.0,22.61,13.91
2017,12,16,8,15,587.5,33.5,6.5,8.5,123.5,25.87,17.47
2017,12,16,8,30,665.0,39.0,6.8,9.0,164.0,29.12,20.67
2017,12,16,8,45,713.5,43.0,7.1,9.5,204.0,59.13,28.03
2017,12,16,9,0,762.0,47.0,7.4,10.0,244.0,99.59,50.12
2017,12,16,9,15,792.0,49.5,7.5,10.0,281.0,139.63,79.46
2017,12,16,9,30,822.0,52.0,7.6,10.0,318.0,183.62,116.39
2017,12,16,9,45,838.5,55.0,7.7,10.5,349.5,223.6,152.51
2017,12,16,10,0,855.0,58.0,7.8,11.0,381.0,263.25,189.26
2017,12,16,10,15,869.5,59.5,7.9,11.5,407.0,300.42,224.16
2017,12,16,10,30,884.0,61.0,8.0,12.0,433.0,336.65,258.02
2017,12,16,10,45,894.0,62.0,8.1,12.5,453.0,369.71,288.88
2017,12,16,11,0,904.0,63.0,8.2,13.0,473.0,401.14,317.81
2017,12,16,11,15,910.0,63.5,8.25,13.0,485.5,428.68,343.61
2017,12,16,11,30,916.0,64.0,8.3,13.0,498.0,454.04,367.15
2017,12,16,11,45,919.5,63.5,8.35,13.0,503.0,474.97,386.67
2017,12,16,12,0,923.0,63.0,8.4,13.0,508.0,493.34,403.72
2017,12,16,12,15,712.0,111.5,8.3,13.0,454.0,456.38,374.99
2017,12,16,12,30,501.0,160.0,8.2,13.0,400.0,410.18,337.71
2017,12,16,12,45,697.0,114.0,8.15,13.5,440.0,469.62,387.14
2017,12,16,13,0,893.0,68.0,8.1,14.0,480.0,524.8,432.6
2017,12,16,13,15,884.0,67.0,7.95,14.0,462.5,522.29,430.99
2017,12,16,13,30,875.0,66.0,7.8,14.0,445.0,516.97,426.97
2017,12,16,13,45,863.0,64.0,7.7,14.0,420.5,506.33,418.47
2017,12,16,14,0,851.0,62.0,7.6,14.0,396.0,494.91,409.01
2017,12,16,14,15,830.5,60.0,7.35,13.5,365.0,475.24,393.11
2017,12,16,14,30,810.0,58.0,7.1,13.0,334.0,453.45,375.02
2017,12,16,14,45,781.5,55.0,6.9,13.0,298.5,425.03,350.33
2017,12,16,15,0,753.0,52.0,6.7,13.0,263.0,395.26,323.91
2017,12,16,15,15,710.0,48.5,6.45,12.5,224.0,357.88,291.1
2017,12,16,15,30,667.0,45.0,6.2,12.0,185.0,320.45,257.31
2017,12,16,15,45,601.0,39.0,6.0,12.0,144.5,272.34,213.7
2017,12,16,16,0,535.0,33.0,5.8,12.0,104.0,226.41,171.07
2017,12,16,16,15,416.5,25.0,5.65,11.5,67.5,165.56,113.4
2017,12,16,16,30,298.0,17.0,5.5,11.0,31.0,105.23,0.0
2017,12,16,16,45,149.0,8.5,5.4,10.5,15.5,43.33,0.0
2017,12,16,17,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,17,7,15,116.0,5.0,2.7,3.5,7.0,0.0,0.0
2017,12,17,7,30,232.0,10.0,3.0,4.0,14.0,9.83,0.0
2017,12,17,7,45,373.5,18.0,3.3,5.0,47.5,14.67,2.85
2017,12,17,8,0,515.0,26.0,3.6,6.0,81.0,20.69,12.35
2017,12,17,8,15,590.5,31.5,3.55,6.5,120.5,24.05,16.01
2017,12,17,8,30,666.0,37.0,3.5,7.0,160.0,27.37,19.29
2017,12,17,8,45,712.5,40.5,3.5,7.5,200.0,55.48,25.81
2017,12,17,9,0,759.0,44.0,3.5,8.0,240.0,95.21,47.1
2017,12,17,9,15,789.0,46.5,3.65,8.5,276.5,137.84,78.36
2017,12,17,9,30,819.0,49.0,3.8,9.0,313.0,178.97,112.44
2017,12,17,9,45,828.5,53.5,3.95,9.5,343.5,218.72,148.37
2017,12,17,10,0,838.0,58.0,4.1,10.0,374.0,257.68,184.46
2017,12,17,10,15,852.5,60.0,4.05,10.5,400.0,294.73,218.75
2017,12,17,10,30,867.0,62.0,4.0,11.0,426.0,330.9,251.94
2017,12,17,10,45,876.5,63.0,3.95,11.5,445.0,363.31,281.63
2017,12,17,11,0,886.0,64.0,3.9,12.0,464.0,394.12,309.36
2017,12,17,11,15,891.0,64.5,3.75,12.0,476.5,420.86,333.72
2017,12,17,11,30,896.0,65.0,3.6,12.0,489.0,445.43,355.76
2017,12,17,11,45,896.5,65.5,3.45,12.5,493.5,465.7,373.2
2017,12,17,12,0,897.0,66.0,3.3,13.0,498.0,483.4,388.08
2017,12,17,12,15,896.0,66.0,3.1,13.0,495.5,497.23,400.1
2017,12,17,12,30,895.0,66.0,2.9,13.0,493.0,508.3,409.6
2017,12,17,12,45,892.0,65.0,2.75,13.5,483.0,514.55,414.4
2017,12,17,13,0,889.0,64.0,2.6,14.0,473.0,517.95,416.72
2017,12,17,13,15,881.0,63.0,2.5,14.0,456.5,515.99,415.58
2017,12,17,13,30,873.0,62.0,2.4,14.0,440.0,511.22,412.04
2017,12,17,13,45,857.5,61.5,2.35,14.0,415.5,500.52,403.83
2017,12,17,14,0,842.0,61.0,2.3,14.0,391.0,489.13,394.78
2017,12,17,14,15,823.0,59.0,2.05,13.5,361.5,470.35,379.82
2017,12,17,14,30,804.0,57.0,1.8,13.0,332.0,449.46,362.74
2017,12,17,14,45,774.0,54.5,1.55,13.0,296.5,421.08,338.65
2017,12,17,15,0,744.0,52.0,1.3,13.0,261.0,391.44,312.97
2017,12,17,15,15,702.0,48.5,1.15,12.5,222.5,354.73,281.93
2017,12,17,15,30,660.0,45.0,1.0,12.0,184.0,317.95,249.88
2017,12,17,15,45,589.5,39.5,0.9,11.5,143.5,268.96,207.62
2017,12,17,16,0,519.0,34.0,0.8,11.0,103.0,222.35,166.23
2017,12,17,16,15,402.0,25.5,0.7,11.0,67.0,161.91,110.36
2017,12,17,16,30,285.0,17.0,0.6,11.0,31.0,102.13,0.0
2017,12,17,16,45,142.5,8.5,0.55,11.0,15.5,41.9,0.0
2017,12,17,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,18,7,15,61.0,4.5,1.2,3.5,6.0,0.0,0.0
2017,12,18,7,30,122.0,9.0,1.2,4.0,12.0,8.85,0.0
2017,12,18,7,45,262.5,20.0,1.2,4.5,42.5,15.46,2.74
2017,12,18,8,0,403.0,31.0,1.2,5.0,73.0,23.71,15.03
2017,12,18,8,15,486.0,38.5,1.35,5.5,111.5,28.33,19.97
2017,12,18,8,30,569.0,46.0,1.5,6.0,150.0,32.81,24.36
2017,12,18,8,45,619.5,51.0,1.7,6.5,189.0,57.84,30.79
2017,12,18,9,0,670.0,56.0,1.9,7.0,228.0,97.97,53.43
2017,12,18,9,15,704.5,59.5,1.9,7.5,264.0,135.41,80.25
2017,12,18,9,30,739.0,63.0,1.9,8.0,300.0,174.79,112.38
2017,12,18,9,45,765.0,65.5,1.9,8.5,332.5,213.13,145.93
2017,12,18,10,0,791.0,68.0,1.9,9.0,365.0,252.1,180.83
2017,12,18,10,15,807.5,70.0,1.9,9.5,391.0,288.32,213.86
2017,12,18,10,30,824.0,72.0,1.9,10.0,417.0,323.95,246.05
2017,12,18,10,45,837.5,72.5,1.95,11.0,437.0,356.29,274.7
2017,12,18,11,0,851.0,73.0,2.0,12.0,457.0,387.38,301.65
2017,12,18,11,15,857.5,74.0,1.95,12.0,470.0,414.73,326.0
2017,12,18,11,30,864.0,75.0,1.9,12.0,483.0,440.1,348.22
2017,12,18,11,45,867.5,75.0,1.9,12.5,488.5,461.02,365.98
2017,12,18,12,0,871.0,75.0,1.9,13.0,494.0,479.55,381.44
2017,12,18,12,15,870.0,75.0,1.85,13.0,491.5,493.46,393.5
2017,12,18,12,30,869.0,75.0,1.8,13.0,489.0,504.7,403.19
2017,12,18,12,45,864.5,74.0,1.75,13.5,479.5,510.44,407.68
2017,12,18,13,0,860.0,73.0,1.7,14.0,470.0,513.38,409.81
2017,12,18,13,15,851.0,72.0,1.65,14.0,453.0,511.27,408.62
2017,12,18,13,30,842.0,71.0,1.6,14.0,436.0,506.42,405.15
2017,12,18,13,45,827.0,70.0,1.6,14.0,412.0,495.9,397.35
2017,12,18,14,0,812.0,69.0,1.6,14.0,388.0,482.91,387.39
2017,12,18,14,15,792.0,66.5,1.4,13.5,358.0,463.54,372.09
2017,12,18,14,30,772.0,64.0,1.2,13.0,328.0,442.13,354.76
2017,12,18,14,45,741.0,61.0,1.05,13.0,293.0,413.34,330.79
2017,12,18,15,0,710.0,58.0,0.9,13.0,258.0,383.37,305.33
2017,12,18,15,15,666.0,53.5,0.9,12.5,219.5,345.48,274.15
2017,12,18,15,30,622.0,49.0,0.9,12.0,181.0,307.66,241.97
2017,12,18,15,45,553.0,43.0,0.9,11.5,141.5,262.21,202.89
2017,12,18,16,0,484.0,37.0,0.9,11.0,102.0,217.14,163.05
2017,12,18,16,15,368.0,27.5,0.9,11.0,66.5,157.31,108.27
2017,12,18,16,30,252.0,18.0,0.9,11.0,31.0,96.73,3.76
2017,12,18,16,45,126.0,9.0,0.9,11.0,15.5,38.6,0.0
2017,12,18,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,19,7,45,161.0,16.0,0.8,5.5,32.5,11.8,0.23
2017,12,19,8,0,322.0,32.0,0.8,6.0,65.0,24.76,15.81
2017,12,19,8,15,389.0,42.5,1.0,6.5,100.5,32.13,23.28
2017,12,19,8,30,456.0,53.0,1.2,7.0,136.0,39.22,30.07
2017,12,19,8,45,509.0,59.5,1.4,7.5,172.5,60.83,36.23
2017,12,19,9,0,562.0,66.0,1.6,8.0,209.0,94.8,54.92
2017,12,19,9,15,590.0,72.5,1.6,8.5,243.0,129.79,80.25
2017,12,19,9,30,618.0,79.0,1.6,9.0,277.0,166.35,109.98
2017,12,19,9,45,656.0,77.5,1.65,9.5,306.0,198.9,137.63
2017,12,19,10,0,694.0,76.0,1.7,10.0,335.0,233.2,167.67
2017,12,19,10,15,486.5,124.0,1.7,10.5,311.5,246.79,187.97
2017,12,19,10,30,279.0,172.0,1.7,11.0,288.0,245.75,193.84
2017,12,19,10,45,228.5,185.5,1.75,11.5,284.0,251.8,200.54
2017,12,19,11,0,178.0,199.0,1.8,12.0,280.0,254.44,203.82
2017,12,19,11,15,189.5,204.0,1.8,12.0,292.0,270.22,217.01
2017,12,19,11,30,201.0,209.0,1.8,12.0,304.0,286.08,230.16
2017,12,19,11,45,530.5,144.0,1.85,12.0,398.5,377.43,302.86
2017,12,19,12,0,860.0,79.0,1.9,12.0,493.0,477.79,381.94
2017,12,19,12,15,665.5,123.0,1.95,12.0,442.0,443.83,356.47
2017,12,19,12,30,471.0,167.0,2.0,12.0,391.0,401.22,323.9
2017,12,19,12,45,461.5,167.0,2.15,12.5,383.5,402.82,325.81
2017,12,19,13,0,452.0,167.0,2.3,13.0,376.0,402.81,326.04
2017,12,19,13,15,448.5,161.0,2.4,13.0,362.0,398.18,323.1
2017,12,19,13,30,445.0,155.0,2.5,13.0,348.0,391.99,318.81
2017,12,19,13,45,438.5,147.5,2.65,13.0,329.0,381.22,310.82
2017,12,19,14,0,432.0,140.0,2.8,13.0,310.0,368.99,301.45
2017,12,19,14,15,422.5,130.0,2.6,12.5,286.0,351.28,287.54
2017,12,19,14,30,413.0,120.0,2.4,12.0,262.0,332.31,272.32
2017,12,19,14,45,397.5,109.0,2.2,11.5,234.0,308.4,252.69
2017,12,19,15,0,382.0,98.0,2.0,11.0,206.0,283.7,231.95
2017,12,19,15,15,354.0,86.5,1.9,10.5,175.0,252.65,205.59
2017,12,19,15,30,326.0,75.0,1.8,10.0,144.0,221.82,178.77
2017,12,19,15,45,293.0,60.5,1.7,9.5,112.5,186.22,147.39
2017,12,19,16,0,260.0,46.0,1.6,9.0,81.0,151.6,116.12
2017,12,19,16,15,130.0,35.5,1.65,8.5,53.0,88.69,61.95
2017,12,19,16,30,0.0,25.0,1.7,8.0,25.0,27.1,0.0
2017,12,19,16,45,0.0,12.5,1.75,8.0,12.5,12.29,0.0
2017,12,19,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,20,7,45,223.0,15.0,2.2,5.0,37.5,10.98,0.0
2017,12,20,8,0,446.0,30.0,2.4,6.0,75.0,22.96,14.14
2017,12,20,8,15,531.0,36.5,2.55,6.0,114.5,29.2,20.63
2017,12,20,8,30,616.0,43.0,2.7,6.0,154.0,33.24,24.71
2017,12,20,8,45,665.5,47.5,2.85,6.5,194.0,56.71,29.96
2017,12,20,9,0,715.0,52.0,3.0,7.0,234.0,95.29,49.92
2017,12,20,9,15,748.0,55.5,3.05,7.0,271.0,134.47,77.87
2017,12,20,9,30,781.0,59.0,3.1,7.0,308.0,175.39,111.56
2017,12,20,9,45,804.0,61.0,3.15,7.5,340.0,214.33,146.1
2017,12,20,10,0,827.0,63.0,3.2,8.0,372.0,253.6,181.89
2017,12,20,10,15,842.5,65.0,3.1,8.0,398.5,290.88,216.76
2017,12,20,10,30,858.0,67.0,3.0,8.0,425.0,327.43,250.77
2017,12,20,10,45,868.0,68.0,2.95,8.5,445.0,360.19,280.88
2017,12,20,11,0,878.0,69.0,2.9,9.0,465.0,392.77,310.12
2017,12,20,11,15,884.0,70.0,2.85,9.0,478.0,420.45,335.39
2017,12,20,11,30,890.0,71.0,2.8,9.0,491.0,446.05,358.43
2017,12,20,11,45,889.5,72.0,2.75,9.5,496.0,466.57,376.28
2017,12,20,12,0,889.0,73.0,2.7,10.0,501.0,484.51,391.58
2017,12,20,12,15,888.5,73.0,2.7,10.0,499.0,498.79,404.44
2017,12,20,12,30,888.0,73.0,2.7,10.0,497.0,510.36,414.88
2017,12,20,12,45,881.0,73.5,2.7,10.5,487.0,517.22,420.57
2017,12,20,13,0,874.0,74.0,2.7,11.0,477.0,520.77,423.44
2017,12,20,13,15,865.5,72.5,2.7,11.0,460.0,518.61,422.45
2017,12,20,13,30,857.0,71.0,2.7,11.0,443.0,513.67,419.07
2017,12,20,13,45,840.0,70.5,2.75,11.0,418.5,502.82,410.94
2017,12,20,14,0,823.0,70.0,2.8,11.0,394.0,489.47,400.55
2017,12,20,14,15,802.5,68.0,2.65,10.5,364.0,470.46,385.6
2017,12,20,14,30,782.0,66.0,2.5,10.0,334.0,449.39,368.55
2017,12,20,14,45,752.0,63.0,2.45,10.0,299.0,421.04,344.75
2017,12,20,15,0,722.0,60.0,2.4,10.0,264.0,391.4,319.27
2017,12,20,15,15,677.5,55.5,2.05,9.5,225.0,353.13,286.18
2017,12,20,15,30,633.0,51.0,1.7,9.0,186.0,317.18,254.07
2017,12,20,15,45,567.0,44.5,1.4,8.5,146.0,269.79,212.15
2017,12,20,16,0,501.0,38.0,1.1,8.0,106.0,224.71,171.24
2017,12,20,16,15,381.0,29.0,1.15,7.5,70.0,163.5,115.38
2017,12,20,16,30,261.0,20.0,1.2,7.0,34.0,102.17,16.08
2017,12,20,16,45,130.5,10.0,1.25,6.5,17.0,40.9,0.0
2017,12,20,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,21,7,45,252.0,14.0,3.0,2.5,38.5,10.93,0.0
2017,12,21,8,0,504.0,28.0,3.2,3.0,77.0,23.1,14.39
2017,12,21,8,15,586.0,34.0,3.2,3.5,118.5,26.79,18.65
2017,12,21,8,30,668.0,40.0,3.2,4.0,160.0,30.46,22.35
2017,12,21,8,45,719.0,44.5,3.2,4.5,201.5,54.37,27.65
2017,12,21,9,0,770.0,49.0,3.2,5.0,243.0,95.41,48.58
2017,12,21,9,15,802.5,52.0,3.3,5.5,281.5,136.45,77.66
2017,12,21,9,30,835.0,55.0,3.4,6.0,320.0,179.08,112.72
2017,12,21,9,45,856.0,57.5,3.55,7.0,353.0,220.25,149.24
2017,12,21,10,0,877.0,60.0,3.7,8.0,386.0,263.79,188.67
2017,12,21,10,15,892.0,61.5,3.75,8.5,413.5,302.11,224.36
2017,12,21,10,30,907.0,63.0,3.8,9.0,441.0,339.51,259.0
2017,12,21,10,45,916.5,64.0,3.85,9.5,461.5,373.44,290.37
2017,12,21,11,0,926.0,65.0,3.9,10.0,482.0,405.68,319.7
2017,12,21,11,15,932.0,66.0,3.95,10.0,495.5,434.68,346.41
2017,12,21,11,30,938.0,67.0,4.0,10.0,509.0,461.46,370.8
2017,12,21,11,45,940.0,67.0,4.05,10.5,514.5,483.15,389.98
2017,12,21,12,0,942.0,67.0,4.1,11.0,520.0,502.19,406.57
2017,12,21,12,15,941.0,67.5,4.0,11.0,518.0,517.59,420.27
2017,12,21,12,30,940.0,68.0,3.9,11.0,516.0,530.12,431.4
2017,12,21,12,45,920.5,72.0,3.85,11.0,503.5,534.22,435.66
2017,12,21,13,0,901.0,76.0,3.8,11.0,491.0,536.22,437.99
2017,12,21,13,15,892.0,74.5,3.65,11.0,474.0,534.01,436.67
2017,12,21,13,30,883.0,73.0,3.5,11.0,457.0,528.92,432.85
2017,12,21,13,45,871.0,71.0,3.35,11.0,433.0,518.98,424.98
2017,12,21,14,0,859.0,69.0,3.2,11.0,409.0,506.37,414.71
2017,12,21,14,15,839.0,67.0,2.85,11.0,378.0,487.34,398.59
2017,12,21,14,30,819.0,65.0,2.5,11.0,347.0,466.12,380.31
2017,12,21,14,45,790.5,62.0,2.15,11.0,311.0,437.94,356.04
2017,12,21,15,0,762.0,59.0,1.8,11.0,275.0,408.31,330.02
2017,12,21,15,15,718.5,54.5,1.6,10.0,235.5,369.65,297.67
2017,12,21,15,30,675.0,50.0,1.4,9.0,196.0,330.85,264.12
2017,12,21,15,45,605.5,44.5,1.2,8.5,154.0,281.7,221.01
2017,12,21,16,0,536.0,39.0,1.0,8.0,112.0,238.07,181.35
2017,12,21,16,15,413.5,30.0,1.0,7.5,74.0,174.86,123.91
2017,12,21,16,30,291.0,21.0,1.0,7.0,36.0,111.88,23.97
2017,12,21,16,45,145.5,10.5,1.05,7.0,18.0,45.12,0.0
