Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,21,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,22,7,45,207.5,15.0,1.25,2.5,35.0,11.07,0.0
2017,12,22,8,0,415.0,30.0,1.4,3.0,70.0,23.12,14.38
2017,12,22,8,15,502.0,37.0,1.7,3.5,109.5,27.3,19.12
2017,12,22,8,30,589.0,44.0,2.0,4.0,149.0,34.38,25.95
2017,12,22,8,45,641.5,49.5,2.3,4.5,189.0,55.92,31.14
2017,12,22,9,0,694.0,55.0,2.6,5.0,229.0,94.46,50.91
2017,12,22,9,15,729.0,58.5,2.55,5.5,266.0,132.91,77.9
2017,12,22,9,30,764.0,62.0,2.5,6.0,303.0,173.33,110.76
2017,12,22,9,45,790.0,64.0,2.5,6.5,336.0,212.21,144.98
2017,12,22,10,0,816.0,66.0,2.5,7.0,369.0,251.72,180.74
2017,12,22,10,15,638.5,103.0,2.35,7.5,350.5,267.28,202.74
2017,12,22,10,30,461.0,140.0,2.2,8.0,332.0,270.3,212.21
2017,12,22,10,45,518.5,134.5,2.1,8.5,360.0,301.33,238.29
2017,12,22,11,0,576.0,129.0,2.0,9.0,388.0,335.41,266.66
2017,12,22,11,15,564.5,136.5,1.75,9.0,396.5,354.35,283.56
2017,12,22,11,30,553.0,144.0,1.5,9.0,405.0,372.27,299.05
2017,12,22,11,45,473.5,164.5,1.25,9.5,389.5,370.93,298.34
2017,12,22,12,0,394.0,185.0,1.0,10.0,374.0,363.54,292.26
2017,12,22,12,15,635.0,131.0,1.05,10.0,434.5,436.16,350.42
2017,12,22,12,30,876.0,77.0,1.1,10.0,495.0,508.43,407.28
2017,12,22,12,45,772.5,92.5,1.15,10.0,456.0,482.59,388.11
2017,12,22,13,0,669.0,108.0,1.2,10.0,417.0,453.19,366.44
2017,12,22,13,15,609.5,119.0,1.2,10.0,393.0,438.19,355.33
2017,12,22,13,30,550.0,130.0,1.2,10.0,369.0,418.94,340.55
2017,12,22,13,45,507.0,130.0,1.25,10.0,341.5,397.28,324.0
2017,12,22,14,0,464.0,130.0,1.3,10.0,314.0,374.44,306.2
2017,12,22,14,15,449.0,123.5,1.2,10.0,290.5,357.5,292.5
2017,12,22,14,30,434.0,117.0,1.1,10.0,267.0,339.41,277.56
2017,12,22,14,45,414.0,107.0,1.05,10.0,238.5,314.26,256.81
2017,12,22,15,0,394.0,97.0,1.0,10.0,210.0,288.44,235.1
2017,12,22,15,15,369.5,85.5,1.0,9.0,179.5,258.62,210.5
2017,12,22,15,30,345.0,74.0,1.0,8.0,149.0,228.79,185.06
2017,12,22,15,45,303.5,61.0,1.0,7.5,117.0,191.25,152.28
2017,12,22,16,0,262.0,48.0,1.0,7.0,85.0,155.23,120.08
2017,12,22,16,15,193.5,34.0,1.05,6.5,56.0,111.68,80.22
2017,12,22,16,30,125.0,20.0,1.1,6.0,27.0,65.27,15.71
2017,12,22,16,45,62.5,10.0,1.15,6.0,13.5,24.85,0.0
2017,12,22,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,23,7,45,131.5,16.0,1.35,3.5,28.5,12.33,0.0
2017,12,23,8,0,263.0,32.0,1.5,4.0,57.0,25.12,15.95
2017,12,23,8,15,318.0,44.5,1.65,4.0,90.0,33.74,24.88
2017,12,23,8,30,373.0,57.0,1.8,4.0,123.0,42.51,33.38
2017,12,23,8,45,413.0,66.5,1.95,4.5,156.5,61.08,40.41
2017,12,23,9,0,453.0,76.0,2.1,5.0,190.0,92.44,58.44
2017,12,23,9,15,475.5,85.5,2.05,5.5,221.0,124.77,82.18
2017,12,23,9,30,498.0,95.0,2.0,6.0,252.0,158.4,109.69
2017,12,23,9,45,521.5,100.0,2.0,6.5,279.5,189.86,136.78
2017,12,23,10,0,545.0,105.0,2.0,7.0,307.0,221.67,164.85
2017,12,23,10,15,503.0,122.5,1.95,7.5,319.5,247.38,189.94
2017,12,23,10,30,461.0,140.0,1.9,8.0,332.0,269.8,211.54
2017,12,23,10,45,457.5,148.5,1.85,8.5,346.5,293.29,232.45
2017,12,23,11,0,454.0,157.0,1.8,9.0,361.0,315.56,251.89
2017,12,23,11,15,274.0,182.5,1.75,9.0,307.0,282.75,228.52
2017,12,23,11,30,94.0,208.0,1.7,9.0,253.0,238.99,194.69
2017,12,23,11,45,175.5,208.0,1.65,9.5,292.5,279.17,227.2
2017,12,23,12,0,257.0,208.0,1.6,10.0,332.0,323.05,262.19
2017,12,23,12,15,352.0,190.0,1.5,10.0,359.0,356.38,289.12
2017,12,23,12,30,447.0,172.0,1.4,10.0,386.0,393.6,319.02
2017,12,23,12,45,352.0,185.0,1.35,10.5,351.5,362.88,294.17
2017,12,23,13,0,257.0,198.0,1.3,11.0,317.0,332.6,269.68
2017,12,23,13,15,252.0,192.5,1.25,11.0,306.0,327.28,265.89
2017,12,23,13,30,247.0,187.0,1.2,11.0,295.0,321.08,261.19
2017,12,23,13,45,155.0,176.0,1.2,11.0,242.5,260.36,212.32
2017,12,23,14,0,63.0,165.0,1.2,11.0,190.0,199.58,162.7
2017,12,23,14,15,60.0,153.5,1.15,10.5,176.0,186.78,152.8
2017,12,23,14,30,57.0,142.0,1.1,10.0,162.0,173.84,142.46
2017,12,23,14,45,53.5,128.0,1.05,10.0,145.0,157.76,129.09
2017,12,23,15,0,50.0,114.0,1.0,10.0,128.0,141.6,115.46
2017,12,23,15,15,44.0,98.5,0.95,9.5,109.5,122.58,99.41
2017,12,23,15,30,38.0,83.0,0.9,9.0,91.0,103.6,83.1
2017,12,23,15,45,29.0,66.5,0.9,8.5,71.5,82.34,64.6
2017,12,23,16,0,20.0,50.0,0.9,8.0,52.0,61.21,45.99
2017,12,23,16,15,10.0,33.5,0.95,7.5,34.5,39.71,26.53
2017,12,23,16,30,0.0,17.0,1.0,7.0,17.0,16.41,0.95
2017,12,23,16,45,0.0,8.5,1.05,7.0,8.5,8.36,0.0
2017,12,23,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,7,45,100.0,16.0,1.0,4.0,25.5,12.34,0.0
2017,12,24,8,0,200.0,32.0,1.1,4.0,51.0,24.67,15.51
2017,12,24,8,15,243.0,46.0,1.35,4.5,81.0,34.97,25.92
2017,12,24,8,30,286.0,60.0,1.6,5.0,111.0,44.92,35.43
2017,12,24,8,45,315.0,73.0,1.85,5.5,141.5,63.41,44.32
2017,12,24,9,0,344.0,86.0,2.1,6.0,172.0,92.68,62.63
2017,12,24,9,15,359.0,98.5,1.85,6.5,200.5,122.2,84.83
2017,12,24,9,30,374.0,111.0,1.6,7.0,229.0,152.6,109.74
2017,12,24,9,45,386.5,120.5,1.35,7.5,253.5,180.61,133.66
2017,12,24,10,0,399.0,130.0,1.1,8.0,278.0,208.99,158.18
2017,12,24,10,15,315.5,153.0,0.9,8.5,275.0,225.1,175.33
2017,12,24,10,30,232.0,176.0,0.7,9.0,272.0,233.26,184.77
2017,12,24,10,45,153.5,184.5,0.5,9.5,249.5,224.79,179.55
2017,12,24,11,0,75.0,193.0,0.3,10.0,227.0,210.42,168.78
2017,12,24,11,15,82.5,200.0,0.45,10.0,238.5,223.24,179.66
2017,12,24,11,30,90.0,207.0,0.6,10.0,250.0,236.29,190.55
2017,12,24,11,45,192.0,205.0,0.75,10.0,297.5,283.43,228.59
2017,12,24,12,0,294.0,203.0,0.9,10.0,345.0,334.97,270.0
2017,12,24,12,15,147.0,136.0,0.8,10.0,207.0,204.13,165.45
2017,12,24,12,30,0.0,69.0,0.7,10.0,69.0,66.71,51.37
2017,12,24,12,45,52.5,137.0,0.65,10.0,161.5,160.82,130.93
2017,12,24,13,0,105.0,205.0,0.6,10.0,254.0,257.06,209.03
2017,12,24,13,15,52.5,172.0,0.65,10.0,196.5,198.24,160.89
2017,12,24,13,30,0.0,139.0,0.7,10.0,139.0,136.08,109.77
2017,12,24,13,45,32.5,152.5,0.75,10.0,165.5,169.94,138.58
2017,12,24,14,0,65.0,166.0,0.8,10.0,192.0,201.63,164.97
2017,12,24,14,15,61.5,154.0,0.85,9.5,177.5,188.03,154.12
2017,12,24,14,30,58.0,142.0,0.9,9.0,163.0,174.28,143.2
2017,12,24,14,45,54.0,128.0,0.95,9.0,145.5,157.95,129.67
2017,12,24,15,0,50.0,114.0,1.0,9.0,128.0,141.55,115.86
2017,12,24,15,15,43.0,98.5,0.95,8.5,109.5,122.09,99.39
2017,12,24,15,30,36.0,83.0,0.9,8.0,91.0,102.72,82.71
2017,12,24,15,45,26.0,66.5,0.85,8.0,71.5,81.12,63.76
2017,12,24,16,0,16.0,50.0,0.8,8.0,52.0,59.7,44.84
2017,12,24,16,15,8.0,33.5,0.8,7.5,34.5,36.79,24.32
2017,12,24,16,30,0.0,17.0,0.8,7.0,17.0,16.41,1.77
2017,12,24,16,45,0.0,8.5,0.85,7.0,8.5,8.36,0.0
2017,12,24,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,7,45,98.0,16.0,1.15,5.5,25.0,12.36,0.0
2017,12,25,8,0,196.0,32.0,1.2,6.0,50.0,24.7,15.31
2017,12,25,8,15,235.0,46.5,1.3,6.5,79.5,35.41,26.07
2017,12,25,8,30,274.0,61.0,1.4,7.0,109.0,45.76,35.89
2017,12,25,8,45,299.0,74.0,1.55,7.5,138.5,63.41,44.47
2017,12,25,9,0,324.0,87.0,1.7,8.0,168.0,91.71,62.14
2017,12,25,9,15,337.0,100.0,1.6,8.0,195.5,120.59,83.95
2017,12,25,9,30,350.0,113.0,1.5,8.0,223.0,150.22,108.34
2017,12,25,9,45,357.0,125.0,1.45,8.5,247.5,178.45,132.58
2017,12,25,10,0,364.0,137.0,1.4,9.0,272.0,206.73,157.15
2017,12,25,10,15,370.5,146.0,1.45,9.0,292.0,232.1,179.72
2017,12,25,10,30,377.0,155.0,1.5,9.0,312.0,257.25,202.0
2017,12,25,10,45,354.0,167.5,1.6,9.5,320.5,275.8,218.92
2017,12,25,11,0,331.0,180.0,1.7,10.0,329.0,291.41,232.97
2017,12,25,11,15,341.0,184.5,1.7,10.0,341.5,310.51,249.39
2017,12,25,11,30,351.0,189.0,1.7,10.0,354.0,329.25,265.33
2017,12,25,11,45,355.0,190.5,1.75,10.5,359.5,341.99,275.97
2017,12,25,12,0,359.0,192.0,1.8,11.0,365.0,353.87,285.79
2017,12,25,12,15,296.5,201.0,1.8,11.0,343.5,340.77,275.95
2017,12,25,12,30,234.0,210.0,1.8,11.0,322.0,322.71,261.94
2017,12,25,12,45,235.0,206.0,1.85,11.0,317.0,323.17,262.93
2017,12,25,13,0,236.0,202.0,1.9,11.0,312.0,322.86,263.18
2017,12,25,13,15,118.0,167.5,1.8,11.0,222.5,230.12,187.86
2017,12,25,13,30,0.0,133.0,1.7,11.0,133.0,130.03,104.67
2017,12,25,13,45,0.0,126.0,1.65,11.5,126.0,123.36,99.25
2017,12,25,14,0,0.0,119.0,1.6,12.0,119.0,116.7,93.62
2017,12,25,14,15,0.0,110.0,1.35,11.5,110.0,107.98,86.59
2017,12,25,14,30,0.0,101.0,1.1,11.0,101.0,99.26,79.48
2017,12,25,14,45,0.0,91.0,0.85,11.0,91.0,89.5,71.27
2017,12,25,15,0,0.0,81.0,0.6,11.0,81.0,79.72,62.98
2017,12,25,15,15,0.0,69.5,0.6,10.5,69.5,68.34,53.35
2017,12,25,15,30,0.0,58.0,0.6,10.0,58.0,56.93,43.53
2017,12,25,15,45,0.0,46.0,0.6,10.0,46.0,44.92,32.96
2017,12,25,16,0,0.0,34.0,0.6,10.0,34.0,32.84,22.24
2017,12,25,16,15,0.0,23.0,0.6,10.0,23.0,22.2,12.5
2017,12,25,16,30,0.0,12.0,0.6,10.0,12.0,11.57,0.04
2017,12,25,16,45,0.0,6.0,0.6,10.0,6.0,5.9,0.0
2017,12,25,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,26,7,45,216.5,13.0,0.3,6.5,33.5,10.17,0.0
2017,12,26,8,0,433.0,26.0,0.2,7.0,67.0,21.33,12.42
2017,12,26,8,15,519.5,33.0,0.2,7.5,106.0,26.08,17.73
2017,12,26,8,30,606.0,40.0,0.2,8.0,145.0,30.71,22.28
2017,12,26,8,45,657.5,44.5,0.25,8.5,185.0,48.25,25.75
2017,12,26,9,0,709.0,49.0,0.3,9.0,225.0,86.42,43.53
2017,12,26,9,15,743.0,52.5,0.4,9.5,262.0,125.43,69.69
2017,12,26,9,30,777.0,56.0,0.5,10.0,299.0,166.31,101.81
2017,12,26,9,45,792.0,60.0,0.65,10.5,330.5,205.54,135.81
2017,12,26,10,0,807.0,64.0,0.8,11.0,362.0,244.56,170.65
2017,12,26,10,15,823.5,66.0,0.85,11.5,389.0,281.66,203.91
2017,12,26,10,30,840.0,68.0,0.9,12.0,416.0,318.18,236.42
2017,12,26,10,45,851.5,69.0,0.95,12.5,437.0,351.26,265.8
2017,12,26,11,0,863.0,70.0,1.0,13.0,458.0,382.99,293.49
2017,12,26,11,15,870.0,71.0,1.0,13.0,471.5,412.5,319.25
2017,12,26,11,30,877.0,72.0,1.0,13.0,485.0,438.67,341.87
2017,12,26,11,45,880.5,72.0,1.05,13.5,491.5,460.2,360.09
2017,12,26,12,0,884.0,72.0,1.1,14.0,498.0,479.33,376.05
2017,12,26,12,15,883.5,72.0,1.1,14.0,496.5,494.07,388.75
2017,12,26,12,30,883.0,72.0,1.1,14.0,495.0,506.12,399.14
2017,12,26,12,45,882.5,70.5,1.15,14.5,487.0,513.89,405.63
2017,12,26,13,0,882.0,69.0,1.2,15.0,479.0,518.87,409.81
2017,12,26,13,15,874.0,68.0,1.15,15.0,463.0,517.78,409.39
2017,12,26,13,30,866.0,67.0,1.1,15.0,447.0,513.9,406.68
2017,12,26,13,45,852.0,66.0,1.1,15.0,423.5,505.87,400.92
2017,12,26,14,0,838.0,65.0,1.1,15.0,400.0,493.86,391.94
2017,12,26,14,15,819.0,63.5,0.95,14.5,371.0,476.41,378.38
2017,12,26,14,30,800.0,62.0,0.8,14.0,342.0,456.8,362.75
2017,12,26,14,45,766.5,60.0,0.7,14.0,306.5,427.99,339.31
2017,12,26,15,0,733.0,58.0,0.6,14.0,271.0,397.94,314.4
2017,12,26,15,15,691.5,54.0,0.65,13.0,233.0,361.43,285.68
2017,12,26,15,30,650.0,50.0,0.7,12.0,195.0,324.72,255.56
2017,12,26,15,45,590.0,44.0,0.75,11.5,155.0,279.19,216.9
2017,12,26,16,0,530.0,38.0,0.8,11.0,115.0,238.22,180.63
2017,12,26,16,15,421.0,29.5,0.8,10.5,78.0,179.28,128.54
2017,12,26,16,30,312.0,21.0,0.8,10.0,41.0,121.58,52.82
2017,12,26,16,45,156.0,10.5,0.85,9.5,20.5,48.67,0.0
2017,12,26,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,27,7,45,199.0,14.0,0.75,4.5,32.0,10.36,0.0
2017,12,27,8,0,398.0,28.0,0.8,5.0,64.0,21.5,12.58
2017,12,27,8,15,484.5,35.0,0.7,5.5,102.5,25.74,17.53
2017,12,27,8,30,571.0,42.0,0.6,6.0,141.0,32.68,24.22
2017,12,27,8,45,614.5,48.0,0.5,6.5,179.0,49.98,28.53
2017,12,27,9,0,658.0,54.0,0.4,7.0,217.0,87.04,46.45
2017,12,27,9,15,693.0,58.0,0.4,7.0,253.5,124.39,71.71
2017,12,27,9,30,728.0,62.0,0.4,7.0,290.0,163.8,102.91
2017,12,27,9,45,675.0,76.0,0.45,7.5,304.5,195.01,133.03
2017,12,27,10,0,622.0,90.0,0.5,8.0,319.0,223.39,161.19
2017,12,27,10,15,585.0,106.0,0.6,8.5,334.5,252.96,189.43
2017,12,27,10,30,548.0,122.0,0.7,9.0,350.0,278.09,213.36
2017,12,27,10,45,544.0,130.5,0.85,10.0,366.0,304.21,236.39
2017,12,27,11,0,540.0,139.0,1.0,11.0,382.0,328.88,257.7
2017,12,27,11,15,475.5,158.0,1.15,11.0,376.5,338.31,268.03
2017,12,27,11,30,411.0,177.0,1.3,11.0,371.0,343.4,274.25
2017,12,27,11,45,520.5,151.5,1.5,11.5,400.5,378.04,302.45
2017,12,27,12,0,630.0,126.0,1.7,12.0,430.0,416.4,333.51
2017,12,27,12,15,745.5,99.0,1.8,12.5,457.5,456.0,365.2
2017,12,27,12,30,861.0,72.0,1.9,13.0,485.0,495.64,396.74
2017,12,27,12,45,784.5,86.0,2.0,13.5,457.0,482.3,386.79
2017,12,27,13,0,708.0,100.0,2.1,14.0,429.0,465.19,373.87
2017,12,27,13,15,774.5,84.0,2.1,14.0,433.5,485.91,390.95
2017,12,27,13,30,841.0,68.0,2.1,14.0,438.0,504.27,405.75
2017,12,27,13,45,829.5,66.5,2.15,14.0,415.5,495.72,399.49
2017,12,27,14,0,818.0,65.0,2.2,14.0,393.0,484.61,391.13
2017,12,27,14,15,800.5,63.0,2.05,14.0,365.0,467.6,377.26
2017,12,27,14,30,783.0,61.0,1.9,14.0,337.0,448.43,361.38
2017,12,27,14,45,757.0,58.0,1.75,14.0,303.0,422.28,339.61
2017,12,27,15,0,731.0,55.0,1.6,14.0,269.0,394.68,316.16
2017,12,27,15,15,691.5,51.5,1.45,13.0,231.5,359.64,287.31
2017,12,27,15,30,652.0,48.0,1.3,12.0,194.0,324.32,257.23
2017,12,27,15,45,592.0,42.5,1.15,11.5,154.5,279.29,218.12
2017,12,27,16,0,532.0,37.0,1.0,11.0,115.0,235.9,179.41
2017,12,27,16,15,426.5,29.0,1.0,10.5,78.5,181.08,130.58
2017,12,27,16,30,321.0,21.0,1.0,10.0,42.0,125.04,58.83
2017,12,27,16,45,160.5,10.5,1.05,10.0,21.0,50.03,0.0
2017,12,27,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,28,7,45,194.5,14.5,1.0,5.5,32.5,10.83,0.0
2017,12,28,8,0,389.0,29.0,1.1,6.0,65.0,22.51,13.3
2017,12,28,8,15,480.5,36.5,1.1,6.0,104.0,27.16,18.72
2017,12,28,8,30,572.0,44.0,1.1,6.0,143.0,31.67,23.25
2017,12,28,8,45,639.0,47.5,1.1,6.5,184.5,49.41,27.99
2017,12,28,9,0,706.0,51.0,1.1,7.0,226.0,86.75,44.66
2017,12,28,9,15,741.5,54.5,1.2,7.5,263.5,125.81,70.9
2017,12,28,9,30,777.0,58.0,1.3,8.0,301.0,166.9,103.44
2017,12,28,9,45,798.0,61.0,1.4,8.5,333.5,206.45,137.84
2017,12,28,10,0,819.0,64.0,1.5,9.0,366.0,246.26,173.55
2017,12,28,10,15,835.5,66.0,1.55,9.5,394.0,283.91,207.86
2017,12,28,10,30,852.0,68.0,1.6,10.0,422.0,320.98,241.41
2017,12,28,10,45,862.0,69.5,1.7,11.0,442.5,354.57,271.4
2017,12,28,11,0,872.0,71.0,1.8,12.0,463.0,386.71,299.5
2017,12,28,11,15,879.0,72.0,1.85,12.0,477.5,416.65,326.24
2017,12,28,11,30,886.0,73.0,1.9,12.0,492.0,443.22,349.81
2017,12,28,11,45,889.0,73.5,1.95,12.5,498.5,465.42,368.87
2017,12,28,12,0,892.0,74.0,2.0,13.0,505.0,485.18,385.57
2017,12,28,12,15,891.5,74.0,2.0,13.0,504.0,500.25,398.83
2017,12,28,12,30,891.0,74.0,2.0,13.0,503.0,512.62,409.71
2017,12,28,12,45,868.0,79.0,2.05,13.5,491.0,516.92,413.48
2017,12,28,13,0,845.0,84.0,2.1,14.0,479.0,517.79,414.39
2017,12,28,13,15,837.0,83.0,2.1,14.0,463.0,517.12,414.61
2017,12,28,13,30,829.0,82.0,2.1,14.0,447.0,513.73,412.52
2017,12,28,13,45,667.5,104.0,2.1,14.0,388.0,455.23,367.15
2017,12,28,14,0,506.0,126.0,2.1,14.0,329.0,392.96,318.27
2017,12,28,14,15,480.0,123.5,1.95,13.5,305.0,374.69,304.31
2017,12,28,14,30,454.0,121.0,1.8,13.0,281.0,355.46,289.04
2017,12,28,14,45,437.0,111.0,1.65,13.0,252.5,331.57,269.3
2017,12,28,15,0,420.0,101.0,1.5,13.0,224.0,306.81,248.46
2017,12,28,15,15,392.5,90.0,1.35,12.5,192.5,275.8,222.57
2017,12,28,15,30,365.0,79.0,1.2,12.0,161.0,244.84,196.06
2017,12,28,15,45,322.0,66.0,1.1,11.5,128.0,206.09,162.76
2017,12,28,16,0,279.0,53.0,1.0,11.0,95.0,168.85,130.08
2017,12,28,16,15,208.5,39.0,1.0,10.5,64.5,123.71,90.37
2017,12,28,16,30,138.0,25.0,1.0,10.0,34.0,78.19,38.63
2017,12,28,16,45,69.0,12.5,1.05,9.5,17.0,29.48,0.0
2017,12,28,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,29,7,45,181.5,15.0,1.6,4.5,32.0,11.31,0.0
2017,12,29,8,0,363.0,30.0,1.6,5.0,64.0,23.53,14.15
2017,12,29,8,15,457.5,38.5,1.6,5.5,103.0,29.06,20.43
2017,12,29,8,30,552.0,47.0,1.6,6.0,142.0,34.4,25.71
2017,12,29,8,45,610.0,52.5,1.6,6.5,182.5,49.78,29.06
2017,12,29,9,0,668.0,58.0,1.6,7.0,223.0,87.34,46.69
2017,12,29,9,15,706.0,62.0,1.65,7.5,261.0,128.49,74.84
2017,12,29,9,30,744.0,66.0,1.7,8.0,299.0,168.93,106.71
2017,12,29,9,45,605.5,94.0,1.8,8.5,296.5,197.47,138.33
2017,12,29,10,0,467.0,122.0,1.9,9.0,294.0,215.81,161.14
2017,12,29,10,15,480.0,128.0,1.95,9.5,316.0,243.95,186.12
2017,12,29,10,30,493.0,134.0,2.0,10.0,338.0,272.04,210.91
2017,12,29,10,45,559.0,125.0,2.05,10.5,368.0,304.56,238.05
2017,12,29,11,0,625.0,116.0,2.1,11.0,398.0,338.62,266.5
2017,12,29,11,15,590.5,130.0,2.1,11.5,402.5,357.64,283.74
2017,12,29,11,30,556.0,144.0,2.1,12.0,407.0,372.18,296.79
2017,12,29,11,45,512.5,157.5,2.15,12.5,402.5,380.37,304.39
2017,12,29,12,0,469.0,171.0,2.2,13.0,398.0,385.49,309.12
2017,12,29,12,15,552.0,148.0,2.15,13.0,414.5,411.94,330.99
2017,12,29,12,30,635.0,125.0,2.1,13.0,431.0,440.35,354.21
2017,12,29,12,45,547.5,145.0,2.1,13.5,406.0,423.36,340.71
2017,12,29,13,0,460.0,165.0,2.1,14.0,381.0,405.17,326.15
2017,12,29,13,15,542.0,139.5,2.05,14.0,385.5,424.53,342.36
2017,12,29,13,30,624.0,114.0,2.0,14.0,390.0,444.24,358.43
2017,12,29,13,45,533.0,126.5,1.95,14.0,353.5,408.89,330.5
2017,12,29,14,0,442.0,139.0,1.9,14.0,317.0,375.14,303.73
2017,12,29,14,15,428.0,132.0,1.75,13.5,294.5,358.68,291.14
2017,12,29,14,30,414.0,125.0,1.6,13.0,272.0,341.08,277.24
2017,12,29,14,45,403.0,113.5,1.45,13.0,245.0,319.02,259.02
2017,12,29,15,0,392.0,102.0,1.3,13.0,218.0,295.95,239.6
2017,12,29,15,15,371.5,90.0,1.2,12.5,188.0,267.4,215.82
2017,12,29,15,30,351.0,78.0,1.1,12.0,158.0,238.59,191.16
2017,12,29,15,45,314.5,65.5,1.05,11.5,126.5,203.15,160.61
2017,12,29,16,0,278.0,53.0,1.0,11.0,95.0,168.9,130.35
2017,12,29,16,15,220.5,39.0,1.0,10.5,65.5,127.74,93.71
2017,12,29,16,30,163.0,25.0,1.0,10.0,36.0,85.87,45.2
2017,12,29,16,45,81.5,12.5,1.05,9.5,18.0,32.74,0.0
2017,12,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,7,45,136.5,15.5,1.2,5.5,27.5,11.79,0.0
2017,12,30,8,0,273.0,31.0,1.4,6.0,55.0,24.54,14.89
2017,12,30,8,15,333.5,43.0,1.4,6.0,89.0,33.41,24.28
2017,12,30,8,30,394.0,55.0,1.4,6.0,123.0,41.94,32.54
2017,12,30,8,45,444.0,63.0,1.4,6.5,158.0,55.87,36.95
2017,12,30,9,0,494.0,71.0,1.4,7.0,193.0,87.64,53.24
2017,12,30,9,15,519.5,79.5,1.4,7.0,225.5,121.21,76.9
2017,12,30,9,30,545.0,88.0,1.4,7.0,258.0,156.34,105.19
2017,12,30,9,45,574.5,91.0,1.45,7.5,287.5,188.46,132.4
2017,12,30,10,0,604.0,94.0,1.5,8.0,317.0,221.98,161.73
2017,12,30,10,15,590.5,105.0,1.5,8.5,336.5,252.68,190.28
2017,12,30,10,30,577.0,116.0,1.5,9.0,356.0,281.31,216.65
2017,12,30,10,45,531.0,133.5,1.55,9.5,363.0,302.17,236.76
2017,12,30,11,0,485.0,151.0,1.6,10.0,370.0,319.77,253.38
2017,12,30,11,15,493.5,155.0,1.65,10.5,383.0,342.35,272.72
2017,12,30,11,30,502.0,159.0,1.7,11.0,396.0,364.1,291.02
2017,12,30,11,45,575.5,140.5,1.75,11.5,416.5,392.99,314.54
2017,12,30,12,0,649.0,122.0,1.8,12.0,437.0,421.58,337.74
2017,12,30,12,15,774.0,98.0,1.8,12.0,473.0,469.65,376.38
2017,12,30,12,30,899.0,74.0,1.8,12.0,509.0,517.49,414.43
2017,12,30,12,45,666.0,123.0,1.85,12.5,442.0,462.46,371.62
2017,12,30,13,0,433.0,172.0,1.9,13.0,375.0,398.91,321.6
2017,12,30,13,15,426.0,168.5,1.85,13.0,363.0,395.55,319.7
2017,12,30,13,30,419.0,165.0,1.8,13.0,351.0,390.71,316.19
2017,12,30,13,45,396.0,158.5,1.8,13.5,327.0,373.25,302.17
2017,12,30,14,0,373.0,152.0,1.8,14.0,303.0,349.94,283.51
2017,12,30,14,15,361.5,143.5,1.65,13.5,281.5,333.68,271.0
2017,12,30,14,30,350.0,135.0,1.5,13.0,260.0,316.47,257.44
2017,12,30,14,45,340.0,122.5,1.35,13.0,234.5,294.71,239.5
2017,12,30,15,0,330.0,110.0,1.2,13.0,209.0,277.42,224.79
2017,12,30,15,15,313.0,96.5,1.1,12.5,180.0,250.12,202.09
2017,12,30,15,30,296.0,83.0,1.0,12.0,151.0,222.52,178.56
2017,12,30,15,45,265.0,69.0,0.95,11.5,121.0,188.94,149.68
2017,12,30,16,0,234.0,55.0,0.9,11.0,91.0,156.29,120.94
2017,12,30,16,15,185.5,40.0,0.9,10.5,63.0,118.09,87.01
2017,12,30,16,30,137.0,25.0,0.9,10.0,35.0,79.04,43.52
2017,12,30,16,45,68.5,12.5,0.95,9.5,17.5,29.61,0.0
2017,12,30,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,7,45,9.0,15.5,0.65,6.5,16.0,14.79,0.0
2017,12,31,8,0,18.0,31.0,0.8,7.0,32.0,28.44,18.05
2017,12,31,8,15,36.0,48.0,0.9,7.0,53.0,42.91,32.61
2017,12,31,8,30,54.0,65.0,1.0,7.0,74.0,57.05,46.02
2017,12,31,8,45,65.5,81.5,1.1,7.5,95.5,72.42,56.34
2017,12,31,9,0,77.0,98.0,1.2,8.0,117.0,88.92,68.84
2017,12,31,9,15,83.0,114.0,1.35,8.0,137.5,110.88,86.84
2017,12,31,9,30,89.0,130.0,1.5,8.0,158.0,130.68,103.34
2017,12,31,9,45,94.5,143.5,1.65,8.5,176.0,148.79,118.42
2017,12,31,10,0,100.0,157.0,1.8,9.0,194.0,165.5,132.36
2017,12,31,10,15,115.5,169.5,1.85,9.0,215.0,186.33,149.67
2017,12,31,10,30,131.0,182.0,1.9,9.0,236.0,208.12,167.81
2017,12,31,10,45,86.0,183.0,1.95,9.5,219.0,200.96,162.89
2017,12,31,11,0,41.0,184.0,2.0,10.0,202.0,189.46,153.99
2017,12,31,11,15,143.0,195.5,1.9,10.0,262.5,242.6,196.77
2017,12,31,11,30,245.0,207.0,1.8,10.0,323.0,301.85,244.31
2017,12,31,11,45,190.5,213.5,1.7,10.5,304.5,290.66,235.25
2017,12,31,12,0,136.0,220.0,1.6,11.0,286.0,277.38,224.47
2017,12,31,12,15,304.5,195.0,1.35,11.0,343.0,338.94,274.06
2017,12,31,12,30,473.0,170.0,1.1,11.0,400.0,405.07,325.96
2017,12,31,12,45,285.0,189.5,0.9,11.5,327.0,334.77,269.25
2017,12,31,13,0,97.0,209.0,0.7,12.0,254.0,257.15,206.52
2017,12,31,13,15,95.0,202.5,0.7,12.0,246.0,251.29,202.57
2017,12,31,13,30,93.0,196.0,0.7,12.0,238.0,245.09,197.9
2017,12,31,13,45,156.5,185.5,0.75,12.0,251.5,271.71,220.09
2017,12,31,14,0,220.0,175.0,0.8,12.0,265.0,293.54,238.1
2017,12,31,14,15,221.5,161.0,0.85,12.0,246.0,283.81,230.52
2017,12,31,14,30,223.0,147.0,0.9,12.0,227.0,268.75,218.71
2017,12,31,14,45,214.0,134.0,1.0,12.0,205.0,248.99,202.89
2017,12,31,15,0,205.0,121.0,1.1,12.0,183.0,228.76,186.33
2017,12,31,15,15,194.0,106.0,1.1,12.0,158.0,205.01,166.36
2017,12,31,15,30,183.0,91.0,1.1,12.0,133.0,181.05,145.77
2017,12,31,15,45,347.0,67.0,0.9,9.5,128.0,218.31,174.31
2017,12,31,16,0,511.0,43.0,0.7,7.0,123.0,241.74,188.23
2017,12,31,16,15,409.5,34.0,0.8,6.5,85.5,184.28,137.37
2017,12,31,16,30,308.0,25.0,0.9,6.0,48.0,129.9,76.94
2017,12,31,16,45,154.0,12.5,1.0,5.5,24.0,51.55,0.0
2017,12,31,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
